Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,1,7,45,166.0,16.5,2.85,5.5,32.0,89.76,0.0
2017,1,1,8,0,332.0,33.0,3.1,6.0,64.0,193.88,145.54
2017,1,1,8,15,430.5,42.0,3.15,6.0,103.5,267.92,218.7
2017,1,1,8,30,529.0,51.0,3.2,6.0,143.0,351.55,294.65
2017,1,1,8,45,590.0,56.5,3.3,6.5,183.5,419.24,355.39
2017,1,1,9,0,651.0,62.0,3.4,7.0,224.0,491.13,417.78
2017,1,1,9,15,691.0,66.5,3.45,7.0,262.5,551.98,469.93
2017,1,1,9,30,731.0,71.0,3.5,7.0,301.0,614.21,521.71
2017,1,1,9,45,763.0,73.0,3.6,7.5,336.0,663.85,560.12
2017,1,1,10,0,795.0,75.0,3.7,8.0,371.0,718.09,600.98
2017,1,1,10,15,813.5,77.0,3.75,8.0,399.5,760.94,633.18
2017,1,1,10,30,832.0,79.0,3.8,8.0,428.0,801.96,663.66
2017,1,1,10,45,555.0,135.0,3.9,8.5,373.0,654.54,547.68
2017,1,1,11,0,278.0,191.0,4.0,9.0,318.0,478.81,401.53
2017,1,1,11,15,367.5,181.0,4.0,9.0,353.5,549.36,460.97
2017,1,1,11,30,457.0,171.0,4.0,9.0,389.0,639.79,533.48
2017,1,1,11,45,451.0,177.0,4.05,9.0,395.0,645.97,537.46
2017,1,1,12,0,445.0,183.0,4.1,9.0,401.0,650.09,540.47
2017,1,1,12,15,665.5,133.0,4.05,9.0,457.5,799.06,657.66
2017,1,1,12,30,886.0,83.0,4.0,9.0,514.0,930.73,754.96
2017,1,1,12,45,877.0,83.5,3.95,9.0,504.5,917.13,743.87
2017,1,1,13,0,868.0,84.0,3.9,9.0,495.0,900.15,731.58
2017,1,1,13,15,859.0,83.0,3.85,9.0,479.0,878.05,715.62
2017,1,1,13,30,850.0,82.0,3.8,9.0,463.0,852.88,697.44
2017,1,1,13,45,837.5,80.0,3.75,9.0,439.5,820.64,673.95
2017,1,1,14,0,825.0,78.0,3.7,9.0,416.0,785.86,648.45
2017,1,1,14,15,805.0,75.5,3.6,8.5,386.5,742.31,616.88
2017,1,1,14,30,785.0,73.0,3.5,8.0,357.0,697.14,583.6
2017,1,1,14,45,759.0,69.0,3.4,8.0,322.0,644.66,542.91
2017,1,1,15,0,733.0,65.0,3.3,8.0,287.0,591.67,500.4
2017,1,1,15,15,691.0,61.0,3.05,7.5,248.0,532.92,451.23
2017,1,1,15,30,649.0,57.0,2.8,7.0,209.0,471.61,398.57
2017,1,1,15,45,585.0,51.0,2.55,6.5,168.0,398.26,334.38
2017,1,1,16,0,521.0,45.0,2.3,6.0,127.0,329.73,272.42
2017,1,1,16,15,411.5,36.5,2.3,5.5,88.5,244.16,194.87
2017,1,1,16,30,302.0,28.0,2.3,5.0,50.0,166.63,109.4
2017,1,1,16,45,151.0,14.0,2.3,4.5,25.0,62.06,0.0
2017,1,1,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,14.5,1.1,4.5,14.5,12.77,0.0
2017,1,2,8,0,0.0,29.0,1.1,5.0,29.0,27.56,16.64
2017,1,2,8,15,8.0,46.5,1.35,5.0,48.0,49.63,37.05
2017,1,2,8,30,16.0,64.0,1.6,5.0,67.0,77.86,62.38
2017,1,2,8,45,26.5,81.0,1.85,5.5,87.5,102.87,84.75
2017,1,2,9,0,37.0,98.0,2.1,6.0,108.0,128.85,107.76
2017,1,2,9,15,44.0,114.0,2.2,6.0,127.0,152.21,128.33
2017,1,2,9,30,51.0,130.0,2.3,6.0,146.0,176.26,149.23
2017,1,2,9,45,62.0,143.0,2.45,6.5,164.5,199.85,169.36
2017,1,2,10,0,73.0,156.0,2.6,7.0,183.0,224.37,190.01
2017,1,2,10,15,44.5,156.0,2.75,7.0,173.0,201.51,169.63
2017,1,2,10,30,16.0,156.0,2.9,7.0,163.0,164.76,137.35
2017,1,2,10,45,202.5,164.5,3.05,7.0,256.5,375.81,319.94
2017,1,2,11,0,389.0,173.0,3.2,7.0,350.0,551.74,465.83
2017,1,2,11,15,318.0,191.0,3.25,7.0,338.5,518.37,435.98
2017,1,2,11,30,247.0,209.0,3.3,7.0,327.0,481.71,404.45
2017,1,2,11,45,237.5,217.0,3.4,7.0,332.0,468.12,393.64
2017,1,2,12,0,228.0,225.0,3.5,7.0,337.0,470.88,395.58
2017,1,2,12,15,178.5,223.0,3.55,7.0,310.5,423.4,355.81
2017,1,2,12,30,129.0,221.0,3.6,7.0,284.0,375.5,315.48
2017,1,2,12,45,114.0,216.0,3.65,7.0,271.5,354.96,298.51
2017,1,2,13,0,99.0,211.0,3.7,7.0,259.0,317.9,267.86
2017,1,2,13,15,70.0,197.5,3.65,7.0,230.5,274.64,231.22
2017,1,2,13,30,41.0,184.0,3.6,7.0,202.0,232.45,195.15
2017,1,2,13,45,47.5,177.5,3.6,7.0,197.5,230.27,193.89
2017,1,2,14,0,54.0,171.0,3.6,7.0,193.0,227.93,192.37
2017,1,2,14,15,345.0,128.0,3.4,7.0,255.0,445.75,381.76
2017,1,2,14,30,636.0,85.0,3.2,7.0,317.0,606.29,514.66
2017,1,2,14,45,581.5,89.5,3.0,7.0,286.0,548.59,466.09
2017,1,2,15,0,527.0,94.0,2.8,7.0,255.0,491.77,418.28
2017,1,2,15,15,488.0,86.0,2.5,6.5,220.0,431.19,367.43
2017,1,2,15,30,449.0,78.0,2.2,6.0,185.0,376.55,320.13
2017,1,2,15,45,395.5,67.5,1.9,6.0,148.5,313.65,264.21
2017,1,2,16,0,342.0,57.0,1.6,6.0,112.0,255.36,211.18
2017,1,2,16,15,254.5,44.0,1.55,5.5,78.0,184.21,147.11
2017,1,2,16,30,167.0,31.0,1.5,5.0,44.0,120.29,80.62
2017,1,2,16,45,83.5,15.5,1.45,4.5,22.0,41.53,0.0
2017,1,2,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,3,7,45,23.0,16.0,2.9,5.0,18.0,26.77,0.0
2017,1,3,8,0,46.0,32.0,3.1,5.0,36.0,60.13,42.43
2017,1,3,8,15,67.0,49.0,3.15,5.0,58.5,91.85,73.02
2017,1,3,8,30,88.0,66.0,3.2,5.0,81.0,125.16,103.67
2017,1,3,8,45,100.5,83.0,3.3,5.5,104.5,155.6,131.29
2017,1,3,9,0,113.0,100.0,3.4,6.0,128.0,187.07,159.32
2017,1,3,9,15,120.0,116.0,3.35,6.5,150.0,214.61,183.3
2017,1,3,9,30,127.0,132.0,3.3,7.0,172.0,242.62,207.16
2017,1,3,9,45,131.5,145.5,3.3,7.5,191.0,265.88,226.52
2017,1,3,10,0,136.0,159.0,3.3,8.0,210.0,289.33,245.68
2017,1,3,10,15,84.0,162.5,3.4,8.0,195.0,240.99,203.62
2017,1,3,10,30,32.0,166.0,3.5,8.0,180.0,203.12,169.89
2017,1,3,10,45,16.0,153.5,3.65,8.5,160.5,161.01,133.39
2017,1,3,11,0,0.0,141.0,3.8,9.0,141.0,132.96,108.66
2017,1,3,11,15,0.0,116.0,3.85,9.0,116.0,106.26,85.9
2017,1,3,11,30,0.0,91.0,3.9,9.0,91.0,81.14,64.41
2017,1,3,11,45,19.5,146.5,3.95,9.5,156.0,155.31,128.11
2017,1,3,12,0,39.0,202.0,4.0,10.0,221.0,251.96,208.96
2017,1,3,12,15,19.5,113.5,4.05,10.0,123.0,129.44,105.86
2017,1,3,12,30,0.0,25.0,4.1,10.0,25.0,22.04,13.4
2017,1,3,12,45,0.0,62.5,4.15,10.0,62.5,55.25,42.03
2017,1,3,13,0,0.0,100.0,4.2,10.0,100.0,90.01,71.78
2017,1,3,13,15,0.0,65.5,4.2,10.0,65.5,57.9,44.34
2017,1,3,13,30,0.0,31.0,4.2,10.0,31.0,27.33,18.04
2017,1,3,13,45,0.0,41.0,4.25,10.0,41.0,36.17,25.73
2017,1,3,14,0,0.0,51.0,4.3,10.0,51.0,45.02,33.43
2017,1,3,14,15,0.0,45.0,4.4,10.0,45.0,39.7,28.87
2017,1,3,14,30,0.0,39.0,4.5,10.0,39.0,34.38,24.3
2017,1,3,14,45,0.0,35.0,4.65,10.0,35.0,30.84,21.25
2017,1,3,15,0,0.0,31.0,4.8,10.0,31.0,27.3,18.18
2017,1,3,15,15,0.0,27.0,4.95,10.0,27.0,23.76,15.09
2017,1,3,15,30,0.0,23.0,5.1,10.0,23.0,20.23,11.97
2017,1,3,15,45,0.0,18.5,5.35,10.0,18.5,16.26,8.44
2017,1,3,16,0,0.0,14.0,5.6,10.0,14.0,12.29,4.89
2017,1,3,16,15,0.0,9.5,5.8,10.0,9.5,8.34,1.33
2017,1,3,16,30,0.0,5.0,6.0,10.0,5.0,4.38,0.0
2017,1,3,16,45,0.0,2.5,6.2,10.0,2.5,2.27,0.0
2017,1,3,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,9.0,2.25,10.0,9.0,7.91,0.0
2017,1,4,8,0,0.0,18.0,2.3,10.0,18.0,15.84,6.92
2017,1,4,8,15,0.0,29.5,2.3,10.0,29.5,26.01,16.37
2017,1,4,8,30,0.0,41.0,2.3,10.0,41.0,36.39,25.66
2017,1,4,8,45,0.0,53.0,2.3,10.0,53.0,47.87,35.86
2017,1,4,9,0,0.0,65.0,2.3,10.0,65.0,59.38,45.98
2017,1,4,9,15,0.0,76.5,2.25,10.0,76.5,70.39,55.56
2017,1,4,9,30,0.0,88.0,2.2,10.0,88.0,81.48,65.1
2017,1,4,9,45,0.0,98.0,2.2,10.0,98.0,91.03,73.22
2017,1,4,10,0,0.0,108.0,2.2,10.0,108.0,100.69,81.36
2017,1,4,10,15,0.0,94.0,2.3,10.0,94.0,85.28,68.07
2017,1,4,10,30,0.0,80.0,2.4,10.0,80.0,70.98,55.74
2017,1,4,10,45,0.0,68.0,2.55,10.0,68.0,60.12,46.35
2017,1,4,11,0,0.0,56.0,2.7,10.0,56.0,49.47,37.15
2017,1,4,11,15,0.0,38.5,2.8,9.5,38.5,33.97,23.81
2017,1,4,11,30,0.0,21.0,2.9,9.0,21.0,18.51,10.44
2017,1,4,11,45,0.0,49.5,3.0,9.0,49.5,43.72,32.26
2017,1,4,12,0,0.0,78.0,3.1,9.0,78.0,69.02,54.0
2017,1,4,12,15,0.0,83.5,3.05,9.0,83.5,73.92,58.17
2017,1,4,12,30,0.0,89.0,3.0,9.0,89.0,79.11,62.62
2017,1,4,12,45,0.0,92.0,2.95,9.0,92.0,82.05,65.16
2017,1,4,13,0,0.0,95.0,2.9,9.0,95.0,85.06,67.77
2017,1,4,13,15,5.0,129.0,2.85,9.0,131.5,124.14,101.35
2017,1,4,13,30,10.0,163.0,2.8,9.0,168.0,165.89,136.86
2017,1,4,13,45,5.0,126.5,2.75,9.0,129.0,122.31,99.89
2017,1,4,14,0,0.0,90.0,2.7,9.0,90.0,80.91,64.48
2017,1,4,14,15,0.0,48.0,2.5,8.5,48.0,42.36,31.36
2017,1,4,14,30,0.0,6.0,2.3,8.0,6.0,5.27,0.0
2017,1,4,14,45,0.0,5.5,2.15,8.0,5.5,4.83,0.0
2017,1,4,15,0,0.0,5.0,2.0,8.0,5.0,4.39,0.0
2017,1,4,15,15,0.0,4.0,1.8,8.0,4.0,3.51,0.0
2017,1,4,15,30,0.0,3.0,1.6,8.0,3.0,2.63,0.0
2017,1,4,15,45,0.0,2.5,1.4,8.0,2.5,2.19,0.0
2017,1,4,16,0,0.0,2.0,1.2,8.0,2.0,1.75,0.0
2017,1,4,16,15,0.0,1.5,1.15,7.5,1.5,1.31,0.0
2017,1,4,16,30,0.0,1.0,1.1,7.0,1.0,0.88,0.0
2017,1,4,16,45,0.0,0.5,1.05,7.0,0.5,0.44,0.0
2017,1,4,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,5,7,45,214.0,13.5,2.35,3.5,33.5,101.19,0.0
2017,1,5,8,0,428.0,27.0,2.7,4.0,67.0,219.2,165.1
2017,1,5,8,15,519.5,34.0,2.75,4.0,107.5,292.67,239.83
2017,1,5,8,30,611.0,41.0,2.8,4.0,148.0,374.71,315.35
2017,1,5,8,45,674.5,44.5,2.9,4.5,190.5,445.29,379.04
2017,1,5,9,0,738.0,48.0,3.0,5.0,233.0,520.06,444.11
2017,1,5,9,15,774.0,51.0,3.1,5.5,272.0,580.26,495.16
2017,1,5,9,30,810.0,54.0,3.2,6.0,311.0,641.31,544.41
2017,1,5,9,45,835.0,56.5,3.35,6.5,346.0,694.17,584.89
2017,1,5,10,0,860.0,59.0,3.5,7.0,381.0,739.39,618.61
2017,1,5,10,15,876.5,60.5,3.45,7.0,410.5,781.7,649.77
2017,1,5,10,30,893.0,62.0,3.4,7.0,440.0,822.02,678.95
2017,1,5,10,45,904.0,63.5,3.4,7.0,462.5,855.4,702.87
2017,1,5,11,0,915.0,65.0,3.4,7.0,485.0,885.98,724.6
2017,1,5,11,15,922.0,66.0,3.35,7.0,500.0,909.34,740.6
2017,1,5,11,30,929.0,67.0,3.3,7.0,515.0,929.38,754.2
2017,1,5,11,45,932.0,67.5,3.3,7.5,522.5,941.67,761.23
2017,1,5,12,0,935.0,68.0,3.3,8.0,530.0,950.33,765.79
2017,1,5,12,15,935.0,68.0,3.25,8.0,530.0,951.9,766.39
2017,1,5,12,30,935.0,68.0,3.2,8.0,530.0,949.75,764.52
2017,1,5,12,45,935.5,66.0,3.2,8.0,522.0,941.68,758.96
2017,1,5,13,0,936.0,64.0,3.2,8.0,514.0,929.92,750.91
2017,1,5,13,15,929.0,63.5,3.1,8.0,498.5,909.9,736.24
2017,1,5,13,30,922.0,63.0,3.0,8.0,483.0,886.55,719.27
2017,1,5,13,45,910.5,62.0,2.95,8.0,460.5,855.57,697.09
2017,1,5,14,0,899.0,61.0,2.9,8.0,438.0,821.82,672.8
2017,1,5,14,15,883.5,59.5,2.75,7.5,408.5,781.7,644.06
2017,1,5,14,30,868.0,58.0,2.6,7.0,379.0,739.54,613.41
2017,1,5,14,45,844.5,55.5,2.5,7.0,344.0,688.53,574.66
2017,1,5,15,0,821.0,53.0,2.4,7.0,309.0,642.3,538.96
2017,1,5,15,15,787.0,50.0,2.1,6.5,270.0,581.94,489.57
2017,1,5,15,30,753.0,47.0,1.8,6.0,231.0,522.27,438.64
2017,1,5,15,45,699.0,42.5,1.5,5.5,189.0,450.99,376.6
2017,1,5,16,0,645.0,38.0,1.2,5.0,147.0,383.2,315.47
2017,1,5,16,15,554.5,31.5,1.2,4.5,105.5,301.08,241.61
2017,1,5,16,30,464.0,25.0,1.2,4.0,64.0,227.49,163.93
2017,1,5,16,45,232.0,12.5,1.25,3.5,32.0,101.42,0.0
2017,1,5,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.55,-1.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,7,45,213.0,14.0,2.5,-0.5,34.0,101.26,0.0
2017,1,6,8,0,426.0,28.0,2.8,0.0,68.0,218.53,167.09
2017,1,6,8,15,515.5,35.5,2.75,0.0,108.5,291.64,242.36
2017,1,6,8,30,605.0,43.0,2.7,0.0,149.0,373.08,318.26
2017,1,6,8,45,655.5,48.5,2.65,0.5,190.0,438.63,378.22
2017,1,6,9,0,706.0,54.0,2.6,1.0,231.0,507.31,438.52
2017,1,6,9,15,741.0,58.0,2.45,1.5,270.0,566.99,488.74
2017,1,6,9,30,776.0,62.0,2.3,2.0,309.0,627.48,537.22
2017,1,6,9,45,801.0,64.5,2.15,2.5,343.0,679.33,575.44
2017,1,6,10,0,826.0,67.0,2.0,3.0,377.0,730.39,611.74
2017,1,6,10,15,842.0,69.0,1.85,3.5,405.5,772.59,640.08
2017,1,6,10,30,858.0,71.0,1.7,4.0,434.0,812.78,666.07
2017,1,6,10,45,865.0,73.0,1.6,4.5,455.0,843.1,684.66
2017,1,6,11,0,872.0,75.0,1.5,5.0,476.0,870.49,700.83
2017,1,6,11,15,877.5,76.0,1.5,5.0,490.5,892.2,715.34
2017,1,6,11,30,883.0,77.0,1.5,5.0,505.0,910.63,727.63
2017,1,6,11,45,892.0,75.0,1.55,5.5,513.0,915.85,730.1
2017,1,6,12,0,901.0,73.0,1.6,6.0,521.0,926.59,736.8
2017,1,6,12,15,899.0,73.0,1.65,6.0,519.5,926.38,737.13
2017,1,6,12,30,897.0,73.0,1.7,6.0,518.0,922.59,735.22
2017,1,6,12,45,874.0,78.5,1.8,6.5,506.5,912.48,728.34
2017,1,6,13,0,851.0,84.0,1.9,7.0,495.0,889.81,712.58
2017,1,6,13,15,841.5,83.0,1.9,7.0,479.0,867.93,697.65
2017,1,6,13,30,832.0,82.0,1.9,7.0,463.0,843.03,680.52
2017,1,6,13,45,674.5,107.0,1.9,7.0,406.5,727.58,596.08
2017,1,6,14,0,517.0,132.0,1.9,7.0,350.0,603.54,502.3
2017,1,6,14,15,600.0,105.0,1.75,7.0,341.5,627.65,522.64
2017,1,6,14,30,683.0,78.0,1.6,7.0,333.0,637.25,529.53
2017,1,6,14,45,629.0,82.5,1.45,7.0,300.5,578.75,483.39
2017,1,6,15,0,575.0,87.0,1.3,7.0,268.0,521.24,436.39
2017,1,6,15,15,540.0,80.0,1.2,6.5,233.0,465.12,390.96
2017,1,6,15,30,505.0,73.0,1.1,6.0,198.0,410.4,345.21
2017,1,6,15,45,453.0,64.0,1.05,5.5,160.5,346.12,290.29
2017,1,6,16,0,401.0,55.0,1.0,5.0,123.0,285.74,236.95
2017,1,6,16,15,321.5,43.5,1.0,5.0,88.0,215.27,173.61
2017,1,6,16,30,242.0,32.0,1.0,5.0,53.0,153.24,111.81
2017,1,6,16,45,121.0,16.0,1.0,5.0,26.5,68.71,0.0
2017,1,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,5.65,6.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,12.0,6.7,8.5,12.0,10.56,0.0
2017,1,7,8,0,0.0,24.0,7.0,9.0,24.0,21.16,11.2
2017,1,7,8,15,0.0,40.0,6.85,9.5,40.0,37.48,26.07
2017,1,7,8,30,0.0,56.0,6.7,10.0,56.0,53.55,40.32
2017,1,7,8,45,0.0,72.5,6.55,10.5,72.5,70.08,54.86
2017,1,7,9,0,0.0,89.0,6.4,11.0,89.0,86.6,69.2
2017,1,7,9,15,5.0,103.0,6.15,11.0,104.5,103.42,83.86
2017,1,7,9,30,10.0,117.0,5.9,11.0,120.0,120.8,98.87
2017,1,7,9,45,14.0,129.5,5.7,11.5,134.5,136.24,111.87
2017,1,7,10,0,18.0,142.0,5.5,12.0,149.0,152.11,125.07
2017,1,7,10,15,108.0,163.0,5.25,12.0,208.5,273.89,229.78
2017,1,7,10,30,198.0,184.0,5.0,12.0,268.0,376.37,316.08
2017,1,7,10,45,101.0,170.5,4.75,12.5,213.5,280.77,233.71
2017,1,7,11,0,4.0,157.0,4.5,13.0,159.0,153.54,124.3
2017,1,7,11,15,14.5,173.0,4.3,13.0,180.0,179.94,146.69
2017,1,7,11,30,25.0,189.0,4.1,13.0,201.0,206.98,169.25
2017,1,7,11,45,18.5,184.5,3.9,13.0,194.0,195.73,159.5
2017,1,7,12,0,12.0,180.0,3.7,13.0,187.0,184.58,149.95
2017,1,7,12,15,29.5,194.5,3.7,13.0,210.0,232.99,190.47
2017,1,7,12,30,47.0,209.0,3.7,13.0,233.0,267.3,219.04
2017,1,7,12,45,23.5,176.0,3.75,13.0,188.0,190.75,155.5
2017,1,7,13,0,0.0,143.0,3.8,13.0,143.0,133.91,107.55
2017,1,7,13,15,1.5,149.0,3.8,13.0,150.0,142.05,114.58
2017,1,7,13,30,3.0,155.0,3.8,13.0,157.0,150.49,121.78
2017,1,7,13,45,1.5,124.0,3.8,13.0,125.0,116.44,93.37
2017,1,7,14,0,0.0,93.0,3.8,13.0,93.0,83.78,65.92
2017,1,7,14,15,0.0,105.0,3.7,13.0,105.0,96.54,76.85
2017,1,7,14,30,0.0,117.0,3.6,13.0,117.0,110.31,88.61
2017,1,7,14,45,0.0,106.5,3.5,13.0,106.5,100.15,80.11
2017,1,7,15,0,0.0,96.0,3.4,13.0,96.0,90.1,71.67
2017,1,7,15,15,0.0,83.5,3.2,12.5,83.5,77.96,61.46
2017,1,7,15,30,0.0,71.0,3.0,12.0,71.0,65.9,51.17
2017,1,7,15,45,0.0,58.0,2.85,11.5,58.0,53.34,40.3
2017,1,7,16,0,0.0,45.0,2.7,11.0,45.0,40.78,29.29
2017,1,7,16,15,0.0,32.5,2.65,10.5,32.5,28.74,18.61
2017,1,7,16,30,0.0,20.0,2.6,10.0,20.0,17.61,8.28
2017,1,7,16,45,0.0,10.0,2.55,10.0,10.0,8.79,0.0
2017,1,7,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,0.5,7.0,14.0,0.5,0.44,0.0
2017,1,8,8,0,0.0,1.0,7.0,14.0,1.0,0.88,0.0
2017,1,8,8,15,0.0,1.5,7.0,14.0,1.5,1.31,0.0
2017,1,8,8,30,0.0,2.0,7.0,14.0,2.0,1.75,0.0
2017,1,8,8,45,0.0,3.0,7.0,14.0,3.0,2.63,0.0
2017,1,8,9,0,0.0,4.0,7.0,14.0,4.0,3.51,0.0
2017,1,8,9,15,0.0,4.5,7.05,14.0,4.5,3.95,0.0
2017,1,8,9,30,0.0,5.0,7.1,14.0,5.0,4.39,0.0
2017,1,8,9,45,0.0,5.5,7.15,14.0,5.5,4.83,0.0
2017,1,8,10,0,0.0,6.0,7.2,14.0,6.0,5.27,0.0
2017,1,8,10,15,0.0,14.5,7.35,14.0,14.5,12.76,5.29
2017,1,8,10,30,0.0,23.0,7.5,14.0,23.0,20.26,11.69
2017,1,8,10,45,0.0,16.5,7.7,14.0,16.5,14.53,6.77
2017,1,8,11,0,0.0,10.0,7.9,14.0,10.0,8.8,1.86
2017,1,8,11,15,0.0,15.5,7.95,14.0,15.5,13.65,5.99
2017,1,8,11,30,0.0,21.0,8.0,14.0,21.0,18.51,10.12
2017,1,8,11,45,0.0,26.5,8.1,14.0,26.5,23.37,14.24
2017,1,8,12,0,0.0,32.0,8.2,14.0,32.0,28.23,18.37
2017,1,8,12,15,0.0,35.0,8.05,14.0,35.0,30.88,20.62
2017,1,8,12,30,0.0,38.0,7.9,14.0,38.0,33.54,22.87
2017,1,8,12,45,0.0,33.0,7.8,14.0,33.0,29.11,19.13
2017,1,8,13,0,0.0,28.0,7.7,14.0,28.0,24.69,15.38
2017,1,8,13,15,0.0,21.0,7.4,14.0,21.0,18.51,10.13
2017,1,8,13,30,0.0,14.0,7.1,14.0,14.0,12.33,4.87
2017,1,8,13,45,0.0,13.5,6.8,14.0,13.5,11.89,4.51
2017,1,8,14,0,0.0,13.0,6.5,14.0,13.0,11.44,4.14
2017,1,8,14,15,0.0,27.5,6.2,13.5,27.5,24.23,15.15
2017,1,8,14,30,0.0,42.0,5.9,13.0,42.0,37.04,26.23
2017,1,8,14,45,0.0,38.0,5.65,13.0,38.0,33.49,23.23
2017,1,8,15,0,0.0,34.0,5.4,13.0,34.0,29.95,20.21
2017,1,8,15,15,0.0,29.5,5.3,13.0,29.5,25.97,16.78
2017,1,8,15,30,0.0,25.0,5.2,13.0,25.0,22.0,13.32
2017,1,8,15,45,0.0,20.5,5.15,13.0,20.5,18.02,9.84
2017,1,8,16,0,0.0,16.0,5.1,13.0,16.0,14.06,6.33
2017,1,8,16,15,0.0,11.5,5.2,13.0,11.5,10.09,2.81
2017,1,8,16,30,0.0,7.0,5.3,13.0,7.0,6.14,0.0
2017,1,8,16,45,0.0,3.5,5.4,13.0,3.5,3.07,0.0
2017,1,8,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,7,45,0.5,16.0,1.75,8.5,16.0,14.28,0.0
2017,1,9,8,0,1.0,32.0,1.9,9.0,32.0,31.81,19.82
2017,1,9,8,15,17.5,49.0,2.0,9.0,52.0,61.4,46.41
2017,1,9,8,30,34.0,66.0,2.1,9.0,72.0,88.84,70.95
2017,1,9,8,45,44.5,83.5,2.25,9.5,93.5,115.19,94.28
2017,1,9,9,0,55.0,101.0,2.4,10.0,115.0,142.49,118.12
2017,1,9,9,15,61.5,117.5,2.35,10.0,135.0,166.84,139.22
2017,1,9,9,30,68.0,134.0,2.3,10.0,155.0,191.81,160.52
2017,1,9,9,45,78.5,147.5,2.25,10.5,174.5,216.25,180.87
2017,1,9,10,0,89.0,161.0,2.2,11.0,194.0,241.55,201.59
2017,1,9,10,15,99.5,174.0,2.35,11.0,214.0,266.92,222.63
2017,1,9,10,30,110.0,187.0,2.5,11.0,234.0,307.66,255.93
2017,1,9,10,45,163.5,195.5,2.65,11.0,269.5,365.25,303.98
2017,1,9,11,0,217.0,204.0,2.8,11.0,305.0,425.01,353.09
2017,1,9,11,15,204.5,212.0,2.85,11.0,309.5,427.23,353.95
2017,1,9,11,30,192.0,220.0,2.9,11.0,314.0,428.48,354.33
2017,1,9,11,45,232.5,219.5,3.0,11.0,335.0,466.08,385.41
2017,1,9,12,0,273.0,219.0,3.1,11.0,356.0,521.37,429.64
2017,1,9,12,15,235.5,223.0,3.1,11.0,341.5,474.86,391.96
2017,1,9,12,30,198.0,227.0,3.1,11.0,327.0,445.34,367.68
2017,1,9,12,45,280.5,211.5,3.1,11.0,351.0,517.25,427.0
2017,1,9,13,0,363.0,196.0,3.1,11.0,375.0,569.28,469.78
2017,1,9,13,15,181.5,163.0,3.0,11.0,252.5,345.12,287.93
2017,1,9,13,30,0.0,130.0,2.9,11.0,130.0,120.77,97.16
2017,1,9,13,45,12.5,148.5,2.8,11.0,154.0,151.84,124.26
2017,1,9,14,0,25.0,167.0,2.7,11.0,178.0,183.8,151.53
2017,1,9,14,15,12.5,140.0,2.65,10.5,145.5,143.99,118.07
2017,1,9,14,30,0.0,113.0,2.6,10.0,113.0,105.67,85.53
2017,1,9,14,45,0.0,102.5,2.6,10.0,102.5,95.5,77.01
2017,1,9,15,0,0.0,92.0,2.6,10.0,92.0,85.43,68.47
2017,1,9,15,15,0.0,80.0,2.6,10.0,80.0,73.84,58.52
2017,1,9,15,30,0.0,68.0,2.6,10.0,68.0,62.32,48.52
2017,1,9,15,45,0.0,55.5,2.65,10.0,55.5,50.31,37.98
2017,1,9,16,0,0.0,43.0,2.7,10.0,43.0,38.32,27.36
2017,1,9,16,15,0.0,31.0,2.8,10.0,31.0,27.33,17.55
2017,1,9,16,30,0.0,19.0,2.9,10.0,19.0,16.72,7.83
2017,1,9,16,45,0.0,9.5,3.05,10.0,9.5,8.35,0.0
2017,1,9,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,2.5,3.9,10.0,2.5,2.19,0.0
2017,1,10,8,0,0.0,5.0,4.0,10.0,5.0,4.38,0.0
2017,1,10,8,15,0.0,8.0,4.1,10.0,8.0,7.02,0.29
2017,1,10,8,30,0.0,11.0,4.2,10.0,11.0,9.65,2.67
2017,1,10,8,45,0.0,14.0,4.3,10.5,14.0,12.3,5.02
2017,1,10,9,0,0.0,17.0,4.4,11.0,17.0,14.94,7.34
2017,1,10,9,15,0.0,20.0,4.5,11.0,20.0,17.59,9.66
2017,1,10,9,30,0.0,23.0,4.6,11.0,23.0,20.24,11.96
2017,1,10,9,45,0.0,26.0,4.7,11.0,26.0,22.89,14.25
2017,1,10,10,0,0.0,29.0,4.8,11.0,29.0,25.55,16.52
2017,1,10,10,15,0.0,36.0,4.9,11.0,36.0,31.74,21.84
2017,1,10,10,30,0.0,43.0,5.0,11.0,43.0,37.94,27.14
2017,1,10,10,45,0.0,47.5,5.15,11.5,47.5,41.93,30.46
2017,1,10,11,0,0.0,52.0,5.3,12.0,52.0,45.92,33.77
2017,1,10,11,15,0.0,31.5,5.35,12.0,31.5,27.78,18.2
2017,1,10,11,30,0.0,11.0,5.4,12.0,11.0,9.69,2.67
2017,1,10,11,45,0.0,22.5,5.5,12.0,22.5,19.84,11.37
2017,1,10,12,0,0.0,34.0,5.6,12.0,34.0,30.0,20.06
2017,1,10,12,15,0.0,45.0,5.7,12.0,45.0,39.74,28.38
2017,1,10,12,30,0.0,56.0,5.8,12.0,56.0,49.49,36.69
2017,1,10,12,45,0.0,55.0,5.95,12.0,55.0,48.6,35.94
2017,1,10,13,0,0.0,54.0,6.1,12.0,54.0,47.71,35.21
2017,1,10,13,15,0.0,36.0,6.2,12.0,36.0,31.76,21.6
2017,1,10,13,30,0.0,18.0,6.3,12.0,18.0,15.86,7.98
2017,1,10,13,45,0.0,29.0,6.45,12.0,29.0,25.56,16.35
2017,1,10,14,0,0.0,40.0,6.6,12.0,40.0,35.28,24.73
2017,1,10,14,15,0.0,23.5,6.6,12.0,23.5,20.7,12.21
2017,1,10,14,30,0.0,7.0,6.6,12.0,7.0,6.15,0.0
2017,1,10,14,45,0.0,6.0,6.6,12.0,6.0,5.27,0.0
2017,1,10,15,0,0.0,5.0,6.6,12.0,5.0,4.39,0.0
2017,1,10,15,15,0.0,4.5,6.55,12.0,4.5,3.95,0.0
2017,1,10,15,30,0.0,4.0,6.5,12.0,4.0,3.51,0.0
2017,1,10,15,45,0.0,3.0,6.5,12.0,3.0,2.63,0.0
2017,1,10,16,0,0.0,2.0,6.5,12.0,2.0,1.75,0.0
2017,1,10,16,15,0.0,1.5,6.5,12.0,1.5,1.31,0.0
2017,1,10,16,30,0.0,1.0,6.5,12.0,1.0,0.88,0.0
2017,1,10,16,45,0.0,0.5,6.55,12.0,0.5,0.44,0.0
2017,1,10,17,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,11,7,45,177.0,16.0,2.75,7.5,33.0,90.58,8.1
2017,1,11,8,0,354.0,32.0,3.0,8.0,66.0,197.1,147.67
2017,1,11,8,15,450.5,40.0,3.1,8.0,106.0,269.54,218.23
2017,1,11,8,30,547.0,48.0,3.2,8.0,146.0,351.54,292.39
2017,1,11,8,45,609.5,53.0,3.35,8.5,187.5,420.18,353.65
2017,1,11,9,0,672.0,58.0,3.5,9.0,229.0,493.39,416.84
2017,1,11,9,15,487.0,92.0,3.55,9.0,226.5,441.59,374.98
2017,1,11,9,30,302.0,126.0,3.6,9.0,224.0,364.58,310.2
2017,1,11,9,45,317.0,136.0,3.7,9.5,248.5,398.79,338.79
2017,1,11,10,0,332.0,146.0,3.8,10.0,273.0,433.35,366.66
2017,1,11,10,15,173.5,153.0,3.8,10.0,220.0,312.04,263.5
2017,1,11,10,30,15.0,160.0,3.8,10.0,167.0,167.33,137.82
2017,1,11,10,45,16.5,168.0,3.8,10.0,176.0,176.73,145.83
2017,1,11,11,0,18.0,176.0,3.8,10.0,185.0,186.34,153.74
2017,1,11,11,15,9.0,148.0,3.8,10.0,152.5,147.21,120.41
2017,1,11,11,30,0.0,120.0,3.8,10.0,120.0,109.75,88.36
2017,1,11,11,45,0.0,115.5,3.8,10.0,115.5,105.07,84.37
2017,1,11,12,0,0.0,111.0,3.8,10.0,111.0,100.5,80.47
2017,1,11,12,15,0.0,100.5,3.7,10.0,100.5,90.13,71.66
2017,1,11,12,30,0.0,90.0,3.6,10.0,90.0,79.97,63.02
2017,1,11,12,45,208.0,139.5,3.5,10.0,242.5,361.13,305.23
2017,1,11,13,0,416.0,189.0,3.4,10.0,395.0,626.39,518.6
2017,1,11,13,15,428.0,180.0,3.3,10.0,387.0,620.38,512.68
2017,1,11,13,30,440.0,171.0,3.2,10.0,379.0,612.17,506.78
2017,1,11,13,45,436.5,163.0,3.1,10.0,361.0,589.68,489.45
2017,1,11,14,0,433.0,155.0,3.0,10.0,343.0,565.65,470.89
2017,1,11,14,15,376.5,152.5,2.85,9.5,309.0,504.41,422.24
2017,1,11,14,30,320.0,150.0,2.7,9.0,275.0,431.07,363.47
2017,1,11,14,45,308.5,139.0,2.6,9.0,250.5,398.27,336.91
2017,1,11,15,0,297.0,128.0,2.5,9.0,226.0,365.54,309.74
2017,1,11,15,15,285.5,113.5,2.2,8.5,198.5,328.51,278.77
2017,1,11,15,30,274.0,99.0,1.9,8.0,171.0,291.85,247.37
2017,1,11,15,45,252.0,84.0,1.6,8.0,141.5,249.2,209.65
2017,1,11,16,0,230.0,69.0,1.3,8.0,112.0,208.28,172.67
2017,1,11,16,15,197.0,52.5,1.25,7.5,82.5,162.1,131.08
2017,1,11,16,30,164.0,36.0,1.2,7.0,53.0,127.93,97.44
2017,1,11,16,45,82.0,18.0,1.15,7.0,26.5,60.89,21.75
2017,1,11,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
