Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,5.5,2.5,4.5,5.5,4.82,0.0
2017,1,12,8,0,0.0,11.0,2.6,5.0,11.0,9.66,2.25
2017,1,12,8,15,0.0,18.0,2.7,5.0,18.0,15.82,8.03
2017,1,12,8,30,0.0,25.0,2.8,5.0,25.0,22.0,13.67
2017,1,12,8,45,0.0,32.5,2.9,5.0,32.5,28.63,19.68
2017,1,12,9,0,0.0,40.0,3.0,5.0,40.0,35.26,25.65
2017,1,12,9,15,0.0,47.0,3.1,5.0,47.0,41.46,31.17
2017,1,12,9,30,0.0,54.0,3.2,5.0,54.0,47.67,36.64
2017,1,12,9,45,0.0,60.0,3.3,5.5,60.0,53.0,41.21
2017,1,12,10,0,0.0,66.0,3.4,6.0,66.0,58.33,45.73
2017,1,12,10,15,0.0,88.5,3.35,6.0,88.5,79.49,64.09
2017,1,12,10,30,0.0,111.0,3.3,6.0,111.0,101.85,83.34
2017,1,12,10,45,1.0,134.0,3.3,6.0,134.5,126.19,104.18
2017,1,12,11,0,2.0,157.0,3.3,6.0,158.0,151.17,125.4
2017,1,12,11,15,3.0,161.5,3.25,6.0,163.0,156.34,129.66
2017,1,12,11,30,4.0,166.0,3.2,6.0,168.0,161.68,134.11
2017,1,12,11,45,2.0,147.5,3.15,6.5,148.5,139.76,115.08
2017,1,12,12,0,0.0,129.0,3.1,7.0,129.0,118.6,96.76
2017,1,12,12,15,0.0,129.5,3.0,7.0,129.5,119.07,97.17
2017,1,12,12,30,0.0,130.0,2.9,7.0,130.0,119.61,97.63
2017,1,12,12,45,141.5,172.5,2.8,7.5,243.0,324.03,274.05
2017,1,12,13,0,283.0,215.0,2.7,8.0,356.0,521.64,434.78
2017,1,12,13,15,141.5,118.0,2.6,8.0,188.5,270.6,228.67
2017,1,12,13,30,0.0,21.0,2.5,8.0,21.0,18.51,10.45
2017,1,12,13,45,151.0,100.0,2.4,8.0,166.5,251.08,214.83
2017,1,12,14,0,302.0,179.0,2.3,8.0,312.0,471.32,396.44
2017,1,12,14,15,571.5,120.0,2.15,8.0,351.0,627.94,523.77
2017,1,12,14,30,841.0,61.0,2.0,8.0,390.0,740.19,608.38
2017,1,12,14,45,820.5,58.5,1.9,8.0,356.0,691.79,570.72
2017,1,12,15,0,800.0,56.0,1.8,8.0,322.0,642.25,533.17
2017,1,12,15,15,768.0,53.0,1.55,7.5,283.5,583.79,486.79
2017,1,12,15,30,736.0,50.0,1.3,7.0,245.0,525.83,438.45
2017,1,12,15,45,677.5,47.0,1.05,7.0,202.5,453.91,376.64
2017,1,12,16,0,619.0,44.0,0.8,7.0,160.0,385.66,316.22
2017,1,12,16,15,536.0,37.0,0.8,6.5,119.0,306.28,246.94
2017,1,12,16,30,453.0,30.0,0.8,6.0,78.0,234.53,180.09
2017,1,12,16,45,226.5,15.0,0.8,6.0,39.0,110.7,50.9
2017,1,12,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,12,17,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,13,7,45,235.5,13.5,2.4,2.5,36.5,105.3,18.89
2017,1,13,8,0,471.0,27.0,2.4,3.0,73.0,232.37,177.8
2017,1,13,8,15,557.0,33.5,2.4,3.0,115.0,304.84,250.47
2017,1,13,8,30,643.0,40.0,2.4,3.0,157.0,385.4,324.75
2017,1,13,8,45,698.5,44.0,2.45,3.5,199.5,453.86,386.51
2017,1,13,9,0,754.0,48.0,2.5,4.0,242.0,525.95,449.01
2017,1,13,9,15,787.0,51.0,2.55,4.5,282.0,585.54,499.14
2017,1,13,9,30,820.0,54.0,2.6,5.0,322.0,645.78,547.26
2017,1,13,9,45,846.5,55.0,2.65,5.5,357.5,692.6,582.2
2017,1,13,10,0,873.0,56.0,2.7,6.0,393.0,744.51,620.33
2017,1,13,10,15,888.0,57.5,2.8,6.5,422.5,786.97,650.78
2017,1,13,10,30,903.0,59.0,2.9,7.0,452.0,827.33,679.27
2017,1,13,10,45,914.0,60.0,3.0,7.5,475.0,861.25,702.67
2017,1,13,11,0,925.0,61.0,3.1,8.0,498.0,892.34,723.86
2017,1,13,11,15,931.5,61.5,3.05,8.5,514.0,915.71,738.22
2017,1,13,11,30,938.0,62.0,3.0,9.0,530.0,935.71,750.14
2017,1,13,11,45,941.0,62.5,2.95,9.5,538.0,948.99,757.26
2017,1,13,12,0,944.0,63.0,2.9,10.0,546.0,958.59,761.89
2017,1,13,12,15,944.5,63.0,2.85,10.0,546.5,961.47,763.29
2017,1,13,12,30,945.0,63.0,2.8,10.0,547.0,960.56,762.22
2017,1,13,12,45,941.0,63.0,2.75,10.0,540.0,951.74,755.74
2017,1,13,13,0,937.0,63.0,2.7,10.0,533.0,939.24,746.88
2017,1,13,13,15,931.0,62.5,2.65,10.0,518.0,920.69,733.85
2017,1,13,13,30,925.0,62.0,2.6,10.0,503.0,898.71,718.51
2017,1,13,13,45,914.5,61.0,2.55,10.0,481.0,868.94,697.59
2017,1,13,14,0,904.0,60.0,2.5,10.0,459.0,836.25,674.57
2017,1,13,14,15,889.0,58.5,2.35,10.0,430.0,796.61,645.51
2017,1,13,14,30,874.0,57.0,2.2,10.0,401.0,754.8,614.66
2017,1,13,14,45,852.0,55.5,2.05,10.0,366.5,705.97,578.2
2017,1,13,15,0,830.0,54.0,1.9,10.0,332.0,656.09,540.42
2017,1,13,15,15,799.0,51.0,1.65,9.5,293.0,602.92,498.91
2017,1,13,15,30,768.0,48.0,1.4,9.0,254.0,544.22,450.43
2017,1,13,15,45,719.5,44.0,1.2,8.5,211.5,475.21,392.46
2017,1,13,16,0,671.0,40.0,1.0,8.0,169.0,409.08,334.81
2017,1,13,16,15,592.0,34.5,1.05,7.5,127.0,330.56,266.29
2017,1,13,16,30,513.0,29.0,1.1,7.0,85.0,259.07,199.62
2017,1,13,16,45,362.0,20.0,1.15,6.5,50.0,162.66,85.61
2017,1,13,17,0,211.0,11.0,1.2,6.0,15.0,72.19,0.0
2017,1,13,17,15,105.5,5.5,1.2,5.5,7.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,7,45,211.5,15.0,1.65,2.5,36.0,100.64,22.0
2017,1,14,8,0,423.0,30.0,1.8,3.0,72.0,220.95,169.46
2017,1,14,8,15,512.5,37.5,1.8,3.5,113.5,293.05,240.03
2017,1,14,8,30,602.0,45.0,1.8,4.0,155.0,369.82,309.81
2017,1,14,8,45,660.5,49.5,1.8,4.5,197.5,438.94,371.19
2017,1,14,9,0,719.0,54.0,1.8,5.0,240.0,511.94,433.41
2017,1,14,9,15,754.0,57.5,1.8,5.5,280.0,572.17,483.04
2017,1,14,9,30,789.0,61.0,1.8,6.0,320.0,633.26,531.2
2017,1,14,9,45,814.5,63.0,1.85,6.5,355.5,686.07,570.19
2017,1,14,10,0,840.0,65.0,1.9,7.0,391.0,738.15,607.74
2017,1,14,10,15,856.5,67.0,1.9,7.5,420.5,782.02,637.92
2017,1,14,10,30,873.0,69.0,1.9,8.0,450.0,823.91,666.14
2017,1,14,10,45,885.0,69.5,1.95,8.5,473.0,849.69,682.77
2017,1,14,11,0,897.0,70.0,2.0,9.0,496.0,880.46,703.06
2017,1,14,11,15,904.0,71.0,2.0,9.0,512.0,904.53,719.16
2017,1,14,11,30,911.0,72.0,2.0,9.0,528.0,925.34,733.04
2017,1,14,11,45,915.5,72.0,2.05,9.5,536.5,939.15,741.33
2017,1,14,12,0,920.0,72.0,2.1,10.0,545.0,949.4,747.31
2017,1,14,12,15,920.0,72.0,2.1,10.0,546.0,951.85,748.79
2017,1,14,12,30,920.0,72.0,2.1,10.0,547.0,950.6,747.94
2017,1,14,12,45,916.5,72.0,2.1,10.5,539.5,942.45,741.12
2017,1,14,13,0,913.0,72.0,2.1,11.0,532.0,930.7,732.02
2017,1,14,13,15,907.0,71.0,2.1,11.0,517.5,911.87,719.45
2017,1,14,13,30,901.0,70.0,2.1,11.0,503.0,889.71,704.65
2017,1,14,13,45,890.0,69.0,2.1,11.0,481.0,860.06,684.52
2017,1,14,14,0,879.0,68.0,2.1,11.0,459.0,827.6,662.34
2017,1,14,14,15,864.0,66.5,2.0,10.5,430.0,796.07,640.97
2017,1,14,14,30,849.0,65.0,1.9,10.0,401.0,754.55,611.95
2017,1,14,14,45,826.5,62.5,1.8,10.0,366.5,704.33,574.99
2017,1,14,15,0,804.0,60.0,1.7,10.0,332.0,653.07,536.67
2017,1,14,15,15,771.5,57.0,1.5,9.5,293.0,593.93,490.74
2017,1,14,15,30,739.0,54.0,1.3,9.0,254.0,535.28,442.8
2017,1,14,15,45,689.0,49.5,1.15,8.5,212.0,465.9,385.01
2017,1,14,16,0,639.0,45.0,1.0,8.0,170.0,399.5,327.62
2017,1,14,16,15,558.0,38.5,1.05,7.5,127.5,320.15,258.67
2017,1,14,16,30,477.0,32.0,1.1,7.0,85.0,248.0,192.31
2017,1,14,16,45,328.0,22.0,1.15,6.5,50.5,157.65,90.35
2017,1,14,17,0,179.0,12.0,1.2,6.0,16.0,63.96,0.0
2017,1,14,17,15,89.5,6.0,1.2,5.5,8.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,15,7,45,194.0,16.0,2.15,1.5,35.0,96.08,24.98
2017,1,15,8,0,388.0,32.0,2.2,2.0,70.0,208.92,161.51
2017,1,15,8,15,478.5,40.0,2.2,2.5,111.0,280.38,231.18
2017,1,15,8,30,569.0,48.0,2.2,3.0,152.0,360.87,304.34
2017,1,15,8,45,628.5,53.0,2.25,3.5,194.5,429.09,365.54
2017,1,15,9,0,688.0,58.0,2.3,4.0,237.0,497.72,425.14
2017,1,15,9,15,724.5,62.0,2.25,4.5,277.0,558.35,475.65
2017,1,15,9,30,761.0,66.0,2.2,5.0,317.0,620.01,525.04
2017,1,15,9,45,800.5,65.0,2.2,5.5,354.5,678.47,568.77
2017,1,15,10,0,840.0,64.0,2.2,6.0,392.0,737.03,611.35
2017,1,15,10,15,604.0,116.5,2.2,6.0,361.0,645.92,539.72
2017,1,15,10,30,368.0,169.0,2.2,6.0,330.0,510.87,429.56
2017,1,15,10,45,325.5,186.0,2.2,6.5,334.0,505.37,423.79
2017,1,15,11,0,283.0,203.0,2.2,7.0,338.0,496.69,414.5
2017,1,15,11,15,337.5,200.0,2.1,7.0,366.5,546.45,454.49
2017,1,15,11,30,392.0,197.0,2.0,7.0,395.0,596.83,493.85
2017,1,15,11,45,656.0,134.5,1.9,7.5,471.5,794.2,643.99
2017,1,15,12,0,920.0,72.0,1.8,8.0,548.0,950.41,751.39
2017,1,15,12,15,920.5,72.0,1.85,8.0,548.5,953.41,752.05
2017,1,15,12,30,921.0,72.0,1.9,8.0,549.0,952.71,752.23
2017,1,15,12,45,920.5,70.5,2.0,8.5,542.0,945.42,747.24
2017,1,15,13,0,920.0,69.0,2.1,9.0,535.0,934.46,739.82
2017,1,15,13,15,914.0,68.5,2.15,9.0,521.0,916.25,728.15
2017,1,15,13,30,908.0,68.0,2.2,9.0,507.0,894.67,714.17
2017,1,15,13,45,898.5,67.0,2.3,9.0,485.0,866.19,695.66
2017,1,15,14,0,889.0,66.0,2.4,9.0,463.0,834.8,674.86
2017,1,15,14,15,875.0,64.0,2.35,8.5,435.0,795.77,648.13
2017,1,15,14,30,861.0,62.0,2.3,8.0,407.0,754.53,619.43
2017,1,15,14,45,839.5,60.0,2.25,8.0,372.5,712.25,588.37
2017,1,15,15,0,818.0,58.0,2.2,8.0,338.0,661.85,550.5
2017,1,15,15,15,787.0,55.0,1.9,7.5,299.0,603.12,504.13
2017,1,15,15,30,756.0,52.0,1.6,7.0,260.0,544.73,455.43
2017,1,15,15,45,709.0,48.0,1.35,6.5,217.5,476.82,397.76
2017,1,15,16,0,662.0,44.0,1.1,6.0,175.0,411.56,340.34
2017,1,15,16,15,584.0,37.5,1.05,5.5,132.5,332.36,270.65
2017,1,15,16,30,506.0,31.0,1.0,5.0,90.0,260.16,203.81
2017,1,15,16,45,365.5,21.5,1.0,4.5,54.0,168.2,103.36
2017,1,15,17,0,225.0,12.0,1.0,4.0,18.0,77.97,0.0
2017,1,15,17,15,112.5,6.0,0.95,4.0,9.0,0.0,0.0
2017,1,15,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,16,7,45,235.5,14.5,2.1,1.5,38.0,106.29,32.47
2017,1,16,8,0,471.0,29.0,2.4,2.0,76.0,232.93,180.43
2017,1,16,8,15,556.0,35.5,2.35,2.0,118.5,305.29,252.07
2017,1,16,8,30,641.0,42.0,2.3,2.0,161.0,385.53,326.05
2017,1,16,8,45,694.5,46.5,2.3,2.5,204.0,453.67,387.44
2017,1,16,9,0,748.0,51.0,2.3,3.0,247.0,525.3,449.36
2017,1,16,9,15,781.0,54.0,2.2,3.5,287.0,584.99,498.83
2017,1,16,9,30,814.0,57.0,2.1,4.0,327.0,645.33,546.15
2017,1,16,9,45,836.0,59.5,2.05,4.5,362.5,697.32,584.17
2017,1,16,10,0,858.0,62.0,2.0,5.0,398.0,741.57,615.23
2017,1,16,10,15,873.0,63.5,1.95,5.5,428.0,783.88,644.12
2017,1,16,10,30,888.0,65.0,1.9,6.0,458.0,824.13,670.86
2017,1,16,10,45,896.0,67.0,1.85,6.5,480.5,856.76,691.54
2017,1,16,11,0,904.0,69.0,1.8,7.0,503.0,886.48,709.89
2017,1,16,11,15,910.0,70.0,1.85,7.0,518.5,910.01,726.19
2017,1,16,11,30,916.0,71.0,1.9,7.0,534.0,930.21,740.25
2017,1,16,11,45,765.0,108.0,1.95,7.5,499.0,862.83,690.65
2017,1,16,12,0,614.0,145.0,2.0,8.0,464.0,772.84,624.77
2017,1,16,12,15,767.0,108.5,2.0,8.0,508.0,873.06,698.69
2017,1,16,12,30,920.0,72.0,2.0,8.0,552.0,953.0,754.49
2017,1,16,12,45,912.0,73.5,2.05,8.0,544.0,942.81,747.17
2017,1,16,13,0,904.0,75.0,2.1,8.0,536.0,929.07,738.54
2017,1,16,13,15,898.0,74.0,2.05,8.0,521.5,910.49,725.46
2017,1,16,13,30,892.0,73.0,2.0,8.0,507.0,888.57,710.15
2017,1,16,13,45,884.5,71.0,2.0,8.0,485.5,860.89,691.28
2017,1,16,14,0,877.0,69.0,2.0,8.0,464.0,830.24,670.24
2017,1,16,14,15,862.0,67.0,1.95,8.0,435.5,798.18,647.57
2017,1,16,14,30,847.0,65.0,1.9,8.0,407.0,756.09,617.26
2017,1,16,14,45,829.0,62.0,1.85,8.0,373.0,708.6,582.56
2017,1,16,15,0,811.0,59.0,1.8,8.0,339.0,659.74,546.22
2017,1,16,15,15,780.0,56.0,1.55,7.5,300.0,601.23,500.47
2017,1,16,15,30,749.0,53.0,1.3,7.0,261.0,543.07,452.41
2017,1,16,15,45,705.0,48.5,1.1,6.5,219.0,476.5,396.37
2017,1,16,16,0,661.0,44.0,0.9,6.0,177.0,412.34,340.35
2017,1,16,16,15,585.0,37.5,0.9,5.5,134.5,333.99,271.94
2017,1,16,16,30,509.0,31.0,0.9,5.0,92.0,262.47,206.27
2017,1,16,16,45,374.0,22.0,0.9,4.5,56.0,173.22,111.72
2017,1,16,17,0,239.0,13.0,0.9,4.0,20.0,83.44,0.0
2017,1,16,17,15,119.5,6.5,0.9,3.5,10.0,0.0,0.0
2017,1,16,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,17,7,45,29.0,18.0,2.0,1.5,21.0,30.71,7.08
2017,1,17,8,0,58.0,36.0,2.2,2.0,42.0,67.88,50.6
2017,1,17,8,15,74.5,54.0,2.2,2.0,65.5,98.94,80.29
2017,1,17,8,30,91.0,72.0,2.2,2.0,89.0,131.27,110.27
2017,1,17,8,45,102.0,89.5,2.25,2.5,113.5,161.36,137.69
2017,1,17,9,0,113.0,107.0,2.3,3.0,138.0,192.43,165.38
2017,1,17,9,15,122.0,123.0,2.4,3.0,160.5,221.13,190.8
2017,1,17,9,30,131.0,139.0,2.5,3.0,183.0,250.52,216.37
2017,1,17,9,45,225.5,146.0,2.6,3.5,231.5,343.94,297.12
2017,1,17,10,0,320.0,153.0,2.7,4.0,280.0,431.99,371.37
2017,1,17,10,15,359.0,159.0,2.75,4.5,311.0,480.52,410.61
2017,1,17,10,30,398.0,165.0,2.8,5.0,342.0,546.51,462.96
2017,1,17,10,45,432.0,167.5,2.9,5.5,368.5,589.78,496.71
2017,1,17,11,0,466.0,170.0,3.0,6.0,395.0,632.98,530.09
2017,1,17,11,15,458.5,178.5,2.9,6.0,405.5,645.73,538.61
2017,1,17,11,30,451.0,187.0,2.8,6.0,416.0,656.3,545.6
2017,1,17,11,45,459.5,188.5,2.75,6.0,425.0,671.27,556.75
2017,1,17,12,0,468.0,190.0,2.7,6.0,434.0,684.39,566.44
2017,1,17,12,15,462.0,191.5,2.5,6.0,433.5,682.08,563.29
2017,1,17,12,30,456.0,193.0,2.3,6.0,433.0,677.71,558.7
2017,1,17,12,45,668.5,138.5,2.1,6.5,484.0,814.28,661.6
2017,1,17,13,0,881.0,84.0,1.9,7.0,535.0,930.13,740.97
2017,1,17,13,15,874.5,83.0,1.7,7.0,521.0,911.21,724.14
2017,1,17,13,30,868.0,82.0,1.5,7.0,507.0,888.98,706.63
2017,1,17,13,45,729.0,104.5,1.3,7.5,451.0,783.3,628.05
2017,1,17,14,0,590.0,127.0,1.1,8.0,395.0,674.24,546.63
2017,1,17,14,15,507.0,135.0,0.9,7.5,355.0,592.39,484.93
2017,1,17,14,30,424.0,143.0,0.7,7.0,315.0,520.56,428.63
2017,1,17,14,45,403.0,135.5,0.55,7.0,288.0,480.31,396.88
2017,1,17,15,0,382.0,128.0,0.4,7.0,261.0,440.32,364.49
2017,1,17,15,15,367.5,114.5,0.5,6.5,231.0,398.18,332.48
2017,1,17,15,30,353.0,101.0,0.6,6.0,201.0,356.3,299.32
2017,1,17,15,45,321.0,88.0,0.7,6.0,168.0,305.55,256.79
2017,1,17,16,0,289.0,75.0,0.8,6.0,135.0,257.27,214.89
2017,1,17,16,15,250.5,59.5,0.85,5.5,102.5,205.77,169.25
2017,1,17,16,30,212.0,44.0,0.9,5.0,70.0,158.09,125.43
2017,1,17,16,45,106.0,29.5,1.0,5.0,42.5,82.41,53.99
2017,1,17,17,0,0.0,15.0,1.1,5.0,15.0,13.64,0.0
2017,1,17,17,15,0.0,7.5,1.15,4.5,7.5,6.82,0.0
2017,1,17,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,3.0,2.1,6.5,3.0,2.63,0.0
2017,1,18,8,0,0.0,6.0,2.3,7.0,6.0,5.26,0.0
2017,1,18,8,15,0.0,10.0,2.4,7.0,10.0,8.77,1.92
2017,1,18,8,30,0.0,14.0,2.5,7.0,14.0,12.3,5.11
2017,1,18,8,45,0.0,18.0,2.65,7.5,18.0,15.82,8.26
2017,1,18,9,0,0.0,22.0,2.8,8.0,22.0,19.35,11.38
2017,1,18,9,15,0.0,25.5,3.0,8.0,25.5,22.44,14.11
2017,1,18,9,30,0.0,29.0,3.2,8.0,29.0,25.54,16.81
2017,1,18,9,45,0.0,18.5,3.45,8.5,18.5,16.28,8.63
2017,1,18,10,0,0.0,8.0,3.7,9.0,8.0,7.04,0.5
2017,1,18,10,15,0.0,12.5,3.95,9.0,12.5,11.0,3.95
2017,1,18,10,30,0.0,17.0,4.2,9.0,17.0,14.97,7.39
2017,1,18,10,45,0.0,25.5,4.45,9.0,25.5,22.48,13.89
2017,1,18,11,0,0.0,34.0,4.7,9.0,34.0,29.99,20.38
2017,1,18,11,15,0.0,47.5,4.75,9.0,47.5,41.95,30.68
2017,1,18,11,30,0.0,61.0,4.8,9.0,61.0,53.92,40.95
2017,1,18,11,45,0.0,45.0,4.9,9.5,45.0,39.74,28.65
2017,1,18,12,0,0.0,29.0,5.0,10.0,29.0,25.59,16.41
2017,1,18,12,15,0.0,26.0,5.1,10.0,26.0,22.94,14.12
2017,1,18,12,30,0.0,23.0,5.2,10.0,23.0,20.29,11.84
2017,1,18,12,45,0.0,28.0,5.3,10.0,28.0,24.7,15.65
2017,1,18,13,0,0.0,33.0,5.4,10.0,33.0,29.12,19.47
2017,1,18,13,15,0.0,34.0,5.85,10.0,34.0,30.0,20.24
2017,1,18,13,30,0.0,35.0,6.3,10.0,35.0,30.88,21.02
2017,1,18,13,45,0.0,32.0,6.75,10.0,32.0,28.22,18.75
2017,1,18,14,0,0.0,29.0,7.2,10.0,29.0,25.56,16.49
2017,1,18,14,15,0.0,24.0,7.35,9.5,24.0,21.14,12.72
2017,1,18,14,30,0.0,19.0,7.5,9.0,19.0,16.73,8.94
2017,1,18,14,45,0.0,17.5,7.7,9.0,17.5,15.4,7.8
2017,1,18,15,0,0.0,16.0,7.9,9.0,16.0,14.07,6.66
2017,1,18,15,15,0.0,14.0,7.95,9.0,14.0,12.31,5.12
2017,1,18,15,30,0.0,12.0,8.0,9.0,12.0,10.54,3.58
2017,1,18,15,45,0.0,10.0,8.1,9.0,10.0,8.78,2.02
2017,1,18,16,0,0.0,8.0,8.2,9.0,8.0,7.02,0.45
2017,1,18,16,15,0.0,6.0,8.15,9.0,6.0,5.26,0.0
2017,1,18,16,30,0.0,4.0,8.1,9.0,4.0,3.5,0.0
2017,1,18,16,45,0.0,2.5,8.05,9.0,2.5,2.19,0.0
2017,1,18,17,0,0.0,1.0,8.0,9.0,1.0,0.91,0.0
2017,1,18,17,15,0.0,0.5,7.85,9.0,0.5,0.45,0.0
2017,1,18,17,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,7,45,2.0,18.0,1.3,7.5,18.5,16.53,2.5
2017,1,19,8,0,4.0,36.0,1.4,8.0,37.0,36.69,24.67
2017,1,19,8,15,20.5,55.5,1.6,8.0,59.5,69.47,53.78
2017,1,19,8,30,37.0,75.0,1.8,8.0,82.0,100.06,81.04
2017,1,19,8,45,46.5,94.0,2.0,8.5,105.0,127.62,105.38
2017,1,19,9,0,56.0,113.0,2.2,9.0,128.0,156.08,130.13
2017,1,19,9,15,77.0,127.0,2.3,9.0,151.0,186.14,156.34
2017,1,19,9,30,98.0,141.0,2.4,9.0,174.0,229.84,193.66
2017,1,19,9,45,58.5,145.5,2.5,9.0,166.0,196.09,164.23
2017,1,19,10,0,19.0,150.0,2.6,9.0,158.0,159.78,132.31
2017,1,19,10,15,222.5,156.5,2.7,9.0,256.0,368.69,311.87
2017,1,19,10,30,426.0,163.0,2.8,9.0,354.0,567.47,474.03
2017,1,19,10,45,418.5,174.0,2.9,9.5,370.0,586.13,486.03
2017,1,19,11,0,411.0,185.0,3.0,10.0,386.0,602.75,497.5
2017,1,19,11,15,224.5,198.0,3.0,10.0,308.5,443.0,367.32
2017,1,19,11,30,38.0,211.0,3.0,10.0,231.0,258.3,212.44
2017,1,19,11,45,38.5,216.5,3.05,10.0,237.0,265.38,218.68
2017,1,19,12,0,39.0,222.0,3.1,10.0,243.0,272.55,224.46
2017,1,19,12,15,165.5,227.0,3.05,10.0,315.0,414.03,343.3
2017,1,19,12,30,292.0,232.0,3.0,10.0,387.0,555.88,457.66
2017,1,19,12,45,334.5,220.5,2.95,10.0,396.0,579.43,476.36
2017,1,19,13,0,377.0,209.0,2.9,10.0,405.0,601.06,494.21
2017,1,19,13,15,331.0,211.0,2.85,10.0,380.0,557.2,459.03
2017,1,19,13,30,285.0,213.0,2.8,10.0,355.0,513.48,424.08
2017,1,19,13,45,350.0,192.0,2.8,10.0,358.5,537.79,445.74
2017,1,19,14,0,415.0,171.0,2.8,10.0,362.0,574.34,475.97
2017,1,19,14,15,207.5,141.0,2.75,10.0,236.5,340.69,286.06
2017,1,19,14,30,0.0,111.0,2.7,10.0,111.0,102.21,82.16
2017,1,19,14,45,0.0,61.5,2.65,10.0,61.5,54.33,41.52
2017,1,19,15,0,0.0,12.0,2.6,10.0,12.0,10.55,3.56
2017,1,19,15,15,0.0,10.5,2.3,9.5,10.5,9.23,2.44
2017,1,19,15,30,0.0,9.0,2.0,9.0,9.0,7.9,1.29
2017,1,19,15,45,0.0,7.5,1.75,8.5,7.5,6.58,0.13
2017,1,19,16,0,0.0,6.0,1.5,8.0,6.0,5.26,0.0
2017,1,19,16,15,0.0,4.5,1.45,7.5,4.5,3.94,0.0
2017,1,19,16,30,0.0,3.0,1.4,7.0,3.0,2.63,0.0
2017,1,19,16,45,0.0,1.5,1.35,7.0,1.5,1.31,0.0
2017,1,19,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,7.55,7.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,13.0,3.25,8.0,13.0,11.43,0.41
2017,1,20,8,0,0.0,26.0,3.5,8.0,26.0,22.92,13.36
2017,1,20,8,15,0.0,40.5,3.5,8.0,40.5,36.87,26.01
2017,1,20,8,30,0.0,55.0,3.5,8.0,55.0,50.92,38.61
2017,1,20,8,45,0.0,70.5,3.55,8.5,70.5,66.06,51.95
2017,1,20,9,0,0.0,86.0,3.6,9.0,86.0,81.22,65.12
2017,1,20,9,15,0.0,100.0,3.65,9.0,100.0,94.76,76.83
2017,1,20,9,30,0.0,114.0,3.7,9.0,114.0,108.41,88.5
2017,1,20,9,45,0.0,99.5,3.8,9.0,99.5,91.44,73.77
2017,1,20,10,0,0.0,85.0,3.9,9.0,85.0,76.09,60.45
2017,1,20,10,15,0.0,51.5,4.0,9.0,51.5,45.47,33.9
2017,1,20,10,30,0.0,18.0,4.1,9.0,18.0,15.85,8.15
2017,1,20,10,45,0.0,41.5,4.25,9.0,41.5,36.62,26.15
2017,1,20,11,0,0.0,65.0,4.4,9.0,65.0,57.47,44.08
2017,1,20,11,15,193.0,136.5,4.5,9.0,236.0,338.71,288.19
2017,1,20,11,30,386.0,208.0,4.6,9.0,407.0,605.7,506.52
2017,1,20,11,45,371.0,215.0,4.75,9.0,409.0,604.87,504.34
2017,1,20,12,0,356.0,222.0,4.9,9.0,411.0,602.29,502.1
2017,1,20,12,15,178.0,178.0,4.9,9.0,272.5,365.18,307.51
2017,1,20,12,30,0.0,134.0,4.9,9.0,134.0,123.05,99.55
2017,1,20,12,45,4.0,157.0,4.9,9.0,159.5,150.56,123.25
2017,1,20,13,0,8.0,180.0,4.9,9.0,185.0,178.98,147.38
2017,1,20,13,15,4.0,94.5,4.8,8.5,97.0,87.86,70.27
2017,1,20,13,30,0.0,9.0,4.7,8.0,9.0,7.93,1.24
2017,1,20,13,45,0.0,78.0,4.65,8.0,78.0,69.02,54.27
2017,1,20,14,0,0.0,147.0,4.6,8.0,147.0,138.48,113.9
2017,1,20,14,15,124.0,161.5,4.5,8.0,213.0,282.99,240.58
2017,1,20,14,30,248.0,176.0,4.4,8.0,279.0,409.99,348.71
2017,1,20,14,45,124.0,139.0,4.3,8.0,190.5,249.23,211.91
2017,1,20,15,0,0.0,102.0,4.2,8.0,102.0,94.47,76.62
2017,1,20,15,15,0.0,90.0,4.2,7.5,90.0,82.93,66.98
2017,1,20,15,30,0.0,78.0,4.2,7.0,78.0,71.46,57.14
2017,1,20,15,45,0.0,65.5,4.25,7.0,65.5,59.54,46.66
2017,1,20,16,0,0.0,53.0,4.3,7.0,53.0,47.66,36.1
2017,1,20,16,15,0.0,40.5,4.3,6.5,40.5,35.79,25.51
2017,1,20,16,30,0.0,28.0,4.3,6.0,28.0,24.68,15.5
2017,1,20,16,45,0.0,17.5,4.35,6.0,17.5,15.4,6.58
2017,1,20,17,0,0.0,7.0,4.4,6.0,7.0,6.14,0.0
2017,1,20,17,15,0.0,3.5,4.35,6.0,3.5,3.18,0.0
2017,1,20,17,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,2.0,2.45,6.5,2.0,0.0,0.0
2017,1,21,7,30,0.0,4.0,2.5,7.0,4.0,3.64,0.0
2017,1,21,7,45,49.0,28.0,2.65,7.5,33.0,52.06,23.22
2017,1,21,8,0,98.0,52.0,2.8,8.0,62.0,107.54,82.17
2017,1,21,8,15,176.5,70.0,2.85,8.0,100.0,173.06,140.71
2017,1,21,8,30,255.0,88.0,2.9,8.0,138.0,241.38,201.4
2017,1,21,8,45,370.5,91.5,2.95,8.5,182.5,328.26,276.92
2017,1,21,9,0,486.0,95.0,3.0,9.0,227.0,419.79,354.92
2017,1,21,9,15,243.0,53.5,3.05,9.0,119.5,233.3,199.64
2017,1,21,9,30,0.0,12.0,3.1,9.0,12.0,10.55,3.57
2017,1,21,9,45,0.0,26.0,3.2,9.5,26.0,22.89,14.36
2017,1,21,10,0,0.0,40.0,3.3,10.0,40.0,35.27,25.03
2017,1,21,10,15,13.0,108.5,3.3,10.0,114.5,109.54,89.24
2017,1,21,10,30,26.0,177.0,3.3,10.0,189.0,193.5,160.19
2017,1,21,10,45,18.5,177.0,3.3,10.0,186.0,186.48,153.64
2017,1,21,11,0,11.0,177.0,3.3,10.0,183.0,179.35,147.19
2017,1,21,11,15,121.0,205.5,3.35,10.0,269.0,342.02,285.08
2017,1,21,11,30,231.0,234.0,3.4,10.0,355.0,479.4,397.59
2017,1,21,11,45,116.0,199.0,3.45,10.0,260.0,331.81,275.45
2017,1,21,12,0,1.0,164.0,3.5,10.0,165.0,154.94,125.74
2017,1,21,12,15,41.5,202.5,3.35,10.0,225.0,250.23,206.72
2017,1,21,12,30,82.0,241.0,3.2,10.0,285.0,335.66,277.36
2017,1,21,12,45,72.0,235.0,3.1,10.0,273.5,318.71,262.96
2017,1,21,13,0,62.0,229.0,3.0,10.0,262.0,301.89,249.05
2017,1,21,13,15,37.5,205.5,2.95,9.5,225.5,250.42,206.72
2017,1,21,13,30,13.0,182.0,2.9,9.0,189.0,186.25,153.24
2017,1,21,13,45,18.0,181.0,2.85,9.0,190.0,190.09,156.97
2017,1,21,14,0,23.0,180.0,2.8,9.0,191.0,193.89,160.53
2017,1,21,14,15,21.0,169.5,2.7,9.0,179.0,181.2,150.03
2017,1,21,14,30,19.0,159.0,2.6,9.0,167.0,168.74,139.71
2017,1,21,14,45,9.5,135.5,2.55,9.0,139.5,136.34,112.2
2017,1,21,15,0,0.0,112.0,2.5,9.0,112.0,105.0,85.37
2017,1,21,15,15,0.0,99.0,2.45,8.5,99.0,92.38,74.83
2017,1,21,15,30,0.0,86.0,2.4,8.0,86.0,79.86,64.19
2017,1,21,15,45,0.0,72.5,2.35,8.0,72.5,66.88,52.87
2017,1,21,16,0,0.0,59.0,2.3,8.0,59.0,53.94,41.45
2017,1,21,16,15,0.0,45.0,2.4,8.0,45.0,40.48,29.45
2017,1,21,16,30,0.0,31.0,2.5,8.0,31.0,27.34,17.68
2017,1,21,16,45,0.0,19.5,2.6,8.0,19.5,17.17,8.1
2017,1,21,17,0,0.0,8.0,2.7,8.0,8.0,7.02,0.0
2017,1,21,17,15,0.0,4.0,2.8,7.5,4.0,3.64,0.0
2017,1,21,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,5.55,6.5,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.7,7.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,7.45,7.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,7.25,8.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,6.95,8.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,5.0,3.15,8.0,5.0,0.0,0.0
2017,1,22,7,30,0.0,10.0,2.9,8.0,10.0,9.1,0.0
2017,1,22,7,45,127.0,27.0,2.7,8.5,41.5,86.8,44.31
2017,1,22,8,0,254.0,44.0,2.5,9.0,73.0,168.06,129.5
2017,1,22,8,15,348.0,55.5,2.4,9.0,113.0,236.52,191.94
2017,1,22,8,30,442.0,67.0,2.3,9.0,153.0,315.19,261.55
2017,1,22,8,45,528.5,70.0,2.2,9.5,197.5,392.19,328.01
2017,1,22,9,0,615.0,73.0,2.1,10.0,242.0,475.07,397.11
2017,1,22,9,15,654.0,78.0,2.05,10.0,282.0,535.94,447.09
2017,1,22,9,30,693.0,83.0,2.0,10.0,322.0,598.38,496.74
