Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,9,45,731.0,83.5,1.95,10.0,359.5,655.78,540.53
2017,1,22,10,0,769.0,84.0,1.9,10.0,397.0,709.14,579.13
2017,1,22,10,15,786.5,86.5,1.95,10.0,426.5,753.19,610.82
2017,1,22,10,30,804.0,89.0,2.0,10.0,456.0,795.49,640.92
2017,1,22,10,45,815.5,91.0,2.05,10.5,479.5,830.07,663.94
2017,1,22,11,0,827.0,93.0,2.1,11.0,503.0,862.08,684.97
2017,1,22,11,15,834.0,94.0,2.15,11.0,519.0,886.07,701.47
2017,1,22,11,30,841.0,95.0,2.2,11.0,535.0,906.94,715.9
2017,1,22,11,45,837.5,98.0,2.3,11.0,542.5,917.25,723.49
2017,1,22,12,0,834.0,101.0,2.4,11.0,550.0,923.99,728.83
2017,1,22,12,15,593.5,163.5,2.45,11.0,483.5,774.2,621.0
2017,1,22,12,30,353.0,226.0,2.5,11.0,417.0,605.66,491.4
2017,1,22,12,45,212.5,230.5,2.65,11.0,345.0,460.83,377.84
2017,1,22,13,0,72.0,235.0,2.8,11.0,273.0,318.24,260.91
2017,1,22,13,15,36.0,141.0,2.8,10.5,160.0,173.3,142.44
2017,1,22,13,30,0.0,47.0,2.8,10.0,47.0,41.51,30.1
2017,1,22,13,45,0.0,55.5,2.8,10.0,55.5,49.04,36.68
2017,1,22,14,0,0.0,64.0,2.8,10.0,64.0,56.57,43.21
2017,1,22,14,15,0.0,36.0,2.65,9.5,36.0,31.75,21.94
2017,1,22,14,30,0.0,8.0,2.5,9.0,8.0,7.04,0.49
2017,1,22,14,45,0.0,20.5,2.4,9.0,20.5,18.05,10.15
2017,1,22,15,0,0.0,33.0,2.3,9.0,33.0,29.08,19.82
2017,1,22,15,15,0.0,29.0,2.1,8.5,29.0,25.54,16.79
2017,1,22,15,30,0.0,25.0,1.9,8.0,25.0,22.0,13.74
2017,1,22,15,45,0.0,21.5,1.7,8.0,21.5,18.91,11.01
2017,1,22,16,0,0.0,18.0,1.5,8.0,18.0,15.82,8.25
2017,1,22,16,15,0.0,14.0,1.4,7.5,14.0,12.29,5.09
2017,1,22,16,30,0.0,10.0,1.3,7.0,10.0,8.77,1.9
2017,1,22,16,45,0.0,6.0,1.25,7.0,6.0,5.26,0.0
2017,1,22,17,0,0.0,2.0,1.2,7.0,2.0,1.75,0.0
2017,1,22,17,15,0.0,1.0,1.5,7.0,1.0,0.91,0.0
2017,1,22,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,3.5,1.3,5.0,3.5,0.0,0.0
2017,1,23,7,30,0.0,7.0,1.4,5.0,7.0,6.37,0.0
2017,1,23,7,45,30.5,26.5,1.5,5.5,30.0,43.18,21.37
2017,1,23,8,0,61.0,46.0,1.6,6.0,53.0,81.96,62.45
2017,1,23,8,15,102.0,65.5,1.75,6.0,83.5,125.26,101.74
2017,1,23,8,30,143.0,85.0,1.9,6.0,114.0,172.66,144.36
2017,1,23,8,45,184.0,101.5,2.1,6.5,147.0,229.22,194.12
2017,1,23,9,0,225.0,118.0,2.3,7.0,180.0,281.58,239.57
2017,1,23,9,15,272.0,124.5,2.35,7.0,211.0,328.62,280.39
2017,1,23,9,30,319.0,131.0,2.4,7.0,242.0,379.62,323.79
2017,1,23,9,45,371.0,137.5,2.5,7.0,280.0,451.78,383.52
2017,1,23,10,0,423.0,144.0,2.6,7.0,318.0,514.02,434.28
2017,1,23,10,15,211.5,76.5,2.6,7.0,163.5,276.02,236.68
2017,1,23,10,30,0.0,9.0,2.6,7.0,9.0,7.92,1.27
2017,1,23,10,45,0.0,42.0,2.6,7.5,42.0,37.07,26.72
2017,1,23,11,0,0.0,75.0,2.6,8.0,75.0,66.36,51.9
2017,1,23,11,15,0.0,43.0,2.6,8.0,43.0,37.97,27.33
2017,1,23,11,30,0.0,11.0,2.6,8.0,11.0,9.69,2.78
2017,1,23,11,45,0.0,32.5,2.65,8.0,32.5,28.68,19.27
2017,1,23,12,0,0.0,54.0,2.7,8.0,54.0,47.73,35.7
2017,1,23,12,15,268.0,117.0,2.7,8.0,263.0,411.89,349.41
2017,1,23,12,30,536.0,180.0,2.7,8.0,472.0,740.47,607.86
2017,1,23,12,45,696.5,137.0,2.75,8.0,511.5,844.65,683.82
2017,1,23,13,0,857.0,94.0,2.8,8.0,551.0,928.72,744.89
2017,1,23,13,15,621.0,148.5,2.75,8.0,475.0,772.68,629.49
2017,1,23,13,30,385.0,203.0,2.7,8.0,399.0,590.92,488.25
2017,1,23,13,45,199.5,188.5,2.7,8.0,290.0,386.6,323.85
2017,1,23,14,0,14.0,174.0,2.7,8.0,181.0,179.04,147.74
2017,1,23,14,15,187.5,169.5,2.55,7.5,250.0,344.51,292.17
2017,1,23,14,30,361.0,165.0,2.4,7.0,319.0,485.53,410.19
2017,1,23,14,45,180.5,85.0,2.25,7.0,162.0,238.67,204.3
2017,1,23,15,0,0.0,5.0,2.1,7.0,5.0,4.39,0.0
2017,1,23,15,15,0.0,4.5,1.9,6.5,4.5,3.95,0.0
2017,1,23,15,30,0.0,4.0,1.7,6.0,4.0,3.51,0.0
2017,1,23,15,45,0.0,3.5,1.55,6.0,3.5,3.07,0.0
2017,1,23,16,0,0.0,3.0,1.4,6.0,3.0,2.63,0.0
2017,1,23,16,15,0.0,2.0,1.4,5.5,2.0,1.75,0.0
2017,1,23,16,30,0.0,1.0,1.4,5.0,1.0,0.88,0.0
2017,1,23,16,45,0.0,0.5,1.4,5.0,0.5,0.44,0.0
2017,1,23,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,17,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,5.5,1.1,3.0,5.5,0.0,0.0
2017,1,24,7,30,0.0,11.0,1.3,3.0,11.0,10.01,0.0
2017,1,24,7,45,71.0,27.5,1.55,3.5,36.0,63.13,35.4
2017,1,24,8,0,142.0,44.0,1.8,4.0,61.0,116.38,91.0
2017,1,24,8,15,187.5,61.0,1.95,4.5,93.0,163.59,134.7
2017,1,24,8,30,233.0,78.0,2.1,5.0,125.0,215.55,181.73
2017,1,24,8,45,264.5,93.5,2.25,5.5,158.5,262.36,223.63
2017,1,24,9,0,296.0,109.0,2.4,6.0,192.0,311.96,266.92
2017,1,24,9,15,333.0,117.0,2.5,6.0,223.5,358.06,306.99
2017,1,24,9,30,370.0,125.0,2.6,6.0,255.0,420.44,359.44
2017,1,24,9,45,367.0,140.5,2.75,6.5,280.5,452.32,384.79
2017,1,24,10,0,364.0,156.0,2.9,7.0,306.0,468.4,397.24
2017,1,24,10,15,427.5,155.5,2.95,7.0,344.5,546.59,460.77
2017,1,24,10,30,491.0,155.0,3.0,7.0,383.0,612.81,513.64
2017,1,24,10,45,680.0,118.5,3.05,7.5,451.0,753.62,622.43
2017,1,24,11,0,869.0,82.0,3.1,8.0,519.0,887.27,719.52
2017,1,24,11,15,876.5,83.5,3.1,8.0,536.0,913.24,736.48
2017,1,24,11,30,884.0,85.0,3.1,8.0,553.0,935.96,752.08
2017,1,24,11,45,892.0,84.0,3.15,8.5,563.0,952.59,762.4
2017,1,24,12,0,900.0,83.0,3.2,9.0,573.0,956.17,763.49
2017,1,24,12,15,900.5,83.0,3.15,9.0,574.5,959.8,765.51
2017,1,24,12,30,901.0,83.0,3.1,9.0,576.0,959.76,765.05
2017,1,24,12,45,908.0,79.5,3.05,9.0,571.5,957.65,763.34
2017,1,24,13,0,915.0,76.0,3.0,9.0,567.0,951.74,759.09
2017,1,24,13,15,909.5,75.0,2.95,9.0,553.0,933.79,746.39
2017,1,24,13,30,904.0,74.0,2.9,9.0,539.0,912.4,731.43
2017,1,24,13,45,897.5,72.5,2.85,9.0,518.0,886.18,713.05
2017,1,24,14,0,891.0,71.0,2.8,9.0,497.0,856.84,692.44
2017,1,24,14,15,877.5,69.0,2.7,9.0,469.0,818.15,664.51
2017,1,24,14,30,864.0,67.0,2.6,9.0,441.0,777.14,634.74
2017,1,24,14,45,846.5,64.5,2.55,9.0,406.5,737.0,605.66
2017,1,24,15,0,829.0,62.0,2.5,9.0,372.0,688.2,569.51
2017,1,24,15,15,801.0,59.0,2.15,8.5,332.5,630.46,525.14
2017,1,24,15,30,773.0,56.0,1.8,8.0,293.0,572.72,477.68
2017,1,24,15,45,734.5,51.5,1.45,7.5,250.5,507.44,422.76
2017,1,24,16,0,696.0,47.0,1.1,7.0,208.0,443.98,367.54
2017,1,24,16,15,631.5,41.5,1.1,6.5,164.0,369.14,302.91
2017,1,24,16,30,567.0,36.0,1.1,6.0,120.0,299.71,240.37
2017,1,24,16,45,458.0,27.5,1.1,6.0,79.5,216.96,163.49
2017,1,24,17,0,349.0,19.0,1.1,6.0,39.0,140.68,49.53
2017,1,24,17,15,174.5,9.5,1.1,5.5,19.5,53.32,0.0
2017,1,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,7,15,76.5,6.5,1.15,4.0,8.5,0.0,0.0
2017,1,25,7,30,153.0,13.0,1.2,4.0,17.0,53.34,0.0
2017,1,25,7,45,290.0,24.5,1.25,4.0,51.5,139.15,84.96
2017,1,25,8,0,427.0,36.0,1.3,4.0,86.0,225.44,177.37
2017,1,25,8,15,510.5,43.5,1.25,4.0,129.0,295.89,243.02
2017,1,25,8,30,594.0,51.0,1.2,4.0,172.0,374.6,313.38
2017,1,25,8,45,479.5,75.5,1.2,4.5,187.5,371.0,313.59
2017,1,25,9,0,365.0,100.0,1.2,5.0,203.0,353.08,299.91
2017,1,25,9,15,392.0,109.5,1.2,5.5,235.0,399.35,338.88
2017,1,25,9,30,419.0,119.0,1.2,6.0,267.0,447.07,377.35
2017,1,25,9,45,340.0,145.5,1.25,6.5,273.5,424.77,357.52
2017,1,25,10,0,261.0,172.0,1.3,7.0,280.0,409.31,342.81
2017,1,25,10,15,557.5,125.0,1.25,7.0,378.0,621.22,514.19
2017,1,25,10,30,854.0,78.0,1.2,7.0,476.0,825.76,662.41
2017,1,25,10,45,612.0,140.0,1.15,7.5,433.0,720.06,580.19
2017,1,25,11,0,370.0,202.0,1.1,8.0,390.0,571.41,464.19
2017,1,25,11,15,387.0,206.0,1.0,8.0,407.5,598.84,485.52
2017,1,25,11,30,404.0,210.0,0.9,8.0,425.0,625.4,503.99
2017,1,25,11,45,369.5,221.5,0.85,8.5,421.0,612.23,491.24
2017,1,25,12,0,335.0,233.0,0.8,9.0,417.0,596.92,477.45
2017,1,25,12,15,621.0,157.0,0.7,9.0,499.0,802.24,629.9
2017,1,25,12,30,907.0,81.0,0.6,9.0,581.0,964.21,735.24
2017,1,25,12,45,624.5,154.0,0.55,9.5,496.5,798.72,618.23
2017,1,25,13,0,342.0,227.0,0.5,10.0,412.0,592.58,467.31
2017,1,25,13,15,339.5,222.0,0.5,10.0,402.0,579.8,460.91
2017,1,25,13,30,337.0,217.0,0.5,10.0,392.0,565.78,451.1
2017,1,25,13,45,607.5,146.0,0.5,10.0,445.5,734.71,579.55
2017,1,25,14,0,878.0,75.0,0.5,10.0,499.0,860.48,665.42
2017,1,25,14,15,864.5,73.0,0.5,10.0,470.5,821.69,637.72
2017,1,25,14,30,851.0,71.0,0.5,10.0,442.0,780.56,610.79
2017,1,25,14,45,831.5,68.5,0.55,10.0,407.5,732.17,579.1
2017,1,25,15,0,812.0,66.0,0.6,10.0,373.0,682.42,545.67
2017,1,25,15,15,783.0,63.0,0.55,9.5,333.5,624.57,504.7
2017,1,25,15,30,754.0,60.0,0.5,9.0,294.0,566.82,460.77
2017,1,25,15,45,711.5,55.5,0.5,8.5,251.0,499.92,408.53
2017,1,25,16,0,669.0,51.0,0.5,8.0,208.0,435.21,355.74
2017,1,25,16,15,601.5,45.0,0.5,7.5,164.0,359.47,291.87
2017,1,25,16,30,534.0,39.0,0.5,7.0,120.0,293.37,233.38
2017,1,25,16,45,418.0,30.0,0.55,7.0,80.0,209.17,157.68
2017,1,25,17,0,302.0,21.0,0.6,7.0,40.0,131.98,57.41
2017,1,25,17,15,151.0,10.5,0.6,6.5,20.0,48.38,0.0
2017,1,25,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,8.5,0.85,3.0,8.5,0.0,0.0
2017,1,26,7,30,0.0,17.0,0.9,3.0,17.0,15.46,0.0
2017,1,26,7,45,214.5,26.5,1.0,3.5,52.0,116.64,73.7
2017,1,26,8,0,429.0,36.0,1.1,4.0,87.0,226.08,178.22
2017,1,26,8,15,511.5,43.5,1.25,4.5,130.0,296.21,243.08
2017,1,26,8,30,594.0,51.0,1.4,5.0,173.0,374.55,312.98
2017,1,26,8,45,650.5,55.5,1.55,5.5,217.5,442.59,372.72
2017,1,26,9,0,707.0,60.0,1.7,6.0,262.0,511.52,431.34
2017,1,26,9,15,741.0,63.5,1.7,6.5,303.0,571.76,480.24
2017,1,26,9,30,775.0,67.0,1.7,7.0,344.0,632.88,527.84
2017,1,26,9,45,809.0,67.5,1.75,7.5,382.5,690.82,570.17
2017,1,26,10,0,843.0,68.0,1.8,8.0,421.0,748.68,611.42
2017,1,26,10,15,859.5,70.0,1.85,8.0,452.0,793.95,643.65
2017,1,26,10,30,876.0,72.0,1.9,8.0,483.0,829.52,668.55
2017,1,26,10,45,889.0,73.0,2.0,8.5,508.0,865.84,693.21
2017,1,26,11,0,902.0,74.0,2.1,9.0,533.0,899.51,715.77
2017,1,26,11,15,909.0,75.0,2.15,9.0,550.5,924.87,733.13
2017,1,26,11,30,916.0,76.0,2.2,9.0,568.0,946.9,748.3
2017,1,26,11,45,921.0,76.0,2.3,9.5,577.5,962.33,758.13
2017,1,26,12,0,926.0,76.0,2.4,10.0,587.0,974.13,765.59
2017,1,26,12,15,927.0,76.0,2.45,10.0,589.0,978.44,768.85
2017,1,26,12,30,928.0,76.0,2.5,10.0,591.0,978.97,769.71
2017,1,26,12,45,928.0,75.0,2.55,10.0,585.5,973.46,766.56
2017,1,26,13,0,928.0,74.0,2.6,10.0,580.0,964.18,760.96
2017,1,26,13,15,923.0,73.5,2.6,10.0,566.0,947.22,749.61
2017,1,26,13,30,918.0,73.0,2.6,10.0,552.0,926.73,735.93
2017,1,26,13,45,910.5,71.5,2.65,10.0,531.0,899.36,717.83
2017,1,26,14,0,903.0,70.0,2.7,10.0,510.0,868.85,697.41
2017,1,26,14,15,890.0,68.5,2.6,10.0,481.5,830.85,670.24
2017,1,26,14,30,877.0,67.0,2.5,10.0,453.0,790.43,641.18
2017,1,26,14,45,859.5,64.5,2.4,10.0,418.5,749.8,611.7
2017,1,26,15,0,842.0,62.0,2.3,10.0,384.0,700.43,575.23
2017,1,26,15,15,815.0,59.5,2.05,9.5,344.0,643.32,532.34
2017,1,26,15,30,788.0,57.0,1.8,9.0,304.0,586.06,486.42
2017,1,26,15,45,749.5,52.5,1.55,8.5,261.0,519.87,431.78
2017,1,26,16,0,711.0,48.0,1.3,8.0,218.0,455.47,376.73
2017,1,26,16,15,647.5,42.5,1.3,7.0,173.0,380.04,312.44
2017,1,26,16,30,584.0,37.0,1.3,6.0,128.0,309.92,249.91
2017,1,26,16,45,476.5,29.0,1.3,5.5,86.5,226.77,173.82
2017,1,26,17,0,369.0,21.0,1.3,5.0,45.0,151.23,76.97
2017,1,26,17,15,184.5,10.5,1.35,5.0,22.5,57.21,0.0
2017,1,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,10.5,1.25,0.5,10.5,0.0,0.0
2017,1,27,7,30,0.0,21.0,1.3,1.0,21.0,19.1,0.0
2017,1,27,7,45,267.0,27.0,1.4,2.0,60.0,134.95,88.72
2017,1,27,8,0,534.0,33.0,1.5,3.0,99.0,259.29,205.4
2017,1,27,8,15,611.0,39.5,1.4,3.5,144.5,332.12,273.15
2017,1,27,8,30,688.0,46.0,1.3,4.0,190.0,412.1,344.18
2017,1,27,8,45,737.0,50.0,1.25,4.5,235.5,480.53,403.37
2017,1,27,9,0,786.0,54.0,1.2,5.0,281.0,552.02,462.32
2017,1,27,9,15,816.5,57.5,1.2,5.5,323.0,613.58,511.27
2017,1,27,9,30,847.0,61.0,1.2,6.0,365.0,675.57,557.84
2017,1,27,9,45,869.5,62.5,1.25,6.5,402.5,723.01,591.29
2017,1,27,10,0,892.0,64.0,1.3,7.0,440.0,775.04,627.52
2017,1,27,10,15,906.5,66.0,1.45,7.5,471.5,819.97,659.06
2017,1,27,10,30,921.0,68.0,1.6,8.0,503.0,862.69,688.71
2017,1,27,10,45,932.5,68.5,1.75,8.5,528.0,898.41,713.12
2017,1,27,11,0,944.0,69.0,1.9,9.0,553.0,931.23,735.42
2017,1,27,11,15,949.5,69.5,1.9,9.0,570.0,955.5,751.18
2017,1,27,11,30,955.0,70.0,1.9,9.0,587.0,976.24,764.61
2017,1,27,11,45,958.0,70.5,1.9,9.5,596.0,990.98,772.62
2017,1,27,12,0,961.0,71.0,1.9,10.0,605.0,1001.9,778.19
2017,1,27,12,15,961.0,71.0,1.85,10.0,606.5,1005.46,779.61
2017,1,27,12,30,961.0,71.0,1.8,10.0,608.0,1005.07,778.6
2017,1,27,12,45,953.5,72.5,1.75,10.5,600.5,995.65,770.24
2017,1,27,13,0,946.0,74.0,1.7,11.0,593.0,982.43,759.6
2017,1,27,13,15,940.0,73.5,1.6,11.0,578.5,964.34,746.49
2017,1,27,13,30,934.0,73.0,1.5,11.0,564.0,942.69,731.11
2017,1,27,13,45,923.5,72.0,1.4,11.0,541.5,912.99,710.3
2017,1,27,14,0,913.0,71.0,1.3,11.0,519.0,880.24,687.48
2017,1,27,14,15,899.5,69.5,1.2,11.0,490.0,841.52,660.46
2017,1,27,14,30,886.0,68.0,1.1,11.0,461.0,800.37,631.62
2017,1,27,14,45,866.0,66.0,1.05,11.0,426.0,758.13,602.44
2017,1,27,15,0,846.0,64.0,1.0,11.0,391.0,707.26,566.56
2017,1,27,15,15,818.5,61.0,0.9,10.5,350.5,648.93,524.91
2017,1,27,15,30,791.0,58.0,0.8,10.0,310.0,590.48,480.26
2017,1,27,15,45,749.5,54.5,0.75,9.5,266.0,523.45,427.55
2017,1,27,16,0,708.0,51.0,0.7,9.0,222.0,458.4,374.26
2017,1,27,16,15,644.0,45.5,0.75,8.5,176.5,382.61,310.81
2017,1,27,16,30,580.0,40.0,0.8,8.0,131.0,312.07,248.97
2017,1,27,16,45,468.0,31.5,0.85,7.5,89.0,226.55,172.81
2017,1,27,17,0,356.0,23.0,0.9,7.0,47.0,153.67,85.68
2017,1,27,17,15,178.0,11.5,0.9,6.5,23.5,56.64,0.0
2017,1,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,7,15,96.0,7.5,1.85,1.5,10.5,6.82,0.0
2017,1,28,7,30,192.0,15.0,2.0,2.0,21.0,65.57,0.0
2017,1,28,7,45,343.0,25.5,2.2,3.0,59.5,159.13,107.08
2017,1,28,8,0,494.0,36.0,2.4,4.0,98.0,250.94,199.36
2017,1,28,8,15,575.0,43.0,2.65,4.5,143.5,323.54,267.41
2017,1,28,8,30,656.0,50.0,2.9,5.0,189.0,400.55,337.45
2017,1,28,8,45,706.0,54.5,3.2,5.5,234.0,468.79,398.55
2017,1,28,9,0,756.0,59.0,3.5,6.0,279.0,540.21,460.28
2017,1,28,9,15,788.5,62.5,3.45,6.5,321.5,601.91,511.25
2017,1,28,9,30,821.0,66.0,3.4,7.0,364.0,664.25,560.39
2017,1,28,9,45,845.5,68.5,3.35,7.5,402.0,719.77,601.17
2017,1,28,10,0,870.0,71.0,3.3,8.0,440.0,774.45,640.28
2017,1,28,10,15,885.5,72.5,3.15,8.0,472.0,819.47,671.83
2017,1,28,10,30,901.0,74.0,3.0,8.0,504.0,854.57,695.46
2017,1,28,10,45,910.0,76.0,2.95,8.5,528.5,889.6,718.18
2017,1,28,11,0,919.0,78.0,2.9,9.0,553.0,921.69,738.45
2017,1,28,11,15,925.5,79.0,2.8,9.5,570.5,947.09,753.32
2017,1,28,11,30,932.0,80.0,2.7,10.0,588.0,969.09,765.69
2017,1,28,11,45,934.5,81.0,2.6,10.5,597.5,983.79,772.89
2017,1,28,12,0,937.0,82.0,2.5,11.0,607.0,994.75,777.57
2017,1,28,12,15,937.5,82.0,2.45,11.0,608.5,998.75,779.51
2017,1,28,12,30,938.0,82.0,2.4,11.0,610.0,998.89,779.02
2017,1,28,12,45,935.5,81.5,2.35,11.5,603.5,991.73,772.28
2017,1,28,13,0,933.0,81.0,2.3,12.0,597.0,980.77,763.18
2017,1,28,13,15,927.5,80.5,2.25,12.0,582.5,963.32,751.2
2017,1,28,13,30,922.0,80.0,2.2,12.0,568.0,942.33,736.94
2017,1,28,13,45,914.5,78.0,2.15,12.0,546.0,914.26,717.83
2017,1,28,14,0,907.0,76.0,2.1,12.0,524.0,883.01,696.54
2017,1,28,14,15,893.5,74.5,2.0,12.0,495.0,844.43,669.48
2017,1,28,14,30,880.0,73.0,1.9,12.0,466.0,810.6,645.76
2017,1,28,14,45,861.5,70.0,1.8,12.0,431.0,761.18,610.45
2017,1,28,15,0,843.0,67.0,1.7,12.0,396.0,710.23,573.66
2017,1,28,15,15,815.5,64.0,1.5,11.5,355.5,651.9,530.89
2017,1,28,15,30,788.0,61.0,1.3,11.0,315.0,593.44,485.15
2017,1,28,15,45,748.0,57.0,1.15,10.5,271.0,526.67,431.63
2017,1,28,16,0,708.0,53.0,1.0,10.0,227.0,461.74,377.65
2017,1,28,16,15,644.0,47.0,1.05,9.0,181.0,385.21,313.99
2017,1,28,16,30,580.0,41.0,1.1,8.0,135.0,313.98,251.83
2017,1,28,16,45,470.5,32.5,1.15,7.5,92.5,233.12,179.26
2017,1,28,17,0,361.0,24.0,1.2,7.0,50.0,157.63,94.52
2017,1,28,17,15,180.5,12.0,1.2,6.5,25.0,57.94,0.0
2017,1,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,12.0,2.6,2.0,12.0,10.91,0.0
2017,1,29,7,30,0.0,24.0,2.6,2.0,24.0,21.83,0.0
2017,1,29,7,45,271.0,29.5,2.6,2.5,64.0,139.76,96.48
2017,1,29,8,0,542.0,35.0,2.6,3.0,104.0,264.25,211.08
2017,1,29,8,15,619.0,41.0,2.5,3.5,150.5,337.35,279.61
2017,1,29,8,30,696.0,47.0,2.4,4.0,197.0,417.45,351.8
2017,1,29,8,45,746.5,51.0,2.35,4.5,243.5,487.33,413.26
2017,1,29,9,0,797.0,55.0,2.3,5.0,290.0,560.41,474.76
2017,1,29,9,15,581.5,93.5,2.4,5.5,278.0,507.81,431.48
2017,1,29,9,30,366.0,132.0,2.5,6.0,266.0,425.73,362.37
2017,1,29,9,45,397.0,141.5,2.6,7.0,300.0,475.59,402.77
2017,1,29,10,0,428.0,151.0,2.7,8.0,334.0,526.67,442.41
2017,1,29,10,15,613.5,115.5,2.7,8.5,398.5,657.45,546.61
2017,1,29,10,30,799.0,80.0,2.7,9.0,463.0,785.52,640.95
2017,1,29,10,45,867.0,78.5,2.75,9.5,513.0,864.85,696.48
2017,1,29,11,0,935.0,77.0,2.8,10.0,563.0,935.69,745.04
2017,1,29,11,15,941.5,78.0,2.8,10.0,580.5,961.49,761.85
2017,1,29,11,30,948.0,79.0,2.8,10.0,598.0,983.82,776.67
2017,1,29,11,45,819.0,108.0,2.85,10.5,562.0,919.6,729.38
2017,1,29,12,0,690.0,137.0,2.9,11.0,526.0,845.62,675.37
2017,1,29,12,15,659.0,147.5,2.9,11.0,519.5,831.24,665.4
2017,1,29,12,30,628.0,158.0,2.9,11.0,513.0,813.46,652.51
2017,1,29,12,45,611.5,161.0,2.9,11.5,504.0,798.14,640.39
2017,1,29,13,0,595.0,164.0,2.9,12.0,495.0,780.18,626.43
2017,1,29,13,15,588.0,161.5,2.85,12.0,482.5,762.69,613.81
2017,1,29,13,30,581.0,159.0,2.8,12.0,470.0,736.12,594.5
2017,1,29,13,45,649.0,132.5,2.75,12.0,467.0,760.58,613.35
2017,1,29,14,0,717.0,106.0,2.7,12.0,464.0,770.8,621.3
2017,1,29,14,15,605.5,127.5,2.55,12.0,418.0,682.07,554.93
2017,1,29,14,30,494.0,149.0,2.4,12.0,372.0,590.75,484.19
2017,1,29,14,45,560.0,122.5,2.25,12.0,357.0,597.55,491.13
2017,1,29,15,0,626.0,96.0,2.1,12.0,342.0,592.64,488.0
2017,1,29,15,15,596.5,92.0,1.85,11.0,307.5,540.18,447.18
2017,1,29,15,30,567.0,88.0,1.6,10.0,273.0,488.31,406.04
2017,1,29,15,45,538.5,79.0,1.35,9.5,235.5,432.58,359.98
2017,1,29,16,0,510.0,70.0,1.1,9.0,198.0,378.24,313.65
2017,1,29,16,15,449.5,62.5,1.1,8.5,158.5,311.5,256.54
2017,1,29,16,30,389.0,55.0,1.1,8.0,119.0,249.96,202.1
2017,1,29,16,45,315.0,41.0,1.1,7.5,82.5,183.45,142.28
2017,1,29,17,0,241.0,27.0,1.1,7.0,46.0,123.43,77.89
2017,1,29,17,15,120.5,13.5,1.1,6.5,23.0,43.8,0.0
2017,1,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,13.0,2.05,2.5,13.0,11.82,0.0
2017,1,30,7,30,0.0,26.0,2.1,3.0,26.0,23.65,0.0
2017,1,30,7,45,263.5,31.5,2.15,3.5,66.0,139.48,97.82
2017,1,30,8,0,527.0,37.0,2.2,4.0,106.0,264.63,210.98
2017,1,30,8,15,604.5,43.5,2.25,4.5,152.5,333.54,275.5
2017,1,30,8,30,682.0,50.0,2.3,5.0,199.0,413.89,347.62
2017,1,30,8,45,731.5,54.5,2.35,5.5,245.0,483.33,408.58
2017,1,30,9,0,781.0,59.0,2.4,6.0,291.0,555.88,469.74
2017,1,30,9,15,812.5,62.5,2.45,6.5,334.0,618.29,520.57
2017,1,30,9,30,844.0,66.0,2.5,7.0,377.0,681.21,569.37
2017,1,30,9,45,720.0,91.0,2.65,7.5,375.0,659.91,551.05
2017,1,30,10,0,596.0,116.0,2.8,8.0,373.0,622.07,519.9
2017,1,30,10,15,637.5,114.0,2.75,8.5,406.5,675.59,559.99
2017,1,30,10,30,679.0,112.0,2.7,9.0,440.0,729.15,598.18
2017,1,30,10,45,490.0,168.5,2.7,9.5,411.0,644.02,529.18
2017,1,30,11,0,301.0,225.0,2.7,10.0,382.0,538.61,442.14
2017,1,30,11,15,390.0,212.5,2.65,10.5,423.5,610.23,499.11
2017,1,30,11,30,479.0,200.0,2.6,11.0,465.0,702.18,568.35
2017,1,30,11,45,584.5,169.5,2.6,11.5,498.0,771.46,619.9
2017,1,30,12,0,690.0,139.0,2.6,12.0,531.0,848.92,674.28
2017,1,30,12,15,695.5,138.0,2.55,12.0,534.0,855.81,677.96
2017,1,30,12,30,701.0,137.0,2.5,12.0,537.0,859.65,680.26
2017,1,30,12,45,818.5,111.5,2.45,12.0,574.0,930.47,730.26
2017,1,30,13,0,936.0,86.0,2.4,12.0,611.0,992.86,772.89
2017,1,30,13,15,930.5,85.0,2.35,12.0,596.0,974.78,759.67
2017,1,30,13,30,925.0,84.0,2.3,12.0,581.0,953.11,744.98
2017,1,30,13,45,829.5,93.5,2.25,12.0,526.5,869.79,686.8
2017,1,30,14,0,734.0,103.0,2.2,12.0,472.0,782.86,625.45
2017,1,30,14,15,807.0,90.5,2.05,12.0,475.5,802.58,640.44
2017,1,30,14,30,880.0,78.0,1.9,12.0,479.0,819.74,652.43
2017,1,30,14,45,862.0,75.0,1.8,12.0,443.5,770.57,616.88
2017,1,30,15,0,844.0,72.0,1.7,12.0,408.0,719.79,580.37
2017,1,30,15,15,817.0,69.0,1.5,11.5,367.0,661.53,537.83
2017,1,30,15,30,790.0,66.0,1.3,11.0,326.0,603.05,492.27
2017,1,30,15,45,752.0,61.0,1.1,10.5,281.5,535.92,438.44
2017,1,30,16,0,714.0,56.0,0.9,10.0,237.0,470.46,384.09
2017,1,30,16,15,651.5,50.5,0.95,9.5,190.5,394.49,320.82
2017,1,30,16,30,589.0,45.0,1.0,9.0,144.0,327.6,262.18
2017,1,30,16,45,481.0,36.0,1.05,8.5,100.5,241.97,186.74
2017,1,30,17,0,373.0,27.0,1.1,8.0,57.0,167.2,109.58
2017,1,30,17,15,186.5,13.5,1.1,7.5,28.5,61.26,0.0
2017,1,30,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,7,15,102.5,9.0,1.15,4.0,13.0,30.12,0.0
2017,1,31,7,30,205.0,18.0,1.2,4.0,26.0,83.36,0.0
2017,1,31,7,45,345.5,29.0,1.25,4.5,65.5,164.36,116.36
2017,1,31,8,0,486.0,40.0,1.3,5.0,105.0,251.88,199.85
2017,1,31,8,15,565.0,47.5,1.25,5.5,151.0,324.23,265.72
2017,1,31,8,30,644.0,55.0,1.2,6.0,197.0,404.28,335.76
2017,1,31,8,45,694.0,59.5,1.2,6.5,242.5,468.43,390.88
2017,1,31,9,0,744.0,64.0,1.2,7.0,288.0,539.72,449.32
2017,1,31,9,15,776.5,68.0,1.25,7.0,331.0,601.88,499.51
2017,1,31,9,30,809.0,72.0,1.3,7.0,374.0,664.7,548.37
2017,1,31,9,45,834.0,74.5,1.4,7.5,412.0,720.52,588.55
2017,1,31,10,0,859.0,77.0,1.5,8.0,450.0,775.55,627.37
2017,1,31,10,15,874.5,79.0,1.6,8.5,482.0,821.18,658.67
2017,1,31,10,30,890.0,81.0,1.7,9.0,514.0,864.68,688.13
2017,1,31,10,45,716.5,125.0,1.8,9.5,485.0,797.49,638.05
2017,1,31,11,0,543.0,169.0,1.9,10.0,456.0,704.73,568.9
2017,1,31,11,15,733.0,127.5,1.9,10.5,527.5,848.86,673.78
2017,1,31,11,30,923.0,86.0,1.9,11.0,599.0,972.0,756.62
2017,1,31,11,45,806.0,113.5,1.95,11.5,567.0,916.08,715.1
2017,1,31,12,0,689.0,141.0,2.0,12.0,535.0,851.28,669.09
2017,1,31,12,15,676.0,145.5,1.95,12.0,533.0,847.03,666.12
2017,1,31,12,30,663.0,150.0,1.9,12.0,531.0,839.67,660.45
2017,1,31,12,45,503.5,195.0,1.9,12.5,482.5,730.24,579.32
2017,1,31,13,0,344.0,240.0,1.9,13.0,434.0,611.41,488.01
2017,1,31,13,15,450.5,205.5,1.85,13.0,453.5,681.78,543.83
2017,1,31,13,30,557.0,171.0,1.8,13.0,473.0,730.26,581.5
2017,1,31,13,45,354.5,201.0,1.75,13.5,390.5,556.06,447.0
2017,1,31,14,0,152.0,231.0,1.7,14.0,308.0,393.25,317.44
2017,1,31,14,15,264.0,204.0,1.6,14.0,329.0,465.67,377.79
2017,1,31,14,30,376.0,177.0,1.5,14.0,350.0,514.53,417.5
2017,1,31,14,45,319.0,171.0,1.45,14.0,310.0,450.5,366.94
2017,1,31,15,0,262.0,165.0,1.4,14.0,270.0,389.81,318.96
2017,1,31,15,15,253.5,149.5,1.2,13.5,243.5,354.74,291.6
2017,1,31,15,30,245.0,134.0,1.0,13.0,217.0,319.82,263.6
2017,1,31,15,45,234.0,117.0,0.85,12.5,187.0,281.83,232.56
2017,1,31,16,0,223.0,100.0,0.7,12.0,157.0,244.49,201.23
2017,1,31,16,15,199.5,83.0,0.75,11.5,127.0,201.79,164.89
2017,1,31,16,30,176.0,66.0,0.8,11.0,97.0,161.38,129.45
2017,1,31,16,45,141.5,48.0,0.85,10.5,68.0,117.84,90.69
2017,1,31,17,0,107.0,30.0,0.9,10.0,39.0,77.69,51.09
2017,1,31,17,15,53.5,15.0,0.9,10.0,19.5,27.75,0.0
2017,1,31,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,2.0,0.5,6.0,2.0,1.82,0.0
2017,2,1,7,30,0.0,4.0,0.5,6.0,4.0,3.5,0.0
2017,2,1,7,45,0.0,11.0,0.55,6.5,11.0,9.66,2.1
2017,2,1,8,0,0.0,18.0,0.6,7.0,18.0,15.82,7.97
2017,2,1,8,15,0.0,26.0,0.5,7.5,26.0,22.88,14.36
2017,2,1,8,30,0.0,34.0,0.4,8.0,34.0,29.95,20.69
2017,2,1,8,45,0.0,42.0,0.35,8.5,42.0,37.03,26.94
2017,2,1,9,0,0.0,50.0,0.3,9.0,50.0,44.12,33.09
2017,2,1,9,15,0.0,57.0,0.3,9.0,57.0,50.33,38.44
2017,2,1,9,30,0.0,64.0,0.3,9.0,64.0,56.55,43.74
2017,2,1,9,45,64.5,128.5,0.35,9.5,156.5,176.34,146.77
2017,2,1,10,0,129.0,193.0,0.4,10.0,249.0,317.78,261.38
2017,2,1,10,15,64.5,131.5,0.5,10.0,159.5,182.53,150.04
2017,2,1,10,30,0.0,70.0,0.6,10.0,70.0,61.91,47.48
2017,2,1,10,45,0.0,63.5,0.75,10.5,63.5,56.14,42.63
2017,2,1,11,0,0.0,57.0,0.9,11.0,57.0,50.39,37.58
2017,2,1,11,15,0.0,110.0,1.0,11.0,110.0,98.89,78.5
2017,2,1,11,30,0.0,163.0,1.1,11.0,163.0,151.7,122.19
2017,2,1,11,45,0.0,165.5,1.2,11.5,165.5,154.05,123.67
2017,2,1,12,0,0.0,168.0,1.3,12.0,168.0,156.48,125.4
2017,2,1,12,15,0.0,90.0,1.3,12.0,90.0,79.75,61.83
2017,2,1,12,30,0.0,12.0,1.3,12.0,12.0,10.58,3.4
2017,2,1,12,45,23.0,126.5,1.3,12.5,139.5,145.12,117.44
2017,2,1,13,0,46.0,241.0,1.3,13.0,267.0,297.04,239.86
2017,2,1,13,15,44.5,235.5,1.25,13.0,260.5,288.99,232.7
2017,2,1,13,30,43.0,230.0,1.2,13.0,254.0,281.02,226.5
2017,2,1,13,45,32.0,212.0,1.2,13.5,229.5,249.54,201.0
2017,2,1,14,0,21.0,194.0,1.2,14.0,205.0,204.54,164.57
2017,2,1,14,15,11.5,174.0,1.1,13.5,180.5,175.28,141.1
2017,2,1,14,30,2.0,154.0,1.0,13.0,156.0,146.83,117.95
2017,2,1,14,45,1.0,88.0,0.9,13.0,89.0,79.3,61.93
2017,2,1,15,0,0.0,22.0,0.8,13.0,22.0,19.37,11.06
2017,2,1,15,15,0.0,19.5,0.8,12.5,19.5,17.16,9.24
2017,2,1,15,30,0.0,17.0,0.8,12.0,17.0,14.95,7.37
2017,2,1,15,45,0.0,14.5,0.8,12.0,14.5,12.74,5.45
2017,2,1,16,0,0.0,12.0,0.8,12.0,12.0,10.54,3.53
2017,2,1,16,15,0.0,9.5,0.85,11.5,9.5,8.34,1.59
2017,2,1,16,30,0.0,7.0,0.9,11.0,7.0,6.14,0.0
2017,2,1,16,45,0.0,5.0,1.0,10.5,5.0,4.38,0.0
2017,2,1,17,0,0.0,3.0,1.1,10.0,3.0,2.63,0.0
2017,2,1,17,15,0.0,1.5,1.1,9.5,1.5,1.31,0.0
2017,2,1,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
