Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,2,7,15,82.5,9.5,4.9,10.0,13.5,26.23,0.0
2017,2,2,7,30,165.0,19.0,4.9,10.0,27.0,74.42,0.0
2017,2,2,7,45,294.5,30.5,4.9,10.0,64.0,148.85,106.42
2017,2,2,8,0,424.0,42.0,4.9,10.0,101.0,229.96,181.82
2017,2,2,8,15,501.5,49.5,4.8,10.0,144.5,298.41,244.86
2017,2,2,8,30,579.0,57.0,4.7,10.0,188.0,374.5,313.27
2017,2,2,8,45,397.5,90.5,4.65,10.5,189.5,340.44,287.22
2017,2,2,9,0,216.0,124.0,4.6,11.0,191.0,280.33,236.36
2017,2,2,9,15,230.5,139.5,4.5,11.0,219.5,317.88,268.5
2017,2,2,9,30,245.0,155.0,4.4,11.0,248.0,356.33,300.48
2017,2,2,9,45,355.0,153.0,4.35,11.5,302.5,444.37,373.83
2017,2,2,10,0,465.0,151.0,4.3,12.0,357.0,556.08,463.57
2017,2,2,10,15,283.0,186.0,4.2,12.0,314.0,451.65,375.51
2017,2,2,10,30,101.0,221.0,4.1,12.0,271.0,319.29,263.52
2017,2,2,10,45,50.5,171.5,4.05,12.5,196.5,217.81,178.84
2017,2,2,11,0,0.0,122.0,4.0,13.0,122.0,110.72,87.81
2017,2,2,11,15,0.0,129.5,3.9,13.0,129.5,117.95,93.83
2017,2,2,11,30,0.0,137.0,3.8,13.0,137.0,125.24,99.78
2017,2,2,11,45,0.0,139.5,3.75,13.0,139.5,127.6,101.65
2017,2,2,12,0,0.0,142.0,3.7,13.0,142.0,130.01,103.59
2017,2,2,12,15,1.5,161.0,3.6,13.0,162.0,150.54,120.6
2017,2,2,12,30,3.0,180.0,3.5,13.0,182.0,171.52,137.89
2017,2,2,12,45,54.0,222.5,3.45,13.5,254.0,282.06,229.56
2017,2,2,13,0,105.0,265.0,3.4,14.0,326.0,381.58,309.67
2017,2,2,13,15,115.5,259.5,3.2,14.0,325.0,383.92,311.5
2017,2,2,13,30,126.0,254.0,3.0,14.0,324.0,402.64,326.44
2017,2,2,13,45,83.5,233.0,2.85,14.0,279.0,320.5,260.36
2017,2,2,14,0,41.0,212.0,2.7,14.0,234.0,257.28,208.67
2017,2,2,14,15,53.0,206.0,2.45,14.0,232.0,260.38,211.96
2017,2,2,14,30,65.0,200.0,2.2,14.0,230.0,262.86,214.49
2017,2,2,14,45,32.5,164.0,2.0,14.0,179.0,193.76,157.52
2017,2,2,15,0,0.0,128.0,1.8,14.0,128.0,119.59,95.52
2017,2,2,15,15,0.0,115.0,1.65,13.5,115.0,107.06,85.52
2017,2,2,15,30,0.0,102.0,1.5,13.0,102.0,94.63,75.35
2017,2,2,15,45,0.0,88.0,1.4,13.0,88.0,81.23,64.07
2017,2,2,16,0,0.0,74.0,1.3,13.0,74.0,67.9,52.71
2017,2,2,16,15,0.0,59.5,1.35,12.5,59.5,54.09,40.86
2017,2,2,16,30,0.0,45.0,1.4,12.0,45.0,40.3,28.85
2017,2,2,16,45,0.0,31.5,1.45,12.0,31.5,27.78,17.75
2017,2,2,17,0,0.0,18.0,1.5,12.0,18.0,15.84,6.8
2017,2,2,17,15,0.0,9.0,1.5,12.0,9.0,7.91,0.0
2017,2,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,4.0,3.75,11.0,4.0,3.64,0.0
2017,2,3,7,30,0.0,8.0,3.7,11.0,8.0,7.02,0.0
2017,2,3,7,45,0.0,19.5,3.7,11.5,19.5,17.17,8.1
2017,2,3,8,0,0.0,31.0,3.7,12.0,31.0,27.33,17.42
2017,2,3,8,15,0.0,44.0,3.85,12.0,44.0,39.08,27.83
2017,2,3,8,30,0.0,57.0,4.0,12.0,57.0,51.28,38.57
2017,2,3,8,45,0.0,69.5,4.2,12.5,69.5,62.99,48.66
2017,2,3,9,0,0.0,82.0,4.4,13.0,82.0,74.75,58.64
2017,2,3,9,15,0.0,94.0,4.6,13.0,94.0,86.06,68.21
2017,2,3,9,30,0.0,106.0,4.8,13.0,106.0,97.45,77.75
2017,2,3,9,45,1.0,128.0,5.0,13.0,128.5,120.08,96.74
2017,2,3,10,0,2.0,150.0,5.2,13.0,151.0,143.09,115.87
2017,2,3,10,15,219.0,167.0,5.25,13.0,276.5,376.7,315.33
2017,2,3,10,30,436.0,184.0,5.3,13.0,402.0,603.15,499.93
2017,2,3,10,45,245.5,208.0,5.35,13.0,332.0,462.26,382.57
2017,2,3,11,0,55.0,232.0,5.4,13.0,262.0,293.43,240.27
2017,2,3,11,15,41.5,228.5,5.35,13.0,252.0,276.95,226.39
2017,2,3,11,30,28.0,225.0,5.3,13.0,242.0,243.3,198.24
2017,2,3,11,45,36.5,236.5,5.3,13.0,258.0,281.77,229.8
2017,2,3,12,0,45.0,248.0,5.3,13.0,274.0,303.66,247.68
2017,2,3,12,15,22.5,205.0,5.3,13.0,218.0,216.26,175.65
2017,2,3,12,30,0.0,162.0,5.3,13.0,162.0,149.99,120.17
2017,2,3,12,45,8.0,186.0,5.35,13.0,191.0,182.43,147.44
2017,2,3,13,0,16.0,210.0,5.4,13.0,220.0,215.57,175.09
2017,2,3,13,15,8.0,154.5,5.2,13.0,159.5,150.18,120.88
2017,2,3,13,30,0.0,99.0,5.0,13.0,99.0,88.27,69.01
2017,2,3,13,45,0.0,94.0,4.85,13.0,94.0,83.59,65.2
2017,2,3,14,0,0.0,89.0,4.7,13.0,89.0,78.93,61.37
2017,2,3,14,15,0.0,54.0,4.6,13.0,54.0,47.71,35.05
2017,2,3,14,30,0.0,19.0,4.5,13.0,19.0,16.74,8.69
2017,2,3,14,45,0.0,66.0,4.45,13.0,66.0,58.34,44.29
2017,2,3,15,0,0.0,113.0,4.4,13.0,113.0,103.79,82.97
2017,2,3,15,15,0.0,102.0,4.15,12.5,102.0,93.36,74.4
2017,2,3,15,30,0.0,91.0,3.9,12.0,91.0,83.01,65.84
2017,2,3,15,45,0.0,79.0,3.65,12.0,79.0,71.7,56.24
2017,2,3,16,0,0.0,67.0,3.4,12.0,67.0,60.46,46.57
2017,2,3,16,15,0.0,54.0,3.2,11.5,54.0,48.24,36.01
2017,2,3,16,30,0.0,41.0,3.0,11.0,41.0,36.18,25.45
2017,2,3,16,45,0.0,29.0,2.8,11.0,29.0,25.56,15.99
2017,2,3,17,0,0.0,17.0,2.6,11.0,17.0,14.95,6.29
2017,2,3,17,15,0.0,8.5,2.6,10.5,8.5,7.46,0.0
2017,2,3,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,7,15,28.5,9.5,2.0,9.5,11.0,14.71,0.0
2017,2,4,7,30,57.0,19.0,2.2,10.0,22.0,40.33,3.24
2017,2,4,7,45,114.5,36.0,2.45,10.5,50.0,87.15,62.48
2017,2,4,8,0,172.0,53.0,2.7,11.0,78.0,135.22,106.16
2017,2,4,8,15,197.5,71.0,2.8,11.0,109.5,176.73,143.97
2017,2,4,8,30,223.0,89.0,2.9,11.0,141.0,220.81,183.41
2017,2,4,8,45,240.0,106.0,3.0,11.5,172.5,261.34,218.71
2017,2,4,9,0,257.0,123.0,3.1,12.0,204.0,303.24,254.21
2017,2,4,9,15,269.0,138.5,3.2,12.0,233.5,341.21,286.09
2017,2,4,9,30,281.0,154.0,3.3,12.0,263.0,379.72,317.76
2017,2,4,9,45,232.5,175.5,3.4,12.0,271.5,381.23,317.68
2017,2,4,10,0,184.0,197.0,3.5,12.0,280.0,364.18,302.55
2017,2,4,10,15,99.5,190.5,3.5,12.0,235.5,278.53,230.57
2017,2,4,10,30,15.0,184.0,3.5,12.0,191.0,188.23,153.34
2017,2,4,10,45,134.5,213.5,3.5,12.5,286.0,355.55,293.32
2017,2,4,11,0,254.0,243.0,3.5,13.0,381.0,518.09,422.94
2017,2,4,11,15,138.0,231.0,3.45,13.0,306.0,384.89,314.26
2017,2,4,11,30,22.0,219.0,3.4,13.0,231.0,230.85,186.72
2017,2,4,11,45,36.0,236.0,3.35,13.0,256.5,280.26,227.39
2017,2,4,12,0,50.0,253.0,3.3,13.0,282.0,314.01,254.66
2017,2,4,12,15,25.0,196.0,3.25,13.0,210.5,223.1,180.51
2017,2,4,12,30,0.0,139.0,3.2,13.0,139.0,126.82,100.69
2017,2,4,12,45,100.5,205.5,3.2,13.0,264.0,323.08,264.77
2017,2,4,13,0,201.0,272.0,3.2,13.0,389.0,497.7,404.1
2017,2,4,13,15,261.5,256.5,3.05,13.0,405.0,550.67,445.61
2017,2,4,13,30,322.0,241.0,2.9,13.0,421.0,582.88,471.65
2017,2,4,13,45,167.5,215.0,2.75,13.0,309.0,389.42,317.99
2017,2,4,14,0,13.0,189.0,2.6,13.0,197.0,191.32,154.43
2017,2,4,14,15,6.5,111.5,2.45,13.0,115.5,106.21,84.46
2017,2,4,14,30,0.0,34.0,2.3,13.0,34.0,29.99,20.02
2017,2,4,14,45,7.5,94.0,2.2,13.0,97.5,90.03,71.41
2017,2,4,15,0,15.0,154.0,2.1,13.0,161.0,158.09,128.71
2017,2,4,15,15,11.5,140.0,1.85,12.5,145.0,141.46,114.98
2017,2,4,15,30,8.0,126.0,1.6,12.0,129.0,125.25,101.63
2017,2,4,15,45,4.0,110.5,1.4,12.0,112.0,107.51,86.66
2017,2,4,16,0,0.0,95.0,1.2,12.0,95.0,90.27,71.96
2017,2,4,16,15,244.5,75.0,1.15,11.0,121.0,213.26,176.59
2017,2,4,16,30,489.0,55.0,1.1,10.0,147.0,297.45,240.93
2017,2,4,16,45,394.5,44.5,1.05,9.5,105.5,219.86,172.16
2017,2,4,17,0,300.0,34.0,1.0,9.0,64.0,152.78,110.39
2017,2,4,17,15,150.0,17.0,1.0,9.0,32.0,68.61,5.61
2017,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,7,15,14.0,10.5,0.95,8.0,11.0,12.53,0.0
2017,2,5,7,30,28.0,21.0,0.9,8.0,22.0,31.69,5.39
2017,2,5,7,45,82.5,39.0,0.9,8.5,50.0,74.47,53.8
2017,2,5,8,0,137.0,57.0,0.9,9.0,78.0,126.52,100.0
2017,2,5,8,15,166.0,76.0,1.1,9.0,109.5,168.76,137.98
2017,2,5,8,30,195.0,95.0,1.3,9.0,141.0,214.02,178.12
2017,2,5,8,45,218.5,112.5,1.5,9.5,174.0,257.22,215.49
2017,2,5,9,0,242.0,130.0,1.7,10.0,207.0,302.54,253.75
2017,2,5,9,15,262.0,143.0,1.8,10.0,237.0,341.94,286.72
2017,2,5,9,30,282.0,156.0,1.9,10.0,267.0,382.69,320.19
2017,2,5,9,45,210.0,178.5,2.05,10.5,265.5,354.73,295.58
2017,2,5,10,0,138.0,201.0,2.2,11.0,264.0,332.97,275.58
2017,2,5,10,15,218.0,208.5,2.35,11.0,315.5,410.78,340.06
2017,2,5,10,30,298.0,216.0,2.5,11.0,367.0,509.19,418.72
2017,2,5,10,45,348.0,217.0,2.7,11.5,401.5,562.42,459.94
2017,2,5,11,0,398.0,218.0,2.9,12.0,436.0,617.02,501.92
2017,2,5,11,15,404.5,224.5,3.0,12.0,452.0,639.04,518.26
2017,2,5,11,30,411.0,231.0,3.1,12.0,468.0,659.69,533.76
2017,2,5,11,45,377.5,243.5,3.25,12.5,464.0,648.22,523.22
2017,2,5,12,0,344.0,256.0,3.4,13.0,460.0,634.5,511.2
2017,2,5,12,15,242.0,269.0,3.45,13.0,412.5,535.31,433.05
2017,2,5,12,30,140.0,282.0,3.5,13.0,365.0,453.44,366.74
2017,2,5,12,45,98.5,269.0,3.55,13.0,327.5,379.3,307.87
2017,2,5,13,0,57.0,256.0,3.6,13.0,290.0,323.73,262.63
2017,2,5,13,15,55.0,251.0,3.45,12.5,283.0,315.68,256.84
2017,2,5,13,30,53.0,246.0,3.3,12.0,276.0,307.67,250.95
2017,2,5,13,45,29.0,210.5,3.2,12.0,227.0,243.41,198.37
2017,2,5,14,0,5.0,175.0,3.1,12.0,178.0,169.18,136.89
2017,2,5,14,15,3.5,166.0,3.05,11.5,168.5,159.04,129.02
2017,2,5,14,30,2.0,157.0,3.0,11.0,159.0,149.08,121.15
2017,2,5,14,45,1.0,134.0,3.0,11.0,135.0,125.07,101.21
2017,2,5,15,0,0.0,111.0,3.0,11.0,111.0,101.49,81.47
2017,2,5,15,15,0.0,100.0,3.05,11.0,100.0,91.07,72.81
2017,2,5,15,30,0.0,89.0,3.1,11.0,89.0,80.73,64.11
2017,2,5,15,45,0.0,77.5,3.15,11.0,77.5,69.94,54.94
2017,2,5,16,0,0.0,66.0,3.2,11.0,66.0,59.22,45.7
2017,2,5,16,15,0.0,53.5,3.35,10.5,53.5,47.53,35.59
2017,2,5,16,30,0.0,41.0,3.5,10.0,41.0,36.18,25.61
2017,2,5,16,45,0.0,29.5,3.65,10.0,29.5,26.0,16.51
2017,2,5,17,0,0.0,18.0,3.8,10.0,18.0,15.84,7.28
2017,2,5,17,15,0.0,9.0,3.95,10.0,9.0,7.9,0.0
2017,2,5,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,4.5,2.2,10.0,4.5,4.09,0.0
2017,2,6,7,30,0.0,9.0,2.5,10.0,9.0,7.9,0.0
2017,2,6,7,45,0.0,19.5,2.8,10.5,19.5,17.16,8.46
2017,2,6,8,0,0.0,30.0,3.1,11.0,30.0,26.44,16.86
2017,2,6,8,15,0.0,42.0,3.3,11.0,42.0,37.06,26.3
2017,2,6,8,30,0.0,54.0,3.5,11.0,54.0,47.94,35.9
2017,2,6,8,45,0.0,65.5,3.7,11.5,65.5,58.61,45.11
2017,2,6,9,0,0.0,77.0,3.9,12.0,77.0,69.33,54.21
2017,2,6,9,15,0.0,88.0,4.05,12.0,88.0,79.61,62.92
2017,2,6,9,30,0.0,99.0,4.2,12.0,99.0,89.95,71.6
2017,2,6,9,45,0.0,92.0,4.4,12.5,92.0,82.49,64.97
2017,2,6,10,0,0.0,85.0,4.6,13.0,85.0,75.45,58.74
2017,2,6,10,15,0.0,101.5,4.55,13.0,101.5,91.12,71.84
2017,2,6,10,30,0.0,118.0,4.5,13.0,118.0,106.99,85.01
2017,2,6,10,45,5.5,155.5,4.5,13.0,158.5,149.15,120.25
2017,2,6,11,0,11.0,193.0,4.5,13.0,199.0,192.86,156.33
2017,2,6,11,15,5.5,173.5,4.55,13.0,176.5,167.08,134.64
2017,2,6,11,30,0.0,154.0,4.6,13.0,154.0,141.87,113.46
2017,2,6,11,45,0.0,157.0,4.65,13.0,157.0,144.73,115.78
2017,2,6,12,0,0.0,160.0,4.7,13.0,160.0,147.65,118.14
2017,2,6,12,15,0.0,151.0,4.65,13.0,151.0,138.57,110.59
2017,2,6,12,30,0.0,142.0,4.6,13.0,142.0,129.63,103.19
2017,2,6,12,45,0.0,122.5,4.55,13.0,122.5,110.58,87.39
2017,2,6,13,0,0.0,103.0,4.5,13.0,103.0,91.92,71.88
2017,2,6,13,15,0.0,119.5,4.4,13.0,119.5,107.79,85.2
2017,2,6,13,30,0.0,136.0,4.3,13.0,136.0,124.07,98.83
2017,2,6,13,45,1.5,153.0,4.2,13.0,154.0,142.72,114.5
2017,2,6,14,0,3.0,170.0,4.1,13.0,172.0,161.97,130.65
2017,2,6,14,15,1.5,158.0,3.85,12.5,159.0,148.76,120.01
2017,2,6,14,30,0.0,146.0,3.6,12.0,146.0,135.76,109.54
2017,2,6,14,45,0.0,126.0,3.4,12.0,126.0,115.92,93.11
2017,2,6,15,0,0.0,106.0,3.2,12.0,106.0,96.34,76.79
2017,2,6,15,15,0.0,96.0,3.05,12.0,96.0,86.94,69.0
2017,2,6,15,30,0.0,86.0,2.9,12.0,86.0,77.61,61.18
2017,2,6,15,45,0.0,75.0,2.8,12.0,75.0,67.33,52.48
2017,2,6,16,0,0.0,64.0,2.7,12.0,64.0,57.11,43.72
2017,2,6,16,15,0.0,52.5,2.7,11.5,52.5,46.45,34.53
2017,2,6,16,30,0.0,41.0,2.7,11.0,41.0,36.17,25.54
2017,2,6,16,45,0.0,30.0,2.7,11.0,30.0,26.44,16.86
2017,2,6,17,0,0.0,19.0,2.7,11.0,19.0,16.72,8.06
2017,2,6,17,15,0.0,9.5,2.85,11.0,9.5,8.34,0.0
2017,2,6,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,7,7,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,7,7,45,0.0,1.0,6.4,13.0,1.0,0.88,0.0
2017,2,7,8,0,0.0,2.0,6.2,13.0,2.0,1.75,0.0
2017,2,7,8,15,0.0,2.5,6.1,13.0,2.5,2.19,0.0
2017,2,7,8,30,0.0,3.0,6.0,13.0,3.0,2.63,0.0
2017,2,7,8,45,0.0,4.0,5.9,13.0,4.0,3.51,0.0
2017,2,7,9,0,0.0,5.0,5.8,13.0,5.0,4.39,0.0
2017,2,7,9,15,0.0,6.0,5.65,13.0,6.0,5.27,0.0
2017,2,7,9,30,0.0,7.0,5.5,13.0,7.0,6.16,0.0
2017,2,7,9,45,0.0,19.5,5.35,13.5,19.5,17.17,9.08
2017,2,7,10,0,0.0,32.0,5.2,14.0,32.0,28.22,18.44
2017,2,7,10,15,24.0,124.0,5.05,14.0,136.5,140.71,114.07
2017,2,7,10,30,48.0,216.0,4.9,14.0,241.0,265.97,217.52
2017,2,7,10,45,24.0,160.5,4.8,14.0,173.0,181.17,146.83
2017,2,7,11,0,0.0,105.0,4.7,14.0,105.0,93.97,73.46
2017,2,7,11,15,5.0,152.5,4.65,14.0,156.0,145.06,116.07
2017,2,7,11,30,10.0,200.0,4.6,14.0,207.0,198.5,159.96
2017,2,7,11,45,9.0,200.0,4.55,14.0,206.0,197.37,158.78
2017,2,7,12,0,8.0,200.0,4.5,14.0,205.0,196.29,157.77
2017,2,7,12,15,4.0,162.5,4.45,14.0,165.0,153.85,122.82
2017,2,7,12,30,0.0,125.0,4.4,14.0,125.0,112.94,88.93
2017,2,7,12,45,0.0,126.0,4.4,14.0,126.0,113.93,89.81
2017,2,7,13,0,0.0,127.0,4.4,14.0,127.0,114.95,90.7
2017,2,7,13,15,2.5,155.0,4.15,13.5,156.5,145.1,116.0
2017,2,7,13,30,5.0,183.0,3.9,13.0,186.0,176.29,142.09
2017,2,7,13,45,2.5,143.0,3.65,13.0,144.5,133.42,106.66
2017,2,7,14,0,0.0,103.0,3.4,13.0,103.0,92.16,72.33
2017,2,7,14,15,4.0,136.5,3.25,13.0,138.5,128.72,103.24
2017,2,7,14,30,8.0,170.0,3.1,13.0,174.0,167.27,135.53
2017,2,7,14,45,4.0,95.5,3.0,13.0,97.5,88.63,69.9
2017,2,7,15,0,0.0,21.0,2.9,13.0,21.0,18.5,10.25
2017,2,7,15,15,0.0,39.5,2.65,12.5,39.5,34.83,24.4
2017,2,7,15,30,0.0,58.0,2.4,12.0,58.0,51.22,38.62
2017,2,7,15,45,0.0,50.5,2.2,12.0,50.5,44.56,32.94
2017,2,7,16,0,0.0,43.0,2.0,12.0,43.0,37.92,27.22
2017,2,7,16,15,0.0,35.0,1.8,11.5,35.0,30.84,21.1
2017,2,7,16,30,0.0,27.0,1.6,11.0,27.0,23.76,14.9
2017,2,7,16,45,0.0,19.5,1.45,11.0,19.5,17.15,9.0
2017,2,7,17,0,0.0,12.0,1.3,11.0,12.0,10.54,3.06
2017,2,7,17,15,0.0,6.0,1.25,11.0,6.0,5.26,0.0
2017,2,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,7,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,7,45,0.0,1.0,3.55,13.0,1.0,0.88,0.0
2017,2,8,8,0,0.0,2.0,3.6,13.0,2.0,1.75,0.0
2017,2,8,8,15,0.0,3.0,3.55,13.0,3.0,2.63,0.0
2017,2,8,8,30,0.0,4.0,3.5,13.0,4.0,3.51,0.0
2017,2,8,8,45,0.0,4.5,3.5,13.5,4.5,3.95,0.0
2017,2,8,9,0,0.0,5.0,3.5,14.0,5.0,4.39,0.0
2017,2,8,9,15,0.0,6.0,3.5,14.0,6.0,5.27,0.0
2017,2,8,9,30,0.0,7.0,3.5,14.0,7.0,6.16,0.0
2017,2,8,9,45,0.0,17.0,3.5,14.5,17.0,14.97,7.15
2017,2,8,10,0,0.0,27.0,3.5,15.0,27.0,23.8,14.62
2017,2,8,10,15,0.0,47.0,3.45,15.0,47.0,41.5,29.56
2017,2,8,10,30,0.0,67.0,3.4,15.0,67.0,59.26,44.43
2017,2,8,10,45,0.0,57.0,3.4,15.0,57.0,50.39,36.89
2017,2,8,11,0,0.0,47.0,3.4,15.0,47.0,41.53,29.4
2017,2,8,11,15,4.0,121.0,3.35,15.0,123.0,112.93,89.03
2017,2,8,11,30,8.0,195.0,3.3,15.0,199.0,191.15,153.01
2017,2,8,11,45,15.0,213.5,3.3,15.0,222.5,217.1,174.02
2017,2,8,12,0,22.0,232.0,3.3,15.0,246.0,243.5,195.38
2017,2,8,12,15,13.0,209.5,3.25,15.0,218.0,210.8,168.61
2017,2,8,12,30,4.0,187.0,3.2,15.0,190.0,178.68,142.27
2017,2,8,12,45,2.0,148.0,3.15,15.0,149.5,137.36,108.61
2017,2,8,13,0,0.0,109.0,3.1,15.0,109.0,97.58,75.88
2017,2,8,13,15,0.0,104.5,2.95,15.0,104.5,93.34,72.47
2017,2,8,13,30,0.0,100.0,2.8,15.0,100.0,89.12,69.04
2017,2,8,13,45,0.0,102.0,2.7,15.0,102.0,91.07,70.76
2017,2,8,14,0,0.0,104.0,2.6,15.0,104.0,93.08,72.53
2017,2,8,14,15,0.0,92.5,2.45,15.0,92.5,82.24,63.61
2017,2,8,14,30,0.0,81.0,2.3,15.0,81.0,71.69,54.93
2017,2,8,14,45,0.0,80.0,2.2,15.0,80.0,70.79,54.31
2017,2,8,15,0,0.0,79.0,2.1,15.0,79.0,69.9,53.68
2017,2,8,15,15,0.0,66.5,1.9,14.5,66.5,58.78,44.51
2017,2,8,15,30,0.0,54.0,1.7,14.0,54.0,47.67,35.26
2017,2,8,15,45,0.0,47.5,1.5,14.0,47.5,41.9,30.4
2017,2,8,16,0,0.0,41.0,1.3,14.0,41.0,36.14,25.48
2017,2,8,16,15,0.0,33.5,1.25,13.5,33.5,29.51,19.79
2017,2,8,16,30,0.0,26.0,1.2,13.0,26.0,22.88,14.02
2017,2,8,16,45,0.0,19.0,1.2,13.0,19.0,16.7,8.55
2017,2,8,17,0,0.0,12.0,1.2,13.0,12.0,10.54,3.04
2017,2,8,17,15,0.0,7.0,1.2,13.0,7.0,6.14,0.0
2017,2,8,17,30,0.0,2.0,1.2,13.0,2.0,1.82,0.0
2017,2,8,17,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,1.0,3.8,12.5,1.0,0.88,0.0
2017,2,9,8,0,0.0,2.0,4.0,13.0,2.0,1.75,0.0
2017,2,9,8,15,0.0,3.0,4.0,13.0,3.0,2.63,0.0
2017,2,9,8,30,0.0,4.0,4.0,13.0,4.0,3.51,0.0
2017,2,9,8,45,0.0,5.0,4.0,13.0,5.0,4.39,0.0
2017,2,9,9,0,0.0,6.0,4.0,13.0,6.0,5.27,0.0
2017,2,9,9,15,0.0,6.5,3.95,13.0,6.5,5.71,0.0
2017,2,9,9,30,0.0,7.0,3.9,13.0,7.0,6.16,0.0
2017,2,9,9,45,0.0,44.0,3.9,13.0,44.0,38.83,27.67
2017,2,9,10,0,0.0,81.0,3.9,13.0,81.0,71.69,55.51
2017,2,9,10,15,0.0,102.5,3.8,13.0,102.5,91.94,72.44
2017,2,9,10,30,0.0,124.0,3.7,13.0,124.0,112.67,89.64
2017,2,9,10,45,0.0,84.0,3.6,13.5,84.0,74.39,57.28
2017,2,9,11,0,0.0,44.0,3.5,14.0,44.0,38.88,27.27
2017,2,9,11,15,0.0,48.5,3.4,14.0,48.5,42.87,30.61
2017,2,9,11,30,0.0,53.0,3.3,14.0,53.0,46.87,33.94
2017,2,9,11,45,0.0,54.0,3.2,14.0,54.0,47.76,34.66
2017,2,9,12,0,0.0,55.0,3.1,14.0,55.0,48.66,35.39
2017,2,9,12,15,0.0,43.0,3.05,14.0,43.0,38.02,26.44
2017,2,9,12,30,0.0,31.0,3.0,14.0,31.0,27.39,17.5
2017,2,9,12,45,0.0,34.5,3.0,14.0,34.5,30.49,20.12
2017,2,9,13,0,0.0,38.0,3.0,14.0,38.0,33.58,22.74
2017,2,9,13,15,0.0,37.0,3.0,14.0,37.0,32.69,22.01
2017,2,9,13,30,0.0,36.0,3.0,14.0,36.0,31.8,21.28
2017,2,9,13,45,0.0,50.5,3.05,14.0,50.5,44.64,32.15
2017,2,9,14,0,0.0,65.0,3.1,14.0,65.0,57.49,43.03
2017,2,9,14,15,0.0,54.0,3.0,13.5,54.0,47.72,34.93
2017,2,9,14,30,0.0,43.0,2.9,13.0,43.0,37.96,26.79
2017,2,9,14,45,0.0,46.5,2.85,13.0,46.5,41.05,29.49
2017,2,9,15,0,0.0,50.0,2.8,13.0,50.0,44.14,32.21
2017,2,9,15,15,0.0,32.5,2.75,13.0,32.5,28.64,19.01
2017,2,9,15,30,0.0,15.0,2.7,13.0,15.0,13.19,5.75
2017,2,9,15,45,0.0,13.0,2.65,13.0,13.0,11.43,4.24
2017,2,9,16,0,0.0,11.0,2.6,13.0,11.0,9.66,2.71
2017,2,9,16,15,0.0,9.0,2.5,12.5,9.0,7.9,1.19
2017,2,9,16,30,0.0,7.0,2.4,12.0,7.0,6.14,0.0
2017,2,9,16,45,0.0,5.0,2.35,12.0,5.0,4.38,0.0
2017,2,9,17,0,0.0,3.0,2.3,12.0,3.0,2.63,0.0
2017,2,9,17,15,0.0,1.5,2.15,12.0,1.5,1.31,0.0
2017,2,9,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,7,15,6.5,13.0,1.05,10.0,13.5,13.21,0.0
2017,2,10,7,30,13.0,26.0,1.2,10.0,27.0,30.01,14.74
2017,2,10,7,45,42.0,45.0,1.4,10.5,51.5,61.3,44.71
2017,2,10,8,0,71.0,64.0,1.6,11.0,76.0,100.8,79.31
2017,2,10,8,15,87.5,84.5,1.75,11.0,104.0,134.63,109.36
2017,2,10,8,30,104.0,105.0,1.9,11.0,132.0,170.19,140.55
2017,2,10,8,45,122.0,122.5,2.05,11.0,159.5,204.55,170.32
2017,2,10,9,0,140.0,140.0,2.2,11.0,187.0,240.73,201.14
2017,2,10,9,15,170.0,157.5,2.3,11.0,222.0,286.45,239.53
2017,2,10,9,30,200.0,175.0,2.4,11.0,257.0,334.71,279.39
2017,2,10,9,45,184.0,193.0,2.55,11.5,274.5,351.5,291.75
2017,2,10,10,0,168.0,211.0,2.7,12.0,292.0,366.6,302.59
2017,2,10,10,15,99.5,210.5,2.75,12.0,259.0,300.18,247.0
2017,2,10,10,30,31.0,210.0,2.8,12.0,226.0,242.94,198.1
2017,2,10,10,45,68.0,236.0,2.85,12.5,274.0,306.1,249.92
2017,2,10,11,0,105.0,262.0,2.9,13.0,322.0,371.5,302.13
2017,2,10,11,15,120.5,272.0,2.95,13.0,343.0,416.28,337.14
2017,2,10,11,30,136.0,282.0,3.0,13.0,364.0,444.67,359.33
2017,2,10,11,45,229.5,277.0,3.05,13.0,417.5,529.35,427.61
2017,2,10,12,0,323.0,272.0,3.1,13.0,471.0,633.77,508.76
2017,2,10,12,15,305.5,276.5,3.15,13.0,465.0,623.62,499.97
2017,2,10,12,30,288.0,281.0,3.2,13.0,459.0,612.05,490.91
2017,2,10,12,45,362.0,260.5,3.25,13.5,482.5,657.56,526.91
2017,2,10,13,0,436.0,240.0,3.3,14.0,506.0,718.17,572.88
2017,2,10,13,15,432.0,236.5,3.35,13.5,495.0,704.26,563.69
2017,2,10,13,30,428.0,233.0,3.4,13.0,484.0,688.48,553.58
2017,2,10,13,45,214.0,128.5,3.45,13.0,254.0,344.9,285.49
2017,2,10,14,0,0.0,24.0,3.5,13.0,24.0,21.18,12.33
2017,2,10,14,15,0.0,23.0,3.4,13.0,23.0,20.29,11.67
2017,2,10,14,30,0.0,22.0,3.3,13.0,22.0,19.4,10.95
2017,2,10,14,45,263.5,79.5,3.2,13.0,197.0,313.32,264.63
2017,2,10,15,0,527.0,137.0,3.1,13.0,372.0,568.91,470.25
2017,2,10,15,15,532.5,122.0,2.9,12.5,340.5,531.99,440.4
2017,2,10,15,30,538.0,107.0,2.7,12.0,309.0,498.41,414.07
2017,2,10,15,45,506.5,99.5,2.5,12.0,271.0,438.25,364.67
2017,2,10,16,0,475.0,92.0,2.3,12.0,233.0,385.41,320.03
2017,2,10,16,15,435.5,80.5,2.1,11.5,193.0,326.13,269.53
2017,2,10,16,30,396.0,69.0,1.9,11.0,153.0,270.39,220.56
2017,2,10,16,45,347.0,54.5,1.75,10.5,114.5,211.35,167.87
2017,2,10,17,0,298.0,40.0,1.6,10.0,76.0,157.73,118.65
2017,2,10,17,15,149.0,27.0,1.6,9.5,45.0,82.19,47.5
2017,2,10,17,30,0.0,14.0,1.6,9.0,14.0,12.73,0.0
2017,2,10,17,45,0.0,7.0,1.6,9.0,7.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,11,7,15,188.5,12.0,2.55,5.5,26.5,51.22,0.0
2017,2,11,7,30,377.0,24.0,2.6,6.0,53.0,140.59,86.69
2017,2,11,7,45,482.5,32.5,2.7,6.5,97.5,210.77,161.12
2017,2,11,8,0,588.0,41.0,2.8,7.0,142.0,291.69,235.04
2017,2,11,8,15,650.0,46.5,2.85,7.0,189.5,361.19,299.32
2017,2,11,8,30,712.0,52.0,2.9,7.0,237.0,436.29,366.52
2017,2,11,8,45,752.0,55.5,3.0,7.5,283.5,501.87,423.35
2017,2,11,9,0,792.0,59.0,3.1,8.0,330.0,569.68,479.92
2017,2,11,9,15,818.5,62.0,3.1,8.5,373.0,629.78,528.07
2017,2,11,9,30,845.0,65.0,3.1,9.0,416.0,689.97,573.32
2017,2,11,9,45,861.0,68.5,3.15,9.5,454.0,736.38,606.35
2017,2,11,10,0,877.0,72.0,3.2,10.0,492.0,786.97,642.0
2017,2,11,10,15,890.0,73.5,3.2,10.0,524.0,830.82,672.92
2017,2,11,10,30,903.0,75.0,3.2,10.0,556.0,872.37,701.86
2017,2,11,10,45,913.0,76.0,3.2,10.5,581.0,908.09,725.0
2017,2,11,11,0,923.0,77.0,3.2,11.0,606.0,940.83,745.84
2017,2,11,11,15,929.0,78.0,3.25,11.0,624.0,966.69,763.45
2017,2,11,11,30,935.0,79.0,3.3,11.0,642.0,989.03,778.7
2017,2,11,11,45,939.5,78.5,3.4,11.5,652.0,1004.41,788.14
2017,2,11,12,0,944.0,78.0,3.5,12.0,662.0,1015.98,795.09
2017,2,11,12,15,944.5,78.5,3.55,12.0,664.5,1021.03,798.73
2017,2,11,12,30,945.0,79.0,3.6,12.0,667.0,1022.11,799.83
2017,2,11,12,45,942.5,79.0,3.65,12.5,660.5,1015.7,794.42
2017,2,11,13,0,940.0,79.0,3.7,13.0,654.0,1005.37,786.5
2017,2,11,13,15,936.0,78.0,3.7,13.0,640.5,988.53,775.28
2017,2,11,13,30,932.0,77.0,3.7,13.0,627.0,967.98,761.6
2017,2,11,13,45,927.0,75.0,3.7,13.0,605.5,941.67,743.91
2017,2,11,14,0,922.0,73.0,3.7,13.0,584.0,911.93,723.81
2017,2,11,14,15,911.5,72.0,3.6,13.0,555.5,875.49,698.22
2017,2,11,14,30,901.0,71.0,3.5,13.0,527.0,836.3,670.57
2017,2,11,14,45,888.0,68.0,3.4,13.0,492.0,790.14,637.59
2017,2,11,15,0,875.0,65.0,3.3,13.0,457.0,741.93,602.76
2017,2,11,15,15,853.0,62.5,3.0,12.5,416.5,686.22,561.92
2017,2,11,15,30,831.0,60.0,2.7,12.0,376.0,634.93,523.04
2017,2,11,15,45,801.5,56.5,2.4,12.0,331.0,571.8,471.41
2017,2,11,16,0,772.0,53.0,2.1,12.0,286.0,509.43,419.0
2017,2,11,16,15,724.0,48.5,1.95,11.0,238.5,437.67,359.33
2017,2,11,16,30,676.0,44.0,1.8,10.0,191.0,369.49,300.16
2017,2,11,16,45,597.0,38.0,1.7,9.5,144.0,291.5,230.87
2017,2,11,17,0,518.0,32.0,1.6,9.0,97.0,221.6,166.65
2017,2,11,17,15,369.5,22.5,1.65,8.5,58.0,137.0,83.5
2017,2,11,17,30,221.0,13.0,1.7,8.0,19.0,58.83,0.0
2017,2,11,17,45,110.5,6.5,1.75,8.0,9.5,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,12,7,15,192.5,13.0,2.7,5.5,28.5,53.07,0.0
2017,2,12,7,30,385.0,26.0,2.9,6.0,57.0,148.83,95.86
2017,2,12,7,45,493.0,34.5,3.1,6.5,103.0,219.48,168.71
2017,2,12,8,0,601.0,43.0,3.3,7.0,149.0,299.27,241.8
2017,2,12,8,15,662.5,49.0,3.25,7.5,197.5,370.05,306.64
2017,2,12,8,30,724.0,55.0,3.2,8.0,246.0,446.34,373.94
2017,2,12,8,45,766.0,58.5,3.2,8.5,293.5,513.9,431.92
2017,2,12,9,0,808.0,62.0,3.2,9.0,341.0,583.82,489.59
2017,2,12,9,15,834.5,65.0,3.1,9.5,385.0,644.85,537.74
2017,2,12,9,30,861.0,68.0,3.0,10.0,429.0,705.9,582.77
2017,2,12,9,45,879.0,70.5,2.95,10.5,467.5,753.34,615.64
2017,2,12,10,0,897.0,73.0,2.9,11.0,506.0,805.05,651.02
2017,2,12,10,15,909.5,74.5,2.8,11.0,538.5,849.26,681.01
2017,2,12,10,30,922.0,76.0,2.7,11.0,571.0,891.07,708.81
2017,2,12,10,45,931.0,77.5,2.65,11.5,596.5,927.12,731.2
2017,2,12,11,0,940.0,79.0,2.6,12.0,622.0,960.06,751.18
2017,2,12,11,15,945.0,80.0,2.6,12.0,640.0,985.37,767.58
2017,2,12,11,30,950.0,81.0,2.6,12.0,658.0,1007.06,781.6
2017,2,12,11,45,952.0,81.5,2.6,12.5,667.5,1021.5,789.29
2017,2,12,12,0,954.0,82.0,2.6,13.0,677.0,1032.02,794.5
