Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,12,15,954.0,82.5,2.55,13.0,679.0,1036.62,796.78
2017,2,12,12,30,954.0,83.0,2.5,13.0,681.0,1037.21,796.57
2017,2,12,12,45,949.0,83.5,2.5,13.5,674.0,1028.94,789.66
2017,2,12,13,0,944.0,84.0,2.5,14.0,667.0,1016.75,780.37
2017,2,12,13,15,939.0,83.5,2.45,14.0,652.5,999.51,768.75
2017,2,12,13,30,934.0,83.0,2.4,14.0,638.0,978.56,754.76
2017,2,12,13,45,738.5,132.0,2.35,14.0,561.5,854.24,668.6
2017,2,12,14,0,543.0,181.0,2.3,14.0,485.0,710.59,565.45
2017,2,12,14,15,719.0,129.0,2.15,14.0,510.0,792.6,627.49
2017,2,12,14,30,895.0,77.0,2.0,14.0,535.0,839.88,660.41
2017,2,12,14,45,878.0,75.5,1.95,14.0,499.0,799.42,631.89
2017,2,12,15,0,861.0,74.0,1.9,14.0,463.0,749.78,597.33
2017,2,12,15,15,837.5,71.0,1.65,13.5,421.5,692.26,555.93
2017,2,12,15,30,814.0,68.0,1.4,13.0,380.0,634.17,512.35
2017,2,12,15,45,779.0,64.5,1.15,12.5,334.5,568.25,460.5
2017,2,12,16,0,744.0,61.0,0.9,12.0,289.0,503.63,408.07
2017,2,12,16,15,694.0,56.0,0.9,11.5,241.0,431.44,349.56
2017,2,12,16,30,644.0,51.0,0.9,11.0,193.0,363.02,291.57
2017,2,12,16,45,564.0,43.5,0.95,10.5,145.5,287.26,225.9
2017,2,12,17,0,484.0,36.0,1.0,10.0,98.0,217.42,163.28
2017,2,12,17,15,335.5,25.0,1.05,9.5,59.0,133.75,84.48
2017,2,12,17,30,187.0,14.0,1.1,9.0,20.0,52.56,0.0
2017,2,12,17,45,93.5,7.0,1.15,9.0,10.0,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,7,15,102.5,15.0,1.1,6.5,24.0,35.65,0.0
2017,2,13,7,30,205.0,30.0,1.3,7.0,48.0,103.09,68.27
2017,2,13,7,45,272.0,45.5,1.55,7.5,85.0,155.54,119.95
2017,2,13,8,0,339.0,61.0,1.8,8.0,122.0,216.11,174.64
2017,2,13,8,15,384.5,74.0,1.55,8.0,162.5,271.59,224.64
2017,2,13,8,30,430.0,87.0,1.3,8.0,203.0,331.73,276.97
2017,2,13,8,45,476.5,93.0,1.1,8.5,242.5,388.55,324.32
2017,2,13,9,0,523.0,99.0,0.9,9.0,282.0,454.32,376.48
2017,2,13,9,15,455.0,127.5,1.0,9.5,301.0,463.31,382.68
2017,2,13,9,30,387.0,156.0,1.1,10.0,320.0,469.27,385.98
2017,2,13,9,45,369.5,175.5,1.25,10.5,343.5,482.32,395.72
2017,2,13,10,0,352.0,195.0,1.4,11.0,367.0,506.02,412.96
2017,2,13,10,15,385.5,201.5,1.55,11.0,401.0,554.03,450.43
2017,2,13,10,30,419.0,208.0,1.7,11.0,435.0,618.75,499.47
2017,2,13,10,45,473.0,202.5,1.9,11.5,469.5,673.85,540.96
2017,2,13,11,0,527.0,197.0,2.1,12.0,504.0,729.6,582.47
2017,2,13,11,15,527.5,203.5,2.0,12.0,518.5,749.32,594.95
2017,2,13,11,30,528.0,210.0,1.9,12.0,533.0,766.79,606.0
2017,2,13,11,45,521.5,216.0,1.85,12.5,539.5,774.63,609.31
2017,2,13,12,0,515.0,222.0,1.8,13.0,546.0,779.95,610.95
2017,2,13,12,15,453.5,243.0,1.7,13.0,529.0,746.09,583.97
2017,2,13,12,30,392.0,264.0,1.6,13.0,512.0,692.78,543.73
2017,2,13,12,45,347.5,271.5,1.5,13.0,490.0,656.83,516.32
2017,2,13,13,0,303.0,279.0,1.4,13.0,468.0,619.92,487.93
2017,2,13,13,15,374.5,255.5,1.35,13.0,483.5,655.75,516.51
2017,2,13,13,30,446.0,232.0,1.3,13.0,499.0,705.22,553.41
2017,2,13,13,45,646.0,167.5,1.3,13.0,539.5,810.77,632.29
2017,2,13,14,0,846.0,103.0,1.3,13.0,580.0,891.89,688.17
2017,2,13,14,15,632.5,149.0,1.3,12.5,496.0,741.62,583.98
2017,2,13,14,30,419.0,195.0,1.3,12.0,412.0,588.9,471.61
2017,2,13,14,45,452.0,173.5,1.3,12.0,393.0,574.42,463.72
2017,2,13,15,0,485.0,152.0,1.3,12.0,374.0,555.74,451.01
2017,2,13,15,15,414.0,149.0,1.2,11.5,326.5,480.11,392.52
2017,2,13,15,30,343.0,146.0,1.1,11.0,279.0,397.4,327.72
2017,2,13,15,45,320.0,133.0,1.05,11.0,245.5,351.78,291.14
2017,2,13,16,0,297.0,120.0,1.0,11.0,212.0,307.82,254.72
2017,2,13,16,15,273.5,102.5,0.95,10.5,176.5,260.13,214.76
2017,2,13,16,30,250.0,85.0,0.9,10.0,141.0,214.6,175.42
2017,2,13,16,45,216.5,66.5,0.9,10.0,106.5,166.25,132.6
2017,2,13,17,0,183.0,48.0,0.9,10.0,72.0,121.55,92.26
2017,2,13,17,15,91.5,32.0,0.9,9.5,44.0,68.1,44.03
2017,2,13,17,30,0.0,16.0,0.9,9.0,16.0,14.55,0.0
2017,2,13,17,45,0.0,8.0,0.95,9.0,8.0,7.28,0.0
2017,2,13,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,7,15,184.5,14.0,1.35,7.5,30.5,61.03,0.0
2017,2,14,7,30,369.0,28.0,1.6,8.0,61.0,147.41,99.27
2017,2,14,7,45,473.0,36.5,1.85,8.5,105.5,215.35,165.03
2017,2,14,8,0,577.0,45.0,2.1,9.0,150.0,295.49,236.97
2017,2,14,8,15,637.5,50.5,2.1,9.0,198.0,361.47,297.07
2017,2,14,8,30,698.0,56.0,2.1,9.0,246.0,435.55,361.99
2017,2,14,8,45,632.5,74.5,2.15,9.5,270.0,461.05,384.78
2017,2,14,9,0,567.0,93.0,2.2,10.0,294.0,475.5,397.08
2017,2,14,9,15,609.5,96.0,2.25,10.5,336.5,536.43,446.07
2017,2,14,9,30,652.0,99.0,2.3,11.0,379.0,599.37,494.9
2017,2,14,9,45,766.5,85.5,2.35,11.5,442.5,695.09,566.73
2017,2,14,10,0,881.0,72.0,2.4,12.0,506.0,793.42,636.86
2017,2,14,10,15,717.5,122.0,2.35,12.0,490.0,761.0,610.48
2017,2,14,10,30,554.0,172.0,2.3,12.0,474.0,694.49,559.12
2017,2,14,10,45,599.0,166.0,2.3,12.5,506.0,751.12,600.53
2017,2,14,11,0,644.0,160.0,2.3,13.0,538.0,802.05,635.05
2017,2,14,11,15,791.5,120.0,2.25,13.0,598.5,901.89,704.36
2017,2,14,11,30,939.0,80.0,2.2,13.0,659.0,998.12,768.62
2017,2,14,11,45,941.5,81.0,2.15,13.5,669.0,1013.54,775.4
2017,2,14,12,0,944.0,82.0,2.1,14.0,679.0,1025.09,780.56
2017,2,14,12,15,945.0,82.0,2.0,14.0,681.5,1030.0,782.2
2017,2,14,12,30,946.0,82.0,1.9,14.0,684.0,1030.92,781.37
2017,2,14,12,45,943.5,82.0,1.8,14.5,677.5,1024.45,774.35
2017,2,14,13,0,941.0,82.0,1.7,15.0,671.0,1014.04,764.98
2017,2,14,13,15,936.5,81.5,1.6,15.0,657.0,997.25,752.98
2017,2,14,13,30,932.0,81.0,1.5,15.0,643.0,976.73,738.71
2017,2,14,13,45,924.5,80.0,1.45,15.0,621.0,949.26,720.71
2017,2,14,14,0,917.0,79.0,1.4,15.0,599.0,918.47,700.58
2017,2,14,14,15,906.5,77.5,1.35,15.0,570.0,881.37,676.15
2017,2,14,14,30,896.0,76.0,1.3,15.0,541.0,841.52,649.76
2017,2,14,14,45,881.0,73.5,1.3,15.0,505.5,794.38,618.7
2017,2,14,15,0,866.0,71.0,1.3,15.0,470.0,751.6,590.33
2017,2,14,15,15,844.0,68.5,1.15,14.5,429.0,695.41,551.15
2017,2,14,15,30,822.0,66.0,1.0,14.0,388.0,638.51,509.99
2017,2,14,15,45,790.5,62.5,0.9,14.0,342.5,574.22,460.37
2017,2,14,16,0,759.0,59.0,0.8,14.0,297.0,510.89,409.93
2017,2,14,16,15,711.0,54.5,0.8,13.5,249.0,439.37,352.73
2017,2,14,16,30,663.0,50.0,0.8,13.0,201.0,371.4,295.83
2017,2,14,16,45,584.5,43.0,0.8,13.0,153.0,292.74,228.09
2017,2,14,17,0,506.0,36.0,0.8,13.0,105.0,224.94,167.58
2017,2,14,17,15,367.0,26.0,0.8,12.5,65.0,143.99,94.28
2017,2,14,17,30,228.0,16.0,0.8,12.0,25.0,71.99,0.0
2017,2,14,17,45,114.0,8.0,0.85,11.5,12.5,24.97,0.0
2017,2,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,0.5,1.0,9.5,0.5,0.44,0.0
2017,2,15,7,30,0.0,1.0,1.1,10.0,1.0,0.88,0.0
2017,2,15,7,45,0.0,1.5,1.2,10.5,1.5,1.31,0.0
2017,2,15,8,0,0.0,2.0,1.3,11.0,2.0,1.75,0.0
2017,2,15,8,15,0.0,3.0,1.25,11.0,3.0,2.63,0.0
2017,2,15,8,30,0.0,4.0,1.2,11.0,4.0,3.51,0.0
2017,2,15,8,45,0.0,5.0,1.2,11.5,5.0,4.39,0.0
2017,2,15,9,0,0.0,6.0,1.2,12.0,6.0,5.27,0.0
2017,2,15,9,15,17.5,89.0,1.35,12.5,96.5,96.4,77.46
2017,2,15,9,30,35.0,172.0,1.5,13.0,187.0,200.56,163.94
2017,2,15,9,45,17.5,115.5,1.65,13.5,123.0,118.07,94.64
2017,2,15,10,0,0.0,59.0,1.8,14.0,59.0,52.14,38.64
2017,2,15,10,15,1.0,114.0,1.8,14.0,115.0,103.57,81.71
2017,2,15,10,30,2.0,169.0,1.8,14.0,171.0,158.85,127.04
2017,2,15,10,45,26.0,211.5,1.85,14.5,227.5,223.85,180.01
2017,2,15,11,0,50.0,254.0,1.9,15.0,284.0,309.25,247.72
2017,2,15,11,15,92.0,274.5,1.85,15.0,331.5,373.06,298.15
2017,2,15,11,30,134.0,295.0,1.8,15.0,379.0,456.16,362.13
2017,2,15,11,45,73.5,259.0,1.8,15.5,305.5,338.54,269.14
2017,2,15,12,0,13.0,223.0,1.8,16.0,232.0,223.39,176.6
2017,2,15,12,15,13.5,224.5,1.75,16.0,233.5,225.4,178.53
2017,2,15,12,30,14.0,226.0,1.7,16.0,235.0,227.46,180.14
2017,2,15,12,45,7.0,189.5,1.7,16.0,194.0,183.04,144.54
2017,2,15,13,0,0.0,153.0,1.7,16.0,153.0,139.84,109.62
2017,2,15,13,15,178.5,206.5,1.65,16.0,315.0,394.25,317.56
2017,2,15,13,30,357.0,260.0,1.6,16.0,477.0,638.28,501.69
2017,2,15,13,45,360.0,248.5,1.6,16.5,461.0,619.7,485.74
2017,2,15,14,0,363.0,237.0,1.6,17.0,445.0,599.57,471.08
2017,2,15,14,15,619.0,155.0,1.55,16.5,488.5,737.81,578.06
2017,2,15,14,30,875.0,73.0,1.5,16.0,532.0,821.42,637.39
2017,2,15,14,45,629.5,125.0,1.5,16.0,444.0,667.43,527.76
2017,2,15,15,0,384.0,177.0,1.5,16.0,356.0,494.52,396.7
2017,2,15,15,15,336.5,167.0,1.35,15.5,314.0,432.76,350.27
2017,2,15,15,30,289.0,157.0,1.2,15.0,272.0,374.33,304.59
2017,2,15,15,45,279.5,139.5,1.05,15.0,240.0,334.25,272.59
2017,2,15,16,0,270.0,122.0,0.9,15.0,208.0,294.55,240.05
2017,2,15,16,15,255.5,104.0,0.95,14.5,175.0,252.22,205.35
2017,2,15,16,30,241.0,86.0,1.0,14.0,142.0,211.1,170.4
2017,2,15,16,45,215.0,67.5,1.05,13.5,109.0,166.15,131.25
2017,2,15,17,0,189.0,49.0,1.1,13.0,76.0,130.72,99.1
2017,2,15,17,15,94.5,34.0,1.1,12.5,47.5,70.47,46.99
2017,2,15,17,30,0.0,19.0,1.1,12.0,19.0,17.63,0.0
2017,2,15,17,45,0.0,9.5,1.1,11.5,9.5,8.64,0.0
2017,2,15,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,16,7,15,197.5,15.0,3.5,11.0,34.0,65.96,0.0
2017,2,16,7,30,395.0,30.0,3.5,11.0,68.0,156.9,108.26
2017,2,16,7,45,494.0,38.0,3.55,11.5,114.0,224.6,171.83
2017,2,16,8,0,593.0,46.0,3.6,12.0,160.0,303.76,242.7
2017,2,16,8,15,652.5,51.5,3.6,12.0,208.5,370.61,303.44
2017,2,16,8,30,712.0,57.0,3.6,12.0,257.0,445.22,368.82
2017,2,16,8,45,439.0,104.5,3.65,12.5,234.5,381.3,317.91
2017,2,16,9,0,166.0,152.0,3.7,13.0,212.0,268.85,223.38
2017,2,16,9,15,83.0,143.0,3.65,13.0,173.0,198.81,164.37
2017,2,16,9,30,0.0,134.0,3.6,13.0,134.0,124.08,99.68
2017,2,16,9,45,0.0,77.5,3.55,13.5,77.5,68.57,52.71
2017,2,16,10,0,0.0,21.0,3.5,14.0,21.0,18.51,10.12
2017,2,16,10,15,52.0,137.0,3.45,14.0,166.0,176.68,144.44
2017,2,16,10,30,104.0,253.0,3.4,14.0,311.0,353.72,288.11
2017,2,16,10,45,52.0,151.5,3.35,14.0,180.5,194.75,158.17
2017,2,16,11,0,0.0,50.0,3.3,14.0,50.0,44.21,31.62
2017,2,16,11,15,469.5,65.0,3.25,14.0,358.5,534.74,440.13
2017,2,16,11,30,939.0,80.0,3.2,14.0,667.0,1000.81,780.36
2017,2,16,11,45,942.5,80.0,3.2,14.5,677.0,1015.97,784.42
2017,2,16,12,0,946.0,80.0,3.2,15.0,687.0,1027.26,790.2
2017,2,16,12,15,946.0,80.5,3.2,15.0,689.0,1031.8,793.03
2017,2,16,12,30,946.0,81.0,3.2,15.0,691.0,1032.33,793.35
2017,2,16,12,45,929.0,87.0,3.2,15.0,682.0,1019.05,784.41
2017,2,16,13,0,912.0,93.0,3.2,15.0,673.0,1001.96,773.14
2017,2,16,13,15,907.0,92.5,3.2,14.5,658.5,984.98,763.5
2017,2,16,13,30,902.0,92.0,3.2,14.0,644.0,964.39,751.41
2017,2,16,13,45,892.0,91.5,3.2,14.0,621.5,935.75,732.32
2017,2,16,14,0,882.0,91.0,3.2,14.0,599.0,912.59,717.18
2017,2,16,14,15,870.0,89.0,3.1,14.0,570.0,873.95,690.24
2017,2,16,14,30,858.0,87.0,3.0,14.0,541.0,832.72,661.43
2017,2,16,14,45,839.0,85.5,2.95,14.0,505.0,784.21,627.4
2017,2,16,15,0,820.0,84.0,2.9,14.0,469.0,734.13,591.84
2017,2,16,15,15,796.5,80.5,2.7,13.5,428.0,677.32,550.95
2017,2,16,15,30,773.0,77.0,2.5,13.0,387.0,620.04,507.64
2017,2,16,15,45,739.0,73.0,2.3,13.0,341.5,555.62,456.01
2017,2,16,16,0,705.0,69.0,2.1,13.0,296.0,495.15,406.04
2017,2,16,16,15,655.0,63.5,1.9,12.5,248.5,424.02,346.83
2017,2,16,16,30,605.0,58.0,1.7,12.0,201.0,356.9,288.98
2017,2,16,16,45,526.0,50.5,1.5,11.5,154.0,280.54,222.29
2017,2,16,17,0,447.0,43.0,1.3,11.0,107.0,212.54,161.49
2017,2,16,17,15,311.0,31.0,1.25,10.5,67.5,133.45,91.41
2017,2,16,17,30,175.0,19.0,1.2,10.0,28.0,64.45,0.0
2017,2,16,17,45,87.5,9.5,1.15,9.5,14.0,22.19,0.0
2017,2,16,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,6.0,4.85,8.5,6.0,5.26,0.0
2017,2,17,7,30,0.0,12.0,5.3,9.0,12.0,10.54,2.95
2017,2,17,7,45,0.0,20.0,5.75,9.5,20.0,17.59,9.37
2017,2,17,8,0,0.0,28.0,6.2,10.0,28.0,24.65,15.67
2017,2,17,8,15,0.0,36.5,6.6,10.0,36.5,32.16,22.34
2017,2,17,8,30,0.0,45.0,7.0,10.0,45.0,39.69,28.95
2017,2,17,8,45,0.0,53.5,7.45,10.5,53.5,47.23,35.41
2017,2,17,9,0,0.0,62.0,7.9,11.0,62.0,54.77,41.79
2017,2,17,9,15,0.0,59.5,8.05,11.0,59.5,52.56,39.77
2017,2,17,9,30,0.0,57.0,8.2,11.0,57.0,50.35,37.77
2017,2,17,9,45,0.0,43.5,8.4,11.5,43.5,38.4,27.35
2017,2,17,10,0,0.0,30.0,8.6,12.0,30.0,26.46,17.01
2017,2,17,10,15,0.0,81.5,8.65,12.0,81.5,72.16,55.85
2017,2,17,10,30,0.0,133.0,8.7,12.0,133.0,120.85,96.8
2017,2,17,10,45,0.0,119.0,8.8,12.0,119.0,107.11,85.06
2017,2,17,11,0,0.0,105.0,8.9,12.0,105.0,93.72,73.69
2017,2,17,11,15,0.0,65.5,8.95,12.0,65.5,57.98,43.5
2017,2,17,11,30,0.0,26.0,9.0,12.0,26.0,22.97,13.84
2017,2,17,11,45,0.0,34.5,9.1,12.0,34.5,30.5,20.21
2017,2,17,12,0,0.0,43.0,9.2,12.0,43.0,38.03,26.57
2017,2,17,12,15,2.5,114.5,9.15,12.0,116.0,105.02,83.04
2017,2,17,12,30,5.0,186.0,9.1,12.0,189.0,177.23,143.29
2017,2,17,12,45,2.5,114.5,9.1,12.0,116.0,105.02,83.01
2017,2,17,13,0,0.0,43.0,9.1,12.0,43.0,38.03,26.57
2017,2,17,13,15,0.0,76.5,8.9,12.0,76.5,67.77,51.72
2017,2,17,13,30,0.0,110.0,8.7,12.0,110.0,98.39,77.54
2017,2,17,13,45,0.0,84.0,8.55,12.0,84.0,74.42,57.44
2017,2,17,14,0,0.0,58.0,8.4,12.0,58.0,51.3,37.97
2017,2,17,14,15,0.0,48.5,8.15,11.5,48.5,42.86,30.95
2017,2,17,14,30,0.0,39.0,7.9,11.0,39.0,34.43,23.88
2017,2,17,14,45,0.0,38.0,7.7,11.0,38.0,33.54,23.17
2017,2,17,15,0,0.0,37.0,7.5,11.0,37.0,32.64,22.47
2017,2,17,15,15,0.0,73.0,7.0,11.0,73.0,64.56,49.98
2017,2,17,15,30,0.0,109.0,6.5,11.0,109.0,99.42,79.97
2017,2,17,15,45,0.0,96.0,6.0,11.0,96.0,87.18,69.65
2017,2,17,16,0,0.0,83.0,5.5,11.0,83.0,75.02,59.31
2017,2,17,16,15,0.0,69.5,5.1,10.5,69.5,62.42,48.57
2017,2,17,16,30,0.0,56.0,4.7,10.0,56.0,49.88,37.7
2017,2,17,16,45,0.0,42.5,4.35,10.0,42.5,37.51,26.76
2017,2,17,17,0,0.0,29.0,4.0,10.0,29.0,25.55,16.12
2017,2,17,17,15,0.0,18.0,3.7,9.5,18.0,15.84,7.23
2017,2,17,17,30,0.0,7.0,3.4,9.0,7.0,6.14,0.0
2017,2,17,17,45,0.0,3.5,3.15,9.0,3.5,3.18,0.0
2017,2,17,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,18,7,15,122.5,20.0,1.95,8.5,33.0,54.81,12.74
2017,2,18,7,30,245.0,40.0,2.2,9.0,66.0,124.84,89.58
2017,2,18,7,45,342.5,52.0,2.45,9.5,109.5,186.56,145.15
2017,2,18,8,0,440.0,64.0,2.7,10.0,153.0,262.06,211.88
2017,2,18,8,15,505.0,72.5,2.8,10.0,199.5,329.07,271.78
2017,2,18,8,30,570.0,81.0,2.9,10.0,246.0,402.34,335.6
2017,2,18,8,45,344.5,119.0,3.05,10.0,224.0,344.17,288.97
2017,2,18,9,0,119.0,157.0,3.2,10.0,202.0,244.91,204.85
2017,2,18,9,15,72.0,164.0,3.25,10.0,192.5,215.0,179.22
2017,2,18,9,30,25.0,171.0,3.3,10.0,183.0,180.24,148.72
2017,2,18,9,45,20.0,178.5,3.35,10.5,188.5,184.06,151.24
2017,2,18,10,0,15.0,186.0,3.4,11.0,194.0,187.6,153.39
2017,2,18,10,15,7.5,153.5,3.45,11.0,157.5,147.68,119.68
2017,2,18,10,30,0.0,121.0,3.5,11.0,121.0,109.12,86.98
2017,2,18,10,45,0.0,113.0,3.55,11.0,113.0,101.33,80.34
2017,2,18,11,0,0.0,105.0,3.6,11.0,105.0,93.7,73.82
2017,2,18,11,15,0.0,117.0,3.65,11.0,117.0,105.0,83.21
2017,2,18,11,30,0.0,129.0,3.7,11.0,129.0,116.41,92.64
2017,2,18,11,45,0.0,110.0,3.8,11.0,110.0,98.33,77.47
2017,2,18,12,0,0.0,91.0,3.9,11.0,91.0,80.7,62.68
2017,2,18,12,15,0.0,91.0,3.95,11.0,91.0,80.7,62.68
2017,2,18,12,30,0.0,91.0,4.0,11.0,91.0,80.7,62.68
2017,2,18,12,45,50.5,199.0,4.05,11.0,231.5,247.9,203.32
2017,2,18,13,0,101.0,307.0,4.1,11.0,372.0,420.41,342.7
2017,2,18,13,15,103.0,299.5,4.2,11.0,364.5,412.57,336.37
2017,2,18,13,30,105.0,292.0,4.3,11.0,357.0,404.43,330.51
2017,2,18,13,45,103.5,283.0,4.4,11.0,345.5,390.99,320.3
2017,2,18,14,0,102.0,274.0,4.5,11.0,334.0,377.43,309.97
2017,2,18,14,15,55.0,228.0,4.6,10.5,260.5,280.87,231.38
2017,2,18,14,30,8.0,182.0,4.7,10.0,187.0,177.19,144.9
2017,2,18,14,45,6.0,171.5,4.85,10.0,175.0,165.26,135.3
2017,2,18,15,0,4.0,161.0,5.0,10.0,163.0,153.57,125.73
2017,2,18,15,15,6.0,153.0,4.9,9.5,155.5,147.61,121.29
2017,2,18,15,30,8.0,145.0,4.8,9.0,148.0,141.61,116.75
2017,2,18,15,45,4.5,130.0,4.7,9.0,131.5,124.78,102.51
2017,2,18,16,0,1.0,115.0,4.6,9.0,115.0,108.4,88.55
2017,2,18,16,15,301.5,89.0,4.45,8.5,162.5,267.5,226.58
2017,2,18,16,30,602.0,63.0,4.3,8.0,210.0,361.3,301.24
2017,2,18,16,45,530.5,54.5,4.2,8.0,163.0,286.7,233.04
2017,2,18,17,0,459.0,46.0,4.1,8.0,116.0,219.63,170.93
2017,2,18,17,15,324.0,34.5,4.0,7.5,74.5,140.23,99.77
2017,2,18,17,30,189.0,23.0,3.9,7.0,33.0,71.82,14.07
2017,2,18,17,45,94.5,11.5,3.8,7.0,16.5,25.04,0.0
2017,2,18,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,7,15,176.5,18.0,2.45,7.0,37.5,66.5,23.42
2017,2,19,7,30,353.0,36.0,2.6,7.0,75.0,151.62,109.84
2017,2,19,7,45,450.0,44.5,2.8,7.5,120.0,217.48,170.32
2017,2,19,8,0,547.0,53.0,3.0,8.0,165.0,294.45,239.61
2017,2,19,8,15,605.0,59.0,3.1,8.0,213.0,361.22,300.43
2017,2,19,8,30,663.0,65.0,3.2,8.0,261.0,433.37,364.16
2017,2,19,8,45,434.5,110.5,3.3,8.5,247.5,386.25,326.2
2017,2,19,9,0,206.0,156.0,3.4,9.0,234.0,297.41,250.77
2017,2,19,9,15,234.0,173.0,3.55,9.0,271.0,356.31,300.26
2017,2,19,9,30,262.0,190.0,3.7,9.0,308.0,406.8,341.77
2017,2,19,9,45,321.5,197.0,3.9,9.5,354.0,471.4,394.27
2017,2,19,10,0,381.0,204.0,4.1,10.0,400.0,539.95,449.01
2017,2,19,10,15,236.0,231.0,4.1,10.0,355.0,464.34,384.5
2017,2,19,10,30,91.0,258.0,4.1,10.0,310.0,346.84,285.72
2017,2,19,10,45,165.0,271.0,4.15,10.0,370.0,446.1,367.6
2017,2,19,11,0,239.0,284.0,4.2,10.0,430.0,533.34,437.81
2017,2,19,11,15,133.5,269.0,4.15,10.0,351.5,421.05,345.34
2017,2,19,11,30,28.0,254.0,4.1,10.0,273.0,269.57,219.84
2017,2,19,11,45,14.0,181.5,4.05,10.5,191.0,181.26,146.98
2017,2,19,12,0,0.0,109.0,4.0,11.0,109.0,97.37,76.55
2017,2,19,12,15,1.0,142.0,4.0,10.5,143.0,129.76,103.86
2017,2,19,12,30,2.0,175.0,4.0,10.0,177.0,163.05,131.72
2017,2,19,12,45,1.0,162.0,4.0,10.0,163.0,149.25,120.21
2017,2,19,13,0,0.0,149.0,4.0,10.0,149.0,135.62,108.9
2017,2,19,13,15,0.0,148.0,4.1,10.0,148.0,134.71,108.25
2017,2,19,13,30,0.0,147.0,4.2,10.0,147.0,133.84,107.64
2017,2,19,13,45,7.5,179.5,4.3,10.5,184.0,173.16,140.64
2017,2,19,14,0,15.0,212.0,4.4,11.0,221.0,213.49,174.13
2017,2,19,14,15,7.5,151.0,4.2,10.5,155.5,144.89,117.4
2017,2,19,14,30,0.0,90.0,4.0,10.0,90.0,79.78,62.65
2017,2,19,14,45,0.0,58.5,3.85,10.0,58.5,51.71,38.87
2017,2,19,15,0,0.0,27.0,3.7,10.0,27.0,23.81,14.95
2017,2,19,15,15,0.0,43.5,3.8,10.0,43.5,38.39,27.62
2017,2,19,15,30,0.0,60.0,3.9,10.0,60.0,53.0,40.33
2017,2,19,15,45,0.0,53.0,4.05,10.0,53.0,46.79,35.04
2017,2,19,16,0,0.0,46.0,4.2,10.0,46.0,40.58,29.72
2017,2,19,16,15,0.0,38.5,4.15,9.5,38.5,33.93,24.02
2017,2,19,16,30,0.0,31.0,4.1,9.0,31.0,27.3,18.23
2017,2,19,16,45,0.0,24.0,4.05,9.0,24.0,21.11,12.72
2017,2,19,17,0,0.0,17.0,4.0,9.0,17.0,14.94,7.18
2017,2,19,17,15,0.0,11.0,4.0,9.0,11.0,9.66,2.33
2017,2,19,17,30,0.0,5.0,4.0,9.0,5.0,4.38,0.0
2017,2,19,17,45,0.0,2.5,4.05,9.0,2.5,2.27,0.0
2017,2,19,18,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,3.5,5.35,11.0,3.5,3.07,0.0
2017,2,20,7,30,0.0,7.0,5.3,11.0,7.0,6.14,0.0
2017,2,20,7,45,0.0,11.0,5.3,11.5,11.0,9.65,2.58
2017,2,20,8,0,0.0,15.0,5.3,12.0,15.0,13.18,5.7
2017,2,20,8,15,0.0,19.5,5.15,12.0,19.5,17.14,9.2
2017,2,20,8,30,0.0,24.0,5.0,12.0,24.0,21.12,12.66
2017,2,20,8,45,0.0,28.5,4.9,12.5,28.5,25.1,16.05
2017,2,20,9,0,0.0,33.0,4.8,13.0,33.0,29.08,19.4
2017,2,20,9,15,0.0,46.0,4.85,13.0,46.0,40.59,29.21
2017,2,20,9,30,0.0,59.0,4.9,13.0,59.0,52.13,38.95
2017,2,20,9,45,0.0,71.5,4.95,13.5,71.5,63.24,48.17
2017,2,20,10,0,0.0,84.0,5.0,14.0,84.0,74.37,57.32
2017,2,20,10,15,0.0,115.0,4.95,14.0,115.0,103.42,81.49
2017,2,20,10,30,0.0,146.0,4.9,14.0,146.0,133.34,106.14
2017,2,20,10,45,0.0,83.5,4.9,14.0,83.5,73.98,56.59
2017,2,20,11,0,0.0,21.0,4.9,14.0,21.0,18.54,10.01
2017,2,20,11,15,10.5,132.0,4.85,14.0,139.0,129.16,102.81
2017,2,20,11,30,21.0,243.0,4.8,14.0,257.0,250.92,202.27
2017,2,20,11,45,10.5,167.0,4.75,14.0,174.0,163.37,130.46
2017,2,20,12,0,0.0,91.0,4.7,14.0,91.0,80.71,61.88
2017,2,20,12,15,0.0,60.0,4.65,14.0,60.0,53.13,38.95
2017,2,20,12,30,0.0,29.0,4.6,14.0,29.0,25.64,15.93
2017,2,20,12,45,0.0,22.0,4.6,14.0,22.0,19.44,10.72
2017,2,20,13,0,0.0,15.0,4.6,14.0,15.0,13.25,5.52
2017,2,20,13,15,0.0,29.5,4.55,14.0,29.5,26.07,16.33
2017,2,20,13,30,0.0,44.0,4.5,14.0,44.0,38.91,27.15
2017,2,20,13,45,0.0,65.0,4.5,14.0,65.0,57.54,42.81
2017,2,20,14,0,0.0,86.0,4.5,14.0,86.0,76.2,58.5
2017,2,20,14,15,0.0,48.0,4.5,13.5,48.0,42.43,30.3
2017,2,20,14,30,0.0,10.0,4.5,13.0,10.0,8.81,1.86
2017,2,20,14,45,0.0,9.0,4.5,13.0,9.0,7.93,1.12
2017,2,20,15,0,0.0,8.0,4.5,13.0,8.0,7.04,0.38
2017,2,20,15,15,0.0,7.0,4.4,13.0,7.0,6.16,0.0
2017,2,20,15,30,0.0,6.0,4.3,13.0,6.0,5.28,0.0
2017,2,20,15,45,0.0,5.5,4.25,13.0,5.5,4.83,0.0
2017,2,20,16,0,0.0,5.0,4.2,13.0,5.0,4.39,0.0
2017,2,20,16,15,0.0,4.0,4.15,12.5,4.0,3.51,0.0
2017,2,20,16,30,0.0,3.0,4.1,12.0,3.0,2.63,0.0
2017,2,20,16,45,0.0,2.0,4.1,12.0,2.0,1.75,0.0
2017,2,20,17,0,0.0,1.0,4.1,12.0,1.0,0.88,0.0
2017,2,20,17,15,0.0,0.5,4.2,11.5,0.5,0.44,0.0
2017,2,20,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,3.5,3.15,9.0,3.5,0.0,0.0
2017,2,21,7,0,0.0,7.0,3.1,9.0,7.0,6.37,0.0
2017,2,21,7,15,25.5,25.0,3.15,9.0,28.0,30.29,13.22
2017,2,21,7,30,51.0,43.0,3.2,9.0,49.0,62.28,45.05
2017,2,21,7,45,79.0,64.0,3.25,9.5,78.5,97.52,76.31
2017,2,21,8,0,107.0,85.0,3.3,10.0,108.0,135.95,110.31
2017,2,21,8,15,121.5,106.0,3.3,10.0,138.0,171.32,141.76
2017,2,21,8,30,136.0,127.0,3.3,10.0,168.0,208.28,174.0
2017,2,21,8,45,151.5,145.0,3.35,10.5,198.0,243.74,204.1
2017,2,21,9,0,167.0,163.0,3.4,11.0,228.0,280.7,234.8
2017,2,21,9,15,240.0,174.5,3.35,11.0,279.5,361.7,302.31
2017,2,21,9,30,313.0,186.0,3.3,11.0,331.0,438.58,365.14
2017,2,21,9,45,557.5,144.5,3.25,11.5,427.5,606.13,500.39
2017,2,21,10,0,802.0,103.0,3.2,12.0,524.0,781.54,632.14
2017,2,21,10,15,663.0,149.0,3.15,12.0,511.0,751.71,606.98
2017,2,21,10,30,524.0,195.0,3.1,12.0,498.0,698.25,563.83
2017,2,21,10,45,366.0,243.5,3.1,12.0,459.5,610.6,493.62
2017,2,21,11,0,208.0,292.0,3.1,12.0,421.0,513.56,414.71
2017,2,21,11,15,119.5,276.5,3.1,12.0,351.0,415.85,336.45
2017,2,21,11,30,31.0,261.0,3.1,12.0,281.0,297.02,239.48
2017,2,21,11,45,221.0,269.0,3.1,12.5,416.0,527.84,426.49
2017,2,21,12,0,411.0,277.0,3.1,13.0,551.0,725.78,577.53
2017,2,21,12,15,206.0,223.5,3.1,13.0,361.5,462.95,373.82
2017,2,21,12,30,1.0,170.0,3.1,13.0,172.0,156.91,124.39
2017,2,21,12,45,111.0,242.0,3.15,13.0,316.0,371.84,301.95
2017,2,21,13,0,221.0,314.0,3.2,13.0,460.0,561.83,450.83
2017,2,21,13,15,135.0,294.0,3.2,13.0,382.5,452.91,364.03
2017,2,21,13,30,49.0,274.0,3.2,13.0,305.0,328.87,264.72
2017,2,21,13,45,137.5,275.5,3.2,13.0,359.0,428.61,347.09
2017,2,21,14,0,226.0,277.0,3.2,13.0,413.0,506.51,410.15
2017,2,21,14,15,302.0,249.5,3.05,12.5,421.5,549.82,446.17
2017,2,21,14,30,378.0,222.0,2.9,12.0,430.0,571.02,465.32
2017,2,21,14,45,189.0,185.5,2.75,12.0,289.5,349.79,288.36
2017,2,21,15,0,0.0,149.0,2.6,12.0,149.0,137.63,110.58
2017,2,21,15,15,221.5,146.0,2.5,11.5,239.5,325.4,272.17
2017,2,21,15,30,443.0,143.0,2.4,11.0,330.0,472.58,393.01
2017,2,21,15,45,412.5,133.5,2.3,11.0,292.5,419.83,349.02
2017,2,21,16,0,382.0,124.0,2.2,11.0,255.0,369.1,306.92
2017,2,21,16,15,358.5,107.5,2.05,10.5,216.0,316.76,263.05
2017,2,21,16,30,335.0,91.0,1.9,10.0,177.0,266.38,219.5
2017,2,21,16,45,293.0,74.5,1.8,10.0,138.0,210.83,170.34
2017,2,21,17,0,251.0,58.0,1.7,10.0,99.0,160.0,124.54
2017,2,21,17,15,178.0,41.0,1.65,9.5,65.0,105.07,76.08
2017,2,21,17,30,105.0,24.0,1.6,9.0,31.0,55.64,24.29
2017,2,21,17,45,52.5,12.0,1.6,9.0,15.5,18.96,0.0
2017,2,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,22,6,45,99.5,6.0,1.75,4.5,8.5,0.0,0.0
2017,2,22,7,0,199.0,12.0,1.9,5.0,17.0,42.89,0.0
2017,2,22,7,15,361.5,22.5,2.1,5.5,57.5,112.91,62.26
2017,2,22,7,30,524.0,33.0,2.3,6.0,98.0,195.84,143.74
2017,2,22,7,45,605.5,40.0,2.55,6.5,147.5,265.62,208.94
2017,2,22,8,0,687.0,47.0,2.8,7.0,197.0,344.3,280.83
2017,2,22,8,15,737.0,51.5,2.9,7.0,248.0,414.01,344.55
2017,2,22,8,30,787.0,56.0,3.0,7.0,299.0,487.86,409.68
2017,2,22,8,45,541.5,104.5,3.15,7.5,284.0,446.08,376.61
2017,2,22,9,0,296.0,153.0,3.3,8.0,269.0,360.19,304.46
2017,2,22,9,15,330.0,166.5,3.35,8.0,309.0,413.09,348.96
2017,2,22,9,30,364.0,180.0,3.4,8.0,349.0,468.42,394.08
2017,2,22,9,45,480.0,165.0,3.45,8.5,407.5,570.58,476.48
2017,2,22,10,0,596.0,150.0,3.5,9.0,466.0,673.82,557.28
2017,2,22,10,15,765.0,115.5,3.5,9.0,546.0,800.15,652.49
2017,2,22,10,30,934.0,81.0,3.5,9.0,626.0,920.21,738.91
2017,2,22,10,45,936.5,84.5,3.55,9.5,650.0,953.44,759.68
2017,2,22,11,0,939.0,88.0,3.6,10.0,674.0,983.14,778.55
2017,2,22,11,15,731.0,158.5,3.65,10.0,623.0,903.51,720.5
2017,2,22,11,30,523.0,229.0,3.7,10.0,572.0,787.91,633.65
2017,2,22,11,45,427.0,265.0,3.75,10.0,547.5,741.29,596.71
2017,2,22,12,0,331.0,301.0,3.8,10.0,523.0,675.14,544.45
2017,2,22,12,15,447.0,262.5,3.85,10.0,563.0,764.4,615.35
2017,2,22,12,30,563.0,224.0,3.9,10.0,603.0,835.88,671.35
2017,2,22,12,45,577.0,216.5,4.0,10.0,602.0,838.31,673.71
2017,2,22,13,0,591.0,209.0,4.1,10.0,601.0,837.88,674.55
2017,2,22,13,15,472.0,243.0,4.15,9.5,552.0,753.36,610.12
2017,2,22,13,30,353.0,277.0,4.2,9.0,503.0,653.82,533.54
2017,2,22,13,45,627.0,186.0,4.3,9.0,570.5,818.69,667.56
2017,2,22,14,0,901.0,95.0,4.4,9.0,638.0,930.91,751.6
2017,2,22,14,15,890.5,93.0,4.35,9.0,608.5,901.26,729.7
2017,2,22,14,30,880.0,91.0,4.3,9.0,579.0,860.18,700.32
2017,2,22,14,45,872.0,86.5,4.25,9.0,544.0,815.61,668.19
2017,2,22,15,0,864.0,82.0,4.2,9.0,509.0,768.6,633.92
2017,2,22,15,15,557.5,129.0,4.05,8.5,396.0,566.77,475.22
2017,2,22,15,30,251.0,176.0,3.9,8.0,283.0,369.06,311.24
2017,2,22,15,45,244.5,158.0,3.8,8.0,253.0,332.03,281.06
2017,2,22,16,0,238.0,140.0,3.7,8.0,223.0,295.18,249.82
2017,2,22,16,15,227.0,120.5,3.5,7.5,190.0,254.59,214.99
2017,2,22,16,30,216.0,101.0,3.3,7.0,157.0,214.89,180.0
2017,2,22,16,45,390.5,72.0,3.1,6.5,147.0,246.67,202.65
2017,2,22,17,0,565.0,43.0,2.9,6.0,137.0,252.11,197.86
2017,2,22,17,15,442.5,33.5,2.9,5.5,91.5,171.58,125.0
2017,2,22,17,30,320.0,24.0,2.9,5.0,46.0,103.29,51.91
2017,2,22,17,45,160.0,12.0,2.9,5.0,23.0,35.39,0.0
2017,2,22,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
