Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,23,6,45,87.0,7.0,1.1,2.5,9.5,0.0,0.0
2017,2,23,7,0,174.0,14.0,1.1,3.0,19.0,40.83,0.0
2017,2,23,7,15,331.0,25.0,1.3,3.5,59.0,111.55,66.33
2017,2,23,7,30,488.0,36.0,1.5,4.0,99.0,191.34,142.4
2017,2,23,7,45,573.0,43.5,1.75,4.5,148.5,260.56,206.64
2017,2,23,8,0,658.0,51.0,2.0,5.0,198.0,337.45,276.77
2017,2,23,8,15,709.0,56.0,2.05,5.5,248.5,406.76,339.14
2017,2,23,8,30,760.0,61.0,2.1,6.0,299.0,480.34,402.75
2017,2,23,8,45,795.0,64.5,2.15,6.5,348.0,546.83,458.33
2017,2,23,9,0,830.0,68.0,2.2,7.0,397.0,614.92,513.1
2017,2,23,9,15,853.0,71.0,2.15,7.0,441.5,675.5,560.5
2017,2,23,9,30,876.0,74.0,2.1,7.0,486.0,735.69,604.21
2017,2,23,9,45,890.0,77.5,2.05,7.0,525.0,782.54,636.72
2017,2,23,10,0,904.0,81.0,2.0,7.0,564.0,833.27,671.58
2017,2,23,10,15,916.0,82.5,1.95,7.0,597.0,877.81,701.3
2017,2,23,10,30,928.0,84.0,1.9,7.0,630.0,919.83,728.83
2017,2,23,10,45,937.0,85.0,1.85,7.5,656.0,955.75,750.4
2017,2,23,11,0,946.0,86.0,1.8,8.0,682.0,988.49,769.52
2017,2,23,11,15,951.5,87.0,1.8,8.0,700.0,1014.52,786.04
2017,2,23,11,30,957.0,88.0,1.8,8.0,718.0,1036.85,800.16
2017,2,23,11,45,961.0,87.5,1.85,8.0,728.5,1052.07,810.38
2017,2,23,12,0,965.0,87.0,1.9,8.0,739.0,1063.32,818.18
2017,2,23,12,15,965.5,87.0,1.9,8.0,740.5,1067.64,820.76
2017,2,23,12,30,966.0,87.0,1.9,8.0,742.0,1067.84,820.85
2017,2,23,12,45,961.0,88.0,1.95,8.0,735.0,1059.7,816.32
2017,2,23,13,0,956.0,89.0,2.0,8.0,728.0,1047.53,809.3
2017,2,23,13,15,951.5,88.5,2.0,8.0,713.0,1030.11,798.16
2017,2,23,13,30,947.0,88.0,2.0,8.0,698.0,1008.87,784.57
2017,2,23,13,45,941.0,86.5,2.05,8.0,675.5,981.34,767.38
2017,2,23,14,0,935.0,85.0,2.1,8.0,653.0,950.32,747.74
2017,2,23,14,15,924.5,83.0,2.1,8.0,622.5,911.47,721.9
2017,2,23,14,30,914.0,81.0,2.1,8.0,592.0,869.79,693.88
2017,2,23,14,45,899.5,79.0,2.1,8.0,555.5,822.31,661.37
2017,2,23,15,0,885.0,77.0,2.1,8.0,519.0,772.81,626.95
2017,2,23,15,15,864.0,74.5,1.95,7.5,476.5,721.93,590.86
2017,2,23,15,30,843.0,72.0,1.8,7.0,434.0,663.96,548.07
2017,2,23,15,45,813.5,68.5,1.65,7.0,387.0,599.04,496.23
2017,2,23,16,0,784.0,65.0,1.5,7.0,340.0,534.84,443.5
2017,2,23,16,15,741.5,60.5,1.35,6.5,290.0,463.94,384.44
2017,2,23,16,30,699.0,56.0,1.2,6.0,240.0,395.99,325.65
2017,2,23,16,45,633.0,49.5,1.05,6.0,189.5,319.93,257.98
2017,2,23,17,0,567.0,43.0,0.9,6.0,139.0,252.61,196.18
2017,2,23,17,15,450.5,33.5,0.95,5.5,93.5,173.56,126.0
2017,2,23,17,30,334.0,24.0,1.0,5.0,48.0,106.75,57.35
2017,2,23,17,45,167.0,12.0,1.05,4.5,24.0,36.39,0.0
2017,2,23,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,24,6,45,75.5,7.5,0.8,2.5,10.0,0.0,0.0
2017,2,24,7,0,151.0,15.0,0.8,3.0,20.0,38.15,0.0
2017,2,24,7,15,299.0,27.5,0.85,3.5,59.5,107.89,67.33
2017,2,24,7,30,447.0,40.0,0.9,4.0,99.0,184.02,137.73
2017,2,24,7,45,524.5,49.0,1.0,4.5,147.0,250.08,198.38
2017,2,24,8,0,602.0,58.0,1.1,5.0,195.0,324.88,265.58
2017,2,24,8,15,655.5,64.0,1.15,5.5,245.0,393.36,326.05
2017,2,24,8,30,709.0,70.0,1.2,6.0,295.0,466.61,388.2
2017,2,24,8,45,740.5,75.5,1.25,6.5,343.0,530.87,440.92
2017,2,24,9,0,772.0,81.0,1.3,7.0,391.0,594.12,490.98
2017,2,24,9,15,797.5,84.5,1.3,7.0,435.0,654.45,537.54
2017,2,24,9,30,823.0,88.0,1.3,7.0,479.0,714.74,581.59
2017,2,24,9,45,839.5,91.5,1.35,7.5,517.5,767.73,617.86
2017,2,24,10,0,856.0,95.0,1.4,8.0,556.0,819.21,652.44
2017,2,24,10,15,868.5,97.0,1.45,8.0,589.0,863.77,682.77
2017,2,24,10,30,881.0,99.0,1.5,8.0,622.0,905.92,711.22
2017,2,24,10,45,887.0,102.0,1.55,8.5,647.0,940.73,733.1
2017,2,24,11,0,893.0,105.0,1.6,9.0,672.0,972.32,752.73
2017,2,24,11,15,898.5,106.5,1.65,9.0,690.0,998.27,769.88
2017,2,24,11,30,904.0,108.0,1.7,9.0,708.0,1020.64,784.76
2017,2,24,11,45,903.5,110.0,1.8,9.0,717.0,1034.04,794.51
2017,2,24,12,0,903.0,112.0,1.9,9.0,726.0,1043.51,801.88
2017,2,24,12,15,903.5,112.0,1.95,9.0,727.5,1047.65,805.11
2017,2,24,12,30,904.0,112.0,2.0,9.0,729.0,1047.82,805.91
2017,2,24,12,45,905.5,109.5,2.15,9.0,723.0,1031.39,797.0
2017,2,24,13,0,907.0,107.0,2.3,9.0,717.0,1021.88,792.96
2017,2,24,13,15,902.5,106.0,2.4,9.0,702.5,1004.45,782.78
2017,2,24,13,30,898.0,105.0,2.5,9.0,688.0,993.15,776.95
2017,2,24,13,45,892.0,103.0,2.6,9.0,665.5,965.57,759.69
2017,2,24,14,0,886.0,101.0,2.7,9.0,643.0,934.62,740.07
2017,2,24,14,15,874.5,99.0,2.7,9.0,613.0,895.69,713.7
2017,2,24,14,30,863.0,97.0,2.7,9.0,583.0,854.1,685.26
2017,2,24,14,45,695.0,129.0,2.75,9.0,505.0,727.6,593.52
2017,2,24,15,0,527.0,161.0,2.8,9.0,427.0,599.08,494.67
2017,2,24,15,15,565.0,136.5,2.65,8.5,400.5,574.51,477.91
2017,2,24,15,30,603.0,112.0,2.5,8.0,374.0,551.24,460.58
2017,2,24,15,45,564.0,109.5,2.4,8.0,333.5,492.23,412.33
2017,2,24,16,0,525.0,107.0,2.3,8.0,293.0,431.2,361.62
2017,2,24,16,15,495.0,94.5,2.1,7.5,250.0,372.0,311.58
2017,2,24,16,30,465.0,82.0,1.9,7.0,207.0,315.17,261.96
2017,2,24,16,45,415.5,69.5,1.7,6.5,164.0,253.28,206.83
2017,2,24,17,0,366.0,57.0,1.5,6.0,121.0,196.81,155.28
2017,2,24,17,15,283.5,42.0,1.5,5.5,81.5,134.21,99.24
2017,2,24,17,30,201.0,27.0,1.5,5.0,42.0,80.48,45.99
2017,2,24,17,45,100.5,13.5,1.55,4.5,21.0,27.57,0.0
2017,2,24,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,6,45,89.5,8.0,0.65,3.5,11.0,7.28,0.0
2017,2,25,7,0,179.0,16.0,0.6,4.0,22.0,43.76,0.0
2017,2,25,7,15,321.0,27.5,0.55,4.5,62.5,113.29,72.48
2017,2,25,7,30,463.0,39.0,0.5,5.0,103.0,188.06,140.24
2017,2,25,7,45,543.0,47.0,0.45,5.5,151.5,254.94,200.58
2017,2,25,8,0,623.0,55.0,0.4,6.0,200.0,330.83,267.12
2017,2,25,8,15,674.0,60.5,0.45,6.0,250.0,398.76,326.49
2017,2,25,8,30,725.0,66.0,0.5,6.0,300.0,469.32,385.99
2017,2,25,8,45,596.0,98.5,0.55,6.5,310.5,473.44,390.01
2017,2,25,9,0,467.0,131.0,0.6,7.0,321.0,455.1,375.36
2017,2,25,9,15,655.5,105.0,0.7,7.0,402.5,585.05,479.22
2017,2,25,9,30,844.0,79.0,0.8,7.0,484.0,720.69,580.73
2017,2,25,9,45,865.5,80.0,0.9,7.5,524.0,775.36,617.25
2017,2,25,10,0,887.0,81.0,1.0,8.0,564.0,821.93,648.52
2017,2,25,10,15,899.5,82.5,1.05,8.0,597.0,866.32,678.42
2017,2,25,10,30,912.0,84.0,1.1,8.0,630.0,908.27,706.39
2017,2,25,10,45,921.5,85.0,1.2,8.5,655.5,944.2,729.67
2017,2,25,11,0,931.0,86.0,1.3,9.0,681.0,977.02,750.79
2017,2,25,11,15,936.5,87.0,1.35,9.0,699.5,1002.72,767.64
2017,2,25,11,30,942.0,88.0,1.4,9.0,718.0,1024.76,782.21
2017,2,25,11,45,947.5,87.0,1.45,9.0,728.5,1040.63,792.84
2017,2,25,12,0,953.0,86.0,1.5,9.0,739.0,1052.6,801.11
2017,2,25,12,15,735.0,166.5,1.45,9.0,671.0,951.09,731.75
2017,2,25,12,30,517.0,247.0,1.4,9.0,603.0,817.22,637.06
2017,2,25,12,45,732.5,166.5,1.4,9.5,665.5,944.63,728.64
2017,2,25,13,0,948.0,86.0,1.4,10.0,728.0,1038.05,788.6
2017,2,25,13,15,943.5,85.5,1.2,10.0,713.0,1020.62,772.5
2017,2,25,13,30,939.0,85.0,1.0,10.0,698.0,999.4,755.44
2017,2,25,13,45,666.5,169.5,0.85,10.0,597.5,838.93,645.71
2017,2,25,14,0,394.0,254.0,0.7,10.0,497.0,646.12,505.6
2017,2,25,14,15,648.5,167.0,0.8,10.0,545.0,780.8,611.49
2017,2,25,14,30,903.0,80.0,0.9,10.0,593.0,860.5,667.87
2017,2,25,14,45,578.0,150.5,1.0,10.0,471.5,657.44,523.89
2017,2,25,15,0,253.0,221.0,1.1,10.0,350.0,443.98,359.97
2017,2,25,15,15,253.5,201.5,1.1,9.5,322.0,410.7,337.03
2017,2,25,15,30,254.0,182.0,1.1,9.0,294.0,376.75,311.42
2017,2,25,15,45,245.0,164.0,1.15,9.0,262.5,337.98,280.68
2017,2,25,16,0,236.0,146.0,1.2,9.0,231.0,299.66,249.49
2017,2,25,16,15,226.0,125.5,1.1,8.5,197.5,258.53,215.24
2017,2,25,16,30,216.0,105.0,1.0,8.0,164.0,218.21,180.65
2017,2,25,16,45,194.0,85.5,0.95,7.5,130.5,175.15,142.88
2017,2,25,17,0,172.0,66.0,0.9,7.0,97.0,134.56,106.42
2017,2,25,17,15,134.5,47.0,0.9,6.5,66.0,92.83,69.02
2017,2,25,17,30,97.0,28.0,0.9,6.0,35.0,55.01,32.27
2017,2,25,17,45,48.5,14.0,0.95,6.0,17.5,20.09,0.0
2017,2,25,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,26,6,45,107.5,8.5,0.6,2.5,13.0,18.98,0.0
2017,2,26,7,0,215.0,17.0,0.6,3.0,26.0,57.42,0.0
2017,2,26,7,15,355.0,28.5,0.7,3.5,68.0,122.22,80.24
2017,2,26,7,30,495.0,40.0,0.8,4.0,110.0,198.8,149.48
2017,2,26,7,45,569.5,48.0,0.95,4.5,159.5,265.86,211.16
2017,2,26,8,0,644.0,56.0,1.1,5.0,209.0,341.24,278.96
2017,2,26,8,15,693.5,61.5,1.2,5.5,259.5,407.94,338.1
2017,2,26,8,30,743.0,67.0,1.3,6.0,310.0,480.8,400.07
2017,2,26,8,45,776.0,71.0,1.4,7.0,358.5,546.12,453.06
2017,2,26,9,0,809.0,75.0,1.5,8.0,407.0,612.86,505.07
2017,2,26,9,15,832.5,78.5,1.6,8.5,451.5,673.59,551.54
2017,2,26,9,30,856.0,82.0,1.7,9.0,496.0,734.02,594.83
2017,2,26,9,45,873.0,84.0,1.85,9.5,535.5,787.02,631.88
2017,2,26,10,0,890.0,86.0,2.0,10.0,575.0,838.43,667.3
2017,2,26,10,15,901.5,88.0,2.05,10.0,607.5,875.71,692.49
2017,2,26,10,30,913.0,90.0,2.1,10.0,640.0,917.45,720.83
2017,2,26,10,45,918.0,92.5,2.2,10.5,664.5,951.11,742.5
2017,2,26,11,0,923.0,95.0,2.3,11.0,689.0,981.42,761.85
2017,2,26,11,15,928.0,95.5,2.35,11.0,707.0,1005.87,778.05
2017,2,26,11,30,933.0,96.0,2.4,11.0,725.0,1026.69,791.9
2017,2,26,11,45,933.5,97.5,2.5,11.0,734.0,1040.49,801.71
2017,2,26,12,0,934.0,99.0,2.6,11.0,743.0,1050.34,809.06
2017,2,26,12,15,934.0,99.0,2.7,11.0,744.0,1053.93,812.35
2017,2,26,12,30,934.0,99.0,2.8,11.0,745.0,1053.52,813.11
2017,2,26,12,45,926.5,100.5,2.95,11.0,737.0,1043.44,807.94
2017,2,26,13,0,919.0,102.0,3.1,11.0,729.0,1029.49,800.22
2017,2,26,13,15,704.0,173.0,3.2,11.0,647.5,907.5,715.85
2017,2,26,13,30,489.0,244.0,3.3,11.0,566.0,761.92,608.78
2017,2,26,13,45,376.5,264.5,3.45,11.0,507.5,652.37,526.54
2017,2,26,14,0,264.0,285.0,3.6,11.0,449.0,564.32,457.63
2017,2,26,14,15,563.5,191.0,3.7,10.5,520.0,726.81,592.24
2017,2,26,14,30,863.0,97.0,3.8,10.0,591.0,855.0,691.32
2017,2,26,14,45,844.5,95.5,3.9,10.0,553.5,805.81,655.61
2017,2,26,15,0,826.0,94.0,4.0,10.0,516.0,755.0,619.46
2017,2,26,15,15,658.5,118.5,3.9,9.5,438.0,628.37,522.43
2017,2,26,15,30,491.0,143.0,3.8,9.0,360.0,504.2,422.72
2017,2,26,15,45,496.5,125.0,3.75,8.5,324.5,461.88,389.48
2017,2,26,16,0,502.0,107.0,3.7,8.0,289.0,417.71,353.13
2017,2,26,16,15,455.5,99.5,3.55,7.5,247.0,356.73,301.0
2017,2,26,16,30,409.0,92.0,3.4,7.0,205.0,299.98,251.18
2017,2,26,16,45,366.5,77.0,3.3,7.0,163.0,241.35,198.34
2017,2,26,17,0,324.0,62.0,3.2,7.0,121.0,187.38,148.7
2017,2,26,17,15,250.0,46.0,3.0,6.5,83.0,128.6,95.96
2017,2,26,17,30,176.0,30.0,2.8,6.0,45.0,79.04,48.86
2017,2,26,17,45,88.0,15.0,2.65,5.5,22.5,26.95,0.0
2017,2,26,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,6,45,120.5,9.0,1.05,3.5,15.0,20.85,0.0
2017,2,27,7,0,241.0,18.0,1.0,4.0,30.0,63.36,0.0
2017,2,27,7,15,383.0,28.5,1.15,4.5,73.0,128.86,85.69
2017,2,27,7,30,525.0,39.0,1.3,5.0,116.0,206.97,155.71
2017,2,27,7,45,605.5,45.5,1.45,5.5,167.0,274.78,218.19
2017,2,27,8,0,686.0,52.0,1.6,6.0,218.0,353.3,288.83
2017,2,27,8,15,733.5,56.5,1.6,6.0,269.5,422.33,350.44
2017,2,27,8,30,781.0,61.0,1.6,6.0,321.0,495.21,412.97
2017,2,27,8,45,812.0,65.0,1.65,6.5,370.0,561.3,467.28
2017,2,27,9,0,843.0,69.0,1.7,7.0,419.0,628.58,520.43
2017,2,27,9,15,864.5,72.0,1.65,7.0,464.0,688.96,566.61
2017,2,27,9,30,886.0,75.0,1.6,7.0,509.0,743.08,604.57
2017,2,27,9,45,901.0,77.0,1.6,7.5,548.0,795.15,639.58
2017,2,27,10,0,916.0,79.0,1.6,8.0,587.0,845.43,672.57
2017,2,27,10,15,927.0,81.0,1.55,8.0,620.0,890.22,701.67
2017,2,27,10,30,938.0,83.0,1.5,8.0,653.0,932.35,728.5
2017,2,27,10,45,944.0,84.5,1.5,8.5,678.0,966.44,748.9
2017,2,27,11,0,950.0,86.0,1.5,9.0,703.0,997.13,766.91
2017,2,27,11,15,955.0,87.0,1.5,9.0,721.0,1022.7,782.83
2017,2,27,11,30,960.0,88.0,1.5,9.0,739.0,1044.52,796.35
2017,2,27,11,45,962.5,88.0,1.5,9.0,748.5,1058.81,805.0
2017,2,27,12,0,965.0,88.0,1.5,9.0,758.0,1069.06,811.23
2017,2,27,12,15,965.0,88.0,1.55,9.0,759.5,1072.73,814.25
2017,2,27,12,30,965.0,88.0,1.6,9.0,761.0,1072.25,814.79
2017,2,27,12,45,968.5,85.5,1.7,9.5,755.0,1068.1,812.49
2017,2,27,13,0,972.0,83.0,1.8,10.0,749.0,1059.75,807.53
2017,2,27,13,15,663.5,186.5,1.85,9.5,637.0,883.52,689.77
2017,2,27,13,30,355.0,290.0,1.9,9.0,525.0,669.7,532.9
2017,2,27,13,45,352.0,280.0,2.0,9.0,507.0,647.21,519.37
2017,2,27,14,0,349.0,270.0,2.1,9.0,489.0,623.43,502.93
2017,2,27,14,15,640.0,172.5,2.1,9.0,550.5,779.69,626.99
2017,2,27,14,30,931.0,75.0,2.1,9.0,612.0,878.95,698.51
2017,2,27,14,45,915.5,74.0,2.15,9.0,575.0,830.93,664.77
2017,2,27,15,0,900.0,73.0,2.2,9.0,538.0,780.91,630.62
2017,2,27,15,15,881.0,70.5,2.05,8.5,495.0,724.89,590.93
2017,2,27,15,30,862.0,68.0,1.9,8.0,452.0,667.83,549.6
2017,2,27,15,45,832.0,65.5,1.8,8.0,404.5,607.49,501.65
2017,2,27,16,0,802.0,63.0,1.7,8.0,357.0,542.99,449.14
2017,2,27,16,15,762.0,59.0,1.55,7.5,306.5,472.75,390.88
2017,2,27,16,30,722.0,55.0,1.4,7.0,256.0,405.2,332.67
2017,2,27,16,45,660.0,49.0,1.3,7.0,205.0,329.78,265.86
2017,2,27,17,0,598.0,43.0,1.2,7.0,154.0,260.55,202.66
2017,2,27,17,15,491.0,34.5,1.2,6.5,107.0,183.04,133.65
2017,2,27,17,30,384.0,26.0,1.2,6.0,60.0,120.4,74.37
2017,2,27,17,45,192.0,13.0,1.3,5.5,30.0,40.76,0.0
2017,2,27,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,6,45,133.0,9.0,1.5,2.5,16.0,22.25,0.0
2017,2,28,7,0,266.0,18.0,1.7,3.0,32.0,68.26,4.63
2017,2,28,7,15,398.5,28.0,1.6,3.5,75.5,132.15,89.33
2017,2,28,7,30,531.0,38.0,1.5,4.0,119.0,206.52,156.32
2017,2,28,7,45,605.5,45.0,1.45,4.5,169.5,275.04,219.56
2017,2,28,8,0,680.0,52.0,1.4,5.0,220.0,351.68,288.41
2017,2,28,8,15,726.5,56.5,1.45,5.5,271.0,419.94,348.85
2017,2,28,8,30,773.0,61.0,1.5,6.0,322.0,491.96,410.03
2017,2,28,8,45,805.5,64.0,1.6,7.0,371.0,557.4,463.15
2017,2,28,9,0,838.0,67.0,1.7,8.0,420.0,624.15,515.19
2017,2,28,9,15,860.0,70.0,1.7,8.0,464.5,684.63,561.56
2017,2,28,9,30,882.0,73.0,1.7,8.0,509.0,738.96,600.09
2017,2,28,9,45,898.5,74.5,1.7,8.5,548.5,791.44,635.43
2017,2,28,10,0,915.0,76.0,1.7,9.0,588.0,842.26,668.83
2017,2,28,10,15,926.0,78.0,1.7,9.0,620.5,887.01,698.58
2017,2,28,10,30,937.0,80.0,1.7,9.0,653.0,929.11,726.19
2017,2,28,10,45,943.5,81.5,1.75,9.5,678.5,963.61,747.68
2017,2,28,11,0,950.0,83.0,1.8,10.0,704.0,994.73,766.83
2017,2,28,11,15,955.0,83.5,1.85,10.0,722.0,1019.68,783.21
2017,2,28,11,30,960.0,84.0,1.9,10.0,740.0,1040.88,797.21
2017,2,28,11,45,962.0,85.0,1.95,10.5,749.5,1055.83,805.73
2017,2,28,12,0,964.0,86.0,2.0,11.0,759.0,1066.74,811.73
2017,2,28,12,15,964.0,86.0,2.0,11.0,760.5,1070.35,813.84
2017,2,28,12,30,964.0,86.0,2.0,11.0,762.0,1069.82,813.47
2017,2,28,12,45,962.0,86.0,2.05,11.0,755.5,1063.17,809.96
2017,2,28,13,0,960.0,86.0,2.1,11.0,749.0,1052.43,803.92
2017,2,28,13,15,956.0,85.0,2.1,11.0,734.0,1034.53,792.56
2017,2,28,13,30,952.0,84.0,2.1,11.0,719.0,1012.76,778.76
2017,2,28,13,45,945.5,83.0,2.1,11.0,696.0,984.92,760.91
2017,2,28,14,0,939.0,82.0,2.1,11.0,673.0,953.58,740.7
2017,2,28,14,15,929.5,80.5,2.05,11.0,643.0,915.71,715.34
2017,2,28,14,30,920.0,79.0,2.0,11.0,613.0,874.91,687.86
2017,2,28,14,45,906.5,76.5,2.0,11.0,576.0,827.02,655.6
2017,2,28,15,0,893.0,74.0,2.0,11.0,539.0,777.01,621.41
2017,2,28,15,15,874.0,71.5,1.85,10.5,496.5,721.22,582.26
2017,2,28,15,30,855.0,69.0,1.7,10.0,454.0,669.28,544.96
2017,2,28,15,45,830.0,65.5,1.55,10.0,407.0,606.24,495.33
2017,2,28,16,0,805.0,62.0,1.4,10.0,360.0,543.47,444.56
2017,2,28,16,15,766.0,58.0,1.3,9.5,309.5,473.55,387.51
2017,2,28,16,30,727.0,54.0,1.2,9.0,259.0,406.21,330.34
2017,2,28,16,45,670.5,48.0,1.1,8.5,208.5,332.69,266.21
2017,2,28,17,0,614.0,42.0,1.0,8.0,158.0,264.73,204.81
2017,2,28,17,15,511.5,34.0,1.05,7.5,110.5,188.01,136.75
2017,2,28,17,30,409.0,26.0,1.1,7.0,63.0,123.62,76.94
2017,2,28,17,45,204.5,13.0,1.15,6.5,31.5,47.98,0.0
2017,2,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,3,1,6,45,143.0,10.0,0.5,3.5,18.0,24.31,0.0
2017,3,1,7,0,286.0,20.0,0.5,4.0,36.0,74.36,17.0
2017,3,1,7,15,416.0,30.0,0.55,4.0,81.0,138.6,94.49
2017,3,1,7,30,546.0,40.0,0.6,4.0,126.0,215.23,162.74
2017,3,1,7,45,621.5,46.5,0.65,4.5,177.5,283.04,224.68
2017,3,1,8,0,697.0,53.0,0.7,5.0,229.0,360.68,293.52
2017,3,1,8,15,742.5,57.5,0.9,5.5,280.5,429.57,354.24
2017,3,1,8,30,788.0,62.0,1.1,6.0,332.0,502.06,415.83
2017,3,1,8,45,822.0,64.5,1.3,7.0,381.5,568.68,469.98
2017,3,1,9,0,856.0,67.0,1.5,8.0,431.0,636.72,523.27
2017,3,1,9,15,877.0,70.0,1.6,8.5,476.5,692.39,565.26
2017,3,1,9,30,898.0,73.0,1.7,9.0,522.0,751.85,607.14
2017,3,1,9,45,910.5,76.0,1.85,9.5,560.5,803.72,643.13
2017,3,1,10,0,923.0,79.0,2.0,10.0,599.0,853.55,677.23
2017,3,1,10,15,933.5,80.5,2.1,10.5,632.5,897.58,706.31
2017,3,1,10,30,944.0,82.0,2.2,11.0,666.0,938.88,733.25
2017,3,1,10,45,951.5,83.5,2.35,11.5,691.5,974.48,756.59
2017,3,1,11,0,959.0,85.0,2.5,12.0,717.0,1006.71,777.58
2017,3,1,11,15,964.0,86.0,2.55,12.0,735.0,1032.42,794.49
2017,3,1,11,30,969.0,87.0,2.6,12.0,753.0,1054.33,808.97
2017,3,1,11,45,971.0,87.5,2.65,12.5,762.5,1068.75,817.03
2017,3,1,12,0,973.0,88.0,2.7,13.0,772.0,1079.09,822.54
2017,3,1,12,15,973.0,88.0,2.65,13.0,773.5,1082.68,824.11
2017,3,1,12,30,973.0,88.0,2.6,13.0,775.0,1082.09,823.11
2017,3,1,12,45,971.5,87.5,2.6,13.0,768.0,1075.23,818.72
2017,3,1,13,0,970.0,87.0,2.6,13.0,761.0,1064.24,811.79
2017,3,1,13,15,966.0,86.0,2.55,13.0,746.0,1046.14,799.7
2017,3,1,13,30,962.0,85.0,2.5,13.0,731.0,1024.13,785.15
2017,3,1,13,45,955.0,84.0,2.45,13.0,707.5,995.53,766.24
2017,3,1,14,0,948.0,83.0,2.4,13.0,684.0,963.42,745.01
2017,3,1,14,15,938.0,81.5,2.3,13.0,653.5,924.76,718.72
2017,3,1,14,30,928.0,80.0,2.2,13.0,623.0,883.18,690.35
2017,3,1,14,45,914.0,78.0,2.1,13.0,585.5,835.11,657.23
2017,3,1,15,0,900.0,76.0,2.0,13.0,548.0,784.93,622.33
2017,3,1,15,15,881.0,73.5,1.8,12.5,505.0,728.75,582.89
2017,3,1,15,30,862.0,71.0,1.6,12.0,462.0,676.38,545.25
2017,3,1,15,45,835.0,68.0,1.4,12.0,414.5,612.23,494.93
2017,3,1,16,0,808.0,65.0,1.2,12.0,367.0,548.52,443.66
2017,3,1,16,15,769.5,60.5,1.1,11.5,316.0,478.0,386.93
2017,3,1,16,30,731.0,56.0,1.0,11.0,265.0,410.02,330.01
2017,3,1,16,45,670.5,50.5,0.95,10.5,213.5,335.11,265.77
2017,3,1,17,0,610.0,45.0,0.9,10.0,162.0,266.16,204.47
2017,3,1,17,15,508.0,36.5,0.95,9.5,114.0,190.72,138.18
2017,3,1,17,30,406.0,28.0,1.0,9.0,66.0,126.34,79.58
2017,3,1,17,45,203.0,14.0,1.05,9.0,33.0,48.84,0.0
2017,3,1,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,2,6,45,154.0,10.5,0.95,4.5,20.0,26.05,0.0
2017,3,2,7,0,308.0,21.0,0.9,5.0,40.0,79.91,27.21
2017,3,2,7,15,434.5,31.0,1.0,5.5,85.5,144.29,98.88
2017,3,2,7,30,561.0,41.0,1.1,6.0,131.0,219.67,165.8
2017,3,2,7,45,632.5,47.5,1.25,6.5,183.0,288.8,229.14
2017,3,2,8,0,704.0,54.0,1.4,7.0,235.0,365.57,297.77
2017,3,2,8,15,748.5,58.5,1.4,7.5,287.0,434.48,357.86
2017,3,2,8,30,793.0,63.0,1.4,8.0,339.0,506.87,418.26
2017,3,2,8,45,825.0,66.5,1.4,9.0,388.5,573.82,471.09
2017,3,2,9,0,857.0,70.0,1.4,10.0,438.0,641.99,522.48
2017,3,2,9,15,878.0,72.5,1.55,10.5,483.5,697.19,564.08
2017,3,2,9,30,899.0,75.0,1.7,11.0,529.0,756.14,605.61
2017,3,2,9,45,915.0,76.5,1.85,11.5,568.5,809.01,641.99
2017,3,2,10,0,931.0,78.0,2.0,12.0,608.0,860.1,676.65
2017,3,2,10,15,941.5,80.0,2.05,12.0,641.0,905.01,706.81
2017,3,2,10,30,952.0,82.0,2.1,12.0,674.0,947.16,734.87
2017,3,2,10,45,958.5,83.0,2.15,12.5,699.5,981.45,756.01
2017,3,2,11,0,965.0,84.0,2.2,13.0,725.0,1012.31,774.77
2017,3,2,11,15,969.5,85.0,2.25,13.0,742.5,1037.63,791.26
2017,3,2,11,30,974.0,86.0,2.3,13.0,760.0,1059.1,805.31
2017,3,2,11,45,975.5,86.5,2.35,13.5,769.5,1073.05,812.99
2017,3,2,12,0,977.0,87.0,2.4,14.0,779.0,1082.87,818.14
2017,3,2,12,15,977.0,87.0,2.45,14.0,780.5,1086.43,820.86
2017,3,2,12,30,977.0,87.0,2.5,14.0,782.0,1085.78,821.03
2017,3,2,12,45,973.5,87.5,2.55,14.5,774.0,1078.04,815.18
2017,3,2,13,0,970.0,88.0,2.6,15.0,766.0,1066.18,806.81
2017,3,2,13,15,965.5,87.0,2.6,15.0,751.0,1047.54,795.01
2017,3,2,13,30,961.0,86.0,2.6,15.0,736.0,1024.98,780.76
2017,3,2,13,45,954.5,85.0,2.6,15.0,712.5,996.79,762.76
2017,3,2,14,0,948.0,84.0,2.6,15.0,689.0,965.07,742.39
2017,3,2,14,15,938.0,82.5,2.5,15.0,658.5,926.34,716.2
2017,3,2,14,30,928.0,81.0,2.4,15.0,628.0,884.68,687.93
2017,3,2,14,45,915.0,79.0,2.35,15.0,590.5,837.33,655.91
2017,3,2,15,0,902.0,77.0,2.3,15.0,553.0,787.79,622.0
2017,3,2,15,15,883.5,74.5,2.1,14.5,510.0,731.8,582.96
2017,3,2,15,30,865.0,72.0,1.9,14.0,467.0,679.54,545.65
2017,3,2,15,45,839.5,68.5,1.7,14.0,419.5,615.52,495.71
2017,3,2,16,0,814.0,65.0,1.5,14.0,372.0,551.78,444.7
2017,3,2,16,15,776.5,60.5,1.35,13.0,321.0,481.4,388.69
2017,3,2,16,30,739.0,56.0,1.2,12.0,270.0,413.44,332.29
2017,3,2,16,45,682.5,50.5,1.05,11.5,218.5,339.62,268.61
2017,3,2,17,0,626.0,45.0,0.9,11.0,167.0,271.29,207.63
2017,3,2,17,15,526.5,36.5,0.9,10.5,118.5,194.04,139.96
2017,3,2,17,30,427.0,28.0,0.9,10.0,70.0,128.75,81.23
2017,3,2,17,45,213.5,14.0,0.9,10.0,35.0,50.44,0.0
2017,3,2,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,3,6,45,41.0,12.0,0.7,5.5,14.5,15.34,0.0
2017,3,3,7,0,82.0,24.0,0.7,6.0,29.0,41.16,16.83
2017,3,3,7,15,135.5,43.0,0.65,6.5,61.0,81.28,57.86
2017,3,3,7,30,189.0,62.0,0.6,7.0,93.0,126.12,97.44
2017,3,3,7,45,217.0,81.5,0.55,7.5,129.0,168.98,135.87
2017,3,3,8,0,245.0,101.0,0.5,8.0,165.0,215.13,176.28
2017,3,3,8,15,271.0,117.0,0.45,8.5,201.5,259.5,214.1
2017,3,3,8,30,297.0,133.0,0.4,9.0,238.0,306.52,252.81
2017,3,3,8,45,554.0,108.0,0.4,10.0,337.0,462.93,377.22
2017,3,3,9,0,811.0,83.0,0.4,11.0,436.0,628.38,500.95
2017,3,3,9,15,833.5,86.5,0.4,11.5,481.0,688.81,542.16
2017,3,3,9,30,856.0,90.0,0.4,12.0,526.0,748.8,581.43
2017,3,3,9,45,868.5,93.5,0.45,12.5,564.5,800.21,614.32
2017,3,3,10,0,881.0,97.0,0.5,13.0,603.0,849.67,645.42
2017,3,3,10,15,756.5,137.5,0.4,13.5,589.0,826.39,624.59
2017,3,3,10,30,632.0,178.0,0.3,14.0,575.0,786.28,593.91
2017,3,3,10,45,642.5,184.0,0.25,14.5,600.5,822.01,615.58
2017,3,3,11,0,653.0,190.0,0.2,15.0,626.0,855.57,634.28
2017,3,3,11,15,642.5,200.5,0.2,15.0,639.0,871.3,643.28
2017,3,3,11,30,632.0,211.0,0.2,15.0,652.0,883.66,650.48
2017,3,3,11,45,631.0,215.5,0.2,15.0,661.0,895.92,657.79
2017,3,3,12,0,630.0,220.0,0.2,15.0,670.0,905.15,663.19
2017,3,3,12,15,584.5,236.0,0.2,15.0,654.0,874.06,641.9
2017,3,3,12,30,539.0,252.0,0.2,15.0,638.0,845.93,622.96
2017,3,3,12,45,573.5,237.5,0.25,15.0,645.0,861.1,635.3
2017,3,3,13,0,608.0,223.0,0.3,15.0,652.0,878.33,648.25
2017,3,3,13,15,562.0,233.0,0.35,15.0,623.0,830.48,617.05
2017,3,3,13,30,516.0,243.0,0.4,15.0,594.0,786.64,588.92
2017,3,3,13,45,682.5,185.5,0.45,15.0,634.0,872.64,651.05
2017,3,3,14,0,849.0,128.0,0.5,15.0,674.0,935.05,692.35
2017,3,3,14,15,754.0,141.5,0.55,14.5,610.0,846.1,636.21
2017,3,3,14,30,659.0,155.0,0.6,14.0,546.0,754.13,578.23
2017,3,3,14,45,680.5,137.0,0.65,14.0,519.0,725.48,561.59
2017,3,3,15,0,702.0,119.0,0.7,14.0,492.0,692.5,540.72
2017,3,3,15,15,640.5,124.0,0.75,13.5,444.0,621.11,490.98
2017,3,3,15,30,579.0,129.0,0.8,13.0,396.0,552.56,441.7
2017,3,3,15,45,417.5,140.5,0.9,13.0,323.0,428.19,346.58
2017,3,3,16,0,256.0,152.0,1.0,13.0,250.0,315.0,256.9
2017,3,3,16,15,229.0,136.5,0.95,12.5,215.0,269.61,220.49
2017,3,3,16,30,202.0,121.0,0.9,12.0,180.0,226.95,184.97
2017,3,3,16,45,182.5,99.5,0.9,11.5,145.5,183.55,148.01
2017,3,3,17,0,163.0,78.0,0.9,11.0,111.0,142.37,112.01
2017,3,3,17,15,125.5,57.5,1.0,10.0,78.5,99.69,74.92
2017,3,3,17,30,88.0,37.0,1.1,9.0,46.0,61.67,41.29
2017,3,3,17,45,44.0,18.5,1.2,8.5,23.0,26.67,0.0
2017,3,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,4,6,45,126.0,13.0,2.45,7.5,22.0,25.54,0.0
2017,3,4,7,0,252.0,26.0,2.7,8.0,44.0,76.87,37.1
2017,3,4,7,15,372.5,37.0,2.8,8.0,88.0,136.56,95.34
2017,3,4,7,30,493.0,48.0,2.9,8.0,132.0,209.5,159.69
2017,3,4,7,45,571.5,54.0,3.05,8.5,183.0,276.7,220.94
2017,3,4,8,0,650.0,60.0,3.2,9.0,234.0,352.5,288.73
2017,3,4,8,15,325.0,52.0,3.25,9.5,139.0,226.51,189.17
2017,3,4,8,30,0.0,44.0,3.3,10.0,44.0,38.81,28.09
2017,3,4,8,45,0.0,57.5,3.35,10.5,57.5,50.78,38.38
2017,3,4,9,0,0.0,71.0,3.4,11.0,71.0,62.78,48.46
2017,3,4,9,15,0.0,90.0,3.45,11.0,90.0,79.97,62.95
2017,3,4,9,30,0.0,109.0,3.5,11.0,109.0,97.68,77.75
2017,3,4,9,45,0.0,131.0,3.6,11.5,131.0,118.47,94.82
2017,3,4,10,0,0.0,153.0,3.7,12.0,153.0,139.5,111.89
2017,3,4,10,15,30.0,216.0,3.75,12.0,235.0,240.02,195.31
2017,3,4,10,30,60.0,279.0,3.8,12.0,317.0,337.02,273.7
2017,3,4,10,45,48.5,279.5,3.9,12.0,311.5,328.12,265.58
2017,3,4,11,0,37.0,280.0,4.0,12.0,306.0,318.59,257.3
2017,3,4,11,15,18.5,218.0,4.1,12.0,231.5,220.24,177.54
2017,3,4,11,30,0.0,156.0,4.2,12.0,157.0,141.61,112.54
2017,3,4,11,45,142.5,247.5,4.35,12.5,350.5,405.46,330.57
2017,3,4,12,0,285.0,339.0,4.5,13.0,544.0,671.06,536.26
2017,3,4,12,15,219.0,346.5,4.6,13.0,504.5,596.12,476.78
2017,3,4,12,30,153.0,354.0,4.7,13.0,465.0,538.59,431.12
2017,3,4,12,45,180.0,350.0,4.8,13.0,479.0,560.01,449.12
2017,3,4,13,0,207.0,346.0,4.9,13.0,493.0,580.25,465.93
2017,3,4,13,15,209.0,337.5,4.95,13.0,483.0,569.49,458.17
2017,3,4,13,30,211.0,329.0,5.0,13.0,473.0,557.81,449.85
2017,3,4,13,45,306.0,298.5,5.05,13.0,500.5,623.71,504.12
2017,3,4,14,0,401.0,268.0,5.1,13.0,528.0,666.58,540.24
2017,3,4,14,15,200.5,209.5,5.1,12.5,339.5,412.08,338.73
2017,3,4,14,30,0.0,151.0,5.1,12.0,151.0,137.37,109.82
2017,3,4,14,45,7.5,172.5,5.1,12.0,177.0,164.85,133.48
2017,3,4,15,0,15.0,194.0,5.1,12.0,203.0,192.57,157.0
2017,3,4,15,15,11.0,177.5,4.95,11.5,183.5,173.09,141.26
2017,3,4,15,30,7.0,161.0,4.8,11.0,164.0,154.05,125.81
2017,3,4,15,45,5.0,146.5,4.65,11.0,149.0,138.77,113.2
2017,3,4,16,0,3.0,132.0,4.5,11.0,134.0,123.77,100.74
2017,3,4,16,15,1.5,114.5,4.25,10.5,115.5,106.3,86.19
2017,3,4,16,30,0.0,97.0,4.0,10.0,97.0,89.09,71.64
2017,3,4,16,45,0.0,79.0,3.8,10.0,79.0,72.22,57.02
2017,3,4,17,0,0.0,61.0,3.6,10.0,61.0,55.41,42.24
2017,3,4,17,15,0.0,43.5,3.55,9.5,43.5,39.14,27.82
2017,3,4,17,30,0.0,26.0,3.5,9.0,26.0,22.93,13.21
2017,3,4,17,45,0.0,13.0,3.5,9.0,13.0,11.44,0.0
2017,3,4,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
