Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,5,6,45,62.5,16.0,3.2,5.5,20.5,21.42,0.0
2017,3,5,7,0,125.0,32.0,3.3,6.0,41.0,58.31,31.84
2017,3,5,7,15,230.5,48.5,3.45,6.0,82.5,113.74,82.53
2017,3,5,7,30,336.0,65.0,3.6,6.0,124.0,178.47,139.3
2017,3,5,7,45,422.5,74.0,3.75,6.0,173.0,241.47,196.35
2017,3,5,8,0,509.0,83.0,3.9,6.0,222.0,317.54,264.56
2017,3,5,8,15,597.0,77.0,4.05,6.0,270.5,386.23,326.13
2017,3,5,8,30,685.0,71.0,4.2,6.0,319.0,462.21,392.89
2017,3,5,8,45,578.5,109.5,4.4,6.5,338.5,480.32,408.36
2017,3,5,9,0,472.0,148.0,4.6,7.0,358.0,479.88,407.17
2017,3,5,9,15,626.5,131.0,4.8,7.0,439.0,599.22,506.89
2017,3,5,9,30,781.0,114.0,5.0,7.0,520.0,725.66,609.55
2017,3,5,9,45,390.5,65.0,5.25,7.0,268.0,395.3,339.41
2017,3,5,10,0,0.0,16.0,5.5,7.0,16.0,14.12,6.57
2017,3,5,10,15,49.5,156.5,5.55,7.0,188.0,193.46,161.69
2017,3,5,10,30,99.0,297.0,5.6,7.0,360.0,391.64,326.34
2017,3,5,10,45,49.5,196.5,5.7,7.5,228.0,238.07,197.61
2017,3,5,11,0,0.0,96.0,5.8,8.0,96.0,85.24,67.09
2017,3,5,11,15,326.5,152.0,5.75,7.5,383.0,504.8,426.47
2017,3,5,11,30,653.0,208.0,5.7,7.0,670.0,902.15,741.0
2017,3,5,11,45,669.0,205.5,5.7,7.0,684.0,924.1,754.98
2017,3,5,12,0,685.0,203.0,5.7,7.0,698.0,943.16,768.89
2017,3,5,12,15,680.5,205.0,5.6,7.0,698.0,943.39,768.19
2017,3,5,12,30,676.0,207.0,5.5,7.0,698.0,940.35,765.3
2017,3,5,12,45,338.0,149.0,5.45,7.0,394.5,524.58,439.81
2017,3,5,13,0,0.0,91.0,5.4,7.0,91.0,80.76,63.22
2017,3,5,13,15,249.5,172.5,5.3,7.0,344.0,457.63,385.57
2017,3,5,13,30,499.0,254.0,5.2,7.0,597.0,782.25,644.3
2017,3,5,13,45,430.5,267.5,5.1,7.0,557.0,720.34,593.14
2017,3,5,14,0,362.0,281.0,5.0,7.0,517.0,645.53,533.77
2017,3,5,14,15,421.0,250.5,4.85,7.0,513.0,666.03,551.84
2017,3,5,14,30,480.0,220.0,4.7,7.0,509.0,667.09,554.42
2017,3,5,14,45,458.5,211.0,4.6,7.0,473.5,620.15,517.45
2017,3,5,15,0,437.0,202.0,4.5,7.0,438.0,573.23,480.3
2017,3,5,15,15,391.0,193.0,4.3,7.0,392.5,496.69,418.39
2017,3,5,15,30,345.0,184.0,4.1,7.0,347.0,436.64,368.84
2017,3,5,15,45,490.5,136.5,3.95,7.0,341.5,468.62,396.75
2017,3,5,16,0,636.0,89.0,3.8,7.0,336.0,477.98,404.26
2017,3,5,16,15,644.0,82.0,3.5,6.5,303.5,437.47,368.56
2017,3,5,16,30,652.0,75.0,3.2,6.0,271.0,394.6,329.46
2017,3,5,16,45,588.0,67.5,2.9,5.5,219.5,320.25,263.07
2017,3,5,17,0,524.0,60.0,2.6,5.0,168.0,252.52,201.13
2017,3,5,17,15,418.0,49.5,2.45,4.5,120.5,177.4,133.91
2017,3,5,17,30,312.0,39.0,2.3,4.0,73.0,115.17,78.47
2017,3,5,17,45,156.0,19.5,2.15,4.0,36.5,46.57,10.27
2017,3,5,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,10.0,2.1,4.5,10.0,9.1,0.0
2017,3,6,7,0,0.0,20.0,2.2,5.0,20.0,17.62,7.76
2017,3,6,7,15,0.0,39.5,2.3,5.0,39.5,35.71,25.04
2017,3,6,7,30,0.0,59.0,2.4,5.0,59.0,53.98,41.63
2017,3,6,7,45,5.0,80.0,2.5,5.5,81.0,75.62,60.82
2017,3,6,8,0,10.0,101.0,2.6,6.0,103.0,97.92,80.36
2017,3,6,8,15,17.5,120.0,2.65,6.0,126.0,120.03,99.63
2017,3,6,8,30,25.0,139.0,2.7,6.0,149.0,143.07,119.49
2017,3,6,8,45,34.5,160.5,2.8,6.5,175.5,178.85,149.76
2017,3,6,9,0,44.0,182.0,2.9,7.0,202.0,208.99,174.78
2017,3,6,9,15,397.5,150.5,2.9,7.0,357.5,456.1,385.34
2017,3,6,9,30,751.0,119.0,2.9,7.0,513.0,709.97,588.69
2017,3,6,9,45,798.0,111.0,2.95,7.5,556.5,767.75,628.38
2017,3,6,10,0,845.0,103.0,3.0,8.0,600.0,830.15,672.14
2017,3,6,10,15,515.0,204.0,3.0,8.0,512.0,687.53,560.75
2017,3,6,10,30,185.0,305.0,3.0,8.0,424.0,492.34,401.76
2017,3,6,10,45,135.5,312.0,3.0,8.5,401.0,460.1,374.81
2017,3,6,11,0,86.0,319.0,3.0,9.0,378.0,407.87,331.26
2017,3,6,11,15,121.5,333.5,3.0,9.0,419.0,477.41,386.62
2017,3,6,11,30,157.0,348.0,3.0,9.0,460.0,530.89,428.35
2017,3,6,11,45,213.0,347.5,3.0,9.5,501.5,587.84,472.36
2017,3,6,12,0,269.0,347.0,3.0,10.0,543.0,663.43,529.18
2017,3,6,12,15,155.0,329.0,3.0,10.0,442.0,510.96,410.38
2017,3,6,12,30,41.0,311.0,3.0,10.0,341.0,357.7,287.86
2017,3,6,12,45,20.5,187.5,3.0,10.0,202.5,203.37,164.4
2017,3,6,13,0,0.0,64.0,3.0,10.0,64.0,56.73,42.39
2017,3,6,13,15,0.0,63.0,3.0,10.0,63.0,55.83,41.76
2017,3,6,13,30,0.0,62.0,3.0,10.0,62.0,54.93,41.04
2017,3,6,13,45,238.0,154.0,3.0,10.0,310.0,413.74,343.78
2017,3,6,14,0,476.0,246.0,3.0,10.0,558.0,725.47,585.54
2017,3,6,14,15,246.0,232.5,2.95,10.0,393.5,477.12,389.71
2017,3,6,14,30,16.0,219.0,2.9,10.0,229.0,218.12,177.08
2017,3,6,14,45,9.5,195.0,2.85,10.0,201.0,188.6,153.57
2017,3,6,15,0,3.0,171.0,2.8,10.0,173.0,159.8,129.86
2017,3,6,15,15,189.0,175.5,2.6,9.5,265.5,331.11,276.7
2017,3,6,15,30,375.0,180.0,2.4,9.0,358.0,451.92,376.62
2017,3,6,15,45,312.0,169.0,2.25,9.0,307.0,381.11,317.77
2017,3,6,16,0,249.0,158.0,2.1,9.0,256.0,316.09,263.82
2017,3,6,16,15,234.5,139.0,1.85,8.5,222.0,273.62,228.39
2017,3,6,16,30,220.0,120.0,1.6,8.0,188.0,232.47,193.11
2017,3,6,16,45,402.0,85.0,1.35,8.0,180.5,260.7,212.46
2017,3,6,17,0,584.0,50.0,1.1,8.0,173.0,261.96,204.37
2017,3,6,17,15,489.5,41.5,1.05,7.5,125.0,188.65,139.05
2017,3,6,17,30,395.0,33.0,1.0,7.0,77.0,126.83,84.09
2017,3,6,17,45,197.5,16.5,1.0,6.5,38.5,50.77,14.63
2017,3,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,7,6,45,147.5,14.5,0.5,5.5,27.5,29.73,0.0
2017,3,7,7,0,295.0,29.0,0.5,6.0,55.0,90.01,52.92
2017,3,7,7,15,403.5,39.5,0.5,6.5,100.0,147.67,104.88
2017,3,7,7,30,512.0,50.0,0.5,7.0,145.0,219.03,167.08
2017,3,7,7,45,575.5,57.0,0.5,7.5,195.0,283.36,224.57
2017,3,7,8,0,639.0,64.0,0.5,8.0,245.0,354.55,286.22
2017,3,7,8,15,620.5,77.5,0.5,8.0,280.0,399.56,325.92
2017,3,7,8,30,602.0,91.0,0.5,8.0,315.0,441.19,361.08
2017,3,7,8,45,695.0,86.0,0.5,8.5,377.5,525.48,427.36
2017,3,7,9,0,788.0,81.0,0.5,9.0,440.0,615.55,495.05
2017,3,7,9,15,525.5,155.5,0.5,9.5,404.5,550.9,441.75
2017,3,7,9,30,263.0,230.0,0.5,10.0,369.0,450.41,360.99
2017,3,7,9,45,276.5,246.0,0.5,10.5,401.5,490.86,391.57
2017,3,7,10,0,290.0,262.0,0.5,11.0,434.0,531.59,420.17
2017,3,7,10,15,324.0,270.0,0.5,11.0,472.0,581.06,455.95
2017,3,7,10,30,358.0,278.0,0.5,11.0,510.0,631.65,491.78
2017,3,7,10,45,217.5,298.0,0.55,11.5,440.5,519.23,405.78
2017,3,7,11,0,77.0,318.0,0.6,12.0,371.0,397.67,311.67
2017,3,7,11,15,203.0,322.0,0.6,12.0,466.5,542.43,423.6
2017,3,7,11,30,329.0,326.0,0.6,12.0,562.0,692.09,531.09
2017,3,7,11,45,185.5,320.0,0.65,12.0,454.0,528.74,409.9
2017,3,7,12,0,42.0,314.0,0.7,12.0,346.0,361.5,282.84
2017,3,7,12,15,43.0,314.0,0.7,12.0,346.0,362.6,285.02
2017,3,7,12,30,44.0,314.0,0.7,12.0,346.0,363.57,285.81
2017,3,7,12,45,75.5,331.0,0.75,12.0,386.0,414.02,325.33
2017,3,7,13,0,107.0,348.0,0.8,12.0,426.0,464.0,363.59
2017,3,7,13,15,273.5,315.0,0.85,12.0,507.5,622.99,485.02
2017,3,7,13,30,440.0,282.0,0.9,12.0,589.0,755.49,581.83
2017,3,7,13,45,250.0,287.5,0.95,12.0,461.0,557.63,436.03
2017,3,7,14,0,60.0,293.0,1.0,12.0,333.0,351.77,278.54
2017,3,7,14,15,219.0,272.5,1.0,12.0,408.0,482.3,384.97
2017,3,7,14,30,378.0,252.0,1.0,12.0,483.0,600.79,475.84
2017,3,7,14,45,586.0,178.0,1.05,12.0,511.5,686.53,542.69
2017,3,7,15,0,794.0,104.0,1.1,12.0,540.0,741.99,585.09
2017,3,7,15,15,773.0,100.5,1.05,11.5,498.0,686.56,546.31
2017,3,7,15,30,752.0,97.0,1.0,11.0,456.0,633.11,507.73
2017,3,7,15,45,529.5,125.0,0.95,11.0,365.5,479.53,389.2
2017,3,7,16,0,307.0,153.0,0.9,11.0,275.0,343.14,280.69
2017,3,7,16,15,284.0,136.5,0.85,10.5,237.5,295.84,242.99
2017,3,7,16,30,261.0,120.0,0.8,10.0,200.0,250.7,205.31
2017,3,7,16,45,382.0,89.5,0.8,10.0,183.5,256.97,207.05
2017,3,7,17,0,503.0,59.0,0.8,10.0,167.0,243.53,189.05
2017,3,7,17,15,408.5,48.5,0.85,9.5,120.5,173.01,127.6
2017,3,7,17,30,314.0,38.0,0.9,9.0,74.0,114.07,76.52
2017,3,7,17,45,157.0,19.0,1.0,8.5,37.0,47.46,16.66
2017,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,6,45,150.5,15.0,1.25,6.0,29.0,34.6,0.0
2017,3,8,7,0,301.0,30.0,1.3,7.0,58.0,92.31,55.7
2017,3,8,7,15,408.5,40.5,1.25,7.5,104.0,150.33,107.2
2017,3,8,7,30,516.0,51.0,1.2,8.0,150.0,221.89,169.89
2017,3,8,7,45,577.5,58.5,1.2,8.5,200.0,286.37,228.01
2017,3,8,8,0,639.0,66.0,1.2,9.0,250.0,357.5,290.24
2017,3,8,8,15,682.0,71.5,1.4,9.5,300.5,423.6,347.3
2017,3,8,8,30,725.0,77.0,1.6,10.0,351.0,493.21,405.34
2017,3,8,8,45,755.0,81.0,1.85,10.5,399.0,554.78,455.61
2017,3,8,9,0,785.0,85.0,2.1,11.0,447.0,619.06,506.49
2017,3,8,9,15,806.5,88.0,2.2,11.5,490.5,677.04,550.35
2017,3,8,9,30,828.0,91.0,2.3,12.0,534.0,734.54,591.01
2017,3,8,9,45,851.5,90.5,2.4,12.5,574.0,788.76,628.35
2017,3,8,10,0,875.0,90.0,2.5,13.0,614.0,834.85,659.25
2017,3,8,10,15,886.0,91.5,2.5,13.0,646.0,877.53,687.9
2017,3,8,10,30,897.0,93.0,2.5,13.0,678.0,917.64,714.49
2017,3,8,10,45,905.0,94.0,2.5,13.5,703.0,951.6,735.27
2017,3,8,11,0,913.0,95.0,2.5,14.0,728.0,982.37,753.74
2017,3,8,11,15,917.5,96.0,2.45,14.0,745.0,1006.39,768.44
2017,3,8,11,30,922.0,97.0,2.4,14.0,762.0,1026.74,780.73
2017,3,8,11,45,924.5,97.0,2.35,14.5,771.5,1040.16,787.0
2017,3,8,12,0,927.0,97.0,2.3,15.0,781.0,1049.67,790.8
2017,3,8,12,15,927.5,97.0,2.3,15.0,782.0,1053.19,792.9
2017,3,8,12,30,928.0,97.0,2.3,15.0,783.0,1052.7,792.57
2017,3,8,12,45,928.0,95.5,2.3,15.5,776.0,1045.95,786.84
2017,3,8,13,0,928.0,94.0,2.3,16.0,769.0,1035.21,778.7
2017,3,8,13,15,924.0,93.5,2.25,16.0,753.5,1017.78,767.16
2017,3,8,13,30,920.0,93.0,2.2,16.0,738.0,996.58,753.3
2017,3,8,13,45,913.0,91.5,2.2,16.5,715.0,967.79,733.64
2017,3,8,14,0,906.0,90.0,2.2,17.0,692.0,935.64,711.83
2017,3,8,14,15,896.0,88.5,2.15,16.5,661.5,897.7,688.15
2017,3,8,14,30,886.0,87.0,2.1,16.0,631.0,856.98,662.37
2017,3,8,14,45,872.5,84.5,2.05,16.0,594.0,809.76,630.53
2017,3,8,15,0,859.0,82.0,2.0,16.0,557.0,760.53,596.96
2017,3,8,15,15,840.0,79.5,1.85,16.0,514.5,710.98,561.98
2017,3,8,15,30,821.0,77.0,1.7,16.0,472.0,654.53,520.73
2017,3,8,15,45,796.5,73.5,1.6,16.0,425.5,592.9,473.7
2017,3,8,16,0,772.0,70.0,1.5,16.0,379.0,531.6,425.55
2017,3,8,16,15,735.0,65.5,1.35,15.0,329.0,463.44,371.73
2017,3,8,16,30,698.0,61.0,1.2,14.0,279.0,397.77,317.76
2017,3,8,16,45,646.0,55.0,1.05,13.5,228.5,327.41,257.64
2017,3,8,17,0,594.0,49.0,0.9,13.0,178.0,263.12,200.79
2017,3,8,17,15,503.5,41.0,0.95,12.5,130.0,190.87,138.03
2017,3,8,17,30,413.0,33.0,1.0,12.0,82.0,129.62,84.71
2017,3,8,17,45,206.5,16.5,1.05,11.5,41.0,52.0,19.73
2017,3,8,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,8,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,9,6,45,176.0,14.5,0.7,9.5,31.5,37.47,0.0
2017,3,9,7,0,352.0,29.0,0.7,10.0,63.0,100.78,60.77
2017,3,9,7,15,454.5,38.0,0.7,10.5,110.0,159.41,112.01
2017,3,9,7,30,557.0,47.0,0.7,11.0,157.0,230.87,174.05
2017,3,9,7,45,614.5,54.0,0.7,11.5,207.0,295.83,231.69
2017,3,9,8,0,672.0,61.0,0.7,12.0,257.0,366.91,292.68
2017,3,9,8,15,712.5,65.5,0.8,12.5,307.5,431.54,347.12
2017,3,9,8,30,753.0,70.0,0.9,13.0,358.0,500.26,402.77
2017,3,9,8,45,779.5,74.0,1.05,13.5,406.0,562.71,452.05
2017,3,9,9,0,806.0,78.0,1.2,14.0,454.0,625.88,500.32
2017,3,9,9,15,826.5,81.0,1.35,14.5,497.5,684.08,543.29
2017,3,9,9,30,847.0,84.0,1.5,15.0,541.0,741.67,583.12
2017,3,9,9,45,858.5,87.5,1.7,15.5,578.5,791.79,617.5
2017,3,9,10,0,870.0,91.0,1.9,16.0,616.0,832.87,645.2
2017,3,9,10,15,881.0,92.5,1.95,16.5,648.0,875.35,672.24
2017,3,9,10,30,892.0,94.0,2.0,17.0,680.0,915.27,697.19
2017,3,9,10,45,896.5,97.0,2.05,17.5,704.5,948.12,717.16
2017,3,9,11,0,901.0,100.0,2.1,18.0,729.0,977.62,734.84
2017,3,9,11,15,905.5,101.0,2.1,18.0,746.0,1001.34,749.51
2017,3,9,11,30,910.0,102.0,2.1,18.0,763.0,1021.45,761.89
2017,3,9,11,45,908.0,104.5,2.1,18.0,771.0,1033.05,768.83
2017,3,9,12,0,906.0,107.0,2.1,18.0,779.0,1040.72,773.43
2017,3,9,12,15,906.5,107.0,2.1,18.0,780.0,1044.11,775.43
2017,3,9,12,30,907.0,107.0,2.1,18.0,781.0,1043.58,775.08
2017,3,9,12,45,899.5,109.5,2.1,18.5,772.5,1033.94,767.54
2017,3,9,13,0,892.0,112.0,2.1,19.0,764.0,1020.53,757.8
2017,3,9,13,15,722.5,176.5,2.0,18.5,698.0,932.07,700.05
2017,3,9,13,30,553.0,241.0,1.9,18.0,632.0,819.08,622.96
2017,3,9,13,45,542.0,235.5,1.85,18.0,608.5,789.12,603.36
2017,3,9,14,0,531.0,230.0,1.8,18.0,585.0,757.34,581.54
2017,3,9,14,15,490.0,234.5,1.7,18.0,550.5,708.33,546.24
2017,3,9,14,30,449.0,239.0,1.6,18.0,516.0,659.7,511.01
2017,3,9,14,45,485.0,211.5,1.55,18.0,495.0,640.56,499.06
2017,3,9,15,0,521.0,184.0,1.5,18.0,474.0,616.71,483.16
2017,3,9,15,15,495.0,175.0,1.4,17.5,433.5,563.18,444.38
2017,3,9,15,30,469.0,166.0,1.3,17.0,393.0,510.49,405.61
2017,3,9,15,45,498.5,141.5,1.2,17.0,361.5,477.14,380.62
2017,3,9,16,0,528.0,117.0,1.1,17.0,330.0,439.37,351.11
2017,3,9,16,15,485.0,110.5,1.05,16.0,286.5,379.33,304.07
2017,3,9,16,30,442.0,104.0,1.0,15.0,243.0,323.07,258.58
2017,3,9,16,45,400.5,89.5,0.95,14.5,198.5,263.23,208.35
2017,3,9,17,0,359.0,75.0,0.9,14.0,154.0,207.91,160.56
2017,3,9,17,15,293.0,59.0,0.9,13.5,112.5,149.18,110.05
2017,3,9,17,30,227.0,43.0,0.9,13.0,71.0,98.75,66.8
2017,3,9,17,45,113.5,26.5,0.95,13.0,40.5,47.73,21.74
2017,3,9,18,0,0.0,10.0,1.0,13.0,10.0,9.1,0.0
2017,3,9,18,15,0.0,5.0,1.0,12.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,10,6,45,33.5,18.5,0.75,9.5,22.0,21.82,0.0
2017,3,10,7,0,67.0,37.0,0.7,10.0,44.0,50.18,32.52
2017,3,10,7,15,99.5,58.0,0.75,10.0,75.0,83.87,62.14
2017,3,10,7,30,132.0,79.0,0.8,10.0,106.0,121.67,95.3
2017,3,10,7,45,151.0,101.0,0.85,10.5,140.0,159.64,128.65
2017,3,10,8,0,170.0,123.0,0.9,11.0,174.0,199.9,163.27
2017,3,10,8,15,191.0,141.0,0.9,11.0,208.0,238.91,196.38
2017,3,10,8,30,212.0,159.0,0.9,11.0,242.0,280.16,230.61
2017,3,10,8,45,288.0,170.0,0.95,11.5,297.0,358.34,293.69
2017,3,10,9,0,364.0,181.0,1.0,12.0,352.0,435.44,354.16
2017,3,10,9,15,419.0,187.0,1.0,12.0,402.0,511.14,411.98
2017,3,10,9,30,474.0,193.0,1.0,12.0,452.0,580.03,463.38
2017,3,10,9,45,438.0,219.0,1.05,12.5,471.0,601.5,476.62
2017,3,10,10,0,402.0,245.0,1.1,13.0,490.0,605.03,477.19
2017,3,10,10,15,390.0,263.0,1.25,13.0,510.5,629.92,495.43
2017,3,10,10,30,378.0,281.0,1.4,13.0,531.0,652.61,511.7
2017,3,10,10,45,268.5,311.5,1.55,13.5,492.5,596.98,467.55
2017,3,10,11,0,159.0,342.0,1.7,14.0,454.0,517.77,405.86
2017,3,10,11,15,157.0,351.5,1.8,14.5,464.5,530.0,414.68
2017,3,10,11,30,155.0,361.0,1.9,15.0,475.0,541.51,422.28
2017,3,10,11,45,198.5,362.0,2.0,15.5,509.5,587.96,457.07
2017,3,10,12,0,242.0,363.0,2.1,16.0,544.0,634.34,491.15
2017,3,10,12,15,241.5,363.5,2.1,16.0,544.0,635.2,491.32
2017,3,10,12,30,241.0,364.0,2.1,16.0,544.0,634.94,491.13
2017,3,10,12,45,189.0,362.5,2.15,16.5,503.0,579.8,449.05
2017,3,10,13,0,137.0,361.0,2.2,17.0,462.0,524.59,406.83
2017,3,10,13,15,193.0,350.0,2.25,17.0,489.5,564.65,439.04
2017,3,10,13,30,249.0,339.0,2.3,17.0,517.0,602.09,468.47
2017,3,10,13,45,313.0,313.5,2.35,17.5,529.0,644.14,500.33
2017,3,10,14,0,377.0,288.0,2.4,18.0,541.0,664.66,516.62
2017,3,10,14,15,410.0,265.5,2.4,18.0,530.0,656.23,512.04
2017,3,10,14,30,443.0,243.0,2.4,18.0,519.0,658.4,515.0
2017,3,10,14,45,644.0,167.0,2.4,18.0,542.0,726.63,569.72
2017,3,10,15,0,845.0,91.0,2.4,18.0,565.0,765.71,599.51
2017,3,10,15,15,825.5,88.0,2.25,18.0,522.0,709.64,559.21
2017,3,10,15,30,806.0,85.0,2.1,18.0,479.0,652.73,517.45
2017,3,10,15,45,784.5,80.0,1.95,18.0,432.5,591.86,470.87
2017,3,10,16,0,763.0,75.0,1.8,18.0,386.0,531.07,423.07
2017,3,10,16,15,726.0,70.0,1.6,17.0,335.5,462.71,369.2
2017,3,10,16,30,689.0,65.0,1.4,16.0,285.0,396.88,315.29
2017,3,10,16,45,639.0,58.5,1.25,15.5,234.5,328.18,256.88
2017,3,10,17,0,589.0,52.0,1.1,15.0,184.0,263.46,200.11
2017,3,10,17,15,501.0,44.0,1.1,14.5,135.5,192.19,138.46
2017,3,10,17,30,413.0,36.0,1.1,14.0,87.0,131.57,86.13
2017,3,10,17,45,262.0,23.5,1.15,13.5,50.0,67.31,31.13
2017,3,10,18,0,111.0,11.0,1.2,13.0,13.0,18.95,0.0
2017,3,10,18,15,55.5,5.5,1.2,12.5,6.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,6,45,194.5,15.5,0.8,10.5,36.5,41.64,4.88
2017,3,11,7,0,389.0,31.0,0.9,11.0,73.0,110.21,68.23
2017,3,11,7,15,485.5,40.0,1.1,11.5,121.0,170.14,120.21
2017,3,11,7,30,582.0,49.0,1.3,12.0,169.0,242.07,183.2
2017,3,11,7,45,554.5,66.5,1.5,12.5,206.5,288.31,227.59
2017,3,11,8,0,527.0,84.0,1.7,13.0,244.0,330.28,266.46
2017,3,11,8,15,568.0,90.0,1.7,13.5,289.5,390.03,317.0
2017,3,11,8,30,609.0,96.0,1.7,14.0,335.0,453.18,368.42
2017,3,11,8,45,632.5,103.5,1.7,14.5,379.0,510.46,413.42
2017,3,11,9,0,656.0,111.0,1.7,15.0,423.0,568.57,457.5
2017,3,11,9,15,619.5,135.0,1.65,15.5,452.0,602.73,481.02
2017,3,11,9,30,583.0,159.0,1.6,16.0,481.0,631.09,499.47
2017,3,11,9,45,499.5,201.5,1.55,16.5,490.5,631.87,496.2
2017,3,11,10,0,416.0,244.0,1.5,17.0,500.0,629.15,490.16
2017,3,11,10,15,461.5,241.0,1.45,17.0,538.0,682.53,528.46
2017,3,11,10,30,507.0,238.0,1.4,17.0,576.0,736.88,566.15
2017,3,11,10,45,532.5,239.0,1.4,17.5,605.5,777.48,592.56
2017,3,11,11,0,558.0,240.0,1.4,18.0,635.0,817.07,617.99
2017,3,11,11,15,739.5,171.0,1.4,18.0,707.0,937.1,699.33
2017,3,11,11,30,921.0,102.0,1.4,18.0,779.0,1033.68,759.97
2017,3,11,11,45,700.5,196.0,1.4,18.0,715.0,947.56,702.48
2017,3,11,12,0,480.0,290.0,1.4,18.0,651.0,827.03,618.81
2017,3,11,12,15,439.0,309.5,1.4,18.0,640.0,808.1,606.02
2017,3,11,12,30,398.0,329.0,1.4,18.0,629.0,771.44,580.32
2017,3,11,12,45,665.0,213.5,1.45,18.0,708.5,933.33,697.05
2017,3,11,13,0,932.0,98.0,1.5,18.0,788.0,1044.79,768.61
2017,3,11,13,15,928.5,97.5,1.6,18.0,773.0,1027.55,758.19
2017,3,11,13,30,925.0,97.0,1.7,18.0,758.0,1006.52,746.96
2017,3,11,13,45,920.5,94.5,1.8,18.0,735.0,978.58,731.12
2017,3,11,14,0,916.0,92.0,1.9,18.0,712.0,947.14,712.81
2017,3,11,14,15,906.5,90.5,1.95,18.0,681.5,909.1,689.25
2017,3,11,14,30,897.0,89.0,2.0,18.0,651.0,868.23,663.53
2017,3,11,14,45,886.0,86.5,2.1,18.0,614.0,822.4,634.45
2017,3,11,15,0,875.0,84.0,2.2,18.0,577.0,774.33,603.23
2017,3,11,15,15,857.0,81.0,2.15,17.5,534.5,723.94,569.75
2017,3,11,15,30,839.0,78.0,2.1,17.0,492.0,666.59,529.73
2017,3,11,15,45,816.0,74.5,2.1,17.0,444.5,604.83,483.13
2017,3,11,16,0,793.0,71.0,2.1,17.0,397.0,543.21,435.08
2017,3,11,16,15,758.0,67.0,2.0,16.0,346.5,475.35,381.59
2017,3,11,16,30,723.0,63.0,1.9,15.0,296.0,409.71,327.64
2017,3,11,16,45,674.0,57.0,1.85,14.5,244.5,338.99,267.19
2017,3,11,17,0,625.0,51.0,1.8,14.0,193.0,273.79,209.4
2017,3,11,17,15,539.5,43.0,1.9,13.0,143.0,201.01,145.87
2017,3,11,17,30,454.0,35.0,2.0,12.0,93.0,138.55,91.31
2017,3,11,17,45,227.0,25.5,2.15,11.5,54.5,64.19,31.94
2017,3,11,18,0,0.0,16.0,2.3,11.0,16.0,14.55,0.0
2017,3,11,18,15,0.0,8.0,2.4,10.5,8.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,12,6,45,185.5,17.5,1.75,9.0,38.5,43.17,10.73
2017,3,12,7,0,371.0,35.0,1.9,10.0,77.0,111.24,70.75
2017,3,12,7,15,471.0,44.5,1.95,10.5,126.5,171.73,123.09
2017,3,12,7,30,571.0,54.0,2.0,11.0,176.0,244.61,187.08
2017,3,12,7,45,631.0,61.0,2.05,11.5,228.5,311.81,247.32
2017,3,12,8,0,691.0,68.0,2.1,12.0,281.0,385.35,311.33
2017,3,12,8,15,731.5,73.0,2.1,12.5,333.0,451.75,367.71
2017,3,12,8,30,772.0,78.0,2.1,13.0,385.0,522.35,425.23
2017,3,12,8,45,800.5,81.5,2.15,13.5,434.5,586.68,475.98
2017,3,12,9,0,829.0,85.0,2.2,14.0,484.0,651.83,525.6
2017,3,12,9,15,849.5,88.0,2.3,14.5,529.0,711.24,569.34
2017,3,12,9,30,870.0,91.0,2.4,15.0,574.0,769.94,609.76
2017,3,12,9,45,879.5,95.5,2.55,15.5,612.5,820.59,644.04
2017,3,12,10,0,889.0,100.0,2.7,16.0,651.0,868.96,676.34
2017,3,12,10,15,899.5,102.0,2.7,16.5,683.5,904.91,698.45
2017,3,12,10,30,910.0,104.0,2.7,17.0,716.0,945.46,723.58
2017,3,12,10,45,920.5,104.5,2.7,17.5,742.0,981.39,745.23
2017,3,12,11,0,931.0,105.0,2.7,18.0,768.0,1014.18,764.61
2017,3,12,11,15,935.5,105.5,2.65,18.0,785.5,1037.78,778.73
2017,3,12,11,30,940.0,106.0,2.6,18.0,803.0,1057.61,790.47
2017,3,12,11,45,944.0,106.0,2.6,18.5,812.5,1072.5,798.09
2017,3,12,12,0,948.0,106.0,2.6,19.0,822.0,1083.41,803.26
2017,3,12,12,15,948.0,105.5,2.6,19.0,822.5,1085.65,804.48
2017,3,12,12,30,948.0,105.0,2.6,19.0,823.0,1083.78,803.29
2017,3,12,12,45,956.5,99.5,2.6,19.0,817.5,1080.61,801.46
2017,3,12,13,0,965.0,94.0,2.6,19.0,812.0,1073.15,797.0
2017,3,12,13,15,961.0,93.5,2.55,19.0,796.5,1054.88,785.1
2017,3,12,13,30,957.0,93.0,2.5,19.0,781.0,1032.7,770.85
2017,3,12,13,45,951.0,91.5,2.45,19.0,757.0,1003.7,752.2
2017,3,12,14,0,945.0,90.0,2.4,19.0,733.0,971.16,731.26
2017,3,12,14,15,936.0,88.5,2.3,19.0,702.0,932.61,705.76
2017,3,12,14,30,927.0,87.0,2.2,19.0,671.0,891.08,678.19
2017,3,12,14,45,914.5,85.0,2.15,19.0,633.0,843.4,646.7
2017,3,12,15,0,902.0,83.0,2.1,19.0,595.0,793.52,613.37
2017,3,12,15,15,884.5,80.5,1.95,18.5,551.5,737.52,575.59
2017,3,12,15,30,867.0,78.0,1.8,18.0,508.0,684.94,538.98
2017,3,12,15,45,843.0,75.0,1.7,18.0,459.5,621.66,491.28
2017,3,12,16,0,819.0,72.0,1.6,18.0,411.0,558.55,442.34
2017,3,12,16,15,784.0,67.5,1.45,17.0,359.5,488.65,387.88
2017,3,12,16,30,749.0,63.0,1.3,16.0,308.0,420.94,332.91
2017,3,12,16,45,696.5,57.5,1.15,15.5,254.5,347.81,271.15
2017,3,12,17,0,644.0,52.0,1.0,15.0,201.0,279.77,211.72
2017,3,12,17,15,557.5,44.5,1.05,14.0,150.0,206.82,148.9
2017,3,12,17,30,471.0,37.0,1.1,13.0,99.0,143.49,94.23
2017,3,12,17,45,311.0,25.0,1.15,12.5,58.5,75.71,38.09
2017,3,12,18,0,151.0,13.0,1.2,12.0,18.0,23.69,0.0
2017,3,12,18,15,75.5,6.5,1.2,11.5,9.0,0.0,0.0
2017,3,12,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,6,45,215.0,17.0,0.95,9.5,42.0,46.76,15.44
2017,3,13,7,0,430.0,34.0,1.0,10.0,84.0,121.66,77.3
2017,3,13,7,15,523.0,42.0,1.15,10.5,134.0,182.73,130.44
2017,3,13,7,30,616.0,50.0,1.3,11.0,184.0,255.21,194.34
2017,3,13,7,45,672.5,56.0,1.45,11.5,237.0,322.07,254.33
2017,3,13,8,0,729.0,62.0,1.6,12.0,290.0,395.43,318.12
2017,3,13,8,15,766.0,66.5,1.7,12.5,342.0,462.86,375.21
2017,3,13,8,30,803.0,71.0,1.8,13.0,394.0,532.84,432.22
2017,3,13,8,45,828.5,74.0,1.95,14.0,443.0,596.32,481.62
2017,3,13,9,0,854.0,77.0,2.1,15.0,492.0,660.27,529.56
2017,3,13,9,15,872.5,79.5,2.2,15.5,536.5,713.81,568.2
2017,3,13,9,30,891.0,82.0,2.3,16.0,581.0,770.74,607.13
2017,3,13,9,45,913.0,80.0,2.4,16.5,621.5,824.01,642.73
2017,3,13,10,0,935.0,78.0,2.5,17.0,662.0,875.88,676.83
2017,3,13,10,15,944.0,79.5,2.45,17.0,694.0,918.78,704.29
2017,3,13,10,30,953.0,81.0,2.4,17.0,726.0,958.75,729.48
2017,3,13,10,45,959.0,82.0,2.4,17.5,751.0,992.18,749.16
2017,3,13,11,0,965.0,83.0,2.4,18.0,776.0,1022.1,766.4
2017,3,13,11,15,968.5,84.0,2.4,18.0,793.0,1045.89,781.04
2017,3,13,11,30,972.0,85.0,2.4,18.0,810.0,1065.76,793.21
2017,3,13,11,45,973.5,85.5,2.4,18.5,818.5,1079.01,799.68
2017,3,13,12,0,975.0,86.0,2.4,19.0,827.0,1088.11,803.64
2017,3,13,12,15,975.0,86.0,2.35,19.0,827.5,1090.92,804.61
2017,3,13,12,30,975.0,86.0,2.3,19.0,828.0,1089.5,803.08
2017,3,13,12,45,973.0,85.5,2.25,19.5,820.0,1081.27,795.84
2017,3,13,13,0,971.0,85.0,2.2,20.0,812.0,1068.89,786.17
2017,3,13,13,15,967.0,84.5,2.15,20.0,796.0,1050.46,774.3
2017,3,13,13,30,963.0,84.0,2.1,20.0,780.0,1028.09,760.06
2017,3,13,13,45,956.5,83.0,2.05,20.5,756.0,999.0,740.11
2017,3,13,14,0,950.0,82.0,2.0,21.0,732.0,966.36,717.99
2017,3,13,14,15,941.0,80.5,1.9,21.0,701.0,927.59,692.64
2017,3,13,14,30,932.0,79.0,1.8,21.0,670.0,885.83,665.26
2017,3,13,14,45,919.0,77.5,1.7,21.0,632.0,838.08,633.68
2017,3,13,15,0,906.0,76.0,1.6,21.0,594.0,788.16,600.38
2017,3,13,15,15,889.0,73.5,1.45,20.5,550.5,732.31,563.17
2017,3,13,15,30,872.0,71.0,1.3,20.0,507.0,675.24,524.21
2017,3,13,15,45,847.5,68.5,1.2,20.0,458.5,612.61,477.66
2017,3,13,16,0,823.0,66.0,1.1,20.0,410.0,553.45,432.2
2017,3,13,16,15,790.0,62.0,1.05,19.5,359.0,484.98,379.42
2017,3,13,16,30,757.0,58.0,1.0,19.0,308.0,418.48,326.01
2017,3,13,16,45,707.0,53.0,0.95,18.5,255.0,346.52,266.36
2017,3,13,17,0,657.0,48.0,0.9,18.0,202.0,279.37,208.57
2017,3,13,17,15,576.5,41.0,0.9,17.5,151.5,207.11,146.51
2017,3,13,17,30,496.0,34.0,0.9,17.0,101.0,144.4,92.63
2017,3,13,17,45,350.5,23.5,0.95,16.5,60.5,79.69,39.82
2017,3,13,18,0,205.0,13.0,1.0,16.0,20.0,27.72,0.0
2017,3,13,18,15,102.5,6.5,0.95,16.0,10.0,0.0,0.0
2017,3,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,6,15,43.5,5.0,0.55,11.5,5.5,0.0,0.0
2017,3,14,6,30,87.0,10.0,0.5,12.0,11.0,14.19,0.0
2017,3,14,6,45,234.0,24.0,0.5,12.5,47.5,56.75,23.62
2017,3,14,7,0,381.0,38.0,0.5,13.0,84.0,116.88,74.88
2017,3,14,7,15,471.5,47.5,0.55,13.5,133.0,176.02,125.15
2017,3,14,7,30,562.0,57.0,0.6,14.0,182.0,246.31,185.56
2017,3,14,7,45,616.5,64.0,0.65,14.5,233.5,311.1,241.93
2017,3,14,8,0,671.0,71.0,0.7,15.0,285.0,381.57,301.23
2017,3,14,8,15,709.5,76.5,0.65,15.5,336.0,447.71,354.63
2017,3,14,8,30,748.0,82.0,0.6,16.0,387.0,515.37,406.81
2017,3,14,8,45,772.0,87.0,0.6,16.5,435.0,577.37,452.94
2017,3,14,9,0,796.0,92.0,0.6,17.0,483.0,639.82,497.55
2017,3,14,9,15,816.0,95.5,0.6,17.5,527.0,697.9,537.42
2017,3,14,9,30,836.0,99.0,0.6,18.0,571.0,755.31,573.82
2017,3,14,9,45,865.5,95.5,0.65,18.5,612.5,811.35,609.18
2017,3,14,10,0,895.0,92.0,0.7,19.0,654.0,859.56,638.71
2017,3,14,10,15,904.5,93.5,0.65,19.5,686.0,901.45,661.9
2017,3,14,10,30,914.0,95.0,0.6,20.0,718.0,940.58,682.88
2017,3,14,10,45,921.0,96.0,0.6,20.5,743.0,973.83,700.89
2017,3,14,11,0,928.0,97.0,0.6,21.0,768.0,1003.73,716.75
2017,3,14,11,15,933.0,98.0,0.6,21.0,785.0,1028.19,730.6
2017,3,14,11,30,938.0,99.0,0.6,21.0,802.0,1048.91,742.29
2017,3,14,11,45,940.5,99.0,0.65,21.5,811.0,1062.13,749.36
2017,3,14,12,0,943.0,99.0,0.7,22.0,820.0,1071.36,754.25
2017,3,14,12,15,943.5,99.0,0.75,22.0,821.0,1074.5,757.11
2017,3,14,12,30,944.0,99.0,0.8,22.0,822.0,1073.55,757.73
2017,3,14,12,45,941.5,99.0,0.85,22.5,814.0,1065.5,752.78
2017,3,14,13,0,939.0,99.0,0.9,23.0,806.0,1053.43,745.59
2017,3,14,13,15,935.0,98.0,0.9,23.0,790.0,1034.8,734.89
2017,3,14,13,30,931.0,97.0,0.9,23.0,774.0,1012.37,722.0
2017,3,14,13,45,925.5,95.5,0.9,23.0,750.5,984.28,705.67
2017,3,14,14,0,920.0,94.0,0.9,23.0,727.0,952.72,687.2
2017,3,14,14,15,910.5,92.5,0.8,23.0,696.0,914.34,662.48
2017,3,14,14,30,901.0,91.0,0.7,23.0,665.0,873.11,635.95
2017,3,14,14,45,888.5,88.5,0.65,23.0,627.5,825.72,606.19
2017,3,14,15,0,876.0,86.0,0.6,23.0,590.0,776.2,574.77
2017,3,14,15,15,858.0,83.5,0.6,23.0,547.0,726.09,543.29
2017,3,14,15,30,840.0,81.0,0.6,23.0,504.0,669.07,505.54
2017,3,14,15,45,815.0,77.5,0.65,23.0,456.0,605.85,461.64
2017,3,14,16,0,790.0,74.0,0.7,23.0,408.0,542.99,416.2
2017,3,14,16,15,755.5,69.5,0.75,22.0,356.5,474.89,366.33
2017,3,14,16,30,721.0,65.0,0.8,21.0,305.0,408.99,315.5
2017,3,14,16,45,667.5,60.0,0.85,20.0,253.0,338.31,258.6
2017,3,14,17,0,614.0,55.0,0.9,19.0,201.0,272.28,203.09
2017,3,14,17,15,531.5,46.5,1.05,18.0,151.0,200.5,142.52
2017,3,14,17,30,449.0,38.0,1.2,17.0,101.0,138.7,90.13
2017,3,14,17,45,303.5,26.0,1.35,16.0,60.5,74.98,39.1
2017,3,14,18,0,158.0,14.0,1.5,15.0,20.0,24.82,0.0
2017,3,14,18,15,79.0,7.0,1.55,14.5,10.0,0.0,0.0
2017,3,14,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,5.0,2.15,9.5,5.0,0.0,0.0
2017,3,15,6,30,0.0,10.0,2.4,10.0,10.0,9.1,0.0
2017,3,15,6,45,63.0,28.0,2.7,10.5,36.0,37.04,18.36
2017,3,15,7,0,126.0,46.0,3.0,11.0,62.0,72.45,49.76
2017,3,15,7,15,159.0,67.0,3.0,11.5,97.0,111.0,83.42
2017,3,15,7,30,192.0,88.0,3.0,12.0,132.0,153.81,121.07
2017,3,15,7,45,214.0,108.5,3.05,12.5,169.0,196.04,158.25
2017,3,15,8,0,236.0,129.0,3.1,13.0,206.0,240.84,196.87
2017,3,15,8,15,254.5,147.0,3.1,13.0,242.5,283.63,233.39
2017,3,15,8,30,273.0,165.0,3.1,13.0,279.0,328.2,270.58
2017,3,15,8,45,184.5,191.0,3.1,13.5,272.0,308.4,253.27
2017,3,15,9,0,96.0,217.0,3.1,14.0,265.0,277.48,226.14
2017,3,15,9,15,269.0,215.0,3.05,14.0,365.5,424.04,346.2
2017,3,15,9,30,442.0,213.0,3.0,14.0,466.0,578.27,467.44
2017,3,15,9,45,649.5,159.5,3.0,14.5,557.5,713.91,571.27
2017,3,15,10,0,857.0,106.0,3.0,15.0,649.0,851.72,668.91
2017,3,15,10,15,545.5,216.0,2.9,15.0,568.0,729.6,575.4
2017,3,15,10,30,234.0,326.0,2.8,15.0,487.0,556.11,438.8
2017,3,15,10,45,156.0,332.5,2.75,15.5,441.5,497.63,392.24
2017,3,15,11,0,78.0,339.0,2.7,16.0,396.0,417.75,328.34
2017,3,15,11,15,263.0,322.0,2.75,16.0,519.5,615.11,482.21
2017,3,15,11,30,448.0,305.0,2.8,16.0,643.0,800.44,618.97
2017,3,15,11,45,407.0,325.5,2.85,16.0,635.5,771.39,595.87
