Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,12,0,366.0,346.0,2.9,16.0,628.0,756.08,583.87
2017,3,15,12,15,417.0,325.0,2.9,16.0,646.5,801.28,617.37
2017,3,15,12,30,468.0,304.0,2.9,16.0,665.0,829.9,638.83
2017,3,15,12,45,410.5,323.5,2.95,16.0,638.0,773.64,597.89
2017,3,15,13,0,353.0,343.0,3.0,16.0,611.0,733.56,568.3
2017,3,15,13,15,344.5,337.5,2.95,16.0,594.5,713.34,554.01
2017,3,15,13,30,336.0,332.0,2.9,16.0,578.0,691.8,538.61
2017,3,15,13,45,446.0,282.0,2.9,16.0,597.5,746.6,582.07
2017,3,15,14,0,556.0,232.0,2.9,16.0,617.0,779.85,609.36
2017,3,15,14,15,485.0,245.5,2.75,15.5,571.0,712.87,559.96
2017,3,15,14,30,414.0,259.0,2.6,15.0,525.0,634.51,502.41
2017,3,15,14,45,344.0,257.5,2.5,15.0,470.0,559.5,445.7
2017,3,15,15,0,274.0,256.0,2.4,15.0,415.0,488.84,391.27
2017,3,15,15,15,184.5,239.5,2.3,14.5,343.0,381.4,307.89
2017,3,15,15,30,95.0,223.0,2.2,14.0,271.0,284.13,230.32
2017,3,15,15,45,47.5,171.0,2.15,14.0,195.0,195.06,158.12
2017,3,15,16,0,0.0,119.0,2.1,14.0,119.0,107.6,85.46
2017,3,15,16,15,0.0,104.0,2.0,13.5,104.0,93.71,74.31
2017,3,15,16,30,0.0,89.0,1.9,13.0,89.0,79.89,62.91
2017,3,15,16,45,0.0,74.0,1.8,12.5,74.0,66.15,51.36
2017,3,15,17,0,0.0,59.0,1.7,12.0,59.0,52.48,39.64
2017,3,15,17,15,0.0,44.5,1.65,11.5,44.5,39.34,28.17
2017,3,15,17,30,0.0,30.0,1.6,11.0,30.0,26.44,16.77
2017,3,15,17,45,0.0,18.0,1.55,11.0,18.0,15.84,6.84
2017,3,15,18,0,0.0,6.0,1.5,11.0,6.0,5.26,0.0
2017,3,15,18,15,0.0,3.0,1.45,10.5,3.0,2.73,0.0
2017,3,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.5,1.5,9.5,3.5,0.0,0.0
2017,3,16,6,30,0.0,7.0,1.7,10.0,7.0,6.37,0.0
2017,3,16,6,45,0.0,25.5,1.9,10.5,25.5,22.72,11.34
2017,3,16,7,0,0.0,44.0,2.1,11.0,44.0,39.71,27.78
2017,3,16,7,15,12.5,65.0,2.15,11.5,68.0,62.36,47.29
2017,3,16,7,30,25.0,86.0,2.2,12.0,92.0,89.79,70.89
2017,3,16,7,45,34.5,108.0,2.25,12.5,118.0,116.59,93.82
2017,3,16,8,0,44.0,130.0,2.3,13.0,144.0,144.69,117.51
2017,3,16,8,15,51.0,150.5,2.15,13.0,169.5,171.2,139.67
2017,3,16,8,30,58.0,171.0,2.0,13.0,195.0,198.59,162.2
2017,3,16,8,45,174.0,190.0,1.95,13.5,275.0,300.71,246.25
2017,3,16,9,0,290.0,209.0,1.9,14.0,355.0,417.2,338.86
2017,3,16,9,15,179.5,230.5,1.95,14.5,323.5,365.72,295.3
2017,3,16,9,30,69.0,252.0,2.0,15.0,292.0,301.95,241.87
2017,3,16,9,45,218.5,260.5,2.05,15.5,398.5,445.6,356.7
2017,3,16,10,0,368.0,269.0,2.1,16.0,505.0,602.87,475.83
2017,3,16,10,15,454.0,252.5,2.2,16.0,557.5,688.77,539.13
2017,3,16,10,30,540.0,236.0,2.3,16.0,610.0,765.37,595.4
2017,3,16,10,45,545.0,244.5,2.45,16.0,633.0,795.81,616.68
2017,3,16,11,0,550.0,253.0,2.6,16.0,656.0,824.18,636.83
2017,3,16,11,15,537.0,265.0,2.65,16.0,665.5,836.53,644.61
2017,3,16,11,30,524.0,277.0,2.7,16.0,675.0,845.93,650.52
2017,3,16,11,45,525.0,282.0,2.75,16.5,684.5,859.01,658.31
2017,3,16,12,0,526.0,287.0,2.8,17.0,694.0,869.54,664.34
2017,3,16,12,15,528.5,285.5,2.8,17.0,694.5,872.05,666.01
2017,3,16,12,30,531.0,284.0,2.8,17.0,695.0,871.93,666.03
2017,3,16,12,45,544.5,276.0,2.8,17.0,694.0,873.23,667.55
2017,3,16,13,0,558.0,268.0,2.8,17.0,693.0,871.66,667.15
2017,3,16,13,15,553.5,262.0,2.85,17.0,676.5,851.65,654.01
2017,3,16,13,30,549.0,256.0,2.9,17.0,660.0,829.22,639.29
2017,3,16,13,45,699.5,193.5,2.95,17.0,691.5,895.5,689.56
2017,3,16,14,0,850.0,131.0,3.0,17.0,723.0,938.66,720.24
2017,3,16,14,15,839.0,128.5,3.0,16.5,691.5,899.09,694.81
2017,3,16,14,30,828.0,126.0,3.0,16.0,660.0,856.96,668.01
2017,3,16,14,45,814.0,122.5,3.0,16.0,623.0,809.02,635.48
2017,3,16,15,0,800.0,119.0,3.0,16.0,586.0,759.27,601.26
2017,3,16,15,15,600.5,156.0,2.9,15.5,491.5,620.53,497.46
2017,3,16,15,30,401.0,193.0,2.8,15.0,397.0,488.69,395.06
2017,3,16,15,45,416.5,169.5,2.75,15.0,364.5,451.24,366.72
2017,3,16,16,0,432.0,146.0,2.7,15.0,332.0,411.14,334.85
2017,3,16,16,15,392.5,137.0,2.55,14.5,290.0,355.19,289.29
2017,3,16,16,30,353.0,128.0,2.4,14.0,248.0,295.76,240.0
2017,3,16,16,45,330.0,108.5,2.3,13.5,206.5,250.58,201.16
2017,3,16,17,0,307.0,89.0,2.2,13.0,165.0,200.74,157.48
2017,3,16,17,15,340.0,68.0,2.2,12.5,133.0,167.08,124.81
2017,3,16,17,30,373.0,47.0,2.2,12.0,101.0,130.61,88.74
2017,3,16,17,45,243.5,32.0,2.25,11.5,61.5,70.18,39.79
2017,3,16,18,0,114.0,17.0,2.3,11.0,22.0,25.43,0.0
2017,3,16,18,15,57.0,8.5,2.25,10.5,11.0,8.51,0.0
2017,3,16,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,6,15,71.0,7.5,0.9,8.5,10.0,0.0,0.0
2017,3,17,6,30,142.0,15.0,0.9,9.0,20.0,22.5,0.0
2017,3,17,6,45,292.5,27.0,0.9,9.5,60.0,69.19,36.09
2017,3,17,7,0,443.0,39.0,0.9,10.0,100.0,131.18,86.16
2017,3,17,7,15,527.5,47.0,0.85,10.5,150.5,191.62,138.68
2017,3,17,7,30,612.0,55.0,0.8,11.0,201.0,262.32,200.56
2017,3,17,7,45,667.0,60.0,0.8,11.5,253.5,328.36,258.61
2017,3,17,8,0,722.0,65.0,0.8,12.0,306.0,399.47,318.92
2017,3,17,8,15,757.0,69.5,0.75,12.5,358.0,465.63,372.9
2017,3,17,8,30,792.0,74.0,0.7,13.0,410.0,534.12,426.17
2017,3,17,8,45,817.5,77.0,0.65,14.0,458.5,597.06,472.04
2017,3,17,9,0,843.0,80.0,0.6,15.0,507.0,660.46,516.0
2017,3,17,9,15,860.5,82.5,0.55,15.5,551.0,717.69,553.73
2017,3,17,9,30,878.0,85.0,0.5,16.0,595.0,768.28,584.47
2017,3,17,9,45,889.0,88.0,0.5,16.5,633.0,817.86,614.64
2017,3,17,10,0,900.0,91.0,0.5,17.0,671.0,865.24,642.74
2017,3,17,10,15,909.5,93.0,0.45,17.5,702.5,907.73,666.13
2017,3,17,10,30,919.0,95.0,0.4,18.0,734.0,947.42,687.29
2017,3,17,10,45,924.0,97.0,0.4,18.5,758.0,979.88,704.71
2017,3,17,11,0,929.0,99.0,0.4,19.0,782.0,1008.89,719.95
2017,3,17,11,15,933.0,99.5,0.45,19.0,799.0,1031.62,733.91
2017,3,17,11,30,937.0,100.0,0.5,19.0,816.0,1050.57,745.79
2017,3,17,11,45,936.0,102.0,0.55,19.5,824.0,1062.31,752.05
2017,3,17,12,0,935.0,104.0,0.6,20.0,832.0,1070.01,756.1
2017,3,17,12,15,935.0,104.0,0.6,20.0,832.0,1072.39,757.33
2017,3,17,12,30,935.0,104.0,0.6,20.0,832.0,1070.72,756.34
2017,3,17,12,45,930.5,105.0,0.65,20.5,823.5,1061.59,750.86
2017,3,17,13,0,926.0,106.0,0.7,21.0,815.0,1048.52,743.2
2017,3,17,13,15,921.5,105.0,0.65,21.0,798.5,1029.36,731.03
2017,3,17,13,30,917.0,104.0,0.6,21.0,782.0,1006.48,716.76
2017,3,17,13,45,908.0,103.5,0.55,21.0,757.5,976.32,698.12
2017,3,17,14,0,899.0,103.0,0.5,21.0,733.0,942.94,677.59
2017,3,17,14,15,889.0,101.5,0.4,21.0,701.5,904.54,652.86
2017,3,17,14,30,879.0,100.0,0.3,21.0,670.0,863.41,626.46
2017,3,17,14,45,863.0,98.5,0.25,21.0,632.0,821.62,600.55
2017,3,17,15,0,847.0,97.0,0.2,21.0,594.0,770.72,568.44
2017,3,17,15,15,828.0,94.0,0.3,20.5,550.5,714.51,535.62
2017,3,17,15,30,809.0,91.0,0.4,20.0,507.0,657.43,499.73
2017,3,17,15,45,717.0,97.5,0.55,20.0,440.5,566.49,436.5
2017,3,17,16,0,625.0,104.0,0.7,20.0,374.0,481.05,374.64
2017,3,17,16,15,577.5,101.5,0.75,19.0,327.5,416.83,326.84
2017,3,17,16,30,530.0,99.0,0.8,18.0,281.0,356.44,279.69
2017,3,17,16,45,555.5,80.0,0.85,17.5,243.0,312.92,242.65
2017,3,17,17,0,581.0,61.0,0.9,17.0,205.0,265.35,199.9
2017,3,17,17,15,500.5,52.0,1.0,16.0,155.5,195.71,140.78
2017,3,17,17,30,420.0,43.0,1.1,15.0,106.0,135.83,89.94
2017,3,17,17,45,210.0,34.0,1.25,14.5,65.5,67.0,38.59
2017,3,17,18,0,0.0,25.0,1.4,14.0,25.0,22.04,0.0
2017,3,17,18,15,0.0,12.5,1.45,13.5,12.5,11.37,0.0
2017,3,17,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,5.0,1.15,10.0,5.0,4.55,0.0
2017,3,18,6,30,0.0,10.0,1.1,10.0,10.0,8.79,0.0
2017,3,18,6,45,0.0,29.0,1.05,10.5,29.0,25.88,14.86
2017,3,18,7,0,0.0,48.0,1.0,11.0,48.0,43.27,31.01
2017,3,18,7,15,11.0,69.0,1.1,11.0,71.5,65.51,50.27
2017,3,18,7,30,22.0,90.0,1.2,11.0,95.0,92.38,73.49
2017,3,18,7,45,31.0,110.5,1.3,11.5,120.0,117.23,94.68
2017,3,18,8,0,40.0,131.0,1.4,12.0,145.0,143.31,116.59
2017,3,18,8,15,26.0,142.0,1.55,12.0,151.5,149.12,121.39
2017,3,18,8,30,12.0,153.0,1.7,12.0,158.0,147.11,119.37
2017,3,18,8,45,6.0,147.0,1.9,12.5,149.5,137.57,110.86
2017,3,18,9,0,0.0,141.0,2.1,13.0,141.0,127.69,102.04
2017,3,18,9,15,4.5,167.5,2.1,13.0,170.5,156.08,125.31
2017,3,18,9,30,9.0,194.0,2.1,13.0,200.0,185.15,148.81
2017,3,18,9,45,9.5,203.5,2.1,13.5,210.0,194.86,155.98
2017,3,18,10,0,10.0,213.0,2.1,14.0,220.0,204.65,163.23
2017,3,18,10,15,11.0,223.0,2.05,14.0,231.0,215.43,171.54
2017,3,18,10,30,12.0,233.0,2.0,14.0,242.0,226.3,179.9
2017,3,18,10,45,24.0,271.0,1.95,14.5,289.0,275.42,218.43
2017,3,18,11,0,36.0,309.0,1.9,15.0,336.0,343.06,270.31
2017,3,18,11,15,23.5,272.5,1.75,15.0,290.5,277.08,218.17
2017,3,18,11,30,11.0,236.0,1.6,15.0,245.0,228.81,179.9
2017,3,18,11,45,8.5,216.0,1.5,15.5,223.5,206.88,162.24
2017,3,18,12,0,6.0,196.0,1.4,16.0,202.0,185.1,144.61
2017,3,18,12,15,17.0,254.0,1.25,16.0,268.5,252.74,197.97
2017,3,18,12,30,28.0,312.0,1.1,16.0,335.0,340.07,264.57
2017,3,18,12,45,194.5,330.0,0.95,16.0,480.5,544.51,420.2
2017,3,18,13,0,361.0,348.0,0.8,16.0,626.0,745.28,560.9
2017,3,18,13,15,344.0,344.5,0.85,16.0,605.5,718.71,540.8
2017,3,18,13,30,327.0,341.0,0.9,16.0,585.0,691.11,522.76
2017,3,18,13,45,626.5,215.5,0.95,16.5,663.5,849.02,638.95
2017,3,18,14,0,926.0,90.0,1.0,17.0,742.0,952.53,706.03
2017,3,18,14,15,918.0,88.5,1.25,17.0,711.5,915.01,685.27
2017,3,18,14,30,910.0,87.0,1.5,17.0,681.0,874.54,663.36
2017,3,18,14,45,901.0,84.0,1.8,17.0,644.5,828.81,637.22
2017,3,18,15,0,892.0,81.0,2.1,17.0,608.0,780.67,608.03
2017,3,18,15,15,876.0,78.5,2.0,16.5,564.5,725.88,571.08
2017,3,18,15,30,860.0,76.0,1.9,16.0,521.0,669.83,531.93
2017,3,18,15,45,676.5,106.5,1.85,16.0,436.5,550.45,440.21
2017,3,18,16,0,493.0,137.0,1.8,16.0,352.0,434.94,349.71
2017,3,18,16,15,473.5,123.5,1.5,15.5,310.0,381.26,306.65
2017,3,18,16,30,454.0,110.0,1.2,15.0,268.0,328.9,263.02
2017,3,18,16,45,425.5,95.0,0.95,15.0,224.0,273.04,215.17
2017,3,18,17,0,397.0,80.0,0.7,15.0,180.0,220.11,168.75
2017,3,18,17,15,349.0,65.0,0.8,14.0,137.5,165.18,121.62
2017,3,18,17,30,301.0,50.0,0.9,13.0,95.0,116.19,79.32
2017,3,18,17,45,150.5,37.0,1.0,12.5,59.5,58.9,35.32
2017,3,18,18,0,0.0,24.0,1.1,12.0,24.0,21.14,0.0
2017,3,18,18,15,0.0,12.0,1.1,11.5,12.0,10.91,0.0
2017,3,18,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,7.0,0.5,10.0,7.0,6.37,0.0
2017,3,19,6,30,0.0,14.0,0.4,10.0,14.0,12.33,0.0
2017,3,19,6,45,28.0,34.0,0.3,10.5,38.0,35.13,21.53
2017,3,19,7,0,56.0,54.0,0.2,11.0,62.0,63.92,46.27
2017,3,19,7,15,72.5,76.0,0.35,11.0,91.0,93.91,72.35
2017,3,19,7,30,89.0,98.0,0.5,11.0,120.0,126.15,100.41
2017,3,19,7,45,102.5,119.5,0.7,11.5,150.5,158.89,128.51
2017,3,19,8,0,116.0,141.0,0.9,12.0,181.0,193.33,157.54
2017,3,19,8,15,169.5,161.5,1.1,12.5,229.5,248.47,203.05
2017,3,19,8,30,223.0,182.0,1.3,13.0,278.0,309.59,252.71
2017,3,19,8,45,260.0,199.0,1.55,13.5,323.5,371.84,302.27
2017,3,19,9,0,297.0,216.0,1.8,14.0,369.0,429.04,347.06
2017,3,19,9,15,224.0,244.5,1.8,14.0,365.5,411.69,331.67
2017,3,19,9,30,151.0,273.0,1.8,14.0,362.0,397.47,318.48
2017,3,19,9,45,137.5,290.5,1.85,14.5,376.0,412.37,328.59
2017,3,19,10,0,124.0,308.0,1.9,15.0,390.0,425.84,337.28
2017,3,19,10,15,134.5,325.0,1.8,15.0,417.5,458.45,361.28
2017,3,19,10,30,145.0,342.0,1.7,15.0,445.0,491.35,385.04
2017,3,19,10,45,108.0,343.5,1.6,15.0,422.0,446.9,349.81
2017,3,19,11,0,71.0,345.0,1.5,15.0,399.0,415.47,324.53
2017,3,19,11,15,104.0,364.0,1.3,15.0,444.0,470.01,365.43
2017,3,19,11,30,137.0,383.0,1.1,15.0,489.0,542.93,417.7
2017,3,19,11,45,208.5,381.0,0.9,15.5,544.5,614.25,467.6
2017,3,19,12,0,280.0,379.0,0.7,16.0,600.0,703.83,527.36
2017,3,19,12,15,291.5,376.5,0.55,16.0,606.5,713.51,531.0
2017,3,19,12,30,303.0,374.0,0.4,16.0,613.0,721.69,534.52
2017,3,19,12,45,189.0,369.0,0.3,16.0,518.0,581.51,434.88
2017,3,19,13,0,75.0,364.0,0.2,16.0,423.0,442.77,334.34
2017,3,19,13,15,102.0,365.0,0.25,16.0,443.0,469.27,356.44
2017,3,19,13,30,129.0,366.0,0.3,16.0,463.0,511.11,387.4
2017,3,19,13,45,121.5,353.0,0.35,16.0,442.0,486.25,369.9
2017,3,19,14,0,114.0,340.0,0.4,16.0,421.0,445.98,341.95
2017,3,19,14,15,105.0,322.5,0.45,16.0,395.0,415.57,320.78
2017,3,19,14,30,96.0,305.0,0.5,16.0,369.0,385.54,299.46
2017,3,19,14,45,138.5,290.0,0.6,16.0,375.5,413.09,322.52
2017,3,19,15,0,181.0,275.0,0.7,16.0,382.0,423.09,331.95
2017,3,19,15,15,136.0,252.0,0.7,15.5,329.5,357.44,282.49
2017,3,19,15,30,91.0,229.0,0.7,15.0,277.0,285.72,227.72
2017,3,19,15,45,45.5,176.0,0.75,15.0,200.0,197.64,158.17
2017,3,19,16,0,0.0,123.0,0.8,15.0,123.0,111.06,87.61
2017,3,19,16,15,0.0,107.5,0.8,14.5,107.5,96.71,76.34
2017,3,19,16,30,0.0,92.0,0.8,14.0,92.0,82.45,64.73
2017,3,19,16,45,0.0,76.5,0.85,13.5,76.5,68.27,52.95
2017,3,19,17,0,0.0,61.0,0.9,13.0,61.0,54.17,40.99
2017,3,19,17,15,0.0,46.5,0.95,12.5,46.5,41.09,29.65
2017,3,19,17,30,0.0,32.0,1.0,12.0,32.0,28.21,18.34
2017,3,19,17,45,0.0,20.0,1.1,12.0,20.0,17.61,8.7
2017,3,19,18,0,0.0,8.0,1.2,12.0,8.0,7.02,0.0
2017,3,19,18,15,0.0,4.0,1.2,11.5,4.0,3.64,0.0
2017,3,19,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,9.0,1.65,9.5,9.0,8.19,0.0
2017,3,20,6,30,0.0,18.0,1.9,10.0,18.0,15.85,0.0
2017,3,20,6,45,39.5,37.5,2.2,10.5,43.5,41.6,26.54
2017,3,20,7,0,79.0,57.0,2.5,11.0,69.0,71.29,51.59
2017,3,20,7,15,99.0,79.5,2.6,11.0,101.0,104.2,80.45
2017,3,20,7,30,119.0,102.0,2.7,11.0,133.0,139.78,111.77
2017,3,20,7,45,136.5,122.5,2.85,11.5,165.0,174.9,142.29
2017,3,20,8,0,154.0,143.0,3.0,12.0,197.0,212.15,174.1
2017,3,20,8,15,110.5,163.0,3.0,12.0,204.5,220.04,181.07
2017,3,20,8,30,67.0,183.0,3.0,12.0,212.0,214.89,176.42
2017,3,20,8,45,51.5,195.5,3.0,12.5,219.5,221.32,180.91
2017,3,20,9,0,36.0,208.0,3.0,13.0,227.0,226.14,183.77
2017,3,20,9,15,22.0,201.0,3.05,13.0,213.0,201.02,162.56
2017,3,20,9,30,8.0,194.0,3.1,13.0,199.0,184.05,147.96
2017,3,20,9,45,6.5,192.5,3.15,13.5,197.0,181.41,145.19
2017,3,20,10,0,5.0,191.0,3.2,14.0,195.0,178.73,142.39
2017,3,20,10,15,6.0,198.5,3.25,14.0,203.0,186.86,148.77
2017,3,20,10,30,7.0,206.0,3.3,14.0,211.0,195.09,155.2
2017,3,20,10,45,7.0,207.0,3.4,14.5,212.5,196.15,155.56
2017,3,20,11,0,7.0,208.0,3.5,15.0,214.0,197.21,155.97
2017,3,20,11,15,4.0,181.5,3.4,15.0,185.5,168.97,133.0
2017,3,20,11,30,1.0,155.0,3.3,15.0,157.0,140.99,110.23
2017,3,20,11,45,1.0,153.5,3.25,15.0,155.5,139.61,109.09
2017,3,20,12,0,1.0,152.0,3.2,15.0,154.0,138.22,107.92
2017,3,20,12,15,1.0,153.0,3.15,15.0,154.5,139.16,108.67
2017,3,20,12,30,1.0,154.0,3.1,15.0,155.0,140.09,109.43
2017,3,20,12,45,1.0,153.0,3.05,15.0,154.5,139.14,108.68
2017,3,20,13,0,1.0,152.0,3.0,15.0,154.0,138.18,107.96
2017,3,20,13,15,0.5,143.5,2.95,15.0,144.5,129.7,101.14
2017,3,20,13,30,0.0,135.0,2.9,15.0,135.0,121.26,94.36
2017,3,20,13,45,0.0,133.5,2.85,15.0,133.5,119.85,93.33
2017,3,20,14,0,0.0,132.0,2.8,15.0,132.0,118.44,92.32
2017,3,20,14,15,0.0,111.0,2.65,15.0,111.0,98.99,76.53
2017,3,20,14,30,0.0,90.0,2.5,15.0,90.0,79.82,60.9
2017,3,20,14,45,0.0,115.0,2.45,15.0,115.0,102.69,79.94
2017,3,20,15,0,0.0,140.0,2.4,15.0,140.0,126.11,99.38
2017,3,20,15,15,4.0,158.0,2.2,14.5,160.0,146.29,116.47
2017,3,20,15,30,8.0,176.0,2.0,14.0,180.0,166.55,133.66
2017,3,20,15,45,4.0,135.5,1.85,14.0,137.5,124.99,99.62
2017,3,20,16,0,0.0,95.0,1.7,14.0,95.0,84.63,66.2
2017,3,20,16,15,0.0,83.5,1.6,14.0,83.5,74.17,57.63
2017,3,20,16,30,0.0,72.0,1.5,14.0,72.0,63.76,48.96
2017,3,20,16,45,0.0,60.0,1.4,14.0,60.0,53.01,39.88
2017,3,20,17,0,0.0,48.0,1.3,14.0,48.0,42.36,30.76
2017,3,20,17,15,0.0,36.5,1.3,13.5,36.5,32.17,21.94
2017,3,20,17,30,0.0,25.0,1.3,13.0,25.0,22.01,13.02
2017,3,20,17,45,0.0,15.5,1.35,13.0,15.5,13.62,5.48
2017,3,20,18,0,0.0,6.0,1.4,13.0,6.0,5.26,0.0
2017,3,20,18,15,0.0,3.0,1.6,13.0,3.0,2.73,0.0
2017,3,20,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,9.5,2.5,12.0,9.5,8.64,0.0
2017,3,21,6,30,0.0,19.0,2.6,12.0,19.0,16.74,0.19
2017,3,21,6,45,38.0,38.5,2.75,12.5,44.5,42.22,27.18
2017,3,21,7,0,76.0,58.0,2.9,13.0,70.0,71.55,51.65
2017,3,21,7,15,95.0,80.5,2.9,13.0,101.0,103.99,79.9
2017,3,21,7,30,114.0,103.0,2.9,13.0,132.0,138.99,110.46
2017,3,21,7,45,128.0,124.5,2.9,13.5,164.0,173.49,140.18
2017,3,21,8,0,142.0,146.0,2.9,14.0,196.0,209.7,170.77
2017,3,21,8,15,71.5,145.0,2.95,14.0,170.5,174.4,141.87
2017,3,21,8,30,1.0,144.0,3.0,14.0,145.0,131.61,105.51
2017,3,21,8,45,391.5,120.5,3.05,14.0,327.0,380.37,314.28
2017,3,21,9,0,782.0,97.0,3.1,14.0,509.0,642.09,521.87
2017,3,21,9,15,801.5,100.5,3.2,14.0,552.5,699.01,563.97
2017,3,21,9,30,821.0,104.0,3.3,14.0,596.0,755.21,604.38
2017,3,21,9,45,823.0,112.0,3.4,14.0,631.5,801.23,636.83
2017,3,21,10,0,825.0,120.0,3.5,14.0,667.0,844.51,667.11
2017,3,21,10,15,575.0,222.0,3.65,14.0,612.0,762.91,604.85
2017,3,21,10,30,325.0,324.0,3.8,14.0,557.0,649.63,514.6
2017,3,21,10,45,595.5,226.5,4.0,14.0,669.5,829.23,655.16
2017,3,21,11,0,866.0,129.0,4.2,14.0,782.0,993.67,772.86
2017,3,21,11,15,873.0,129.5,4.3,14.0,800.0,1018.31,788.77
2017,3,21,11,30,880.0,130.0,4.4,14.0,818.0,1039.42,803.7
2017,3,21,11,45,895.0,125.0,4.5,14.0,830.5,1047.47,809.73
2017,3,21,12,0,910.0,120.0,4.6,14.0,843.0,1063.09,821.27
2017,3,21,12,15,911.5,119.5,4.6,14.0,844.5,1066.08,823.14
2017,3,21,12,30,913.0,119.0,4.6,14.0,846.0,1065.1,822.52
2017,3,21,12,45,923.0,113.0,4.6,14.5,841.5,1062.67,819.49
2017,3,21,13,0,933.0,107.0,4.6,15.0,837.0,1056.02,813.74
2017,3,21,13,15,930.0,106.0,4.6,15.0,821.0,1037.93,801.8
2017,3,21,13,30,927.0,105.0,4.6,15.0,805.0,1016.02,787.39
2017,3,21,13,45,925.0,102.0,4.6,15.0,782.5,989.13,769.55
2017,3,21,14,0,923.0,99.0,4.6,15.0,760.0,958.6,749.18
2017,3,21,14,15,914.0,97.5,4.6,14.5,728.5,920.09,724.46
2017,3,21,14,30,905.0,96.0,4.6,14.0,697.0,878.7,697.42
2017,3,21,14,45,895.0,92.5,4.6,14.0,659.0,831.65,664.61
2017,3,21,15,0,885.0,89.0,4.6,14.0,621.0,782.27,629.75
2017,3,21,15,15,868.0,86.5,4.5,14.0,577.0,731.89,593.18
2017,3,21,15,30,851.0,84.0,4.4,14.0,533.0,674.74,549.8
2017,3,21,15,45,425.5,110.0,4.3,14.0,334.5,390.3,322.22
2017,3,21,16,0,0.0,136.0,4.2,14.0,136.0,123.29,98.42
2017,3,21,16,15,369.0,102.5,3.85,13.5,234.0,303.9,250.93
2017,3,21,16,30,738.0,69.0,3.5,13.0,332.0,415.43,337.03
2017,3,21,16,45,687.0,64.0,3.2,12.5,278.5,344.12,274.12
2017,3,21,17,0,636.0,59.0,2.9,12.0,225.0,278.11,214.91
2017,3,21,17,15,559.5,51.5,2.6,11.5,173.5,207.9,152.39
2017,3,21,17,30,483.0,44.0,2.3,11.0,122.0,146.85,98.55
2017,3,21,17,45,349.0,33.0,2.0,10.5,78.0,84.18,48.46
2017,3,21,18,0,215.0,22.0,1.7,10.0,34.0,37.34,6.76
2017,3,21,18,15,107.5,11.0,1.6,10.0,17.0,10.75,0.0
2017,3,21,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,6,15,9.5,11.0,1.35,9.0,11.5,10.07,0.0
2017,3,22,6,30,19.0,22.0,1.4,9.0,23.0,21.02,4.52
2017,3,22,6,45,69.0,42.0,1.45,9.5,52.0,49.7,32.66
2017,3,22,7,0,119.0,62.0,1.5,10.0,81.0,84.02,61.19
2017,3,22,7,15,143.5,83.5,1.65,10.0,115.5,119.69,92.62
2017,3,22,7,30,168.0,105.0,1.8,10.0,150.0,158.56,126.97
2017,3,22,7,45,193.0,124.5,2.0,10.0,186.0,204.07,166.67
2017,3,22,8,0,218.0,144.0,2.2,10.0,222.0,248.04,204.6
2017,3,22,8,15,490.0,116.0,2.35,10.0,326.5,379.52,314.19
2017,3,22,8,30,762.0,88.0,2.5,10.0,431.0,536.91,442.49
2017,3,22,8,45,675.0,118.5,2.65,10.5,446.0,559.84,459.83
2017,3,22,9,0,588.0,149.0,2.8,11.0,461.0,569.88,466.68
2017,3,22,9,15,468.0,201.5,2.9,11.0,463.0,563.69,459.94
2017,3,22,9,30,348.0,254.0,3.0,11.0,465.0,538.44,437.83
2017,3,22,9,45,196.5,269.0,3.15,11.5,389.5,435.45,353.83
2017,3,22,10,0,45.0,284.0,3.3,12.0,314.0,318.24,256.35
2017,3,22,10,15,219.5,295.5,3.35,12.0,452.5,499.67,403.97
2017,3,22,10,30,394.0,307.0,3.4,12.0,591.0,693.63,553.43
2017,3,22,10,45,437.5,299.5,3.45,12.0,624.0,752.94,596.43
2017,3,22,11,0,481.0,292.0,3.5,12.0,657.0,799.01,630.49
2017,3,22,11,15,410.0,327.5,3.5,12.0,643.5,762.24,600.96
2017,3,22,11,30,339.0,363.0,3.5,12.0,630.0,737.38,580.2
2017,3,22,11,45,174.0,291.5,3.55,12.0,428.5,480.08,384.45
2017,3,22,12,0,9.0,220.0,3.6,12.0,227.0,210.92,167.84
2017,3,22,12,15,273.5,258.0,3.65,12.0,476.5,563.09,454.21
2017,3,22,12,30,538.0,296.0,3.7,12.0,726.0,889.59,698.13
2017,3,22,12,45,728.5,207.0,3.8,12.0,782.5,988.2,769.89
2017,3,22,13,0,919.0,118.0,3.9,12.0,839.0,1053.91,815.94
2017,3,22,13,15,731.0,194.0,4.0,12.0,761.0,956.21,748.16
2017,3,22,13,30,543.0,270.0,4.1,12.0,683.0,835.11,659.89
2017,3,22,13,45,340.5,309.5,4.2,12.0,566.0,657.84,525.68
2017,3,22,14,0,138.0,349.0,4.3,12.0,449.0,490.8,393.73
2017,3,22,14,15,509.5,228.5,4.35,12.0,572.5,711.92,575.12
2017,3,22,14,30,881.0,108.0,4.4,12.0,696.0,878.34,702.3
2017,3,22,14,45,870.0,104.5,4.45,12.0,658.0,830.62,667.76
2017,3,22,15,0,859.0,101.0,4.5,12.0,620.0,780.73,632.64
2017,3,22,15,15,707.5,130.0,4.45,11.5,537.5,665.83,546.02
2017,3,22,15,30,556.0,159.0,4.4,11.0,455.0,552.8,456.78
2017,3,22,15,45,294.0,166.5,4.4,11.0,322.0,357.83,297.61
2017,3,22,16,0,32.0,174.0,4.4,11.0,189.0,184.98,151.81
2017,3,22,16,15,371.5,125.5,4.2,10.5,261.0,328.53,273.78
2017,3,22,16,30,711.0,77.0,4.0,10.0,333.0,411.39,337.89
2017,3,22,16,45,662.5,71.0,3.85,10.0,280.0,341.42,275.19
2017,3,22,17,0,614.0,65.0,3.7,10.0,227.0,276.23,215.83
2017,3,22,17,15,537.0,56.5,3.55,9.5,175.5,206.21,153.13
2017,3,22,17,30,460.0,48.0,3.4,9.0,124.0,145.44,99.27
2017,3,22,17,45,331.0,36.0,3.3,8.5,80.0,84.04,49.78
2017,3,22,18,0,202.0,24.0,3.2,8.0,36.0,38.08,9.77
2017,3,22,18,15,101.0,12.0,3.2,8.0,18.0,11.49,0.0
2017,3,22,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,23,6,15,109.5,12.5,1.15,6.5,20.0,12.27,0.0
2017,3,23,6,30,219.0,25.0,1.3,7.0,40.0,41.09,13.56
2017,3,23,6,45,338.0,38.0,1.5,7.5,84.5,87.87,53.19
2017,3,23,7,0,457.0,51.0,1.7,8.0,129.0,149.05,103.06
2017,3,23,7,15,532.5,60.0,1.7,8.0,181.0,209.99,157.25
2017,3,23,7,30,608.0,69.0,1.7,8.0,233.0,279.99,219.9
2017,3,23,7,45,591.0,80.5,1.75,8.5,267.0,324.97,262.46
2017,3,23,8,0,574.0,92.0,1.8,9.0,301.0,366.99,300.65
2017,3,23,8,15,670.5,93.0,1.8,9.5,372.0,452.93,371.83
2017,3,23,8,30,767.0,94.0,1.8,10.0,443.0,548.16,447.82
2017,3,23,8,45,712.5,111.5,1.85,10.5,462.5,576.29,469.38
2017,3,23,9,0,658.0,129.0,1.9,11.0,482.0,596.75,484.34
2017,3,23,9,15,597.5,163.5,1.95,11.0,503.5,622.83,503.06
2017,3,23,9,30,537.0,198.0,2.0,11.0,525.0,636.43,511.78
2017,3,23,9,45,505.0,224.5,2.15,11.5,547.0,663.04,529.96
2017,3,23,10,0,473.0,251.0,2.3,12.0,569.0,685.24,544.39
2017,3,23,10,15,549.0,236.5,2.4,12.0,621.5,755.63,597.41
2017,3,23,10,30,625.0,222.0,2.5,12.0,674.0,833.49,654.38
2017,3,23,10,45,650.0,221.0,2.65,12.5,705.0,874.99,682.87
2017,3,23,11,0,675.0,220.0,2.8,13.0,736.0,914.79,709.91
2017,3,23,11,15,798.5,171.5,2.8,13.0,793.5,990.55,761.37
2017,3,23,11,30,922.0,123.0,2.8,13.0,851.0,1062.73,809.1
2017,3,23,11,45,905.0,134.5,2.85,13.0,855.0,1067.8,811.88
2017,3,23,12,0,888.0,146.0,2.9,13.0,859.0,1080.91,820.91
2017,3,23,12,15,887.5,146.0,3.05,12.5,858.5,1082.28,824.68
2017,3,23,12,30,887.0,146.0,3.2,12.0,858.0,1079.65,825.97
2017,3,23,12,45,893.5,140.0,3.35,12.0,851.0,1073.52,823.47
2017,3,23,13,0,900.0,134.0,3.5,12.0,844.0,1063.26,818.25
2017,3,23,13,15,895.0,132.5,3.55,12.0,827.0,1042.6,805.13
2017,3,23,13,30,890.0,131.0,3.6,12.0,810.0,1018.26,789.58
2017,3,23,13,45,895.5,122.5,3.7,12.0,788.0,992.45,773.4
2017,3,23,14,0,901.0,114.0,3.8,12.0,766.0,953.9,748.12
2017,3,23,14,15,891.0,112.0,3.7,12.0,733.5,914.51,720.89
2017,3,23,14,30,881.0,110.0,3.6,12.0,701.0,879.82,696.94
2017,3,23,14,45,879.0,102.5,3.5,12.0,664.5,834.83,665.38
2017,3,23,15,0,877.0,95.0,3.4,12.0,628.0,786.94,631.51
2017,3,23,15,15,858.5,92.0,3.25,12.0,583.5,729.53,589.95
2017,3,23,15,30,840.0,89.0,3.1,12.0,539.0,671.15,545.66
2017,3,23,15,45,536.0,139.5,3.0,12.0,417.0,488.66,400.65
2017,3,23,16,0,232.0,190.0,2.9,12.0,295.0,329.85,270.81
2017,3,23,16,15,295.5,159.0,2.55,11.5,276.5,315.54,259.7
2017,3,23,16,30,359.0,128.0,2.2,11.0,258.0,300.72,246.06
2017,3,23,16,45,320.5,113.5,1.9,10.5,216.5,241.22,195.09
2017,3,23,17,0,282.0,99.0,1.6,10.0,175.0,193.14,153.01
2017,3,23,17,15,246.5,80.0,1.55,9.5,135.5,145.89,111.37
2017,3,23,17,30,211.0,61.0,1.5,9.0,96.0,103.14,73.74
2017,3,23,17,45,138.5,42.5,1.5,9.0,62.0,60.64,38.88
2017,3,23,18,0,66.0,24.0,1.5,9.0,28.0,26.95,8.45
2017,3,23,18,15,33.0,12.0,1.5,9.0,14.0,11.06,0.0
2017,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,1.0,3.0,9.0,1.0,0.91,0.0
2017,3,24,6,30,0.0,2.0,3.3,9.0,2.0,1.75,0.0
2017,3,24,6,45,0.0,4.5,3.65,9.0,4.5,3.94,0.0
2017,3,24,7,0,0.0,7.0,4.0,9.0,7.0,6.14,0.0
2017,3,24,7,15,0.0,10.0,4.15,9.0,10.0,8.78,2.01
2017,3,24,7,30,0.0,13.0,4.3,9.0,13.0,11.42,4.36
2017,3,24,7,45,0.0,16.5,4.45,9.5,16.5,14.51,7.05
2017,3,24,8,0,0.0,20.0,4.6,10.0,20.0,17.6,9.7
2017,3,24,8,15,0.0,78.5,4.6,10.0,78.5,69.49,54.53
2017,3,24,8,30,0.0,137.0,4.6,10.0,137.0,123.91,100.74
2017,3,24,8,45,12.0,171.0,4.6,10.0,177.5,163.61,134.05
2017,3,24,9,0,24.0,205.0,4.6,10.0,218.0,204.97,168.41
2017,3,24,9,15,12.0,146.5,4.7,10.0,153.0,140.8,114.22
2017,3,24,9,30,0.0,88.0,4.8,10.0,88.0,78.0,60.8
2017,3,24,9,45,0.0,107.0,4.9,10.5,107.0,95.27,75.11
2017,3,24,10,0,0.0,126.0,5.0,11.0,126.0,112.79,89.43
2017,3,24,10,15,0.0,130.5,4.85,11.0,130.5,116.96,92.71
2017,3,24,10,30,0.0,135.0,4.7,11.0,135.0,121.16,96.02
2017,3,24,10,45,0.0,133.0,4.6,11.5,133.0,119.32,94.18
2017,3,24,11,0,0.0,131.0,4.5,12.0,131.0,117.5,92.38
2017,3,24,11,15,40.5,254.5,4.3,12.0,287.0,288.29,232.56
2017,3,24,11,30,81.0,378.0,4.1,12.0,443.0,461.18,368.29
2017,3,24,11,45,50.5,336.0,3.95,12.0,376.5,385.72,307.83
2017,3,24,12,0,20.0,294.0,3.8,12.0,310.0,294.28,234.9
2017,3,24,12,15,26.0,312.5,3.7,12.0,333.5,336.17,268.32
2017,3,24,12,30,32.0,331.0,3.6,12.0,357.0,361.94,288.5
2017,3,24,12,45,23.0,295.5,3.5,12.0,314.5,298.66,238.46
2017,3,24,13,0,14.0,260.0,3.4,12.0,272.0,254.42,203.23
2017,3,24,13,15,10.5,233.5,3.2,12.0,242.5,224.96,179.69
2017,3,24,13,30,7.0,207.0,3.0,12.0,213.0,195.86,156.27
2017,3,24,13,45,9.0,218.5,2.85,12.0,225.5,208.67,166.89
2017,3,24,14,0,11.0,230.0,2.7,12.0,238.0,221.47,177.41
2017,3,24,14,15,5.5,191.0,2.45,12.0,195.0,178.78,142.82
2017,3,24,14,30,0.0,152.0,2.2,12.0,152.0,137.04,108.78
2017,3,24,14,45,6.5,182.0,2.0,12.0,186.0,170.8,136.97
2017,3,24,15,0,13.0,212.0,1.8,12.0,220.0,204.7,164.91
2017,3,24,15,15,13.0,201.0,1.6,12.0,209.0,193.75,156.18
2017,3,24,15,30,13.0,190.0,1.4,12.0,198.0,182.82,147.59
2017,3,24,15,45,7.5,169.0,1.2,12.0,173.5,158.84,128.12
2017,3,24,16,0,2.0,148.0,1.0,12.0,149.0,135.56,109.12
2017,3,24,16,15,1.0,110.5,0.9,11.5,111.0,99.68,79.63
2017,3,24,16,30,0.0,73.0,0.8,11.0,73.0,64.61,50.21
2017,3,24,16,45,0.0,61.5,0.75,11.0,61.5,54.34,41.53
2017,3,24,17,0,0.0,50.0,0.7,11.0,50.0,44.13,32.73
2017,3,24,17,15,0.0,38.5,0.75,10.5,38.5,33.94,23.85
2017,3,24,17,30,0.0,27.0,0.8,10.0,27.0,23.77,14.85
2017,3,24,17,45,0.0,17.5,0.9,9.5,17.5,15.39,7.29
2017,3,24,18,0,0.0,8.0,1.0,9.0,8.0,7.02,0.0
2017,3,24,18,15,0.0,4.0,1.0,9.0,4.0,3.64,0.0
2017,3,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,6,15,106.0,14.5,1.1,8.5,22.5,14.32,0.0
2017,3,25,6,30,212.0,29.0,1.3,9.0,45.0,44.4,19.59
2017,3,25,6,45,324.5,42.0,1.5,9.5,89.0,90.58,56.13
2017,3,25,7,0,437.0,55.0,1.7,10.0,133.0,149.95,104.32
2017,3,25,7,15,509.0,64.0,1.75,10.0,184.5,208.91,156.41
2017,3,25,7,30,581.0,73.0,1.8,10.0,236.0,276.49,216.47
2017,3,25,7,45,631.0,79.5,1.9,10.5,288.5,341.07,273.56
2017,3,25,8,0,681.0,86.0,2.0,11.0,341.0,410.64,333.22
2017,3,25,8,15,529.0,129.5,2.05,11.0,344.5,414.61,339.36
2017,3,25,8,30,377.0,173.0,2.1,11.0,348.0,395.4,324.81
2017,3,25,8,45,215.5,201.5,2.2,11.5,304.0,336.81,276.41
2017,3,25,9,0,54.0,230.0,2.3,12.0,260.0,259.4,210.72
2017,3,25,9,15,179.5,250.5,2.25,12.0,360.0,384.48,313.12
2017,3,25,9,30,305.0,271.0,2.2,12.0,460.0,523.05,421.63
2017,3,25,9,45,281.0,294.0,2.2,12.5,476.0,542.33,433.25
2017,3,25,10,0,257.0,317.0,2.2,13.0,492.0,558.84,443.31
2017,3,25,10,15,339.5,310.0,2.2,13.0,552.5,634.47,500.96
2017,3,25,10,30,422.0,303.0,2.2,13.0,613.0,727.72,569.41
2017,3,25,10,45,273.0,341.0,2.2,13.5,544.0,627.72,490.7
2017,3,25,11,0,124.0,379.0,2.2,14.0,475.0,516.64,403.5
2017,3,25,11,15,321.0,339.5,2.2,14.0,594.0,686.78,534.92
2017,3,25,11,30,518.0,300.0,2.2,14.0,713.0,862.45,662.23
2017,3,25,11,45,488.0,314.0,2.25,14.0,706.5,853.18,653.3
2017,3,25,12,0,458.0,328.0,2.3,14.0,700.0,840.9,644.18
2017,3,25,12,15,439.5,336.0,2.3,14.0,693.0,831.4,637.06
2017,3,25,12,30,421.0,344.0,2.3,14.0,686.0,819.55,628.33
2017,3,25,12,45,366.0,360.0,2.35,14.5,655.5,763.29,586.98
2017,3,25,13,0,311.0,376.0,2.4,15.0,625.0,721.3,555.42
2017,3,25,13,15,240.5,378.5,2.45,15.0,569.0,632.6,490.82
2017,3,25,13,30,170.0,381.0,2.5,15.0,513.0,562.42,438.39
2017,3,25,13,45,387.0,306.5,2.6,15.0,593.5,695.9,544.26
2017,3,25,14,0,604.0,232.0,2.7,15.0,674.0,821.51,639.74
2017,3,25,14,15,603.0,219.5,2.75,14.5,644.5,786.91,616.31
2017,3,25,14,30,602.0,207.0,2.8,14.0,615.0,749.93,592.12
2017,3,25,14,45,717.5,158.5,2.9,14.0,618.5,767.47,608.87
