Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,15,0,833.0,110.0,3.0,14.0,622.0,768.15,611.2
2017,3,25,15,15,709.0,131.5,2.95,13.5,546.0,665.8,535.77
2017,3,25,15,30,585.0,153.0,2.9,13.0,470.0,568.59,461.34
2017,3,25,15,45,673.0,121.5,2.9,13.0,455.0,558.09,454.27
2017,3,25,16,0,761.0,90.0,2.9,13.0,440.0,534.7,435.35
2017,3,25,16,15,727.0,85.5,2.7,12.5,388.5,469.03,381.34
2017,3,25,16,30,693.0,81.0,2.5,12.0,337.0,404.68,326.92
2017,3,25,16,45,648.0,74.0,2.4,12.0,284.5,336.14,267.24
2017,3,25,17,0,603.0,67.0,2.3,12.0,232.0,272.04,209.9
2017,3,25,17,15,529.0,59.0,2.2,11.0,181.0,204.2,150.33
2017,3,25,17,30,455.0,51.0,2.1,10.0,130.0,145.22,98.88
2017,3,25,17,45,337.0,38.5,2.05,9.5,86.0,85.48,51.03
2017,3,25,18,0,219.0,26.0,2.0,9.0,42.0,40.38,15.33
2017,3,25,18,15,109.5,13.0,2.1,8.5,21.0,12.03,0.0
2017,3,25,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,10.5,1.4,8.0,10.5,9.55,0.0
2017,3,26,6,30,0.0,21.0,1.5,8.0,21.0,18.51,8.41
2017,3,26,6,45,0.0,39.5,1.6,8.5,39.5,35.01,24.14
2017,3,26,7,0,0.0,58.0,1.7,9.0,58.0,51.73,39.09
2017,3,26,7,15,2.0,78.5,1.7,9.0,79.0,70.99,56.06
2017,3,26,7,30,4.0,99.0,1.7,9.0,100.0,90.65,73.15
2017,3,26,7,45,9.0,118.0,1.75,9.5,121.0,110.44,89.88
2017,3,26,8,0,14.0,137.0,1.8,10.0,142.0,130.92,106.94
2017,3,26,8,15,15.5,154.0,1.8,10.0,161.0,148.33,121.35
2017,3,26,8,30,17.0,171.0,1.8,10.0,180.0,165.96,135.76
2017,3,26,8,45,119.5,208.0,1.8,10.5,273.5,283.53,233.3
2017,3,26,9,0,222.0,245.0,1.8,11.0,367.0,397.86,324.78
2017,3,26,9,15,143.5,259.5,1.8,11.0,341.0,367.63,298.35
2017,3,26,9,30,65.0,274.0,1.8,11.0,315.0,318.04,256.87
2017,3,26,9,45,103.0,301.0,1.8,11.0,370.0,379.94,306.27
2017,3,26,10,0,141.0,328.0,1.8,11.0,425.0,458.25,366.67
2017,3,26,10,15,232.5,332.0,1.9,11.0,500.0,548.87,437.24
2017,3,26,10,30,324.0,336.0,2.0,11.0,575.0,659.74,520.77
2017,3,26,10,45,345.5,342.0,2.1,11.5,604.0,696.47,546.16
2017,3,26,11,0,367.0,348.0,2.2,12.0,633.0,732.76,571.61
2017,3,26,11,15,322.0,368.0,2.25,12.0,622.0,718.15,559.24
2017,3,26,11,30,277.0,388.0,2.3,12.0,611.0,700.56,545.13
2017,3,26,11,45,155.5,363.0,2.4,12.0,488.5,537.12,422.63
2017,3,26,12,0,34.0,338.0,2.5,12.0,366.0,370.6,292.97
2017,3,26,12,15,147.0,369.0,2.55,12.0,489.0,536.48,435.24
2017,3,26,12,30,260.0,400.0,2.6,12.0,612.0,701.69,548.03
2017,3,26,12,45,134.0,304.0,2.65,12.0,413.5,451.46,358.84
2017,3,26,13,0,8.0,208.0,2.7,12.0,215.0,197.87,156.99
2017,3,26,13,15,28.5,274.5,2.75,12.0,297.0,296.65,237.32
2017,3,26,13,30,49.0,341.0,2.8,12.0,379.0,386.06,307.72
2017,3,26,13,45,35.0,307.5,2.9,12.5,334.5,335.96,267.81
2017,3,26,14,0,21.0,274.0,3.0,13.0,290.0,273.34,218.14
2017,3,26,14,15,18.5,256.5,3.0,13.0,270.0,253.42,202.73
2017,3,26,14,30,16.0,239.0,3.0,13.0,250.0,233.72,187.27
2017,3,26,14,45,10.0,210.5,3.05,13.0,217.5,200.78,160.92
2017,3,26,15,0,4.0,182.0,3.1,13.0,185.0,168.58,134.93
2017,3,26,15,15,2.0,149.0,3.0,13.0,150.5,135.8,108.3
2017,3,26,15,30,0.0,116.0,2.9,13.0,116.0,103.65,81.87
2017,3,26,15,45,0.0,120.5,2.85,13.0,120.5,107.96,85.77
2017,3,26,16,0,0.0,125.0,2.8,13.0,125.0,112.38,89.75
2017,3,26,16,15,0.0,69.0,2.6,12.5,69.0,61.0,46.69
2017,3,26,16,30,0.0,13.0,2.4,12.0,13.0,11.43,4.26
2017,3,26,16,45,0.0,11.0,2.2,12.0,11.0,9.67,2.75
2017,3,26,17,0,0.0,9.0,2.0,12.0,9.0,7.9,1.22
2017,3,26,17,15,0.0,7.0,2.05,11.5,7.0,6.14,0.0
2017,3,26,17,30,0.0,5.0,2.1,11.0,5.0,4.38,0.0
2017,3,26,17,45,0.0,3.0,2.2,11.0,3.0,2.63,0.0
2017,3,26,18,0,0.0,1.0,2.3,11.0,1.0,0.87,0.0
2017,3,26,18,15,0.0,0.5,2.45,11.0,0.5,0.45,0.0
2017,3,26,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,27,6,15,140.0,15.0,2.0,7.5,27.5,15.51,0.0
2017,3,27,6,30,280.0,30.0,2.2,8.0,55.0,52.63,25.58
2017,3,27,6,45,393.5,41.0,2.45,8.5,101.5,100.35,61.94
2017,3,27,7,0,507.0,52.0,2.7,9.0,148.0,162.79,113.34
2017,3,27,7,15,576.5,59.5,2.75,9.0,201.0,224.12,168.46
2017,3,27,7,30,646.0,67.0,2.8,9.0,254.0,293.63,231.21
2017,3,27,7,45,692.5,72.0,2.9,9.5,307.5,359.16,290.05
2017,3,27,8,0,739.0,77.0,3.0,10.0,361.0,428.76,350.66
2017,3,27,8,15,770.0,81.0,3.0,10.5,413.0,493.54,405.38
2017,3,27,8,30,801.0,85.0,3.0,11.0,465.0,560.07,459.5
2017,3,27,8,45,827.5,87.0,3.0,11.5,514.5,622.99,508.97
2017,3,27,9,0,854.0,89.0,3.0,12.0,564.0,686.35,557.11
2017,3,27,9,15,870.0,92.0,3.0,12.0,607.5,743.28,598.88
2017,3,27,9,30,886.0,95.0,3.0,12.0,651.0,793.28,633.83
2017,3,27,9,45,896.5,97.5,3.05,12.5,688.5,841.67,666.27
2017,3,27,10,0,907.0,100.0,3.1,13.0,726.0,887.75,696.6
2017,3,27,10,15,915.5,101.5,3.2,13.0,757.0,928.41,724.45
2017,3,27,10,30,924.0,103.0,3.3,13.0,788.0,966.13,750.17
2017,3,27,10,45,927.5,105.5,3.4,13.5,811.0,997.1,769.72
2017,3,27,11,0,931.0,108.0,3.5,14.0,834.0,1024.48,786.82
2017,3,27,11,15,934.5,108.5,3.5,14.0,850.0,1045.98,800.61
2017,3,27,11,30,938.0,109.0,3.5,14.0,866.0,1063.65,811.91
2017,3,27,11,45,742.0,206.5,3.55,14.0,808.5,1000.3,768.41
2017,3,27,12,0,546.0,304.0,3.6,14.0,751.0,904.04,698.3
2017,3,27,12,15,499.0,318.5,3.5,14.0,727.5,872.55,679.72
2017,3,27,12,30,452.0,333.0,3.4,14.0,704.0,838.41,649.19
2017,3,27,12,45,455.5,326.0,3.35,14.0,696.5,830.92,644.25
2017,3,27,13,0,459.0,319.0,3.3,14.0,689.0,821.03,637.48
2017,3,27,13,15,503.0,298.5,3.25,14.0,696.0,834.41,648.52
2017,3,27,13,30,547.0,278.0,3.2,14.0,703.0,843.77,656.54
2017,3,27,13,45,523.0,275.0,3.2,14.0,671.0,803.47,627.8
2017,3,27,14,0,499.0,272.0,3.2,14.0,639.0,762.07,598.39
2017,3,27,14,15,532.5,246.5,3.15,14.0,624.0,747.03,589.26
2017,3,27,14,30,566.0,221.0,3.1,14.0,609.0,727.59,576.6
2017,3,27,14,45,474.5,237.0,3.1,14.0,550.5,646.55,515.32
2017,3,27,15,0,383.0,253.0,3.1,14.0,492.0,559.37,448.81
2017,3,27,15,15,391.5,231.5,2.9,13.5,460.5,523.93,423.17
2017,3,27,15,30,400.0,210.0,2.7,13.0,429.0,486.66,395.23
2017,3,27,15,45,575.5,152.5,2.5,13.0,436.5,522.95,424.93
2017,3,27,16,0,751.0,95.0,2.3,13.0,444.0,533.4,432.18
2017,3,27,16,15,716.5,90.0,2.05,12.5,392.5,466.49,377.19
2017,3,27,16,30,682.0,85.0,1.8,12.0,341.0,401.97,322.93
2017,3,27,16,45,634.0,78.0,1.6,12.0,288.0,332.96,263.29
2017,3,27,17,0,586.0,71.0,1.4,12.0,235.0,268.79,206.44
2017,3,27,17,15,511.5,62.5,1.4,11.5,184.0,201.49,147.84
2017,3,27,17,30,437.0,54.0,1.4,11.0,133.0,143.16,97.42
2017,3,27,17,45,321.0,41.0,1.45,10.5,88.5,84.61,51.05
2017,3,27,18,0,205.0,28.0,1.5,10.0,44.0,39.79,17.12
2017,3,27,18,15,102.5,14.0,1.6,9.5,22.0,12.73,0.0
2017,3,27,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,28,6,15,118.0,16.5,2.95,7.5,27.5,15.44,0.0
2017,3,28,6,30,236.0,33.0,3.2,8.0,55.0,51.08,26.55
2017,3,28,6,45,351.5,45.0,3.5,9.0,101.5,98.53,62.35
2017,3,28,7,0,467.0,57.0,3.8,10.0,148.0,159.83,112.37
2017,3,28,7,15,536.5,65.0,4.05,10.5,200.0,219.28,165.31
2017,3,28,7,30,606.0,73.0,4.3,11.0,252.0,286.95,225.9
2017,3,28,7,45,656.5,78.0,4.55,11.5,305.5,351.78,284.06
2017,3,28,8,0,707.0,83.0,4.8,12.0,359.0,421.55,345.08
2017,3,28,8,15,739.0,88.0,5.0,12.0,410.5,486.29,401.25
2017,3,28,8,30,771.0,93.0,5.2,12.0,462.0,552.07,456.9
2017,3,28,8,45,795.0,96.5,5.45,12.5,510.5,613.52,507.02
2017,3,28,9,0,819.0,100.0,5.7,13.0,559.0,675.26,556.1
2017,3,28,9,15,836.0,103.0,5.7,13.5,602.5,731.31,598.26
2017,3,28,9,30,853.0,106.0,5.7,14.0,646.0,786.26,637.28
2017,3,28,9,45,864.0,109.0,5.75,14.5,683.0,834.93,671.2
2017,3,28,10,0,875.0,112.0,5.8,15.0,720.0,881.41,703.09
2017,3,28,10,15,884.5,114.0,5.75,15.0,751.5,914.87,725.94
2017,3,28,10,30,894.0,116.0,5.7,15.0,783.0,953.04,752.14
2017,3,28,10,45,901.0,116.5,5.7,15.5,807.0,984.25,772.0
2017,3,28,11,0,908.0,117.0,5.7,16.0,831.0,1012.16,789.42
2017,3,28,11,15,912.0,118.0,5.7,16.0,846.5,1034.18,804.2
2017,3,28,11,30,916.0,119.0,5.7,16.0,862.0,1052.49,816.46
2017,3,28,11,45,918.5,119.0,5.7,16.0,870.0,1064.39,824.35
2017,3,28,12,0,921.0,119.0,5.7,16.0,878.0,1072.37,829.66
2017,3,28,12,15,920.5,119.0,5.7,16.0,876.5,1073.34,830.23
2017,3,28,12,30,920.0,119.0,5.7,16.0,875.0,1070.3,828.19
2017,3,28,12,45,923.5,115.0,5.75,16.5,867.5,1063.0,822.12
2017,3,28,13,0,927.0,111.0,5.8,17.0,860.0,1051.64,813.38
2017,3,28,13,15,922.5,110.0,5.7,17.0,843.0,1031.67,799.22
2017,3,28,13,30,918.0,109.0,5.6,17.0,826.0,1007.98,782.61
2017,3,28,13,45,909.5,108.5,5.5,17.0,800.5,977.52,761.29
2017,3,28,14,0,901.0,108.0,5.4,17.0,775.0,943.83,737.74
2017,3,28,14,15,891.0,106.0,5.2,17.0,743.0,904.19,709.27
2017,3,28,14,30,881.0,104.0,5.0,17.0,711.0,861.85,678.86
2017,3,28,14,45,867.0,102.0,4.8,17.0,672.0,820.15,648.86
2017,3,28,15,0,853.0,100.0,4.6,17.0,633.0,769.58,612.2
2017,3,28,15,15,836.0,97.5,4.3,16.5,589.5,714.7,572.72
2017,3,28,15,30,819.0,95.0,4.0,16.0,546.0,658.81,530.44
2017,3,28,15,45,795.5,91.0,3.7,16.0,497.5,596.62,481.28
2017,3,28,16,0,772.0,87.0,3.4,16.0,449.0,534.76,431.23
2017,3,28,16,15,740.0,82.5,3.1,15.5,397.5,468.8,377.37
2017,3,28,16,30,708.0,78.0,2.8,15.0,346.0,405.16,323.71
2017,3,28,16,45,661.0,72.5,2.55,15.0,293.5,336.7,264.37
2017,3,28,17,0,614.0,67.0,2.3,15.0,241.0,272.87,207.71
2017,3,28,17,15,543.5,59.0,2.2,14.0,189.5,205.49,149.14
2017,3,28,17,30,473.0,51.0,2.1,13.0,138.0,146.55,98.23
2017,3,28,17,45,355.5,39.5,2.05,12.5,92.5,87.05,51.33
2017,3,28,18,0,238.0,28.0,2.0,12.0,47.0,42.64,18.76
2017,3,28,18,15,119.0,14.0,2.0,11.5,23.5,12.73,0.0
2017,3,28,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,6,15,127.0,17.0,1.25,8.5,29.5,16.22,0.0
2017,3,29,6,30,254.0,34.0,1.4,9.0,59.0,53.69,28.35
2017,3,29,6,45,356.0,46.0,1.6,10.0,104.0,100.56,63.74
2017,3,29,7,0,458.0,58.0,1.8,11.0,149.0,159.46,111.9
2017,3,29,7,15,525.0,66.0,1.8,11.5,200.5,217.72,163.13
2017,3,29,7,30,592.0,74.0,1.8,12.0,252.0,283.89,221.25
2017,3,29,7,45,632.5,81.5,1.8,12.5,303.5,346.46,275.98
2017,3,29,8,0,673.0,89.0,1.8,13.0,355.0,412.87,332.12
2017,3,29,8,15,705.5,94.0,1.8,13.5,405.5,475.98,383.8
2017,3,29,8,30,738.0,99.0,1.8,14.0,456.0,541.18,435.2
2017,3,29,8,45,757.0,105.0,1.85,14.5,502.5,600.69,480.66
2017,3,29,9,0,776.0,111.0,1.9,15.0,549.0,658.3,523.3
2017,3,29,9,15,794.0,114.5,1.95,15.5,592.0,713.62,563.02
2017,3,29,9,30,812.0,118.0,2.0,16.0,635.0,768.05,599.59
2017,3,29,9,45,829.5,118.5,2.05,16.5,673.5,817.65,632.0
2017,3,29,10,0,847.0,119.0,2.1,17.0,712.0,865.63,662.82
2017,3,29,10,15,856.5,121.5,2.15,17.0,743.0,906.78,689.87
2017,3,29,10,30,866.0,124.0,2.2,17.0,774.0,945.23,714.98
2017,3,29,10,45,868.5,128.0,2.3,17.0,796.5,975.82,735.27
2017,3,29,11,0,871.0,132.0,2.4,17.0,819.0,1002.95,753.35
2017,3,29,11,15,875.0,133.0,2.45,17.0,834.5,1024.67,767.4
2017,3,29,11,30,879.0,134.0,2.5,17.0,850.0,1031.36,771.65
2017,3,29,11,45,880.5,134.5,2.6,17.0,857.5,1042.34,779.57
2017,3,29,12,0,882.0,135.0,2.7,17.0,865.0,1049.54,785.08
2017,3,29,12,15,882.0,135.0,2.8,17.0,864.5,1050.88,786.86
2017,3,29,12,30,882.0,135.0,2.9,17.0,864.0,1048.37,786.28
2017,3,29,12,45,748.5,203.0,3.0,17.0,817.5,1000.24,755.23
2017,3,29,13,0,615.0,271.0,3.1,17.0,771.0,927.34,705.44
2017,3,29,13,15,631.5,256.5,3.05,17.0,760.5,918.35,700.54
2017,3,29,13,30,648.0,242.0,3.0,17.0,750.0,905.71,692.62
2017,3,29,13,45,762.0,179.0,3.0,17.0,759.0,930.03,711.06
2017,3,29,14,0,876.0,116.0,3.0,17.0,768.0,928.93,711.03
2017,3,29,14,15,866.0,114.0,2.85,17.0,736.0,897.95,689.56
2017,3,29,14,30,856.0,112.0,2.7,17.0,704.0,855.76,660.5
2017,3,29,14,45,832.5,113.5,2.6,17.0,663.5,804.16,625.08
2017,3,29,15,0,809.0,115.0,2.5,17.0,623.0,751.43,588.55
2017,3,29,15,15,790.0,112.0,2.2,16.5,579.5,696.42,549.19
2017,3,29,15,30,771.0,109.0,1.9,16.0,536.0,640.7,507.32
2017,3,29,15,45,741.0,106.0,1.65,16.0,487.5,579.35,459.59
2017,3,29,16,0,711.0,103.0,1.4,16.0,439.0,517.45,410.45
2017,3,29,16,15,611.0,106.0,1.5,15.5,371.5,428.09,341.26
2017,3,29,16,30,511.0,109.0,1.6,15.0,304.0,344.44,274.52
2017,3,29,16,45,464.5,101.0,1.75,14.5,258.0,285.67,225.54
2017,3,29,17,0,418.0,93.0,1.9,14.0,212.0,231.81,179.2
2017,3,29,17,15,366.5,78.0,2.0,13.5,167.0,175.17,130.14
2017,3,29,17,30,315.0,63.0,2.1,13.0,122.0,124.89,86.78
2017,3,29,17,45,230.0,46.5,2.25,12.5,82.0,75.53,47.38
2017,3,29,18,0,145.0,30.0,2.4,12.0,42.0,37.34,18.19
2017,3,29,18,15,72.5,15.0,2.7,11.5,21.0,13.64,0.0
2017,3,29,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,30,6,15,172.5,17.0,3.7,8.0,35.0,17.72,0.0
2017,3,30,6,30,345.0,34.0,3.8,8.0,70.0,62.76,32.72
2017,3,30,6,45,459.5,43.5,3.95,8.5,120.0,113.98,71.09
2017,3,30,7,0,574.0,53.0,4.1,9.0,170.0,179.92,126.01
2017,3,30,7,15,637.0,59.5,4.15,9.5,224.5,242.93,183.14
2017,3,30,7,30,700.0,66.0,4.2,10.0,279.0,313.17,246.75
2017,3,30,7,45,743.0,70.5,4.3,10.5,334.0,380.14,307.18
2017,3,30,8,0,786.0,75.0,4.4,11.0,389.0,450.84,369.04
2017,3,30,8,15,815.0,79.0,4.5,11.0,442.0,517.18,426.37
2017,3,30,8,30,844.0,83.0,4.6,11.0,495.0,584.94,483.18
2017,3,30,8,45,864.5,86.0,4.7,11.5,544.5,647.31,533.23
2017,3,30,9,0,885.0,89.0,4.8,12.0,594.0,709.41,581.6
2017,3,30,9,15,900.0,91.5,4.8,12.0,638.0,761.49,620.34
2017,3,30,9,30,915.0,94.0,4.8,12.0,682.0,816.29,659.8
2017,3,30,9,45,927.0,96.0,4.8,12.5,720.5,866.34,693.89
2017,3,30,10,0,939.0,98.0,4.8,13.0,759.0,914.08,725.78
2017,3,30,10,15,947.0,99.5,4.75,13.0,790.5,955.15,753.5
2017,3,30,10,30,955.0,101.0,4.7,13.0,822.0,993.12,778.79
2017,3,30,10,45,960.0,102.5,4.7,13.5,845.5,1024.97,798.52
2017,3,30,11,0,965.0,104.0,4.7,14.0,869.0,1053.17,815.63
2017,3,30,11,15,968.0,104.5,4.65,14.0,884.5,1074.54,829.06
2017,3,30,11,30,971.0,105.0,4.6,14.0,900.0,1091.93,839.84
2017,3,30,11,45,973.0,104.5,4.55,14.5,907.5,1103.16,844.85
2017,3,30,12,0,975.0,104.0,4.5,15.0,915.0,1110.22,847.17
2017,3,30,12,15,974.0,104.0,4.45,15.0,913.5,1110.59,846.74
2017,3,30,12,30,973.0,104.0,4.4,15.0,912.0,1106.75,843.66
2017,3,30,12,45,963.5,107.5,4.35,15.0,900.5,1093.99,834.72
2017,3,30,13,0,954.0,111.0,4.3,15.0,889.0,1077.25,823.37
2017,3,30,13,15,948.5,110.0,4.3,15.0,870.5,1055.74,809.28
2017,3,30,13,30,943.0,109.0,4.3,15.0,852.0,1030.46,792.77
2017,3,30,13,45,932.5,109.0,4.35,15.0,825.5,997.95,771.78
2017,3,30,14,0,922.0,109.0,4.4,15.0,799.0,962.24,748.46
2017,3,30,14,15,912.0,107.5,4.4,14.5,766.0,922.38,723.0
2017,3,30,14,30,902.0,106.0,4.4,14.0,733.0,879.74,695.26
2017,3,30,14,45,883.0,106.0,4.4,14.0,692.0,835.33,664.59
2017,3,30,15,0,864.0,106.0,4.4,14.0,651.0,782.37,627.28
2017,3,30,15,15,846.0,103.0,4.25,14.0,606.0,725.65,585.81
2017,3,30,15,30,828.0,100.0,4.1,14.0,561.0,667.98,541.15
2017,3,30,15,45,798.0,98.0,4.0,14.0,511.0,603.4,490.29
2017,3,30,16,0,768.0,96.0,3.9,14.0,461.0,540.68,439.54
2017,3,30,16,15,734.5,91.0,3.65,13.5,408.5,473.38,384.29
2017,3,30,16,30,701.0,86.0,3.4,13.0,356.0,408.33,329.15
2017,3,30,16,45,648.5,80.5,3.2,12.5,302.0,338.13,268.54
2017,3,30,17,0,596.0,75.0,3.0,12.0,248.0,273.24,211.05
2017,3,30,17,15,524.0,66.5,2.85,11.5,195.5,206.15,151.9
2017,3,30,17,30,452.0,58.0,2.7,11.0,143.0,147.7,100.97
2017,3,30,17,45,335.0,45.0,2.6,10.5,97.0,88.42,54.03
2017,3,30,18,0,218.0,32.0,2.5,10.0,51.0,43.24,21.15
2017,3,30,18,15,109.0,16.0,2.55,9.5,25.5,14.55,0.0
2017,3,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,31,6,15,198.0,16.5,3.8,6.5,38.0,18.02,0.0
2017,3,31,6,30,396.0,33.0,4.0,7.0,76.0,66.57,34.29
2017,3,31,6,45,496.0,42.5,4.25,7.5,126.5,119.07,74.23
2017,3,31,7,0,596.0,52.0,4.5,8.0,177.0,184.38,129.68
2017,3,31,7,15,656.0,58.5,4.85,8.5,232.0,247.97,187.97
2017,3,31,7,30,716.0,65.0,5.2,9.0,287.0,318.62,252.75
2017,3,31,7,45,755.5,70.0,5.55,9.5,341.5,385.52,314.05
2017,3,31,8,0,795.0,75.0,5.9,10.0,396.0,455.84,376.72
2017,3,31,8,15,822.0,78.5,6.0,10.5,448.5,521.1,433.29
2017,3,31,8,30,849.0,82.0,6.1,11.0,501.0,587.51,488.99
2017,3,31,8,45,867.5,85.5,6.2,11.5,549.5,649.36,539.37
2017,3,31,9,0,886.0,89.0,6.3,12.0,598.0,710.74,587.93
2017,3,31,9,15,900.0,91.5,6.3,12.0,641.5,762.09,626.88
2017,3,31,9,30,914.0,94.0,6.3,12.0,685.0,816.05,666.62
2017,3,31,9,45,922.0,97.0,6.35,12.5,722.0,863.81,700.1
2017,3,31,10,0,930.0,100.0,6.4,13.0,759.0,908.95,731.26
2017,3,31,10,15,937.5,101.5,6.4,13.0,790.0,949.19,759.66
2017,3,31,10,30,945.0,103.0,6.4,13.0,821.0,986.33,785.67
2017,3,31,10,45,949.5,104.5,6.45,13.5,844.0,1017.35,805.9
2017,3,31,11,0,954.0,106.0,6.5,14.0,867.0,1044.74,823.48
2017,3,31,11,15,957.0,107.0,6.45,14.0,882.0,1066.36,837.88
2017,3,31,11,30,960.0,108.0,6.4,14.0,897.0,1084.05,849.55
2017,3,31,11,45,959.5,109.0,6.4,14.5,904.0,1094.19,854.66
2017,3,31,12,0,959.0,110.0,6.4,15.0,911.0,1100.2,857.0
2017,3,31,12,15,958.5,109.5,6.3,15.0,909.5,1100.42,856.36
2017,3,31,12,30,958.0,109.0,6.2,15.0,908.0,1096.51,852.98
2017,3,31,12,45,958.5,107.0,6.15,15.5,899.5,1087.83,845.14
2017,3,31,13,0,959.0,105.0,6.1,16.0,891.0,1075.03,834.59
2017,3,31,13,15,954.5,104.0,6.0,16.0,873.0,1054.36,819.92
2017,3,31,13,30,950.0,103.0,5.9,16.0,855.0,1029.85,802.69
2017,3,31,13,45,945.0,101.5,5.8,16.0,830.0,1000.64,782.2
2017,3,31,14,0,940.0,100.0,5.7,16.0,805.0,967.9,759.26
2017,3,31,14,15,931.0,98.0,5.5,16.0,772.5,927.76,730.38
2017,3,31,14,30,922.0,96.0,5.3,16.0,740.0,884.74,699.41
2017,3,31,14,45,910.0,94.0,5.15,16.0,701.0,836.65,664.94
2017,3,31,15,0,898.0,92.0,5.0,16.0,662.0,786.4,628.68
2017,3,31,15,15,882.0,89.5,4.8,16.0,617.0,730.88,587.96
2017,3,31,15,30,866.0,87.0,4.6,16.0,572.0,678.02,547.18
2017,3,31,15,45,845.5,83.0,4.4,16.0,523.0,615.33,497.39
2017,3,31,16,0,825.0,79.0,4.2,16.0,474.0,552.58,446.35
2017,3,31,16,15,795.5,75.5,3.95,15.5,421.5,486.12,391.84
2017,3,31,16,30,766.0,72.0,3.7,15.0,369.0,421.29,336.88
2017,3,31,16,45,719.0,67.5,3.5,14.5,314.0,350.76,275.89
2017,3,31,17,0,672.0,63.0,3.3,14.0,259.0,284.44,216.94
2017,3,31,17,15,605.5,56.0,3.1,13.5,206.0,215.77,156.04
2017,3,31,17,30,539.0,49.0,2.9,13.0,153.0,154.93,102.67
2017,3,31,17,45,427.5,39.0,2.75,12.5,105.5,93.77,54.14
2017,3,31,18,0,316.0,29.0,2.6,12.0,58.0,47.03,21.37
2017,3,31,18,15,158.0,14.5,2.55,11.5,29.0,13.19,0.0
2017,3,31,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,1,6,15,154.5,19.5,2.0,8.5,37.0,19.63,2.94
2017,4,1,6,30,309.0,39.0,2.3,9.0,74.0,65.16,36.42
2017,4,1,6,45,402.0,51.0,2.6,10.0,122.0,113.5,73.09
2017,4,1,7,0,495.0,63.0,2.9,11.0,170.0,173.86,123.28
2017,4,1,7,15,558.0,71.0,2.85,11.0,222.5,233.63,176.61
2017,4,1,7,30,621.0,79.0,2.8,11.0,275.0,300.72,236.46
2017,4,1,7,45,665.0,85.0,2.75,11.5,328.0,365.05,293.08
2017,4,1,8,0,709.0,91.0,2.7,12.0,381.0,433.52,351.35
2017,4,1,8,15,738.5,95.5,2.6,12.5,432.0,496.58,403.35
2017,4,1,8,30,768.0,100.0,2.5,13.0,483.0,561.28,454.6
2017,4,1,8,45,798.0,101.0,2.45,13.5,532.0,622.68,501.72
2017,4,1,9,0,828.0,102.0,2.4,14.0,581.0,685.85,548.49
2017,4,1,9,15,843.5,104.5,2.3,14.5,623.5,740.46,586.34
2017,4,1,9,30,859.0,107.0,2.2,15.0,666.0,793.79,620.94
2017,4,1,9,45,876.5,106.0,2.1,16.0,704.0,836.79,646.21
2017,4,1,10,0,894.0,105.0,2.0,17.0,742.0,883.97,673.69
2017,4,1,10,15,901.5,106.5,2.0,17.0,772.0,922.9,698.5
2017,4,1,10,30,909.0,108.0,2.0,17.0,802.0,958.87,721.2
2017,4,1,10,45,913.0,110.0,2.0,17.5,824.5,988.91,738.47
2017,4,1,11,0,917.0,112.0,2.0,18.0,847.0,1015.45,753.39
2017,4,1,11,15,920.0,112.5,2.05,18.0,862.0,1035.77,766.35
2017,4,1,11,30,923.0,113.0,2.1,18.0,877.0,1052.3,777.02
2017,4,1,11,45,923.0,114.0,2.15,18.5,883.0,1062.49,782.26
2017,4,1,12,0,923.0,115.0,2.2,19.0,889.0,1068.7,785.12
2017,4,1,12,15,922.0,115.0,2.2,19.0,888.0,1068.84,785.09
2017,4,1,12,30,921.0,115.0,2.2,19.0,887.0,1064.99,782.71
2017,4,1,12,45,920.0,114.0,2.2,19.5,878.0,1056.1,775.78
2017,4,1,13,0,919.0,113.0,2.2,20.0,869.0,1043.28,766.52
2017,4,1,13,15,915.0,112.0,2.1,20.0,852.0,1023.66,753.26
2017,4,1,13,30,911.0,111.0,2.0,20.0,835.0,1000.36,737.76
2017,4,1,13,45,904.5,109.5,1.95,20.0,810.0,970.63,718.78
2017,4,1,14,0,898.0,108.0,1.9,20.0,785.0,937.61,697.69
2017,4,1,14,15,889.0,106.0,1.8,20.0,753.0,898.77,672.12
2017,4,1,14,30,880.0,104.0,1.7,20.0,721.0,857.19,644.66
2017,4,1,14,45,867.5,102.0,1.6,20.0,683.0,810.3,613.45
2017,4,1,15,0,855.0,100.0,1.5,20.0,645.0,766.85,584.4
2017,4,1,15,15,838.5,97.0,1.35,19.5,601.0,711.65,547.37
2017,4,1,15,30,822.0,94.0,1.2,19.0,557.0,655.4,507.06
2017,4,1,15,45,796.5,91.5,1.1,19.0,508.5,593.47,460.94
2017,4,1,16,0,771.0,89.0,1.0,19.0,460.0,532.07,413.94
2017,4,1,16,15,739.5,84.5,0.95,18.5,408.5,466.51,363.42
2017,4,1,16,30,708.0,80.0,0.9,18.0,357.0,403.05,312.59
2017,4,1,16,45,653.0,76.5,0.9,17.5,303.0,333.78,255.87
2017,4,1,17,0,598.0,73.0,0.9,17.0,249.0,270.05,201.96
2017,4,1,17,15,530.5,64.5,0.95,16.0,198.0,204.21,146.31
2017,4,1,17,30,463.0,56.0,1.0,15.0,147.0,146.46,97.55
2017,4,1,17,45,346.0,44.5,1.1,14.5,101.0,88.17,52.61
2017,4,1,18,0,229.0,33.0,1.2,14.0,55.0,43.87,21.77
2017,4,1,18,15,114.5,16.5,1.25,13.5,27.5,13.03,0.0
2017,4,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,6,15,138.0,21.0,0.95,9.5,37.5,20.8,5.36
2017,4,2,6,30,276.0,42.0,1.0,10.0,75.0,63.96,36.75
2017,4,2,6,45,374.5,54.0,1.1,10.5,122.5,112.58,73.43
2017,4,2,7,0,473.0,66.0,1.2,11.0,170.0,172.48,122.7
2017,4,2,7,15,535.5,74.5,1.1,11.5,222.0,231.29,174.04
2017,4,2,7,30,598.0,83.0,1.0,12.0,274.0,297.39,231.18
2017,4,2,7,45,645.0,88.5,0.9,12.5,327.5,361.1,285.32
2017,4,2,8,0,692.0,94.0,0.8,13.0,381.0,429.31,340.94
2017,4,2,8,15,722.5,99.0,0.85,13.5,432.0,492.46,391.39
2017,4,2,8,30,753.0,104.0,0.9,14.0,483.0,557.4,441.38
2017,4,2,8,45,780.5,106.0,0.95,14.5,531.5,617.36,486.07
2017,4,2,9,0,808.0,108.0,1.0,15.0,580.0,679.04,530.53
2017,4,2,9,15,824.5,111.0,1.1,15.5,622.5,733.97,569.03
2017,4,2,9,30,841.0,114.0,1.2,16.0,665.0,787.75,604.6
2017,4,2,9,45,861.0,112.5,1.3,16.5,704.0,838.08,637.26
2017,4,2,10,0,881.0,111.0,1.4,17.0,743.0,879.51,663.53
2017,4,2,10,15,889.5,112.5,1.5,17.0,773.0,918.82,689.54
2017,4,2,10,30,898.0,114.0,1.6,17.0,803.0,955.26,713.59
2017,4,2,10,45,903.5,115.5,1.7,17.5,826.0,985.81,732.38
2017,4,2,11,0,909.0,117.0,1.8,18.0,849.0,1012.96,748.96
2017,4,2,11,15,912.5,118.0,1.85,18.5,864.5,1034.07,760.96
2017,4,2,11,30,916.0,119.0,1.9,19.0,880.0,1051.45,770.67
2017,4,2,11,45,918.0,119.0,2.0,19.5,887.0,1062.42,777.09
2017,4,2,12,0,920.0,119.0,2.1,20.0,894.0,1069.48,781.16
2017,4,2,12,15,920.0,119.0,2.2,20.0,893.0,1070.55,783.03
2017,4,2,12,30,920.0,119.0,2.3,20.0,892.0,1067.64,782.52
2017,4,2,12,45,919.0,117.5,2.4,20.0,883.0,1058.16,777.88
2017,4,2,13,0,918.0,116.0,2.5,20.0,874.0,1044.75,770.81
2017,4,2,13,15,913.5,115.0,2.55,20.0,856.5,1024.6,758.85
2017,4,2,13,30,909.0,114.0,2.6,20.0,839.0,1000.79,744.56
2017,4,2,13,45,901.5,113.0,2.7,20.0,814.0,970.66,726.52
2017,4,2,14,0,894.0,112.0,2.8,20.0,789.0,937.31,706.17
2017,4,2,14,15,885.0,110.0,2.8,20.0,757.0,898.55,681.16
2017,4,2,14,30,876.0,108.0,2.8,20.0,725.0,857.07,654.11
2017,4,2,14,45,864.5,105.0,2.8,20.0,687.0,816.21,627.26
2017,4,2,15,0,853.0,102.0,2.8,20.0,649.0,766.4,593.76
2017,4,2,15,15,837.0,99.5,2.65,20.0,605.5,712.16,555.79
2017,4,2,15,30,821.0,97.0,2.5,20.0,562.0,656.82,514.51
2017,4,2,15,45,800.0,93.0,2.4,20.0,514.0,596.07,468.46
2017,4,2,16,0,779.0,89.0,2.3,20.0,466.0,535.4,421.19
2017,4,2,16,15,750.0,84.5,2.1,19.5,415.0,470.67,369.79
2017,4,2,16,30,721.0,80.0,1.9,19.0,364.0,407.67,318.06
2017,4,2,16,45,681.5,74.0,1.75,18.5,311.5,340.98,262.04
2017,4,2,17,0,642.0,68.0,1.6,18.0,259.0,278.02,207.53
2017,4,2,17,15,578.5,60.5,1.55,17.0,207.0,211.59,150.59
2017,4,2,17,30,515.0,53.0,1.5,16.0,155.0,152.65,100.3
2017,4,2,17,45,413.0,42.0,1.45,15.0,108.0,93.48,54.11
2017,4,2,18,0,311.0,31.0,1.4,14.0,61.0,47.52,22.5
2017,4,2,18,15,155.5,15.5,1.4,13.5,30.5,12.52,0.0
2017,4,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,6.5,1.75,6.5,6.5,0.0,0.0
2017,4,3,6,0,0.0,13.0,1.8,7.0,13.0,11.82,0.0
2017,4,3,6,15,217.0,25.5,2.05,7.5,52.0,27.75,10.18
2017,4,3,6,30,434.0,38.0,2.3,8.0,91.0,76.15,41.02
2017,4,3,6,45,537.5,45.5,2.55,8.5,144.5,130.2,81.91
2017,4,3,7,0,641.0,53.0,2.8,9.0,198.0,197.37,138.69
2017,4,3,7,15,697.5,59.0,2.95,9.5,254.0,263.01,198.33
2017,4,3,7,30,754.0,65.0,3.1,10.0,310.0,334.26,262.69
2017,4,3,7,45,796.0,68.5,3.3,10.5,366.5,402.91,324.09
2017,4,3,8,0,838.0,72.0,3.5,11.0,423.0,475.15,386.64
2017,4,3,8,15,863.0,75.5,3.5,11.5,476.0,541.66,442.31
2017,4,3,8,30,888.0,79.0,3.5,12.0,529.0,609.0,496.54
2017,4,3,8,45,905.0,82.0,3.55,12.5,578.0,667.88,542.62
2017,4,3,9,0,922.0,85.0,3.6,13.0,627.0,728.69,588.58
2017,4,3,9,15,934.5,87.5,3.6,13.5,671.0,784.59,627.29
2017,4,3,9,30,947.0,90.0,3.6,14.0,715.0,838.68,663.69
2017,4,3,9,45,952.5,93.5,3.6,14.5,751.5,886.03,694.61
2017,4,3,10,0,958.0,97.0,3.6,15.0,788.0,930.46,723.06
2017,4,3,10,15,965.0,98.5,3.6,15.0,818.5,970.93,749.78
2017,4,3,10,30,972.0,100.0,3.6,15.0,849.0,1008.16,774.12
2017,4,3,10,45,975.5,101.0,3.6,15.5,872.0,1038.12,791.89
2017,4,3,11,0,979.0,102.0,3.6,16.0,895.0,1064.31,807.08
2017,4,3,11,15,981.5,103.0,3.6,16.0,910.0,1085.61,820.53
2017,4,3,11,30,984.0,104.0,3.6,16.0,925.0,1102.87,831.38
2017,4,3,11,45,985.0,104.0,3.6,16.5,931.5,1113.4,836.32
2017,4,3,12,0,986.0,104.0,3.6,17.0,938.0,1119.72,838.64
2017,4,3,12,15,985.5,104.0,3.55,17.0,936.5,1120.27,838.46
2017,4,3,12,30,985.0,104.0,3.5,17.0,935.0,1116.57,835.67
2017,4,3,12,45,984.0,102.5,3.5,17.5,925.5,1106.51,827.73
2017,4,3,13,0,983.0,101.0,3.5,18.0,916.0,1092.25,817.24
2017,4,3,13,15,979.0,100.0,3.5,18.0,898.0,1071.49,804.13
2017,4,3,13,30,975.0,99.0,3.5,18.0,880.0,1046.79,788.5
2017,4,3,13,45,968.5,98.0,3.5,18.0,854.0,1015.95,768.79
2017,4,3,14,0,962.0,97.0,3.5,18.0,828.0,981.6,746.68
2017,4,3,14,15,953.5,95.5,3.4,17.5,795.0,941.62,721.29
2017,4,3,14,30,945.0,94.0,3.3,17.0,762.0,898.64,693.64
2017,4,3,14,45,934.5,91.5,3.2,17.0,722.5,850.23,660.62
2017,4,3,15,0,924.0,89.0,3.1,17.0,683.0,799.47,625.66
2017,4,3,15,15,908.5,86.5,2.95,17.0,638.0,743.09,585.99
2017,4,3,15,30,893.0,84.0,2.8,17.0,593.0,685.38,543.28
2017,4,3,15,45,874.0,81.0,2.7,17.0,543.5,627.0,498.3
2017,4,3,16,0,855.0,78.0,2.6,17.0,494.0,564.66,449.09
2017,4,3,16,15,827.0,74.0,2.35,16.0,440.5,496.84,395.16
2017,4,3,16,30,799.0,70.0,2.1,15.0,387.0,430.43,340.32
2017,4,3,16,45,755.0,66.0,1.9,14.5,331.5,359.78,279.88
2017,4,3,17,0,711.0,62.0,1.7,14.0,276.0,293.21,221.22
2017,4,3,17,15,648.5,55.5,1.65,13.0,222.0,223.35,160.16
2017,4,3,17,30,586.0,49.0,1.6,12.0,168.0,161.29,106.1
2017,4,3,17,45,471.5,40.5,1.55,11.5,117.5,98.56,56.66
2017,4,3,18,0,357.0,32.0,1.5,11.0,67.0,50.56,24.18
2017,4,3,18,15,178.5,16.0,1.5,10.5,33.5,12.92,0.0
2017,4,3,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,4.5,1.95,7.5,4.5,0.0,0.0
2017,4,4,6,0,0.0,9.0,2.1,8.0,9.0,8.19,0.0
2017,4,4,6,15,37.0,27.5,2.15,8.5,32.0,24.64,11.55
2017,4,4,6,30,74.0,46.0,2.2,9.0,55.0,48.11,31.97
2017,4,4,6,45,97.5,68.0,2.3,9.5,86.5,77.73,56.79
2017,4,4,7,0,121.0,90.0,2.4,10.0,118.0,110.76,85.19
2017,4,4,7,15,135.5,113.0,2.35,10.0,152.0,145.4,115.69
2017,4,4,7,30,150.0,136.0,2.3,10.0,186.0,182.01,147.63
2017,4,4,7,45,163.5,157.0,2.3,10.5,219.5,218.1,178.39
2017,4,4,8,0,177.0,178.0,2.3,11.0,253.0,255.74,209.79
2017,4,4,8,15,477.0,137.5,2.3,11.5,374.0,398.86,326.97
2017,4,4,8,30,777.0,97.0,2.3,12.0,495.0,564.2,458.33
2017,4,4,8,45,799.5,100.0,2.3,12.5,542.5,624.19,503.69
2017,4,4,9,0,822.0,103.0,2.3,13.0,590.0,684.25,548.28
2017,4,4,9,15,837.5,105.5,2.3,13.5,632.0,738.37,586.44
2017,4,4,9,30,853.0,108.0,2.3,14.0,674.0,791.21,621.62
2017,4,4,9,45,864.5,110.0,2.3,14.5,711.0,838.67,652.32
2017,4,4,10,0,876.0,112.0,2.3,15.0,748.0,876.64,675.95
2017,4,4,10,15,884.0,114.0,2.3,15.5,777.5,915.69,700.11
2017,4,4,10,30,892.0,116.0,2.3,16.0,807.0,951.87,722.01
2017,4,4,10,45,896.0,118.0,2.3,16.5,829.5,981.19,739.11
2017,4,4,11,0,900.0,120.0,2.3,17.0,852.0,1007.07,753.89
2017,4,4,11,15,903.0,121.0,2.3,17.0,867.0,1027.35,766.4
2017,4,4,11,30,906.0,122.0,2.3,17.0,882.0,1043.92,776.6
2017,4,4,11,45,898.5,128.0,2.35,17.0,886.5,1051.37,781.57
2017,4,4,12,0,891.0,134.0,2.4,17.0,891.0,1054.8,784.14
2017,4,4,12,15,691.5,235.0,2.45,17.0,822.5,980.14,735.23
2017,4,4,12,30,492.0,336.0,2.5,17.0,754.0,876.02,660.72
2017,4,4,12,45,476.5,336.0,2.55,17.0,737.0,856.0,648.21
2017,4,4,13,0,461.0,336.0,2.6,17.0,720.0,833.85,633.4
2017,4,4,13,15,489.5,319.0,2.6,16.5,719.5,835.45,637.19
2017,4,4,13,30,518.0,302.0,2.6,16.0,719.0,833.68,638.47
2017,4,4,13,45,447.0,318.5,2.65,16.0,670.5,769.71,592.56
2017,4,4,14,0,376.0,335.0,2.7,16.0,622.0,695.33,539.1
2017,4,4,14,15,301.5,336.5,2.75,15.5,560.5,618.36,483.55
2017,4,4,14,30,227.0,338.0,2.8,15.0,499.0,532.5,420.1
2017,4,4,14,45,321.5,297.5,2.9,15.0,512.5,567.43,450.11
2017,4,4,15,0,416.0,257.0,3.0,15.0,526.0,591.8,471.07
2017,4,4,15,15,355.5,251.0,3.0,14.5,470.0,511.44,410.29
2017,4,4,15,30,295.0,245.0,3.0,14.0,414.0,446.37,360.35
2017,4,4,15,45,384.0,204.0,3.0,14.0,404.5,441.67,358.3
2017,4,4,16,0,473.0,163.0,3.0,14.0,395.0,435.4,353.43
2017,4,4,16,15,358.0,161.5,2.85,13.5,326.0,340.38,276.57
2017,4,4,16,30,243.0,160.0,2.7,13.0,257.0,266.1,215.83
2017,4,4,16,45,220.5,141.0,2.6,13.0,220.0,222.59,178.96
2017,4,4,17,0,198.0,122.0,2.5,13.0,183.0,181.66,143.67
2017,4,4,17,15,175.0,100.5,2.3,12.5,146.5,141.0,108.56
2017,4,4,17,30,152.0,79.0,2.1,12.0,110.0,103.37,76.07
2017,4,4,17,45,114.5,58.0,1.95,11.5,77.5,67.63,46.53
