Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,18,0,77.0,37.0,1.8,11.0,45.0,36.92,22.0
2017,4,4,18,15,38.5,18.5,1.8,11.0,22.5,15.69,0.0
2017,4,4,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,7.5,1.15,8.5,7.5,0.0,0.0
2017,4,5,6,0,0.0,15.0,1.1,9.0,15.0,13.64,0.0
2017,4,5,6,15,142.0,31.0,1.15,9.5,49.5,30.18,14.7
2017,4,5,6,30,284.0,47.0,1.2,10.0,84.0,70.08,41.84
2017,4,5,6,45,363.0,60.5,1.25,10.5,131.0,116.19,77.37
2017,4,5,7,0,442.0,74.0,1.3,11.0,178.0,172.4,124.32
2017,4,5,7,15,491.0,85.5,1.35,11.5,227.5,230.71,175.46
2017,4,5,7,30,540.0,97.0,1.4,12.0,277.0,292.43,229.2
2017,4,5,7,45,611.0,91.5,1.5,12.5,327.5,351.91,280.19
2017,4,5,8,0,682.0,86.0,1.6,13.0,378.0,418.05,335.59
2017,4,5,8,15,523.0,143.0,1.4,13.5,383.5,428.78,344.62
2017,4,5,8,30,364.0,200.0,1.2,14.0,389.0,415.85,333.1
2017,4,5,8,45,523.5,171.0,1.05,14.5,469.0,518.43,412.0
2017,4,5,9,0,683.0,142.0,0.9,15.0,549.0,632.06,494.75
2017,4,5,9,15,595.0,187.5,0.95,15.5,560.5,647.92,502.72
2017,4,5,9,30,507.0,233.0,1.0,16.0,572.0,649.73,501.24
2017,4,5,9,45,558.5,230.5,1.05,17.0,622.0,712.37,544.3
2017,4,5,10,0,610.0,228.0,1.1,18.0,672.0,781.11,589.58
2017,4,5,10,15,531.0,269.0,1.2,18.0,667.5,771.55,580.9
2017,4,5,10,30,452.0,310.0,1.3,18.0,663.0,758.75,570.6
2017,4,5,10,45,393.5,345.0,1.45,18.5,658.0,739.93,556.23
2017,4,5,11,0,335.0,380.0,1.6,19.0,653.0,730.37,547.74
2017,4,5,11,15,409.0,357.0,1.6,19.0,697.0,785.93,587.67
2017,4,5,11,30,483.0,334.0,1.6,19.0,741.0,857.0,636.37
2017,4,5,11,45,501.5,333.5,1.65,19.0,759.5,880.6,652.01
2017,4,5,12,0,520.0,333.0,1.7,19.0,778.0,901.92,666.68
2017,4,5,12,15,525.5,331.0,1.7,19.0,779.5,906.0,669.26
2017,4,5,12,30,531.0,329.0,1.7,19.0,781.0,907.39,670.36
2017,4,5,12,45,450.5,355.0,1.7,19.5,736.0,848.26,627.86
2017,4,5,13,0,370.0,381.0,1.7,20.0,691.0,775.72,576.74
2017,4,5,13,15,303.5,389.0,1.65,19.5,640.0,712.37,533.33
2017,4,5,13,30,237.0,397.0,1.6,19.0,589.0,634.69,479.18
2017,4,5,13,45,215.5,386.5,1.6,19.0,557.0,596.88,453.08
2017,4,5,14,0,194.0,376.0,1.6,19.0,525.0,559.31,426.54
2017,4,5,14,15,234.0,353.5,1.65,19.0,526.0,563.15,431.65
2017,4,5,14,30,274.0,331.0,1.7,19.0,527.0,576.12,442.75
2017,4,5,14,45,264.0,314.0,1.75,19.0,494.5,537.87,415.63
2017,4,5,15,0,254.0,297.0,1.8,19.0,462.0,499.61,388.43
2017,4,5,15,15,308.0,264.5,1.8,18.5,451.5,490.82,384.6
2017,4,5,15,30,362.0,232.0,1.8,18.0,441.0,476.27,375.72
2017,4,5,15,45,289.0,222.0,1.8,17.5,379.5,401.51,318.7
2017,4,5,16,0,216.0,212.0,1.8,17.0,318.0,326.4,260.55
2017,4,5,16,15,267.5,181.5,1.9,16.0,299.0,314.76,252.54
2017,4,5,16,30,319.0,151.0,2.0,15.0,280.0,289.64,232.18
2017,4,5,16,45,285.0,136.5,2.1,14.5,239.5,241.75,192.27
2017,4,5,17,0,251.0,122.0,2.2,14.0,199.0,197.66,154.88
2017,4,5,17,15,222.5,101.0,2.25,13.5,159.5,152.81,116.34
2017,4,5,17,30,194.0,80.0,2.3,13.0,120.0,111.64,80.98
2017,4,5,17,45,149.5,59.0,2.35,12.5,84.5,72.4,48.89
2017,4,5,18,0,105.0,38.0,2.4,12.0,49.0,39.32,23.18
2017,4,5,18,15,52.5,19.0,2.25,11.5,24.5,15.57,0.0
2017,4,5,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,4.0,0.75,10.5,4.0,0.0,0.0
2017,4,6,6,0,0.0,8.0,0.8,11.0,8.0,7.28,0.0
2017,4,6,6,15,0.0,25.0,0.85,11.0,25.0,21.93,11.32
2017,4,6,6,30,0.0,42.0,0.9,11.0,42.0,36.85,25.53
2017,4,6,6,45,5.5,63.5,1.0,11.5,64.5,56.86,42.88
2017,4,6,7,0,11.0,85.0,1.1,12.0,87.0,77.88,60.93
2017,4,6,7,15,19.5,105.5,1.25,12.5,111.5,99.75,79.37
2017,4,6,7,30,28.0,126.0,1.4,13.0,136.0,125.72,101.05
2017,4,6,7,45,14.0,117.5,1.55,13.5,122.5,110.84,88.52
2017,4,6,8,0,0.0,109.0,1.7,14.0,109.0,97.18,76.8
2017,4,6,8,15,98.5,169.0,1.8,14.0,220.5,216.3,175.61
2017,4,6,8,30,197.0,229.0,1.9,14.0,332.0,339.67,274.88
2017,4,6,8,45,106.5,221.0,2.05,14.5,277.5,285.56,229.93
2017,4,6,9,0,16.0,213.0,2.2,15.0,223.0,204.97,163.26
2017,4,6,9,15,103.0,265.5,2.4,15.0,334.5,330.02,264.63
2017,4,6,9,30,190.0,318.0,2.6,15.0,446.0,467.35,371.71
2017,4,6,9,45,109.0,303.5,2.8,15.5,378.0,395.01,313.01
2017,4,6,10,0,28.0,289.0,3.0,16.0,310.0,303.11,238.93
2017,4,6,10,15,19.0,257.0,3.15,16.0,271.5,252.61,199.19
2017,4,6,10,30,10.0,225.0,3.3,16.0,233.0,214.31,168.55
2017,4,6,10,45,18.0,272.5,3.45,16.0,287.5,267.66,210.84
2017,4,6,11,0,26.0,320.0,3.6,16.0,342.0,337.3,264.97
2017,4,6,11,15,18.5,279.0,3.7,16.0,295.0,275.2,216.2
2017,4,6,11,30,11.0,238.0,3.8,16.0,248.0,228.62,179.43
2017,4,6,11,45,11.5,239.5,3.9,16.0,250.0,230.69,181.14
2017,4,6,12,0,12.0,241.0,4.0,16.0,252.0,232.7,182.74
2017,4,6,12,15,12.5,251.5,4.0,15.5,263.0,243.26,191.41
2017,4,6,12,30,13.0,262.0,4.0,15.0,274.0,253.78,200.09
2017,4,6,12,45,18.5,291.5,4.05,15.0,308.0,287.67,226.98
2017,4,6,13,0,24.0,321.0,4.1,15.0,342.0,321.66,253.77
2017,4,6,13,15,12.0,188.5,3.95,14.5,199.0,182.45,143.85
2017,4,6,13,30,0.0,56.0,3.8,14.0,56.0,49.71,35.66
2017,4,6,13,45,0.0,72.0,3.7,14.0,72.0,63.93,47.54
2017,4,6,14,0,0.0,88.0,3.6,14.0,88.0,78.16,59.36
2017,4,6,14,15,0.0,74.0,3.55,13.5,74.0,65.66,49.2
2017,4,6,14,30,0.0,60.0,3.5,13.0,60.0,53.18,39.0
2017,4,6,14,45,27.5,171.0,3.5,13.0,189.5,182.55,146.9
2017,4,6,15,0,55.0,282.0,3.5,13.0,319.0,312.59,252.18
2017,4,6,15,15,45.5,257.0,3.65,12.5,286.0,277.77,224.75
2017,4,6,15,30,36.0,232.0,3.8,12.0,253.0,243.98,198.24
2017,4,6,15,45,18.0,141.0,3.95,12.0,151.5,137.31,110.64
2017,4,6,16,0,0.0,50.0,4.1,12.0,50.0,44.16,32.16
2017,4,6,16,15,0.0,41.5,4.0,11.5,41.5,36.62,25.91
2017,4,6,16,30,0.0,33.0,3.9,11.0,33.0,29.08,19.56
2017,4,6,16,45,0.0,28.5,3.8,11.0,28.5,25.1,16.17
2017,4,6,17,0,0.0,24.0,3.7,11.0,24.0,21.12,12.74
2017,4,6,17,15,0.0,19.0,3.85,10.5,19.0,16.7,8.91
2017,4,6,17,30,0.0,14.0,4.0,10.0,14.0,12.3,5.03
2017,4,6,17,45,0.0,10.0,4.15,10.0,10.0,8.77,1.87
2017,4,6,18,0,0.0,6.0,4.3,10.0,6.0,5.26,0.0
2017,4,6,18,15,0.0,3.0,4.6,10.0,3.0,2.63,0.0
2017,4,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,4.0,1.6,10.0,4.0,3.64,0.0
2017,4,7,6,0,0.0,8.0,1.6,10.0,8.0,7.03,0.0
2017,4,7,6,15,0.0,26.5,1.7,10.0,26.5,23.22,12.76
2017,4,7,6,30,0.0,45.0,1.8,10.0,45.0,39.43,27.86
2017,4,7,6,45,7.0,67.0,1.95,10.5,68.5,60.15,45.83
2017,4,7,7,0,14.0,89.0,2.1,11.0,92.0,82.08,64.69
2017,4,7,7,15,25.5,110.0,2.15,11.0,118.0,107.69,86.5
2017,4,7,7,30,37.0,131.0,2.2,11.0,144.0,133.45,108.3
2017,4,7,7,45,37.0,150.5,2.3,11.5,165.5,154.61,125.93
2017,4,7,8,0,37.0,170.0,2.4,12.0,187.0,175.87,143.27
2017,4,7,8,15,62.5,199.5,2.45,12.0,231.0,220.53,180.0
2017,4,7,8,30,88.0,229.0,2.5,12.0,275.0,268.3,218.82
2017,4,7,8,45,50.5,218.0,2.6,12.5,245.0,238.28,193.17
2017,4,7,9,0,13.0,207.0,2.7,13.0,215.0,197.06,158.3
2017,4,7,9,15,8.5,195.5,2.75,13.0,201.0,183.4,146.82
2017,4,7,9,30,4.0,184.0,2.8,13.0,187.0,169.42,135.02
2017,4,7,9,45,14.0,232.0,2.9,13.0,242.5,223.14,178.53
2017,4,7,10,0,24.0,280.0,3.0,13.0,298.0,278.34,222.43
2017,4,7,10,15,27.0,298.0,3.05,13.0,319.5,312.31,248.8
2017,4,7,10,30,30.0,316.0,3.1,13.0,341.0,334.66,265.97
2017,4,7,10,45,31.0,326.0,3.2,13.0,351.5,347.0,275.33
2017,4,7,11,0,32.0,336.0,3.3,13.0,362.0,359.29,284.69
2017,4,7,11,15,20.0,268.5,3.35,13.0,285.5,266.4,211.48
2017,4,7,11,30,8.0,201.0,3.4,13.0,209.0,190.52,150.74
2017,4,7,11,45,9.5,216.5,3.5,13.5,225.5,206.75,163.62
2017,4,7,12,0,11.0,232.0,3.6,14.0,242.0,223.03,176.29
2017,4,7,12,15,141.0,327.0,3.65,14.0,448.5,478.77,380.1
2017,4,7,12,30,271.0,422.0,3.7,14.0,655.0,726.12,565.23
2017,4,7,12,45,255.0,420.5,3.75,14.0,637.5,705.79,548.76
2017,4,7,13,0,239.0,419.0,3.8,14.0,620.0,668.53,521.85
2017,4,7,13,15,294.5,396.0,3.75,14.0,639.0,709.06,553.54
2017,4,7,13,30,350.0,373.0,3.7,14.0,658.0,730.35,570.83
2017,4,7,13,45,418.5,333.0,3.7,14.0,663.5,754.66,590.94
2017,4,7,14,0,487.0,293.0,3.7,14.0,669.0,762.01,598.86
2017,4,7,14,15,459.5,291.0,3.65,13.5,634.5,717.95,567.43
2017,4,7,14,30,432.0,289.0,3.6,13.0,600.0,673.82,535.82
2017,4,7,14,45,351.0,293.0,3.6,13.0,537.0,583.31,467.03
2017,4,7,15,0,270.0,297.0,3.6,13.0,474.0,509.79,409.91
2017,4,7,15,15,170.0,275.0,3.6,13.0,384.0,392.76,317.75
2017,4,7,15,30,70.0,253.0,3.6,13.0,294.0,286.92,232.36
2017,4,7,15,45,56.5,226.5,3.6,13.0,257.5,248.42,201.75
2017,4,7,16,0,43.0,200.0,3.6,13.0,221.0,211.51,171.9
2017,4,7,16,15,27.5,172.5,3.5,12.5,185.5,174.36,141.77
2017,4,7,16,30,12.0,145.0,3.4,12.0,150.0,135.55,109.88
2017,4,7,16,45,6.5,125.5,3.35,12.0,128.5,114.79,92.65
2017,4,7,17,0,1.0,106.0,3.3,12.0,107.0,94.8,75.9
2017,4,7,17,15,0.5,85.0,3.1,11.5,85.5,75.52,59.53
2017,4,7,17,30,0.0,64.0,2.9,11.0,64.0,56.5,43.08
2017,4,7,17,45,0.0,45.5,2.7,11.0,45.5,40.03,28.51
2017,4,7,18,0,0.0,27.0,2.5,11.0,27.0,23.81,14.02
2017,4,7,18,15,0.0,13.5,2.5,10.5,13.5,11.88,0.2
2017,4,7,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,5,45,58.5,9.0,2.15,5.5,12.0,8.19,0.0
2017,4,8,6,0,117.0,18.0,2.2,6.0,24.0,14.21,0.0
2017,4,8,6,15,248.5,33.0,2.4,6.5,64.0,35.91,18.56
2017,4,8,6,30,380.0,48.0,2.6,7.0,104.0,82.86,49.37
2017,4,8,6,45,455.0,59.0,2.85,7.5,153.5,132.78,88.8
2017,4,8,7,0,530.0,70.0,3.1,8.0,203.0,192.24,140.05
2017,4,8,7,15,265.0,40.0,3.2,8.0,106.5,121.12,92.3
2017,4,8,7,30,0.0,10.0,3.3,8.0,10.0,8.79,2.07
2017,4,8,7,45,0.0,13.0,3.45,8.5,13.0,11.44,4.37
2017,4,8,8,0,0.0,16.0,3.6,9.0,16.0,14.09,6.63
2017,4,8,8,15,0.0,35.0,3.6,9.0,35.0,30.88,21.16
2017,4,8,8,30,0.0,54.0,3.6,9.0,54.0,47.72,35.58
2017,4,8,8,45,2.0,117.5,3.65,9.0,119.0,106.0,85.13
2017,4,8,9,0,4.0,181.0,3.7,9.0,184.0,166.24,135.34
2017,4,8,9,15,319.5,187.0,3.65,9.0,404.5,440.3,365.85
2017,4,8,9,30,635.0,193.0,3.6,9.0,625.0,713.29,581.12
2017,4,8,9,45,484.5,263.0,3.6,9.0,603.0,684.06,553.05
2017,4,8,10,0,334.0,333.0,3.6,9.0,581.0,634.98,511.43
2017,4,8,10,15,298.0,356.5,3.55,9.0,584.5,640.34,513.89
2017,4,8,10,30,262.0,380.0,3.5,9.0,588.0,642.33,513.4
2017,4,8,10,45,254.0,393.5,3.45,9.0,599.5,657.28,523.58
2017,4,8,11,0,246.0,407.0,3.4,9.0,611.0,655.46,521.39
2017,4,8,11,15,376.0,371.0,3.5,9.0,688.5,766.22,607.45
2017,4,8,11,30,506.0,335.0,3.6,9.0,766.0,878.84,692.1
2017,4,8,11,45,705.5,238.0,3.7,9.0,844.5,989.67,775.99
2017,4,8,12,0,905.0,141.0,3.8,9.0,923.0,1073.46,834.19
2017,4,8,12,15,905.0,141.0,3.8,9.0,921.5,1074.05,833.81
2017,4,8,12,30,905.0,141.0,3.8,9.0,920.0,1070.75,831.64
2017,4,8,12,45,706.0,235.5,3.85,9.5,839.0,982.98,769.43
2017,4,8,13,0,507.0,330.0,3.9,10.0,758.0,869.41,683.1
2017,4,8,13,15,416.5,355.5,3.85,10.0,702.5,797.15,629.09
2017,4,8,13,30,326.0,381.0,3.8,10.0,647.0,714.9,566.79
2017,4,8,13,45,172.5,330.5,3.75,10.0,471.5,495.97,398.83
2017,4,8,14,0,19.0,280.0,3.7,10.0,296.0,274.63,220.89
2017,4,8,14,15,428.5,210.0,3.65,10.0,521.0,607.13,495.4
2017,4,8,14,30,838.0,140.0,3.6,10.0,746.0,859.31,687.24
2017,4,8,14,45,602.5,208.0,3.6,10.0,631.5,711.17,573.7
2017,4,8,15,0,367.0,276.0,3.6,10.0,517.0,560.01,454.81
2017,4,8,15,15,577.0,198.5,3.5,10.0,549.0,620.81,506.6
2017,4,8,15,30,787.0,121.0,3.4,10.0,581.0,653.86,534.19
2017,4,8,15,45,766.0,115.5,3.3,10.0,532.5,592.86,485.23
2017,4,8,16,0,745.0,110.0,3.2,10.0,484.0,532.09,435.73
2017,4,8,16,15,712.5,105.0,2.95,9.5,431.5,466.75,381.55
2017,4,8,16,30,680.0,100.0,2.7,9.0,379.0,403.59,327.56
2017,4,8,16,45,635.5,93.0,2.45,9.0,325.5,336.57,268.63
2017,4,8,17,0,591.0,86.0,2.2,9.0,272.0,273.97,212.41
2017,4,8,17,15,525.5,76.5,1.9,8.5,219.5,208.63,154.63
2017,4,8,17,30,460.0,67.0,1.6,8.0,167.0,151.15,104.54
2017,4,8,17,45,362.0,54.5,1.35,7.5,119.5,93.5,58.56
2017,4,8,18,0,264.0,42.0,1.1,7.0,72.0,50.53,28.79
2017,4,8,18,15,132.0,21.0,1.1,6.5,36.0,16.47,3.8
2017,4,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,4,9,5,45,25.5,9.0,0.65,4.5,10.5,8.19,0.0
2017,4,9,6,0,51.0,18.0,0.6,5.0,21.0,14.77,0.0
2017,4,9,6,15,141.5,40.0,0.7,5.5,59.0,38.54,23.27
2017,4,9,6,30,232.0,62.0,0.8,6.0,97.0,78.39,52.07
2017,4,9,6,45,321.5,77.0,0.9,6.5,146.5,125.8,88.99
2017,4,9,7,0,411.0,92.0,1.0,7.0,196.0,183.67,137.19
2017,4,9,7,15,468.5,104.0,0.9,7.5,248.5,240.61,186.71
2017,4,9,7,30,526.0,116.0,0.8,8.0,301.0,304.24,241.32
2017,4,9,7,45,385.0,149.5,0.75,8.5,296.5,312.46,252.33
2017,4,9,8,0,244.0,183.0,0.7,9.0,292.0,297.52,242.07
2017,4,9,8,15,467.5,162.5,0.5,9.5,401.5,419.35,338.39
2017,4,9,8,30,691.0,142.0,0.3,10.0,511.0,562.74,445.23
2017,4,9,8,45,717.0,146.5,0.2,10.5,559.0,622.61,486.08
2017,4,9,9,0,743.0,151.0,0.1,11.0,607.0,683.09,526.82
2017,4,9,9,15,761.0,155.5,0.2,11.5,650.0,737.93,564.54
2017,4,9,9,30,779.0,160.0,0.3,12.0,693.0,791.92,601.07
2017,4,9,9,45,585.0,239.0,0.4,12.5,651.0,741.87,562.44
2017,4,9,10,0,391.0,318.0,0.5,13.0,609.0,667.75,507.59
2017,4,9,10,15,606.0,246.0,0.6,13.0,717.5,816.9,616.69
2017,4,9,10,30,821.0,174.0,0.7,13.0,826.0,955.09,708.86
2017,4,9,10,45,522.5,293.0,0.8,13.5,712.5,819.85,613.47
2017,4,9,11,0,224.0,412.0,0.9,14.0,599.0,638.8,482.76
2017,4,9,11,15,539.0,293.0,1.05,14.0,751.5,859.62,646.82
2017,4,9,11,30,854.0,174.0,1.2,14.0,904.0,1055.34,777.42
2017,4,9,11,45,863.5,169.5,1.35,14.0,913.0,1068.44,785.46
2017,4,9,12,0,873.0,165.0,1.5,14.0,922.0,1077.76,793.82
2017,4,9,12,15,872.5,165.0,1.6,14.0,920.5,1077.78,795.44
2017,4,9,12,30,872.0,165.0,1.7,14.0,919.0,1073.91,794.75
2017,4,9,12,45,863.5,167.5,1.85,14.0,907.5,1060.74,788.89
2017,4,9,13,0,855.0,170.0,2.0,14.0,896.0,1043.9,780.61
2017,4,9,13,15,850.0,168.5,2.1,14.0,878.0,1022.85,768.8
2017,4,9,13,30,845.0,167.0,2.2,14.0,860.0,998.33,754.61
2017,4,9,13,45,840.0,163.5,2.3,14.0,835.0,968.44,736.69
2017,4,9,14,0,835.0,160.0,2.4,14.0,810.0,935.39,716.45
2017,4,9,14,15,824.5,157.5,2.45,14.0,777.5,895.59,690.83
2017,4,9,14,30,814.0,155.0,2.5,14.0,745.0,853.33,663.25
2017,4,9,14,45,803.5,149.5,2.65,14.0,706.5,809.57,634.95
2017,4,9,15,0,793.0,144.0,2.8,14.0,668.0,759.69,601.14
2017,4,9,15,15,774.5,140.0,2.8,13.5,623.5,704.12,561.5
2017,4,9,15,30,756.0,136.0,2.8,13.0,579.0,647.92,520.23
2017,4,9,15,45,737.5,128.5,2.85,13.0,531.0,587.85,474.07
2017,4,9,16,0,719.0,121.0,2.9,13.0,483.0,527.84,426.49
2017,4,9,16,15,686.5,114.5,2.8,12.5,431.0,462.36,373.38
2017,4,9,16,30,654.0,108.0,2.7,12.0,379.0,399.15,320.44
2017,4,9,16,45,612.0,99.5,2.65,11.5,326.0,333.13,263.85
2017,4,9,17,0,570.0,91.0,2.6,11.0,273.0,271.31,209.41
2017,4,9,17,15,506.5,81.0,2.45,10.0,220.5,207.36,153.59
2017,4,9,17,30,443.0,71.0,2.3,9.0,168.0,148.89,103.15
2017,4,9,17,45,347.5,57.0,2.2,8.5,120.0,93.46,59.08
2017,4,9,18,0,252.0,43.0,2.1,8.0,72.0,50.32,29.05
2017,4,9,18,15,126.0,21.5,2.1,7.5,36.0,16.83,4.93
2017,4,9,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,10,5,45,52.0,11.0,0.95,6.5,14.0,10.01,0.0
2017,4,10,6,0,104.0,22.0,0.9,7.0,28.0,17.32,0.13
2017,4,10,6,15,222.5,38.0,1.1,7.5,67.5,39.85,22.5
2017,4,10,6,30,341.0,54.0,1.3,8.0,107.0,83.48,51.43
2017,4,10,6,45,424.5,64.5,1.55,9.0,157.0,133.82,90.62
2017,4,10,7,0,508.0,75.0,1.8,10.0,207.0,192.95,140.31
2017,4,10,7,15,562.5,83.0,1.8,10.0,259.5,251.5,192.44
2017,4,10,7,30,617.0,91.0,1.8,10.0,312.0,316.22,249.64
2017,4,10,7,45,656.0,97.5,1.85,10.5,364.5,378.8,303.93
2017,4,10,8,0,695.0,104.0,1.9,11.0,417.0,444.88,359.4
2017,4,10,8,15,723.0,109.0,1.8,11.0,467.5,506.68,409.97
2017,4,10,8,30,751.0,114.0,1.7,11.0,518.0,569.93,459.82
2017,4,10,8,45,772.0,118.0,1.6,11.5,565.0,628.75,503.58
2017,4,10,9,0,793.0,122.0,1.5,12.0,612.0,685.84,544.37
2017,4,10,9,15,703.5,162.5,1.35,12.5,619.0,702.83,552.23
2017,4,10,9,30,614.0,203.0,1.2,13.0,626.0,706.5,550.15
2017,4,10,9,45,507.5,260.0,1.05,13.5,621.5,699.27,539.36
2017,4,10,10,0,401.0,317.0,0.9,14.0,617.0,674.8,516.37
2017,4,10,10,15,457.0,307.0,0.9,14.0,661.5,741.97,563.94
2017,4,10,10,30,513.0,297.0,0.9,14.0,706.0,799.24,602.97
2017,4,10,10,45,522.5,306.0,0.9,14.5,732.5,832.47,622.94
2017,4,10,11,0,532.0,315.0,0.9,15.0,759.0,863.83,641.71
2017,4,10,11,15,546.0,317.5,1.0,15.0,780.5,890.94,660.63
2017,4,10,11,30,560.0,320.0,1.1,15.0,802.0,915.86,678.18
2017,4,10,11,45,507.5,338.5,1.2,15.5,778.0,887.8,658.14
2017,4,10,12,0,455.0,357.0,1.3,16.0,754.0,856.33,636.28
2017,4,10,12,15,657.0,257.5,1.45,16.0,828.5,962.8,715.18
2017,4,10,12,30,859.0,158.0,1.6,16.0,903.0,1052.51,774.91
2017,4,10,12,45,872.5,148.0,1.75,16.0,897.5,1048.24,773.6
2017,4,10,13,0,886.0,138.0,1.9,16.0,892.0,1028.6,763.49
2017,4,10,13,15,637.5,250.0,2.05,16.0,787.0,906.46,683.97
2017,4,10,13,30,389.0,362.0,2.2,16.0,682.0,752.85,574.12
2017,4,10,13,45,626.5,247.0,2.35,16.0,744.5,860.96,659.18
2017,4,10,14,0,864.0,132.0,2.5,16.0,807.0,931.12,710.11
2017,4,10,14,15,854.5,129.5,2.55,15.5,775.0,891.39,684.87
2017,4,10,14,30,845.0,127.0,2.6,15.0,743.0,849.09,658.51
2017,4,10,14,45,740.0,156.0,2.65,15.0,674.5,765.01,600.54
2017,4,10,15,0,635.0,185.0,2.7,15.0,606.0,682.18,539.4
2017,4,10,15,15,612.5,176.0,2.7,14.5,560.5,625.71,498.93
2017,4,10,15,30,590.0,167.0,2.7,14.0,515.0,569.5,457.34
2017,4,10,15,45,522.0,170.5,2.75,14.0,459.5,494.61,399.05
2017,4,10,16,0,454.0,174.0,2.8,14.0,404.0,430.01,347.56
2017,4,10,16,15,569.0,134.5,2.7,13.5,392.0,423.23,341.44
2017,4,10,16,30,684.0,95.0,2.6,13.0,380.0,398.17,318.23
2017,4,10,16,45,647.5,87.5,2.55,12.5,328.0,333.62,262.53
2017,4,10,17,0,611.0,80.0,2.5,12.0,276.0,272.52,208.44
2017,4,10,17,15,551.0,71.5,2.4,11.5,224.0,208.51,152.06
2017,4,10,17,30,491.0,63.0,2.3,11.0,172.0,151.61,102.62
2017,4,10,17,45,404.5,51.5,2.2,11.0,125.0,96.29,58.49
2017,4,10,18,0,318.0,40.0,2.1,11.0,78.0,52.15,28.48
2017,4,10,18,15,159.0,25.0,2.0,10.5,44.0,19.63,7.44
2017,4,10,18,30,0.0,10.0,1.9,10.0,10.0,9.1,0.0
2017,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,1.0,1.05,8.5,1.0,0.91,0.0
2017,4,11,6,0,0.0,2.0,1.1,9.0,2.0,1.75,0.0
2017,4,11,6,15,0.0,5.5,1.35,9.5,5.5,4.82,0.0
2017,4,11,6,30,0.0,9.0,1.6,10.0,9.0,7.9,1.14
2017,4,11,6,45,0.0,13.0,1.9,10.5,13.0,11.42,4.27
2017,4,11,7,0,0.0,17.0,2.2,11.0,17.0,14.94,7.37
2017,4,11,7,15,0.0,21.0,2.35,11.0,21.0,18.47,10.46
2017,4,11,7,30,0.0,25.0,2.5,11.0,25.0,22.01,13.5
2017,4,11,7,45,18.5,101.0,2.7,11.5,109.5,99.78,79.95
2017,4,11,8,0,37.0,177.0,2.9,12.0,194.0,181.77,148.24
2017,4,11,8,15,25.0,183.5,3.05,12.5,195.5,178.98,145.17
2017,4,11,8,30,13.0,190.0,3.2,13.0,197.0,179.35,144.71
2017,4,11,8,45,6.5,167.5,3.35,14.0,171.0,154.84,123.63
2017,4,11,9,0,0.0,145.0,3.5,15.0,145.0,129.86,102.3
2017,4,11,9,15,2.0,164.5,3.6,15.0,166.0,149.35,118.03
2017,4,11,9,30,4.0,184.0,3.7,15.0,187.0,169.14,133.86
2017,4,11,9,45,24.5,253.5,3.85,15.5,272.0,261.53,207.87
2017,4,11,10,0,45.0,323.0,4.0,16.0,357.0,350.57,277.22
2017,4,11,10,15,30.5,296.5,4.05,16.0,320.0,312.55,246.62
2017,4,11,10,30,16.0,270.0,4.1,16.0,283.0,262.19,206.51
2017,4,11,10,45,21.0,298.0,4.15,16.0,315.5,294.32,231.77
2017,4,11,11,0,26.0,326.0,4.2,16.0,348.0,341.67,268.44
2017,4,11,11,15,39.5,358.5,4.3,16.0,393.0,389.2,305.28
2017,4,11,11,30,53.0,391.0,4.4,16.0,438.0,437.28,342.22
2017,4,11,11,45,33.0,326.5,4.55,16.5,356.0,350.95,274.97
2017,4,11,12,0,13.0,262.0,4.7,17.0,274.0,253.25,198.11
2017,4,11,12,15,11.5,243.5,4.75,17.0,254.0,234.12,183.24
2017,4,11,12,30,10.0,225.0,4.8,17.0,234.0,215.03,168.2
2017,4,11,12,45,9.5,217.5,4.85,17.0,226.0,207.34,162.2
2017,4,11,13,0,9.0,210.0,4.9,17.0,218.0,199.62,156.17
2017,4,11,13,15,6.5,189.5,4.9,16.5,195.5,177.79,139.07
2017,4,11,13,30,4.0,169.0,4.9,16.0,173.0,156.15,122.0
2017,4,11,13,45,2.0,157.0,4.9,16.0,159.5,143.03,111.49
2017,4,11,14,0,0.0,145.0,4.9,16.0,146.0,130.06,101.07
2017,4,11,14,15,1.5,158.5,4.8,15.5,160.0,143.73,112.6
2017,4,11,14,30,3.0,172.0,4.7,15.0,174.0,157.37,124.13
2017,4,11,14,45,1.5,162.5,4.65,15.0,163.5,147.23,116.05
2017,4,11,15,0,0.0,153.0,4.6,15.0,153.0,137.24,108.11
2017,4,11,15,15,7.5,180.5,4.45,14.5,185.0,167.98,133.98
2017,4,11,15,30,15.0,208.0,4.3,14.0,217.0,198.29,159.45
2017,4,11,15,45,8.5,183.0,4.2,14.0,188.5,170.2,136.67
2017,4,11,16,0,2.0,158.0,4.1,14.0,160.0,142.99,114.53
2017,4,11,16,15,1.0,107.0,3.95,13.5,108.0,95.65,75.55
2017,4,11,16,30,0.0,56.0,3.8,13.0,56.0,49.45,36.76
2017,4,11,16,45,0.0,48.0,3.7,13.0,48.0,42.35,30.82
2017,4,11,17,0,0.0,40.0,3.6,13.0,40.0,35.26,24.79
2017,4,11,17,15,201.0,57.5,3.5,12.5,102.5,106.56,78.78
2017,4,11,17,30,402.0,75.0,3.4,12.0,165.0,143.78,99.75
2017,4,11,17,45,307.5,61.0,3.35,12.0,119.0,91.29,58.4
2017,4,11,18,0,213.0,47.0,3.3,12.0,73.0,50.93,30.55
2017,4,11,18,15,106.5,28.0,3.3,12.0,41.0,22.58,10.14
2017,4,11,18,30,0.0,9.0,3.3,12.0,9.0,8.19,0.0
2017,4,11,18,45,0.0,4.5,3.3,12.0,4.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,5,45,48.5,12.5,1.5,11.0,15.5,11.37,0.0
2017,4,12,6,0,97.0,25.0,1.6,11.0,31.0,20.25,6.31
2017,4,12,6,15,206.0,41.5,1.8,11.0,71.0,42.7,24.95
2017,4,12,6,30,315.0,58.0,2.0,11.0,111.0,85.03,53.3
2017,4,12,6,45,157.5,33.0,2.25,11.5,59.5,58.52,37.81
2017,4,12,7,0,0.0,8.0,2.5,12.0,8.0,7.02,0.44
2017,4,12,7,15,0.0,10.0,2.55,12.0,10.0,8.79,1.98
2017,4,12,7,30,0.0,12.0,2.6,12.0,12.0,10.55,3.5
2017,4,12,7,45,0.0,36.0,2.7,12.0,36.0,31.74,21.77
2017,4,12,8,0,0.0,60.0,2.8,12.0,60.0,53.02,39.88
2017,4,12,8,15,0.0,90.0,2.85,12.0,90.0,79.75,62.4
2017,4,12,8,30,0.0,120.0,2.9,12.0,120.0,106.94,84.99
2017,4,12,8,45,0.0,140.5,3.0,12.5,140.5,125.69,100.11
2017,4,12,9,0,0.0,161.0,3.1,13.0,161.0,144.58,115.18
2017,4,12,9,15,0.0,121.5,3.2,13.0,121.5,108.33,85.0
2017,4,12,9,30,0.0,82.0,3.3,13.0,82.0,72.73,55.34
2017,4,12,9,45,0.0,103.5,3.4,13.0,103.5,92.05,71.26
2017,4,12,10,0,0.0,125.0,3.5,13.0,125.0,111.65,87.26
2017,4,12,10,15,2.5,152.5,3.65,13.0,154.5,139.16,109.71
2017,4,12,10,30,5.0,180.0,3.8,13.0,184.0,167.05,132.31
2017,4,12,10,45,4.5,172.5,3.95,13.0,176.5,159.81,126.25
2017,4,12,11,0,4.0,165.0,4.1,13.0,169.0,152.54,120.26
2017,4,12,11,15,7.0,195.5,4.2,13.0,202.0,183.98,145.76
2017,4,12,11,30,10.0,226.0,4.3,13.0,235.0,215.76,171.31
2017,4,12,11,45,15.0,270.0,4.45,13.0,283.5,262.71,208.87
2017,4,12,12,0,20.0,314.0,4.6,13.0,332.0,310.21,246.51
2017,4,12,12,15,141.5,373.5,4.6,13.0,497.5,525.17,417.41
2017,4,12,12,30,263.0,433.0,4.6,13.0,663.0,724.88,568.85
2017,4,12,12,45,571.0,286.5,4.7,13.5,778.5,891.82,698.96
2017,4,12,13,0,879.0,140.0,4.8,14.0,894.0,1021.55,792.51
2017,4,12,13,15,875.0,139.0,4.9,14.0,876.5,1002.01,779.26
2017,4,12,13,30,871.0,138.0,5.0,14.0,859.0,989.19,771.84
2017,4,12,13,45,500.0,262.0,5.1,14.0,673.0,753.04,597.81
2017,4,12,14,0,129.0,386.0,5.2,14.0,487.0,505.65,401.47
2017,4,12,14,15,85.5,348.0,5.25,14.0,414.5,410.94,328.39
2017,4,12,14,30,42.0,310.0,5.3,14.0,342.0,332.69,266.26
2017,4,12,14,45,59.5,306.0,5.35,14.0,348.0,340.33,273.55
2017,4,12,15,0,77.0,302.0,5.4,14.0,354.0,346.34,279.3
2017,4,12,15,15,53.0,266.5,5.4,14.0,301.0,290.01,234.19
2017,4,12,15,30,29.0,231.0,5.4,14.0,248.0,236.31,190.81
2017,4,12,15,45,45.5,222.5,5.4,14.0,247.0,235.94,191.33
2017,4,12,16,0,62.0,214.0,5.4,14.0,246.0,233.72,190.04
2017,4,12,16,15,57.5,193.0,5.2,13.5,220.0,207.24,168.72
2017,4,12,16,30,53.0,172.0,5.0,13.0,194.0,181.35,147.59
2017,4,12,16,45,335.5,125.0,4.85,13.0,237.0,249.6,200.14
2017,4,12,17,0,618.0,78.0,4.7,13.0,280.0,270.88,207.4
2017,4,12,17,15,557.0,70.5,4.45,12.5,228.0,207.37,150.87
2017,4,12,17,30,496.0,63.0,4.2,12.0,176.0,151.06,101.83
2017,4,12,17,45,406.0,52.0,4.0,11.5,128.5,95.72,58.07
2017,4,12,18,0,316.0,41.0,3.8,11.0,81.0,51.99,28.8
2017,4,12,18,15,158.0,26.5,3.8,10.5,46.5,20.76,9.56
2017,4,12,18,30,0.0,12.0,3.8,10.0,12.0,10.91,0.0
2017,4,12,18,45,0.0,6.0,3.8,10.0,6.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.5,1.65,8.5,0.5,0.45,0.0
2017,4,13,6,0,0.0,1.0,1.8,9.0,1.0,0.87,0.0
2017,4,13,6,15,0.0,2.5,2.05,9.5,2.5,2.19,0.0
2017,4,13,6,30,0.0,4.0,2.3,10.0,4.0,3.51,0.0
2017,4,13,6,45,0.0,6.5,2.6,10.5,6.5,5.7,0.0
2017,4,13,7,0,0.0,9.0,2.9,11.0,9.0,7.9,1.23
2017,4,13,7,15,0.0,11.0,3.1,11.0,11.0,9.67,2.77
2017,4,13,7,30,0.0,13.0,3.3,11.0,13.0,11.43,4.29
2017,4,13,7,45,169.0,95.0,3.55,11.0,173.5,164.37,133.86
2017,4,13,8,0,338.0,177.0,3.8,11.0,334.0,336.05,276.1
2017,4,13,8,15,205.5,207.0,3.95,11.0,306.0,309.1,254.22
2017,4,13,8,30,73.0,237.0,4.1,11.0,278.0,265.68,217.52
2017,4,13,8,45,203.5,252.0,4.25,11.5,378.0,376.44,308.72
2017,4,13,9,0,334.0,267.0,4.4,12.0,478.0,501.94,409.16
2017,4,13,9,15,292.5,296.5,4.45,12.0,490.0,518.59,420.45
2017,4,13,9,30,251.0,326.0,4.5,12.0,502.0,530.83,428.39
2017,4,13,9,45,255.5,343.5,4.6,12.0,530.5,564.47,454.0
2017,4,13,10,0,260.0,361.0,4.7,12.0,559.0,597.61,478.93
2017,4,13,10,15,198.5,380.5,4.8,11.5,535.0,560.39,449.27
2017,4,13,10,30,137.0,400.0,4.9,11.0,511.0,531.09,425.4
2017,4,13,10,45,292.0,373.0,5.0,11.0,617.5,668.29,535.15
2017,4,13,11,0,447.0,346.0,5.1,11.0,724.0,810.73,645.28
2017,4,13,11,15,672.5,244.5,5.15,11.0,823.5,942.5,747.92
2017,4,13,11,30,898.0,143.0,5.2,11.0,923.0,1052.13,825.95
2017,4,13,11,45,901.5,142.0,5.3,11.0,930.0,1062.56,833.16
2017,4,13,12,0,905.0,141.0,5.4,11.0,937.0,1069.2,838.49
2017,4,13,12,15,704.0,246.5,5.45,11.0,865.0,996.25,786.64
2017,4,13,12,30,503.0,352.0,5.5,11.0,793.0,894.73,707.74
2017,4,13,12,45,334.5,393.5,5.6,11.5,685.5,751.05,596.81
2017,4,13,13,0,166.0,435.0,5.7,12.0,578.0,608.22,483.6
2017,4,13,13,15,243.0,412.5,5.7,12.0,617.5,655.57,523.17
2017,4,13,13,30,320.0,390.0,5.7,12.0,657.0,713.44,569.38
2017,4,13,13,45,237.0,389.5,5.75,12.0,584.0,612.98,491.29
2017,4,13,14,0,154.0,389.0,5.8,12.0,511.0,530.3,425.9
2017,4,13,14,15,148.0,372.0,5.8,11.5,485.5,501.32,404.79
2017,4,13,14,30,142.0,355.0,5.8,11.0,460.0,472.27,383.22
2017,4,13,14,45,136.0,335.5,5.8,11.0,431.5,440.7,358.77
2017,4,13,15,0,130.0,316.0,5.8,11.0,403.0,409.29,334.25
2017,4,13,15,15,356.5,244.0,5.7,10.5,462.0,496.84,410.53
2017,4,13,15,30,583.0,172.0,5.6,10.0,521.0,566.48,469.83
2017,4,13,15,45,334.5,197.0,5.55,10.0,393.5,397.4,330.13
2017,4,13,16,0,86.0,222.0,5.5,10.0,266.0,254.11,209.76
2017,4,13,16,15,43.0,137.0,5.3,9.5,159.0,146.65,120.2
2017,4,13,16,30,0.0,52.0,5.1,9.0,52.0,45.91,34.26
2017,4,13,16,45,316.5,67.0,4.95,9.0,171.0,185.55,149.67
2017,4,13,17,0,633.0,82.0,4.8,9.0,290.0,278.4,216.43
2017,4,13,17,15,572.0,74.0,4.45,8.5,237.0,213.51,157.7
2017,4,13,17,30,511.0,66.0,4.1,8.0,184.0,155.82,106.76
2017,4,13,17,45,416.0,55.5,3.75,8.0,135.0,99.52,61.73
2017,4,13,18,0,321.0,45.0,3.4,8.0,86.0,53.74,30.67
2017,4,13,18,15,183.5,29.0,3.2,7.5,50.0,22.75,11.77
2017,4,13,18,30,46.0,13.0,3.0,7.0,14.0,11.82,0.0
2017,4,13,18,45,23.0,6.5,2.85,7.0,7.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,5,45,93.0,14.0,1.65,4.5,21.0,12.73,0.0
2017,4,14,6,0,186.0,28.0,1.8,5.0,42.0,22.01,10.58
2017,4,14,6,15,305.5,41.5,2.0,5.5,86.0,47.25,26.89
2017,4,14,6,30,425.0,55.0,2.2,6.0,130.0,96.41,59.43
2017,4,14,6,45,489.5,66.5,2.45,7.0,180.5,148.31,101.29
2017,4,14,7,0,554.0,78.0,2.7,8.0,231.0,208.3,153.31
2017,4,14,7,15,606.0,85.5,2.8,8.0,285.0,268.57,207.83
2017,4,14,7,30,658.0,93.0,2.9,8.0,339.0,334.58,267.14
2017,4,14,7,45,686.0,101.0,3.0,8.5,391.0,396.38,321.83
2017,4,14,8,0,714.0,109.0,3.1,9.0,443.0,460.32,376.61
2017,4,14,8,15,741.5,114.0,3.1,9.5,494.0,522.77,428.29
2017,4,14,8,30,769.0,119.0,3.1,10.0,545.0,586.54,479.25
2017,4,14,8,45,788.0,123.5,3.15,10.5,592.0,645.3,524.86
2017,4,14,9,0,807.0,128.0,3.2,11.0,639.0,702.01,567.62
2017,4,14,9,15,822.5,131.0,3.2,11.0,681.5,755.39,607.6
2017,4,14,9,30,838.0,134.0,3.2,11.0,724.0,807.49,644.33
2017,4,14,9,45,858.0,132.5,3.2,11.5,762.5,857.05,677.37
2017,4,14,10,0,878.0,131.0,3.2,12.0,801.0,904.96,708.72
2017,4,14,10,15,885.5,132.5,3.15,12.0,830.5,942.97,733.64
2017,4,14,10,30,893.0,134.0,3.1,12.0,860.0,968.71,749.89
2017,4,14,10,45,898.0,136.0,3.1,12.5,882.0,998.08,767.71
2017,4,14,11,0,903.0,138.0,3.1,13.0,904.0,1024.04,783.06
2017,4,14,11,15,906.0,138.5,3.05,13.0,918.0,1042.99,794.66
2017,4,14,11,30,909.0,139.0,3.0,13.0,932.0,1058.24,803.86
2017,4,14,11,45,906.5,142.0,3.0,13.5,937.0,1066.7,807.6
2017,4,14,12,0,904.0,145.0,3.0,14.0,942.0,1071.25,808.91
2017,4,14,12,15,903.0,145.0,3.0,14.0,940.0,1070.43,808.31
2017,4,14,12,30,902.0,145.0,3.0,14.0,938.0,1065.75,805.32
2017,4,14,12,45,897.5,145.5,3.05,14.0,927.5,1054.25,798.41
2017,4,14,13,0,893.0,146.0,3.1,14.0,917.0,1039.04,789.14
2017,4,14,13,15,888.0,145.0,3.1,14.0,898.5,1029.25,783.22
2017,4,14,13,30,883.0,144.0,3.1,14.0,880.0,1004.39,767.1
2017,4,14,13,45,870.5,145.5,3.1,14.0,853.0,971.8,745.81
2017,4,14,14,0,858.0,147.0,3.1,14.0,826.0,936.32,722.49
2017,4,14,14,15,847.5,144.5,3.05,14.0,793.0,895.81,695.17
2017,4,14,14,30,837.0,142.0,3.0,14.0,760.0,852.82,665.96
2017,4,14,14,45,820.5,140.0,3.0,14.0,720.5,803.39,632.19
2017,4,14,15,0,804.0,138.0,3.0,14.0,681.0,752.47,596.64
2017,4,14,15,15,785.5,134.0,2.9,13.5,636.0,699.06,557.79
2017,4,14,15,30,767.0,130.0,2.8,13.0,591.0,642.55,515.66
2017,4,14,15,45,748.0,123.5,2.7,13.0,543.0,582.89,469.11
2017,4,14,16,0,729.0,117.0,2.6,13.0,495.0,523.33,421.39
2017,4,14,16,15,697.0,111.5,2.4,12.5,443.0,458.89,368.9
2017,4,14,16,30,665.0,106.0,2.2,12.0,391.0,396.65,316.62
2017,4,14,16,45,623.5,98.5,2.0,12.0,338.0,331.56,260.3
2017,4,14,17,0,582.0,91.0,1.8,12.0,285.0,270.57,206.4
2017,4,14,17,15,519.5,82.0,1.65,11.0,232.5,207.57,151.97
2017,4,14,17,30,457.0,73.0,1.5,10.0,180.0,152.04,104.6
2017,4,14,17,45,364.0,60.5,1.35,9.5,132.0,95.71,60.36
2017,4,14,18,0,271.0,48.0,1.2,9.0,84.0,53.44,31.89
2017,4,14,18,15,151.5,30.5,1.2,8.5,49.0,23.86,13.06
2017,4,14,18,30,32.0,13.0,1.2,8.0,14.0,11.82,0.0
2017,4,14,18,45,16.0,6.5,1.25,8.0,7.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
