Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,5,45,86.0,15.0,1.0,5.5,22.0,13.64,0.0
2017,4,15,6,0,172.0,30.0,1.0,6.0,44.0,23.53,12.59
2017,4,15,6,15,287.5,44.5,1.1,6.5,88.0,49.35,28.99
2017,4,15,6,30,403.0,59.0,1.2,7.0,132.0,98.15,61.65
2017,4,15,6,45,480.0,68.5,1.3,7.5,183.5,148.97,101.96
2017,4,15,7,0,557.0,78.0,1.4,8.0,235.0,209.45,153.69
2017,4,15,7,15,596.5,79.5,1.55,8.5,278.5,260.42,200.08
2017,4,15,7,30,636.0,81.0,1.7,9.0,322.0,315.32,249.56
2017,4,15,7,45,661.5,88.0,1.9,10.0,371.0,373.53,300.41
2017,4,15,8,0,687.0,95.0,2.1,11.0,420.0,433.61,351.07
2017,4,15,8,15,626.0,128.5,2.15,11.5,449.0,475.58,385.62
2017,4,15,8,30,565.0,162.0,2.2,12.0,478.0,504.49,408.3
2017,4,15,8,45,469.0,211.5,2.3,12.5,488.5,523.36,421.46
2017,4,15,9,0,373.0,261.0,2.4,13.0,499.0,522.24,418.45
2017,4,15,9,15,491.5,237.0,2.4,13.5,572.0,615.33,489.74
2017,4,15,9,30,610.0,213.0,2.4,14.0,645.0,711.9,561.11
2017,4,15,9,45,760.0,163.5,2.4,14.5,728.5,811.96,633.18
2017,4,15,10,0,910.0,114.0,2.4,15.0,812.0,906.94,696.32
2017,4,15,10,15,917.0,116.0,2.35,15.0,841.5,945.21,720.03
2017,4,15,10,30,924.0,118.0,2.3,15.0,871.0,980.41,741.98
2017,4,15,10,45,929.0,119.0,2.25,15.5,893.0,1009.44,758.22
2017,4,15,11,0,934.0,120.0,2.2,16.0,915.0,1034.95,772.03
2017,4,15,11,15,936.5,121.0,2.15,16.0,929.0,1054.35,783.25
2017,4,15,11,30,939.0,122.0,2.1,16.0,943.0,1069.92,792.07
2017,4,15,11,45,741.0,233.0,2.05,16.0,884.0,1013.99,754.44
2017,4,15,12,0,543.0,344.0,2.0,16.0,825.0,927.28,692.14
2017,4,15,12,15,737.5,235.5,1.9,16.0,887.0,1016.7,755.81
2017,4,15,12,30,932.0,127.0,1.8,16.0,949.0,1076.55,792.17
2017,4,15,12,45,721.0,234.5,1.75,16.5,866.5,989.14,732.92
2017,4,15,13,0,510.0,342.0,1.7,17.0,784.0,876.85,652.73
2017,4,15,13,15,494.0,336.0,1.6,17.0,757.0,845.28,631.83
2017,4,15,13,30,478.0,330.0,1.5,17.0,730.0,811.99,608.78
2017,4,15,13,45,483.5,316.0,1.45,17.0,710.5,789.09,593.87
2017,4,15,14,0,489.0,302.0,1.4,17.0,691.0,763.84,577.15
2017,4,15,14,15,428.0,312.0,1.35,17.0,642.5,702.73,533.76
2017,4,15,14,30,367.0,322.0,1.3,17.0,594.0,633.94,484.87
2017,4,15,14,45,357.5,306.0,1.3,17.0,560.0,593.75,457.31
2017,4,15,15,0,348.0,290.0,1.3,17.0,526.0,553.2,428.73
2017,4,15,15,15,349.5,269.0,1.2,16.5,492.5,515.13,401.88
2017,4,15,15,30,351.0,248.0,1.1,16.0,459.0,476.04,373.64
2017,4,15,15,45,299.0,235.0,1.05,16.0,404.5,412.11,324.98
2017,4,15,16,0,247.0,222.0,1.0,16.0,350.0,352.96,279.34
2017,4,15,16,15,294.5,191.0,0.95,15.5,328.5,329.79,261.66
2017,4,15,16,30,342.0,160.0,0.9,15.0,307.0,300.96,237.94
2017,4,15,16,45,317.5,144.5,0.9,14.5,267.0,254.71,199.85
2017,4,15,17,0,293.0,129.0,0.9,14.0,227.0,211.06,163.15
2017,4,15,17,15,268.0,108.5,0.9,13.5,186.5,165.53,124.43
2017,4,15,17,30,243.0,88.0,0.9,13.0,146.0,123.18,88.42
2017,4,15,17,45,204.5,68.0,0.95,12.5,108.5,83.11,56.04
2017,4,15,18,0,166.0,48.0,1.0,12.0,71.0,48.33,30.29
2017,4,15,18,15,83.0,30.5,1.0,11.5,42.0,24.54,13.79
2017,4,15,18,30,0.0,13.0,1.0,11.0,13.0,11.82,0.0
2017,4,15,18,45,0.0,6.5,1.05,11.0,6.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,9.0,1.3,8.5,9.0,8.19,0.0
2017,4,16,6,0,0.0,18.0,1.4,9.0,18.0,15.85,6.96
2017,4,16,6,15,0.0,34.5,1.6,9.5,34.5,30.31,20.07
2017,4,16,6,30,0.0,51.0,1.8,10.0,51.0,44.73,32.93
2017,4,16,6,45,0.0,70.5,2.05,10.5,70.5,61.94,48.02
2017,4,16,7,0,0.0,90.0,2.3,11.0,90.0,79.38,63.05
2017,4,16,7,15,1.5,109.0,2.35,11.5,110.0,97.0,77.87
2017,4,16,7,30,3.0,128.0,2.4,12.0,130.0,114.93,92.69
2017,4,16,7,45,25.5,160.0,2.5,12.5,172.5,153.86,124.68
2017,4,16,8,0,48.0,192.0,2.6,13.0,215.0,200.33,162.54
2017,4,16,8,15,24.0,159.0,2.7,13.0,170.5,159.36,128.42
2017,4,16,8,30,0.0,126.0,2.8,13.0,126.0,112.3,88.91
2017,4,16,8,45,0.0,141.5,2.9,13.5,141.5,126.46,100.23
2017,4,16,9,0,0.0,157.0,3.0,14.0,157.0,140.7,111.42
2017,4,16,9,15,0.0,120.5,3.05,14.0,120.5,107.38,83.8
2017,4,16,9,30,0.0,84.0,3.1,14.0,84.0,74.52,56.55
2017,4,16,9,45,5.5,160.0,3.15,14.0,164.5,148.12,116.99
2017,4,16,10,0,11.0,236.0,3.2,14.0,245.0,223.89,177.81
2017,4,16,10,15,13.0,252.5,3.2,13.5,263.0,241.69,191.94
2017,4,16,10,30,15.0,269.0,3.2,13.0,281.0,259.65,206.33
2017,4,16,10,45,24.0,310.5,3.2,12.5,331.0,308.32,245.13
2017,4,16,11,0,33.0,352.0,3.2,12.0,381.0,373.19,296.05
2017,4,16,11,15,16.5,229.5,3.15,11.5,244.0,224.96,179.1
2017,4,16,11,30,0.0,107.0,3.1,11.0,107.0,95.61,73.9
2017,4,16,11,45,1.5,128.5,3.05,11.0,130.0,116.72,91.46
2017,4,16,12,0,3.0,150.0,3.0,11.0,153.0,137.97,108.87
2017,4,16,12,15,1.5,134.0,2.9,11.0,135.5,121.78,95.51
2017,4,16,12,30,0.0,118.0,2.8,11.0,118.0,105.64,82.23
2017,4,16,12,45,5.0,172.0,2.75,11.0,176.5,160.16,127.07
2017,4,16,13,0,10.0,226.0,2.7,11.0,235.0,215.3,171.72
2017,4,16,13,15,9.5,222.5,2.7,11.0,231.5,211.28,168.45
2017,4,16,13,30,9.0,219.0,2.7,11.0,228.0,207.24,165.34
2017,4,16,13,45,9.5,225.0,2.75,11.0,234.0,213.01,170.2
2017,4,16,14,0,10.0,231.0,2.8,11.0,240.0,218.74,175.04
2017,4,16,14,15,5.0,178.0,2.8,11.0,182.5,164.58,131.23
2017,4,16,14,30,0.0,125.0,2.8,11.0,125.0,111.57,87.8
2017,4,16,14,45,0.0,108.0,2.8,11.0,108.0,96.08,75.19
2017,4,16,15,0,0.0,91.0,2.8,11.0,91.0,80.73,62.56
2017,4,16,15,15,0.0,65.5,2.75,11.0,65.5,58.0,43.61
2017,4,16,15,30,0.0,40.0,2.7,11.0,40.0,35.35,24.54
2017,4,16,15,45,0.0,69.0,2.65,11.0,69.0,61.06,46.52
2017,4,16,16,0,0.0,98.0,2.6,11.0,98.0,86.94,68.62
2017,4,16,16,15,0.0,63.5,2.45,10.5,63.5,56.13,42.69
2017,4,16,16,30,0.0,29.0,2.3,10.0,29.0,25.56,16.56
2017,4,16,16,45,0.0,25.0,2.2,10.0,25.0,22.01,13.55
2017,4,16,17,0,0.0,21.0,2.1,10.0,21.0,18.48,10.51
2017,4,16,17,15,0.0,17.0,1.95,10.0,17.0,14.94,7.43
2017,4,16,17,30,0.0,13.0,1.8,10.0,13.0,11.42,4.32
2017,4,16,17,45,0.0,9.5,1.7,10.0,9.5,8.34,1.57
2017,4,16,18,0,0.0,6.0,1.6,10.0,6.0,5.26,0.0
2017,4,16,18,15,0.0,3.5,1.6,10.0,3.5,3.07,0.0
2017,4,16,18,30,0.0,1.0,1.6,10.0,1.0,0.91,0.0
2017,4,16,18,45,0.0,0.5,1.6,10.0,0.5,0.45,0.0
2017,4,16,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,5.0,0.6,10.5,5.0,4.55,0.0
2017,4,17,6,0,0.0,10.0,0.6,11.0,10.0,8.78,1.48
2017,4,17,6,15,0.0,20.0,0.55,11.0,20.0,17.59,9.29
2017,4,17,6,30,0.0,30.0,0.5,11.0,30.0,26.42,17.2
2017,4,17,6,45,0.0,41.0,0.5,11.0,41.0,36.15,25.81
2017,4,17,7,0,0.0,52.0,0.5,11.0,52.0,45.9,34.32
2017,4,17,7,15,0.0,64.0,0.55,11.0,64.0,56.55,43.46
2017,4,17,7,30,0.0,76.0,0.6,11.0,76.0,67.23,52.47
2017,4,17,7,45,0.0,92.0,0.65,11.5,92.0,81.53,64.31
2017,4,17,8,0,0.0,108.0,0.7,12.0,108.0,95.94,76.03
2017,4,17,8,15,3.0,144.5,0.6,12.0,146.0,130.71,104.59
2017,4,17,8,30,6.0,181.0,0.5,12.0,184.0,166.23,133.11
2017,4,17,8,45,16.0,213.5,0.4,12.5,223.5,203.23,162.03
2017,4,17,9,0,26.0,246.0,0.3,13.0,263.0,241.5,191.21
2017,4,17,9,15,56.5,288.0,0.45,13.0,328.0,314.84,248.42
2017,4,17,9,30,87.0,330.0,0.6,13.0,393.0,383.62,300.85
2017,4,17,9,45,90.5,349.0,0.75,13.5,416.5,409.7,319.53
2017,4,17,10,0,94.0,368.0,0.9,14.0,440.0,435.87,338.47
2017,4,17,10,15,66.5,358.0,1.05,14.0,410.5,404.83,314.67
2017,4,17,10,30,39.0,348.0,1.2,14.0,381.0,371.83,289.41
2017,4,17,10,45,28.5,323.0,1.4,14.5,347.5,338.01,263.47
2017,4,17,11,0,18.0,298.0,1.6,15.0,314.0,290.97,227.05
2017,4,17,11,15,54.0,364.5,1.65,15.0,412.0,407.09,316.58
2017,4,17,11,30,90.0,431.0,1.7,15.0,510.0,512.63,394.79
2017,4,17,11,45,52.0,353.0,1.8,15.0,399.0,394.96,306.34
2017,4,17,12,0,14.0,275.0,1.9,15.0,288.0,265.98,207.44
2017,4,17,12,15,17.5,298.0,1.9,15.0,314.0,291.47,227.75
2017,4,17,12,30,21.0,321.0,1.9,15.0,340.0,316.98,247.37
2017,4,17,12,45,29.5,345.5,1.9,15.0,371.5,364.3,283.65
2017,4,17,13,0,38.0,370.0,1.9,15.0,403.0,397.02,308.49
2017,4,17,13,15,69.5,390.5,1.9,15.0,449.5,447.43,347.35
2017,4,17,13,30,101.0,411.0,1.9,15.0,496.0,496.39,384.55
2017,4,17,13,45,57.0,330.0,1.9,15.0,378.0,370.05,289.07
2017,4,17,14,0,13.0,249.0,1.9,15.0,260.0,238.26,186.89
2017,4,17,14,15,14.5,251.5,1.9,14.5,263.0,241.39,190.48
2017,4,17,14,30,16.0,254.0,1.9,14.0,266.0,244.38,193.54
2017,4,17,14,45,9.0,213.0,1.9,14.0,220.0,199.66,158.15
2017,4,17,15,0,2.0,172.0,1.9,14.0,174.0,155.98,123.23
2017,4,17,15,15,1.0,132.0,1.85,14.0,133.0,118.48,93.0
2017,4,17,15,30,0.0,92.0,1.8,14.0,92.0,81.55,62.79
2017,4,17,15,45,0.0,61.0,1.75,14.0,61.0,53.95,39.95
2017,4,17,16,0,0.0,30.0,1.7,14.0,30.0,26.47,16.88
2017,4,17,16,15,0.0,39.5,1.6,13.5,39.5,34.86,24.16
2017,4,17,16,30,0.0,49.0,1.5,13.0,49.0,43.25,31.49
2017,4,17,16,45,0.0,42.5,1.45,13.0,42.5,37.48,26.65
2017,4,17,17,0,0.0,36.0,1.4,13.0,36.0,31.72,21.77
2017,4,17,17,15,0.0,29.5,1.35,12.5,29.5,25.97,16.88
2017,4,17,17,30,0.0,23.0,1.3,12.0,23.0,20.23,11.9
2017,4,17,17,45,0.0,17.0,1.3,11.5,17.0,14.94,7.24
2017,4,17,18,0,0.0,11.0,1.3,11.0,11.0,9.65,2.54
2017,4,17,18,15,0.0,6.5,1.25,11.0,6.5,5.7,0.0
2017,4,17,18,30,0.0,2.0,1.2,11.0,2.0,1.75,0.0
2017,4,17,18,45,0.0,1.0,1.15,11.0,1.0,0.91,0.0
2017,4,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,5,45,93.5,17.0,0.7,10.0,25.5,13.42,0.0
2017,4,18,6,0,187.0,34.0,0.7,10.0,51.0,26.55,16.39
2017,4,18,6,15,291.0,48.0,0.85,10.0,94.5,53.36,31.66
2017,4,18,6,30,395.0,62.0,1.0,10.0,138.0,99.05,62.09
2017,4,18,6,45,455.5,73.5,1.15,10.5,187.5,150.44,103.32
2017,4,18,7,0,516.0,85.0,1.3,11.0,237.0,207.4,151.94
2017,4,18,7,15,292.0,121.0,1.3,11.0,210.5,202.24,158.24
2017,4,18,7,30,68.0,157.0,1.3,11.0,184.0,167.24,135.38
2017,4,18,7,45,114.5,183.0,1.35,11.5,235.5,220.4,178.92
2017,4,18,8,0,161.0,209.0,1.4,12.0,287.0,275.62,223.38
2017,4,18,8,15,94.0,213.0,1.3,12.0,259.5,247.96,200.64
2017,4,18,8,30,27.0,217.0,1.2,12.0,232.0,211.95,170.57
2017,4,18,8,45,53.0,253.5,1.2,12.5,287.0,271.86,218.25
2017,4,18,9,0,79.0,290.0,1.2,13.0,342.0,328.87,262.19
2017,4,18,9,15,54.5,286.5,1.15,13.0,323.5,311.54,247.28
2017,4,18,9,30,30.0,283.0,1.1,13.0,305.0,291.82,230.83
2017,4,18,9,45,24.5,281.0,1.05,13.5,299.5,276.85,218.25
2017,4,18,10,0,19.0,279.0,1.0,14.0,294.0,271.21,212.94
2017,4,18,10,15,248.0,300.5,1.0,14.0,505.0,532.46,416.02
2017,4,18,10,30,477.0,322.0,1.0,14.0,716.0,786.02,595.98
2017,4,18,10,45,405.5,362.5,1.0,14.5,703.5,760.8,572.06
2017,4,18,11,0,334.0,403.0,1.0,15.0,691.0,743.52,556.8
2017,4,18,11,15,189.5,396.0,1.05,15.0,560.5,586.85,445.15
2017,4,18,11,30,45.0,389.0,1.1,15.0,430.0,423.88,324.4
2017,4,18,11,45,129.5,420.5,1.15,15.5,537.0,557.28,424.6
2017,4,18,12,0,214.0,452.0,1.2,16.0,644.0,675.74,508.25
2017,4,18,12,15,168.5,450.0,1.3,16.0,601.0,627.91,473.21
2017,4,18,12,30,123.0,448.0,1.4,16.0,558.0,579.3,438.65
2017,4,18,12,45,233.0,428.0,1.55,16.0,633.0,666.1,505.25
2017,4,18,13,0,343.0,408.0,1.7,16.0,708.0,764.16,576.96
2017,4,18,13,15,352.0,397.0,1.85,16.0,699.5,754.42,571.22
2017,4,18,13,30,361.0,386.0,2.0,16.0,691.0,742.71,565.07
2017,4,18,13,45,348.0,376.5,2.15,16.5,663.5,710.37,542.71
2017,4,18,14,0,335.0,367.0,2.3,17.0,636.0,677.25,519.64
2017,4,18,14,15,333.0,351.5,2.45,16.5,610.0,646.9,500.47
2017,4,18,14,30,331.0,336.0,2.6,16.0,584.0,615.48,480.0
2017,4,18,14,45,375.0,304.5,2.8,16.0,572.5,602.9,473.46
2017,4,18,15,0,419.0,273.0,3.0,16.0,561.0,595.06,469.72
2017,4,18,15,15,577.0,208.5,3.05,15.5,576.5,619.36,492.17
2017,4,18,15,30,735.0,144.0,3.1,15.0,592.0,631.1,503.82
2017,4,18,15,45,717.5,136.5,3.2,15.0,545.0,573.04,458.83
2017,4,18,16,0,700.0,129.0,3.3,15.0,498.0,515.02,412.88
2017,4,18,16,15,669.5,122.5,3.2,14.5,447.0,452.07,361.89
2017,4,18,16,30,639.0,116.0,3.1,14.0,396.0,391.23,311.05
2017,4,18,16,45,608.5,106.0,3.05,14.0,345.0,329.53,257.69
2017,4,18,17,0,578.0,96.0,3.0,14.0,294.0,270.68,205.58
2017,4,18,17,15,519.5,86.5,2.8,13.0,242.0,208.79,152.13
2017,4,18,17,30,461.0,77.0,2.6,12.0,190.0,151.57,103.49
2017,4,18,17,45,384.0,64.0,2.4,11.5,142.5,98.93,62.11
2017,4,18,18,0,307.0,51.0,2.2,11.0,95.0,56.06,33.46
2017,4,18,18,15,187.0,34.0,2.2,10.5,57.5,26.54,16.33
2017,4,18,18,30,67.0,17.0,2.2,10.0,20.0,13.95,0.0
2017,4,18,18,45,33.5,8.5,2.2,9.5,10.0,7.73,0.0
2017,4,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,19,5,45,122.0,17.5,1.0,8.5,29.0,13.81,0.0
2017,4,19,6,0,244.0,35.0,1.0,9.0,58.0,27.38,17.47
2017,4,19,6,15,349.0,47.5,1.15,9.5,104.0,57.61,33.62
2017,4,19,6,30,454.0,60.0,1.3,10.0,150.0,106.08,65.51
2017,4,19,6,45,520.5,69.5,1.45,10.5,202.0,158.49,107.4
2017,4,19,7,0,587.0,79.0,1.6,11.0,254.0,219.12,159.35
2017,4,19,7,15,633.5,86.0,1.7,11.5,307.5,279.23,212.56
2017,4,19,7,30,680.0,93.0,1.8,12.0,361.0,344.3,269.37
2017,4,19,7,45,704.5,101.0,1.95,12.5,413.0,405.64,322.34
2017,4,19,8,0,729.0,109.0,2.1,13.0,465.0,468.64,374.98
2017,4,19,8,15,754.0,114.0,2.1,13.0,515.5,530.24,425.17
2017,4,19,8,30,779.0,119.0,2.1,13.0,566.0,592.84,474.51
2017,4,19,8,45,790.5,126.0,2.15,13.5,611.5,648.21,516.21
2017,4,19,9,0,802.0,133.0,2.2,14.0,657.0,703.3,556.42
2017,4,19,9,15,816.5,136.5,2.25,14.0,698.5,755.8,594.83
2017,4,19,9,30,831.0,140.0,2.3,14.0,740.0,806.94,630.32
2017,4,19,9,45,839.0,144.0,2.35,14.5,775.0,851.61,659.33
2017,4,19,10,0,847.0,148.0,2.4,15.0,810.0,893.87,686.34
2017,4,19,10,15,700.5,224.0,2.35,15.0,784.5,874.42,670.65
2017,4,19,10,30,554.0,300.0,2.3,15.0,759.0,834.07,637.92
2017,4,19,10,45,708.0,231.5,2.3,15.5,833.5,929.89,706.33
2017,4,19,11,0,862.0,163.0,2.3,16.0,908.0,1017.3,761.95
2017,4,19,11,15,865.5,164.0,2.3,16.0,921.5,1036.69,773.25
2017,4,19,11,30,869.0,165.0,2.3,16.0,935.0,1052.47,782.99
2017,4,19,11,45,867.0,167.0,2.3,16.0,940.0,1060.06,787.51
2017,4,19,12,0,865.0,169.0,2.3,16.0,945.0,1063.82,789.74
2017,4,19,12,15,864.0,169.0,2.35,16.0,942.5,1062.71,789.59
2017,4,19,12,30,863.0,169.0,2.4,16.0,940.0,1057.79,787.12
2017,4,19,12,45,866.5,164.0,2.5,16.0,930.5,1048.43,782.45
2017,4,19,13,0,870.0,159.0,2.6,16.0,921.0,1035.22,775.32
2017,4,19,13,15,727.5,229.0,2.7,16.0,857.5,961.42,727.49
2017,4,19,13,30,585.0,299.0,2.8,16.0,794.0,877.06,668.5
2017,4,19,13,45,714.5,226.0,2.9,16.0,813.0,910.0,696.85
2017,4,19,14,0,844.0,153.0,3.0,16.0,832.0,923.28,707.38
2017,4,19,14,15,455.0,246.5,3.05,16.0,611.0,656.49,513.72
2017,4,19,14,30,66.0,340.0,3.1,16.0,390.0,379.41,297.66
2017,4,19,14,45,428.0,242.0,3.15,16.0,538.5,591.79,469.73
2017,4,19,15,0,790.0,144.0,3.2,16.0,687.0,741.68,585.92
2017,4,19,15,15,771.0,140.0,3.15,15.5,642.0,688.7,546.21
2017,4,19,15,30,752.0,136.0,3.1,15.0,597.0,632.71,504.74
2017,4,19,15,45,732.5,129.5,3.1,15.0,549.0,573.72,459.1
2017,4,19,16,0,713.0,123.0,3.1,15.0,501.0,514.94,412.3
2017,4,19,16,15,682.0,117.0,3.0,14.5,449.5,451.66,361.07
2017,4,19,16,30,651.0,111.0,2.9,14.0,398.0,390.52,309.99
2017,4,19,16,45,618.5,101.5,2.8,14.0,346.5,327.98,255.91
2017,4,19,17,0,586.0,92.0,2.7,14.0,295.0,268.51,203.32
2017,4,19,17,15,528.5,83.5,2.45,13.5,243.0,207.43,150.2
2017,4,19,17,30,471.0,75.0,2.2,13.0,191.0,153.15,103.91
2017,4,19,17,45,395.0,62.5,2.0,12.5,143.5,98.35,60.94
2017,4,19,18,0,319.0,50.0,1.8,12.0,96.0,55.41,32.6
2017,4,19,18,15,201.5,34.0,1.75,11.5,59.0,26.52,16.46
2017,4,19,18,30,84.0,18.0,1.7,11.0,22.0,14.18,0.0
2017,4,19,18,45,42.0,9.0,1.65,10.5,11.0,8.19,0.0
2017,4,19,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,5,45,142.5,17.0,1.1,9.5,31.5,13.74,0.0
2017,4,20,6,0,285.0,34.0,1.1,10.0,63.0,27.89,18.08
2017,4,20,6,15,390.0,45.0,1.3,10.5,109.5,57.54,32.16
2017,4,20,6,30,495.0,56.0,1.5,11.0,156.0,107.36,64.58
2017,4,20,6,45,565.0,63.5,1.75,11.5,209.5,161.15,107.45
2017,4,20,7,0,635.0,71.0,2.0,12.0,263.0,223.48,160.95
2017,4,20,7,15,679.5,76.5,2.1,12.0,317.0,284.37,215.61
2017,4,20,7,30,724.0,82.0,2.2,12.0,371.0,349.87,273.76
2017,4,20,7,45,758.0,86.0,2.3,12.5,425.0,414.38,329.56
2017,4,20,8,0,792.0,90.0,2.4,13.0,479.0,480.53,384.96
2017,4,20,8,15,815.0,93.5,2.45,13.0,530.0,542.46,435.98
2017,4,20,8,30,838.0,97.0,2.5,13.0,581.0,604.98,485.91
2017,4,20,8,45,856.0,99.5,2.55,13.5,628.0,663.51,530.42
2017,4,20,9,0,874.0,102.0,2.6,14.0,675.0,721.43,573.1
2017,4,20,9,15,886.5,104.5,2.6,14.0,717.0,769.77,607.23
2017,4,20,9,30,899.0,107.0,2.6,14.0,759.0,820.26,641.73
2017,4,20,9,45,901.0,113.0,2.6,14.5,793.0,863.69,669.53
2017,4,20,10,0,903.0,119.0,2.6,15.0,827.0,904.07,694.86
2017,4,20,10,15,910.5,120.5,2.55,15.0,856.0,941.59,718.82
2017,4,20,10,30,918.0,122.0,2.5,15.0,885.0,976.08,740.51
2017,4,20,10,45,923.0,123.0,2.5,15.5,906.5,1004.52,757.08
2017,4,20,11,0,928.0,124.0,2.5,16.0,928.0,1029.47,771.31
2017,4,20,11,15,930.5,124.5,2.45,16.0,941.5,1047.85,782.09
2017,4,20,11,30,933.0,125.0,2.4,16.0,955.0,1062.44,790.48
2017,4,20,11,45,935.0,125.0,2.4,16.0,961.0,1072.16,796.41
2017,4,20,12,0,937.0,125.0,2.4,16.0,967.0,1077.96,799.95
2017,4,20,12,15,936.0,125.0,2.45,16.0,964.5,1076.8,799.74
2017,4,20,12,30,935.0,125.0,2.5,16.0,962.0,1071.67,797.13
2017,4,20,12,45,932.5,124.0,2.55,16.5,951.0,1060.11,788.97
2017,4,20,13,0,930.0,123.0,2.6,17.0,940.0,1044.7,778.44
2017,4,20,13,15,925.0,122.0,2.65,17.0,921.5,1023.1,765.39
2017,4,20,13,30,920.0,121.0,2.7,17.0,903.0,997.92,749.98
2017,4,20,13,45,913.5,119.5,2.75,17.0,876.5,967.39,730.95
2017,4,20,14,0,907.0,118.0,2.8,17.0,850.0,933.64,709.64
2017,4,20,14,15,897.5,116.5,2.8,17.0,817.0,894.28,683.93
2017,4,20,14,30,888.0,115.0,2.8,17.0,784.0,852.27,656.2
2017,4,20,14,45,876.5,112.0,2.8,17.0,744.5,804.78,624.32
2017,4,20,15,0,865.0,109.0,2.8,17.0,705.0,760.0,594.03
2017,4,20,15,15,849.0,106.5,2.65,16.5,660.5,705.44,555.29
2017,4,20,15,30,833.0,104.0,2.5,16.0,616.0,649.84,514.07
2017,4,20,15,45,813.0,100.0,2.45,16.0,567.5,589.65,467.77
2017,4,20,16,0,793.0,96.0,2.4,16.0,519.0,529.48,420.13
2017,4,20,16,15,765.0,92.0,2.25,15.5,467.0,465.85,368.76
2017,4,20,16,30,737.0,88.0,2.1,15.0,415.0,403.1,316.44
2017,4,20,16,45,699.0,82.5,2.0,15.0,361.5,337.69,260.17
2017,4,20,17,0,661.0,77.0,1.9,15.0,308.0,275.8,205.66
2017,4,20,17,15,607.0,70.5,1.7,14.0,255.0,213.04,151.23
2017,4,20,17,30,553.0,64.0,1.5,13.0,202.0,156.49,102.94
2017,4,20,17,45,469.0,55.0,1.35,12.5,152.5,100.93,59.93
2017,4,20,18,0,385.0,46.0,1.2,12.0,103.0,56.06,31.56
2017,4,20,18,15,255.5,32.5,1.25,11.5,64.0,26.52,16.65
2017,4,20,18,30,126.0,19.0,1.3,11.0,25.0,14.99,0.0
2017,4,20,18,45,63.0,9.5,1.4,11.0,12.5,8.64,0.0
2017,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,21,5,45,136.0,18.0,2.25,8.5,32.5,14.16,0.0
2017,4,21,6,0,272.0,36.0,2.5,9.0,65.0,28.11,18.52
2017,4,21,6,15,374.0,48.0,2.65,9.5,111.5,59.82,34.57
2017,4,21,6,30,476.0,60.0,2.8,10.0,158.0,109.26,67.34
2017,4,21,6,45,540.5,68.5,3.0,10.5,210.0,161.82,109.77
2017,4,21,7,0,605.0,77.0,3.2,11.0,262.0,222.28,162.15
2017,4,21,7,15,650.5,83.5,3.3,11.5,316.0,282.63,216.2
2017,4,21,7,30,696.0,90.0,3.4,12.0,370.0,347.76,273.81
2017,4,21,7,45,730.5,94.5,3.5,12.5,423.5,410.67,328.64
2017,4,21,8,0,765.0,99.0,3.6,13.0,477.0,476.28,384.04
2017,4,21,8,15,788.5,103.0,3.6,13.5,527.5,537.81,434.39
2017,4,21,8,30,812.0,107.0,3.6,14.0,578.0,599.74,483.34
2017,4,21,8,45,832.5,109.0,3.6,14.5,625.5,658.07,528.03
2017,4,21,9,0,853.0,111.0,3.6,15.0,673.0,716.07,571.1
2017,4,21,9,15,866.0,113.5,3.55,15.5,714.5,768.4,607.73
2017,4,21,9,30,879.0,116.0,3.5,16.0,756.0,813.42,637.27
2017,4,21,9,45,900.0,112.0,3.5,16.5,794.0,861.44,668.75
2017,4,21,10,0,921.0,108.0,3.5,17.0,832.0,907.77,698.52
2017,4,21,10,15,927.5,109.5,3.4,17.0,861.0,944.87,722.21
2017,4,21,10,30,934.0,111.0,3.3,17.0,890.0,978.84,743.55
2017,4,21,10,45,939.0,112.0,3.25,17.5,911.5,1007.57,760.13
2017,4,21,11,0,944.0,113.0,3.2,18.0,933.0,1032.77,774.25
2017,4,21,11,15,946.5,113.5,3.1,18.0,947.0,1051.33,784.95
2017,4,21,11,30,949.0,114.0,3.0,18.0,961.0,1066.05,793.16
2017,4,21,11,45,950.0,114.0,2.95,18.5,966.5,1074.83,796.52
2017,4,21,12,0,951.0,114.0,2.9,19.0,972.0,1079.63,797.42
2017,4,21,12,15,950.5,114.0,2.8,19.0,969.5,1078.91,795.87
2017,4,21,12,30,950.0,114.0,2.7,19.0,967.0,1074.17,791.88
2017,4,21,12,45,947.5,113.5,2.6,19.5,956.0,1062.95,782.32
2017,4,21,13,0,945.0,113.0,2.5,20.0,945.0,1047.83,770.45
2017,4,21,13,15,941.0,112.0,2.45,20.0,927.0,1026.91,756.98
2017,4,21,13,30,937.0,111.0,2.4,20.0,909.0,1002.31,741.24
2017,4,21,13,45,928.5,111.0,2.35,20.0,882.5,971.07,721.18
2017,4,21,14,0,920.0,111.0,2.3,20.0,856.0,936.67,699.04
2017,4,21,14,15,911.5,109.5,2.25,20.0,823.5,897.75,673.82
2017,4,21,14,30,903.0,108.0,2.2,20.0,791.0,856.09,646.6
2017,4,21,14,45,886.0,109.0,2.2,20.0,751.0,807.83,615.05
2017,4,21,15,0,869.0,110.0,2.2,20.0,711.0,762.66,585.28
2017,4,21,15,15,853.5,107.0,2.1,19.5,666.5,707.77,547.35
2017,4,21,15,30,838.0,104.0,2.0,19.0,622.0,651.81,506.93
2017,4,21,15,45,814.0,102.0,1.95,19.0,572.5,591.09,461.12
2017,4,21,16,0,790.0,100.0,1.9,19.0,523.0,530.78,414.27
2017,4,21,16,15,702.5,102.5,1.8,18.5,451.0,445.07,347.47
2017,4,21,16,30,615.0,105.0,1.7,18.0,379.0,367.75,285.67
2017,4,21,16,45,642.5,91.5,1.65,18.0,346.0,325.26,247.88
2017,4,21,17,0,670.0,78.0,1.6,18.0,313.0,278.6,204.9
2017,4,21,17,15,617.5,71.0,1.55,17.0,260.0,215.24,150.73
2017,4,21,17,30,565.0,64.0,1.5,16.0,207.0,157.91,102.4
2017,4,21,17,45,486.5,54.5,1.45,15.0,157.0,101.81,59.41
2017,4,21,18,0,408.0,45.0,1.4,14.0,107.0,55.69,30.54
2017,4,21,18,15,280.0,32.0,1.5,13.5,67.0,25.96,16.17
2017,4,21,18,30,152.0,19.0,1.6,13.0,27.0,15.0,0.0
2017,4,21,18,45,76.0,9.5,1.7,12.5,13.5,8.64,0.0
2017,4,21,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,22,5,45,128.5,19.0,1.55,9.0,33.0,14.91,1.18
2017,4,22,6,0,257.0,38.0,1.6,10.0,66.0,29.6,19.9
2017,4,22,6,15,354.0,50.0,1.75,10.0,111.5,60.92,35.94
2017,4,22,6,30,451.0,62.0,1.9,10.0,157.0,108.56,67.82
2017,4,22,6,45,509.0,71.5,2.1,10.5,207.0,159.3,108.92
2017,4,22,7,0,567.0,81.0,2.3,11.0,257.0,217.15,158.97
2017,4,22,7,15,310.0,121.0,2.3,11.0,220.0,207.88,163.06
2017,4,22,7,30,53.0,161.0,2.3,11.0,183.0,164.93,133.96
2017,4,22,7,45,171.5,181.5,2.35,11.5,265.0,242.53,197.22
2017,4,22,8,0,290.0,202.0,2.4,12.0,347.0,335.78,272.65
2017,4,22,8,15,297.5,224.0,2.45,12.5,386.0,379.32,307.25
2017,4,22,8,30,305.0,246.0,2.5,13.0,425.0,423.22,341.43
2017,4,22,8,45,172.5,259.0,2.55,13.5,361.5,360.68,290.22
2017,4,22,9,0,40.0,272.0,2.6,14.0,298.0,282.95,225.77
2017,4,22,9,15,281.0,263.0,2.6,14.5,467.0,472.83,378.36
2017,4,22,9,30,522.0,254.0,2.6,15.0,636.0,676.66,532.61
2017,4,22,9,45,502.0,276.5,2.6,15.5,658.0,705.42,549.9
2017,4,22,10,0,482.0,299.0,2.6,16.0,680.0,730.9,565.76
2017,4,22,10,15,340.0,357.5,2.7,16.0,631.0,669.63,517.93
2017,4,22,10,30,198.0,416.0,2.8,16.0,582.0,597.53,461.7
2017,4,22,10,45,248.0,418.0,2.9,16.5,631.0,666.1,512.15
2017,4,22,11,0,298.0,420.0,3.0,17.0,680.0,722.87,552.65
2017,4,22,11,15,309.5,423.5,3.2,17.0,697.5,743.92,568.06
2017,4,22,11,30,321.0,427.0,3.4,17.0,715.0,763.73,582.86
2017,4,22,11,45,327.5,428.0,3.6,17.0,723.5,774.56,591.27
2017,4,22,12,0,334.0,429.0,3.8,17.0,732.0,783.72,598.62
2017,4,22,12,15,355.0,418.0,3.9,17.0,739.0,793.31,606.51
2017,4,22,12,30,376.0,407.0,4.0,17.0,746.0,800.93,613.08
2017,4,22,12,45,292.0,426.5,4.1,17.0,688.0,733.96,563.33
2017,4,22,13,0,208.0,446.0,4.2,17.0,630.0,653.02,503.25
2017,4,22,13,15,272.0,421.5,4.2,17.0,657.5,698.48,538.95
2017,4,22,13,30,336.0,397.0,4.2,17.0,685.0,726.16,561.1
2017,4,22,13,45,358.0,377.0,4.25,17.0,675.5,715.75,554.81
2017,4,22,14,0,380.0,357.0,4.3,17.0,666.0,702.73,546.91
2017,4,22,14,15,297.5,361.0,4.2,16.5,597.0,622.16,486.83
2017,4,22,14,30,215.0,365.0,4.1,16.0,528.0,535.1,421.34
2017,4,22,14,45,176.5,346.5,4.1,15.5,476.0,476.68,377.8
2017,4,22,15,0,138.0,328.0,4.1,15.0,424.0,420.95,335.43
2017,4,22,15,15,135.5,306.0,4.0,14.5,395.5,389.59,312.19
2017,4,22,15,30,133.0,284.0,3.9,14.0,367.0,358.23,288.49
2017,4,22,15,45,177.5,258.5,3.8,14.0,360.0,351.11,283.79
2017,4,22,16,0,222.0,233.0,3.7,14.0,353.0,339.12,274.48
2017,4,22,16,15,144.5,208.5,3.5,13.5,283.5,264.92,214.57
2017,4,22,16,30,67.0,184.0,3.3,13.0,214.0,195.45,158.26
2017,4,22,16,45,60.0,163.0,3.15,12.5,187.5,168.62,136.36
2017,4,22,17,0,53.0,142.0,3.0,12.0,161.0,142.72,114.84
2017,4,22,17,15,45.5,119.5,2.85,11.5,133.5,116.41,92.72
2017,4,22,17,30,38.0,97.0,2.7,11.0,106.0,91.31,71.43
2017,4,22,17,45,209.5,74.0,2.55,11.0,108.0,86.59,59.6
2017,4,22,18,0,381.0,51.0,2.4,11.0,110.0,59.67,35.16
2017,4,22,18,15,254.5,36.5,2.35,10.5,69.5,28.48,18.66
2017,4,22,18,30,128.0,22.0,2.3,10.0,29.0,17.35,0.0
2017,4,22,18,45,64.0,11.0,2.3,10.0,14.5,10.01,0.0
2017,4,22,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,45,168.0,18.5,3.2,9.5,37.5,14.77,2.64
2017,4,23,6,0,336.0,37.0,3.4,10.0,75.0,30.21,20.54
2017,4,23,6,15,434.0,46.5,3.5,10.0,122.5,62.06,34.41
2017,4,23,6,30,532.0,56.0,3.6,10.0,170.0,112.72,67.87
2017,4,23,6,45,593.5,63.5,3.75,10.5,223.0,167.36,112.36
2017,4,23,7,0,655.0,71.0,3.9,11.0,276.0,229.39,166.62
2017,4,23,7,15,697.5,76.0,3.9,11.5,330.5,290.31,221.67
2017,4,23,7,30,740.0,81.0,3.9,12.0,385.0,356.59,280.65
2017,4,23,7,45,767.0,86.5,3.9,12.5,438.0,419.39,335.68
2017,4,23,8,0,794.0,92.0,3.9,13.0,491.0,483.96,390.36
2017,4,23,8,15,816.0,95.5,3.85,13.0,541.5,545.23,441.4
2017,4,23,8,30,838.0,99.0,3.8,13.0,592.0,606.98,491.21
2017,4,23,8,45,849.0,104.5,3.8,13.5,637.0,663.83,534.89
2017,4,23,9,0,860.0,110.0,3.8,14.0,682.0,719.44,576.25
2017,4,23,9,15,872.5,112.5,3.8,14.0,723.5,771.52,614.22
2017,4,23,9,30,885.0,115.0,3.8,14.0,765.0,816.35,645.34
2017,4,23,9,45,878.0,125.5,3.8,14.5,796.0,862.68,676.0
2017,4,23,10,0,871.0,136.0,3.8,15.0,827.0,899.81,699.68
2017,4,23,10,15,878.5,138.0,3.8,15.0,855.5,937.32,724.78
2017,4,23,10,30,886.0,140.0,3.8,15.0,884.0,962.53,741.17
2017,4,23,10,45,886.5,144.0,3.8,15.5,904.0,988.66,756.88
2017,4,23,11,0,887.0,148.0,3.8,16.0,924.0,1011.24,770.08
2017,4,23,11,15,720.0,247.0,3.85,16.0,883.0,982.15,749.75
2017,4,23,11,30,553.0,346.0,3.9,16.0,842.0,922.8,704.07
2017,4,23,11,45,726.0,247.0,3.95,16.0,902.0,1004.3,765.72
2017,4,23,12,0,899.0,148.0,4.0,16.0,962.0,1059.32,802.78
2017,4,23,12,15,897.5,147.5,4.1,15.5,959.0,1057.02,802.98
2017,4,23,12,30,896.0,147.0,4.2,15.0,956.0,1050.95,801.19
2017,4,23,12,45,908.5,137.0,4.3,15.0,949.5,1045.58,798.46
2017,4,23,13,0,921.0,127.0,4.4,15.0,943.0,1036.03,793.4
2017,4,23,13,15,916.5,126.0,4.4,15.0,924.5,1015.02,779.52
2017,4,23,13,30,912.0,125.0,4.4,15.0,906.0,990.44,763.31
2017,4,23,13,45,907.5,122.0,4.45,15.0,880.5,960.42,743.75
2017,4,23,14,0,903.0,119.0,4.5,15.0,855.0,927.1,721.79
2017,4,23,14,15,894.5,117.0,4.55,14.5,822.5,888.25,697.06
2017,4,23,14,30,886.0,115.0,4.6,14.0,790.0,846.72,670.05
2017,4,23,14,45,869.0,115.5,4.7,14.0,749.5,798.64,636.86
2017,4,23,15,0,852.0,116.0,4.8,14.0,709.0,753.83,605.65
2017,4,23,15,15,836.5,113.0,4.9,13.5,665.0,699.77,566.33
2017,4,23,15,30,821.0,110.0,5.0,13.0,621.0,644.67,524.64
2017,4,23,15,45,793.5,109.0,5.1,13.0,571.5,583.83,476.05
2017,4,23,16,0,766.0,108.0,5.2,13.0,522.0,523.74,426.69
2017,4,23,16,15,737.5,103.5,5.0,12.5,470.0,460.67,373.75
2017,4,23,16,30,709.0,99.0,4.8,12.0,418.0,399.31,320.76
2017,4,23,16,45,660.5,95.0,4.65,12.0,364.0,333.35,262.57
2017,4,23,17,0,612.0,91.0,4.5,12.0,310.0,272.17,207.73
2017,4,23,17,15,556.0,83.0,4.25,11.5,257.5,210.7,153.36
2017,4,23,17,30,500.0,75.0,4.0,11.0,205.0,155.78,105.9
2017,4,23,17,45,421.5,64.0,3.8,11.0,156.0,102.62,64.11
2017,4,23,18,0,343.0,53.0,3.6,11.0,107.0,57.54,34.46
2017,4,23,18,15,223.5,38.0,3.55,10.5,68.0,29.56,19.7
2017,4,23,18,30,104.0,23.0,3.5,10.0,29.0,18.1,1.64
2017,4,23,18,45,52.0,11.5,3.45,10.0,14.5,10.46,0.0
2017,4,23,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,3.5,2.05,9.5,3.5,3.07,0.0
2017,4,24,6,0,0.0,7.0,2.2,10.0,7.0,6.14,0.0
2017,4,24,6,15,0.0,11.5,2.45,10.0,11.5,10.09,3.04
2017,4,24,6,30,0.0,16.0,2.7,10.0,16.0,14.06,6.59
2017,4,24,6,45,0.0,20.5,2.95,10.5,20.5,18.03,10.08
2017,4,24,7,0,0.0,25.0,3.2,11.0,25.0,22.0,13.52
2017,4,24,7,15,0.0,30.5,3.35,11.0,30.5,26.87,17.7
2017,4,24,7,30,0.0,36.0,3.5,11.0,36.0,31.74,21.85
2017,4,24,7,45,0.0,54.5,3.65,11.5,54.5,48.14,35.78
2017,4,24,8,0,0.0,73.0,3.8,12.0,73.0,64.58,49.54
2017,4,24,8,15,0.0,94.0,3.8,12.0,94.0,83.32,65.17
2017,4,24,8,30,0.0,115.0,3.8,12.0,115.0,102.21,80.77
2017,4,24,8,45,7.5,172.5,3.8,12.0,178.0,159.31,128.01
2017,4,24,9,0,15.0,230.0,3.8,12.0,241.0,218.0,175.71
2017,4,24,9,15,17.5,248.5,3.8,12.0,261.5,237.92,191.36
2017,4,24,9,30,20.0,267.0,3.8,12.0,282.0,258.1,207.22
2017,4,24,9,45,17.5,265.5,3.8,12.5,279.5,255.58,204.34
2017,4,24,10,0,15.0,264.0,3.8,13.0,277.0,252.81,201.36
2017,4,24,10,15,33.0,319.5,3.85,13.0,347.5,333.74,265.57
2017,4,24,10,30,51.0,375.0,3.9,13.0,418.0,407.31,322.67
2017,4,24,10,45,30.5,298.5,4.0,13.5,325.0,313.31,248.21
2017,4,24,11,0,10.0,222.0,4.1,14.0,232.0,210.79,166.26
2017,4,24,11,15,14.0,263.0,4.2,14.0,276.0,253.38,200.33
2017,4,24,11,30,18.0,304.0,4.3,14.0,320.0,296.41,234.18
2017,4,24,11,45,21.5,327.0,4.45,14.0,346.5,322.06,254.29
2017,4,24,12,0,25.0,350.0,4.6,14.0,373.0,362.61,285.94
2017,4,24,12,15,21.0,327.0,4.6,14.0,346.5,321.67,253.89
2017,4,24,12,30,17.0,304.0,4.6,14.0,320.0,295.6,233.49
2017,4,24,12,45,14.5,275.5,4.7,14.5,289.0,265.88,209.83
2017,4,24,13,0,12.0,247.0,4.8,15.0,258.0,236.33,186.23
2017,4,24,13,15,20.5,294.0,4.8,15.0,312.5,288.47,227.86
2017,4,24,13,30,29.0,341.0,4.8,15.0,367.0,354.01,279.38
2017,4,24,13,45,20.5,292.0,4.85,15.0,310.0,285.33,225.58
2017,4,24,14,0,12.0,243.0,4.9,15.0,253.0,230.97,182.66
2017,4,24,14,15,7.0,202.0,4.8,14.5,208.0,188.07,148.74
2017,4,24,14,30,2.0,161.0,4.7,14.0,163.0,145.92,114.94
2017,4,24,14,45,4.5,182.5,4.6,14.0,186.0,167.4,132.77
2017,4,24,15,0,7.0,204.0,4.5,14.0,209.0,188.73,150.41
2017,4,24,15,15,5.0,190.5,4.5,13.5,194.0,174.48,139.34
2017,4,24,15,30,3.0,177.0,4.5,13.0,179.0,160.47,128.44
2017,4,24,15,45,165.5,197.5,4.5,13.0,287.5,284.84,232.9
2017,4,24,16,0,328.0,218.0,4.5,13.0,396.0,385.76,314.35
2017,4,24,16,15,268.0,203.5,4.5,12.5,339.5,322.83,262.82
2017,4,24,16,30,208.0,189.0,4.5,12.0,283.0,262.07,212.99
2017,4,24,16,45,192.0,169.0,4.5,12.0,247.5,223.7,180.39
2017,4,24,17,0,176.0,149.0,4.5,12.0,212.0,187.14,148.91
2017,4,24,17,15,161.0,126.0,4.3,11.5,176.5,150.16,117.1
2017,4,24,17,30,146.0,103.0,4.1,11.0,141.0,115.26,87.14
2017,4,24,17,45,116.5,81.5,3.95,11.0,107.5,82.25,60.01
2017,4,24,18,0,87.0,60.0,3.8,11.0,74.0,53.44,37.61
2017,4,24,18,15,45.5,40.5,3.8,10.5,47.5,33.02,22.78
2017,4,24,18,30,4.0,21.0,3.8,10.0,21.0,18.2,3.26
2017,4,24,18,45,2.0,10.5,3.8,10.0,10.5,9.55,0.0
2017,4,24,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
