Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.5,1.2,7.5,5.5,0.0,0.0
2017,4,25,5,30,0.0,11.0,1.2,8.0,11.0,10.01,0.0
2017,4,25,5,45,152.0,25.5,1.3,8.5,44.0,20.0,8.3
2017,4,25,6,0,304.0,40.0,1.4,9.0,77.0,32.56,22.96
2017,4,25,6,15,395.0,50.5,1.6,9.0,123.0,64.23,37.4
2017,4,25,6,30,486.0,61.0,1.8,9.0,169.0,112.56,69.98
2017,4,25,6,45,551.0,67.5,2.0,9.5,220.5,164.01,111.63
2017,4,25,7,0,616.0,74.0,2.2,10.0,272.0,223.29,163.04
2017,4,25,7,15,601.5,88.5,2.2,10.0,310.0,273.32,210.35
2017,4,25,7,30,587.0,103.0,2.2,10.0,348.0,320.94,254.54
2017,4,25,7,45,454.0,152.5,2.25,10.5,357.0,344.81,278.34
2017,4,25,8,0,321.0,202.0,2.3,11.0,366.0,350.15,284.38
2017,4,25,8,15,218.5,235.0,2.4,11.5,351.5,340.32,276.5
2017,4,25,8,30,116.0,268.0,2.5,12.0,337.0,324.31,262.27
2017,4,25,8,45,78.0,272.0,2.7,12.5,320.0,303.88,244.96
2017,4,25,9,0,40.0,276.0,2.9,13.0,303.0,285.97,229.27
2017,4,25,9,15,119.0,315.5,2.95,13.5,402.0,394.46,315.47
2017,4,25,9,30,198.0,355.0,3.0,14.0,501.0,501.59,397.77
2017,4,25,9,45,218.0,370.0,3.1,14.5,538.5,542.22,427.24
2017,4,25,10,0,238.0,385.0,3.2,15.0,576.0,583.61,457.24
2017,4,25,10,15,338.0,365.0,3.25,15.0,646.0,673.22,525.3
2017,4,25,10,30,438.0,345.0,3.3,15.0,716.0,767.22,594.83
2017,4,25,10,45,443.5,353.5,3.35,15.5,736.5,793.55,611.61
2017,4,25,11,0,449.0,362.0,3.4,16.0,757.0,818.1,627.48
2017,4,25,11,15,432.5,374.5,3.5,16.0,759.5,823.15,630.48
2017,4,25,11,30,416.0,387.0,3.6,16.0,762.0,825.58,631.81
2017,4,25,11,45,439.5,383.5,3.75,16.0,782.5,849.78,650.0
2017,4,25,12,0,463.0,380.0,3.9,16.0,803.0,871.93,666.6
2017,4,25,12,15,680.5,251.0,4.0,16.0,870.0,963.12,737.75
2017,4,25,12,30,898.0,122.0,4.1,16.0,937.0,1025.54,780.77
2017,4,25,12,45,886.5,127.5,4.2,16.0,924.5,1011.83,771.77
2017,4,25,13,0,875.0,133.0,4.3,16.0,912.0,994.63,760.96
2017,4,25,13,15,871.0,132.0,4.4,16.0,894.5,974.86,748.85
2017,4,25,13,30,867.0,131.0,4.5,16.0,877.0,951.7,734.35
2017,4,25,13,45,631.0,241.5,4.6,16.0,776.0,841.19,656.07
2017,4,25,14,0,395.0,352.0,4.7,16.0,675.0,707.72,554.05
2017,4,25,14,15,395.0,338.0,4.7,15.5,650.5,678.85,535.08
2017,4,25,14,30,395.0,324.0,4.7,15.0,626.0,648.55,514.2
2017,4,25,14,45,300.5,327.0,4.7,15.0,550.5,560.77,446.41
2017,4,25,15,0,206.0,330.0,4.7,15.0,475.0,470.49,375.88
2017,4,25,15,15,365.5,266.0,4.7,14.5,503.5,514.14,414.43
2017,4,25,15,30,525.0,202.0,4.7,14.0,532.0,541.57,438.69
2017,4,25,15,45,495.5,194.5,4.7,14.0,486.5,487.41,395.21
2017,4,25,16,0,466.0,187.0,4.7,14.0,441.0,435.08,352.67
2017,4,25,16,15,391.0,181.0,4.6,13.5,380.5,364.76,295.42
2017,4,25,16,30,316.0,175.0,4.5,13.0,320.0,297.58,240.17
2017,4,25,16,45,352.0,147.0,4.4,13.0,290.0,263.36,209.5
2017,4,25,17,0,388.0,119.0,4.3,13.0,260.0,227.69,176.15
2017,4,25,17,15,347.5,105.5,4.0,12.5,216.5,178.88,133.75
2017,4,25,17,30,307.0,92.0,3.7,12.0,173.0,134.89,96.3
2017,4,25,17,45,335.5,71.0,3.45,12.0,141.5,96.78,62.72
2017,4,25,18,0,364.0,50.0,3.2,12.0,110.0,56.86,33.48
2017,4,25,18,15,249.5,36.5,3.05,11.5,71.0,28.35,18.79
2017,4,25,18,30,135.0,23.0,2.9,11.0,32.0,18.07,4.42
2017,4,25,18,45,67.5,11.5,2.8,10.5,16.0,10.46,0.0
2017,4,25,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,3.0,2.4,11.5,3.0,2.63,0.0
2017,4,26,6,0,0.0,6.0,2.7,12.0,6.0,5.26,0.0
2017,4,26,6,15,0.0,9.0,2.9,12.0,9.0,7.9,1.11
2017,4,26,6,30,0.0,12.0,3.1,12.0,12.0,10.54,3.46
2017,4,26,6,45,0.0,16.0,3.3,12.5,16.0,14.06,6.54
2017,4,26,7,0,0.0,20.0,3.5,13.0,20.0,17.59,9.57
2017,4,26,7,15,0.0,24.0,3.55,13.0,24.0,21.13,12.58
2017,4,26,7,30,0.0,28.0,3.6,13.0,28.0,24.67,15.57
2017,4,26,7,45,0.0,61.0,3.7,13.5,61.0,53.91,40.36
2017,4,26,8,0,0.0,94.0,3.8,14.0,94.0,83.29,64.84
2017,4,26,8,15,2.5,137.0,3.85,14.0,138.5,123.3,97.92
2017,4,26,8,30,5.0,180.0,3.9,14.0,183.0,164.06,131.15
2017,4,26,8,45,6.0,188.5,3.95,14.0,192.5,172.88,137.95
2017,4,26,9,0,7.0,197.0,4.0,14.0,202.0,181.8,144.87
2017,4,26,9,15,12.0,227.0,4.05,14.0,236.0,213.65,170.39
2017,4,26,9,30,17.0,257.0,4.1,14.0,270.0,246.14,196.17
2017,4,26,9,45,16.0,260.0,4.2,14.5,273.0,248.96,197.66
2017,4,26,10,0,15.0,263.0,4.3,15.0,276.0,251.64,199.12
2017,4,26,10,15,20.0,294.5,4.35,15.0,312.0,286.37,226.41
2017,4,26,10,30,25.0,326.0,4.4,15.0,348.0,321.58,253.79
2017,4,26,10,45,38.5,361.5,4.45,15.0,395.5,383.03,301.56
2017,4,26,11,0,52.0,397.0,4.5,15.0,443.0,433.08,339.97
2017,4,26,11,15,43.5,388.0,4.55,15.0,427.0,417.0,327.11
2017,4,26,11,30,35.0,379.0,4.6,15.0,411.0,400.41,314.06
2017,4,26,11,45,60.0,412.5,4.65,15.5,467.5,459.8,359.64
2017,4,26,12,0,85.0,446.0,4.7,16.0,524.0,519.4,404.43
2017,4,26,12,15,67.0,427.0,4.7,16.0,488.5,481.9,375.47
2017,4,26,12,30,49.0,408.0,4.7,16.0,453.0,444.15,346.5
2017,4,26,12,45,57.0,413.5,4.75,16.0,465.0,456.89,356.76
2017,4,26,13,0,65.0,419.0,4.8,16.0,477.0,469.09,366.5
2017,4,26,13,15,35.0,293.5,4.8,15.5,325.0,312.95,246.64
2017,4,26,13,30,5.0,168.0,4.8,15.0,173.0,155.72,121.73
2017,4,26,13,45,105.5,286.0,4.85,15.0,373.5,378.9,302.58
2017,4,26,14,0,206.0,404.0,4.9,15.0,574.0,580.94,458.99
2017,4,26,14,15,106.0,299.0,4.9,15.0,387.0,383.6,305.54
2017,4,26,14,30,6.0,194.0,4.9,15.0,200.0,179.38,141.45
2017,4,26,14,45,4.0,180.5,4.9,15.0,184.5,165.08,130.34
2017,4,26,15,0,2.0,167.0,4.9,15.0,169.0,150.99,119.12
2017,4,26,15,15,10.0,196.0,4.85,14.5,203.0,182.8,145.79
2017,4,26,15,30,18.0,225.0,4.8,14.0,237.0,213.9,171.84
2017,4,26,15,45,38.5,226.5,4.8,14.0,249.0,231.33,186.69
2017,4,26,16,0,59.0,228.0,4.8,14.0,261.0,240.61,194.74
2017,4,26,16,15,141.5,209.0,4.7,13.5,277.0,262.18,212.99
2017,4,26,16,30,224.0,190.0,4.6,13.0,293.0,268.69,217.53
2017,4,26,16,45,135.0,165.0,4.55,13.0,225.0,199.11,160.24
2017,4,26,17,0,46.0,140.0,4.5,13.0,157.0,138.15,110.82
2017,4,26,17,15,37.0,119.0,4.3,12.5,131.5,113.45,90.25
2017,4,26,17,30,28.0,98.0,4.1,12.0,106.0,90.09,70.64
2017,4,26,17,45,209.5,75.0,3.9,12.0,111.5,86.45,59.44
2017,4,26,18,0,391.0,52.0,3.7,12.0,117.0,59.44,35.11
2017,4,26,18,15,273.5,38.5,3.6,11.5,76.5,29.93,20.22
2017,4,26,18,30,156.0,25.0,3.5,11.0,36.0,19.66,6.41
2017,4,26,18,45,78.0,12.5,3.4,11.0,18.0,11.37,0.0
2017,4,26,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,5,15,30.5,6.5,1.35,8.5,7.5,0.0,0.0
2017,4,27,5,30,61.0,13.0,1.6,9.0,15.0,11.82,0.0
2017,4,27,5,45,191.0,27.5,1.85,9.5,49.5,21.56,10.9
2017,4,27,6,0,321.0,42.0,2.1,10.0,84.0,34.07,24.34
2017,4,27,6,15,409.5,53.0,2.1,10.0,131.0,67.75,39.62
2017,4,27,6,30,498.0,64.0,2.1,10.0,178.0,117.23,73.18
2017,4,27,6,45,493.0,81.0,2.15,10.5,218.5,166.29,115.71
2017,4,27,7,0,488.0,98.0,2.2,11.0,259.0,211.85,157.45
2017,4,27,7,15,542.5,100.0,2.4,11.5,307.5,266.2,205.03
2017,4,27,7,30,597.0,102.0,2.6,12.0,356.0,323.74,255.2
2017,4,27,7,45,609.0,114.0,2.8,12.5,401.5,378.18,302.58
2017,4,27,8,0,621.0,126.0,3.0,13.0,447.0,433.01,348.83
2017,4,27,8,15,543.0,169.5,3.1,13.5,469.5,465.47,375.43
2017,4,27,8,30,465.0,213.0,3.2,14.0,492.0,492.17,395.83
2017,4,27,8,45,507.0,215.0,3.35,14.5,540.5,547.68,439.01
2017,4,27,9,0,549.0,217.0,3.5,15.0,589.0,605.74,483.16
2017,4,27,9,15,707.5,167.5,3.5,15.0,676.5,705.79,560.48
2017,4,27,9,30,866.0,118.0,3.5,15.0,764.0,802.61,631.58
2017,4,27,9,45,882.5,116.0,3.55,15.5,800.5,847.96,661.3
2017,4,27,10,0,899.0,114.0,3.6,16.0,837.0,891.38,689.65
2017,4,27,10,15,905.0,115.5,3.6,16.0,864.5,926.82,713.15
2017,4,27,10,30,911.0,117.0,3.6,16.0,892.0,959.19,734.45
2017,4,27,10,45,915.5,118.0,3.65,16.5,912.5,986.41,751.09
2017,4,27,11,0,920.0,119.0,3.7,17.0,933.0,1010.18,765.37
2017,4,27,11,15,922.5,119.5,3.75,17.0,946.0,1027.93,777.07
2017,4,27,11,30,925.0,120.0,3.8,17.0,959.0,1041.95,786.39
2017,4,27,11,45,925.5,120.5,3.85,17.5,964.0,1050.2,790.45
2017,4,27,12,0,926.0,121.0,3.9,18.0,969.0,1054.59,792.08
2017,4,27,12,15,925.5,121.0,3.9,18.0,966.5,1053.61,791.4
2017,4,27,12,30,925.0,121.0,3.9,18.0,964.0,1048.77,788.3
2017,4,27,12,45,921.0,121.5,3.9,18.0,953.0,1037.13,780.78
2017,4,27,13,0,917.0,122.0,3.9,18.0,942.0,1021.77,770.9
2017,4,27,13,15,700.5,233.0,3.8,18.0,852.5,928.83,707.31
2017,4,27,13,30,484.0,344.0,3.7,18.0,763.0,817.17,623.94
2017,4,27,13,45,687.0,232.0,3.65,18.0,808.0,880.13,675.08
2017,4,27,14,0,890.0,120.0,3.6,18.0,853.0,911.35,697.37
2017,4,27,14,15,881.5,118.5,3.55,18.0,821.0,873.51,671.42
2017,4,27,14,30,873.0,117.0,3.5,18.0,789.0,833.04,644.01
2017,4,27,14,45,859.0,116.0,3.5,18.0,750.0,786.43,612.26
2017,4,27,15,0,845.0,115.0,3.5,18.0,711.0,742.67,582.26
2017,4,27,15,15,830.0,112.0,3.45,17.5,667.5,689.47,543.98
2017,4,27,15,30,815.0,109.0,3.4,17.0,624.0,635.24,503.75
2017,4,27,15,45,686.0,134.0,3.4,16.5,544.5,542.14,432.0
2017,4,27,16,0,557.0,159.0,3.4,16.0,465.0,454.85,363.43
2017,4,27,16,15,640.0,126.5,3.45,15.5,446.0,433.14,345.16
2017,4,27,16,30,723.0,94.0,3.5,15.0,427.0,396.6,312.73
2017,4,27,16,45,644.5,92.0,3.6,14.5,362.0,321.59,249.51
2017,4,27,17,0,566.0,90.0,3.7,14.0,297.0,254.91,192.49
2017,4,27,17,15,507.0,85.5,3.7,13.5,249.0,199.24,144.12
2017,4,27,17,30,448.0,81.0,3.7,13.0,201.0,148.17,100.92
2017,4,27,17,45,434.5,65.5,3.7,12.5,161.0,103.61,64.24
2017,4,27,18,0,421.0,50.0,3.7,12.0,121.0,58.46,33.65
2017,4,27,18,15,307.0,37.5,3.7,11.5,79.5,30.36,20.67
2017,4,27,18,30,193.0,25.0,3.7,11.0,38.0,19.68,7.31
2017,4,27,18,45,96.5,12.5,3.75,10.5,19.0,11.37,0.0
2017,4,27,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,28,5,15,42.0,7.5,3.1,6.5,8.5,0.0,0.0
2017,4,28,5,30,84.0,15.0,3.4,7.0,17.0,13.64,0.0
2017,4,28,5,45,233.0,28.5,3.7,8.0,55.0,23.42,12.96
2017,4,28,6,0,382.0,42.0,4.0,9.0,93.0,34.02,24.46
2017,4,28,6,15,473.5,51.5,4.15,9.5,143.0,70.2,39.67
2017,4,28,6,30,565.0,61.0,4.3,10.0,193.0,122.77,75.03
2017,4,28,6,45,630.5,67.0,4.5,10.5,248.5,178.83,120.82
2017,4,28,7,0,696.0,73.0,4.7,11.0,304.0,242.65,176.74
2017,4,28,7,15,735.5,78.0,4.9,11.5,359.0,304.94,233.45
2017,4,28,7,30,775.0,83.0,5.1,12.0,414.0,372.3,293.91
2017,4,28,7,45,805.5,86.5,5.3,12.5,468.5,436.34,350.64
2017,4,28,8,0,836.0,90.0,5.5,13.0,523.0,502.41,407.5
2017,4,28,8,15,856.0,93.0,5.55,13.0,574.0,563.97,459.77
2017,4,28,8,30,876.0,96.0,5.6,13.0,625.0,625.68,510.72
2017,4,28,8,45,891.0,99.0,5.65,13.5,672.0,681.11,554.54
2017,4,28,9,0,906.0,102.0,5.7,14.0,719.0,737.71,597.96
2017,4,28,9,15,917.0,104.5,5.75,14.5,760.5,789.52,635.17
2017,4,28,9,30,928.0,107.0,5.8,15.0,802.0,839.37,669.83
2017,4,28,9,45,926.0,114.5,5.85,15.5,834.5,881.38,698.28
2017,4,28,10,0,924.0,122.0,5.9,16.0,867.0,919.95,723.99
2017,4,28,10,15,930.5,123.5,5.95,16.0,895.0,956.55,749.52
2017,4,28,10,30,937.0,125.0,6.0,16.0,923.0,990.01,772.74
2017,4,28,10,45,943.5,124.5,6.1,16.0,945.0,1018.17,792.49
2017,4,28,11,0,950.0,124.0,6.2,16.0,967.0,1042.84,809.85
2017,4,28,11,15,952.5,124.5,6.2,16.0,980.0,1061.01,822.04
2017,4,28,11,30,955.0,125.0,6.2,16.0,993.0,1075.33,831.64
2017,4,28,11,45,958.5,123.0,6.25,16.5,998.5,1084.24,836.29
2017,4,28,12,0,962.0,121.0,6.3,17.0,1004.0,1089.19,838.31
2017,4,28,12,15,961.0,121.0,6.3,17.0,1001.0,1087.66,837.23
2017,4,28,12,30,960.0,121.0,6.3,17.0,998.0,1082.12,833.51
2017,4,28,12,45,964.0,116.5,6.35,17.0,989.0,1072.97,827.75
2017,4,28,13,0,968.0,112.0,6.4,17.0,980.0,1059.73,819.24
2017,4,28,13,15,964.0,111.0,6.35,17.0,961.5,1038.34,804.43
2017,4,28,13,30,960.0,110.0,6.3,17.0,943.0,1013.22,787.08
2017,4,28,13,45,955.5,108.0,6.3,17.0,917.0,983.02,766.46
2017,4,28,14,0,951.0,106.0,6.3,17.0,891.0,949.38,743.34
2017,4,28,14,15,943.0,104.5,6.15,17.0,857.5,910.01,715.24
2017,4,28,14,30,935.0,103.0,6.0,17.0,824.0,867.79,685.01
2017,4,28,14,45,924.0,101.0,5.9,17.0,784.5,820.12,650.88
2017,4,28,15,0,913.0,99.0,5.8,17.0,745.0,770.3,614.93
2017,4,28,15,15,899.0,96.5,5.6,16.5,700.0,716.05,575.02
2017,4,28,15,30,885.0,94.0,5.4,16.0,655.0,660.46,532.03
2017,4,28,15,45,868.5,90.5,5.2,16.0,606.0,603.26,485.68
2017,4,28,16,0,852.0,87.0,5.0,16.0,557.0,543.08,435.95
2017,4,28,16,15,827.5,83.5,4.75,15.5,504.5,479.02,382.51
2017,4,28,16,30,803.0,80.0,4.5,15.0,452.0,416.04,328.38
2017,4,28,16,45,773.5,75.0,4.25,15.0,398.0,351.25,270.91
2017,4,28,17,0,744.0,70.0,4.0,15.0,344.0,288.84,214.47
2017,4,28,17,15,697.0,64.5,3.75,14.5,289.5,224.62,157.43
2017,4,28,17,30,650.0,59.0,3.5,14.0,235.0,163.58,104.56
2017,4,28,17,45,581.0,51.5,3.25,13.5,183.5,105.68,59.53
2017,4,28,18,0,512.0,44.0,3.0,13.0,132.0,56.34,29.61
2017,4,28,18,15,393.0,34.0,2.9,12.5,88.0,27.23,17.95
2017,4,28,18,30,274.0,24.0,2.8,12.0,44.0,19.69,8.0
2017,4,28,18,45,137.0,12.0,2.7,11.5,22.0,10.91,0.0
2017,4,28,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,29,5,15,67.5,7.5,2.8,7.5,10.0,6.82,0.0
2017,4,29,5,30,135.0,15.0,3.0,8.0,20.0,13.64,0.0
2017,4,29,5,45,277.5,28.0,3.2,8.5,59.0,22.85,12.91
2017,4,29,6,0,420.0,41.0,3.4,9.0,98.0,33.02,23.65
2017,4,29,6,15,506.0,49.5,3.25,9.5,148.0,70.5,38.79
2017,4,29,6,30,592.0,58.0,3.1,10.0,198.0,123.58,74.46
2017,4,29,6,45,648.0,64.0,3.0,10.5,252.0,179.52,120.45
2017,4,29,7,0,704.0,70.0,2.9,11.0,306.0,242.01,175.28
2017,4,29,7,15,741.5,74.5,2.9,11.5,360.5,305.08,232.09
2017,4,29,7,30,779.0,79.0,2.9,12.0,415.0,369.98,289.66
2017,4,29,7,45,808.0,82.5,2.95,13.0,469.0,433.48,344.2
2017,4,29,8,0,837.0,86.0,3.0,14.0,523.0,498.83,398.23
2017,4,29,8,15,857.0,89.0,3.0,14.5,573.5,560.3,447.94
2017,4,29,8,30,877.0,92.0,3.0,15.0,624.0,619.9,494.52
2017,4,29,8,45,893.5,93.5,3.0,15.5,670.5,676.92,537.59
2017,4,29,9,0,910.0,95.0,3.0,16.0,717.0,733.05,578.62
2017,4,29,9,15,921.0,97.0,3.05,16.5,758.0,784.42,613.53
2017,4,29,9,30,932.0,99.0,3.1,17.0,799.0,833.82,646.17
2017,4,29,9,45,941.5,100.0,3.15,17.5,834.5,878.73,675.2
2017,4,29,10,0,951.0,101.0,3.2,18.0,870.0,921.05,702.09
2017,4,29,10,15,956.5,102.0,3.2,18.0,898.0,957.01,725.37
2017,4,29,10,30,962.0,103.0,3.2,18.0,926.0,989.68,746.35
2017,4,29,10,45,966.5,103.5,3.2,18.5,947.0,1017.46,762.54
2017,4,29,11,0,971.0,104.0,3.2,19.0,968.0,1041.61,776.27
2017,4,29,11,15,973.0,104.5,3.15,19.0,981.0,1059.56,786.96
2017,4,29,11,30,975.0,105.0,3.1,19.0,994.0,1073.59,795.18
2017,4,29,11,45,975.0,105.5,3.1,19.5,999.0,1081.64,798.54
2017,4,29,12,0,975.0,106.0,3.1,20.0,1004.0,1085.64,799.42
2017,4,29,12,15,974.0,106.0,3.0,20.0,1001.0,1084.06,797.41
2017,4,29,12,30,973.0,106.0,2.9,20.0,998.0,1078.43,792.92
2017,4,29,12,45,970.0,106.0,2.85,20.5,986.5,1066.82,783.7
2017,4,29,13,0,967.0,106.0,2.8,21.0,975.0,1051.27,772.12
2017,4,29,13,15,963.0,105.0,2.7,21.0,956.5,1029.89,757.89
2017,4,29,13,30,959.0,104.0,2.6,21.0,938.0,1004.79,741.35
2017,4,29,13,45,952.5,103.5,2.55,21.0,911.5,974.35,721.84
2017,4,29,14,0,946.0,103.0,2.5,21.0,885.0,940.6,700.16
2017,4,29,14,15,938.0,101.5,2.45,20.5,852.0,901.42,676.07
2017,4,29,14,30,930.0,100.0,2.4,20.0,819.0,859.42,649.84
2017,4,29,14,45,918.5,98.0,2.35,20.0,779.5,811.61,618.11
2017,4,29,15,0,907.0,96.0,2.3,20.0,740.0,761.72,584.61
2017,4,29,15,15,893.5,93.5,2.25,20.0,695.5,708.15,547.09
2017,4,29,15,30,880.0,91.0,2.2,20.0,651.0,653.22,506.54
2017,4,29,15,45,861.5,88.5,2.2,20.0,602.0,594.34,462.13
2017,4,29,16,0,843.0,86.0,2.2,20.0,553.0,536.34,416.93
2017,4,29,16,15,819.0,82.5,2.15,19.5,501.0,473.1,366.83
2017,4,29,16,30,795.0,79.0,2.1,19.0,449.0,410.91,315.73
2017,4,29,16,45,762.0,75.0,2.1,18.5,395.5,346.44,261.35
2017,4,29,17,0,729.0,71.0,2.1,18.0,342.0,284.76,207.79
2017,4,29,17,15,682.5,65.5,2.0,17.0,288.0,219.86,151.83
2017,4,29,17,30,636.0,60.0,1.9,16.0,234.0,161.66,102.45
2017,4,29,17,45,564.0,53.0,1.8,15.0,183.0,104.87,59.17
2017,4,29,18,0,492.0,46.0,1.7,14.0,132.0,57.01,30.64
2017,4,29,18,15,376.0,35.5,1.8,13.5,88.0,28.43,18.98
2017,4,29,18,30,260.0,25.0,1.9,13.0,44.0,20.5,9.13
2017,4,29,18,45,130.0,12.5,2.05,12.5,22.0,11.37,0.0
2017,4,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,5,15,62.5,8.0,1.0,7.5,10.5,7.28,0.0
2017,4,30,5,30,125.0,16.0,1.1,8.0,21.0,12.64,0.0
2017,4,30,5,45,259.0,29.0,1.2,9.0,59.0,23.61,13.86
2017,4,30,6,0,393.0,42.0,1.3,10.0,97.0,33.7,24.25
2017,4,30,6,15,476.5,50.5,1.35,10.5,145.5,69.96,39.04
2017,4,30,6,30,560.0,59.0,1.4,11.0,194.0,120.86,73.17
2017,4,30,6,45,615.0,65.5,1.45,11.5,246.5,175.03,117.3
2017,4,30,7,0,670.0,72.0,1.5,12.0,299.0,235.65,169.82
2017,4,30,7,15,707.5,77.0,1.55,12.5,352.0,295.57,223.07
2017,4,30,7,30,745.0,82.0,1.6,13.0,405.0,360.4,279.51
2017,4,30,7,45,773.0,85.5,1.7,14.0,457.5,421.43,331.15
2017,4,30,8,0,801.0,89.0,1.8,15.0,510.0,484.25,382.34
2017,4,30,8,15,821.0,92.5,1.8,15.5,559.0,544.19,429.83
2017,4,30,8,30,841.0,96.0,1.8,16.0,608.0,604.36,475.73
2017,4,30,8,45,857.0,98.0,1.85,16.5,653.5,657.58,515.35
2017,4,30,9,0,873.0,100.0,1.9,17.0,699.0,712.05,554.62
2017,4,30,9,15,884.0,102.0,1.9,17.5,739.0,761.7,587.64
2017,4,30,9,30,895.0,104.0,1.9,18.0,779.0,809.47,618.13
2017,4,30,9,45,908.5,103.0,1.95,19.0,814.5,854.14,645.24
2017,4,30,10,0,922.0,102.0,2.0,20.0,850.0,896.6,670.39
2017,4,30,10,15,927.5,103.0,2.05,20.0,877.5,931.56,692.82
2017,4,30,10,30,933.0,104.0,2.1,20.0,905.0,963.35,713.16
2017,4,30,10,45,936.5,105.0,2.2,20.5,925.0,989.94,729.26
2017,4,30,11,0,940.0,106.0,2.3,21.0,945.0,1012.97,743.07
2017,4,30,11,15,942.5,107.0,2.4,21.0,958.0,1031.37,755.37
2017,4,30,11,30,945.0,108.0,2.5,21.0,971.0,1045.97,765.36
2017,4,30,11,45,945.0,108.0,2.6,21.5,975.5,1053.23,769.26
2017,4,30,12,0,945.0,108.0,2.7,22.0,980.0,1056.57,770.79
2017,4,30,12,15,944.5,108.0,2.7,22.0,977.5,1055.48,770.07
2017,4,30,12,30,944.0,108.0,2.7,22.0,975.0,1050.46,766.99
2017,4,30,12,45,941.5,107.5,2.75,22.0,964.5,1039.07,760.44
2017,4,30,13,0,939.0,107.0,2.8,22.0,954.0,1023.86,751.54
2017,4,30,13,15,936.0,106.5,2.8,22.0,936.5,1004.43,739.49
2017,4,30,13,30,933.0,106.0,2.8,22.0,919.0,981.34,725.13
2017,4,30,13,45,927.0,105.5,2.8,22.0,893.5,952.02,706.66
2017,4,30,14,0,921.0,105.0,2.8,22.0,868.0,919.45,686.01
2017,4,30,14,15,914.5,103.5,2.75,22.0,836.5,882.38,661.86
2017,4,30,14,30,908.0,102.0,2.7,22.0,805.0,842.47,635.65
2017,4,30,14,45,898.0,100.0,2.65,22.0,767.5,796.71,605.23
2017,4,30,15,0,888.0,98.0,2.6,22.0,730.0,748.82,573.04
2017,4,30,15,15,875.0,95.5,2.55,21.5,686.5,696.51,537.22
2017,4,30,15,30,862.0,93.0,2.5,21.0,643.0,642.84,498.45
2017,4,30,15,45,845.0,90.5,2.45,21.0,595.5,587.56,456.29
2017,4,30,16,0,828.0,88.0,2.4,21.0,548.0,529.53,410.86
2017,4,30,16,15,804.5,84.5,2.35,20.5,497.0,467.42,361.65
2017,4,30,16,30,781.0,81.0,2.3,20.0,446.0,406.33,311.46
2017,4,30,16,45,748.5,76.5,2.25,19.5,393.0,342.44,257.59
2017,4,30,17,0,716.0,72.0,2.2,19.0,340.0,281.31,204.62
2017,4,30,17,15,670.0,66.5,2.05,18.0,287.0,217.37,149.66
2017,4,30,17,30,624.0,61.0,1.9,17.0,234.0,160.11,101.28
2017,4,30,17,45,554.0,54.0,1.8,16.0,183.0,104.36,58.98
2017,4,30,18,0,484.0,47.0,1.7,15.0,132.0,57.29,31.03
2017,4,30,18,15,369.5,36.5,1.8,14.5,89.0,29.21,19.62
2017,4,30,18,30,255.0,26.0,1.9,14.0,46.0,21.32,10.18
2017,4,30,18,45,127.5,13.0,2.05,13.5,23.0,11.82,0.0
2017,4,30,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,15,103.5,8.0,3.25,10.5,13.0,7.28,0.0
2017,5,1,5,30,207.0,16.0,3.5,11.0,26.0,13.04,0.0
2017,5,1,5,45,340.0,26.5,3.75,11.5,65.5,21.32,12.01
2017,5,1,6,0,473.0,37.0,4.0,12.0,105.0,29.3,20.17
2017,5,1,6,15,551.0,44.5,4.0,12.5,155.0,69.21,35.58
2017,5,1,6,30,629.0,52.0,4.0,13.0,205.0,125.34,73.51
2017,5,1,6,45,675.5,57.5,4.05,13.5,257.5,180.97,119.37
2017,5,1,7,0,722.0,63.0,4.1,14.0,310.0,241.92,173.1
2017,5,1,7,15,756.5,67.0,4.2,14.5,363.5,302.7,228.04
2017,5,1,7,30,791.0,71.0,4.3,15.0,417.0,366.66,284.99
2017,5,1,7,45,815.5,74.5,4.4,15.5,469.0,428.67,339.2
2017,5,1,8,0,840.0,78.0,4.5,16.0,521.0,491.99,392.81
2017,5,1,8,15,858.5,80.5,4.55,16.5,570.5,550.95,441.27
2017,5,1,8,30,877.0,83.0,4.6,17.0,620.0,610.38,488.49
2017,5,1,8,45,891.5,85.0,4.7,17.5,665.5,666.37,531.84
2017,5,1,9,0,906.0,87.0,4.8,18.0,711.0,721.29,573.19
2017,5,1,9,15,916.5,88.5,4.8,18.5,751.0,771.39,607.55
2017,5,1,9,30,927.0,90.0,4.8,19.0,791.0,819.49,639.79
2017,5,1,9,45,939.5,89.0,4.8,19.5,826.5,864.41,669.27
2017,5,1,10,0,952.0,88.0,4.8,20.0,862.0,906.94,696.68
2017,5,1,10,15,957.5,89.0,4.7,20.5,890.0,942.75,718.32
2017,5,1,10,30,963.0,90.0,4.6,21.0,918.0,975.3,737.42
2017,5,1,10,45,966.5,91.0,4.6,21.5,938.5,1002.54,753.54
2017,5,1,11,0,970.0,92.0,4.6,22.0,959.0,1026.12,767.15
2017,5,1,11,15,972.0,92.5,4.6,22.0,972.0,1043.94,778.45
2017,5,1,11,30,974.0,93.0,4.6,22.0,985.0,1057.85,787.25
2017,5,1,11,45,975.0,93.0,4.7,22.5,990.5,1066.28,791.91
2017,5,1,12,0,976.0,93.0,4.8,23.0,996.0,1070.68,794.02
2017,5,1,12,15,975.0,93.0,4.85,23.0,993.0,1069.05,793.39
2017,5,1,12,30,974.0,93.0,4.9,23.0,990.0,1063.37,790.22
2017,5,1,12,45,960.0,100.0,4.95,23.0,975.5,1048.17,780.8
2017,5,1,13,0,946.0,107.0,5.0,23.0,961.0,1029.27,769.01
2017,5,1,13,15,941.0,106.5,4.95,23.0,942.5,1007.82,754.74
2017,5,1,13,30,936.0,106.0,4.9,23.0,924.0,982.79,738.11
2017,5,1,13,45,930.0,104.5,4.85,23.0,897.5,952.39,717.87
2017,5,1,14,0,924.0,103.0,4.8,23.0,871.0,918.74,695.4
2017,5,1,14,15,915.5,101.5,4.6,23.0,838.5,879.93,668.27
2017,5,1,14,30,907.0,100.0,4.4,23.0,806.0,838.4,639.35
2017,5,1,14,45,897.0,98.0,4.2,23.0,767.0,792.74,607.76
2017,5,1,15,0,887.0,96.0,4.0,23.0,728.0,744.95,574.47
2017,5,1,15,15,873.0,93.5,3.8,22.5,684.5,692.06,537.13
2017,5,1,15,30,859.0,91.0,3.6,22.0,641.0,637.94,497.01
2017,5,1,15,45,842.5,87.5,3.4,22.0,593.5,580.42,452.37
2017,5,1,16,0,826.0,84.0,3.2,22.0,546.0,523.5,406.99
2017,5,1,16,15,803.0,81.0,2.95,21.5,495.0,462.36,357.76
2017,5,1,16,30,780.0,78.0,2.7,21.0,444.0,402.18,307.75
2017,5,1,16,45,749.5,73.5,2.5,20.5,392.0,339.18,254.3
2017,5,1,17,0,719.0,69.0,2.3,20.0,340.0,278.69,201.7
2017,5,1,17,15,674.5,64.0,2.15,19.0,287.0,217.36,148.92
2017,5,1,17,30,630.0,59.0,2.0,18.0,234.0,158.82,99.59
2017,5,1,17,45,562.0,52.0,1.9,17.5,184.0,103.03,57.24
2017,5,1,18,0,494.0,45.0,1.8,17.0,134.0,55.62,29.24
2017,5,1,18,15,383.0,35.5,1.75,16.5,91.0,28.24,18.65
2017,5,1,18,30,272.0,26.0,1.7,16.0,48.0,21.24,10.42
2017,5,1,18,45,136.0,13.0,1.7,15.5,24.0,11.82,0.0
2017,5,1,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,12.5,2.6,12.5,12.5,11.37,0.0
2017,5,2,5,30,0.0,25.0,2.8,13.0,25.0,20.74,0.0
2017,5,2,5,45,206.0,33.0,3.0,14.0,63.0,25.72,15.7
2017,5,2,6,0,412.0,41.0,3.2,15.0,101.0,32.54,22.77
2017,5,2,6,15,491.0,49.0,3.3,15.0,149.0,69.9,37.63
2017,5,2,6,30,570.0,57.0,3.4,15.0,197.0,120.68,71.59
2017,5,2,6,45,624.0,62.0,3.5,15.5,249.5,173.81,114.63
2017,5,2,7,0,678.0,67.0,3.6,16.0,302.0,234.97,167.49
2017,5,2,7,15,714.0,71.5,3.65,16.5,354.5,293.99,220.05
2017,5,2,7,30,750.0,76.0,3.7,17.0,407.0,356.41,274.79
2017,5,2,7,45,778.0,79.0,3.8,17.5,458.5,417.0,326.99
2017,5,2,8,0,806.0,82.0,3.9,18.0,510.0,479.36,379.01
2017,5,2,8,15,825.5,85.0,4.0,18.5,559.0,538.54,426.99
2017,5,2,8,30,845.0,88.0,4.1,19.0,608.0,596.11,472.26
2017,5,2,8,45,861.0,90.0,4.25,19.5,653.0,651.4,514.58
2017,5,2,9,0,877.0,92.0,4.4,20.0,698.0,705.84,555.26
2017,5,2,9,15,888.0,94.0,4.4,20.5,737.5,755.46,589.19
2017,5,2,9,30,899.0,96.0,4.4,21.0,777.0,803.21,620.83
2017,5,2,9,45,909.5,96.0,4.4,21.5,812.0,846.39,648.75
2017,5,2,10,0,920.0,96.0,4.4,22.0,847.0,887.16,674.72
2017,5,2,10,15,926.0,97.0,4.4,22.0,874.5,922.34,697.87
2017,5,2,10,30,932.0,98.0,4.4,22.0,902.0,954.4,718.8
2017,5,2,10,45,935.5,99.0,4.4,22.5,922.0,980.83,734.43
2017,5,2,11,0,939.0,100.0,4.4,23.0,942.0,1003.72,747.65
2017,5,2,11,15,941.5,100.5,4.4,23.0,954.5,1021.48,758.9
2017,5,2,11,30,944.0,101.0,4.4,23.0,967.0,1035.46,767.75
2017,5,2,11,45,944.5,101.5,4.4,23.5,972.0,1043.63,771.35
2017,5,2,12,0,945.0,102.0,4.4,24.0,977.0,1047.91,772.51
2017,5,2,12,15,944.5,101.5,4.35,24.0,974.5,1046.25,771.09
2017,5,2,12,30,944.0,101.0,4.3,24.0,972.0,1040.68,767.26
2017,5,2,12,45,932.0,107.0,4.3,24.5,958.5,1026.61,756.76
2017,5,2,13,0,920.0,113.0,4.3,25.0,945.0,1008.92,744.05
2017,5,2,13,15,916.0,112.0,4.2,25.0,927.0,988.37,730.42
2017,5,2,13,30,912.0,111.0,4.1,25.0,909.0,964.3,714.53
2017,5,2,13,45,906.5,110.0,4.05,25.0,884.0,935.48,695.78
2017,5,2,14,0,901.0,109.0,4.0,25.0,859.0,903.48,674.88
2017,5,2,14,15,893.0,107.0,3.9,25.0,827.0,865.35,649.5
2017,5,2,14,30,885.0,105.0,3.8,25.0,795.0,824.57,622.19
2017,5,2,14,45,874.5,103.0,3.7,25.0,757.5,779.42,591.68
2017,5,2,15,0,864.0,101.0,3.6,25.0,720.0,732.26,559.51
2017,5,2,15,15,850.5,98.5,3.45,24.5,677.0,680.81,523.39
2017,5,2,15,30,837.0,96.0,3.3,24.0,634.0,630.51,486.52
2017,5,2,15,45,819.0,93.0,3.15,24.0,586.5,573.13,442.56
2017,5,2,16,0,801.0,90.0,3.0,24.0,539.0,515.58,397.33
2017,5,2,16,15,777.0,86.5,2.8,23.5,489.0,454.87,349.05
2017,5,2,16,30,753.0,83.0,2.6,23.0,439.0,395.3,300.14
2017,5,2,16,45,721.0,78.5,2.45,22.5,387.0,333.39,248.21
2017,5,2,17,0,689.0,74.0,2.3,22.0,335.0,272.54,196.04
2017,5,2,17,15,643.0,68.5,2.1,21.0,283.0,212.03,144.56
2017,5,2,17,30,597.0,63.0,1.9,20.0,231.0,156.59,98.37
2017,5,2,17,45,529.5,55.5,1.75,19.0,182.0,102.51,57.83
2017,5,2,18,0,462.0,48.0,1.6,18.0,133.0,56.78,30.91
2017,5,2,18,15,352.0,38.0,1.6,17.5,90.5,30.3,20.37
2017,5,2,18,30,242.0,28.0,1.6,17.0,48.0,22.96,12.04
2017,5,2,18,45,121.0,14.0,1.65,16.5,24.0,12.73,0.0
2017,5,2,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,3,5,15,85.5,9.0,2.05,14.5,13.5,8.19,0.0
2017,5,3,5,30,171.0,18.0,2.2,15.0,27.0,14.66,0.0
2017,5,3,5,45,300.0,29.5,2.35,15.5,66.0,23.73,14.12
2017,5,3,6,0,429.0,41.0,2.5,16.0,105.0,32.45,22.64
2017,5,3,6,15,507.0,48.5,2.45,16.5,153.5,70.61,37.4
2017,5,3,6,30,585.0,56.0,2.4,17.0,202.0,121.81,71.25
2017,5,3,6,45,636.5,61.5,2.35,17.5,254.5,175.81,114.7
2017,5,3,7,0,688.0,67.0,2.3,18.0,307.0,237.56,167.47
2017,5,3,7,15,723.0,71.5,2.25,18.5,359.5,296.81,219.42
2017,5,3,7,30,758.0,76.0,2.2,19.0,412.0,359.33,273.19
2017,5,3,7,45,784.0,79.5,2.15,19.5,463.5,419.95,324.11
2017,5,3,8,0,810.0,83.0,2.1,20.0,515.0,482.1,374.37
2017,5,3,8,15,829.0,86.0,2.05,20.5,563.5,541.16,420.44
2017,5,3,8,30,848.0,89.0,2.0,21.0,612.0,598.55,463.56
2017,5,3,8,45,862.0,91.5,2.0,21.5,657.0,653.13,503.3
2017,5,3,9,0,876.0,94.0,2.0,22.0,702.0,706.66,540.97
2017,5,3,9,15,887.0,96.0,1.95,22.5,741.5,756.15,572.88
2017,5,3,9,30,898.0,98.0,1.9,23.0,781.0,803.78,602.36
2017,5,3,9,45,909.5,97.5,1.85,23.5,816.0,847.16,628.37
2017,5,3,10,0,921.0,97.0,1.8,24.0,851.0,888.2,652.36
2017,5,3,10,15,927.0,98.5,1.8,24.0,878.5,923.85,674.3
2017,5,3,10,30,933.0,100.0,1.8,24.0,906.0,956.37,694.13
2017,5,3,10,45,936.5,101.0,1.85,24.5,926.0,982.76,709.23
2017,5,3,11,0,940.0,102.0,1.9,25.0,946.0,1005.61,722.09
2017,5,3,11,15,942.5,102.5,1.95,25.0,959.0,1023.33,733.19
2017,5,3,11,30,945.0,103.0,2.0,25.0,972.0,1037.27,742.07
2017,5,3,11,45,945.5,103.5,2.05,25.5,976.5,1045.41,745.98
2017,5,3,12,0,946.0,104.0,2.1,26.0,981.0,1049.65,747.6
2017,5,3,12,15,945.0,103.5,2.1,26.0,978.5,1047.48,746.21
2017,5,3,12,30,944.0,103.0,2.1,26.0,976.0,1041.4,742.57
2017,5,3,12,45,939.0,104.5,2.15,26.0,965.0,1029.57,736.08
2017,5,3,13,0,934.0,106.0,2.2,26.0,954.0,1014.01,727.33
2017,5,3,13,15,930.5,105.5,2.2,26.0,936.0,994.19,715.4
2017,5,3,13,30,927.0,105.0,2.2,26.0,918.0,970.8,701.25
2017,5,3,13,45,922.0,103.5,2.25,26.0,892.5,941.56,683.86
2017,5,3,14,0,917.0,102.0,2.3,26.0,867.0,909.07,664.27
2017,5,3,14,15,909.5,100.5,2.3,26.0,835.5,871.39,640.67
2017,5,3,14,30,902.0,99.0,2.3,26.0,804.0,830.97,615.06
2017,5,3,14,45,892.0,97.0,2.3,26.0,766.0,785.6,585.86
2017,5,3,15,0,882.0,95.0,2.3,26.0,728.0,738.12,554.87
2017,5,3,15,15,869.0,93.0,2.3,25.5,685.0,686.77,520.54
2017,5,3,15,30,856.0,91.0,2.3,25.0,642.0,634.09,483.35
2017,5,3,15,45,839.5,88.0,2.3,25.0,595.0,577.36,441.08
2017,5,3,16,0,823.0,85.0,2.3,25.0,548.0,521.16,397.83
2017,5,3,16,15,800.5,81.5,2.3,24.5,497.5,460.07,350.22
2017,5,3,16,30,778.0,78.0,2.3,24.0,447.0,399.9,301.54
2017,5,3,16,45,748.0,74.0,2.35,23.5,395.0,337.85,249.95
2017,5,3,17,0,718.0,70.0,2.4,23.0,343.0,278.24,198.93
2017,5,3,17,15,674.0,64.5,2.3,22.0,290.5,216.78,146.7
2017,5,3,17,30,630.0,59.0,2.2,21.0,238.0,158.0,97.78
2017,5,3,17,45,565.5,52.5,2.15,20.0,188.0,103.19,56.74
2017,5,3,18,0,501.0,46.0,2.1,19.0,138.0,56.28,29.52
2017,5,3,18,15,395.0,36.5,2.2,18.0,94.5,28.96,19.21
2017,5,3,18,30,289.0,27.0,2.3,17.0,51.0,21.98,11.57
2017,5,3,18,45,144.5,13.5,2.4,16.5,25.5,12.28,0.0
2017,5,3,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,4,5,15,75.0,10.0,2.25,11.5,14.0,9.1,0.0
2017,5,4,5,30,150.0,20.0,2.4,12.0,28.0,15.76,0.0
2017,5,4,5,45,272.0,32.5,2.6,12.5,66.5,26.29,16.65
2017,5,4,6,0,394.0,45.0,2.8,13.0,105.0,35.79,25.93
2017,5,4,6,15,471.5,53.5,2.7,13.5,153.0,73.09,41.08
2017,5,4,6,30,549.0,62.0,2.6,14.0,201.0,122.92,74.64
2017,5,4,6,45,602.0,68.0,2.55,14.5,252.5,175.45,117.23
2017,5,4,7,0,655.0,74.0,2.5,15.0,304.0,234.12,167.81
2017,5,4,7,15,690.5,79.0,2.5,15.5,356.0,292.27,219.28
2017,5,4,7,30,726.0,84.0,2.5,16.0,408.0,355.18,273.88
2017,5,4,7,45,752.5,87.5,2.55,16.5,458.5,414.17,324.25
2017,5,4,8,0,779.0,91.0,2.6,17.0,509.0,474.78,374.31
2017,5,4,8,15,798.5,94.5,2.7,17.5,557.0,532.92,420.99
2017,5,4,8,30,818.0,98.0,2.8,18.0,605.0,591.27,466.33
2017,5,4,8,45,831.0,101.5,2.95,18.5,648.5,645.35,507.31
2017,5,4,9,0,844.0,105.0,3.1,19.0,692.0,694.97,544.02
2017,5,4,9,15,855.0,107.0,3.2,19.0,731.5,743.0,578.65
2017,5,4,9,30,866.0,109.0,3.3,19.0,771.0,789.26,610.71
2017,5,4,9,45,879.5,108.0,3.4,19.5,805.5,832.53,639.19
2017,5,4,10,0,893.0,107.0,3.5,20.0,840.0,873.69,665.91
2017,5,4,10,15,899.0,108.5,3.55,20.0,867.0,908.39,688.96
2017,5,4,10,30,905.0,110.0,3.6,20.0,894.0,940.08,709.9
2017,5,4,10,45,909.5,111.0,3.7,20.5,914.5,966.67,726.29
2017,5,4,11,0,914.0,112.0,3.8,21.0,935.0,989.87,740.4
2017,5,4,11,15,916.5,113.0,3.8,21.0,948.0,1007.62,751.67
2017,5,4,11,30,919.0,114.0,3.8,21.0,961.0,1021.71,760.6
2017,5,4,11,45,920.5,114.0,3.85,21.0,966.5,1030.09,766.19
2017,5,4,12,0,922.0,114.0,3.9,21.0,972.0,1034.7,769.43
2017,5,4,12,15,922.0,114.0,3.95,21.0,970.0,1034.02,769.3
2017,5,4,12,30,922.0,114.0,4.0,21.0,968.0,1029.53,766.79
2017,5,4,12,45,894.5,130.0,4.05,21.0,951.0,1010.3,754.54
2017,5,4,13,0,867.0,146.0,4.1,21.0,934.0,987.66,740.12
2017,5,4,13,15,709.0,238.5,4.1,20.5,875.0,932.93,704.88
2017,5,4,13,30,551.0,331.0,4.1,20.0,816.0,858.25,650.66
2017,5,4,13,45,691.0,240.5,4.15,20.0,831.0,882.85,673.3
2017,5,4,14,0,831.0,150.0,4.2,20.0,846.0,888.72,679.03
2017,5,4,14,15,822.5,148.0,4.2,20.0,815.0,851.67,653.94
2017,5,4,14,30,814.0,146.0,4.2,20.0,784.0,812.19,627.25
2017,5,4,14,45,672.0,194.5,4.2,20.0,704.5,721.22,560.68
2017,5,4,15,0,530.0,243.0,4.2,20.0,625.0,630.82,492.29
2017,5,4,15,15,640.0,190.0,4.15,19.5,623.5,631.28,495.68
2017,5,4,15,30,750.0,137.0,4.1,19.0,622.0,615.49,485.65
2017,5,4,15,45,570.5,176.0,4.05,18.5,529.0,505.37,400.28
2017,5,4,16,0,391.0,215.0,4.0,18.0,436.0,409.25,324.75
2017,5,4,16,15,524.5,158.5,3.95,17.5,426.0,400.12,316.95
2017,5,4,16,30,658.0,102.0,3.9,17.0,416.0,372.31,291.53
2017,5,4,16,45,577.5,105.5,3.9,16.5,357.5,306.21,236.02
2017,5,4,17,0,497.0,109.0,3.9,16.0,299.0,245.77,185.02
2017,5,4,17,15,434.5,104.0,3.9,15.0,252.5,193.57,141.01
2017,5,4,17,30,372.0,99.0,3.9,14.0,206.0,148.46,104.08
2017,5,4,17,45,321.0,83.0,3.9,13.5,162.0,102.7,68.31
2017,5,4,18,0,270.0,67.0,3.9,13.0,118.0,63.41,41.89
2017,5,4,18,15,191.0,50.0,3.9,12.5,80.5,39.56,29.0
2017,5,4,18,30,112.0,33.0,3.9,12.0,43.0,26.48,15.77
2017,5,4,18,45,56.0,16.5,3.95,11.5,21.5,13.54,0.0
2017,5,4,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
