Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,6.0,3.95,9.0,6.0,5.46,0.0
2017,5,5,5,30,0.0,12.0,4.0,9.0,12.0,10.55,0.0
2017,5,5,5,45,0.0,27.0,4.1,9.5,27.0,23.81,14.87
2017,5,5,6,0,0.0,42.0,4.2,10.0,42.0,36.58,26.99
2017,5,5,6,15,0.0,61.0,4.25,10.5,61.0,52.8,39.95
2017,5,5,6,30,0.0,80.0,4.3,11.0,80.0,69.4,54.42
2017,5,5,6,45,2.0,99.5,4.35,11.5,100.5,87.03,69.41
2017,5,5,7,0,4.0,119.0,4.4,12.0,121.0,105.1,84.51
2017,5,5,7,15,58.0,154.0,4.4,12.5,180.0,154.36,124.33
2017,5,5,7,30,112.0,189.0,4.4,13.0,239.0,212.96,172.04
2017,5,5,7,45,79.5,203.5,4.45,13.5,241.5,217.21,175.72
2017,5,5,8,0,47.0,218.0,4.5,14.0,244.0,220.41,177.95
2017,5,5,8,15,51.0,240.5,4.55,14.0,271.0,247.01,199.3
2017,5,5,8,30,55.0,263.0,4.6,14.0,298.0,274.12,220.82
2017,5,5,8,45,104.5,296.5,4.65,14.5,367.5,341.33,274.37
2017,5,5,9,0,154.0,330.0,4.7,15.0,437.0,420.99,336.68
2017,5,5,9,15,235.0,338.5,4.7,15.5,513.0,497.42,396.17
2017,5,5,9,30,316.0,347.0,4.7,16.0,589.0,589.09,465.94
2017,5,5,9,45,336.0,358.0,4.75,16.5,625.5,630.49,495.76
2017,5,5,10,0,356.0,369.0,4.8,17.0,662.0,672.13,525.56
2017,5,5,10,15,635.5,242.0,4.85,17.0,786.0,820.8,641.48
2017,5,5,10,30,915.0,115.0,4.9,17.0,910.0,953.12,736.4
2017,5,5,10,45,918.5,116.5,4.95,17.0,930.0,979.46,753.67
2017,5,5,11,0,922.0,118.0,5.0,17.0,950.0,1002.32,769.24
2017,5,5,11,15,925.5,118.5,5.05,17.0,963.5,1020.61,781.72
2017,5,5,11,30,929.0,119.0,5.1,17.0,977.0,1035.24,791.79
2017,5,5,11,45,927.5,121.5,5.2,17.0,982.0,1043.18,797.79
2017,5,5,12,0,926.0,124.0,5.3,17.0,987.0,1047.29,801.29
2017,5,5,12,15,926.0,124.0,5.35,17.0,985.0,1046.58,801.2
2017,5,5,12,30,926.0,124.0,5.4,17.0,983.0,1042.06,798.62
2017,5,5,12,45,919.5,126.5,5.45,17.0,971.5,1029.87,790.82
2017,5,5,13,0,913.0,129.0,5.5,17.0,960.0,1014.06,780.62
2017,5,5,13,15,910.0,128.0,5.5,16.5,943.0,994.61,769.07
2017,5,5,13,30,907.0,127.0,5.5,16.0,926.0,971.65,755.04
2017,5,5,13,45,899.0,128.0,5.55,16.0,901.0,942.73,735.64
2017,5,5,14,0,891.0,129.0,5.6,16.0,876.0,910.79,714.0
2017,5,5,14,15,884.0,127.0,5.6,16.0,845.0,873.93,688.41
2017,5,5,14,30,877.0,125.0,5.6,16.0,814.0,834.36,660.7
2017,5,5,14,45,859.5,127.0,5.6,16.0,775.0,793.54,631.88
2017,5,5,15,0,842.0,129.0,5.6,16.0,736.0,745.28,596.54
2017,5,5,15,15,828.5,126.0,5.55,15.5,693.5,693.6,557.85
2017,5,5,15,30,815.0,123.0,5.5,15.0,651.0,640.76,517.25
2017,5,5,15,45,780.0,125.5,5.5,14.5,601.0,580.16,469.41
2017,5,5,16,0,745.0,128.0,5.5,14.0,551.0,520.68,421.16
2017,5,5,16,15,736.0,106.0,5.4,13.5,492.0,451.69,364.06
2017,5,5,16,30,727.0,84.0,5.3,13.0,433.0,383.65,305.81
2017,5,5,16,45,656.0,99.5,5.2,12.5,387.0,327.4,256.3
2017,5,5,17,0,585.0,115.0,5.1,12.0,341.0,278.87,213.14
2017,5,5,17,15,532.5,105.5,5.0,11.5,288.0,216.74,158.81
2017,5,5,17,30,480.0,96.0,4.9,11.0,235.0,163.38,113.24
2017,5,5,17,45,388.5,86.0,4.85,10.5,184.0,111.81,74.07
2017,5,5,18,0,297.0,76.0,4.8,10.0,133.0,71.47,48.7
2017,5,5,18,15,202.0,57.5,4.75,9.5,91.0,44.93,34.16
2017,5,5,18,30,107.0,39.0,4.7,9.0,49.0,30.86,19.86
2017,5,5,18,45,53.5,19.5,4.7,9.0,24.5,15.84,0.0
2017,5,5,19,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,6,5,15,32.5,12.5,2.95,7.0,14.5,11.37,0.0
2017,5,6,5,30,65.0,25.0,3.0,7.0,29.0,20.18,5.15
2017,5,6,5,45,170.5,43.5,3.15,7.5,67.5,34.5,24.42
2017,5,6,6,0,276.0,62.0,3.3,8.0,106.0,47.43,36.99
2017,5,6,6,15,357.5,75.0,3.15,8.0,154.0,82.84,54.17
2017,5,6,6,30,439.0,88.0,3.0,8.0,202.0,130.11,87.54
2017,5,6,6,45,496.0,97.5,2.9,8.5,253.5,179.85,128.26
2017,5,6,7,0,553.0,107.0,2.8,9.0,305.0,238.92,179.22
2017,5,6,7,15,595.0,114.5,2.6,9.5,357.5,295.47,229.11
2017,5,6,7,30,637.0,122.0,2.4,10.0,410.0,356.36,281.92
2017,5,6,7,45,664.0,130.0,2.2,10.5,461.0,415.28,331.92
2017,5,6,8,0,691.0,138.0,2.0,11.0,512.0,476.11,381.55
2017,5,6,8,15,714.5,143.0,1.85,11.0,560.5,533.81,427.78
2017,5,6,8,30,738.0,148.0,1.7,11.0,609.0,592.33,472.92
2017,5,6,8,45,592.0,207.0,1.6,11.5,594.0,590.25,468.77
2017,5,6,9,0,446.0,266.0,1.5,12.0,579.0,576.12,454.79
2017,5,6,9,15,617.5,218.0,1.5,12.0,677.5,682.41,535.76
2017,5,6,9,30,789.0,170.0,1.5,12.0,776.0,796.63,619.02
2017,5,6,9,45,637.5,243.0,1.5,12.5,747.0,776.17,598.62
2017,5,6,10,0,486.0,316.0,1.5,13.0,718.0,739.69,568.09
2017,5,6,10,15,266.0,348.5,1.55,13.0,570.0,585.19,453.54
2017,5,6,10,30,46.0,381.0,1.6,13.0,422.0,404.0,314.09
2017,5,6,10,45,34.5,358.5,1.7,13.0,389.5,372.89,291.36
2017,5,6,11,0,23.0,336.0,1.8,13.0,357.0,329.02,257.71
2017,5,6,11,15,24.0,344.5,1.9,13.0,366.5,338.58,265.28
2017,5,6,11,30,25.0,353.0,2.0,13.0,376.0,361.25,282.61
2017,5,6,11,45,43.0,395.0,2.1,13.0,435.5,421.14,328.56
2017,5,6,12,0,61.0,437.0,2.2,13.0,495.0,481.29,373.89
2017,5,6,12,15,67.0,441.5,2.3,13.0,504.5,491.66,381.73
2017,5,6,12,30,73.0,446.0,2.4,13.0,514.0,501.53,389.54
2017,5,6,12,45,73.5,440.5,2.5,13.0,508.5,495.42,385.39
2017,5,6,13,0,74.0,435.0,2.6,13.0,503.0,488.88,381.03
2017,5,6,13,15,51.5,393.0,2.6,13.0,440.0,423.85,331.79
2017,5,6,13,30,29.0,351.0,2.6,13.0,377.0,359.88,282.84
2017,5,6,13,45,29.0,341.0,2.65,13.0,366.0,348.67,274.83
2017,5,6,14,0,29.0,331.0,2.7,13.0,355.0,337.34,266.5
2017,5,6,14,15,401.0,257.0,2.65,13.0,573.0,604.59,480.88
2017,5,6,14,30,773.0,183.0,2.6,13.0,791.0,816.9,640.5
2017,5,6,14,45,760.5,178.5,2.55,13.0,753.0,770.66,605.11
2017,5,6,15,0,748.0,174.0,2.5,13.0,715.0,722.92,570.35
2017,5,6,15,15,730.5,169.5,2.4,13.0,671.5,670.57,531.17
2017,5,6,15,30,713.0,165.0,2.3,13.0,628.0,617.7,490.82
2017,5,6,15,45,685.5,161.0,2.2,13.0,580.0,559.36,445.36
2017,5,6,16,0,658.0,157.0,2.1,13.0,532.0,502.12,399.7
2017,5,6,16,15,628.5,150.0,2.05,13.0,482.0,442.66,351.37
2017,5,6,16,30,599.0,143.0,2.0,13.0,432.0,385.27,303.44
2017,5,6,16,45,568.0,132.5,1.95,13.0,381.0,323.58,251.04
2017,5,6,17,0,537.0,122.0,1.9,13.0,330.0,268.0,202.68
2017,5,6,17,15,485.0,111.5,1.8,12.5,278.5,210.82,153.87
2017,5,6,17,30,433.0,101.0,1.7,12.0,227.0,159.61,111.1
2017,5,6,17,45,374.0,86.0,1.6,11.5,179.5,110.13,72.78
2017,5,6,18,0,315.0,71.0,1.5,11.0,132.0,68.04,45.17
2017,5,6,18,15,222.0,54.0,1.55,10.5,90.5,41.44,31.03
2017,5,6,18,30,129.0,37.0,1.6,10.0,49.0,29.5,18.94
2017,5,6,18,45,64.5,18.5,1.65,9.5,24.5,15.12,0.0
2017,5,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,7,5,15,66.5,12.0,2.5,7.5,16.5,10.91,0.0
2017,5,7,5,30,133.0,24.0,2.7,8.0,33.0,18.85,5.69
2017,5,7,5,45,235.5,39.0,2.9,8.5,71.5,30.27,20.76
2017,5,7,6,0,338.0,54.0,3.1,9.0,110.0,41.36,31.48
2017,5,7,6,15,413.5,65.0,3.15,9.5,157.5,78.33,48.06
2017,5,7,6,30,489.0,76.0,3.2,10.0,205.0,128.28,83.1
2017,5,7,6,45,538.5,85.0,3.25,10.5,255.5,179.1,124.94
2017,5,7,7,0,588.0,94.0,3.3,11.0,306.0,235.76,174.28
2017,5,7,7,15,626.5,100.5,3.3,11.5,357.5,292.25,224.53
2017,5,7,7,30,665.0,107.0,3.3,12.0,409.0,352.56,277.42
2017,5,7,7,45,689.0,114.0,3.35,12.5,459.0,410.65,327.61
2017,5,7,8,0,713.0,121.0,3.4,13.0,509.0,470.25,377.52
2017,5,7,8,15,734.5,125.5,3.2,13.5,557.0,527.28,423.38
2017,5,7,8,30,756.0,130.0,3.0,14.0,605.0,584.89,467.96
2017,5,7,8,45,770.5,135.0,2.85,14.5,648.5,637.96,507.62
2017,5,7,9,0,785.0,140.0,2.7,15.0,692.0,690.64,545.54
2017,5,7,9,15,798.0,142.5,2.55,15.5,731.0,738.76,578.89
2017,5,7,9,30,811.0,145.0,2.4,16.0,770.0,785.43,609.43
2017,5,7,9,45,831.0,142.0,2.3,16.5,806.0,830.61,637.76
2017,5,7,10,0,851.0,139.0,2.2,17.0,842.0,874.19,664.36
2017,5,7,10,15,858.0,140.5,2.1,17.0,869.5,909.05,685.76
2017,5,7,10,30,865.0,142.0,2.0,17.0,897.0,932.06,699.01
2017,5,7,10,45,871.0,142.5,1.9,17.5,917.5,958.46,713.13
2017,5,7,11,0,877.0,143.0,1.8,18.0,938.0,981.67,724.88
2017,5,7,11,15,880.5,144.0,1.65,18.0,951.0,999.64,733.75
2017,5,7,11,30,884.0,145.0,1.5,18.0,964.0,1014.13,740.22
2017,5,7,11,45,886.5,144.5,1.35,18.5,970.0,1022.66,741.36
2017,5,7,12,0,889.0,144.0,1.2,19.0,976.0,1027.57,740.16
2017,5,7,12,15,888.5,144.0,1.1,19.0,973.5,1026.37,737.46
2017,5,7,12,30,888.0,144.0,1.0,19.0,971.0,1021.53,732.61
2017,5,7,12,45,885.5,143.5,0.95,19.0,960.5,1010.64,725.13
2017,5,7,13,0,883.0,143.0,0.9,19.0,950.0,996.19,715.62
2017,5,7,13,15,879.0,142.0,0.95,19.0,932.5,976.36,704.86
2017,5,7,13,30,875.0,141.0,1.0,19.0,915.0,953.17,691.98
2017,5,7,13,45,867.0,140.5,1.05,19.5,889.0,923.63,673.69
2017,5,7,14,0,859.0,140.0,1.1,20.0,863.0,899.18,658.66
2017,5,7,14,15,850.0,138.0,1.2,19.5,831.5,860.98,637.6
2017,5,7,14,30,841.0,136.0,1.3,19.0,800.0,820.32,614.47
2017,5,7,14,45,824.0,136.0,1.4,19.0,760.5,773.34,585.27
2017,5,7,15,0,807.0,136.0,1.5,19.0,721.0,724.97,553.33
2017,5,7,15,15,791.0,133.0,1.6,19.0,678.0,673.28,517.55
2017,5,7,15,30,775.0,130.0,1.7,19.0,635.0,620.76,479.94
2017,5,7,15,45,746.5,128.5,1.8,19.0,586.5,562.17,436.46
2017,5,7,16,0,718.0,127.0,1.9,19.0,538.0,504.08,391.91
2017,5,7,16,15,690.5,122.0,1.9,18.5,488.0,444.52,345.12
2017,5,7,16,30,663.0,117.0,1.9,18.0,438.0,386.66,298.08
2017,5,7,16,45,617.0,106.5,1.95,17.5,378.5,319.28,242.58
2017,5,7,17,0,571.0,96.0,2.0,17.0,319.0,256.56,189.68
2017,5,7,17,15,498.5,96.0,1.95,16.0,270.0,200.01,142.64
2017,5,7,17,30,426.0,96.0,1.9,15.0,221.0,153.95,105.54
2017,5,7,17,45,365.0,82.5,1.9,14.5,175.0,106.14,69.03
2017,5,7,18,0,304.0,69.0,1.9,14.0,129.0,65.91,43.14
2017,5,7,18,15,220.5,52.5,2.05,13.5,89.0,40.21,29.61
2017,5,7,18,30,137.0,36.0,2.2,13.0,49.0,28.82,18.3
2017,5,7,18,45,68.5,18.0,2.35,12.5,24.5,14.77,0.0
2017,5,7,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,8,5,15,50.5,13.5,2.4,8.5,17.0,12.28,0.0
2017,5,8,5,30,101.0,27.0,2.5,9.0,34.0,21.78,8.55
2017,5,8,5,45,205.5,43.0,2.6,9.5,72.5,33.3,23.4
2017,5,8,6,0,310.0,59.0,2.7,10.0,111.0,45.07,34.69
2017,5,8,6,15,387.0,70.5,2.55,10.5,158.5,81.2,51.19
2017,5,8,6,30,464.0,82.0,2.4,11.0,206.0,128.3,83.86
2017,5,8,6,45,518.5,91.0,2.3,11.5,257.0,180.72,126.49
2017,5,8,7,0,573.0,100.0,2.2,12.0,308.0,237.38,174.98
2017,5,8,7,15,612.5,107.0,2.05,12.5,360.0,293.72,224.21
2017,5,8,7,30,652.0,114.0,1.9,13.0,412.0,354.04,275.93
2017,5,8,7,45,679.5,120.5,1.8,13.5,462.5,412.4,324.94
2017,5,8,8,0,707.0,127.0,1.7,14.0,513.0,472.67,373.69
2017,5,8,8,15,729.5,131.5,1.6,14.5,561.5,529.91,418.33
2017,5,8,8,30,752.0,136.0,1.5,15.0,610.0,587.84,461.69
2017,5,8,8,45,769.5,140.0,1.4,15.5,654.0,642.43,500.88
2017,5,8,9,0,787.0,144.0,1.3,16.0,698.0,695.18,537.24
2017,5,8,9,15,800.0,147.0,1.25,16.5,738.0,743.83,569.84
2017,5,8,9,30,813.0,150.0,1.2,17.0,778.0,791.03,599.94
2017,5,8,9,45,823.0,152.5,1.15,17.5,811.5,833.57,625.33
2017,5,8,10,0,833.0,155.0,1.1,18.0,845.0,873.93,648.75
2017,5,8,10,15,840.5,157.0,1.2,18.5,872.5,909.18,670.77
2017,5,8,10,30,848.0,159.0,1.3,19.0,900.0,941.66,690.9
2017,5,8,10,45,853.0,160.5,1.4,19.5,920.0,968.36,707.24
2017,5,8,11,0,858.0,162.0,1.5,20.0,940.0,991.83,721.55
2017,5,8,11,15,861.0,163.0,1.6,20.0,953.0,1009.53,733.6
2017,5,8,11,30,864.0,164.0,1.7,20.0,966.0,1023.7,743.56
2017,5,8,11,45,867.0,163.0,1.85,20.5,971.5,1032.27,749.33
2017,5,8,12,0,870.0,162.0,2.0,21.0,977.0,1037.19,752.85
2017,5,8,12,15,869.5,161.5,2.1,21.0,974.0,1035.46,752.99
2017,5,8,12,30,869.0,161.0,2.2,21.0,971.0,1030.03,750.89
2017,5,8,12,45,881.5,150.5,2.35,21.0,964.5,1012.1,741.35
2017,5,8,13,0,894.0,140.0,2.5,21.0,958.0,1002.54,737.27
2017,5,8,13,15,890.0,138.5,2.6,21.0,940.0,982.06,725.41
2017,5,8,13,30,886.0,137.0,2.7,21.0,922.0,958.19,711.34
2017,5,8,13,45,880.5,135.5,2.8,21.0,897.0,929.69,694.08
2017,5,8,14,0,875.0,134.0,2.9,21.0,872.0,898.11,674.6
2017,5,8,14,15,866.5,132.0,2.95,21.0,840.0,860.65,650.56
2017,5,8,14,30,858.0,130.0,3.0,21.0,808.0,826.71,628.76
2017,5,8,14,45,841.0,130.5,3.05,21.0,769.0,779.68,597.52
2017,5,8,15,0,824.0,131.0,3.1,21.0,730.0,731.21,563.96
2017,5,8,15,15,809.0,128.0,3.1,20.5,687.0,679.52,527.41
2017,5,8,15,30,794.0,125.0,3.1,20.0,644.0,626.88,489.07
2017,5,8,15,45,769.0,123.5,3.1,20.0,596.0,569.28,444.9
2017,5,8,16,0,744.0,122.0,3.1,20.0,548.0,511.98,399.76
2017,5,8,16,15,718.0,117.0,3.05,19.5,498.0,451.82,351.78
2017,5,8,16,30,692.0,112.0,3.0,19.0,448.0,393.14,303.44
2017,5,8,16,45,658.0,105.5,3.0,18.5,396.0,332.09,252.05
2017,5,8,17,0,624.0,99.0,3.0,18.0,344.0,274.12,202.1
2017,5,8,17,15,576.5,91.5,2.95,17.0,292.0,215.58,152.22
2017,5,8,17,30,529.0,84.0,2.9,16.0,240.0,162.42,107.85
2017,5,8,17,45,473.5,72.5,2.85,15.5,192.0,110.53,67.97
2017,5,8,18,0,418.0,61.0,2.8,15.0,144.0,65.59,40.07
2017,5,8,18,15,319.0,48.0,2.9,14.0,100.5,36.94,26.72
2017,5,8,18,30,220.0,35.0,3.0,13.0,57.0,27.3,17.2
2017,5,8,18,45,110.0,17.5,3.2,12.5,28.5,13.76,0.0
2017,5,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,5,15,72.5,13.5,1.5,9.5,18.5,12.28,0.0
2017,5,9,5,30,145.0,27.0,1.7,10.0,37.0,21.19,8.99
2017,5,9,5,45,258.5,41.0,1.95,10.5,77.5,31.8,22.09
2017,5,9,6,0,372.0,55.0,2.2,11.0,118.0,42.13,31.98
2017,5,9,6,15,447.5,65.0,2.1,11.5,166.5,82.33,49.87
2017,5,9,6,30,523.0,75.0,2.0,12.0,215.0,131.64,83.71
2017,5,9,6,45,577.5,82.0,1.95,12.5,267.5,183.62,125.84
2017,5,9,7,0,632.0,89.0,1.9,13.0,320.0,241.97,175.87
2017,5,9,7,15,669.0,94.5,1.8,13.5,372.5,299.54,226.35
2017,5,9,7,30,706.0,100.0,1.7,14.0,425.0,360.66,278.89
2017,5,9,7,45,735.0,104.5,1.65,14.5,476.5,420.63,329.25
2017,5,9,8,0,764.0,109.0,1.6,15.0,528.0,482.55,379.35
2017,5,9,8,15,784.5,112.5,1.65,15.5,576.5,540.96,425.44
2017,5,9,8,30,805.0,116.0,1.7,16.0,625.0,598.92,469.68
2017,5,9,8,45,822.0,119.0,1.8,17.0,670.0,654.16,509.88
2017,5,9,9,0,839.0,122.0,1.9,18.0,715.0,708.75,548.31
2017,5,9,9,15,850.5,124.5,1.95,18.5,754.5,757.86,582.39
2017,5,9,9,30,862.0,127.0,2.0,19.0,794.0,805.25,613.03
2017,5,9,9,45,872.5,128.0,2.1,19.5,828.5,842.15,636.51
2017,5,9,10,0,883.0,129.0,2.2,20.0,863.0,882.22,662.03
2017,5,9,10,15,889.5,130.5,2.15,20.0,890.0,916.75,683.44
2017,5,9,10,30,896.0,132.0,2.1,20.0,917.0,948.31,702.72
2017,5,9,10,45,900.5,133.5,2.1,20.5,937.0,974.89,717.8
2017,5,9,11,0,905.0,135.0,2.1,21.0,957.0,998.13,730.67
2017,5,9,11,15,907.5,135.5,2.1,21.0,969.5,1015.01,740.86
2017,5,9,11,30,910.0,136.0,2.1,21.0,982.0,1028.29,748.87
2017,5,9,11,45,910.0,136.5,2.1,21.5,987.0,1035.46,751.66
2017,5,9,12,0,910.0,137.0,2.1,22.0,992.0,1038.91,752.24
2017,5,9,12,15,909.5,137.0,2.15,22.0,989.0,1037.68,752.05
2017,5,9,12,30,909.0,137.0,2.2,22.0,986.0,1032.73,749.65
2017,5,9,12,45,902.5,139.0,2.25,22.5,974.5,1020.18,741.07
2017,5,9,13,0,896.0,141.0,2.3,23.0,963.0,1004.11,730.38
2017,5,9,13,15,892.0,140.0,2.4,23.0,945.0,984.1,719.14
2017,5,9,13,30,888.0,139.0,2.5,23.0,927.0,960.69,705.64
2017,5,9,13,45,881.0,138.5,2.7,23.0,902.0,931.79,689.25
2017,5,9,14,0,874.0,138.0,2.9,23.0,877.0,899.9,670.55
2017,5,9,14,15,866.0,136.0,3.05,22.5,845.0,869.93,653.73
2017,5,9,14,30,858.0,134.0,3.2,22.0,813.0,829.61,629.4
2017,5,9,14,45,846.5,131.5,3.4,22.0,775.5,783.78,599.8
2017,5,9,15,0,835.0,129.0,3.6,22.0,738.0,736.1,567.45
2017,5,9,15,15,821.0,126.0,3.75,21.5,695.0,684.67,531.49
2017,5,9,15,30,807.0,123.0,3.9,21.0,652.0,632.16,493.5
2017,5,9,15,45,788.0,119.0,4.05,20.5,604.5,575.02,450.69
2017,5,9,16,0,769.0,115.0,4.2,20.0,557.0,517.38,405.97
2017,5,9,16,15,744.0,110.5,4.25,19.0,507.0,456.96,358.06
2017,5,9,16,30,719.0,106.0,4.3,18.0,457.0,397.85,309.44
2017,5,9,16,45,684.5,100.5,4.4,17.5,404.5,336.13,256.82
2017,5,9,17,0,650.0,95.0,4.5,17.0,352.0,277.49,205.63
2017,5,9,17,15,603.5,88.0,4.4,16.0,300.0,218.17,154.33
2017,5,9,17,30,557.0,81.0,4.3,15.0,248.0,164.05,108.6
2017,5,9,17,45,487.5,72.0,4.2,14.5,197.5,111.31,68.39
2017,5,9,18,0,418.0,63.0,4.1,14.0,147.0,67.26,41.68
2017,5,9,18,15,319.5,50.5,4.0,13.0,103.5,38.83,28.53
2017,5,9,18,30,221.0,38.0,3.9,12.0,60.0,29.63,19.38
2017,5,9,18,45,110.5,19.0,3.85,11.5,30.0,14.94,0.0
2017,5,9,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,10,5,15,72.0,14.5,3.45,9.0,19.5,13.19,0.0
2017,5,10,5,30,144.0,29.0,3.6,9.0,39.0,22.75,10.84
2017,5,10,5,45,253.0,43.0,3.8,9.5,79.0,33.31,23.55
2017,5,10,6,0,362.0,57.0,4.0,10.0,119.0,43.58,33.42
2017,5,10,6,15,254.0,82.5,4.05,10.5,133.0,83.21,57.44
2017,5,10,6,30,146.0,108.0,4.1,11.0,147.0,109.61,82.31
2017,5,10,6,45,171.0,126.5,4.2,11.5,182.0,141.56,108.55
2017,5,10,7,0,196.0,145.0,4.3,12.0,217.0,176.6,138.08
2017,5,10,7,15,205.0,168.0,4.3,12.0,253.5,213.51,170.07
2017,5,10,7,30,214.0,191.0,4.3,12.0,290.0,251.53,202.66
2017,5,10,7,45,146.5,213.5,4.35,12.5,285.0,257.37,208.6
2017,5,10,8,0,79.0,236.0,4.4,13.0,280.0,251.31,203.57
2017,5,10,8,15,168.0,258.0,4.4,13.5,362.0,329.93,267.02
2017,5,10,8,30,257.0,280.0,4.4,14.0,444.0,419.48,338.09
2017,5,10,8,45,173.5,302.5,4.45,14.5,417.0,396.05,317.7
2017,5,10,9,0,90.0,325.0,4.5,15.0,390.0,362.86,289.3
2017,5,10,9,15,254.5,319.5,4.55,15.0,514.5,498.97,398.27
2017,5,10,9,30,419.0,314.0,4.6,15.0,639.0,641.63,508.95
2017,5,10,9,45,385.0,346.0,4.65,15.5,655.0,654.87,516.1
2017,5,10,10,0,351.0,378.0,4.7,16.0,671.0,672.73,526.91
2017,5,10,10,15,386.0,372.5,4.75,16.0,703.5,710.92,555.7
2017,5,10,10,30,421.0,367.0,4.8,16.0,736.0,759.1,591.29
2017,5,10,10,45,520.5,339.5,4.9,16.0,806.5,837.05,650.15
2017,5,10,11,0,620.0,312.0,5.0,16.0,877.0,916.19,708.95
2017,5,10,11,15,555.5,351.0,5.05,16.0,862.5,903.28,697.26
2017,5,10,11,30,491.0,390.0,5.1,16.0,848.0,885.65,682.76
2017,5,10,11,45,698.5,264.0,5.2,16.0,919.0,972.29,751.65
2017,5,10,12,0,906.0,138.0,5.3,16.0,990.0,1034.63,795.73
2017,5,10,12,15,905.5,138.0,5.35,16.0,987.5,1033.39,794.88
2017,5,10,12,30,905.0,138.0,5.4,16.0,985.0,1028.46,791.98
2017,5,10,12,45,897.0,141.0,5.45,16.0,973.0,1015.47,783.56
2017,5,10,13,0,889.0,144.0,5.5,16.0,961.0,999.0,772.8
2017,5,10,13,15,885.0,143.0,5.45,15.5,943.0,979.14,760.49
2017,5,10,13,30,881.0,142.0,5.4,15.0,925.0,955.9,745.8
2017,5,10,13,45,874.0,141.0,5.4,15.0,900.0,926.74,725.77
2017,5,10,14,0,867.0,140.0,5.4,15.0,875.0,894.61,703.59
2017,5,10,14,15,858.5,138.0,5.35,15.0,843.0,864.57,682.58
2017,5,10,14,30,850.0,136.0,5.3,15.0,811.0,824.16,653.89
2017,5,10,14,45,836.5,134.5,5.25,15.0,773.0,778.17,620.93
2017,5,10,15,0,823.0,133.0,5.2,15.0,735.0,730.51,585.36
2017,5,10,15,15,808.5,130.0,5.15,14.5,692.0,679.33,546.95
2017,5,10,15,30,794.0,127.0,5.1,14.0,649.0,627.14,506.77
2017,5,10,15,45,773.0,123.5,5.1,14.0,601.5,570.05,460.89
2017,5,10,16,0,752.0,120.0,5.1,14.0,554.0,512.75,413.69
2017,5,10,16,15,726.0,115.5,5.0,13.5,504.0,452.82,363.68
2017,5,10,16,30,700.0,111.0,4.9,13.0,454.0,394.34,313.46
2017,5,10,16,45,647.0,102.0,4.85,13.0,391.0,324.09,252.52
2017,5,10,17,0,594.0,93.0,4.8,13.0,328.0,259.23,195.5
2017,5,10,17,15,523.5,94.0,4.45,12.5,279.5,205.28,148.69
2017,5,10,17,30,453.0,95.0,4.1,12.0,231.0,156.86,108.36
2017,5,10,17,45,396.0,82.0,3.8,11.5,184.5,108.42,70.62
2017,5,10,18,0,339.0,69.0,3.5,11.0,138.0,67.0,43.86
2017,5,10,18,15,257.5,54.0,3.1,10.5,97.5,41.32,31.08
2017,5,10,18,30,176.0,39.0,2.7,10.0,57.0,30.29,20.27
2017,5,10,18,45,88.0,19.5,2.3,9.5,28.5,15.29,0.0
2017,5,10,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,11,5,15,82.0,14.0,1.3,8.5,20.5,12.73,0.0
2017,5,11,5,30,164.0,28.0,1.6,9.0,41.0,21.94,10.85
2017,5,11,5,45,275.0,41.5,1.9,9.5,81.5,32.14,22.63
2017,5,11,6,0,386.0,55.0,2.2,10.0,122.0,43.79,33.67
2017,5,11,6,15,193.0,60.5,2.35,10.5,94.0,62.37,41.66
2017,5,11,6,30,0.0,66.0,2.5,11.0,66.0,57.94,44.61
2017,5,11,6,45,0.0,82.0,2.7,11.5,82.0,71.96,56.57
2017,5,11,7,0,0.0,98.0,2.9,12.0,98.0,86.1,68.4
2017,5,11,7,15,0.0,92.0,2.9,12.0,92.0,81.23,64.04
2017,5,11,7,30,0.0,86.0,2.9,12.0,86.0,76.1,59.47
2017,5,11,7,45,0.0,120.5,2.95,12.5,120.5,106.64,84.84
2017,5,11,8,0,0.0,155.0,3.0,13.0,155.0,137.46,109.94
2017,5,11,8,15,42.5,218.5,3.0,13.0,245.5,221.12,178.39
2017,5,11,8,30,85.0,282.0,3.0,13.0,336.0,308.02,247.99
2017,5,11,8,45,166.0,304.5,3.0,13.5,419.5,392.71,314.72
2017,5,11,9,0,247.0,327.0,3.0,14.0,503.0,486.53,386.98
2017,5,11,9,15,165.5,344.0,3.05,14.0,464.5,448.81,355.92
2017,5,11,9,30,84.0,361.0,3.1,14.0,426.0,402.3,318.04
2017,5,11,9,45,76.5,372.5,3.2,14.5,434.0,411.6,324.24
2017,5,11,10,0,69.0,384.0,3.3,15.0,442.0,420.11,329.55
2017,5,11,10,15,70.5,395.0,3.35,15.0,456.0,435.26,340.74
2017,5,11,10,30,72.0,406.0,3.4,15.0,470.0,450.22,351.75
2017,5,11,10,45,231.5,398.0,3.45,15.5,608.5,615.5,478.76
2017,5,11,11,0,391.0,390.0,3.5,16.0,747.0,764.09,588.25
2017,5,11,11,15,378.5,407.5,3.6,16.0,756.5,776.79,595.82
2017,5,11,11,30,366.0,425.0,3.7,16.0,766.0,787.4,602.87
2017,5,11,11,45,382.0,412.0,3.8,16.5,770.5,793.45,606.93
2017,5,11,12,0,398.0,399.0,3.9,17.0,775.0,808.3,617.05
2017,5,11,12,15,664.0,257.5,4.0,17.0,882.0,932.77,712.91
2017,5,11,12,30,930.0,116.0,4.1,17.0,989.0,1030.17,780.07
2017,5,11,12,45,916.0,123.0,4.25,17.0,975.0,1015.17,770.28
2017,5,11,13,0,902.0,130.0,4.4,17.0,961.0,996.71,759.21
2017,5,11,13,15,898.0,129.0,4.55,16.5,942.5,976.64,748.8
2017,5,11,13,30,894.0,128.0,4.7,16.0,924.0,953.16,735.84
2017,5,11,13,45,892.0,124.0,4.85,16.0,900.0,925.26,718.17
2017,5,11,14,0,890.0,120.0,5.0,16.0,876.0,894.08,697.97
2017,5,11,14,15,882.0,118.5,5.05,16.0,844.0,857.19,672.81
2017,5,11,14,30,874.0,117.0,5.1,16.0,812.0,817.7,645.57
2017,5,11,14,45,864.5,114.0,5.2,16.0,774.5,773.23,614.63
2017,5,11,15,0,855.0,111.0,5.3,16.0,737.0,726.71,581.6
2017,5,11,15,15,841.5,108.5,5.25,15.5,694.5,679.23,545.86
2017,5,11,15,30,828.0,106.0,5.2,15.0,652.0,626.83,505.49
2017,5,11,15,45,808.5,103.5,5.2,14.5,605.0,570.11,460.73
2017,5,11,16,0,789.0,101.0,5.2,14.0,558.0,513.41,414.58
2017,5,11,16,15,765.5,97.0,5.1,13.5,508.0,453.72,364.46
2017,5,11,16,30,742.0,93.0,5.0,13.0,458.0,395.12,313.76
2017,5,11,16,45,473.5,126.5,4.95,13.0,350.0,283.22,222.48
2017,5,11,17,0,205.0,160.0,4.9,13.0,242.0,200.42,157.95
2017,5,11,17,15,188.0,139.5,4.65,12.5,206.5,164.08,127.02
2017,5,11,17,30,171.0,119.0,4.4,12.0,171.0,129.88,98.13
2017,5,11,17,45,317.5,88.0,4.2,12.0,161.5,105.29,71.22
2017,5,11,18,0,464.0,57.0,4.0,12.0,152.0,63.4,37.66
2017,5,11,18,15,368.5,46.5,3.65,11.5,108.5,36.96,27.14
2017,5,11,18,30,273.0,36.0,3.3,11.0,65.0,28.08,18.4
2017,5,11,18,45,136.5,18.0,3.0,10.5,32.5,14.13,0.76
2017,5,11,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,5,15,104.5,14.5,2.35,7.5,23.0,13.19,0.0
2017,5,12,5,30,209.0,29.0,2.7,8.0,46.0,22.77,11.99
2017,5,12,5,45,325.5,40.5,3.05,8.5,88.5,32.72,23.28
2017,5,12,6,0,442.0,52.0,3.4,9.0,131.0,41.11,31.41
2017,5,12,6,15,515.0,60.5,3.65,9.5,181.0,82.59,48.11
2017,5,12,6,30,588.0,69.0,3.9,10.0,231.0,134.36,83.89
2017,5,12,6,45,640.5,74.5,4.15,10.5,284.5,188.44,128.62
2017,5,12,7,0,693.0,80.0,4.4,11.0,338.0,248.5,181.52
2017,5,12,7,15,727.5,84.5,4.45,11.0,391.5,307.7,235.58
2017,5,12,7,30,762.0,89.0,4.5,11.0,445.0,371.63,293.18
2017,5,12,7,45,788.5,93.0,4.55,11.5,497.0,432.59,346.81
2017,5,12,8,0,815.0,97.0,4.6,12.0,549.0,495.11,400.13
2017,5,12,8,15,834.5,100.5,4.55,12.0,598.5,554.59,450.03
2017,5,12,8,30,854.0,104.0,4.5,12.0,648.0,614.2,498.54
2017,5,12,8,45,870.5,106.0,4.45,12.5,694.0,670.2,541.9
2017,5,12,9,0,887.0,108.0,4.4,13.0,740.0,722.14,580.95
2017,5,12,9,15,898.5,110.0,4.3,13.0,780.5,771.83,617.13
2017,5,12,9,30,910.0,112.0,4.2,13.0,821.0,819.66,650.15
2017,5,12,9,45,923.5,111.0,4.15,13.5,856.5,864.05,679.44
2017,5,12,10,0,937.0,110.0,4.1,14.0,892.0,906.2,706.71
2017,5,12,10,15,943.0,111.0,4.05,14.0,920.0,941.26,729.98
2017,5,12,10,30,949.0,112.0,4.0,14.0,948.0,973.17,750.94
2017,5,12,10,45,951.5,113.5,4.0,14.5,968.0,999.01,766.49
2017,5,12,11,0,954.0,115.0,4.0,15.0,988.0,1021.25,779.55
2017,5,12,11,15,956.5,116.0,4.05,15.0,1000.5,1039.28,791.57
2017,5,12,11,30,959.0,117.0,4.1,15.0,1013.0,1053.54,801.14
2017,5,12,11,45,957.0,118.5,4.15,15.0,1017.0,1060.05,805.57
2017,5,12,12,0,955.0,120.0,4.2,15.0,1021.0,1062.65,807.53
2017,5,12,12,15,954.0,120.0,4.3,15.0,1018.0,1060.88,806.93
2017,5,12,12,30,953.0,120.0,4.4,15.0,1015.0,1055.22,804.3
2017,5,12,12,45,601.0,289.0,4.55,15.5,851.5,890.37,687.29
2017,5,12,13,0,249.0,458.0,4.7,16.0,688.0,699.73,540.24
2017,5,12,13,15,593.5,288.5,4.8,15.5,821.5,862.26,671.56
2017,5,12,13,30,938.0,119.0,4.9,15.0,955.0,983.44,762.34
2017,5,12,13,45,930.5,118.5,5.05,15.0,929.0,953.0,741.89
2017,5,12,14,0,923.0,118.0,5.2,15.0,903.0,919.43,719.99
2017,5,12,14,15,915.5,116.5,5.3,15.0,871.0,881.95,694.69
2017,5,12,14,30,908.0,115.0,5.4,15.0,839.0,841.72,667.13
2017,5,12,14,45,897.0,113.0,5.5,15.0,800.5,795.83,635.04
2017,5,12,15,0,886.0,111.0,5.6,15.0,762.0,747.91,600.97
2017,5,12,15,15,872.5,108.5,5.6,14.5,718.5,696.07,562.03
2017,5,12,15,30,859.0,106.0,5.6,14.0,675.0,645.25,522.72
2017,5,12,15,45,840.5,103.5,5.65,14.0,626.5,587.62,476.19
2017,5,12,16,0,822.0,101.0,5.7,14.0,578.0,529.82,428.23
2017,5,12,16,15,799.0,97.0,5.7,13.5,527.5,468.63,376.87
2017,5,12,16,30,776.0,93.0,5.7,13.0,477.0,408.41,324.7
2017,5,12,16,45,745.0,88.5,5.7,12.5,424.0,344.53,268.24
2017,5,12,17,0,714.0,84.0,5.7,12.0,371.0,284.61,214.03
2017,5,12,17,15,670.5,78.5,5.5,11.5,317.5,223.81,159.38
2017,5,12,17,30,627.0,73.0,5.3,11.0,264.0,167.7,110.38
2017,5,12,17,45,565.0,65.0,5.15,11.0,213.0,112.47,67.09
2017,5,12,18,0,503.0,57.0,5.0,11.0,162.0,64.84,38.1
2017,5,12,18,15,404.0,47.0,4.8,10.5,116.5,37.39,27.66
2017,5,12,18,30,305.0,37.0,4.6,10.0,71.0,30.32,20.49
2017,5,12,18,45,152.5,18.5,4.45,9.5,35.5,14.8,2.13
2017,5,12,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,13,5,15,125.0,14.5,1.7,6.5,24.5,13.19,0.0
2017,5,13,5,30,250.0,29.0,2.0,7.0,49.0,23.95,13.39
2017,5,13,5,45,367.5,39.0,2.35,7.5,93.0,31.31,22.2
2017,5,13,6,0,485.0,49.0,2.7,8.0,137.0,38.46,29.19
2017,5,13,6,15,555.0,56.5,2.85,8.5,187.5,81.61,46.05
2017,5,13,6,30,625.0,64.0,3.0,9.0,238.0,134.53,82.63
2017,5,13,6,45,674.5,69.0,3.2,9.5,291.5,189.76,128.58
2017,5,13,7,0,724.0,74.0,3.4,10.0,345.0,252.66,184.15
2017,5,13,7,15,757.0,78.0,3.4,10.0,398.5,312.34,238.74
2017,5,13,7,30,790.0,82.0,3.4,10.0,452.0,374.95,295.25
2017,5,13,7,45,813.5,86.0,3.4,10.5,504.0,436.09,348.88
2017,5,13,8,0,837.0,90.0,3.4,11.0,556.0,498.41,401.69
2017,5,13,8,15,855.0,93.0,3.3,11.5,605.5,557.62,450.08
2017,5,13,8,30,873.0,96.0,3.2,12.0,655.0,615.18,495.44
2017,5,13,8,45,886.5,98.5,3.15,12.5,700.0,669.9,537.2
2017,5,13,9,0,900.0,101.0,3.1,13.0,745.0,723.45,576.71
2017,5,13,9,15,910.5,103.5,3.0,13.0,785.0,773.37,612.14
2017,5,13,9,30,921.0,106.0,2.9,13.0,825.0,821.33,644.6
2017,5,13,9,45,928.0,108.0,2.85,13.5,858.5,863.75,671.69
2017,5,13,10,0,935.0,110.0,2.8,14.0,892.0,903.47,696.49
2017,5,13,10,15,940.5,111.0,2.8,14.0,919.5,937.98,719.1
2017,5,13,10,30,946.0,112.0,2.8,14.0,947.0,969.32,739.45
2017,5,13,10,45,949.5,113.0,2.85,14.5,967.0,995.48,755.29
2017,5,13,11,0,953.0,114.0,2.9,15.0,987.0,1018.09,768.74
2017,5,13,11,15,955.5,114.5,2.95,15.0,999.5,1035.59,780.25
2017,5,13,11,30,958.0,115.0,3.0,15.0,1012.0,1049.32,789.39
2017,5,13,11,45,709.0,259.5,3.15,15.0,925.5,974.39,739.79
2017,5,13,12,0,460.0,404.0,3.3,15.0,839.0,871.69,662.85
2017,5,13,12,15,707.0,261.0,3.45,15.0,927.0,975.77,744.48
2017,5,13,12,30,954.0,118.0,3.6,15.0,1015.0,1052.94,797.4
2017,5,13,12,45,947.5,120.0,3.75,15.0,1003.0,1040.1,789.43
2017,5,13,13,0,941.0,122.0,3.9,15.0,991.0,1023.57,779.76
2017,5,13,13,15,937.0,121.0,4.0,15.0,972.5,1002.89,766.89
2017,5,13,13,30,933.0,120.0,4.1,15.0,954.0,978.66,751.57
2017,5,13,13,45,927.5,118.5,4.2,15.0,928.5,949.19,732.54
2017,5,13,14,0,922.0,117.0,4.3,15.0,903.0,916.5,711.22
2017,5,13,14,15,914.5,115.5,4.4,15.0,870.5,879.1,686.62
2017,5,13,14,30,907.0,114.0,4.5,15.0,838.0,838.97,659.74
2017,5,13,14,45,896.0,112.0,4.6,15.0,800.0,793.18,628.37
2017,5,13,15,0,885.0,110.0,4.7,15.0,762.0,745.38,594.98
2017,5,13,15,15,871.5,107.5,4.7,14.5,718.5,693.66,556.63
2017,5,13,15,30,858.0,105.0,4.7,14.0,675.0,642.89,517.84
2017,5,13,15,45,839.0,102.5,4.75,14.0,626.5,585.11,471.73
2017,5,13,16,0,820.0,100.0,4.8,14.0,578.0,527.22,424.19
2017,5,13,16,15,797.0,96.5,4.8,13.5,527.5,466.71,373.79
2017,5,13,16,30,774.0,93.0,4.8,13.0,477.0,407.18,322.54
2017,5,13,16,45,742.5,88.5,4.8,12.5,424.0,343.29,266.46
2017,5,13,17,0,711.0,84.0,4.8,12.0,371.0,283.46,212.64
2017,5,13,17,15,667.5,78.5,4.65,11.5,318.0,222.92,158.46
2017,5,13,17,30,624.0,73.0,4.5,11.0,265.0,167.06,109.85
2017,5,13,17,45,560.0,65.5,4.35,11.0,214.0,112.33,67.14
2017,5,13,18,0,496.0,58.0,4.2,11.0,163.0,65.42,38.74
2017,5,13,18,15,399.0,48.0,4.05,10.5,117.5,38.16,28.38
2017,5,13,18,30,302.0,38.0,3.9,10.0,72.0,31.13,21.29
2017,5,13,18,45,151.0,19.0,3.75,9.5,36.0,14.9,3.05
2017,5,13,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,5,15,108.0,15.5,1.5,6.5,24.5,14.1,0.0
2017,5,14,5,30,216.0,31.0,1.7,7.0,49.0,24.31,14.02
2017,5,14,5,45,330.0,42.0,1.9,7.5,92.0,33.87,24.52
2017,5,14,6,0,444.0,53.0,2.1,8.0,135.0,41.76,32.2
2017,5,14,6,15,308.0,81.5,2.0,8.5,146.5,85.06,57.61
2017,5,14,6,30,172.0,110.0,1.9,9.0,158.0,114.42,85.79
2017,5,14,6,45,195.5,128.5,1.85,9.5,194.0,147.91,113.38
2017,5,14,7,0,219.0,147.0,1.8,10.0,230.0,184.61,144.35
2017,5,14,7,15,302.5,157.5,1.75,10.5,289.5,235.78,185.83
2017,5,14,7,30,386.0,168.0,1.7,11.0,349.0,299.51,237.87
2017,5,14,7,45,596.0,133.0,1.7,11.5,449.0,385.96,306.82
2017,5,14,8,0,806.0,98.0,1.7,12.0,549.0,490.7,389.94
2017,5,14,8,15,825.0,101.0,1.7,12.0,597.5,548.79,436.75
2017,5,14,8,30,844.0,104.0,1.7,12.0,646.0,606.96,482.43
2017,5,14,8,45,858.5,107.0,1.7,12.5,690.5,662.03,523.44
2017,5,14,9,0,873.0,110.0,1.7,13.0,735.0,712.9,560.15
2017,5,14,9,15,883.5,112.0,1.7,13.5,774.5,761.13,593.22
2017,5,14,9,30,894.0,114.0,1.7,14.0,814.0,807.45,623.03
2017,5,14,9,45,895.0,120.0,1.7,14.5,846.0,847.85,648.25
2017,5,14,10,0,896.0,126.0,1.7,15.0,878.0,885.2,671.1
2017,5,14,10,15,902.0,127.5,1.75,15.0,905.0,919.41,693.46
2017,5,14,10,30,908.0,129.0,1.8,15.0,932.0,950.6,713.77
2017,5,14,10,45,911.0,131.0,1.9,15.0,951.5,976.34,731.09
2017,5,14,11,0,914.0,133.0,2.0,15.0,971.0,998.64,746.23
2017,5,14,11,15,916.5,133.5,2.1,15.0,983.5,1015.49,757.89
2017,5,14,11,30,919.0,134.0,2.2,15.0,996.0,1028.74,767.32
2017,5,14,11,45,918.5,135.5,2.3,15.5,1000.5,1036.36,771.73
2017,5,14,12,0,918.0,137.0,2.4,16.0,1005.0,1040.25,773.83
2017,5,14,12,15,917.0,137.0,2.5,16.0,1002.0,1038.51,773.79
2017,5,14,12,30,916.0,137.0,2.6,16.0,999.0,1033.07,771.43
2017,5,14,12,45,908.0,140.0,2.75,16.0,987.0,1020.04,764.63
2017,5,14,13,0,900.0,143.0,2.9,16.0,975.0,1003.53,755.51
2017,5,14,13,15,895.5,142.0,2.95,16.0,956.5,983.13,742.86
2017,5,14,13,30,891.0,141.0,3.0,16.0,938.0,959.37,727.95
2017,5,14,13,45,885.0,139.5,3.15,16.0,913.0,930.54,710.29
2017,5,14,14,0,879.0,138.0,3.3,16.0,888.0,898.68,690.32
2017,5,14,14,15,870.5,136.0,3.45,15.5,856.0,861.39,667.52
2017,5,14,14,30,862.0,134.0,3.6,15.0,824.0,827.59,646.81
2017,5,14,14,45,850.0,132.0,3.75,15.0,785.5,782.04,615.99
2017,5,14,15,0,838.0,130.0,3.9,15.0,747.0,734.67,582.32
2017,5,14,15,15,823.0,126.5,4.0,14.5,704.0,682.3,544.27
2017,5,14,15,30,808.0,123.0,4.1,14.0,661.0,628.95,504.27
2017,5,14,15,45,790.0,119.0,4.2,14.0,614.0,572.72,459.95
2017,5,14,16,0,772.0,115.0,4.3,14.0,567.0,516.39,414.26
2017,5,14,16,15,747.5,110.5,4.35,13.5,516.5,455.77,364.36
2017,5,14,16,30,723.0,106.0,4.4,13.0,466.0,397.06,314.35
2017,5,14,16,45,692.0,100.0,4.45,13.0,414.5,336.26,260.84
2017,5,14,17,0,661.0,94.0,4.5,13.0,363.0,278.11,208.66
2017,5,14,17,15,616.5,87.5,4.4,12.5,311.0,219.41,156.77
2017,5,14,17,30,572.0,81.0,4.3,12.0,259.0,165.6,110.46
2017,5,14,17,45,510.5,72.5,4.2,11.5,209.0,113.46,70.09
2017,5,14,18,0,449.0,64.0,4.1,11.0,159.0,68.93,42.85
2017,5,14,18,15,355.0,52.5,3.95,10.5,115.0,40.25,30.27
2017,5,14,18,30,261.0,41.0,3.8,10.0,71.0,31.88,22.03
2017,5,14,18,45,141.5,25.0,3.7,9.5,40.5,19.64,6.73
2017,5,14,19,0,22.0,9.0,3.6,9.0,10.0,8.19,0.0
2017,5,14,19,15,11.0,4.5,3.55,8.5,5.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
