Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,15,5,15,86.5,17.0,2.05,7.0,24.5,13.43,0.0
2017,5,15,5,30,173.0,34.0,2.2,7.0,49.0,26.59,16.15
2017,5,15,5,45,284.0,47.0,2.4,7.5,91.0,36.29,26.71
2017,5,15,6,0,395.0,60.0,2.6,8.0,133.0,45.73,35.8
2017,5,15,6,15,257.5,86.5,2.55,8.5,140.0,86.57,60.68
2017,5,15,6,30,120.0,113.0,2.5,9.0,147.0,110.11,84.49
2017,5,15,6,45,140.5,133.0,2.45,9.5,180.5,140.71,109.73
2017,5,15,7,0,161.0,153.0,2.4,10.0,214.0,173.93,137.6
2017,5,15,7,15,435.0,129.0,2.4,10.5,327.0,253.93,197.91
2017,5,15,7,30,709.0,105.0,2.4,11.0,440.0,364.35,285.77
2017,5,15,7,45,543.5,159.5,2.4,11.5,433.5,384.14,306.57
2017,5,15,8,0,378.0,214.0,2.4,12.0,427.0,382.45,307.43
2017,5,15,8,15,386.5,233.5,2.45,12.5,467.5,427.74,343.65
2017,5,15,8,30,395.0,253.0,2.5,13.0,508.0,473.21,378.83
2017,5,15,8,45,618.0,188.5,2.55,13.5,618.0,587.19,468.13
2017,5,15,9,0,841.0,124.0,2.6,14.0,728.0,707.31,559.68
2017,5,15,9,15,852.5,126.5,2.65,14.0,767.5,756.1,595.2
2017,5,15,9,30,864.0,129.0,2.7,14.0,807.0,803.17,627.99
2017,5,15,9,45,873.5,130.5,2.8,14.5,840.5,839.58,651.85
2017,5,15,10,0,883.0,132.0,2.9,15.0,874.0,878.97,677.69
2017,5,15,10,15,889.5,133.5,2.95,15.0,901.0,913.17,700.61
2017,5,15,10,30,896.0,135.0,3.0,15.0,928.0,944.43,721.46
2017,5,15,10,45,903.0,134.5,3.15,15.5,948.5,971.14,738.6
2017,5,15,11,0,910.0,134.0,3.3,16.0,969.0,994.62,753.54
2017,5,15,11,15,912.5,134.5,3.45,16.0,982.0,1011.39,765.41
2017,5,15,11,30,915.0,135.0,3.6,16.0,995.0,1024.57,774.99
2017,5,15,11,45,918.0,134.0,3.75,16.5,1000.0,1033.17,780.12
2017,5,15,12,0,921.0,133.0,3.9,17.0,1005.0,1038.09,782.87
2017,5,15,12,15,920.5,132.5,4.05,17.0,1002.5,1036.36,782.72
2017,5,15,12,30,920.0,132.0,4.2,17.0,1000.0,1030.92,780.17
2017,5,15,12,45,921.0,129.5,4.35,17.0,990.0,1021.29,774.84
2017,5,15,13,0,922.0,127.0,4.5,17.0,980.0,1007.93,767.59
2017,5,15,13,15,918.5,126.0,4.6,17.0,962.5,988.11,755.43
2017,5,15,13,30,915.0,125.0,4.7,17.0,945.0,964.81,740.83
2017,5,15,13,45,910.5,123.0,4.85,17.0,920.0,936.28,722.87
2017,5,15,14,0,906.0,121.0,5.0,17.0,895.0,904.54,702.45
2017,5,15,14,15,898.5,119.0,5.15,16.5,863.5,867.28,679.12
2017,5,15,14,30,891.0,117.0,5.3,16.0,832.0,827.35,653.41
2017,5,15,14,45,881.5,114.5,5.45,16.0,794.5,782.95,622.71
2017,5,15,15,0,872.0,112.0,5.6,16.0,757.0,736.47,589.74
2017,5,15,15,15,859.5,109.5,5.65,15.5,714.5,689.05,554.3
2017,5,15,15,30,847.0,107.0,5.7,15.0,672.0,636.68,514.1
2017,5,15,15,45,831.5,103.0,5.8,14.5,625.0,580.11,469.51
2017,5,15,16,0,816.0,99.0,5.9,14.0,578.0,523.1,423.07
2017,5,15,16,15,794.0,95.5,5.85,13.5,528.0,463.45,372.73
2017,5,15,16,30,772.0,92.0,5.8,13.0,478.0,404.66,321.58
2017,5,15,16,45,743.5,87.5,5.8,13.0,426.0,343.84,267.07
2017,5,15,17,0,715.0,83.0,5.8,13.0,374.0,283.19,211.92
2017,5,15,17,15,673.5,77.5,5.6,12.5,321.5,223.02,157.96
2017,5,15,17,30,632.0,72.0,5.4,12.0,269.0,167.27,109.38
2017,5,15,17,45,572.0,65.0,5.2,11.5,218.5,113.01,67.12
2017,5,15,18,0,512.0,58.0,5.0,11.0,168.0,66.04,38.82
2017,5,15,18,15,418.5,48.0,4.85,10.5,122.5,37.98,28.27
2017,5,15,18,30,325.0,38.0,4.7,10.0,77.0,30.92,21.26
2017,5,15,18,45,183.5,24.5,4.6,9.5,44.5,19.26,7.24
2017,5,15,19,0,42.0,11.0,4.5,9.0,12.0,10.01,0.0
2017,5,15,19,15,21.0,5.5,4.5,8.5,6.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,5,15,104.0,16.5,3.65,8.0,25.5,13.02,0.0
2017,5,16,5,30,208.0,33.0,3.8,8.0,51.0,25.82,15.66
2017,5,16,5,45,315.0,44.0,3.95,8.5,92.5,34.0,24.58
2017,5,16,6,0,422.0,55.0,4.1,9.0,134.0,43.23,33.41
2017,5,16,6,15,211.0,72.5,4.15,9.5,112.0,72.88,50.29
2017,5,16,6,30,0.0,90.0,4.2,10.0,90.0,77.79,61.93
2017,5,16,6,45,2.0,108.5,4.3,10.5,109.0,94.57,76.1
2017,5,16,7,0,4.0,127.0,4.4,11.0,128.0,111.74,90.36
2017,5,16,7,15,33.0,160.0,4.4,11.0,175.0,150.82,122.42
2017,5,16,7,30,62.0,193.0,4.4,11.0,222.0,193.59,157.6
2017,5,16,7,45,65.5,215.5,4.45,11.5,249.5,220.1,179.14
2017,5,16,8,0,69.0,238.0,4.5,12.0,277.0,247.09,200.77
2017,5,16,8,15,56.5,251.0,4.5,12.0,285.0,257.34,208.76
2017,5,16,8,30,44.0,264.0,4.5,12.0,293.0,266.12,215.36
2017,5,16,8,45,78.5,300.0,4.55,12.5,355.0,324.78,262.18
2017,5,16,9,0,113.0,336.0,4.6,13.0,417.0,386.99,311.01
2017,5,16,9,15,85.5,342.5,4.7,13.0,406.0,379.4,303.97
2017,5,16,9,30,58.0,349.0,4.8,13.0,395.0,369.15,294.88
2017,5,16,9,45,103.0,382.0,4.9,13.0,467.5,440.27,351.33
2017,5,16,10,0,148.0,415.0,5.0,13.0,540.0,524.07,416.46
2017,5,16,10,15,101.0,407.0,5.0,13.0,493.5,471.57,374.27
2017,5,16,10,30,54.0,399.0,5.0,13.0,447.0,425.34,336.88
2017,5,16,10,45,105.5,432.0,5.0,13.0,528.5,507.13,401.24
2017,5,16,11,0,157.0,465.0,5.0,13.0,610.0,602.53,474.24
2017,5,16,11,15,91.5,414.5,5.0,13.0,500.0,481.64,380.42
2017,5,16,11,30,26.0,364.0,5.0,13.0,390.0,370.35,292.53
2017,5,16,11,45,25.0,359.5,5.05,13.0,384.0,365.44,288.95
2017,5,16,12,0,24.0,355.0,5.1,13.0,378.0,360.27,284.92
2017,5,16,12,15,40.5,395.0,5.1,13.0,433.5,415.56,328.39
2017,5,16,12,30,57.0,435.0,5.1,13.0,489.0,470.63,371.1
2017,5,16,12,45,54.5,426.5,5.2,13.0,478.0,458.89,362.14
2017,5,16,13,0,52.0,418.0,5.3,13.0,467.0,446.86,353.17
2017,5,16,13,15,91.0,433.0,5.35,13.0,516.5,496.34,392.88
2017,5,16,13,30,130.0,448.0,5.4,13.0,566.0,554.82,438.84
2017,5,16,13,45,147.0,436.5,5.45,13.0,565.5,553.81,438.94
2017,5,16,14,0,164.0,425.0,5.5,13.0,565.0,551.26,438.06
2017,5,16,14,15,145.0,407.0,5.5,12.5,527.5,511.07,407.97
2017,5,16,14,30,126.0,389.0,5.5,12.0,490.0,471.68,378.27
2017,5,16,14,45,118.5,368.5,5.55,12.0,460.5,439.59,353.69
2017,5,16,15,0,111.0,348.0,5.6,12.0,431.0,400.62,323.47
2017,5,16,15,15,77.0,311.5,5.55,12.0,367.5,337.44,273.0
2017,5,16,15,30,43.0,275.0,5.5,12.0,304.0,277.63,224.77
2017,5,16,15,45,21.5,189.0,5.5,12.0,203.5,183.48,148.15
2017,5,16,16,0,0.0,103.0,5.5,12.0,103.0,91.3,71.63
2017,5,16,16,15,26.5,153.0,5.4,11.5,166.0,149.54,120.99
2017,5,16,16,30,53.0,203.0,5.3,11.0,229.0,201.84,164.77
2017,5,16,16,45,106.0,185.5,5.2,11.0,231.0,202.11,163.97
2017,5,16,17,0,159.0,168.0,5.1,11.0,233.0,193.28,154.49
2017,5,16,17,15,146.5,146.5,4.95,11.0,200.0,159.98,125.84
2017,5,16,17,30,134.0,125.0,4.8,11.0,167.0,128.34,98.87
2017,5,16,17,45,119.0,103.0,4.65,11.0,135.5,97.86,73.7
2017,5,16,18,0,104.0,81.0,4.5,11.0,104.0,69.68,51.84
2017,5,16,18,15,78.5,61.0,4.4,10.5,76.0,48.95,38.06
2017,5,16,18,30,53.0,41.0,4.3,10.0,48.0,33.66,23.72
2017,5,16,18,45,26.5,24.0,4.25,10.0,27.5,20.19,8.48
2017,5,16,19,0,0.0,7.0,4.2,10.0,7.0,6.37,0.0
2017,5,16,19,15,0.0,3.5,4.2,10.0,3.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,5,15,98.0,17.5,1.5,8.0,26.5,13.8,0.0
2017,5,17,5,30,196.0,35.0,1.7,8.0,53.0,27.36,17.18
2017,5,17,5,45,306.5,47.0,1.95,8.5,95.5,36.27,26.67
2017,5,17,6,0,417.0,59.0,2.2,9.0,138.0,46.71,36.59
2017,5,17,6,15,487.0,68.0,2.2,9.5,187.5,87.08,52.93
2017,5,17,6,30,557.0,77.0,2.2,10.0,237.0,136.93,87.35
2017,5,17,6,45,469.5,102.5,2.2,10.5,255.5,177.91,126.54
2017,5,17,7,0,382.0,128.0,2.2,11.0,274.0,209.87,159.18
2017,5,17,7,15,558.0,113.5,2.15,11.5,361.5,280.21,215.15
2017,5,17,7,30,734.0,99.0,2.1,12.0,449.0,367.05,285.75
2017,5,17,7,45,761.5,103.0,2.1,12.5,500.5,426.88,336.7
2017,5,17,8,0,789.0,107.0,2.1,13.0,552.0,489.43,388.23
2017,5,17,8,15,808.5,110.5,2.2,13.0,600.5,547.21,435.59
2017,5,17,8,30,828.0,114.0,2.3,13.0,649.0,605.17,481.8
2017,5,17,8,45,841.5,117.5,2.45,13.5,693.5,659.18,523.14
2017,5,17,9,0,855.0,121.0,2.6,14.0,738.0,712.17,562.63
2017,5,17,9,15,866.5,123.5,2.75,14.5,777.5,761.42,598.48
2017,5,17,9,30,878.0,126.0,2.9,15.0,817.0,803.81,627.21
2017,5,17,9,45,898.0,121.0,3.1,15.5,853.5,848.19,657.32
2017,5,17,10,0,918.0,116.0,3.3,16.0,890.0,890.8,685.91
2017,5,17,10,15,924.5,117.5,3.45,16.0,917.5,925.98,710.12
2017,5,17,10,30,931.0,119.0,3.6,16.0,945.0,958.1,732.24
2017,5,17,10,45,940.0,116.5,3.75,16.5,966.5,985.41,749.66
2017,5,17,11,0,949.0,114.0,3.9,17.0,988.0,1009.44,764.85
2017,5,17,11,15,952.0,115.0,4.0,17.0,1001.5,1027.75,777.31
2017,5,17,11,30,955.0,116.0,4.1,17.0,1015.0,1042.33,787.38
2017,5,17,11,45,954.5,117.0,4.2,17.0,1020.0,1049.74,792.73
2017,5,17,12,0,954.0,118.0,4.3,17.0,1025.0,1053.3,795.64
2017,5,17,12,15,954.0,118.0,4.3,17.0,1022.5,1052.53,795.11
2017,5,17,12,30,954.0,118.0,4.3,17.0,1020.0,1047.91,792.13
2017,5,17,12,45,948.0,120.5,4.35,17.5,1008.5,1036.13,783.18
2017,5,17,13,0,942.0,123.0,4.4,18.0,997.0,1020.67,772.14
2017,5,17,13,15,938.5,122.0,4.35,18.0,979.0,1000.58,758.58
2017,5,17,13,30,935.0,121.0,4.3,18.0,961.0,976.95,742.92
2017,5,17,13,45,933.5,117.0,4.25,18.0,936.5,948.72,724.06
2017,5,17,14,0,932.0,113.0,4.2,18.0,912.0,917.06,702.82
2017,5,17,14,15,924.5,111.5,4.1,18.0,880.0,879.57,677.2
2017,5,17,14,30,917.0,110.0,4.0,18.0,848.0,839.33,649.55
2017,5,17,14,45,908.5,107.5,3.95,18.0,810.5,794.83,618.9
2017,5,17,15,0,900.0,105.0,3.9,18.0,773.0,748.08,586.37
2017,5,17,15,15,887.0,102.5,3.8,17.5,729.5,696.33,548.56
2017,5,17,15,30,874.0,100.0,3.7,17.0,686.0,643.23,508.68
2017,5,17,15,45,858.5,96.5,3.65,17.0,638.5,587.9,465.16
2017,5,17,16,0,843.0,93.0,3.6,17.0,591.0,530.18,418.6
2017,5,17,16,15,821.0,90.0,3.5,16.5,540.0,469.75,369.18
2017,5,17,16,30,799.0,87.0,3.4,16.0,489.0,410.13,318.78
2017,5,17,16,45,772.5,82.0,3.35,16.0,436.5,348.17,264.69
2017,5,17,17,0,746.0,77.0,3.3,16.0,384.0,288.19,211.2
2017,5,17,17,15,705.5,72.0,3.3,15.0,331.0,227.33,158.03
2017,5,17,17,30,665.0,67.0,3.3,14.0,278.0,168.13,107.48
2017,5,17,17,45,605.5,61.0,3.3,13.5,226.5,112.94,65.0
2017,5,17,18,0,546.0,55.0,3.3,13.0,175.0,64.87,36.56
2017,5,17,18,15,456.0,46.0,3.35,12.0,128.5,36.11,26.5
2017,5,17,18,30,366.0,37.0,3.4,11.0,82.0,29.85,20.38
2017,5,17,18,45,226.5,24.5,3.5,10.5,48.5,19.99,8.85
2017,5,17,19,0,87.0,12.0,3.6,10.0,15.0,10.91,0.0
2017,5,17,19,15,43.5,6.0,3.6,9.5,7.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,5,15,144.0,15.0,1.45,7.5,29.0,12.02,0.0
2017,5,18,5,30,288.0,30.0,1.7,8.0,58.0,24.42,14.9
2017,5,18,5,45,386.5,40.5,2.0,9.0,101.0,32.21,23.06
2017,5,18,6,0,485.0,51.0,2.3,10.0,144.0,39.72,30.18
2017,5,18,6,15,550.5,58.0,2.35,10.5,193.5,82.24,46.4
2017,5,18,6,30,616.0,65.0,2.4,11.0,243.0,133.58,81.56
2017,5,18,6,45,658.5,71.5,2.45,11.5,295.0,187.96,126.53
2017,5,18,7,0,701.0,78.0,2.5,12.0,347.0,247.04,178.33
2017,5,18,7,15,733.5,82.5,2.7,12.5,400.0,307.61,232.44
2017,5,18,7,30,766.0,87.0,2.9,13.0,453.0,368.77,286.48
2017,5,18,7,45,788.0,91.5,3.1,14.0,503.5,428.03,337.35
2017,5,18,8,0,810.0,96.0,3.3,15.0,554.0,488.34,387.37
2017,5,18,8,15,828.5,99.0,3.4,15.5,602.5,546.05,434.32
2017,5,18,8,30,847.0,102.0,3.5,16.0,651.0,603.79,479.8
2017,5,18,8,45,861.5,105.0,3.6,16.5,695.5,656.43,520.16
2017,5,18,9,0,876.0,108.0,3.7,17.0,740.0,709.67,559.81
2017,5,18,9,15,887.0,110.0,3.75,17.5,780.0,758.13,594.24
2017,5,18,9,30,898.0,112.0,3.8,18.0,820.0,804.73,625.42
2017,5,18,9,45,910.0,111.5,3.85,18.5,854.5,847.61,653.54
2017,5,18,10,0,922.0,111.0,3.9,19.0,889.0,888.2,679.74
2017,5,18,10,15,928.0,112.5,3.95,19.0,916.5,923.02,703.02
2017,5,18,10,30,934.0,114.0,4.0,19.0,944.0,954.76,724.13
2017,5,18,10,45,940.0,113.5,4.05,19.5,964.5,981.29,740.25
2017,5,18,11,0,946.0,113.0,4.1,20.0,985.0,1004.44,754.06
2017,5,18,11,15,948.5,113.5,4.1,20.0,997.5,1021.72,765.09
2017,5,18,11,30,951.0,114.0,4.1,20.0,1010.0,1035.29,773.73
2017,5,18,11,45,953.5,113.0,4.15,20.5,1015.5,1043.63,777.82
2017,5,18,12,0,956.0,112.0,4.2,21.0,1021.0,1048.16,779.51
2017,5,18,12,15,955.5,112.0,4.2,21.0,1018.5,1046.91,778.67
2017,5,18,12,30,955.0,112.0,4.2,21.0,1016.0,1041.82,775.42
2017,5,18,12,45,946.5,116.0,4.25,21.5,1003.5,1029.14,766.07
2017,5,18,13,0,938.0,120.0,4.3,22.0,991.0,1012.84,754.46
2017,5,18,13,15,934.0,119.0,4.25,22.0,973.0,992.39,741.03
2017,5,18,13,30,930.0,118.0,4.2,22.0,955.0,968.44,725.31
2017,5,18,13,45,925.0,116.5,4.2,22.0,930.0,939.72,706.66
2017,5,18,14,0,920.0,115.0,4.2,22.0,905.0,907.79,685.78
2017,5,18,14,15,912.5,113.5,4.15,21.5,873.5,870.75,662.32
2017,5,18,14,30,905.0,112.0,4.1,21.0,842.0,830.99,636.75
2017,5,18,14,45,897.5,109.0,4.05,21.0,805.0,787.28,606.91
2017,5,18,15,0,890.0,106.0,4.0,21.0,768.0,741.28,575.11
2017,5,18,15,15,877.5,103.5,3.85,21.0,725.0,690.38,537.05
2017,5,18,15,30,865.0,101.0,3.7,21.0,682.0,638.1,497.16
2017,5,18,15,45,850.5,97.5,3.6,21.0,635.0,583.86,454.95
2017,5,18,16,0,836.0,94.0,3.5,21.0,588.0,527.14,409.74
2017,5,18,16,15,814.0,90.5,3.3,20.5,537.5,466.68,360.93
2017,5,18,16,30,792.0,87.0,3.1,20.0,487.0,407.05,311.25
2017,5,18,16,45,764.5,82.5,2.9,19.5,435.0,345.7,258.93
2017,5,18,17,0,737.0,78.0,2.7,19.0,383.0,286.44,207.24
2017,5,18,17,15,697.0,73.0,2.55,18.0,330.5,223.95,153.5
2017,5,18,17,30,657.0,68.0,2.4,17.0,278.0,167.71,106.08
2017,5,18,17,45,603.0,61.0,2.3,16.5,227.0,112.74,64.09
2017,5,18,18,0,549.0,54.0,2.2,16.0,176.0,64.22,35.41
2017,5,18,18,15,461.5,45.5,2.2,15.0,130.0,35.6,25.74
2017,5,18,18,30,374.0,37.0,2.2,14.0,84.0,29.76,20.1
2017,5,18,18,45,236.5,25.0,2.25,13.5,50.0,20.38,9.42
2017,5,18,19,0,99.0,13.0,2.3,13.0,16.0,11.82,0.0
2017,5,18,19,15,49.5,6.5,2.35,12.5,8.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,5,15,146.0,15.5,1.25,10.5,29.5,12.42,0.0
2017,5,19,5,30,292.0,31.0,1.4,11.0,59.0,25.27,15.53
2017,5,19,5,45,393.0,40.5,1.55,11.5,102.5,32.15,22.78
2017,5,19,6,0,494.0,50.0,1.7,12.0,146.0,38.8,29.14
2017,5,19,6,15,558.5,57.0,1.75,12.5,195.5,81.74,45.34
2017,5,19,6,30,623.0,64.0,1.8,13.0,245.0,133.37,80.39
2017,5,19,6,45,668.0,69.5,1.85,13.5,297.5,187.67,124.74
2017,5,19,7,0,713.0,75.0,1.9,14.0,350.0,249.18,177.92
2017,5,19,7,15,744.0,79.0,1.8,14.5,402.5,307.14,229.09
2017,5,19,7,30,775.0,83.0,1.7,15.0,455.0,367.78,281.53
2017,5,19,7,45,799.0,86.5,1.65,16.0,506.0,427.33,331.14
2017,5,19,8,0,823.0,90.0,1.6,17.0,557.0,488.11,379.68
2017,5,19,8,15,840.5,93.0,1.5,17.5,605.0,545.86,424.42
2017,5,19,8,30,858.0,96.0,1.4,18.0,653.0,602.15,466.22
2017,5,19,8,45,871.0,98.5,1.35,19.0,697.0,655.39,503.5
2017,5,19,9,0,884.0,101.0,1.3,20.0,741.0,707.48,538.39
2017,5,19,9,15,894.5,103.0,1.3,20.5,780.0,755.84,570.19
2017,5,19,9,30,905.0,105.0,1.3,21.0,819.0,802.29,598.94
2017,5,19,9,45,915.0,105.5,1.3,21.5,853.0,844.73,624.51
2017,5,19,10,0,925.0,106.0,1.3,22.0,887.0,884.73,648.11
2017,5,19,10,15,930.5,107.0,1.35,22.0,914.0,918.68,669.49
2017,5,19,10,30,936.0,108.0,1.4,22.0,941.0,949.52,688.86
2017,5,19,10,45,939.5,109.5,1.45,22.5,961.0,975.74,703.95
2017,5,19,11,0,943.0,111.0,1.5,23.0,981.0,998.48,716.84
2017,5,19,11,15,945.5,111.5,1.5,23.5,994.0,1015.7,725.54
2017,5,19,11,30,948.0,112.0,1.5,24.0,1007.0,1029.23,732.02
2017,5,19,11,45,948.5,112.5,1.55,24.5,1012.0,1037.07,735.86
2017,5,19,12,0,949.0,113.0,1.6,25.0,1017.0,1041.11,737.51
2017,5,19,12,15,948.5,113.0,1.6,25.0,1014.0,1039.88,736.72
2017,5,19,12,30,948.0,113.0,1.6,25.0,1011.0,1034.85,733.75
2017,5,19,12,45,945.5,113.0,1.65,25.0,1000.5,1024.11,728.13
2017,5,19,13,0,943.0,113.0,1.7,25.0,990.0,1009.64,720.3
2017,5,19,13,15,939.5,112.0,1.7,25.0,972.5,989.61,708.35
2017,5,19,13,30,936.0,111.0,1.7,25.0,955.0,966.04,694.24
2017,5,19,13,45,930.5,110.0,1.7,25.0,930.0,937.26,676.83
2017,5,19,14,0,925.0,109.0,1.7,25.0,905.0,905.3,657.34
2017,5,19,14,15,918.0,107.5,1.75,25.0,873.5,868.57,635.18
2017,5,19,14,30,911.0,106.0,1.8,25.0,842.0,829.09,610.95
2017,5,19,14,45,901.0,104.5,1.85,25.0,804.5,784.81,583.16
2017,5,19,15,0,891.0,103.0,1.9,25.0,767.0,738.43,553.52
2017,5,19,15,15,879.0,100.5,1.9,24.5,724.5,687.9,519.11
2017,5,19,15,30,867.0,98.0,1.9,24.0,682.0,635.95,482.59
2017,5,19,15,45,851.5,95.0,1.95,24.0,635.5,580.39,441.55
2017,5,19,16,0,836.0,92.0,2.0,24.0,589.0,524.8,399.06
2017,5,19,16,15,815.0,88.5,2.05,23.5,538.5,464.9,352.59
2017,5,19,16,30,794.0,85.0,2.1,23.0,488.0,405.71,304.87
2017,5,19,16,45,767.5,81.0,2.2,22.5,436.5,345.16,254.59
2017,5,19,17,0,741.0,77.0,2.3,22.0,385.0,286.57,204.49
2017,5,19,17,15,702.5,72.0,2.15,21.0,332.5,226.6,153.43
2017,5,19,17,30,664.0,67.0,2.0,20.0,280.0,168.0,104.67
2017,5,19,17,45,610.0,60.5,1.9,19.0,229.5,113.1,63.4
2017,5,19,18,0,556.0,54.0,1.8,18.0,179.0,64.63,35.19
2017,5,19,18,15,471.0,45.5,1.85,17.0,132.5,35.54,25.48
2017,5,19,18,30,386.0,37.0,1.9,16.0,86.0,29.69,19.9
2017,5,19,18,45,251.0,25.0,1.95,15.5,51.5,20.31,9.63
2017,5,19,19,0,116.0,13.0,2.0,15.0,17.0,11.82,0.0
2017,5,19,19,15,58.0,6.5,2.1,14.5,8.5,0.0,0.0
2017,5,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,20,5,15,153.0,15.5,2.35,10.5,30.5,12.37,0.0
2017,5,20,5,30,306.0,31.0,2.5,11.0,61.0,25.21,15.57
2017,5,20,5,45,401.5,41.0,2.65,11.5,104.5,32.53,23.13
2017,5,20,6,0,497.0,51.0,2.8,12.0,148.0,39.59,29.84
2017,5,20,6,15,560.0,58.0,2.65,12.5,197.5,82.53,46.0
2017,5,20,6,30,623.0,65.0,2.5,13.0,247.0,134.01,81.01
2017,5,20,6,45,664.0,71.0,2.35,13.5,298.5,187.95,125.26
2017,5,20,7,0,705.0,77.0,2.2,14.0,350.0,246.38,176.04
2017,5,20,7,15,736.0,81.5,2.1,15.0,402.0,306.58,228.69
2017,5,20,7,30,767.0,86.0,2.0,16.0,454.0,367.17,280.59
2017,5,20,7,45,789.5,89.5,1.95,17.0,504.5,425.59,329.33
2017,5,20,8,0,812.0,93.0,1.9,18.0,555.0,485.09,376.97
2017,5,20,8,15,829.0,96.0,1.8,18.5,602.5,541.94,421.24
2017,5,20,8,30,846.0,99.0,1.7,19.0,650.0,598.66,463.58
2017,5,20,8,45,859.5,101.5,1.65,20.0,694.0,650.17,499.9
2017,5,20,9,0,873.0,104.0,1.6,21.0,738.0,702.02,534.95
2017,5,20,9,15,883.5,106.0,1.55,21.5,776.5,749.86,566.38
2017,5,20,9,30,894.0,108.0,1.5,22.0,815.0,795.83,594.51
2017,5,20,9,45,899.5,111.0,1.45,22.5,847.5,836.65,618.61
2017,5,20,10,0,905.0,114.0,1.4,23.0,880.0,874.77,640.5
2017,5,20,10,15,910.5,115.0,1.4,23.5,906.5,908.08,659.58
2017,5,20,10,30,916.0,116.0,1.4,24.0,933.0,938.35,676.55
2017,5,20,10,45,919.5,117.0,1.45,24.5,952.0,963.6,690.95
2017,5,20,11,0,923.0,118.0,1.5,25.0,971.0,985.44,703.23
2017,5,20,11,15,925.0,119.0,1.55,25.0,983.5,1002.34,713.86
2017,5,20,11,30,927.0,120.0,1.6,25.0,996.0,1015.63,722.37
2017,5,20,11,45,927.0,120.5,1.65,25.5,1000.0,1022.82,725.8
2017,5,20,12,0,927.0,121.0,1.7,26.0,1004.0,1026.31,727.08
2017,5,20,12,15,926.0,120.5,1.75,26.0,1001.0,1024.15,726.42
2017,5,20,12,30,925.0,120.0,1.8,26.0,998.0,1018.28,723.61
2017,5,20,12,45,917.0,123.5,1.9,26.0,986.0,1005.89,717.46
2017,5,20,13,0,909.0,127.0,2.0,26.0,974.0,990.0,709.15
2017,5,20,13,15,905.0,126.0,2.05,26.0,956.0,970.14,697.73
2017,5,20,13,30,901.0,125.0,2.1,26.0,938.0,946.89,684.15
2017,5,20,13,45,895.0,124.0,2.2,26.0,913.0,918.6,667.75
2017,5,20,14,0,889.0,123.0,2.3,26.0,888.0,887.26,649.18
2017,5,20,14,15,881.0,121.0,2.35,25.5,857.0,850.42,627.57
2017,5,20,14,30,873.0,119.0,2.4,25.0,826.0,811.02,603.92
2017,5,20,14,45,864.0,116.5,2.45,25.0,789.5,768.03,576.26
2017,5,20,15,0,855.0,114.0,2.5,25.0,753.0,722.96,546.3
2017,5,20,15,15,842.0,111.5,2.55,24.5,711.0,676.23,514.14
2017,5,20,15,30,829.0,109.0,2.6,24.0,669.0,624.74,477.59
2017,5,20,15,45,815.0,104.5,2.65,24.0,623.0,569.79,436.43
2017,5,20,16,0,801.0,100.0,2.7,24.0,577.0,514.3,393.53
2017,5,20,16,15,779.5,96.5,2.75,23.5,528.0,456.07,347.84
2017,5,20,16,30,758.0,93.0,2.8,23.0,479.0,398.66,301.15
2017,5,20,16,45,733.5,87.5,2.85,22.5,428.5,339.46,251.61
2017,5,20,17,0,709.0,82.0,2.9,22.0,378.0,279.89,200.6
2017,5,20,17,15,670.5,76.5,2.85,21.0,326.5,221.11,150.55
2017,5,20,17,30,632.0,71.0,2.8,20.0,275.0,166.35,104.89
2017,5,20,17,45,582.0,63.5,2.8,19.0,225.5,112.95,64.5
2017,5,20,18,0,532.0,56.0,2.8,18.0,176.0,65.52,36.44
2017,5,20,18,15,448.5,47.0,2.7,17.0,131.0,36.67,26.49
2017,5,20,18,30,365.0,38.0,2.6,16.0,86.0,30.45,20.59
2017,5,20,18,45,239.5,26.0,2.55,15.5,51.5,21.13,10.56
2017,5,20,19,0,114.0,14.0,2.5,15.0,17.0,12.73,0.0
2017,5,20,19,15,57.0,7.0,2.45,14.5,8.5,6.37,0.0
2017,5,20,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,21,5,15,171.0,15.0,1.5,11.5,32.5,11.9,0.0
2017,5,21,5,30,342.0,30.0,1.7,12.0,65.0,24.28,14.83
2017,5,21,5,45,440.5,39.0,1.95,12.5,109.5,30.79,21.53
2017,5,21,6,0,539.0,48.0,2.2,13.0,154.0,37.11,27.53
2017,5,21,6,15,600.5,54.5,2.1,13.5,204.5,81.93,43.95
2017,5,21,6,30,662.0,61.0,2.0,14.0,255.0,135.16,79.89
2017,5,21,6,45,704.5,65.5,1.9,14.5,308.0,192.73,126.87
2017,5,21,7,0,747.0,70.0,1.8,15.0,361.0,252.19,178.31
2017,5,21,7,15,777.0,74.0,1.75,15.5,414.0,311.67,230.77
2017,5,21,7,30,807.0,78.0,1.7,16.0,467.0,373.67,284.34
2017,5,21,7,45,829.5,81.0,1.7,17.0,518.5,433.73,334.43
2017,5,21,8,0,852.0,84.0,1.7,18.0,570.0,494.89,383.39
2017,5,21,8,15,868.0,86.5,1.65,18.5,618.0,552.13,428.02
2017,5,21,8,30,884.0,89.0,1.6,19.0,666.0,609.02,470.62
2017,5,21,8,45,896.5,91.5,1.6,20.0,710.0,663.05,508.9
2017,5,21,9,0,909.0,94.0,1.6,21.0,754.0,715.83,544.81
2017,5,21,9,15,918.5,96.0,1.5,21.5,793.5,764.43,575.72
2017,5,21,9,30,928.0,98.0,1.4,22.0,833.0,810.98,603.43
2017,5,21,9,45,911.5,113.0,1.3,23.0,860.0,847.15,622.33
2017,5,21,10,0,895.0,128.0,1.2,24.0,887.0,878.8,637.81
2017,5,21,10,15,901.5,129.5,1.1,24.5,914.0,913.13,655.81
2017,5,21,10,30,908.0,131.0,1.0,25.0,941.0,944.5,671.42
2017,5,21,10,45,913.0,131.5,0.95,25.5,961.5,970.43,684.22
2017,5,21,11,0,918.0,132.0,0.9,26.0,982.0,993.04,694.88
2017,5,21,11,15,920.5,132.5,0.9,26.0,994.5,1009.84,704.35
2017,5,21,11,30,923.0,133.0,0.9,26.0,1007.0,1023.05,711.78
2017,5,21,11,45,924.5,133.0,0.95,26.5,1012.0,1031.19,715.9
2017,5,21,12,0,926.0,133.0,1.0,27.0,1017.0,1035.65,717.97
2017,5,21,12,15,925.5,133.0,1.1,27.0,1014.5,1034.47,719.17
2017,5,21,12,30,925.0,133.0,1.2,27.0,1012.0,1029.6,718.22
2017,5,21,12,45,928.5,128.5,1.3,27.0,1003.0,1020.59,714.78
2017,5,21,13,0,932.0,124.0,1.4,27.0,994.0,1007.78,709.03
2017,5,21,13,15,928.5,123.5,1.5,27.0,976.5,988.52,699.26
2017,5,21,13,30,925.0,123.0,1.6,27.0,959.0,965.76,687.25
2017,5,21,13,45,919.5,121.5,1.7,27.0,934.0,936.89,671.22
2017,5,21,14,0,914.0,120.0,1.8,27.0,909.0,904.87,652.97
2017,5,21,14,15,906.5,118.5,1.85,26.5,877.5,868.2,632.16
2017,5,21,14,30,899.0,117.0,1.9,26.0,846.0,828.84,609.25
2017,5,21,14,45,888.0,115.0,1.95,26.0,808.0,783.9,581.01
2017,5,21,15,0,877.0,113.0,2.0,26.0,770.0,736.98,550.6
2017,5,21,15,15,864.5,110.5,2.0,25.5,727.5,686.85,516.54
2017,5,21,15,30,852.0,108.0,2.0,25.0,685.0,637.44,481.84
2017,5,21,15,45,834.0,105.5,2.0,25.0,638.0,581.12,440.16
2017,5,21,16,0,816.0,103.0,2.0,25.0,591.0,524.59,397.06
2017,5,21,16,15,794.5,99.5,2.0,24.5,541.0,465.59,351.43
2017,5,21,16,30,773.0,96.0,2.0,24.0,491.0,407.38,304.75
2017,5,21,16,45,742.5,91.5,2.0,23.5,439.0,344.31,252.99
2017,5,21,17,0,712.0,87.0,2.0,23.0,387.0,285.29,203.15
2017,5,21,17,15,671.5,81.5,1.9,22.0,334.5,225.86,153.21
2017,5,21,17,30,631.0,76.0,1.8,21.0,282.0,170.7,107.77
2017,5,21,17,45,572.5,69.0,1.75,20.0,231.0,116.9,67.76
2017,5,21,18,0,514.0,62.0,1.7,19.0,180.0,70.15,40.46
2017,5,21,18,15,427.0,52.5,1.85,18.0,134.0,41.36,30.47
2017,5,21,18,30,340.0,43.0,2.0,17.0,88.0,34.9,24.35
2017,5,21,18,45,170.0,30.5,2.2,16.5,53.0,23.85,12.89
2017,5,21,19,0,0.0,18.0,2.4,16.0,18.0,16.37,0.0
2017,5,21,19,15,0.0,9.0,2.6,15.5,9.0,8.19,0.0
2017,5,21,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,22,5,15,142.5,17.0,2.6,10.5,31.5,13.61,0.0
2017,5,22,5,30,285.0,34.0,2.7,11.0,63.0,27.81,17.97
2017,5,22,5,45,385.0,44.0,2.8,11.5,106.5,35.02,25.37
2017,5,22,6,0,485.0,54.0,2.9,12.0,150.0,42.0,32.01
2017,5,22,6,15,548.5,61.0,2.8,12.5,199.5,83.99,47.72
2017,5,22,6,30,612.0,68.0,2.7,13.0,249.0,134.71,82.11
2017,5,22,6,45,657.0,73.5,2.6,13.5,301.5,188.18,125.74
2017,5,22,7,0,702.0,79.0,2.5,14.0,354.0,246.62,176.37
2017,5,22,7,15,733.5,83.5,2.45,14.5,406.0,306.74,229.47
2017,5,22,7,30,765.0,88.0,2.4,15.0,458.0,367.24,282.13
2017,5,22,7,45,789.0,91.5,2.4,16.0,508.5,426.05,331.68
2017,5,22,8,0,813.0,95.0,2.4,17.0,559.0,486.12,380.39
2017,5,22,8,15,830.5,98.0,2.4,17.5,607.0,543.18,425.77
2017,5,22,8,30,848.0,101.0,2.4,18.0,655.0,600.16,469.5
2017,5,22,8,45,861.0,103.5,2.45,18.5,698.5,651.35,507.82
2017,5,22,9,0,874.0,106.0,2.5,19.0,742.0,702.83,545.18
2017,5,22,9,15,884.5,108.5,2.5,19.5,781.0,751.1,578.51
2017,5,22,9,30,895.0,111.0,2.5,20.0,820.0,797.5,608.45
2017,5,22,9,45,895.5,116.5,2.5,21.0,851.0,836.69,631.73
2017,5,22,10,0,896.0,122.0,2.5,22.0,882.0,872.84,652.57
2017,5,22,10,15,901.5,123.5,2.5,22.0,909.0,906.31,673.89
2017,5,22,10,30,907.0,125.0,2.5,22.0,936.0,936.77,693.1
2017,5,22,10,45,910.5,126.5,2.5,22.5,955.5,962.24,707.62
2017,5,22,11,0,914.0,128.0,2.5,23.0,975.0,984.34,719.89
2017,5,22,11,15,916.5,128.5,2.5,23.5,987.0,1001.08,728.69
2017,5,22,11,30,919.0,129.0,2.5,24.0,999.0,1014.25,735.27
2017,5,22,11,45,919.0,129.5,2.5,24.5,1003.5,1021.39,738.08
2017,5,22,12,0,919.0,130.0,2.5,25.0,1008.0,1024.86,738.69
2017,5,22,12,15,918.0,130.0,2.5,25.0,1005.5,1023.23,737.63
2017,5,22,12,30,917.0,130.0,2.5,25.0,1003.0,1017.94,734.4
2017,5,22,12,45,907.5,134.5,2.55,25.0,990.5,1005.16,727.01
2017,5,22,13,0,898.0,139.0,2.6,25.0,978.0,988.96,717.53
2017,5,22,13,15,894.0,138.0,2.65,25.0,960.0,969.39,705.92
2017,5,22,13,30,890.0,137.0,2.7,25.0,942.0,946.48,692.14
2017,5,22,13,45,883.0,136.0,2.8,25.0,917.0,917.68,674.84
2017,5,22,14,0,876.0,135.0,2.9,25.0,892.0,885.93,655.44
2017,5,22,14,15,868.0,133.0,2.95,24.5,860.5,849.64,633.69
2017,5,22,14,30,860.0,131.0,3.0,24.0,829.0,810.81,609.9
2017,5,22,14,45,848.5,129.0,3.1,24.0,792.0,771.85,584.78
2017,5,22,15,0,837.0,127.0,3.2,24.0,755.0,725.48,552.92
2017,5,22,15,15,823.0,124.0,3.2,23.5,712.5,674.91,517.42
2017,5,22,15,30,809.0,121.0,3.2,23.0,670.0,623.27,480.08
2017,5,22,15,45,791.0,118.0,3.25,23.0,624.0,568.56,438.58
2017,5,22,16,0,773.0,115.0,3.3,23.0,578.0,513.75,395.76
2017,5,22,16,15,749.5,110.5,3.3,22.5,528.5,453.95,348.52
2017,5,22,16,30,726.0,106.0,3.3,22.0,479.0,396.12,301.25
2017,5,22,16,45,696.5,100.5,3.3,21.5,428.0,336.7,251.47
2017,5,22,17,0,667.0,95.0,3.3,21.0,377.0,279.7,202.6
2017,5,22,17,15,625.5,89.0,3.25,20.0,325.5,222.25,153.84
2017,5,22,17,30,584.0,83.0,3.2,19.0,274.0,169.25,109.81
2017,5,22,17,45,527.5,74.5,3.2,18.5,224.5,117.21,70.42
2017,5,22,18,0,471.0,66.0,3.2,18.0,175.0,72.03,43.2
2017,5,22,18,15,386.0,55.5,3.15,17.0,130.0,43.81,32.75
2017,5,22,18,30,301.0,45.0,3.1,16.0,85.0,34.8,24.4
2017,5,22,18,45,185.5,30.0,3.05,15.0,51.5,23.45,12.93
2017,5,22,19,0,70.0,15.0,3.0,14.0,18.0,13.64,0.0
2017,5,22,19,15,35.0,7.5,3.0,13.5,9.0,6.82,0.0
2017,5,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,23,5,15,125.0,17.5,2.1,10.5,30.5,13.73,0.0
2017,5,23,5,30,250.0,35.0,2.2,11.0,61.0,27.29,17.62
2017,5,23,5,45,347.0,46.5,2.35,11.5,104.0,37.11,27.25
2017,5,23,6,0,444.0,58.0,2.5,12.0,147.0,45.28,34.96
2017,5,23,6,15,508.5,66.0,2.5,12.5,195.5,85.56,50.47
2017,5,23,6,30,573.0,74.0,2.5,13.0,244.0,134.79,83.9
2017,5,23,6,45,618.5,80.0,2.55,13.5,295.5,186.41,125.85
2017,5,23,7,0,664.0,86.0,2.6,14.0,347.0,243.1,174.8
2017,5,23,7,15,697.0,91.0,2.6,14.5,398.5,299.83,224.9
2017,5,23,7,30,730.0,96.0,2.6,15.0,450.0,359.54,276.82
2017,5,23,7,45,754.5,100.0,2.65,16.0,500.5,418.91,326.8
2017,5,23,8,0,779.0,104.0,2.7,17.0,551.0,477.8,374.74
2017,5,23,8,15,798.0,107.5,2.75,17.5,598.5,534.34,420.0
2017,5,23,8,30,817.0,111.0,2.8,18.0,646.0,591.04,463.91
2017,5,23,8,45,831.0,114.0,2.85,18.5,689.5,643.95,503.67
2017,5,23,9,0,845.0,117.0,2.9,19.0,733.0,695.92,541.59
2017,5,23,9,15,856.0,119.5,2.95,19.0,772.0,740.1,574.13
2017,5,23,9,30,867.0,122.0,3.0,19.0,811.0,785.72,605.54
2017,5,23,9,45,861.5,132.0,3.05,19.5,840.0,823.25,629.67
2017,5,23,10,0,856.0,142.0,3.1,20.0,869.0,864.44,656.13
2017,5,23,10,15,862.5,143.5,3.15,20.5,896.0,890.46,671.87
2017,5,23,10,30,869.0,145.0,3.2,21.0,923.0,920.74,690.56
2017,5,23,10,45,873.5,146.5,3.25,21.5,942.5,946.21,705.86
2017,5,23,11,0,878.0,148.0,3.3,22.0,962.0,968.49,719.01
2017,5,23,11,15,880.5,148.5,3.35,22.0,974.5,984.66,729.53
2017,5,23,11,30,883.0,149.0,3.4,22.0,987.0,997.4,737.9
2017,5,23,11,45,883.0,150.0,3.5,22.5,991.5,1004.72,741.73
2017,5,23,12,0,883.0,151.0,3.6,23.0,996.0,1008.54,743.38
2017,5,23,12,15,882.5,151.0,3.65,23.0,993.0,1007.44,742.99
2017,5,23,12,30,882.0,151.0,3.7,23.0,990.0,1002.84,740.43
2017,5,23,12,45,885.0,146.5,3.8,23.0,981.5,993.91,735.44
2017,5,23,13,0,888.0,142.0,3.9,23.0,973.0,981.37,728.14
2017,5,23,13,15,883.5,141.0,4.0,22.5,955.0,961.57,717.4
2017,5,23,13,30,879.0,140.0,4.1,22.0,937.0,938.47,704.4
2017,5,23,13,45,871.5,139.5,4.25,22.0,912.0,910.03,686.55
2017,5,23,14,0,864.0,139.0,4.4,22.0,887.0,878.7,666.56
2017,5,23,14,15,855.5,137.0,4.45,21.5,856.0,842.43,643.87
2017,5,23,14,30,847.0,135.0,4.5,21.0,825.0,809.48,623.33
2017,5,23,14,45,835.0,133.5,4.55,21.0,787.5,765.6,593.46
2017,5,23,15,0,823.0,132.0,4.6,21.0,750.0,719.96,560.61
2017,5,23,15,15,809.0,129.0,4.6,20.5,708.5,670.05,524.46
2017,5,23,15,30,795.0,126.0,4.6,20.0,667.0,619.1,486.52
2017,5,23,15,45,776.5,122.5,4.6,20.0,620.5,564.36,443.71
2017,5,23,16,0,758.0,119.0,4.6,20.0,574.0,508.79,399.14
2017,5,23,16,15,734.5,114.5,4.55,19.5,525.5,450.67,352.01
2017,5,23,16,30,711.0,110.0,4.5,19.0,477.0,393.7,304.38
2017,5,23,16,45,681.5,104.5,4.45,18.5,426.0,335.16,254.37
2017,5,23,17,0,652.0,99.0,4.4,18.0,375.0,279.05,205.43
2017,5,23,17,15,610.0,92.5,4.25,17.0,324.0,221.94,156.26
2017,5,23,17,30,568.0,86.0,4.1,16.0,273.0,169.37,112.03
2017,5,23,17,45,512.0,77.5,4.0,15.5,224.0,118.38,72.92
2017,5,23,18,0,456.0,69.0,3.9,15.0,175.0,74.22,45.87
2017,5,23,18,15,372.5,57.5,3.7,14.5,130.5,43.75,33.07
2017,5,23,18,30,289.0,46.0,3.5,14.0,86.0,35.51,25.28
2017,5,23,18,45,178.0,31.0,3.35,13.5,52.5,24.2,13.85
2017,5,23,19,0,67.0,16.0,3.2,13.0,19.0,13.18,0.0
2017,5,23,19,15,33.5,8.0,3.15,12.5,9.5,7.28,0.0
2017,5,23,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,10.0,3.8,9.0,10.0,8.79,0.0
2017,5,24,5,30,0.0,20.0,3.8,9.0,20.0,17.6,9.51
2017,5,24,5,45,0.0,34.0,3.85,9.5,34.0,29.99,21.14
2017,5,24,6,0,0.0,48.0,3.9,10.0,48.0,42.13,32.41
2017,5,24,6,15,0.0,64.0,3.85,10.0,64.0,55.84,42.9
2017,5,24,6,30,0.0,80.0,3.8,10.0,80.0,69.75,55.01
2017,5,24,6,45,0.0,96.5,3.75,10.5,96.5,84.23,67.28
2017,5,24,7,0,0.0,113.0,3.7,11.0,113.0,98.85,79.44
2017,5,24,7,15,47.5,159.0,3.65,11.0,182.0,153.75,124.31
2017,5,24,7,30,95.0,205.0,3.6,11.0,251.0,214.83,174.25
2017,5,24,7,45,88.0,226.0,3.6,11.5,272.5,237.45,192.64
2017,5,24,8,0,81.0,247.0,3.6,12.0,294.0,259.3,209.99
2017,5,24,8,15,71.0,264.5,3.6,12.5,308.0,275.64,222.5
2017,5,24,8,30,61.0,282.0,3.6,13.0,322.0,290.85,233.78
2017,5,24,8,45,261.5,275.5,3.65,13.5,464.0,426.63,343.11
2017,5,24,9,0,462.0,269.0,3.7,14.0,606.0,577.35,460.49
2017,5,24,9,15,485.0,278.5,3.8,14.0,649.5,625.68,496.71
2017,5,24,9,30,508.0,288.0,3.9,14.0,693.0,674.41,533.25
2017,5,24,9,45,701.5,206.0,4.0,14.5,789.0,775.4,610.89
2017,5,24,10,0,895.0,124.0,4.1,15.0,885.0,871.79,679.68
2017,5,24,10,15,901.0,125.5,4.15,15.0,912.0,905.61,702.38
2017,5,24,10,30,907.0,127.0,4.2,15.0,939.0,936.45,723.36
2017,5,24,10,45,749.5,231.5,4.3,15.5,912.5,930.07,717.21
2017,5,24,11,0,592.0,336.0,4.4,16.0,886.0,897.91,689.33
2017,5,24,11,15,758.5,232.5,4.4,16.0,946.0,967.57,742.13
2017,5,24,11,30,925.0,129.0,4.4,16.0,1006.0,1017.72,775.91
2017,5,24,11,45,672.0,272.0,4.4,16.5,911.0,937.67,717.61
2017,5,24,12,0,419.0,415.0,4.4,17.0,816.0,831.34,634.29
2017,5,24,12,15,463.0,407.0,4.4,17.0,849.0,866.02,660.45
2017,5,24,12,30,507.0,399.0,4.4,17.0,882.0,898.1,683.74
2017,5,24,12,45,546.5,372.0,4.4,17.5,888.0,904.89,688.42
2017,5,24,13,0,586.0,345.0,4.4,18.0,894.0,908.11,690.8
2017,5,24,13,15,734.5,247.0,4.4,18.0,922.0,941.81,719.09
2017,5,24,13,30,883.0,149.0,4.4,18.0,950.0,949.6,724.83
2017,5,24,13,45,878.5,146.5,4.4,18.0,926.0,921.9,706.22
2017,5,24,14,0,874.0,144.0,4.4,18.0,902.0,891.13,685.65
2017,5,24,14,15,866.0,142.5,4.4,17.5,871.0,862.32,667.72
2017,5,24,14,30,858.0,141.0,4.4,17.0,840.0,823.37,642.33
2017,5,24,14,45,849.0,137.5,4.45,17.0,803.0,779.39,612.14
2017,5,24,15,0,840.0,134.0,4.5,17.0,766.0,733.4,578.68
2017,5,24,15,15,826.0,131.0,4.5,16.5,724.0,682.79,541.6
2017,5,24,15,30,812.0,128.0,4.5,16.0,682.0,631.1,502.64
2017,5,24,15,45,797.0,123.0,4.5,16.0,636.0,576.13,459.16
2017,5,24,16,0,782.0,118.0,4.5,16.0,590.0,520.76,414.15
2017,5,24,16,15,759.0,114.0,4.45,15.5,540.0,461.28,365.28
2017,5,24,16,30,736.0,110.0,4.4,15.0,490.0,403.68,316.42
2017,5,24,16,45,632.0,113.5,4.4,14.5,416.0,326.28,251.97
2017,5,24,17,0,528.0,117.0,4.4,14.0,342.0,259.78,196.38
2017,5,24,17,15,474.0,114.0,4.3,13.5,296.0,207.85,151.85
2017,5,24,17,30,420.0,111.0,4.2,13.0,250.0,164.16,115.5
2017,5,24,17,45,383.0,95.5,4.1,12.5,206.0,118.13,79.09
2017,5,24,18,0,346.0,80.0,4.0,12.0,162.0,76.67,51.27
2017,5,24,18,15,285.5,64.5,3.9,11.5,121.5,48.74,37.96
2017,5,24,18,30,225.0,49.0,3.8,11.0,81.0,37.64,27.53
2017,5,24,18,45,112.5,34.0,3.75,11.0,50.0,27.24,16.71
2017,5,24,19,0,0.0,19.0,3.7,11.0,19.0,16.29,0.0
2017,5,24,19,15,0.0,9.5,3.7,10.5,9.5,8.64,0.0
2017,5,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
