Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,5,15,81.5,22.0,2.8,10.0,31.0,17.93,3.1
2017,5,25,5,30,163.0,44.0,3.0,10.0,62.0,34.79,24.25
2017,5,25,5,45,258.0,59.0,3.25,10.5,104.0,45.16,34.53
2017,5,25,6,0,353.0,74.0,3.5,11.0,146.0,55.8,44.53
2017,5,25,6,15,176.5,66.0,3.55,11.0,102.0,65.05,44.61
2017,5,25,6,30,0.0,58.0,3.6,11.0,58.0,51.23,38.83
2017,5,25,6,45,0.0,70.0,3.65,11.5,70.0,61.84,47.84
2017,5,25,7,0,0.0,82.0,3.7,12.0,82.0,72.37,56.61
2017,5,25,7,15,0.0,109.0,3.7,12.0,109.0,95.94,76.43
2017,5,25,7,30,0.0,136.0,3.7,12.0,136.0,119.72,96.14
2017,5,25,7,45,0.5,148.5,3.7,12.5,149.0,131.26,105.22
2017,5,25,8,0,1.0,161.0,3.7,13.0,162.0,142.9,114.29
2017,5,25,8,15,7.5,190.0,3.65,13.0,195.5,172.43,138.23
2017,5,25,8,30,14.0,219.0,3.6,13.0,229.0,202.85,162.66
2017,5,25,8,45,16.5,239.0,3.6,13.5,251.0,223.51,178.62
2017,5,25,9,0,19.0,259.0,3.6,14.0,273.0,244.46,194.66
2017,5,25,9,15,80.5,322.0,3.6,14.0,385.5,353.96,282.0
2017,5,25,9,30,142.0,385.0,3.6,14.0,498.0,471.89,373.28
2017,5,25,9,45,76.5,311.0,3.6,14.5,372.5,348.76,276.06
2017,5,25,10,0,11.0,237.0,3.6,15.0,247.0,222.07,174.52
2017,5,25,10,15,82.0,343.0,3.65,15.0,417.0,390.53,308.15
2017,5,25,10,30,153.0,449.0,3.7,15.0,587.0,568.64,442.9
2017,5,25,10,45,149.0,459.5,3.75,15.5,596.0,580.3,449.37
2017,5,25,11,0,145.0,470.0,3.8,16.0,605.0,591.08,456.03
2017,5,25,11,15,147.5,474.0,3.85,16.0,613.0,600.78,463.05
2017,5,25,11,30,150.0,478.0,3.9,16.0,621.0,609.71,469.53
2017,5,25,11,45,151.5,480.0,3.95,16.5,625.0,614.86,472.42
2017,5,25,12,0,153.0,482.0,4.0,17.0,629.0,619.08,474.68
2017,5,25,12,15,304.0,437.0,4.05,17.0,727.5,731.77,561.01
2017,5,25,12,30,455.0,392.0,4.1,17.0,826.0,840.68,641.99
2017,5,25,12,45,441.0,396.0,4.2,17.0,813.0,826.14,631.19
2017,5,25,13,0,427.0,400.0,4.3,17.0,800.0,809.69,619.89
2017,5,25,13,15,365.5,417.0,4.35,17.0,755.5,752.15,578.01
2017,5,25,13,30,304.0,434.0,4.4,17.0,711.0,703.85,542.31
2017,5,25,13,45,327.5,414.5,4.5,17.0,705.0,696.34,538.74
2017,5,25,14,0,351.0,395.0,4.6,17.0,699.0,686.33,533.04
2017,5,25,14,15,349.0,381.0,4.6,16.5,675.0,657.99,513.75
2017,5,25,14,30,347.0,367.0,4.6,16.0,651.0,628.54,493.44
2017,5,25,14,45,582.5,257.0,4.7,16.0,707.0,692.85,547.51
2017,5,25,15,0,818.0,147.0,4.8,16.0,763.0,729.92,579.68
2017,5,25,15,15,803.0,143.5,4.8,15.5,721.0,679.14,541.7
2017,5,25,15,30,788.0,140.0,4.8,15.0,679.0,627.42,502.43
2017,5,25,15,45,768.5,136.5,4.85,15.0,632.0,572.32,458.66
2017,5,25,16,0,749.0,133.0,4.9,15.0,585.0,517.05,413.57
2017,5,25,16,15,724.5,128.0,4.85,14.5,535.5,458.47,365.2
2017,5,25,16,30,700.0,123.0,4.8,14.0,486.0,401.15,316.47
2017,5,25,16,45,666.0,117.5,4.8,14.0,434.5,341.65,264.49
2017,5,25,17,0,632.0,112.0,4.8,14.0,383.0,285.13,214.29
2017,5,25,17,15,588.0,105.0,4.65,13.5,331.0,228.3,164.58
2017,5,25,17,30,544.0,98.0,4.5,13.0,279.0,176.29,120.25
2017,5,25,17,45,482.0,89.0,4.4,12.5,229.0,123.42,79.31
2017,5,25,18,0,420.0,80.0,4.3,12.0,179.0,80.05,52.15
2017,5,25,18,15,335.0,67.0,3.95,11.5,134.0,50.77,39.78
2017,5,25,18,30,250.0,54.0,3.6,11.0,89.0,41.56,31.01
2017,5,25,18,45,147.0,36.5,3.3,11.0,55.0,29.15,18.48
2017,5,25,19,0,44.0,19.0,3.0,11.0,21.0,15.97,0.0
2017,5,25,19,15,22.0,9.5,2.8,10.5,10.5,8.64,0.0
2017,5,25,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,5,15,97.0,21.0,1.2,9.5,31.5,16.44,3.06
2017,5,26,5,30,194.0,42.0,1.4,10.0,63.0,32.63,22.5
2017,5,26,5,45,285.0,56.0,1.65,10.5,105.0,42.88,32.56
2017,5,26,6,0,376.0,70.0,1.9,11.0,147.0,52.82,41.89
2017,5,26,6,15,188.0,55.5,1.95,11.0,94.0,55.48,36.01
2017,5,26,6,30,0.0,41.0,2.0,11.0,41.0,36.14,25.8
2017,5,26,6,45,0.0,49.5,2.05,11.5,49.5,43.68,32.23
2017,5,26,7,0,0.0,58.0,2.1,12.0,58.0,51.22,38.54
2017,5,26,7,15,0.0,93.5,2.1,12.0,93.5,82.53,65.05
2017,5,26,7,30,0.0,129.0,2.1,12.0,129.0,113.63,90.95
2017,5,26,7,45,0.0,136.5,2.15,12.5,136.5,120.54,96.16
2017,5,26,8,0,0.0,144.0,2.2,13.0,144.0,127.42,101.34
2017,5,26,8,15,2.5,164.5,2.25,13.0,166.0,147.15,117.25
2017,5,26,8,30,5.0,185.0,2.3,13.0,188.0,167.26,133.34
2017,5,26,8,45,17.5,235.0,2.4,13.5,247.5,220.48,175.84
2017,5,26,9,0,30.0,285.0,2.5,14.0,307.0,280.68,222.98
2017,5,26,9,15,20.5,261.0,2.55,14.0,276.5,248.53,196.9
2017,5,26,9,30,11.0,237.0,2.6,14.0,246.0,220.71,174.42
2017,5,26,9,45,9.0,213.0,2.65,14.5,220.5,198.0,155.84
2017,5,26,10,0,7.0,189.0,2.7,15.0,195.0,175.06,137.09
2017,5,26,10,15,56.5,314.5,2.7,15.0,365.0,341.25,268.75
2017,5,26,10,30,106.0,440.0,2.7,15.0,535.0,507.97,394.59
2017,5,26,10,45,147.5,455.0,2.75,15.5,590.5,574.09,442.44
2017,5,26,11,0,189.0,470.0,2.8,16.0,646.0,631.4,483.7
2017,5,26,11,15,103.0,387.5,2.85,16.5,483.5,474.17,365.91
2017,5,26,11,30,17.0,305.0,2.9,17.0,321.0,293.05,226.71
2017,5,26,11,45,52.5,388.0,2.95,17.5,438.5,417.43,322.14
2017,5,26,12,0,88.0,471.0,3.0,18.0,556.0,533.3,407.18
2017,5,26,12,15,163.0,475.5,3.05,18.0,632.0,621.73,472.97
2017,5,26,12,30,238.0,480.0,3.1,18.0,708.0,696.95,528.39
2017,5,26,12,45,296.0,455.0,3.15,18.0,735.5,735.66,557.3
2017,5,26,13,0,354.0,430.0,3.2,18.0,763.0,760.86,576.98
2017,5,26,13,15,199.5,414.0,3.3,18.0,601.0,585.35,448.58
2017,5,26,13,30,45.0,398.0,3.4,18.0,439.0,414.69,319.19
2017,5,26,13,45,46.0,387.0,3.5,18.0,428.0,402.97,311.53
2017,5,26,14,0,47.0,376.0,3.6,18.0,417.0,391.02,303.03
2017,5,26,14,15,74.5,382.5,3.7,18.0,445.0,417.17,324.13
2017,5,26,14,30,102.0,389.0,3.8,18.0,473.0,441.06,343.28
2017,5,26,14,45,102.0,371.0,3.9,18.0,452.0,418.8,326.93
2017,5,26,15,0,102.0,353.0,4.0,18.0,431.0,396.29,310.42
2017,5,26,15,15,101.5,332.5,4.05,17.5,406.0,370.91,292.03
2017,5,26,15,30,101.0,312.0,4.1,17.0,381.0,345.42,273.28
2017,5,26,15,45,97.0,292.0,4.2,16.5,354.5,318.31,252.97
2017,5,26,16,0,93.0,272.0,4.3,16.0,328.0,291.49,232.56
2017,5,26,16,15,396.5,195.0,4.3,15.5,405.0,365.64,291.63
2017,5,26,16,30,700.0,118.0,4.3,15.0,482.0,396.51,311.22
2017,5,26,16,45,666.5,113.0,4.3,15.0,431.0,337.75,259.89
2017,5,26,17,0,633.0,108.0,4.3,15.0,380.0,281.9,210.53
2017,5,26,17,15,591.0,101.0,4.2,14.5,329.0,225.53,161.41
2017,5,26,17,30,549.0,94.0,4.1,14.0,278.0,173.72,117.36
2017,5,26,17,45,497.0,84.0,4.0,13.5,229.5,123.05,77.99
2017,5,26,18,0,445.0,74.0,3.9,13.0,181.0,76.71,48.33
2017,5,26,18,15,363.5,62.5,3.65,12.5,136.0,47.39,36.65
2017,5,26,18,30,282.0,51.0,3.4,12.0,91.0,39.26,28.91
2017,5,26,18,45,178.0,35.0,3.2,11.5,57.0,27.28,17.06
2017,5,26,19,0,74.0,19.0,3.0,11.0,23.0,15.54,0.0
2017,5,26,19,15,37.0,9.5,2.8,10.5,11.5,8.64,0.0
2017,5,26,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,27,5,15,128.0,19.0,1.8,8.5,33.5,14.88,2.76
2017,5,27,5,30,256.0,38.0,2.1,9.0,67.0,29.58,20.01
2017,5,27,5,45,348.0,49.5,2.4,9.5,109.5,38.02,28.38
2017,5,27,6,0,440.0,61.0,2.7,10.0,152.0,47.62,37.4
2017,5,27,6,15,220.0,78.5,2.7,10.5,124.0,77.15,53.7
2017,5,27,6,30,0.0,96.0,2.7,11.0,96.0,82.76,65.94
2017,5,27,6,45,3.0,114.5,2.75,11.5,116.0,99.67,80.01
2017,5,27,7,0,6.0,133.0,2.8,12.0,136.0,117.1,94.29
2017,5,27,7,15,63.5,170.5,2.8,12.0,202.0,168.0,135.11
2017,5,27,7,30,121.0,208.0,2.8,12.0,268.0,228.2,183.78
2017,5,27,7,45,175.5,229.0,2.8,12.5,325.5,278.79,224.27
2017,5,27,8,0,230.0,250.0,2.8,13.0,383.0,335.33,269.32
2017,5,27,8,15,517.0,184.0,2.8,13.5,515.0,450.41,360.98
2017,5,27,8,30,804.0,118.0,2.8,14.0,647.0,586.86,467.73
2017,5,27,8,45,818.5,121.0,2.8,14.5,690.0,639.3,507.08
2017,5,27,9,0,833.0,124.0,2.8,15.0,733.0,690.9,545.11
2017,5,27,9,15,844.0,126.5,2.85,15.0,771.5,738.37,580.4
2017,5,27,9,30,855.0,129.0,2.9,15.0,810.0,784.14,612.92
2017,5,27,9,45,852.0,137.5,2.95,15.5,840.0,822.78,638.2
2017,5,27,10,0,849.0,146.0,3.0,16.0,870.0,858.3,661.06
2017,5,27,10,15,855.5,148.0,3.1,16.0,896.5,892.37,684.36
2017,5,27,10,30,862.0,150.0,3.2,16.0,923.0,914.88,699.61
2017,5,27,10,45,866.5,151.0,3.3,16.5,943.0,939.69,715.24
2017,5,27,11,0,871.0,152.0,3.4,17.0,963.0,961.35,728.65
2017,5,27,11,15,873.5,153.0,3.5,17.0,975.0,977.86,740.0
2017,5,27,11,30,876.0,154.0,3.6,17.0,987.0,991.0,749.18
2017,5,27,11,45,877.0,154.5,3.7,17.5,992.0,998.82,753.44
2017,5,27,12,0,878.0,155.0,3.8,18.0,997.0,1003.19,755.49
2017,5,27,12,15,877.0,154.5,3.85,18.0,994.5,1001.26,754.5
2017,5,27,12,30,876.0,154.0,3.9,18.0,992.0,995.89,751.33
2017,5,27,12,45,873.5,154.0,4.0,18.0,982.0,986.09,745.58
2017,5,27,13,0,871.0,154.0,4.1,18.0,972.0,972.9,737.59
2017,5,27,13,15,867.0,153.0,4.1,18.0,954.5,954.06,725.21
2017,5,27,13,30,863.0,152.0,4.1,18.0,937.0,931.98,710.66
2017,5,27,13,45,857.5,149.5,4.2,18.0,913.0,912.61,698.56
2017,5,27,14,0,852.0,147.0,4.3,18.0,889.0,880.94,677.76
2017,5,27,14,15,844.0,145.0,4.3,18.0,858.0,844.91,653.36
2017,5,27,14,30,836.0,143.0,4.3,18.0,827.0,806.42,627.03
2017,5,27,14,45,826.5,140.0,4.3,18.0,791.0,763.59,597.33
2017,5,27,15,0,817.0,137.0,4.3,18.0,755.0,718.84,564.46
2017,5,27,15,15,803.0,134.0,4.25,17.5,713.5,669.45,528.21
2017,5,27,15,30,789.0,131.0,4.2,17.0,672.0,619.02,490.28
2017,5,27,15,45,772.5,126.5,4.2,17.0,626.5,565.01,447.8
2017,5,27,16,0,756.0,122.0,4.2,17.0,581.0,509.94,403.39
2017,5,27,16,15,733.0,117.5,4.2,16.5,532.0,452.39,356.52
2017,5,27,16,30,710.0,113.0,4.2,16.0,483.0,395.92,309.05
2017,5,27,16,45,681.5,107.0,4.2,15.5,433.0,337.52,258.84
2017,5,27,17,0,653.0,101.0,4.2,15.0,383.0,281.44,209.54
2017,5,27,17,15,612.0,94.5,4.1,14.5,332.0,224.66,159.89
2017,5,27,17,30,571.0,88.0,4.0,14.0,281.0,172.26,115.16
2017,5,27,17,45,516.0,79.5,3.9,14.0,232.0,121.28,75.5
2017,5,27,18,0,461.0,71.0,3.8,14.0,183.0,76.95,47.81
2017,5,27,18,15,380.0,60.0,3.6,13.0,138.0,45.52,34.93
2017,5,27,18,30,299.0,49.0,3.4,12.0,93.0,37.72,27.59
2017,5,27,18,45,190.5,34.5,3.25,11.5,58.5,26.87,16.86
2017,5,27,19,0,82.0,20.0,3.1,11.0,24.0,16.33,0.0
2017,5,27,19,15,41.0,10.0,3.1,10.5,12.0,9.1,0.0
2017,5,27,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,28,4,45,8.5,4.0,2.35,8.5,4.5,0.0,0.0
2017,5,28,5,0,17.0,8.0,2.5,9.0,9.0,7.28,0.0
2017,5,28,5,15,124.5,24.0,2.7,9.5,37.5,18.84,5.47
2017,5,28,5,30,232.0,40.0,2.9,10.0,66.0,31.08,21.24
2017,5,28,5,45,325.5,52.0,3.1,10.5,108.5,39.86,29.89
2017,5,28,6,0,419.0,64.0,3.3,11.0,151.0,50.16,39.52
2017,5,28,6,15,209.5,59.5,3.35,11.0,103.0,59.67,38.94
2017,5,28,6,30,0.0,55.0,3.4,11.0,55.0,48.56,36.53
2017,5,28,6,45,0.0,66.5,3.45,11.5,66.5,58.78,45.2
2017,5,28,7,0,0.0,78.0,3.5,12.0,78.0,68.93,53.66
2017,5,28,7,15,0.0,92.0,3.5,12.5,92.0,81.23,63.81
2017,5,28,7,30,0.0,106.0,3.5,13.0,106.0,93.61,73.87
2017,5,28,7,45,0.0,124.0,3.55,13.5,124.0,109.57,86.78
2017,5,28,8,0,0.0,142.0,3.6,14.0,142.0,125.63,99.61
2017,5,28,8,15,0.0,145.0,3.6,14.0,145.0,128.52,101.65
2017,5,28,8,30,0.0,148.0,3.6,14.0,148.0,131.38,103.7
2017,5,28,8,45,3.0,171.5,3.65,14.5,174.0,154.41,122.05
2017,5,28,9,0,6.0,195.0,3.7,15.0,200.0,177.86,140.52
2017,5,28,9,15,6.5,197.0,3.7,15.5,202.5,180.52,142.08
2017,5,28,9,30,7.0,199.0,3.7,16.0,205.0,183.19,143.7
2017,5,28,9,45,96.0,309.5,3.7,16.5,392.0,370.34,292.19
2017,5,28,10,0,185.0,420.0,3.7,17.0,579.0,553.44,430.22
2017,5,28,10,15,133.0,424.5,3.7,17.0,540.5,520.72,403.28
2017,5,28,10,30,81.0,429.0,3.7,17.0,502.0,474.54,367.15
2017,5,28,10,45,64.5,421.5,3.7,17.5,480.5,455.18,351.44
2017,5,28,11,0,48.0,414.0,3.7,18.0,459.0,434.71,334.8
2017,5,28,11,15,51.5,425.0,3.75,18.0,474.0,450.13,346.36
2017,5,28,11,30,55.0,436.0,3.8,18.0,489.0,465.34,357.63
2017,5,28,11,45,241.0,425.0,3.85,18.0,656.5,656.46,503.65
2017,5,28,12,0,427.0,414.0,3.9,18.0,824.0,834.87,633.92
2017,5,28,12,15,455.5,410.5,3.95,18.0,847.0,858.75,650.22
2017,5,28,12,30,484.0,407.0,4.0,18.0,870.0,880.17,665.86
2017,5,28,12,45,676.5,282.0,4.05,18.5,922.0,939.7,712.26
2017,5,28,13,0,869.0,157.0,4.1,19.0,974.0,972.95,735.15
2017,5,28,13,15,864.5,156.0,4.15,19.0,956.0,953.74,722.48
2017,5,28,13,30,860.0,155.0,4.2,19.0,938.0,940.84,714.59
2017,5,28,13,45,854.5,152.5,4.3,19.0,914.0,912.26,696.07
2017,5,28,14,0,849.0,150.0,4.4,19.0,890.0,880.72,675.59
2017,5,28,14,15,840.0,148.0,4.45,18.5,858.5,844.03,652.39
2017,5,28,14,30,831.0,146.0,4.5,18.0,827.0,804.94,627.17
2017,5,28,14,45,821.0,142.5,4.6,18.0,790.5,761.5,597.32
2017,5,28,15,0,811.0,139.0,4.7,18.0,754.0,716.21,564.33
2017,5,28,15,15,797.0,136.0,4.7,17.5,712.5,667.13,528.28
2017,5,28,15,30,783.0,133.0,4.7,17.0,671.0,617.04,490.47
2017,5,28,15,45,766.0,128.5,4.75,17.0,625.5,563.09,447.91
2017,5,28,16,0,749.0,124.0,4.8,17.0,580.0,508.17,403.43
2017,5,28,16,15,725.5,119.5,4.75,16.5,531.0,450.8,356.32
2017,5,28,16,30,702.0,115.0,4.7,16.0,482.0,394.57,308.77
2017,5,28,16,45,672.5,109.0,4.7,15.5,432.0,336.32,258.54
2017,5,28,17,0,643.0,103.0,4.7,15.0,382.0,280.51,209.4
2017,5,28,17,15,602.0,96.5,4.6,14.5,331.5,224.34,160.21
2017,5,28,17,30,561.0,90.0,4.5,14.0,281.0,172.56,115.96
2017,5,28,17,45,505.0,81.5,4.4,13.5,232.0,122.09,76.82
2017,5,28,18,0,449.0,73.0,4.3,13.0,183.0,78.41,49.45
2017,5,28,18,15,369.5,62.0,4.15,12.5,138.5,46.95,36.29
2017,5,28,18,30,290.0,51.0,4.0,12.0,94.0,39.21,28.93
2017,5,28,18,45,183.5,35.5,3.9,11.5,59.5,27.62,17.6
2017,5,28,19,0,77.0,20.0,3.8,11.0,25.0,16.34,0.0
2017,5,28,19,15,38.5,10.0,3.8,11.0,12.5,9.1,0.0
2017,5,28,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,29,4,45,11.0,4.5,3.35,9.0,4.5,0.0,0.0
2017,5,29,5,0,22.0,9.0,3.4,9.0,9.0,8.19,0.0
2017,5,29,5,15,128.5,25.0,3.5,9.0,38.0,19.63,6.42
2017,5,29,5,30,235.0,41.0,3.6,9.0,67.0,31.86,22.04
2017,5,29,5,45,331.0,52.0,3.7,9.5,110.0,39.86,30.02
2017,5,29,6,0,427.0,63.0,3.8,10.0,153.0,49.23,38.85
2017,5,29,6,15,213.5,55.0,3.85,10.5,100.0,56.22,35.94
2017,5,29,6,30,0.0,47.0,3.9,11.0,47.0,41.46,30.38
2017,5,29,6,45,0.0,56.5,4.0,11.5,56.5,49.89,37.55
2017,5,29,7,0,0.0,66.0,4.1,12.0,66.0,58.33,44.6
2017,5,29,7,15,0.0,83.0,4.1,12.0,83.0,73.41,57.3
2017,5,29,7,30,0.0,100.0,4.1,12.0,100.0,88.37,69.75
2017,5,29,7,45,0.0,112.5,4.2,12.5,112.5,99.48,78.69
2017,5,29,8,0,0.0,125.0,4.3,13.0,125.0,110.65,87.58
2017,5,29,8,15,7.0,173.0,4.2,13.5,177.5,156.98,125.41
2017,5,29,8,30,14.0,221.0,4.1,14.0,230.0,204.42,163.42
2017,5,29,8,45,25.0,258.0,4.0,14.5,276.0,245.61,195.86
2017,5,29,9,0,36.0,295.0,3.9,15.0,322.0,293.45,233.05
2017,5,29,9,15,28.5,292.0,3.9,15.0,314.0,287.99,228.08
2017,5,29,9,30,21.0,289.0,3.9,15.0,306.0,275.4,217.62
2017,5,29,9,45,32.5,327.5,3.9,15.5,355.0,328.59,258.72
2017,5,29,10,0,44.0,366.0,3.9,16.0,404.0,376.62,294.99
2017,5,29,10,15,52.0,389.0,3.95,16.0,435.0,407.77,318.53
2017,5,29,10,30,60.0,412.0,4.0,16.0,466.0,439.32,342.27
2017,5,29,10,45,76.5,434.0,4.1,16.0,504.0,477.87,371.5
2017,5,29,11,0,93.0,456.0,4.2,16.0,542.0,516.88,400.89
2017,5,29,11,15,139.0,470.5,4.3,15.5,602.0,587.46,455.31
2017,5,29,11,30,185.0,485.0,4.4,15.0,662.0,647.89,501.81
2017,5,29,11,45,214.0,483.5,4.5,15.0,689.5,676.31,523.48
2017,5,29,12,0,243.0,482.0,4.6,15.0,717.0,703.83,544.64
2017,5,29,12,15,306.0,457.0,4.65,15.0,751.5,750.63,580.66
2017,5,29,12,30,369.0,432.0,4.7,15.0,786.0,784.77,607.4
2017,5,29,12,45,369.5,427.0,4.8,15.0,778.5,776.42,601.92
2017,5,29,13,0,370.0,422.0,4.9,15.0,771.0,766.27,595.38
2017,5,29,13,15,239.0,436.0,4.95,15.0,660.0,651.73,508.35
2017,5,29,13,30,108.0,450.0,5.0,15.0,549.0,521.03,407.61
2017,5,29,13,45,219.0,426.0,5.1,15.5,619.5,601.04,471.42
2017,5,29,14,0,330.0,402.0,5.2,16.0,690.0,673.22,527.4
2017,5,29,14,15,574.0,276.0,5.2,16.0,755.5,749.19,590.34
2017,5,29,14,30,818.0,150.0,5.2,16.0,821.0,798.2,631.42
2017,5,29,14,45,810.5,145.5,5.25,16.0,786.0,756.2,600.99
2017,5,29,15,0,803.0,141.0,5.3,16.0,751.0,712.19,568.08
2017,5,29,15,15,789.5,137.5,5.3,15.5,709.5,663.38,531.59
2017,5,29,15,30,776.0,134.0,5.3,15.0,668.0,613.52,493.33
2017,5,29,15,45,602.5,179.0,5.3,15.0,577.0,517.65,416.12
2017,5,29,16,0,429.0,224.0,5.3,15.0,486.0,432.32,346.88
2017,5,29,16,15,365.0,217.0,5.2,14.5,427.0,366.71,294.06
2017,5,29,16,30,301.0,210.0,5.1,14.0,368.0,311.59,249.11
2017,5,29,16,45,202.0,194.5,5.1,14.0,296.0,241.9,192.53
2017,5,29,17,0,103.0,179.0,5.1,14.0,224.0,185.65,147.76
2017,5,29,17,15,93.0,158.0,4.95,13.5,194.5,156.55,123.68
2017,5,29,17,30,83.0,137.0,4.8,13.0,165.0,129.75,101.51
2017,5,29,17,45,274.0,104.5,4.7,12.5,175.5,115.3,81.36
2017,5,29,18,0,465.0,72.0,4.6,12.0,186.0,78.49,49.17
2017,5,29,18,15,386.5,61.5,4.45,11.5,141.5,46.6,36.14
2017,5,29,18,30,308.0,51.0,4.3,11.0,97.0,39.22,29.09
2017,5,29,18,45,198.5,36.0,4.2,10.5,61.5,28.01,18.13
2017,5,29,19,0,89.0,21.0,4.1,10.0,26.0,17.13,0.0
2017,5,29,19,15,44.5,10.5,4.15,10.0,13.0,9.55,0.0
2017,5,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,4,45,14.5,5.0,4.1,9.0,5.5,0.0,0.0
2017,5,30,5,0,29.0,10.0,4.1,9.0,11.0,9.1,0.0
2017,5,30,5,15,146.5,25.5,4.15,9.0,41.0,20.04,7.08
2017,5,30,5,30,264.0,41.0,4.2,9.0,71.0,31.9,22.11
2017,5,30,5,45,363.5,51.5,4.3,9.5,115.0,41.25,31.27
2017,5,30,6,0,463.0,62.0,4.4,10.0,159.0,48.41,38.11
2017,5,30,6,15,231.5,56.0,4.5,10.0,104.5,57.93,36.93
2017,5,30,6,30,0.0,50.0,4.6,10.0,50.0,44.12,32.81
2017,5,30,6,45,0.0,60.0,4.7,10.5,60.0,53.0,40.38
2017,5,30,7,0,0.0,70.0,4.8,11.0,70.0,61.89,47.83
2017,5,30,7,15,0.0,99.5,4.75,11.5,99.5,87.72,69.6
2017,5,30,7,30,0.0,129.0,4.7,12.0,129.0,113.59,91.03
2017,5,30,7,45,1.5,148.0,4.7,12.5,149.0,131.16,105.19
2017,5,30,8,0,3.0,167.0,4.7,13.0,169.0,149.01,119.43
2017,5,30,8,15,48.0,231.5,4.65,13.5,263.5,232.97,187.79
2017,5,30,8,30,93.0,296.0,4.6,14.0,358.0,320.72,257.73
2017,5,30,8,45,57.0,281.5,4.6,14.5,320.5,291.1,232.75
2017,5,30,9,0,21.0,267.0,4.6,15.0,283.0,252.66,200.74
2017,5,30,9,15,82.5,327.0,4.65,15.0,392.5,358.85,285.65
2017,5,30,9,30,144.0,387.0,4.7,15.0,502.0,473.2,374.65
2017,5,30,9,45,286.5,366.5,4.8,15.5,608.0,581.81,459.4
2017,5,30,10,0,429.0,346.0,4.9,16.0,714.0,699.57,548.97
2017,5,30,10,15,352.5,390.0,4.9,16.0,698.5,683.41,534.04
2017,5,30,10,30,276.0,434.0,4.9,16.0,683.0,669.55,521.11
2017,5,30,10,45,358.5,413.5,4.95,16.0,743.5,732.81,569.82
2017,5,30,11,0,441.0,393.0,5.0,16.0,804.0,806.26,624.8
2017,5,30,11,15,456.5,400.5,5.0,16.0,831.5,836.27,645.91
2017,5,30,11,30,472.0,408.0,5.0,16.0,859.0,864.54,665.91
2017,5,30,11,45,444.0,412.5,5.05,16.0,838.0,846.34,652.28
2017,5,30,12,0,416.0,417.0,5.1,16.0,817.0,825.58,637.06
2017,5,30,12,15,412.0,416.5,5.1,15.5,812.0,821.01,635.05
2017,5,30,12,30,408.0,416.0,5.1,15.0,807.0,814.32,631.44
2017,5,30,12,45,279.5,447.0,5.15,14.5,713.5,709.9,553.31
2017,5,30,13,0,151.0,478.0,5.2,14.0,620.0,604.77,473.01
2017,5,30,13,15,218.0,459.5,5.25,14.0,660.5,644.73,505.91
2017,5,30,13,30,285.0,441.0,5.3,14.0,701.0,690.82,542.39
2017,5,30,13,45,287.0,428.0,5.4,14.0,684.0,671.25,528.49
2017,5,30,14,0,289.0,415.0,5.5,14.0,667.0,650.39,513.79
2017,5,30,14,15,226.5,408.0,5.55,14.0,602.0,573.12,454.55
2017,5,30,14,30,164.0,401.0,5.6,14.0,537.0,507.71,403.65
2017,5,30,14,45,91.0,332.5,5.7,14.0,407.5,373.77,298.8
2017,5,30,15,0,18.0,264.0,5.8,14.0,278.0,248.89,198.53
2017,5,30,15,15,26.5,269.0,5.7,14.0,288.0,262.45,210.12
2017,5,30,15,30,35.0,274.0,5.6,14.0,298.0,269.81,216.51
2017,5,30,15,45,282.0,231.5,5.5,14.0,405.0,376.23,304.93
2017,5,30,16,0,529.0,189.0,5.4,14.0,512.0,452.14,364.86
2017,5,30,16,15,434.0,196.5,5.25,13.5,447.0,383.86,308.72
2017,5,30,16,30,339.0,204.0,5.1,13.0,382.0,321.68,257.79
2017,5,30,16,45,305.0,186.5,4.95,13.0,335.0,272.42,216.22
2017,5,30,17,0,271.0,169.0,4.8,13.0,288.0,226.77,177.48
2017,5,30,17,15,250.5,151.5,4.75,12.5,250.5,188.03,144.5
2017,5,30,17,30,230.0,134.0,4.7,12.0,213.0,151.65,113.87
2017,5,30,17,45,209.5,113.5,4.7,12.0,176.5,115.43,84.39
2017,5,30,18,0,189.0,93.0,4.7,12.0,140.0,81.98,59.64
2017,5,30,18,15,157.0,73.5,4.55,11.5,106.5,56.6,45.08
2017,5,30,18,30,125.0,54.0,4.4,11.0,73.0,42.38,31.91
2017,5,30,18,45,70.5,37.0,4.3,10.5,47.0,30.43,20.28
2017,5,30,19,0,16.0,20.0,4.2,10.0,21.0,17.3,1.2
2017,5,30,19,15,8.0,10.0,4.2,10.0,10.5,9.1,0.0
2017,5,30,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,5.0,2.1,10.0,5.0,0.0,0.0
2017,5,31,5,0,0.0,10.0,2.2,10.0,10.0,9.1,0.0
2017,5,31,5,15,121.0,24.5,2.25,10.0,38.5,19.2,6.84
2017,5,31,5,30,242.0,39.0,2.3,10.0,67.0,30.27,20.66
2017,5,31,5,45,334.5,49.5,2.4,10.5,108.5,37.91,28.21
2017,5,31,6,0,427.0,60.0,2.5,11.0,150.0,46.45,36.23
2017,5,31,6,15,489.0,68.0,2.4,11.5,197.5,83.65,50.28
2017,5,31,6,30,551.0,76.0,2.3,12.0,245.0,130.82,81.93
2017,5,31,6,45,598.5,81.0,2.25,12.5,295.0,180.07,121.53
2017,5,31,7,0,646.0,86.0,2.2,13.0,345.0,234.59,168.36
2017,5,31,7,15,678.0,90.5,2.15,13.5,395.0,288.97,216.4
2017,5,31,7,30,710.0,95.0,2.1,14.0,445.0,346.22,266.22
2017,5,31,7,45,739.5,97.0,2.1,15.0,495.0,404.29,315.05
2017,5,31,8,0,769.0,99.0,2.1,16.0,545.0,462.31,362.22
2017,5,31,8,15,786.5,102.5,2.15,16.5,591.0,517.06,406.16
2017,5,31,8,30,804.0,106.0,2.2,17.0,637.0,571.86,448.7
2017,5,31,8,45,824.5,105.0,2.3,17.5,681.0,623.87,488.21
2017,5,31,9,0,845.0,104.0,2.4,18.0,725.0,673.16,524.77
2017,5,31,9,15,855.5,106.5,2.45,18.0,763.0,719.85,559.14
2017,5,31,9,30,866.0,109.0,2.5,18.0,801.0,764.8,590.04
2017,5,31,9,45,878.5,107.5,2.55,18.5,834.5,805.48,616.46
2017,5,31,10,0,891.0,106.0,2.6,19.0,868.0,844.06,641.13
2017,5,31,10,15,897.0,107.5,2.6,19.0,894.5,877.67,663.03
2017,5,31,10,30,903.0,109.0,2.6,19.0,921.0,908.37,682.86
2017,5,31,10,45,909.0,108.5,2.6,19.5,941.0,934.05,697.94
2017,5,31,11,0,915.0,108.0,2.6,20.0,961.0,956.53,710.83
2017,5,31,11,15,917.5,108.5,2.6,20.0,974.0,973.36,721.34
2017,5,31,11,30,920.0,109.0,2.6,20.0,987.0,986.66,729.64
2017,5,31,11,45,920.5,109.5,2.65,20.5,992.0,994.47,733.52
2017,5,31,12,0,921.0,110.0,2.7,21.0,997.0,998.67,735.16
2017,5,31,12,15,921.0,110.0,2.8,21.0,994.5,998.27,735.79
2017,5,31,12,30,921.0,110.0,2.9,21.0,992.0,994.25,734.15
2017,5,31,12,45,915.5,111.5,3.05,21.0,981.5,982.83,728.12
2017,5,31,13,0,910.0,113.0,3.2,21.0,971.0,967.93,719.81
2017,5,31,13,15,906.5,112.5,3.3,21.0,954.0,949.55,708.78
2017,5,31,13,30,903.0,112.0,3.4,21.0,937.0,927.79,695.47
2017,5,31,13,45,899.5,110.0,3.55,21.0,913.5,901.31,679.18
2017,5,31,14,0,896.0,108.0,3.7,21.0,890.0,871.66,660.58
2017,5,31,14,15,889.0,106.5,3.8,20.5,860.0,836.62,638.99
2017,5,31,14,30,882.0,105.0,3.9,20.0,830.0,798.94,615.23
2017,5,31,14,45,873.0,103.0,4.05,20.0,794.5,756.85,586.99
2017,5,31,15,0,864.0,101.0,4.2,20.0,759.0,712.69,556.6
2017,5,31,15,15,852.5,98.5,4.25,19.5,718.0,664.54,521.71
2017,5,31,15,30,841.0,96.0,4.3,19.0,677.0,615.0,484.77
2017,5,31,15,45,825.0,94.0,4.4,19.0,632.0,562.26,443.54
2017,5,31,16,0,809.0,92.0,4.5,19.0,587.0,509.28,400.85
2017,5,31,16,15,789.0,88.5,4.55,18.5,539.0,452.12,354.2
2017,5,31,16,30,769.0,85.0,4.6,18.0,491.0,395.58,306.5
2017,5,31,16,45,742.0,81.5,4.7,18.0,441.0,337.5,255.84
2017,5,31,17,0,715.0,78.0,4.8,18.0,391.0,281.43,205.92
2017,5,31,17,15,679.5,73.5,4.7,17.0,341.0,222.28,154.27
2017,5,31,17,30,644.0,69.0,4.6,16.0,291.0,168.9,108.49
2017,5,31,17,45,592.5,63.5,4.5,15.5,242.0,116.71,67.85
2017,5,31,18,0,541.0,58.0,4.4,15.0,193.0,70.52,39.45
2017,5,31,18,15,466.0,50.0,4.15,14.5,148.0,38.39,28.47
2017,5,31,18,30,391.0,42.0,3.9,14.0,103.0,33.13,23.45
2017,5,31,18,45,273.5,31.5,3.7,13.5,66.5,25.31,15.78
2017,5,31,19,0,156.0,21.0,3.5,13.0,30.0,16.54,1.83
2017,5,31,19,15,78.0,10.5,3.45,12.5,15.0,9.55,0.0
2017,5,31,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,1,4,45,19.5,5.0,3.15,9.5,5.5,0.0,0.0
2017,6,1,5,0,39.0,10.0,3.3,10.0,11.0,9.1,0.0
2017,6,1,5,15,163.5,23.5,3.35,10.5,41.0,18.45,6.59
2017,6,1,5,30,288.0,37.0,3.4,11.0,71.0,29.98,20.33
2017,6,1,5,45,367.0,48.5,3.5,11.5,112.5,38.41,28.53
2017,6,1,6,0,446.0,60.0,3.6,12.0,154.0,46.48,36.1
2017,6,1,6,15,508.0,67.5,3.7,12.5,202.5,83.99,49.85
2017,6,1,6,30,570.0,75.0,3.8,13.0,251.0,131.82,81.73
2017,6,1,6,45,305.0,114.0,3.9,13.5,210.0,152.76,111.06
2017,6,1,7,0,40.0,153.0,4.0,14.0,169.0,141.44,112.7
2017,6,1,7,15,54.5,178.0,4.05,14.5,203.0,170.98,136.61
2017,6,1,7,30,69.0,203.0,4.1,15.0,237.0,202.51,161.95
2017,6,1,7,45,166.5,224.5,4.2,15.5,318.5,269.77,215.28
2017,6,1,8,0,264.0,246.0,4.3,16.0,400.0,349.23,278.35
2017,6,1,8,15,532.0,181.0,4.3,16.5,522.5,452.34,360.39
2017,6,1,8,30,800.0,116.0,4.3,17.0,645.0,578.34,459.55
2017,6,1,8,45,815.5,118.5,4.3,17.5,688.5,630.52,499.28
2017,6,1,9,0,831.0,121.0,4.3,18.0,732.0,681.96,537.65
2017,6,1,9,15,842.5,123.5,4.2,18.0,770.5,729.54,572.86
2017,6,1,9,30,854.0,126.0,4.1,18.0,809.0,770.92,602.05
2017,6,1,9,45,851.0,134.5,4.1,18.5,839.0,814.04,630.6
2017,6,1,10,0,848.0,143.0,4.1,19.0,869.0,849.49,653.33
2017,6,1,10,15,855.0,145.0,4.0,19.0,896.0,876.28,670.61
2017,6,1,10,30,862.0,147.0,3.9,19.0,923.0,907.17,690.67
2017,6,1,10,45,868.5,147.0,3.85,19.5,943.5,932.88,705.92
2017,6,1,11,0,875.0,147.0,3.8,20.0,964.0,955.53,719.0
2017,6,1,11,15,878.0,147.5,3.8,20.0,977.0,972.18,729.7
2017,6,1,11,30,881.0,148.0,3.8,20.0,990.0,985.47,738.23
2017,6,1,11,45,885.0,146.5,3.85,20.5,996.0,994.47,742.88
2017,6,1,12,0,889.0,145.0,3.9,21.0,1002.0,1000.06,745.35
2017,6,1,12,15,889.0,145.0,3.95,21.0,1000.0,999.71,745.41
2017,6,1,12,30,889.0,145.0,4.0,21.0,998.0,995.89,743.28
2017,6,1,12,45,891.5,141.5,4.1,21.0,990.0,987.72,738.65
2017,6,1,13,0,894.0,138.0,4.2,21.0,982.0,975.97,731.69
2017,6,1,13,15,890.5,137.5,4.25,21.0,965.0,957.93,720.24
2017,6,1,13,30,887.0,137.0,4.3,21.0,948.0,936.57,706.58
2017,6,1,13,45,882.0,135.5,4.4,21.0,924.5,909.73,689.36
2017,6,1,14,0,877.0,134.0,4.5,21.0,901.0,879.86,670.3
2017,6,1,14,15,869.5,132.0,4.55,20.5,870.5,844.59,648.22
2017,6,1,14,30,862.0,130.0,4.6,20.0,840.0,806.75,624.04
2017,6,1,14,45,850.5,128.5,4.65,20.0,803.5,768.61,598.12
2017,6,1,15,0,839.0,127.0,4.7,20.0,767.0,723.34,565.46
2017,6,1,15,15,826.0,124.5,4.75,19.5,726.0,674.51,530.1
2017,6,1,15,30,813.0,122.0,4.8,19.0,685.0,624.5,492.8
2017,6,1,15,45,794.0,119.0,4.9,19.0,638.5,569.71,449.95
2017,6,1,16,0,775.0,116.0,5.0,19.0,592.0,514.88,405.85
2017,6,1,16,15,753.0,112.0,5.0,18.5,543.5,456.62,358.37
2017,6,1,16,30,731.0,108.0,5.0,18.0,495.0,400.25,310.93
2017,6,1,16,45,704.0,102.5,5.0,17.5,445.0,341.95,260.76
2017,6,1,17,0,677.0,97.0,5.0,17.0,395.0,285.73,211.32
2017,6,1,17,15,638.0,91.5,4.9,16.5,344.0,229.1,161.74
2017,6,1,17,30,599.0,86.0,4.8,16.0,293.0,176.52,116.8
2017,6,1,17,45,549.0,77.5,4.75,15.5,244.0,124.44,76.18
2017,6,1,18,0,499.0,69.0,4.7,15.0,195.0,78.32,47.07
2017,6,1,18,15,421.0,59.5,4.5,14.0,149.0,46.4,35.64
2017,6,1,18,30,343.0,50.0,4.3,13.0,103.0,38.44,28.25
2017,6,1,18,45,232.5,36.5,4.1,12.5,67.0,28.39,18.54
2017,6,1,19,0,122.0,23.0,3.9,12.0,31.0,18.08,3.5
2017,6,1,19,15,61.0,11.5,3.85,11.5,15.5,10.46,0.0
2017,6,1,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,2,4,45,30.0,5.5,2.65,9.5,6.5,0.0,0.0
2017,6,2,5,0,60.0,11.0,2.8,10.0,13.0,10.01,0.0
2017,6,2,5,15,194.0,24.0,2.85,10.5,44.0,18.87,7.12
2017,6,2,5,30,328.0,37.0,2.9,11.0,75.0,30.02,20.4
2017,6,2,5,45,417.5,46.0,3.0,11.5,119.0,36.28,26.65
2017,6,2,6,0,507.0,55.0,3.1,12.0,163.0,42.35,32.41
2017,6,2,6,15,566.0,61.5,3.0,12.5,212.0,81.89,46.27
2017,6,2,6,30,625.0,68.0,2.9,13.0,261.0,131.91,79.34
2017,6,2,6,45,666.0,73.5,2.85,13.5,312.5,184.68,122.08
2017,6,2,7,0,707.0,79.0,2.8,14.0,364.0,241.89,171.65
2017,6,2,7,15,737.0,83.5,2.7,14.5,415.5,301.3,224.17
2017,6,2,7,30,767.0,88.0,2.6,15.0,467.0,360.74,276.08
2017,6,2,7,45,791.0,91.0,2.55,15.5,517.0,418.53,325.57
2017,6,2,8,0,815.0,94.0,2.5,16.0,567.0,477.58,374.43
2017,6,2,8,15,832.0,97.0,2.45,16.5,614.5,533.9,419.53
2017,6,2,8,30,849.0,100.0,2.4,17.0,662.0,590.11,462.91
2017,6,2,8,45,863.0,102.0,2.35,17.5,705.5,641.41,501.21
2017,6,2,9,0,877.0,104.0,2.3,18.0,749.0,692.74,538.21
2017,6,2,9,15,887.5,106.0,2.3,18.5,788.0,740.29,571.6
2017,6,2,9,30,898.0,108.0,2.3,19.0,827.0,786.0,601.17
2017,6,2,9,45,910.0,107.0,2.3,19.5,861.0,827.93,627.64
2017,6,2,10,0,922.0,106.0,2.3,20.0,895.0,867.63,652.23
2017,6,2,10,15,927.5,107.5,2.25,20.5,922.0,901.75,672.3
2017,6,2,10,30,933.0,109.0,2.2,21.0,949.0,932.83,690.11
2017,6,2,10,45,936.5,110.0,2.2,21.5,969.0,958.43,704.65
2017,6,2,11,0,940.0,111.0,2.2,22.0,989.0,980.61,716.94
2017,6,2,11,15,942.5,111.5,2.2,22.0,1002.0,997.86,727.44
2017,6,2,11,30,945.0,112.0,2.2,22.0,1015.0,1011.49,735.72
2017,6,2,11,45,945.5,112.5,2.2,22.5,1020.0,1019.55,739.1
2017,6,2,12,0,946.0,113.0,2.2,23.0,1025.0,1023.9,740.26
2017,6,2,12,15,946.0,113.0,2.35,23.0,1023.0,1023.57,741.72
2017,6,2,12,30,946.0,113.0,2.5,23.0,1021.0,1019.53,740.84
2017,6,2,12,45,935.0,118.5,2.7,23.5,1009.0,1006.62,733.32
2017,6,2,13,0,924.0,124.0,2.9,24.0,997.0,990.24,723.5
2017,6,2,13,15,921.0,123.5,3.05,23.5,980.0,972.21,714.89
2017,6,2,13,30,918.0,123.0,3.2,23.0,963.0,950.73,703.87
2017,6,2,13,45,913.0,121.5,3.35,23.0,939.0,923.2,687.29
2017,6,2,14,0,908.0,120.0,3.5,23.0,915.0,892.54,668.43
2017,6,2,14,15,901.0,118.5,3.55,22.5,885.0,857.25,646.89
2017,6,2,14,30,894.0,117.0,3.6,22.0,855.0,819.28,623.22
2017,6,2,14,45,886.0,114.5,3.65,22.0,819.0,777.12,595.11
2017,6,2,15,0,878.0,112.0,3.7,22.0,783.0,732.76,564.57
2017,6,2,15,15,866.0,110.0,3.7,21.5,741.5,684.23,529.95
2017,6,2,15,30,854.0,108.0,3.7,21.0,700.0,636.1,494.56
2017,6,2,15,45,839.5,104.5,3.75,21.0,654.5,581.52,452.58
2017,6,2,16,0,825.0,101.0,3.8,21.0,609.0,526.37,408.92
2017,6,2,16,15,805.0,98.0,3.75,20.5,560.0,468.87,362.66
2017,6,2,16,30,785.0,95.0,3.7,20.0,511.0,411.93,315.35
2017,6,2,16,45,758.5,90.5,3.7,19.5,460.5,352.18,264.61
2017,6,2,17,0,732.0,86.0,3.7,19.0,410.0,292.01,212.44
2017,6,2,17,15,696.0,81.5,3.6,18.0,358.0,233.88,162.14
2017,6,2,17,30,660.0,77.0,3.5,17.0,306.0,179.35,115.83
2017,6,2,17,45,608.5,70.5,3.45,16.5,255.5,125.24,73.87
2017,6,2,18,0,557.0,64.0,3.4,16.0,205.0,77.16,44.1
2017,6,2,18,15,480.5,55.5,3.45,15.5,158.0,43.02,32.45
2017,6,2,18,30,404.0,47.0,3.5,15.0,111.0,37.49,27.2
2017,6,2,18,45,287.0,35.5,3.55,14.5,72.5,28.88,18.86
2017,6,2,19,0,170.0,24.0,3.6,14.0,34.0,18.91,4.68
2017,6,2,19,15,85.0,12.0,3.7,13.5,17.0,10.91,0.0
2017,6,2,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,4.5,2.5,9.5,4.5,0.0,0.0
2017,6,3,5,0,0.0,9.0,2.6,10.0,9.0,8.19,0.0
2017,6,3,5,15,60.5,25.0,2.7,10.0,32.5,20.27,8.3
2017,6,3,5,30,121.0,41.0,2.8,10.0,56.0,32.67,22.82
2017,6,3,5,45,157.5,60.0,2.95,10.5,88.0,46.86,36.19
2017,6,3,6,0,194.0,79.0,3.1,11.0,120.0,60.64,48.94
2017,6,3,6,15,219.0,98.5,3.1,11.5,156.5,90.85,65.53
2017,6,3,6,30,244.0,118.0,3.1,12.0,193.0,126.13,91.68
2017,6,3,6,45,270.0,133.5,3.1,12.5,231.0,161.61,120.28
2017,6,3,7,0,296.0,149.0,3.1,13.0,269.0,200.08,152.57
2017,6,3,7,15,168.5,171.0,3.15,13.0,241.0,200.1,158.14
2017,6,3,7,30,41.0,193.0,3.2,13.0,213.0,183.78,147.94
2017,6,3,7,45,63.5,222.5,3.25,13.5,257.5,222.58,179.04
2017,6,3,8,0,86.0,252.0,3.3,14.0,302.0,264.18,212.03
2017,6,3,8,15,402.5,197.0,3.3,14.0,460.5,398.04,319.73
2017,6,3,8,30,719.0,142.0,3.3,14.0,619.0,554.57,443.69
2017,6,3,8,45,635.0,191.0,3.35,14.5,632.5,585.28,465.67
2017,6,3,9,0,551.0,240.0,3.4,15.0,646.0,603.16,477.51
2017,6,3,9,15,533.5,264.0,3.4,15.0,674.0,639.4,504.17
2017,6,3,9,30,516.0,288.0,3.4,15.0,702.0,672.65,527.93
2017,6,3,9,45,400.5,346.5,3.4,15.5,675.5,657.3,512.53
2017,6,3,10,0,285.0,405.0,3.4,16.0,649.0,626.76,485.98
2017,6,3,10,15,256.5,425.5,3.4,16.5,650.0,632.94,488.52
2017,6,3,10,30,228.0,446.0,3.4,17.0,651.0,627.58,482.52
2017,6,3,10,45,366.5,414.5,3.4,17.5,752.5,738.46,564.61
2017,6,3,11,0,505.0,383.0,3.4,18.0,854.0,853.0,646.05
2017,6,3,11,15,708.5,259.5,3.4,18.0,930.5,936.68,708.86
2017,6,3,11,30,912.0,136.0,3.4,18.0,1007.0,1002.06,752.57
2017,6,3,11,45,918.0,132.5,3.45,18.5,1014.0,1011.39,756.99
2017,6,3,12,0,924.0,129.0,3.5,19.0,1021.0,1017.18,759.61
2017,6,3,12,15,924.0,129.0,3.55,19.0,1018.5,1016.9,759.76
2017,6,3,12,30,924.0,129.0,3.6,19.0,1016.0,1013.01,757.64
2017,6,3,12,45,926.0,125.5,3.65,19.5,1007.5,1004.09,750.85
2017,6,3,13,0,928.0,122.0,3.7,20.0,999.0,991.48,741.71
2017,6,3,13,15,925.0,121.0,3.75,20.0,982.0,972.97,730.1
2017,6,3,13,30,922.0,120.0,3.8,20.0,965.0,951.0,716.2
2017,6,3,13,45,920.0,117.0,3.85,20.0,941.5,924.62,699.29
2017,6,3,14,0,918.0,114.0,3.9,20.0,918.0,894.93,680.05
2017,6,3,14,15,911.0,112.5,3.95,20.0,887.5,859.4,656.64
2017,6,3,14,30,904.0,111.0,4.0,20.0,857.0,821.16,631.16
2017,6,3,14,45,896.5,108.0,4.05,20.0,821.0,778.59,602.35
2017,6,3,15,0,889.0,105.0,4.1,20.0,785.0,733.75,571.31
2017,6,3,15,15,877.0,103.0,4.1,19.5,743.0,684.84,535.94
2017,6,3,15,30,865.0,101.0,4.1,19.0,701.0,634.51,498.49
2017,6,3,15,45,849.5,98.0,4.15,19.0,655.5,580.09,456.03
2017,6,3,16,0,834.0,95.0,4.2,19.0,610.0,525.37,412.1
2017,6,3,16,15,814.0,92.0,4.2,18.5,560.5,467.49,365.05
2017,6,3,16,30,794.0,89.0,4.2,18.0,511.0,410.17,316.92
2017,6,3,16,45,766.5,85.5,4.25,17.5,460.0,350.6,265.76
2017,6,3,17,0,739.0,82.0,4.3,17.0,409.0,293.04,215.1
2017,6,3,17,15,703.0,77.0,4.2,16.0,357.0,231.86,161.72
2017,6,3,17,30,667.0,72.0,4.1,15.0,305.0,176.56,114.23
2017,6,3,17,45,613.5,66.5,4.05,14.5,254.5,122.75,72.13
2017,6,3,18,0,560.0,61.0,4.0,14.0,204.0,75.15,42.5
2017,6,3,18,15,484.5,53.5,3.9,13.5,157.5,41.23,31.15
2017,6,3,18,30,409.0,46.0,3.8,13.0,111.0,36.51,26.6
2017,6,3,18,45,286.0,35.0,3.75,12.5,73.0,28.33,18.62
2017,6,3,19,0,163.0,24.0,3.7,12.0,35.0,18.89,5.45
