Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,19,15,81.5,12.0,3.7,11.5,17.5,10.91,0.0
2017,6,3,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,4,45,25.5,6.0,3.75,9.0,6.5,0.0,0.0
2017,6,4,5,0,51.0,12.0,3.8,9.0,13.0,10.91,0.0
2017,6,4,5,15,180.5,25.5,3.8,9.5,44.0,20.03,8.34
2017,6,4,5,30,310.0,39.0,3.8,10.0,75.0,31.78,22.05
2017,6,4,5,45,403.0,48.0,3.85,10.5,119.0,37.96,28.27
2017,6,4,6,0,496.0,57.0,3.9,11.0,163.0,43.96,34.0
2017,6,4,6,15,556.0,63.5,3.9,11.5,212.0,82.16,47.27
2017,6,4,6,30,616.0,70.0,3.9,12.0,261.0,131.56,79.86
2017,6,4,6,45,659.0,75.0,3.9,12.5,312.0,183.62,122.04
2017,6,4,7,0,702.0,80.0,3.9,13.0,363.0,240.33,171.41
2017,6,4,7,15,732.5,84.5,3.95,13.5,414.5,299.55,224.28
2017,6,4,7,30,763.0,89.0,4.0,14.0,466.0,358.8,276.77
2017,6,4,7,45,784.0,93.0,4.05,14.5,515.5,415.99,326.69
2017,6,4,8,0,805.0,97.0,4.1,15.0,565.0,474.13,375.91
2017,6,4,8,15,823.0,100.0,4.1,15.5,612.5,530.4,422.09
2017,6,4,8,30,841.0,103.0,4.1,16.0,660.0,586.69,466.81
2017,6,4,8,45,852.5,106.5,4.2,16.5,703.5,637.38,506.16
2017,6,4,9,0,864.0,110.0,4.3,17.0,747.0,687.96,544.47
2017,6,4,9,15,876.0,112.5,4.3,17.0,786.5,736.48,580.93
2017,6,4,9,30,888.0,115.0,4.3,17.0,826.0,783.32,614.05
2017,6,4,9,45,898.0,116.0,4.35,17.5,860.5,825.23,642.05
2017,6,4,10,0,908.0,117.0,4.4,18.0,895.0,864.83,668.1
2017,6,4,10,15,915.5,118.5,4.4,18.0,923.5,900.23,691.94
2017,6,4,10,30,923.0,120.0,4.4,18.0,952.0,932.75,713.65
2017,6,4,10,45,928.0,121.5,4.4,18.5,973.5,959.96,730.19
2017,6,4,11,0,933.0,123.0,4.4,19.0,995.0,983.85,744.39
2017,6,4,11,15,936.5,123.5,4.4,19.0,1009.0,1001.96,756.12
2017,6,4,11,30,940.0,124.0,4.4,19.0,1023.0,1016.5,765.52
2017,6,4,11,45,944.0,123.0,4.45,19.5,1030.0,1026.5,770.92
2017,6,4,12,0,948.0,122.0,4.5,20.0,1037.0,1032.84,773.96
2017,6,4,12,15,948.0,122.0,4.6,20.0,1035.0,1032.59,774.7
2017,6,4,12,30,948.0,122.0,4.7,20.0,1033.0,1028.64,773.07
2017,6,4,12,45,945.0,122.5,4.8,20.0,1023.5,1018.61,767.41
2017,6,4,13,0,942.0,123.0,4.9,20.0,1014.0,1004.94,759.34
2017,6,4,13,15,939.0,122.0,5.0,19.5,997.0,986.27,749.34
2017,6,4,13,30,936.0,121.0,5.1,19.0,980.0,964.08,736.84
2017,6,4,13,45,933.0,119.0,5.25,19.0,956.5,937.52,720.1
2017,6,4,14,0,930.0,117.0,5.4,19.0,933.0,907.65,700.86
2017,6,4,14,15,923.5,115.5,5.5,18.5,902.5,872.22,678.5
2017,6,4,14,30,917.0,114.0,5.6,18.0,872.0,834.0,653.79
2017,6,4,14,45,908.5,112.0,5.75,18.0,836.0,791.22,624.36
2017,6,4,15,0,900.0,110.0,5.9,18.0,800.0,746.2,592.46
2017,6,4,15,15,889.0,108.0,5.9,17.5,758.5,697.52,556.16
2017,6,4,15,30,878.0,106.0,5.9,17.0,717.0,647.28,517.67
2017,6,4,15,45,863.5,103.0,5.95,16.5,671.0,593.84,475.67
2017,6,4,16,0,849.0,100.0,6.0,16.0,625.0,538.08,430.53
2017,6,4,16,15,829.5,97.0,5.9,15.5,575.5,479.64,381.58
2017,6,4,16,30,810.0,94.0,5.8,15.0,526.0,421.67,331.57
2017,6,4,16,45,784.5,90.0,5.7,15.0,474.5,361.42,277.97
2017,6,4,17,0,759.0,86.0,5.6,15.0,423.0,302.93,225.02
2017,6,4,17,15,723.5,81.0,5.35,14.5,370.5,240.58,169.52
2017,6,4,17,30,688.0,76.0,5.1,14.0,318.0,184.1,120.24
2017,6,4,17,45,636.0,70.5,4.95,13.5,266.0,129.12,76.85
2017,6,4,18,0,584.0,65.0,4.8,13.0,214.0,80.2,46.12
2017,6,4,18,15,507.5,57.0,4.6,12.5,166.0,44.26,33.99
2017,6,4,18,30,431.0,49.0,4.4,12.0,118.0,39.21,29.12
2017,6,4,18,45,305.5,37.5,4.2,11.5,78.0,30.63,20.74
2017,6,4,19,0,180.0,26.0,4.0,11.0,38.0,20.49,7.09
2017,6,4,19,15,90.0,13.0,4.0,10.5,19.0,11.82,0.0
2017,6,4,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,6,5,4,45,21.0,6.5,2.4,7.5,7.0,0.0,0.0
2017,6,5,5,0,42.0,13.0,2.6,8.0,14.0,11.82,0.0
2017,6,5,5,15,169.0,28.0,2.7,8.5,46.0,22.01,9.95
2017,6,5,5,30,296.0,43.0,2.8,9.0,78.0,33.46,23.65
2017,6,5,5,45,388.0,53.5,2.95,9.5,122.5,42.9,32.82
2017,6,5,6,0,480.0,64.0,3.1,10.0,167.0,50.01,39.59
2017,6,5,6,15,542.5,71.5,2.95,10.5,217.0,87.84,52.9
2017,6,5,6,30,605.0,79.0,2.8,11.0,267.0,137.55,85.71
2017,6,5,6,45,651.0,84.5,2.7,11.5,319.5,189.95,127.88
2017,6,5,7,0,697.0,90.0,2.6,12.0,372.0,247.42,177.47
2017,6,5,7,15,728.5,95.0,2.5,12.5,424.0,304.9,228.44
2017,6,5,7,30,760.0,100.0,2.4,13.0,476.0,365.13,281.07
2017,6,5,7,45,759.0,100.5,2.3,14.0,509.5,411.97,321.73
2017,6,5,8,0,758.0,101.0,2.2,15.0,543.0,455.19,357.88
2017,6,5,8,15,804.0,105.5,2.1,15.5,608.5,524.96,412.97
2017,6,5,8,30,850.0,110.0,2.0,16.0,674.0,597.71,468.14
2017,6,5,8,45,865.5,112.0,1.9,17.0,718.5,651.67,506.65
2017,6,5,9,0,881.0,114.0,1.8,18.0,763.0,702.12,541.2
2017,6,5,9,15,891.0,116.0,1.75,18.5,801.5,749.49,573.57
2017,6,5,9,30,901.0,118.0,1.7,19.0,840.0,794.97,602.36
2017,6,5,9,45,906.5,120.5,1.65,19.5,872.5,835.25,626.64
2017,6,5,10,0,912.0,123.0,1.6,20.0,905.0,872.88,648.72
2017,6,5,10,15,917.5,124.5,1.55,20.5,932.0,906.71,667.94
2017,6,5,10,30,923.0,126.0,1.5,21.0,959.0,937.54,684.93
2017,6,5,10,45,928.0,126.5,1.5,22.0,979.0,963.82,698.16
2017,6,5,11,0,933.0,127.0,1.5,23.0,999.0,986.78,709.18
2017,6,5,11,15,935.0,127.5,1.55,23.0,1011.5,1003.5,719.75
2017,6,5,11,30,937.0,128.0,1.6,23.0,1024.0,1016.64,728.23
2017,6,5,11,45,938.0,128.0,1.65,23.5,1029.0,1024.72,732.24
2017,6,5,12,0,939.0,128.0,1.7,24.0,1034.0,1029.15,734.12
2017,6,5,12,15,938.5,127.5,1.85,24.0,1032.0,1028.0,735.45
2017,6,5,12,30,938.0,127.0,2.0,24.0,1030.0,1023.2,734.5
2017,6,5,12,45,928.0,132.0,2.2,24.5,1017.5,1010.9,727.95
2017,6,5,13,0,918.0,137.0,2.4,25.0,1005.0,995.16,719.09
2017,6,5,13,15,914.0,136.0,2.55,25.0,987.5,976.04,708.82
2017,6,5,13,30,910.0,135.0,2.7,25.0,970.0,953.53,696.23
2017,6,5,13,45,904.0,133.5,2.9,25.0,945.5,925.52,680.25
2017,6,5,14,0,898.0,132.0,3.1,25.0,921.0,894.44,661.94
2017,6,5,14,15,890.5,130.5,3.2,24.5,890.5,859.25,641.16
2017,6,5,14,30,883.0,129.0,3.3,24.0,860.0,821.42,618.25
2017,6,5,14,45,873.0,127.0,3.45,24.0,823.0,778.83,590.7
2017,6,5,15,0,863.0,125.0,3.6,24.0,786.0,737.91,562.82
2017,6,5,15,15,850.0,122.0,3.7,23.5,744.5,687.82,527.87
2017,6,5,15,30,837.0,119.0,3.8,23.0,703.0,636.49,490.92
2017,6,5,15,45,819.5,116.5,3.9,22.5,657.0,582.1,450.42
2017,6,5,16,0,802.0,114.0,4.0,22.0,611.0,527.45,408.31
2017,6,5,16,15,780.5,110.0,4.05,21.5,562.0,469.58,362.24
2017,6,5,16,30,759.0,106.0,4.1,21.0,513.0,410.7,313.91
2017,6,5,16,45,729.0,102.0,4.15,20.5,461.5,351.34,263.88
2017,6,5,17,0,699.0,98.0,4.2,20.0,410.0,294.29,214.68
2017,6,5,17,15,661.0,92.5,4.15,19.0,358.5,236.68,165.31
2017,6,5,17,30,623.0,87.0,4.1,18.0,307.0,182.96,120.06
2017,6,5,17,45,568.0,80.0,4.05,17.5,256.0,130.19,79.33
2017,6,5,18,0,513.0,73.0,4.0,17.0,205.0,83.94,50.38
2017,6,5,18,15,436.0,63.5,3.85,16.0,158.5,49.64,38.25
2017,6,5,18,30,359.0,54.0,3.7,15.0,112.0,41.45,30.73
2017,6,5,18,45,248.0,40.5,3.6,14.5,74.0,31.46,21.22
2017,6,5,19,0,137.0,27.0,3.5,14.0,36.0,21.21,7.96
2017,6,5,19,15,68.5,13.5,3.5,13.5,18.0,12.28,0.0
2017,6,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,6,4,45,21.5,6.0,3.0,8.5,6.5,0.0,0.0
2017,6,6,5,0,43.0,12.0,3.2,9.0,13.0,10.91,0.0
2017,6,6,5,15,167.0,26.5,3.3,9.5,44.5,20.8,9.17
2017,6,6,5,30,291.0,41.0,3.4,10.0,76.0,31.87,22.17
2017,6,6,5,45,381.5,52.0,3.5,10.5,120.0,41.47,31.41
2017,6,6,6,0,472.0,63.0,3.6,11.0,164.0,49.06,38.58
2017,6,6,6,15,534.5,70.5,3.65,11.5,213.5,86.06,51.57
2017,6,6,6,30,597.0,78.0,3.7,12.0,263.0,135.22,83.85
2017,6,6,6,45,639.0,84.5,3.75,12.5,315.0,187.22,125.8
2017,6,6,7,0,681.0,91.0,3.8,13.0,367.0,243.85,174.84
2017,6,6,7,15,713.0,96.0,3.85,13.5,418.5,300.49,225.27
2017,6,6,7,30,745.0,101.0,3.9,14.0,470.0,359.98,277.68
2017,6,6,7,45,767.0,106.0,3.95,14.5,520.5,419.63,329.28
2017,6,6,8,0,789.0,111.0,4.0,15.0,571.0,478.27,378.66
2017,6,6,8,15,808.0,114.5,4.0,15.0,618.5,534.75,425.6
2017,6,6,8,30,827.0,118.0,4.0,15.0,666.0,591.39,471.37
2017,6,6,8,45,839.5,122.0,4.05,15.5,709.5,644.34,512.28
2017,6,6,9,0,852.0,126.0,4.1,16.0,753.0,696.25,551.25
2017,6,6,9,15,863.0,128.5,4.1,16.5,792.5,744.34,586.23
2017,6,6,9,30,874.0,131.0,4.1,17.0,832.0,786.02,615.12
2017,6,6,9,45,872.0,139.0,4.2,17.5,862.5,830.29,644.89
2017,6,6,10,0,870.0,147.0,4.3,18.0,893.0,866.79,668.8
2017,6,6,10,15,876.5,149.0,4.3,18.0,920.0,893.75,686.7
2017,6,6,10,30,883.0,151.0,4.3,18.0,947.0,924.81,707.48
2017,6,6,10,45,889.0,151.0,4.35,18.5,967.5,950.62,723.36
2017,6,6,11,0,895.0,151.0,4.4,19.0,988.0,973.29,737.21
2017,6,6,11,15,897.5,152.0,4.45,19.0,1001.0,990.35,748.71
2017,6,6,11,30,900.0,153.0,4.5,19.0,1014.0,1003.97,757.99
2017,6,6,11,45,903.0,152.0,4.55,19.0,1020.0,1012.78,764.13
2017,6,6,12,0,906.0,151.0,4.6,19.0,1026.0,1018.11,768.03
2017,6,6,12,15,905.0,151.0,4.65,19.0,1023.5,1017.01,767.7
2017,6,6,12,30,904.0,151.0,4.7,19.0,1021.0,1012.39,765.12
2017,6,6,12,45,903.5,149.0,4.8,19.0,1011.5,1002.92,759.76
2017,6,6,13,0,903.0,147.0,4.9,19.0,1002.0,989.91,752.04
2017,6,6,13,15,899.0,146.0,4.95,19.0,985.0,971.11,739.97
2017,6,6,13,30,895.0,145.0,5.0,19.0,968.0,948.96,725.62
2017,6,6,13,45,890.5,143.0,5.05,19.0,944.0,922.23,708.04
2017,6,6,14,0,886.0,141.0,5.1,19.0,920.0,892.4,688.22
2017,6,6,14,15,878.5,139.0,5.1,18.5,889.5,857.17,665.45
2017,6,6,14,30,871.0,137.0,5.1,18.0,859.0,819.34,640.59
2017,6,6,14,45,861.5,134.5,5.15,18.0,822.5,781.97,614.84
2017,6,6,15,0,852.0,132.0,5.2,18.0,786.0,736.96,581.81
2017,6,6,15,15,839.0,129.0,5.15,17.5,744.5,687.37,545.07
2017,6,6,15,30,826.0,126.0,5.1,17.0,703.0,636.55,506.44
2017,6,6,15,45,809.5,122.5,5.1,17.0,657.0,582.32,463.37
2017,6,6,16,0,793.0,119.0,5.1,17.0,611.0,527.76,418.91
2017,6,6,16,15,771.0,115.0,5.05,16.5,562.0,470.14,371.52
2017,6,6,16,30,749.0,111.0,5.0,16.0,513.0,411.59,322.02
2017,6,6,16,45,720.0,106.0,5.0,15.5,461.5,352.19,270.7
2017,6,6,17,0,691.0,101.0,5.0,15.0,410.0,295.04,220.24
2017,6,6,17,15,652.0,95.5,4.9,14.5,358.5,237.65,169.66
2017,6,6,17,30,613.0,90.0,4.8,14.0,307.0,184.28,123.64
2017,6,6,17,45,558.5,82.5,4.75,13.5,256.5,131.71,82.31
2017,6,6,18,0,504.0,75.0,4.7,13.0,206.0,85.63,52.75
2017,6,6,18,15,426.5,65.0,4.55,12.5,159.0,50.86,39.9
2017,6,6,18,30,349.0,55.0,4.4,12.0,112.0,42.16,31.77
2017,6,6,18,45,238.0,41.5,4.3,11.5,74.0,32.2,22.2
2017,6,6,19,0,127.0,28.0,4.2,11.0,36.0,21.98,9.12
2017,6,6,19,15,63.5,14.0,4.15,10.5,18.0,12.73,0.0
2017,6,6,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,6.0,3.8,8.5,6.0,0.0,0.0
2017,6,7,5,0,0.0,12.0,3.9,9.0,12.0,10.91,0.0
2017,6,7,5,15,120.5,27.5,3.95,9.0,42.0,21.53,9.82
2017,6,7,5,30,241.0,43.0,4.0,9.0,72.0,33.32,23.54
2017,6,7,5,45,330.0,55.0,4.1,9.5,114.5,42.03,32.05
2017,6,7,6,0,419.0,67.0,4.2,10.0,157.0,50.5,40.03
2017,6,7,6,15,481.0,75.5,4.3,10.5,205.0,86.97,54.4
2017,6,7,6,30,543.0,84.0,4.4,11.0,253.0,133.61,85.27
2017,6,7,6,45,277.5,112.0,4.55,11.5,199.0,144.48,106.06
2017,6,7,7,0,12.0,140.0,4.7,12.0,145.0,124.1,100.02
2017,6,7,7,15,201.0,158.5,4.7,12.5,257.5,199.06,157.14
2017,6,7,7,30,390.0,177.0,4.7,13.0,370.0,298.28,235.99
2017,6,7,7,45,535.0,152.0,4.75,13.5,446.5,361.04,287.23
2017,6,7,8,0,680.0,127.0,4.8,14.0,523.0,440.35,352.3
2017,6,7,8,15,605.5,168.5,4.85,14.5,542.5,478.3,383.89
2017,6,7,8,30,531.0,210.0,4.9,15.0,562.0,504.07,404.35
2017,6,7,8,45,540.0,225.0,4.95,15.5,604.0,551.81,441.46
2017,6,7,9,0,549.0,240.0,5.0,16.0,646.0,599.07,477.23
2017,6,7,9,15,498.0,275.0,5.05,16.5,657.5,621.67,492.56
2017,6,7,9,30,447.0,310.0,5.1,17.0,669.0,638.54,503.1
2017,6,7,9,45,398.5,348.5,5.15,17.5,678.0,648.52,508.23
2017,6,7,10,0,350.0,387.0,5.2,18.0,687.0,660.92,514.77
2017,6,7,10,15,273.5,418.5,5.2,18.0,657.5,638.8,495.97
2017,6,7,10,30,197.0,450.0,5.2,18.0,628.0,602.63,466.78
2017,6,7,10,45,310.5,423.0,5.25,18.0,710.5,694.12,537.35
2017,6,7,11,0,424.0,396.0,5.3,18.0,793.0,788.04,607.99
2017,6,7,11,15,369.5,429.5,5.2,18.0,779.0,769.4,591.76
2017,6,7,11,30,315.0,463.0,5.1,18.0,765.0,755.69,579.46
2017,6,7,11,45,591.5,310.5,5.0,18.0,881.0,884.71,679.81
2017,6,7,12,0,868.0,158.0,4.9,18.0,997.0,987.46,753.39
2017,6,7,12,15,660.5,288.0,4.85,17.5,926.0,932.6,713.98
2017,6,7,12,30,453.0,418.0,4.8,17.0,855.0,854.71,653.74
2017,6,7,12,45,367.0,440.5,4.8,17.0,792.0,782.85,601.01
2017,6,7,13,0,281.0,463.0,4.8,17.0,729.0,718.76,552.92
2017,6,7,13,15,418.5,405.0,4.8,17.0,794.0,790.71,609.43
2017,6,7,13,30,556.0,347.0,4.8,17.0,859.0,850.06,655.49
2017,6,7,13,45,493.5,353.0,4.85,17.0,799.0,785.92,608.51
2017,6,7,14,0,431.0,359.0,4.9,17.0,739.0,722.73,562.21
2017,6,7,14,15,443.0,340.5,4.95,17.0,719.5,699.66,546.61
2017,6,7,14,30,455.0,322.0,5.0,17.0,700.0,674.2,528.81
2017,6,7,14,45,243.0,312.5,5.1,17.0,513.5,481.03,380.35
2017,6,7,15,0,31.0,303.0,5.2,17.0,327.0,298.58,235.12
2017,6,7,15,15,133.0,311.0,5.1,16.5,405.5,376.33,299.29
2017,6,7,15,30,235.0,319.0,5.0,16.0,484.0,437.78,348.94
2017,6,7,15,45,272.5,289.5,4.95,16.0,468.5,422.89,337.4
2017,6,7,16,0,310.0,260.0,4.9,16.0,453.0,398.98,318.41
2017,6,7,16,15,274.0,243.0,4.75,15.5,404.0,347.85,277.59
2017,6,7,16,30,238.0,226.0,4.6,15.0,355.0,300.15,239.13
2017,6,7,16,45,119.0,157.0,4.45,15.0,221.5,181.44,143.67
2017,6,7,17,0,0.0,88.0,4.3,15.0,88.0,77.75,60.18
2017,6,7,17,15,0.0,77.0,4.2,14.5,77.0,68.07,52.38
2017,6,7,17,30,0.0,66.0,4.1,14.0,66.0,58.33,44.35
2017,6,7,17,45,0.0,55.0,4.0,13.5,55.0,48.56,36.15
2017,6,7,18,0,0.0,44.0,3.9,13.0,44.0,38.81,27.81
2017,6,7,18,15,0.0,34.0,3.65,12.5,34.0,29.96,21.26
2017,6,7,18,30,0.0,24.0,3.4,12.0,24.0,21.12,13.15
2017,6,7,18,45,0.0,16.0,3.15,12.0,16.0,14.06,6.53
2017,6,7,19,0,0.0,8.0,2.9,12.0,8.0,7.02,0.0
2017,6,7,19,15,0.0,4.0,2.8,12.0,4.0,3.64,0.0
2017,6,7,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,2.5,0.45,11.0,2.5,0.0,0.0
2017,6,8,5,0,0.0,5.0,0.4,11.0,5.0,4.55,0.0
2017,6,8,5,15,0.0,18.0,0.35,11.0,18.0,15.86,5.79
2017,6,8,5,30,0.0,31.0,0.3,11.0,31.0,27.23,18.18
2017,6,8,5,45,0.0,48.5,0.25,11.5,48.5,41.82,31.74
2017,6,8,6,0,0.0,66.0,0.2,12.0,66.0,56.26,44.97
2017,6,8,6,15,2.0,85.0,0.25,12.0,85.5,72.58,56.87
2017,6,8,6,30,4.0,104.0,0.3,12.0,105.0,89.55,71.14
2017,6,8,6,45,9.0,122.5,0.4,12.5,126.0,107.09,85.39
2017,6,8,7,0,14.0,141.0,0.5,13.0,147.0,125.37,100.06
2017,6,8,7,15,7.0,113.0,0.55,13.0,116.0,101.37,80.08
2017,6,8,7,30,0.0,85.0,0.6,13.0,85.0,75.26,58.27
2017,6,8,7,45,0.0,92.0,0.7,13.5,92.0,81.47,63.2
2017,6,8,8,0,0.0,99.0,0.8,14.0,99.0,87.7,68.02
2017,6,8,8,15,6.5,158.5,0.9,14.0,163.0,143.69,113.72
2017,6,8,8,30,13.0,218.0,1.0,14.0,227.0,200.73,159.17
2017,6,8,8,45,8.0,190.5,1.1,14.0,196.5,174.24,137.46
2017,6,8,9,0,3.0,163.0,1.2,14.0,166.0,146.99,115.34
2017,6,8,9,15,6.5,194.0,1.25,14.0,200.0,177.56,139.79
2017,6,8,9,30,10.0,225.0,1.3,14.0,234.0,208.6,164.18
2017,6,8,9,45,18.5,277.0,1.4,14.5,293.0,263.07,206.39
2017,6,8,10,0,27.0,329.0,1.5,15.0,352.0,326.12,254.22
2017,6,8,10,15,14.5,236.5,1.45,15.0,249.5,224.63,175.15
2017,6,8,10,30,2.0,144.0,1.4,15.0,147.0,130.48,100.57
2017,6,8,10,45,21.0,272.5,1.4,15.0,293.5,271.85,212.39
2017,6,8,11,0,40.0,401.0,1.4,15.0,440.0,412.66,318.22
2017,6,8,11,15,58.0,430.5,1.3,15.0,486.5,459.22,351.49
2017,6,8,11,30,76.0,460.0,1.2,15.0,533.0,506.11,384.96
2017,6,8,11,45,81.5,458.0,1.15,15.5,537.0,510.46,386.82
2017,6,8,12,0,87.0,456.0,1.1,16.0,541.0,514.33,388.7
2017,6,8,12,15,55.5,408.5,1.05,16.0,463.0,438.13,332.76
2017,6,8,12,30,24.0,361.0,1.0,16.0,385.0,361.93,276.31
2017,6,8,12,45,26.5,368.5,0.95,16.5,394.5,370.96,282.95
2017,6,8,13,0,29.0,376.0,0.9,17.0,404.0,379.66,288.75
2017,6,8,13,15,60.0,411.0,0.95,17.0,467.0,440.53,334.4
2017,6,8,13,30,91.0,446.0,1.0,17.0,530.0,499.9,377.86
2017,6,8,13,45,59.0,392.5,1.1,17.5,446.5,417.58,317.37
2017,6,8,14,0,27.0,339.0,1.2,18.0,363.0,337.22,257.87
2017,6,8,14,15,23.0,315.0,1.2,18.0,335.0,302.41,232.43
2017,6,8,14,30,19.0,291.0,1.2,18.0,307.0,276.16,212.94
2017,6,8,14,45,13.0,243.0,1.25,18.0,253.5,227.06,175.66
2017,6,8,15,0,7.0,195.0,1.3,18.0,200.0,178.79,138.42
2017,6,8,15,15,15.5,227.5,1.35,18.0,238.5,212.95,165.86
2017,6,8,15,30,24.0,260.0,1.4,18.0,277.0,246.04,192.0
2017,6,8,15,45,12.0,169.5,1.5,18.0,178.0,157.13,122.27
2017,6,8,16,0,0.0,79.0,1.6,18.0,79.0,69.99,52.2
2017,6,8,16,15,0.0,113.0,1.65,17.5,113.0,100.03,77.25
2017,6,8,16,30,0.0,147.0,1.7,17.0,147.0,129.52,101.76
2017,6,8,16,45,0.0,122.5,1.8,17.0,122.5,107.87,84.31
2017,6,8,17,0,0.0,98.0,1.9,17.0,98.0,86.4,66.88
2017,6,8,17,15,0.0,85.5,1.8,16.5,85.5,75.38,58.05
2017,6,8,17,30,0.0,73.0,1.7,16.0,73.0,64.43,49.12
2017,6,8,17,45,234.0,74.0,1.6,16.0,135.0,87.18,58.15
2017,6,8,18,0,468.0,75.0,1.5,16.0,197.0,84.49,51.88
2017,6,8,18,15,396.5,64.5,1.4,15.5,153.0,48.55,37.41
2017,6,8,18,30,325.0,54.0,1.3,15.0,109.0,41.26,30.66
2017,6,8,18,45,228.5,40.5,1.2,14.5,73.0,31.35,21.3
2017,6,8,19,0,132.0,27.0,1.1,14.0,37.0,21.15,9.22
2017,6,8,19,15,66.0,13.5,1.1,13.5,18.5,12.28,0.0
2017,6,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,9,4,45,49.5,6.0,2.35,10.5,7.5,0.0,0.0
2017,6,9,5,0,99.0,12.0,2.5,11.0,15.0,10.91,0.0
2017,6,9,5,15,229.5,23.5,2.65,11.0,46.5,19.08,8.11
2017,6,9,5,30,360.0,35.0,2.8,11.0,78.0,28.09,18.82
2017,6,9,5,45,448.0,42.5,2.95,11.5,122.0,33.16,23.93
2017,6,9,6,0,536.0,50.0,3.1,12.0,166.0,38.13,28.65
2017,6,9,6,15,268.0,62.0,3.25,12.5,120.0,62.51,39.91
2017,6,9,6,30,0.0,74.0,3.4,13.0,74.0,64.85,50.17
2017,6,9,6,45,0.0,88.5,3.55,13.5,88.5,77.52,60.77
2017,6,9,7,0,0.0,103.0,3.7,14.0,103.0,90.29,71.27
2017,6,9,7,15,0.0,90.0,3.75,14.0,90.0,79.49,61.92
2017,6,9,7,30,0.0,77.0,3.8,14.0,77.0,68.14,52.16
2017,6,9,7,45,0.0,82.0,3.9,14.5,82.0,72.6,55.62
2017,6,9,8,0,0.0,87.0,4.0,15.0,87.0,77.08,59.04
2017,6,9,8,15,0.0,77.5,4.05,15.0,77.5,68.66,51.85
2017,6,9,8,30,0.0,68.0,4.1,15.0,68.0,60.24,44.71
2017,6,9,8,45,1.0,113.0,4.15,15.5,113.5,100.93,78.04
2017,6,9,9,0,2.0,158.0,4.2,16.0,159.0,141.85,110.96
2017,6,9,9,15,14.5,233.0,4.25,16.0,245.0,218.23,172.26
2017,6,9,9,30,27.0,308.0,4.3,16.0,331.0,302.5,238.52
2017,6,9,9,45,127.5,362.5,4.4,16.5,472.0,441.63,347.53
2017,6,9,10,0,228.0,417.0,4.5,17.0,613.0,580.88,453.01
2017,6,9,10,15,579.0,262.0,4.6,17.0,779.5,758.81,592.8
2017,6,9,10,30,930.0,107.0,4.7,17.0,946.0,922.28,712.31
2017,6,9,10,45,936.5,106.5,4.8,17.5,967.5,949.2,728.81
2017,6,9,11,0,943.0,106.0,4.9,18.0,989.0,972.86,743.91
2017,6,9,11,15,683.0,258.5,4.95,18.0,902.5,907.66,697.31
2017,6,9,11,30,423.0,411.0,5.0,18.0,816.0,814.64,623.76
2017,6,9,11,45,458.5,410.5,5.1,18.0,852.0,852.25,652.16
2017,6,9,12,0,494.0,410.0,5.2,18.0,888.0,887.99,678.44
2017,6,9,12,15,456.0,413.0,5.3,18.0,853.5,854.46,654.27
2017,6,9,12,30,418.0,416.0,5.4,18.0,819.0,818.77,628.72
2017,6,9,12,45,667.0,273.5,5.5,18.0,909.0,915.51,706.42
2017,6,9,13,0,916.0,131.0,5.6,18.0,999.0,986.07,757.91
2017,6,9,13,15,748.5,232.5,5.65,17.5,934.0,931.08,720.8
2017,6,9,13,30,581.0,334.0,5.7,17.0,869.0,859.75,667.31
2017,6,9,13,45,747.5,226.0,5.8,17.0,896.5,889.38,694.94
2017,6,9,14,0,914.0,118.0,5.9,17.0,924.0,894.14,699.52
2017,6,9,14,15,908.0,116.5,5.9,16.5,894.5,859.93,676.8
2017,6,9,14,30,902.0,115.0,5.9,16.0,865.0,822.95,652.01
2017,6,9,14,45,897.0,111.0,5.95,16.0,830.0,781.74,622.82
2017,6,9,15,0,892.0,107.0,6.0,16.0,795.0,738.06,591.2
2017,6,9,15,15,880.5,105.0,5.95,15.5,754.0,689.7,554.6
2017,6,9,15,30,869.0,103.0,5.9,15.0,713.0,639.85,515.91
2017,6,9,15,45,857.0,99.0,5.9,15.0,668.0,586.61,472.74
2017,6,9,16,0,845.0,95.0,5.9,15.0,623.0,532.63,427.83
2017,6,9,16,15,826.5,92.0,5.85,14.5,574.0,475.15,379.57
2017,6,9,16,30,808.0,89.0,5.8,14.0,525.0,418.02,330.13
2017,6,9,16,45,786.0,84.5,5.75,13.5,474.5,358.89,277.76
2017,6,9,17,0,764.0,80.0,5.7,13.0,424.0,301.09,225.41
2017,6,9,17,15,730.5,75.5,5.55,12.5,372.5,242.2,172.22
2017,6,9,17,30,697.0,71.0,5.4,12.0,321.0,183.73,120.64
2017,6,9,17,45,654.5,65.0,5.25,12.0,270.5,128.95,76.12
2017,6,9,18,0,612.0,59.0,5.1,12.0,220.0,79.01,43.47
2017,6,9,18,15,542.0,52.0,4.85,11.5,172.0,39.8,30.19
2017,6,9,18,30,472.0,45.0,4.6,11.0,124.0,35.4,25.95
2017,6,9,18,45,360.5,35.5,4.4,10.5,84.0,28.53,19.23
2017,6,9,19,0,249.0,26.0,4.2,10.0,44.0,21.44,9.93
2017,6,9,19,15,124.5,13.0,4.15,10.0,22.0,11.82,0.0
2017,6,9,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,10,4,45,40.0,6.5,2.7,8.5,7.5,0.0,0.0
2017,6,10,5,0,80.0,13.0,2.9,9.0,15.0,11.82,0.0
2017,6,10,5,15,212.0,25.0,3.1,9.5,47.0,20.44,9.21
2017,6,10,5,30,344.0,37.0,3.3,10.0,79.0,29.87,20.46
2017,6,10,5,45,434.5,45.5,3.55,10.5,123.0,35.73,26.32
2017,6,10,6,0,525.0,54.0,3.8,11.0,167.0,41.43,31.74
2017,6,10,6,15,582.0,60.0,4.0,11.5,216.0,77.78,43.62
2017,6,10,6,30,639.0,66.0,4.2,12.0,265.0,127.54,75.65
2017,6,10,6,45,681.5,70.5,4.45,12.5,316.5,180.05,117.93
2017,6,10,7,0,724.0,75.0,4.7,13.0,368.0,239.66,169.86
2017,6,10,7,15,752.5,79.0,4.7,13.5,419.0,296.2,220.9
2017,6,10,7,30,781.0,83.0,4.7,14.0,470.0,355.12,273.59
2017,6,10,7,45,804.5,85.5,4.75,14.5,520.0,412.66,324.29
2017,6,10,8,0,828.0,88.0,4.8,15.0,570.0,471.38,374.55
2017,6,10,8,15,844.0,90.5,4.7,15.0,617.0,527.08,421.45
2017,6,10,8,30,860.0,93.0,4.6,15.0,664.0,582.0,466.33
2017,6,10,8,45,873.0,95.0,4.6,15.5,707.0,634.07,507.11
2017,6,10,9,0,886.0,97.0,4.6,16.0,750.0,685.05,545.84
2017,6,10,9,15,896.0,99.0,4.55,16.0,788.5,732.56,581.78
2017,6,10,9,30,906.0,101.0,4.5,16.0,827.0,778.2,613.83
2017,6,10,9,45,906.0,107.0,4.5,16.5,858.5,817.78,640.1
2017,6,10,10,0,906.0,113.0,4.5,17.0,890.0,854.32,663.91
2017,6,10,10,15,912.0,114.0,4.55,17.0,917.0,888.01,687.12
2017,6,10,10,30,918.0,115.0,4.6,17.0,944.0,918.75,708.22
2017,6,10,10,45,923.5,115.5,4.65,17.0,964.5,945.49,726.49
2017,6,10,11,0,929.0,116.0,4.7,17.0,985.0,968.96,742.53
2017,6,10,11,15,931.5,116.5,4.8,17.0,998.0,986.27,754.76
2017,6,10,11,30,934.0,117.0,4.9,17.0,1011.0,1000.03,764.67
2017,6,10,11,45,936.5,116.0,5.05,17.5,1017.5,1008.77,770.13
2017,6,10,12,0,939.0,115.0,5.2,18.0,1024.0,1013.9,773.18
2017,6,10,12,15,939.0,115.0,5.35,18.0,1022.5,1013.94,774.32
2017,6,10,12,30,939.0,115.0,5.5,18.0,1021.0,1010.32,773.02
2017,6,10,12,45,930.5,119.5,5.65,18.0,1010.0,999.3,766.62
2017,6,10,13,0,922.0,124.0,5.8,18.0,999.0,984.8,757.82
2017,6,10,13,15,919.0,123.0,5.85,17.5,982.5,966.8,747.4
2017,6,10,13,30,916.0,122.0,5.9,17.0,966.0,945.37,734.52
2017,6,10,13,45,914.5,119.0,6.0,17.0,943.5,920.01,717.65
2017,6,10,14,0,913.0,116.0,6.1,17.0,921.0,891.34,698.32
2017,6,10,14,15,906.0,114.5,6.1,17.0,891.0,856.4,673.84
2017,6,10,14,30,899.0,113.0,6.1,17.0,861.0,818.76,647.27
2017,6,10,14,45,894.5,109.0,6.1,17.0,826.5,778.1,618.3
2017,6,10,15,0,890.0,105.0,6.1,17.0,792.0,734.93,586.98
2017,6,10,15,15,878.5,103.0,6.05,16.5,750.5,686.72,550.58
2017,6,10,15,30,867.0,101.0,6.0,16.0,709.0,637.02,512.1
2017,6,10,15,45,856.0,96.5,5.95,16.0,664.5,584.03,469.13
2017,6,10,16,0,845.0,92.0,5.9,16.0,620.0,530.03,424.27
2017,6,10,16,15,825.5,89.0,5.8,15.5,571.5,472.24,375.86
2017,6,10,16,30,806.0,86.0,5.7,15.0,523.0,414.82,326.33
2017,6,10,16,45,785.5,81.5,5.65,15.0,473.0,356.39,274.2
2017,6,10,17,0,765.0,77.0,5.6,15.0,423.0,299.11,222.12
2017,6,10,17,15,732.0,72.5,5.4,14.5,371.5,240.33,169.36
2017,6,10,17,30,699.0,68.0,5.2,14.0,320.0,184.73,120.48
2017,6,10,17,45,655.5,62.5,5.05,13.5,269.5,127.47,74.33
2017,6,10,18,0,612.0,57.0,4.9,13.0,219.0,77.87,42.12
2017,6,10,18,15,543.5,50.5,4.65,12.5,172.0,38.51,28.91
2017,6,10,18,30,475.0,44.0,4.4,12.0,125.0,34.48,25.04
2017,6,10,18,45,366.0,34.5,4.2,12.0,85.0,27.58,18.31
2017,6,10,19,0,257.0,25.0,4.0,12.0,45.0,20.45,9.36
2017,6,10,19,15,128.5,12.5,3.95,11.5,22.5,11.37,0.0
2017,6,10,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,4,45,47.0,6.5,3.45,8.5,8.0,0.0,0.0
2017,6,11,5,0,94.0,13.0,3.6,9.0,16.0,11.82,0.0
2017,6,11,5,15,231.5,24.5,3.75,9.0,48.5,20.0,8.94
2017,6,11,5,30,369.0,36.0,3.9,9.0,81.0,29.01,19.79
2017,6,11,5,45,461.0,43.5,4.1,9.5,126.0,34.06,24.93
2017,6,11,6,0,553.0,51.0,4.3,10.0,171.0,39.02,29.69
2017,6,11,6,15,609.0,57.0,4.3,10.5,220.0,76.19,41.78
2017,6,11,6,30,665.0,63.0,4.3,11.0,269.0,127.36,74.7
2017,6,11,6,45,706.5,66.5,4.35,11.5,321.0,182.98,119.7
2017,6,11,7,0,748.0,70.0,4.4,12.0,373.0,240.02,169.71
2017,6,11,7,15,775.5,73.5,4.3,12.0,424.5,297.13,221.9
2017,6,11,7,30,803.0,77.0,4.2,12.0,476.0,356.46,275.7
2017,6,11,7,45,824.0,80.0,4.15,12.5,525.5,414.59,327.09
2017,6,11,8,0,845.0,83.0,4.1,13.0,575.0,474.3,378.11
2017,6,11,8,15,861.0,85.5,4.05,13.5,622.5,530.31,424.66
2017,6,11,8,30,877.0,88.0,4.0,14.0,670.0,586.04,469.43
2017,6,11,8,45,889.5,90.0,4.0,14.5,713.0,638.6,510.45
2017,6,11,9,0,902.0,92.0,4.0,15.0,756.0,689.98,549.33
2017,6,11,9,15,911.0,93.5,4.0,15.0,794.5,736.98,584.84
2017,6,11,9,30,920.0,95.0,4.0,15.0,833.0,782.0,616.46
2017,6,11,9,45,625.0,243.5,4.05,15.5,754.0,735.06,576.24
2017,6,11,10,0,330.0,392.0,4.1,16.0,675.0,647.47,503.8
2017,6,11,10,15,634.5,248.0,4.15,16.0,813.0,791.58,617.24
2017,6,11,10,30,939.0,104.0,4.2,16.0,951.0,925.78,713.73
2017,6,11,10,45,940.5,106.0,4.3,16.0,970.5,950.91,730.16
2017,6,11,11,0,942.0,108.0,4.4,16.0,990.0,972.56,745.33
2017,6,11,11,15,943.5,108.5,4.45,16.0,1002.5,989.19,756.68
2017,6,11,11,30,945.0,109.0,4.5,16.0,1015.0,1002.2,765.66
2017,6,11,11,45,942.0,111.5,4.6,16.0,1019.0,1009.2,771.07
2017,6,11,12,0,939.0,114.0,4.7,16.0,1023.0,1012.48,774.06
2017,6,11,12,15,938.5,114.0,4.75,16.0,1021.0,1012.09,774.21
2017,6,11,12,30,938.0,114.0,4.8,16.0,1019.0,1008.05,771.96
2017,6,11,12,45,922.5,123.0,4.85,16.0,1006.0,994.75,763.38
2017,6,11,13,0,907.0,132.0,4.9,16.0,993.0,978.07,752.57
2017,6,11,13,15,903.5,131.0,4.85,15.5,976.5,959.92,741.44
2017,6,11,13,30,900.0,130.0,4.8,15.0,960.0,938.42,727.97
2017,6,11,13,45,894.0,129.5,4.8,15.0,936.5,911.93,709.95
2017,6,11,14,0,888.0,129.0,4.8,15.0,913.0,882.43,689.76
2017,6,11,14,15,880.5,127.5,4.7,15.0,883.0,847.9,665.25
2017,6,11,14,30,873.0,126.0,4.6,15.0,853.0,810.78,638.82
2017,6,11,14,45,863.0,124.0,4.6,15.0,817.0,768.92,609.38
2017,6,11,15,0,853.0,122.0,4.6,15.0,781.0,725.06,577.29
2017,6,11,15,15,840.5,119.5,4.5,14.5,740.5,680.08,543.44
2017,6,11,15,30,828.0,117.0,4.4,14.0,700.0,630.3,505.2
2017,6,11,15,45,814.5,113.0,4.35,14.0,655.5,577.5,462.94
2017,6,11,16,0,801.0,109.0,4.3,14.0,611.0,524.06,419.07
2017,6,11,16,15,597.0,154.0,4.2,14.0,511.5,425.66,339.12
2017,6,11,16,30,393.0,199.0,4.1,14.0,412.0,343.38,272.56
2017,6,11,16,45,230.0,191.0,4.0,14.0,312.5,251.14,198.9
2017,6,11,17,0,67.0,183.0,3.9,14.0,213.0,178.02,142.03
2017,6,11,17,15,33.5,141.5,3.75,13.5,156.5,130.04,103.5
2017,6,11,17,30,0.0,100.0,3.6,13.0,100.0,87.12,68.99
2017,6,11,17,45,0.0,84.0,3.5,12.5,84.0,73.1,57.31
2017,6,11,18,0,0.0,68.0,3.4,12.0,68.0,59.23,45.5
2017,6,11,18,15,0.0,53.0,3.1,11.5,53.0,46.36,36.11
2017,6,11,18,30,0.0,38.0,2.8,11.0,38.0,33.53,24.33
2017,6,11,18,45,0.0,25.5,2.5,11.0,25.5,22.47,13.99
2017,6,11,19,0,0.0,13.0,2.2,11.0,13.0,11.43,2.91
2017,6,11,19,15,0.0,6.5,2.1,10.5,6.5,5.91,0.0
2017,6,11,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,12,4,45,19.5,6.5,1.65,8.5,7.0,0.0,0.0
2017,6,12,5,0,39.0,13.0,1.8,9.0,14.0,11.82,0.0
2017,6,12,5,15,154.0,27.5,2.05,9.5,44.5,21.56,10.08
2017,6,12,5,30,269.0,42.0,2.3,10.0,75.0,32.59,22.85
2017,6,12,5,45,366.0,52.0,2.55,10.5,118.0,41.35,31.34
2017,6,12,6,0,463.0,62.0,2.8,11.0,161.0,48.08,37.72
2017,6,12,6,15,249.0,89.0,2.8,11.0,144.0,83.49,59.01
2017,6,12,6,30,35.0,116.0,2.8,11.0,127.0,100.94,79.92
2017,6,12,6,45,42.5,136.0,2.85,11.5,152.0,122.57,97.65
2017,6,12,7,0,50.0,156.0,2.9,12.0,177.0,145.3,116.28
2017,6,12,7,15,170.0,176.0,2.9,12.5,258.5,202.7,160.35
2017,6,12,7,30,290.0,196.0,2.9,13.0,340.0,275.27,217.82
2017,6,12,7,45,278.0,221.0,2.9,13.5,370.5,311.36,247.96
2017,6,12,8,0,266.0,246.0,2.9,14.0,401.0,345.95,276.04
2017,6,12,8,15,151.0,254.0,2.85,14.5,343.5,307.72,245.72
2017,6,12,8,30,36.0,262.0,2.8,15.0,286.0,255.68,203.12
2017,6,12,8,45,31.5,271.5,2.8,15.5,293.5,264.57,209.47
2017,6,12,9,0,27.0,281.0,2.8,16.0,301.0,272.92,215.12
2017,6,12,9,15,103.0,334.0,2.8,16.0,416.0,377.27,297.19
2017,6,12,9,30,179.0,387.0,2.8,16.0,531.0,495.02,386.86
2017,6,12,9,45,109.0,372.5,2.85,16.5,461.5,435.86,339.47
2017,6,12,10,0,39.0,358.0,2.9,17.0,392.0,362.73,281.65
2017,6,12,10,15,172.5,392.0,2.95,17.0,547.0,518.44,402.28
2017,6,12,10,30,306.0,426.0,3.0,17.0,702.0,681.79,522.91
2017,6,12,10,45,601.0,282.0,3.15,17.5,839.5,827.74,632.86
2017,6,12,11,0,896.0,138.0,3.3,18.0,977.0,958.2,723.8
2017,6,12,11,15,899.0,139.0,3.3,18.0,990.5,975.96,734.27
2017,6,12,11,30,902.0,140.0,3.3,18.0,1004.0,990.3,743.46
2017,6,12,11,45,904.0,139.5,3.35,18.0,1010.0,998.87,749.25
2017,6,12,12,0,906.0,139.0,3.4,18.0,1016.0,1003.95,752.86
2017,6,12,12,15,905.5,139.0,3.45,18.0,1014.0,1003.61,752.95
2017,6,12,12,30,905.0,139.0,3.5,18.0,1012.0,999.76,750.85
2017,6,12,12,45,890.5,147.0,3.6,18.5,999.5,986.55,741.47
2017,6,12,13,0,876.0,155.0,3.7,19.0,987.0,970.08,730.02
2017,6,12,13,15,872.5,154.0,3.8,18.5,970.5,952.51,720.62
2017,6,12,13,30,869.0,153.0,3.9,18.0,954.0,931.7,708.93
2017,6,12,13,45,864.0,151.0,4.05,18.0,931.0,905.5,692.38
2017,6,12,14,0,859.0,149.0,4.2,18.0,908.0,883.97,678.99
2017,6,12,14,15,851.5,147.0,4.3,18.0,878.5,849.11,655.81
2017,6,12,14,30,844.0,145.0,4.4,18.0,849.0,811.73,630.91
2017,6,12,14,45,836.5,141.5,4.55,18.0,814.0,770.59,603.24
2017,6,12,15,0,829.0,138.0,4.7,18.0,779.0,727.33,572.11
2017,6,12,15,15,815.5,135.0,4.75,17.5,738.0,678.68,536.7
2017,6,12,15,30,802.0,132.0,4.8,17.0,697.0,628.9,499.41
2017,6,12,15,45,789.0,127.0,4.85,16.5,653.0,576.65,459.12
2017,6,12,16,0,776.0,122.0,4.9,16.0,609.0,523.76,417.01
2017,6,12,16,15,754.5,118.0,4.9,15.5,560.5,466.09,369.7
2017,6,12,16,30,733.0,114.0,4.9,15.0,512.0,410.19,322.37
2017,6,12,16,45,706.5,108.5,4.95,15.0,462.0,352.25,271.73
2017,6,12,17,0,680.0,103.0,5.0,15.0,412.0,296.26,221.85
2017,6,12,17,15,642.0,97.0,4.85,14.5,361.0,239.35,171.7
2017,6,12,17,30,604.0,91.0,4.7,14.0,310.0,186.31,125.85
2017,6,12,17,45,552.5,83.5,4.6,13.5,260.0,134.55,84.72
2017,6,12,18,0,501.0,76.0,4.5,13.0,210.0,88.85,54.61
2017,6,12,18,15,427.0,66.5,4.15,12.5,164.0,51.7,40.71
2017,6,12,18,30,353.0,57.0,3.8,12.0,118.0,43.55,33.11
2017,6,12,18,45,251.5,43.5,3.5,11.5,80.0,33.66,23.7
2017,6,12,19,0,150.0,30.0,3.2,11.0,42.0,23.5,12.16
2017,6,12,19,15,75.0,15.0,3.05,10.5,21.0,13.64,0.0
2017,6,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,13,4,45,15.0,6.0,1.7,8.5,6.5,0.0,0.0
2017,6,13,5,0,30.0,12.0,1.8,9.0,13.0,10.91,0.0
2017,6,13,5,15,139.0,27.5,1.95,9.5,43.0,21.54,10.06
2017,6,13,5,30,248.0,43.0,2.1,10.0,73.0,33.32,23.49
2017,6,13,5,45,343.0,53.0,2.25,10.5,115.5,40.53,30.61
2017,6,13,6,0,438.0,63.0,2.4,11.0,158.0,48.87,38.44
2017,6,13,6,15,499.5,71.0,2.35,11.5,206.0,81.34,49.67
2017,6,13,6,30,561.0,79.0,2.3,12.0,254.0,128.21,79.66
2017,6,13,6,45,610.0,84.0,2.3,12.5,305.0,177.58,118.48
2017,6,13,7,0,659.0,89.0,2.3,13.0,356.0,232.4,165.13
2017,6,13,7,15,691.0,93.5,2.25,13.5,406.5,286.98,213.27
2017,6,13,7,30,723.0,98.0,2.2,14.0,457.0,344.42,263.35
2017,6,13,7,45,751.0,100.5,2.15,14.5,507.0,402.77,313.1
2017,6,13,8,0,779.0,103.0,2.1,15.0,557.0,460.72,361.05
2017,6,13,8,15,797.0,106.5,2.0,15.5,604.0,515.95,405.16
2017,6,13,8,30,815.0,110.0,1.9,16.0,651.0,571.28,447.65
2017,6,13,8,45,833.0,111.0,1.85,17.0,694.5,624.02,486.02
2017,6,13,9,0,851.0,112.0,1.8,18.0,738.0,673.84,520.87
2017,6,13,9,15,861.5,114.0,1.8,18.5,776.5,720.27,553.34
2017,6,13,9,30,872.0,116.0,1.8,19.0,815.0,764.97,582.81
2017,6,13,9,45,883.0,116.0,1.8,19.5,849.0,806.2,608.66
2017,6,13,10,0,894.0,116.0,1.8,20.0,883.0,845.26,632.67
2017,6,13,10,15,900.0,117.5,1.9,20.0,910.0,879.13,655.19
2017,6,13,10,30,906.0,119.0,2.0,20.0,937.0,910.11,675.79
2017,6,13,10,45,912.0,118.5,2.1,20.5,958.0,936.16,691.8
2017,6,13,11,0,918.0,118.0,2.2,21.0,979.0,959.02,705.73
2017,6,13,11,15,921.0,118.5,2.3,21.0,992.0,976.73,717.69
2017,6,13,11,30,924.0,119.0,2.4,21.0,1005.0,990.96,727.51
2017,6,13,11,45,926.5,118.5,2.55,21.5,1011.5,1000.23,733.29
2017,6,13,12,0,929.0,118.0,2.7,22.0,1018.0,1005.92,736.82
2017,6,13,12,15,929.0,118.0,2.8,22.0,1016.5,1006.11,737.81
2017,6,13,12,30,929.0,118.0,2.9,22.0,1015.0,1002.7,736.57
2017,6,13,12,45,926.0,118.0,3.0,22.0,1005.5,992.84,731.19
2017,6,13,13,0,923.0,118.0,3.1,22.0,996.0,979.43,723.56
2017,6,13,13,15,920.0,117.5,3.2,22.0,979.5,962.05,713.32
2017,6,13,13,30,917.0,117.0,3.3,22.0,963.0,941.25,700.79
2017,6,13,13,45,911.5,116.0,3.45,22.0,939.5,914.44,684.47
2017,6,13,14,0,906.0,115.0,3.6,22.0,916.0,884.54,665.9
2017,6,13,14,15,899.5,113.5,3.7,22.0,886.5,850.4,643.94
2017,6,13,14,30,893.0,112.0,3.8,22.0,857.0,813.54,619.87
2017,6,13,14,45,883.0,111.0,3.9,22.0,821.0,772.01,592.23
2017,6,13,15,0,873.0,110.0,4.0,22.0,785.0,728.43,562.37
2017,6,13,15,15,861.5,107.5,4.05,21.5,744.5,680.61,528.29
2017,6,13,15,30,850.0,105.0,4.1,21.0,704.0,631.35,492.12
2017,6,13,15,45,833.5,103.0,4.2,21.0,659.0,579.46,452.03
2017,6,13,16,0,817.0,101.0,4.3,21.0,614.0,525.57,409.28
2017,6,13,16,15,797.5,98.0,4.3,20.5,566.0,469.19,363.94
2017,6,13,16,30,778.0,95.0,4.3,20.0,518.0,413.3,317.51
2017,6,13,16,45,751.5,91.0,4.35,19.5,467.5,354.77,267.8
2017,6,13,17,0,725.0,87.0,4.4,19.0,417.0,298.12,218.47
2017,6,13,17,15,690.5,82.5,4.35,18.0,366.5,238.55,166.92
2017,6,13,17,30,656.0,78.0,4.3,17.0,316.0,184.74,120.85
2017,6,13,17,45,609.0,71.5,4.3,16.5,266.0,131.33,78.53
2017,6,13,18,0,562.0,65.0,4.3,16.0,216.0,83.34,47.22
2017,6,13,18,15,492.0,57.5,4.2,15.0,169.5,44.04,33.53
2017,6,13,18,30,422.0,50.0,4.1,14.0,123.0,39.45,29.23
2017,6,13,18,45,318.5,39.0,4.0,13.5,84.0,31.41,21.58
