Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,19,0,215.0,28.0,3.9,13.0,45.0,21.99,11.08
2017,6,13,19,15,107.5,14.0,3.85,12.5,22.5,12.73,0.0
2017,6,13,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,14,4,45,42.0,6.0,1.75,8.5,7.5,0.0,0.0
2017,6,14,5,0,84.0,12.0,1.9,9.0,15.0,10.91,0.0
2017,6,14,5,15,217.5,24.0,2.0,9.5,47.0,19.51,8.57
2017,6,14,5,30,351.0,36.0,2.1,10.0,79.0,28.97,19.7
2017,6,14,5,45,440.0,44.0,2.25,11.0,123.0,34.44,25.13
2017,6,14,6,0,529.0,52.0,2.4,12.0,167.0,39.77,30.14
2017,6,14,6,15,586.0,58.5,2.35,12.5,216.0,74.61,41.37
2017,6,14,6,30,643.0,65.0,2.3,13.0,265.0,124.77,72.93
2017,6,14,6,45,683.5,69.5,2.3,13.5,316.0,176.97,114.31
2017,6,14,7,0,724.0,74.0,2.3,14.0,367.0,236.04,165.03
2017,6,14,7,15,753.0,78.0,2.25,14.5,418.0,292.58,215.15
2017,6,14,7,30,782.0,82.0,2.2,15.0,469.0,351.56,266.81
2017,6,14,7,45,803.0,85.0,2.2,16.0,518.5,408.51,315.28
2017,6,14,8,0,824.0,88.0,2.2,17.0,568.0,466.4,362.73
2017,6,14,8,15,840.5,91.0,2.25,17.5,615.0,522.64,408.05
2017,6,14,8,30,857.0,94.0,2.3,18.0,662.0,578.11,451.3
2017,6,14,8,45,869.0,96.5,2.4,19.0,705.0,629.91,489.75
2017,6,14,9,0,881.0,99.0,2.5,20.0,748.0,680.55,526.09
2017,6,14,9,15,890.5,101.0,2.5,20.5,786.5,727.54,559.21
2017,6,14,9,30,900.0,103.0,2.5,21.0,825.0,772.65,588.7
2017,6,14,9,45,902.0,107.5,2.5,21.5,856.5,812.21,613.6
2017,6,14,10,0,904.0,112.0,2.5,22.0,888.0,848.91,636.25
2017,6,14,10,15,910.0,113.5,2.5,22.5,914.5,883.12,656.95
2017,6,14,10,30,916.0,115.0,2.5,23.0,941.0,914.41,675.5
2017,6,14,10,45,921.0,115.0,2.55,23.5,961.5,940.31,690.8
2017,6,14,11,0,926.0,115.0,2.6,24.0,982.0,962.95,703.95
2017,6,14,11,15,928.5,115.5,2.7,24.0,995.0,980.37,715.56
2017,6,14,11,30,931.0,116.0,2.8,24.0,1008.0,994.27,725.0
2017,6,14,11,45,932.5,116.0,2.9,24.5,1014.0,1003.17,729.88
2017,6,14,12,0,934.0,116.0,3.0,25.0,1020.0,1008.46,732.53
2017,6,14,12,15,934.0,116.0,3.1,25.0,1018.5,1008.7,733.47
2017,6,14,12,30,934.0,116.0,3.2,25.0,1017.0,1005.32,732.17
2017,6,14,12,45,934.0,114.5,3.35,25.0,1009.0,996.88,728.04
2017,6,14,13,0,934.0,113.0,3.5,25.0,1001.0,984.79,721.57
2017,6,14,13,15,931.0,112.0,3.6,25.0,984.5,966.82,710.89
2017,6,14,13,30,928.0,111.0,3.7,25.0,968.0,945.37,697.92
2017,6,14,13,45,924.5,109.5,3.8,25.0,945.5,919.63,682.03
2017,6,14,14,0,921.0,108.0,3.9,25.0,923.0,890.64,663.88
2017,6,14,14,15,915.0,106.5,3.95,24.5,893.5,856.51,643.08
2017,6,14,14,30,909.0,105.0,4.0,24.0,864.0,819.58,620.11
2017,6,14,14,45,902.0,102.5,4.05,24.0,829.0,778.33,592.64
2017,6,14,15,0,895.0,100.0,4.1,24.0,794.0,734.75,563.23
2017,6,14,15,15,884.5,98.0,4.1,23.5,753.5,687.2,529.45
2017,6,14,15,30,874.0,96.0,4.1,23.0,713.0,638.06,493.51
2017,6,14,15,45,861.5,93.0,4.1,23.0,668.5,585.49,453.04
2017,6,14,16,0,849.0,90.0,4.1,23.0,624.0,532.03,410.75
2017,6,14,16,15,831.0,87.5,4.1,22.5,576.0,475.29,365.43
2017,6,14,16,30,813.0,85.0,4.1,22.0,528.0,418.8,318.78
2017,6,14,16,45,790.0,81.0,4.15,21.5,477.5,359.66,268.75
2017,6,14,17,0,767.0,77.0,4.2,21.0,427.0,301.94,218.63
2017,6,14,17,15,735.0,73.0,4.15,20.0,376.0,243.77,168.25
2017,6,14,17,30,703.0,69.0,4.1,19.0,325.0,188.63,121.11
2017,6,14,17,45,658.0,64.0,4.1,18.5,274.5,131.3,75.7
2017,6,14,18,0,613.0,59.0,4.1,18.0,224.0,81.8,43.74
2017,6,14,18,15,545.0,52.0,4.05,17.0,176.5,39.59,29.33
2017,6,14,18,30,477.0,45.0,4.0,16.0,129.0,35.17,25.25
2017,6,14,18,45,369.0,36.0,4.0,15.0,88.5,28.75,19.16
2017,6,14,19,0,261.0,27.0,4.0,14.0,48.0,22.13,11.29
2017,6,14,19,15,130.5,13.5,4.05,13.5,24.0,12.28,0.0
2017,6,14,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,15,4,45,33.5,6.5,2.95,9.5,7.0,0.0,0.0
2017,6,15,5,0,67.0,13.0,3.0,10.0,14.0,11.82,0.0
2017,6,15,5,15,193.5,25.5,2.95,10.5,45.5,20.03,8.84
2017,6,15,5,30,320.0,38.0,2.9,11.0,77.0,30.76,21.14
2017,6,15,5,45,405.5,47.5,2.85,11.5,120.0,37.43,27.72
2017,6,15,6,0,491.0,57.0,2.8,12.0,163.0,43.87,33.8
2017,6,15,6,15,549.0,64.0,2.7,12.0,211.0,76.85,44.65
2017,6,15,6,30,607.0,71.0,2.6,12.0,259.0,125.32,75.32
2017,6,15,6,45,647.5,76.5,2.55,12.5,309.5,176.27,115.74
2017,6,15,7,0,688.0,82.0,2.5,13.0,360.0,231.61,163.36
2017,6,15,7,15,717.5,86.0,2.45,13.5,410.0,286.55,212.17
2017,6,15,7,30,747.0,90.0,2.4,14.0,460.0,346.14,264.35
2017,6,15,7,45,769.5,93.5,2.4,14.5,509.0,402.26,312.82
2017,6,15,8,0,792.0,97.0,2.4,15.0,558.0,459.55,360.75
2017,6,15,8,15,808.5,100.0,2.4,15.5,604.0,514.15,405.08
2017,6,15,8,30,825.0,103.0,2.4,16.0,650.0,568.69,447.84
2017,6,15,8,45,838.0,105.5,2.45,16.5,692.5,618.74,486.11
2017,6,15,9,0,851.0,108.0,2.5,17.0,735.0,668.66,523.14
2017,6,15,9,15,860.5,110.0,2.5,17.0,772.0,714.4,556.9
2017,6,15,9,30,870.0,112.0,2.5,17.0,809.0,758.34,587.66
2017,6,15,9,45,868.5,119.0,2.5,17.0,839.0,796.43,613.24
2017,6,15,10,0,867.0,126.0,2.5,17.0,869.0,831.49,636.52
2017,6,15,10,15,872.0,127.0,2.45,17.0,895.0,863.28,657.0
2017,6,15,10,30,877.0,128.0,2.4,17.0,921.0,892.23,675.38
2017,6,15,10,45,880.0,129.5,2.4,17.5,940.0,916.87,689.9
2017,6,15,11,0,883.0,131.0,2.4,18.0,959.0,938.31,702.23
2017,6,15,11,15,885.0,131.5,2.45,18.5,971.0,954.6,711.61
2017,6,15,11,30,887.0,132.0,2.5,19.0,983.0,967.52,718.82
2017,6,15,11,45,887.5,132.5,2.55,19.5,988.0,975.6,722.93
2017,6,15,12,0,888.0,133.0,2.6,20.0,993.0,980.25,724.9
2017,6,15,12,15,886.5,132.5,2.65,20.5,990.0,978.64,722.86
2017,6,15,12,30,885.0,132.0,2.7,21.0,987.0,973.6,718.72
2017,6,15,12,45,901.0,119.0,2.8,21.5,982.5,969.92,716.04
2017,6,15,13,0,917.0,106.0,2.9,22.0,978.0,962.2,710.73
2017,6,15,13,15,913.0,105.5,3.05,22.5,961.0,944.09,698.99
2017,6,15,13,30,909.0,105.0,3.2,23.0,944.0,922.62,685.03
2017,6,15,13,45,904.5,103.5,3.35,23.5,921.0,896.49,667.88
2017,6,15,14,0,900.0,102.0,3.5,24.0,898.0,867.24,648.51
2017,6,15,14,15,893.0,100.5,3.65,24.0,868.5,832.97,626.8
2017,6,15,14,30,886.0,99.0,3.8,24.0,839.0,796.05,602.97
2017,6,15,14,45,878.0,97.0,3.95,24.0,804.5,755.44,576.22
2017,6,15,15,0,870.0,95.0,4.1,24.0,770.0,712.64,547.52
2017,6,15,15,15,859.0,93.0,4.15,23.5,730.0,665.89,514.35
2017,6,15,15,30,848.0,91.0,4.2,23.0,690.0,617.67,479.01
2017,6,15,15,45,835.5,88.0,4.3,23.0,646.5,566.41,439.55
2017,6,15,16,0,823.0,85.0,4.4,23.0,603.0,514.32,398.33
2017,6,15,16,15,805.0,82.5,4.4,22.5,556.5,459.57,354.33
2017,6,15,16,30,787.0,80.0,4.4,22.0,510.0,403.9,308.19
2017,6,15,16,45,766.0,76.0,4.45,22.0,461.5,347.0,259.28
2017,6,15,17,0,745.0,72.0,4.5,22.0,413.0,291.33,210.36
2017,6,15,17,15,714.0,68.0,4.45,21.0,363.0,234.74,161.33
2017,6,15,17,30,683.0,64.0,4.4,20.0,313.0,181.08,115.44
2017,6,15,17,45,642.0,59.0,4.4,19.5,265.0,128.5,73.78
2017,6,15,18,0,601.0,54.0,4.4,19.0,217.0,77.49,40.16
2017,6,15,18,15,538.0,48.0,4.4,18.0,171.0,36.25,26.27
2017,6,15,18,30,475.0,42.0,4.4,17.0,125.0,32.55,22.86
2017,6,15,18,45,378.0,33.0,4.45,16.5,86.0,26.06,16.74
2017,6,15,19,0,281.0,24.0,4.5,16.0,47.0,19.34,9.17
2017,6,15,19,15,140.5,12.0,4.5,15.5,23.5,10.91,0.0
2017,6,15,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,4,45,63.0,5.5,2.35,12.5,7.5,0.0,0.0
2017,6,16,5,0,126.0,11.0,2.5,13.0,15.0,10.01,0.0
2017,6,16,5,15,254.0,21.0,2.45,13.5,46.0,16.83,6.35
2017,6,16,5,30,382.0,31.0,2.4,14.0,77.0,24.57,15.54
2017,6,16,5,45,463.0,38.0,2.4,14.5,119.5,29.39,20.29
2017,6,16,6,0,544.0,45.0,2.4,15.0,162.0,34.09,24.71
2017,6,16,6,15,596.5,50.0,2.35,15.5,209.0,69.92,37.02
2017,6,16,6,30,649.0,55.0,2.3,16.0,256.0,118.41,66.62
2017,6,16,6,45,686.5,59.0,2.3,16.5,305.5,169.51,106.68
2017,6,16,7,0,724.0,63.0,2.3,17.0,355.0,224.6,153.79
2017,6,16,7,15,751.0,66.0,2.3,18.0,404.5,279.45,201.9
2017,6,16,7,30,778.0,69.0,2.3,19.0,454.0,336.49,251.24
2017,6,16,7,45,798.5,72.0,2.35,20.0,502.5,394.26,300.0
2017,6,16,8,0,819.0,75.0,2.4,21.0,551.0,451.0,346.31
2017,6,16,8,15,834.5,77.0,2.5,21.5,597.0,504.81,389.66
2017,6,16,8,30,850.0,79.0,2.6,22.0,643.0,558.37,431.43
2017,6,16,8,45,862.0,81.0,2.75,23.0,685.0,609.28,469.24
2017,6,16,9,0,874.0,83.0,2.9,24.0,727.0,659.08,505.03
2017,6,16,9,15,883.5,85.0,2.95,24.5,765.0,705.76,538.02
2017,6,16,9,30,893.0,87.0,3.0,25.0,803.0,750.6,567.31
2017,6,16,9,45,898.5,89.5,3.1,25.5,835.0,790.76,593.22
2017,6,16,10,0,904.0,92.0,3.2,26.0,867.0,828.35,617.13
2017,6,16,10,15,910.0,93.0,3.25,26.0,893.5,862.14,639.25
2017,6,16,10,30,916.0,94.0,3.3,26.0,920.0,893.04,659.35
2017,6,16,10,45,920.5,94.0,3.35,26.5,940.5,918.58,674.52
2017,6,16,11,0,925.0,94.0,3.4,27.0,961.0,940.85,687.51
2017,6,16,11,15,927.5,94.5,3.45,27.0,974.0,958.38,698.77
2017,6,16,11,30,930.0,95.0,3.5,27.0,987.0,972.4,707.83
2017,6,16,11,45,932.0,95.0,3.55,27.5,993.0,981.88,712.63
2017,6,16,12,0,934.0,95.0,3.6,28.0,999.0,987.76,715.18
2017,6,16,12,15,933.5,95.0,3.7,28.0,998.0,987.64,715.7
2017,6,16,12,30,933.0,95.0,3.8,28.0,997.0,983.87,713.98
2017,6,16,12,45,928.0,97.5,3.9,28.0,987.5,974.67,708.8
2017,6,16,13,0,923.0,100.0,4.0,28.0,978.0,961.96,701.39
2017,6,16,13,15,920.0,99.0,4.1,28.0,962.0,944.23,690.72
2017,6,16,13,30,917.0,98.0,4.2,28.0,946.0,923.08,677.79
2017,6,16,13,45,912.5,97.5,4.3,28.0,923.5,897.78,662.05
2017,6,16,14,0,908.0,97.0,4.4,28.0,901.0,869.34,644.12
2017,6,16,14,15,902.0,96.0,4.45,27.5,872.0,836.18,623.9
2017,6,16,14,30,896.0,95.0,4.5,27.0,843.0,800.28,601.55
2017,6,16,14,45,887.5,93.5,4.55,27.0,808.5,759.46,574.4
2017,6,16,15,0,879.0,92.0,4.6,27.0,774.0,716.47,545.49
2017,6,16,15,15,868.5,90.0,4.6,26.5,734.5,669.72,512.59
2017,6,16,15,30,858.0,88.0,4.6,26.0,695.0,621.43,477.38
2017,6,16,15,45,844.5,85.5,4.6,25.5,651.0,569.64,438.51
2017,6,16,16,0,831.0,83.0,4.6,25.0,607.0,517.1,397.8
2017,6,16,16,15,813.5,80.5,4.55,24.5,560.0,462.21,353.85
2017,6,16,16,30,796.0,78.0,4.5,24.0,513.0,406.28,307.72
2017,6,16,16,45,773.5,74.5,4.5,23.5,464.0,348.85,259.19
2017,6,16,17,0,751.0,71.0,4.5,23.0,415.0,292.79,210.61
2017,6,16,17,15,719.5,67.5,4.45,22.5,365.5,236.2,161.43
2017,6,16,17,30,688.0,64.0,4.4,22.0,316.0,182.58,115.58
2017,6,16,17,45,645.5,59.0,4.35,21.5,267.0,129.5,73.82
2017,6,16,18,0,603.0,54.0,4.3,21.0,218.0,78.17,40.14
2017,6,16,18,15,539.0,48.0,4.3,20.0,172.0,36.22,26.02
2017,6,16,18,30,475.0,42.0,4.3,19.0,126.0,32.52,22.63
2017,6,16,18,45,376.0,33.5,4.3,18.0,87.0,26.46,16.98
2017,6,16,19,0,277.0,25.0,4.3,17.0,48.0,20.22,9.9
2017,6,16,19,15,138.5,12.5,4.35,16.5,24.0,11.37,0.0
2017,6,16,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,7.5,1.75,14.5,7.5,0.0,0.0
2017,6,17,5,0,0.0,15.0,1.9,15.0,15.0,13.64,0.0
2017,6,17,5,15,200.5,22.5,2.15,15.5,46.5,18.13,7.12
2017,6,17,5,30,401.0,30.0,2.4,16.0,78.0,23.75,14.67
2017,6,17,5,45,483.0,36.5,2.7,16.5,121.0,28.21,19.07
2017,6,17,6,0,565.0,43.0,3.0,17.0,164.0,35.49,25.72
2017,6,17,6,15,616.0,48.0,2.95,17.0,211.5,68.54,35.29
2017,6,17,6,30,667.0,53.0,2.9,17.0,259.0,117.99,65.32
2017,6,17,6,45,702.5,57.0,2.85,17.5,308.5,169.77,105.85
2017,6,17,7,0,738.0,61.0,2.8,18.0,358.0,225.29,153.36
2017,6,17,7,15,669.0,90.0,2.85,19.0,387.0,274.84,199.98
2017,6,17,7,30,600.0,119.0,2.9,20.0,416.0,318.2,239.77
2017,6,17,7,45,719.0,94.0,3.0,21.0,486.0,381.03,290.41
2017,6,17,8,0,838.0,69.0,3.1,22.0,556.0,453.22,347.92
2017,6,17,8,15,704.5,132.0,3.15,22.5,564.5,488.84,377.09
2017,6,17,8,30,571.0,195.0,3.2,23.0,573.0,507.16,391.1
2017,6,17,8,45,730.5,135.5,3.25,24.0,652.0,582.09,447.82
2017,6,17,9,0,890.0,76.0,3.3,25.0,731.0,661.99,507.0
2017,6,17,9,15,898.5,78.0,3.35,25.5,769.0,708.67,539.62
2017,6,17,9,30,907.0,80.0,3.4,26.0,807.0,753.4,568.85
2017,6,17,9,45,901.0,89.0,3.45,26.5,836.0,791.61,593.18
2017,6,17,10,0,895.0,98.0,3.5,27.0,865.0,826.36,614.9
2017,6,17,10,15,900.5,99.5,3.55,27.5,891.5,859.97,635.68
2017,6,17,10,30,906.0,101.0,3.6,28.0,918.0,890.7,654.34
2017,6,17,10,45,910.0,101.5,3.7,28.5,938.0,916.07,669.63
2017,6,17,11,0,914.0,102.0,3.8,29.0,958.0,938.2,682.76
2017,6,17,11,15,916.0,102.5,3.85,29.0,971.0,955.13,693.59
2017,6,17,11,30,918.0,103.0,3.9,29.0,984.0,968.57,702.25
2017,6,17,11,45,919.0,103.5,3.95,29.5,989.5,977.53,706.66
2017,6,17,12,0,920.0,104.0,4.0,30.0,995.0,982.93,708.87
2017,6,17,12,15,920.0,104.0,4.05,30.0,993.5,983.32,709.37
2017,6,17,12,30,920.0,104.0,4.1,30.0,992.0,980.14,707.67
2017,6,17,12,45,919.5,102.5,4.15,30.0,984.0,971.46,702.51
2017,6,17,13,0,919.0,101.0,4.2,30.0,976.0,959.21,695.12
2017,6,17,13,15,916.5,100.5,4.15,30.0,960.5,942.55,684.39
2017,6,17,13,30,914.0,100.0,4.1,30.0,945.0,922.46,671.48
2017,6,17,13,45,910.0,99.0,4.1,30.0,922.5,897.24,655.46
2017,6,17,14,0,906.0,98.0,4.1,30.0,900.0,868.85,637.34
2017,6,17,14,15,899.5,96.5,4.05,30.0,871.5,834.91,615.2
2017,6,17,14,30,893.0,95.0,4.0,30.0,843.0,798.26,591.14
2017,6,17,14,45,886.0,93.0,3.95,30.0,808.5,758.23,564.61
2017,6,17,15,0,879.0,91.0,3.9,30.0,774.0,715.92,536.3
2017,6,17,15,15,868.5,89.5,3.8,29.5,734.5,669.69,504.15
2017,6,17,15,30,858.0,88.0,3.7,29.0,695.0,621.92,469.76
2017,6,17,15,45,845.5,85.0,3.6,29.0,651.5,570.26,430.72
2017,6,17,16,0,833.0,82.0,3.5,29.0,608.0,517.74,390.03
2017,6,17,16,15,815.5,79.5,3.35,28.5,561.0,462.78,346.98
2017,6,17,16,30,798.0,77.0,3.2,28.0,514.0,406.75,301.8
2017,6,17,16,45,776.0,73.5,3.1,27.5,465.5,349.41,254.41
2017,6,17,17,0,754.0,70.0,3.0,27.0,417.0,293.38,206.89
2017,6,17,17,15,723.5,66.5,2.85,26.0,367.0,236.86,159.09
2017,6,17,17,30,693.0,63.0,2.7,25.0,317.0,183.19,114.2
2017,6,17,17,45,651.0,58.0,2.6,24.5,268.0,129.85,72.8
2017,6,17,18,0,609.0,53.0,2.5,24.0,219.0,81.27,41.77
2017,6,17,18,15,546.0,47.5,2.6,23.0,173.0,35.82,25.33
2017,6,17,18,30,483.0,42.0,2.7,22.0,127.0,32.52,22.34
2017,6,17,18,45,385.0,33.5,2.8,21.0,88.0,26.45,16.75
2017,6,17,19,0,287.0,25.0,2.9,20.0,49.0,20.2,9.82
2017,6,17,19,15,143.5,12.5,3.05,19.5,24.5,11.37,0.0
2017,6,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,4,45,72.5,5.5,1.95,17.5,7.5,0.0,0.0
2017,6,18,5,0,145.0,11.0,1.9,18.0,15.0,10.01,0.0
2017,6,18,5,15,274.5,20.5,2.05,18.5,46.5,16.44,5.72
2017,6,18,5,30,404.0,30.0,2.2,19.0,78.0,23.77,14.46
2017,6,18,5,45,481.5,37.0,2.35,19.5,120.5,28.64,19.16
2017,6,18,6,0,559.0,44.0,2.5,20.0,163.0,36.38,26.14
2017,6,18,6,15,611.0,49.0,2.55,20.5,210.5,68.61,35.19
2017,6,18,6,30,663.0,54.0,2.6,21.0,258.0,117.82,64.35
2017,6,18,6,45,697.5,58.0,2.65,21.5,307.5,169.17,103.86
2017,6,18,7,0,732.0,62.0,2.7,22.0,357.0,224.15,150.19
2017,6,18,7,15,758.5,65.0,2.7,22.5,406.5,279.28,198.17
2017,6,18,7,30,785.0,68.0,2.7,23.0,456.0,338.46,249.02
2017,6,18,7,45,804.0,71.5,2.7,24.0,504.0,394.59,295.93
2017,6,18,8,0,823.0,75.0,2.7,25.0,552.0,451.41,341.72
2017,6,18,8,15,838.5,77.0,2.6,25.5,598.0,505.43,384.23
2017,6,18,8,30,854.0,79.0,2.5,26.0,644.0,559.21,424.96
2017,6,18,8,45,864.5,81.5,2.45,26.5,686.0,609.92,462.13
2017,6,18,9,0,875.0,84.0,2.4,27.0,728.0,659.38,497.12
2017,6,18,9,15,884.5,85.5,2.25,27.5,765.5,705.66,528.19
2017,6,18,9,30,894.0,87.0,2.1,28.0,803.0,750.11,555.2
2017,6,18,9,45,902.5,87.5,1.95,29.0,836.0,790.73,577.77
2017,6,18,10,0,911.0,88.0,1.8,30.0,869.0,828.99,598.05
2017,6,18,10,15,916.0,89.0,1.7,30.5,895.0,862.24,616.17
2017,6,18,10,30,921.0,90.0,1.6,31.0,921.0,892.52,632.06
2017,6,18,10,45,923.5,91.5,1.5,31.5,940.5,917.95,644.6
2017,6,18,11,0,926.0,93.0,1.4,32.0,960.0,940.02,654.84
2017,6,18,11,15,928.5,93.5,1.4,32.5,973.0,957.67,663.66
2017,6,18,11,30,931.0,94.0,1.4,33.0,986.0,971.79,670.38
2017,6,18,11,45,930.5,95.5,1.45,33.5,991.5,980.48,674.61
2017,6,18,12,0,930.0,97.0,1.5,34.0,997.0,985.54,676.78
2017,6,18,12,15,929.5,97.0,1.6,34.0,995.5,985.51,678.06
2017,6,18,12,30,929.0,97.0,1.7,34.0,994.0,981.87,677.25
2017,6,18,12,45,917.0,103.5,1.85,34.0,982.5,970.07,672.11
2017,6,18,13,0,905.0,110.0,2.0,34.0,971.0,954.9,664.85
2017,6,18,13,15,902.0,109.0,2.15,34.0,955.0,937.58,656.15
2017,6,18,13,30,899.0,108.0,2.3,34.0,939.0,916.91,645.22
2017,6,18,13,45,891.5,108.5,2.45,34.0,916.0,890.47,630.47
2017,6,18,14,0,884.0,109.0,2.6,34.0,893.0,861.1,613.64
2017,6,18,14,15,877.5,107.5,2.7,33.5,864.0,827.88,594.94
2017,6,18,14,30,871.0,106.0,2.8,33.0,835.0,792.01,574.18
2017,6,18,14,45,860.0,105.5,2.9,33.0,800.0,751.27,548.64
2017,6,18,15,0,849.0,105.0,3.0,33.0,765.0,708.61,521.21
2017,6,18,15,15,837.5,103.0,3.1,32.5,725.5,662.51,490.36
2017,6,18,15,30,826.0,101.0,3.2,32.0,686.0,615.02,457.51
2017,6,18,15,45,809.0,99.5,3.3,32.0,642.0,564.54,420.49
2017,6,18,16,0,792.0,98.0,3.4,32.0,598.0,512.27,381.08
2017,6,18,16,15,773.0,94.5,3.45,31.0,551.5,457.11,339.67
2017,6,18,16,30,754.0,91.0,3.5,30.0,505.0,402.42,296.99
2017,6,18,16,45,727.0,88.0,3.55,29.5,456.0,346.08,251.13
2017,6,18,17,0,700.0,85.0,3.6,29.0,407.0,289.32,203.93
2017,6,18,17,15,667.0,80.5,3.6,28.0,358.0,233.98,157.83
2017,6,18,17,30,634.0,76.0,3.6,27.0,309.0,181.83,114.82
2017,6,18,17,45,586.0,70.5,3.65,26.0,260.5,130.4,75.59
2017,6,18,18,0,538.0,65.0,3.7,25.0,212.0,84.46,46.32
2017,6,18,18,15,472.0,57.0,3.65,24.0,167.0,43.32,31.65
2017,6,18,18,30,406.0,49.0,3.6,23.0,122.0,38.28,27.15
2017,6,18,18,45,307.0,38.5,3.55,22.0,84.0,30.7,20.24
2017,6,18,19,0,208.0,28.0,3.5,21.0,46.0,21.92,11.16
2017,6,18,19,15,104.0,14.0,3.5,20.5,23.0,12.73,0.0
2017,6,18,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,19,4,45,19.0,5.5,3.65,15.0,6.0,0.0,0.0
2017,6,19,5,0,38.0,11.0,3.7,15.0,12.0,10.01,0.0
2017,6,19,5,15,141.0,25.0,3.6,15.0,40.5,19.57,7.96
2017,6,19,5,30,244.0,39.0,3.5,15.0,69.0,30.22,20.24
2017,6,19,5,45,333.5,49.5,3.45,15.5,110.0,37.86,27.58
2017,6,19,6,0,423.0,60.0,3.4,16.0,151.0,46.3,35.35
2017,6,19,6,15,482.0,68.0,3.4,16.5,197.0,75.05,44.94
2017,6,19,6,30,541.0,76.0,3.4,17.0,243.0,120.23,72.69
2017,6,19,6,45,587.0,81.5,3.4,18.0,292.5,168.02,109.18
2017,6,19,7,0,633.0,87.0,3.4,19.0,342.0,220.93,153.12
2017,6,19,7,15,664.5,92.0,3.4,19.5,391.0,274.1,199.27
2017,6,19,7,30,696.0,97.0,3.4,20.0,440.0,330.12,247.56
2017,6,19,7,45,721.5,100.5,3.4,21.0,488.5,384.95,293.6
2017,6,19,8,0,747.0,104.0,3.4,22.0,537.0,442.87,340.57
2017,6,19,8,15,766.0,107.5,3.4,22.5,583.5,496.91,383.8
2017,6,19,8,30,785.0,111.0,3.4,23.0,630.0,551.25,425.88
2017,6,19,8,45,800.5,113.5,3.4,24.0,672.5,602.51,463.52
2017,6,19,9,0,816.0,116.0,3.4,25.0,715.0,653.13,499.4
2017,6,19,9,15,827.5,118.0,3.4,25.5,753.5,696.4,530.01
2017,6,19,9,30,839.0,120.0,3.4,26.0,792.0,740.6,560.0
2017,6,19,9,45,838.5,127.5,3.45,26.5,822.5,778.86,584.48
2017,6,19,10,0,838.0,135.0,3.5,27.0,853.0,814.26,606.75
2017,6,19,10,15,845.5,136.5,3.55,27.5,880.0,847.88,627.6
2017,6,19,10,30,853.0,138.0,3.6,28.0,907.0,878.89,646.54
2017,6,19,10,45,858.5,139.0,3.65,28.5,928.0,904.88,662.01
2017,6,19,11,0,864.0,140.0,3.7,29.0,949.0,927.86,675.46
2017,6,19,11,15,867.5,141.0,3.7,29.0,962.5,945.86,686.71
2017,6,19,11,30,871.0,142.0,3.7,29.0,976.0,960.6,695.91
2017,6,19,11,45,873.0,141.5,3.7,29.5,982.5,969.24,699.81
2017,6,19,12,0,875.0,141.0,3.7,30.0,989.0,974.52,701.65
2017,6,19,12,15,875.0,141.0,3.75,30.0,988.0,974.99,702.21
2017,6,19,12,30,875.0,141.0,3.8,30.0,987.0,972.09,700.72
2017,6,19,12,45,870.0,143.0,3.85,30.0,978.0,962.92,695.27
2017,6,19,13,0,865.0,145.0,3.9,30.0,969.0,950.47,687.78
2017,6,19,13,15,862.0,144.0,3.95,30.0,953.5,933.89,677.66
2017,6,19,13,30,859.0,143.0,4.0,30.0,938.0,914.08,665.46
2017,6,19,13,45,855.0,141.0,4.05,30.0,916.0,889.34,649.99
2017,6,19,14,0,851.0,139.0,4.1,30.0,894.0,861.6,632.49
2017,6,19,14,15,844.0,137.0,4.1,29.5,865.5,828.54,612.34
2017,6,19,14,30,837.0,135.0,4.1,29.0,837.0,798.45,594.04
2017,6,19,14,45,829.5,132.0,4.15,29.0,803.0,758.4,567.68
2017,6,19,15,0,822.0,129.0,4.2,29.0,769.0,716.25,538.48
2017,6,19,15,15,810.0,126.5,4.2,28.5,729.0,669.7,506.05
2017,6,19,15,30,798.0,124.0,4.2,28.0,689.0,621.87,471.82
2017,6,19,15,45,784.0,119.5,4.25,27.5,645.5,569.98,433.73
2017,6,19,16,0,770.0,115.0,4.3,27.0,602.0,517.54,394.0
2017,6,19,16,15,749.5,111.0,4.3,26.5,555.0,462.24,350.75
2017,6,19,16,30,729.0,107.0,4.3,26.0,508.0,405.82,305.32
2017,6,19,16,45,704.0,102.0,4.3,25.5,459.0,349.24,258.53
2017,6,19,17,0,679.0,97.0,4.3,25.0,410.0,294.42,212.07
2017,6,19,17,15,644.0,91.5,4.2,24.0,360.0,238.75,165.15
2017,6,19,17,30,609.0,86.0,4.1,23.0,310.0,186.56,121.62
2017,6,19,17,45,562.0,79.0,4.1,22.5,261.5,135.31,81.71
2017,6,19,18,0,515.0,72.0,4.1,22.0,213.0,89.51,51.69
2017,6,19,18,15,448.0,63.0,4.0,21.0,167.5,48.31,36.4
2017,6,19,18,30,381.0,54.0,3.9,20.0,122.0,42.62,31.27
2017,6,19,18,45,286.5,41.5,3.8,19.0,84.0,32.08,21.71
2017,6,19,19,0,192.0,29.0,3.7,18.0,46.0,22.68,12.02
2017,6,19,19,15,96.0,14.5,3.7,17.5,23.0,11.43,0.0
2017,6,19,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,20,4,45,25.5,5.0,3.45,12.5,6.0,0.0,0.0
2017,6,20,5,0,51.0,10.0,3.5,13.0,12.0,9.1,0.0
2017,6,20,5,15,160.0,24.5,3.45,13.5,41.5,19.21,7.66
2017,6,20,5,30,269.0,39.0,3.4,14.0,71.0,30.28,20.37
2017,6,20,5,45,357.5,49.5,3.35,14.5,113.0,39.2,28.87
2017,6,20,6,0,446.0,60.0,3.3,15.0,155.0,46.42,35.6
2017,6,20,6,15,505.0,68.0,3.3,15.5,202.5,75.63,45.19
2017,6,20,6,30,564.0,76.0,3.3,16.0,250.0,122.15,73.65
2017,6,20,6,45,609.0,82.0,3.35,16.5,300.0,171.56,111.75
2017,6,20,7,0,654.0,88.0,3.4,17.0,350.0,225.97,157.54
2017,6,20,7,15,685.0,93.0,3.35,17.5,400.5,280.23,204.99
2017,6,20,7,30,716.0,98.0,3.3,18.0,451.0,337.27,254.5
2017,6,20,7,45,741.5,101.5,3.25,19.0,500.0,395.1,303.17
2017,6,20,8,0,767.0,105.0,3.2,20.0,549.0,452.26,349.78
2017,6,20,8,15,785.0,108.5,3.1,20.5,595.5,506.87,393.48
2017,6,20,8,30,803.0,112.0,3.0,21.0,642.0,561.63,435.75
2017,6,20,8,45,818.0,114.5,2.95,21.5,685.5,613.48,474.6
2017,6,20,9,0,833.0,117.0,2.9,22.0,729.0,664.61,511.67
2017,6,20,9,15,844.0,119.0,2.9,22.5,767.5,708.27,542.6
2017,6,20,9,30,855.0,121.0,2.9,23.0,806.0,752.8,572.81
2017,6,20,9,45,874.5,116.5,2.9,24.0,842.0,795.96,599.24
2017,6,20,10,0,894.0,112.0,2.9,25.0,878.0,837.53,624.07
2017,6,20,10,15,900.0,113.5,2.9,25.5,905.0,871.66,644.7
2017,6,20,10,30,906.0,115.0,2.9,26.0,932.0,902.91,663.26
2017,6,20,10,45,911.0,115.5,2.95,26.5,952.5,929.31,678.84
2017,6,20,11,0,916.0,116.0,3.0,27.0,973.0,952.49,692.29
2017,6,20,11,15,918.5,116.5,3.05,27.0,986.5,970.04,703.47
2017,6,20,11,30,921.0,117.0,3.1,27.0,1000.0,984.11,712.5
2017,6,20,11,45,922.5,117.0,3.15,27.5,1006.0,993.22,717.02
2017,6,20,12,0,924.0,117.0,3.2,28.0,1012.0,998.78,719.36
2017,6,20,12,15,924.0,117.0,3.3,28.0,1011.0,999.33,720.41
2017,6,20,12,30,924.0,117.0,3.4,28.0,1010.0,996.3,719.27
2017,6,20,12,45,918.5,119.0,3.55,28.0,1000.0,986.4,714.11
2017,6,20,13,0,913.0,121.0,3.7,28.0,990.0,973.02,706.74
2017,6,20,13,15,910.0,120.0,3.85,28.0,974.5,955.71,696.79
2017,6,20,13,30,907.0,119.0,4.0,28.0,959.0,935.01,684.57
2017,6,20,13,45,903.5,117.5,4.15,28.0,936.5,910.08,669.47
2017,6,20,14,0,900.0,116.0,4.3,28.0,914.0,881.98,652.12
2017,6,20,14,15,893.5,114.5,4.4,27.5,885.0,848.37,631.92
2017,6,20,14,30,887.0,113.0,4.5,27.0,856.0,812.05,609.59
2017,6,20,14,45,879.0,111.0,4.65,26.5,821.5,771.61,584.5
2017,6,20,15,0,871.0,109.0,4.8,26.0,787.0,728.95,557.14
2017,6,20,15,15,860.0,106.5,4.85,25.5,747.0,681.83,523.87
2017,6,20,15,30,849.0,104.0,4.9,25.0,707.0,633.2,488.51
2017,6,20,15,45,835.5,101.0,5.0,24.5,663.0,582.32,450.46
2017,6,20,16,0,822.0,98.0,5.1,24.0,619.0,529.14,409.38
2017,6,20,16,15,803.5,95.0,5.1,23.0,571.5,473.14,365.27
2017,6,20,16,30,785.0,92.0,5.1,22.0,524.0,417.49,319.81
2017,6,20,16,45,761.5,88.0,5.2,21.5,474.5,359.74,270.81
2017,6,20,17,0,738.0,84.0,5.3,21.0,425.0,303.47,221.83
2017,6,20,17,15,705.5,79.5,5.2,20.0,374.0,243.71,170.1
2017,6,20,17,30,673.0,75.0,5.1,19.0,323.0,189.35,123.41
2017,6,20,17,45,628.0,69.0,5.1,18.0,273.5,135.47,80.51
2017,6,20,18,0,583.0,63.0,5.1,17.0,224.0,86.7,47.98
2017,6,20,18,15,517.5,55.5,5.0,16.5,177.0,42.18,31.7
2017,6,20,18,30,452.0,48.0,4.9,16.0,130.0,37.48,27.32
2017,6,20,18,45,351.5,38.0,4.8,15.5,90.0,30.29,20.53
2017,6,20,19,0,251.0,28.0,4.7,15.0,50.0,22.83,12.4
2017,6,20,19,15,125.5,14.0,4.65,14.5,25.0,11.25,0.0
2017,6,20,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,21,4,45,39.5,5.5,2.95,11.5,6.5,0.0,0.0
2017,6,21,5,0,79.0,11.0,3.1,12.0,13.0,10.01,0.0
2017,6,21,5,15,204.0,23.5,3.05,12.5,43.5,19.14,7.52
2017,6,21,5,30,329.0,36.0,3.0,13.0,74.0,29.06,19.41
2017,6,21,5,45,415.0,45.0,3.0,13.5,117.0,35.37,25.63
2017,6,21,6,0,501.0,54.0,3.0,14.0,160.0,41.48,31.37
2017,6,21,6,15,558.0,60.5,2.95,14.5,208.0,71.14,40.36
2017,6,21,6,30,615.0,67.0,2.9,15.0,256.0,119.26,69.39
2017,6,21,6,45,655.0,72.5,2.9,16.0,306.5,170.34,108.87
2017,6,21,7,0,695.0,78.0,2.9,17.0,357.0,225.76,155.63
2017,6,21,7,15,725.0,82.5,2.9,17.5,407.5,283.93,206.49
2017,6,21,7,30,755.0,87.0,2.9,18.0,458.0,342.03,257.06
2017,6,21,7,45,777.0,90.5,2.9,18.5,507.5,398.34,305.36
2017,6,21,8,0,799.0,94.0,2.9,19.0,557.0,455.76,353.1
2017,6,21,8,15,816.5,97.0,2.9,19.5,603.5,511.25,397.86
2017,6,21,8,30,834.0,100.0,2.9,20.0,650.0,566.77,441.15
2017,6,21,8,45,847.0,102.5,2.95,21.0,693.0,617.51,478.78
2017,6,21,9,0,860.0,105.0,3.0,22.0,736.0,667.94,514.89
2017,6,21,9,15,870.0,107.0,3.05,22.5,774.5,714.56,548.17
2017,6,21,9,30,880.0,109.0,3.1,23.0,813.0,759.42,578.42
2017,6,21,9,45,877.0,117.0,3.15,24.0,843.0,797.9,601.91
2017,6,21,10,0,874.0,125.0,3.2,25.0,873.0,833.22,622.89
2017,6,21,10,15,880.0,126.5,3.2,25.5,900.0,866.77,643.35
2017,6,21,10,30,886.0,128.0,3.2,26.0,927.0,897.52,661.73
2017,6,21,10,45,890.5,129.0,3.2,26.5,947.5,923.5,676.81
2017,6,21,11,0,895.0,130.0,3.2,27.0,968.0,946.32,689.75
2017,6,21,11,15,897.5,130.5,3.2,27.5,981.0,963.56,699.03
2017,6,21,11,30,900.0,131.0,3.2,28.0,994.0,977.39,706.14
2017,6,21,11,45,901.5,131.0,3.2,28.5,1000.0,986.37,710.19
2017,6,21,12,0,903.0,131.0,3.2,29.0,1006.0,991.87,712.11
2017,6,21,12,15,902.5,131.0,3.25,29.0,1004.5,991.98,712.5
2017,6,21,12,30,902.0,131.0,3.3,29.0,1003.0,988.61,710.78
2017,6,21,12,45,902.5,128.5,3.35,29.5,994.5,980.36,704.62
2017,6,21,13,0,903.0,126.0,3.4,30.0,986.0,968.59,696.32
2017,6,21,13,15,899.5,125.5,3.5,30.0,970.0,951.5,686.39
2017,6,21,13,30,896.0,125.0,3.6,30.0,954.0,931.08,674.3
2017,6,21,13,45,890.5,123.5,3.75,30.0,931.0,904.71,658.53
2017,6,21,14,0,885.0,122.0,3.9,30.0,908.0,875.3,640.62
2017,6,21,14,15,877.5,120.5,4.0,29.5,878.5,841.37,620.49
2017,6,21,14,30,870.0,119.0,4.1,29.0,849.0,804.83,598.32
2017,6,21,14,45,860.0,117.5,4.2,29.0,813.5,764.01,571.69
2017,6,21,15,0,850.0,116.0,4.3,29.0,778.0,721.18,542.85
2017,6,21,15,15,837.5,114.0,4.4,28.5,738.0,674.43,510.47
2017,6,21,15,30,825.0,112.0,4.5,28.0,698.0,628.24,477.48
2017,6,21,15,45,808.0,109.5,4.6,27.5,653.0,575.36,438.74
2017,6,21,16,0,791.0,107.0,4.7,27.0,608.0,522.15,398.43
2017,6,21,16,15,771.0,103.5,4.75,26.5,560.5,466.53,354.83
2017,6,21,16,30,751.0,100.0,4.8,26.0,513.0,411.48,310.23
2017,6,21,16,45,723.0,96.0,4.85,25.5,463.5,351.83,260.91
2017,6,21,17,0,695.0,92.0,4.9,25.0,414.0,295.99,213.47
2017,6,21,17,15,660.5,87.0,4.85,24.0,364.0,239.98,165.97
2017,6,21,17,30,626.0,82.0,4.8,23.0,314.0,187.36,121.8
2017,6,21,17,45,576.5,76.0,4.8,22.5,264.5,135.61,81.35
2017,6,21,18,0,527.0,70.0,4.8,22.0,215.0,89.56,51.06
2017,6,21,18,15,460.0,61.5,4.65,21.0,169.5,47.23,35.47
2017,6,21,18,30,393.0,53.0,4.5,20.0,124.0,41.68,30.47
2017,6,21,18,45,294.0,41.5,4.4,19.5,85.5,32.07,21.68
2017,6,21,19,0,195.0,30.0,4.3,19.0,47.0,23.46,12.69
2017,6,21,19,15,97.5,15.0,4.2,18.5,23.5,11.82,0.0
2017,6,21,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,22,4,45,20.0,5.0,1.1,16.5,5.5,0.0,0.0
2017,6,22,5,0,40.0,10.0,1.1,17.0,11.0,9.1,0.0
2017,6,22,5,15,146.0,24.0,1.3,17.5,39.5,18.81,6.9
2017,6,22,5,30,252.0,38.0,1.5,18.0,68.0,29.48,19.31
2017,6,22,5,45,336.5,49.0,1.75,18.5,108.5,37.52,26.93
2017,6,22,6,0,421.0,60.0,2.0,19.0,149.0,46.4,34.99
2017,6,22,6,15,481.0,68.0,2.0,19.5,195.5,73.6,43.76
2017,6,22,6,30,541.0,76.0,2.0,20.0,242.0,118.67,70.62
2017,6,22,6,45,585.0,82.5,2.0,20.5,291.5,166.9,106.98
2017,6,22,7,0,629.0,89.0,2.0,21.0,341.0,220.04,150.68
2017,6,22,7,15,661.0,94.0,1.95,22.0,390.5,273.09,195.5
2017,6,22,7,30,693.0,99.0,1.9,23.0,440.0,329.08,242.22
2017,6,22,7,45,717.5,103.0,1.85,24.0,488.5,383.81,286.94
2017,6,22,8,0,742.0,107.0,1.8,25.0,537.0,441.59,332.33
2017,6,22,8,15,760.5,110.5,1.8,25.5,582.5,495.16,373.86
2017,6,22,8,30,779.0,114.0,1.8,26.0,628.0,549.0,414.16
2017,6,22,8,45,793.0,117.5,1.85,27.0,670.5,600.09,450.52
2017,6,22,9,0,807.0,121.0,1.9,28.0,713.0,650.45,485.1
2017,6,22,9,15,818.5,123.5,1.9,28.5,751.0,697.1,516.73
2017,6,22,9,30,830.0,126.0,1.9,29.0,789.0,742.27,546.45
2017,6,22,9,45,836.0,129.0,1.95,29.5,821.0,777.0,567.62
2017,6,22,10,0,842.0,132.0,2.0,30.0,853.0,813.53,589.84
2017,6,22,10,15,848.5,134.0,2.05,30.5,879.5,847.01,609.82
2017,6,22,10,30,855.0,136.0,2.1,31.0,906.0,877.83,627.93
2017,6,22,10,45,860.0,137.0,2.2,31.5,926.5,903.56,643.13
2017,6,22,11,0,865.0,138.0,2.3,32.0,947.0,926.26,656.4
2017,6,22,11,15,868.5,138.5,2.4,32.0,960.5,943.97,667.89
2017,6,22,11,30,872.0,139.0,2.5,32.0,974.0,958.41,677.42
2017,6,22,11,45,874.5,139.0,2.6,32.0,981.0,968.14,684.08
2017,6,22,12,0,877.0,139.0,2.7,32.0,988.0,974.51,688.76
2017,6,22,12,15,877.0,138.5,2.9,32.0,987.0,974.67,690.43
2017,6,22,12,30,877.0,138.0,3.1,32.0,986.0,971.45,690.0
2017,6,22,12,45,880.0,135.0,3.3,32.0,979.5,965.36,687.75
2017,6,22,13,0,883.0,132.0,3.5,32.0,973.0,955.78,683.25
2017,6,22,13,15,880.0,131.0,3.7,32.0,958.0,939.05,674.11
2017,6,22,13,30,877.0,130.0,3.9,32.0,943.0,919.02,662.77
2017,6,22,13,45,873.5,128.5,4.1,32.0,921.0,894.89,648.62
2017,6,22,14,0,870.0,127.0,4.3,32.0,899.0,867.67,632.28
2017,6,22,14,15,863.5,125.5,4.45,31.5,871.0,835.04,613.16
2017,6,22,14,30,857.0,124.0,4.6,31.0,843.0,799.79,591.97
2017,6,22,14,45,849.5,121.5,4.85,30.5,809.0,760.41,568.33
2017,6,22,15,0,842.0,119.0,5.1,30.0,775.0,718.85,542.02
2017,6,22,15,15,830.5,116.5,5.25,29.5,735.5,675.35,511.96
2017,6,22,15,30,819.0,114.0,5.4,29.0,696.0,627.05,477.53
2017,6,22,15,45,806.0,110.5,5.55,28.5,653.0,575.8,439.79
2017,6,22,16,0,793.0,107.0,5.7,28.0,610.0,523.84,400.19
2017,6,22,16,15,773.5,103.5,5.75,27.0,563.0,468.36,357.14
2017,6,22,16,30,754.0,100.0,5.8,26.0,516.0,413.38,312.93
2017,6,22,16,45,731.5,95.0,5.85,25.5,467.0,356.72,265.45
2017,6,22,17,0,709.0,90.0,5.9,25.0,418.0,299.08,216.18
2017,6,22,17,15,675.5,85.0,5.75,24.0,368.0,242.51,167.86
2017,6,22,17,30,642.0,80.0,5.6,23.0,318.0,189.18,122.81
2017,6,22,17,45,599.5,73.0,5.5,22.0,269.0,136.48,81.27
2017,6,22,18,0,557.0,66.0,5.4,21.0,220.0,88.63,49.36
2017,6,22,18,15,491.0,58.5,5.15,20.0,174.0,45.29,33.93
2017,6,22,18,30,425.0,51.0,4.9,19.0,128.0,39.98,29.13
2017,6,22,18,45,331.0,40.0,4.65,18.5,88.5,32.0,21.73
2017,6,22,19,0,237.0,29.0,4.4,18.0,49.0,23.7,13.0
2017,6,22,19,15,118.5,14.5,4.3,17.5,24.5,11.43,0.0
2017,6,22,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,23,4,45,28.5,5.0,2.9,13.0,6.0,0.0,0.0
2017,6,23,5,0,57.0,10.0,3.0,13.0,12.0,9.1,0.0
2017,6,23,5,15,174.0,23.5,3.1,13.5,41.5,18.45,6.64
2017,6,23,5,30,291.0,37.0,3.2,14.0,71.0,29.98,20.06
2017,6,23,5,45,378.5,46.5,3.35,14.5,113.0,36.67,26.63
2017,6,23,6,0,466.0,56.0,3.5,15.0,155.0,43.13,32.68
2017,6,23,6,15,524.0,63.5,3.5,15.5,202.0,71.14,41.53
2017,6,23,6,30,582.0,71.0,3.5,16.0,249.0,118.11,69.7
2017,6,23,6,45,624.5,76.5,3.55,17.0,299.0,167.61,107.57
2017,6,23,7,0,667.0,82.0,3.6,18.0,349.0,221.79,152.94
2017,6,23,7,15,697.5,86.5,3.55,18.5,399.0,276.1,200.44
2017,6,23,7,30,728.0,91.0,3.5,19.0,449.0,335.29,251.69
2017,6,23,7,45,751.0,95.0,3.5,19.5,497.5,390.98,299.42
2017,6,23,8,0,774.0,99.0,3.5,20.0,546.0,447.95,346.83
2017,6,23,8,15,791.0,102.0,3.5,20.5,592.0,501.94,390.55
2017,6,23,8,30,808.0,105.0,3.5,21.0,638.0,555.97,432.88
2017,6,23,8,45,821.5,108.0,3.55,21.5,680.5,607.65,472.27
2017,6,23,9,0,835.0,111.0,3.6,22.0,723.0,656.26,508.32
2017,6,23,9,15,845.5,113.0,3.65,22.5,761.0,702.23,541.48
2017,6,23,9,30,856.0,115.0,3.7,23.0,799.0,746.55,572.04
2017,6,23,9,45,860.5,119.0,3.75,23.5,831.0,786.22,597.86
2017,6,23,10,0,865.0,123.0,3.8,24.0,863.0,823.37,621.65
2017,6,23,10,15,871.0,124.5,3.85,24.5,889.5,856.73,642.6
2017,6,23,10,30,877.0,126.0,3.9,25.0,916.0,887.32,661.51
2017,6,23,10,45,881.5,127.0,3.95,25.5,936.5,913.19,677.12
2017,6,23,11,0,886.0,128.0,4.0,26.0,957.0,935.93,690.6
2017,6,23,11,15,889.0,128.5,4.05,26.0,970.5,953.59,702.06
2017,6,23,11,30,892.0,129.0,4.1,26.0,984.0,967.89,711.4
2017,6,23,11,45,893.5,129.0,4.15,26.5,990.0,976.9,715.92
2017,6,23,12,0,895.0,129.0,4.2,27.0,996.0,982.47,718.27
2017,6,23,12,15,895.0,129.0,4.25,27.0,995.0,983.16,718.94
2017,6,23,12,30,895.0,129.0,4.3,27.0,994.0,980.38,717.46
2017,6,23,12,45,893.0,129.0,4.4,27.0,985.5,972.26,712.82
2017,6,23,13,0,891.0,129.0,4.5,27.0,977.0,960.7,706.0
2017,6,23,13,15,888.0,128.5,4.55,27.0,962.0,944.35,695.79
2017,6,23,13,30,885.0,128.0,4.6,27.0,947.0,924.69,683.51
2017,6,23,13,45,880.0,126.5,4.7,27.0,924.5,899.1,667.64
2017,6,23,14,0,875.0,125.0,4.8,27.0,902.0,870.48,649.62
2017,6,23,14,15,868.5,123.5,4.85,26.5,873.5,837.74,629.59
2017,6,23,14,30,862.0,122.0,4.9,26.0,845.0,802.36,607.48
