Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,14,45,853.0,120.5,5.0,25.5,810.5,762.64,582.23
2017,6,23,15,0,844.0,119.0,5.1,25.0,776.0,720.85,554.5
2017,6,23,15,15,832.5,116.5,5.1,24.5,736.5,677.29,523.24
2017,6,23,15,30,821.0,114.0,5.1,24.0,697.0,628.93,487.67
2017,6,23,15,45,805.5,111.0,5.2,24.0,653.5,576.64,447.53
2017,6,23,16,0,790.0,108.0,5.3,24.0,610.0,523.88,405.88
2017,6,23,16,15,771.0,104.5,5.2,23.5,563.0,468.78,361.65
2017,6,23,16,30,752.0,101.0,5.1,23.0,516.0,414.14,316.48
2017,6,23,16,45,726.5,97.0,5.1,22.5,467.0,355.33,267.05
2017,6,23,17,0,701.0,93.0,5.1,22.0,418.0,300.01,219.3
2017,6,23,17,15,667.5,87.5,4.95,21.0,368.0,243.39,170.62
2017,6,23,17,30,634.0,82.0,4.8,20.0,318.0,190.04,125.19
2017,6,23,17,45,588.5,75.5,4.65,19.5,269.0,137.81,83.57
2017,6,23,18,0,543.0,69.0,4.5,19.0,220.0,90.79,51.89
2017,6,23,18,15,478.0,60.5,4.25,18.5,173.5,47.38,35.99
2017,6,23,18,30,413.0,52.0,4.0,18.0,127.0,40.8,29.99
2017,6,23,18,45,319.0,40.5,3.75,17.5,88.0,32.41,22.19
2017,6,23,19,0,225.0,29.0,3.5,17.0,49.0,22.71,12.34
2017,6,23,19,15,112.5,14.5,3.4,16.5,24.5,11.43,0.0
2017,6,23,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,24,4,45,22.0,4.5,3.75,12.0,5.0,0.0,0.0
2017,6,24,5,0,44.0,9.0,3.8,12.0,10.0,8.19,0.0
2017,6,24,5,15,139.5,24.0,3.85,12.5,38.0,18.81,6.7
2017,6,24,5,30,235.0,39.0,3.9,13.0,66.0,30.25,20.35
2017,6,24,5,45,310.0,52.0,3.95,13.5,105.5,39.76,29.45
2017,6,24,6,0,385.0,65.0,4.0,14.0,145.0,48.98,38.0
2017,6,24,6,15,193.0,82.5,4.05,14.5,123.0,73.1,51.93
2017,6,24,6,30,1.0,100.0,4.1,15.0,101.0,85.71,67.39
2017,6,24,6,45,6.0,118.5,4.15,15.5,121.0,102.93,81.42
2017,6,24,7,0,11.0,137.0,4.2,16.0,141.0,120.9,95.88
2017,6,24,7,15,47.5,170.0,4.2,16.5,193.0,160.3,126.92
2017,6,24,7,30,84.0,203.0,4.2,17.0,245.0,205.01,162.33
2017,6,24,7,45,157.5,225.5,4.25,17.5,313.5,261.99,207.11
2017,6,24,8,0,231.0,248.0,4.3,18.0,382.0,325.86,257.41
2017,6,24,8,15,479.5,192.5,4.35,18.5,499.0,423.71,334.53
2017,6,24,8,30,728.0,137.0,4.4,19.0,616.0,540.7,426.25
2017,6,24,8,45,742.0,141.5,4.45,19.5,658.0,590.92,464.79
2017,6,24,9,0,756.0,146.0,4.5,20.0,700.0,640.09,501.79
2017,6,24,9,15,768.5,149.5,4.5,20.0,738.0,686.38,536.6
2017,6,24,9,30,781.0,153.0,4.5,20.0,776.0,731.41,569.8
2017,6,24,9,45,801.0,149.0,4.55,20.5,811.0,773.57,599.3
2017,6,24,10,0,821.0,145.0,4.6,21.0,846.0,814.4,626.41
2017,6,24,10,15,827.5,147.0,4.6,21.0,873.0,848.12,649.2
2017,6,24,10,30,834.0,149.0,4.6,21.0,900.0,879.23,670.07
2017,6,24,10,45,714.5,240.5,4.7,21.5,894.5,886.56,673.25
2017,6,24,11,0,595.0,332.0,4.8,22.0,889.0,879.0,663.06
2017,6,24,11,15,559.0,360.0,4.8,22.0,889.0,883.36,664.67
2017,6,24,11,30,523.0,388.0,4.8,22.0,889.0,884.07,663.69
2017,6,24,11,45,467.5,403.5,4.85,22.0,854.0,851.42,639.91
2017,6,24,12,0,412.0,419.0,4.9,22.0,819.0,815.68,613.98
2017,6,24,12,15,429.5,419.5,4.9,22.0,836.0,833.27,626.79
2017,6,24,12,30,447.0,420.0,4.9,22.0,853.0,848.63,637.76
2017,6,24,12,45,346.0,446.5,4.95,22.0,780.0,767.34,578.57
2017,6,24,13,0,245.0,473.0,5.0,22.0,707.0,693.69,524.13
2017,6,24,13,15,176.5,465.0,5.05,21.5,632.0,608.89,463.08
2017,6,24,13,30,108.0,457.0,5.1,21.0,557.0,525.49,401.66
2017,6,24,13,45,296.0,405.0,5.2,21.0,670.0,654.77,502.83
2017,6,24,14,0,484.0,353.0,5.3,21.0,783.0,763.37,585.98
2017,6,24,14,15,527.5,321.0,5.3,20.5,775.5,752.71,580.5
2017,6,24,14,30,571.0,289.0,5.3,20.0,768.0,737.35,571.96
2017,6,24,14,45,678.0,215.5,5.35,20.0,761.0,728.7,568.79
2017,6,24,15,0,785.0,142.0,5.4,20.0,754.0,705.14,554.16
2017,6,24,15,15,685.5,177.5,5.4,19.5,692.5,638.45,503.26
2017,6,24,15,30,586.0,213.0,5.4,19.0,631.0,575.6,454.69
2017,6,24,15,45,608.5,188.0,5.45,19.0,597.5,535.34,423.63
2017,6,24,16,0,631.0,163.0,5.5,19.0,564.0,491.34,388.55
2017,6,24,16,15,488.0,188.5,5.45,18.5,484.5,407.95,322.08
2017,6,24,16,30,345.0,214.0,5.4,18.0,405.0,337.75,266.04
2017,6,24,16,45,357.0,189.5,5.35,18.0,370.5,298.75,232.93
2017,6,24,17,0,369.0,165.0,5.3,18.0,336.0,259.58,198.74
2017,6,24,17,15,285.5,154.5,5.15,17.5,277.5,204.08,154.14
2017,6,24,17,30,202.0,144.0,5.0,17.0,219.0,159.38,119.49
2017,6,24,17,45,177.5,125.5,4.9,17.0,184.5,126.75,93.3
2017,6,24,18,0,153.0,107.0,4.8,17.0,150.0,96.71,70.73
2017,6,24,18,15,239.0,83.0,4.65,16.5,134.5,64.63,51.47
2017,6,24,18,30,325.0,59.0,4.5,16.0,119.0,44.79,33.74
2017,6,24,18,45,236.5,45.0,4.35,15.5,82.0,34.63,24.31
2017,6,24,19,0,148.0,31.0,4.2,15.0,45.0,24.16,13.66
2017,6,24,19,15,74.0,15.5,4.15,14.5,22.5,12.19,0.0
2017,6,24,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,25,4,45,36.5,5.0,3.7,11.5,5.5,0.0,0.0
2017,6,25,5,0,73.0,10.0,3.8,12.0,11.0,9.1,0.0
2017,6,25,5,15,192.5,22.5,3.9,12.0,41.0,18.32,6.14
2017,6,25,5,30,312.0,35.0,4.0,12.0,71.0,28.25,18.69
2017,6,25,5,45,396.0,45.0,4.1,12.5,113.0,35.46,25.77
2017,6,25,6,0,480.0,55.0,4.2,13.0,155.0,42.4,32.29
2017,6,25,6,15,242.5,78.5,4.2,13.5,129.5,71.97,50.03
2017,6,25,6,30,5.0,102.0,4.2,14.0,104.0,87.65,69.13
2017,6,25,6,45,10.0,120.5,4.25,14.5,124.5,105.15,83.44
2017,6,25,7,0,15.0,139.0,4.3,15.0,145.0,123.4,98.2
2017,6,25,7,15,33.0,166.5,4.25,15.5,182.0,153.29,122.05
2017,6,25,7,30,51.0,194.0,4.2,16.0,219.0,186.24,148.31
2017,6,25,7,45,85.0,223.5,4.2,16.5,270.0,229.6,182.65
2017,6,25,8,0,119.0,253.0,4.2,17.0,321.0,279.57,222.06
2017,6,25,8,15,134.5,276.5,4.2,17.5,360.0,316.93,251.11
2017,6,25,8,30,150.0,300.0,4.2,18.0,399.0,355.81,280.96
2017,6,25,8,45,177.0,320.5,4.2,18.5,445.0,400.33,314.86
2017,6,25,9,0,204.0,341.0,4.2,19.0,491.0,447.08,349.96
2017,6,25,9,15,127.0,342.5,4.25,19.0,437.5,406.38,317.4
2017,6,25,9,30,50.0,344.0,4.3,19.0,384.0,351.86,273.85
2017,6,25,9,45,263.5,336.5,4.35,19.5,560.5,526.97,410.72
2017,6,25,10,0,477.0,329.0,4.4,20.0,737.0,710.89,547.82
2017,6,25,10,15,697.0,223.5,4.45,20.0,840.0,815.74,627.41
2017,6,25,10,30,917.0,118.0,4.5,20.0,943.0,914.01,696.52
2017,6,25,10,45,921.0,119.0,4.6,20.5,964.0,940.5,712.9
2017,6,25,11,0,925.0,120.0,4.7,21.0,985.0,963.71,727.47
2017,6,25,11,15,927.5,120.5,4.8,21.0,998.5,981.67,739.94
2017,6,25,11,30,930.0,121.0,4.9,21.0,1012.0,996.11,750.13
2017,6,25,11,45,930.5,122.0,5.05,21.0,1018.0,1005.56,757.43
2017,6,25,12,0,931.0,123.0,5.2,21.0,1024.0,1011.4,762.39
2017,6,25,12,15,930.5,123.0,5.3,21.0,1023.0,1011.75,763.32
2017,6,25,12,30,930.0,123.0,5.4,21.0,1022.0,1008.49,761.91
2017,6,25,12,45,932.0,120.0,5.5,21.0,1014.5,1001.15,757.79
2017,6,25,13,0,934.0,117.0,5.6,21.0,1007.0,990.14,751.22
2017,6,25,13,15,931.0,116.5,5.6,20.5,991.0,973.23,741.42
2017,6,25,13,30,928.0,116.0,5.6,20.0,975.0,952.84,729.23
2017,6,25,13,45,926.5,113.0,5.65,20.0,953.0,927.98,712.77
2017,6,25,14,0,925.0,110.0,5.7,20.0,931.0,899.75,693.9
2017,6,25,14,15,919.0,108.5,5.7,19.5,902.0,866.01,672.07
2017,6,25,14,30,913.0,107.0,5.7,19.0,873.0,829.43,648.0
2017,6,25,14,45,910.0,102.5,5.7,19.0,839.0,789.58,620.06
2017,6,25,15,0,907.0,98.0,5.7,19.0,805.0,747.03,589.94
2017,6,25,15,15,897.0,96.0,5.65,19.0,765.0,699.68,554.13
2017,6,25,15,30,887.0,94.0,5.6,19.0,725.0,650.63,515.88
2017,6,25,15,45,879.5,89.0,5.6,19.0,681.5,598.71,474.73
2017,6,25,16,0,872.0,84.0,5.6,19.0,638.0,545.35,431.31
2017,6,25,16,15,855.5,81.5,5.5,18.5,590.0,488.9,384.77
2017,6,25,16,30,839.0,79.0,5.4,18.0,542.0,432.41,336.77
2017,6,25,16,45,821.5,74.5,5.35,17.5,492.5,372.31,284.58
2017,6,25,17,0,804.0,70.0,5.3,17.0,443.0,314.07,232.59
2017,6,25,17,15,775.0,66.5,5.15,16.5,391.5,254.89,179.53
2017,6,25,17,30,746.0,63.0,5.0,16.0,340.0,198.3,129.42
2017,6,25,17,45,708.5,58.0,4.9,16.0,289.5,142.1,83.0
2017,6,25,18,0,671.0,53.0,4.8,16.0,239.0,90.07,47.14
2017,6,25,18,15,610.5,47.0,4.6,15.5,190.5,41.36,31.12
2017,6,25,18,30,550.0,41.0,4.4,15.0,142.0,34.62,24.95
2017,6,25,18,45,455.0,33.0,4.2,14.5,99.5,26.04,16.99
2017,6,25,19,0,360.0,25.0,4.0,14.0,57.0,20.16,10.56
2017,6,25,19,15,180.0,12.5,3.95,13.5,28.5,9.9,0.0
2017,6,25,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,4,45,46.0,5.0,3.3,11.5,6.0,0.0,0.0
2017,6,26,5,0,92.0,10.0,3.4,12.0,12.0,9.1,0.0
2017,6,26,5,15,229.0,21.5,3.6,12.0,43.0,17.47,5.32
2017,6,26,5,30,366.0,33.0,3.8,12.0,74.0,26.57,17.22
2017,6,26,5,45,454.5,41.0,4.0,12.5,117.5,32.16,22.84
2017,6,26,6,0,543.0,49.0,4.2,13.0,161.0,37.6,28.0
2017,6,26,6,15,599.5,54.5,4.2,13.5,210.0,65.17,35.59
2017,6,26,6,30,656.0,60.0,4.2,14.0,259.0,117.63,66.96
2017,6,26,6,45,347.0,104.5,4.2,14.5,212.0,143.46,100.67
2017,6,26,7,0,38.0,149.0,4.2,15.0,165.0,135.93,107.71
2017,6,26,7,15,55.5,174.5,4.15,15.0,200.5,166.09,132.17
2017,6,26,7,30,73.0,200.0,4.1,15.0,236.0,198.62,158.53
2017,6,26,7,45,73.0,222.0,4.1,15.5,261.0,223.52,178.48
2017,6,26,8,0,73.0,244.0,4.1,16.0,286.0,248.49,198.15
2017,6,26,8,15,135.0,270.5,4.05,16.5,356.5,311.85,248.07
2017,6,26,8,30,197.0,297.0,4.0,17.0,427.0,379.09,300.41
2017,6,26,8,45,271.5,304.0,4.0,17.5,495.5,446.99,352.82
2017,6,26,9,0,346.0,311.0,4.0,18.0,564.0,517.13,406.19
2017,6,26,9,15,631.5,202.0,4.0,18.5,694.0,641.48,503.19
2017,6,26,9,30,917.0,93.0,4.0,19.0,824.0,769.16,598.81
2017,6,26,9,45,917.0,99.0,4.0,19.5,855.5,809.78,624.88
2017,6,26,10,0,917.0,105.0,4.0,20.0,887.0,847.38,649.02
2017,6,26,10,15,923.0,106.0,4.05,20.0,914.5,882.02,672.37
2017,6,26,10,30,929.0,107.0,4.1,20.0,942.0,913.74,693.62
2017,6,26,10,45,934.0,107.0,4.15,20.5,963.5,940.52,710.07
2017,6,26,11,0,939.0,107.0,4.2,21.0,985.0,964.02,724.25
2017,6,26,11,15,941.5,107.5,4.3,21.0,998.5,982.28,736.58
2017,6,26,11,30,944.0,108.0,4.4,21.0,1012.0,996.98,746.6
2017,6,26,11,45,946.5,108.0,4.5,21.5,1019.0,1007.58,752.67
2017,6,26,12,0,949.0,108.0,4.6,22.0,1026.0,1014.53,756.53
2017,6,26,12,15,948.5,108.0,4.7,22.0,1025.0,1014.95,757.61
2017,6,26,12,30,948.0,108.0,4.8,22.0,1024.0,1011.67,756.34
2017,6,26,12,45,943.5,109.5,4.95,22.0,1014.5,1002.38,751.5
2017,6,26,13,0,939.0,111.0,5.1,22.0,1005.0,989.49,744.24
2017,6,26,13,15,936.0,110.5,5.2,21.5,989.5,972.54,735.3
2017,6,26,13,30,933.0,110.0,5.3,21.0,974.0,952.09,723.9
2017,6,26,13,45,930.0,108.0,5.45,21.0,952.0,926.79,707.94
2017,6,26,14,0,927.0,106.0,5.6,21.0,930.0,898.18,689.52
2017,6,26,14,15,921.0,105.0,5.6,20.5,901.0,864.89,668.13
2017,6,26,14,30,915.0,104.0,5.6,20.0,872.0,828.76,644.51
2017,6,26,14,45,909.0,101.0,5.7,20.0,837.5,788.04,616.53
2017,6,26,15,0,903.0,98.0,5.8,20.0,803.0,744.86,586.43
2017,6,26,15,15,892.5,96.0,5.8,19.5,763.0,697.37,551.86
2017,6,26,15,30,882.0,94.0,5.8,19.0,723.0,648.23,514.69
2017,6,26,15,45,871.0,91.0,5.8,19.0,679.0,596.45,473.5
2017,6,26,16,0,860.0,88.0,5.8,19.0,635.0,543.57,430.36
2017,6,26,16,15,843.0,85.0,5.75,18.5,587.0,487.0,383.8
2017,6,26,16,30,826.0,82.0,5.7,18.0,539.0,429.41,335.01
2017,6,26,16,45,805.5,78.0,5.7,17.5,489.0,370.52,283.83
2017,6,26,17,0,785.0,74.0,5.7,17.0,439.0,312.69,232.3
2017,6,26,17,15,754.5,70.5,5.6,16.5,387.5,254.17,179.9
2017,6,26,17,30,724.0,67.0,5.5,16.0,336.0,198.43,130.61
2017,6,26,17,45,683.0,62.0,5.4,16.0,285.5,143.03,84.92
2017,6,26,18,0,642.0,57.0,5.3,16.0,235.0,89.07,47.16
2017,6,26,18,15,579.0,50.5,5.0,15.5,187.0,41.28,31.05
2017,6,26,18,30,516.0,44.0,4.7,15.0,139.0,34.14,24.53
2017,6,26,18,45,417.0,35.5,4.45,14.5,97.0,28.12,18.79
2017,6,26,19,0,318.0,27.0,4.2,14.0,55.0,21.91,11.97
2017,6,26,19,15,159.0,13.5,4.1,13.5,27.5,10.77,0.0
2017,6,26,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,27,4,45,50.5,5.0,2.95,11.5,6.0,0.0,0.0
2017,6,27,5,0,101.0,10.0,3.2,12.0,12.0,9.1,0.0
2017,6,27,5,15,243.5,20.5,3.35,12.0,43.5,16.6,4.48
2017,6,27,5,30,386.0,31.0,3.5,12.0,75.0,24.85,15.72
2017,6,27,5,45,476.0,38.5,3.7,12.5,119.0,30.1,21.02
2017,6,27,6,0,566.0,46.0,3.9,13.0,163.0,35.23,25.89
2017,6,27,6,15,621.0,51.5,3.9,13.5,212.0,66.14,36.17
2017,6,27,6,30,676.0,57.0,3.9,14.0,261.0,116.37,65.11
2017,6,27,6,45,338.0,52.5,3.95,14.5,154.5,98.71,63.41
2017,6,27,7,0,0.0,48.0,4.0,15.0,48.0,42.36,30.49
2017,6,27,7,15,0.0,82.0,3.95,15.5,82.0,72.52,55.79
2017,6,27,7,30,0.0,116.0,3.9,16.0,116.0,102.16,80.16
2017,6,27,7,45,2.5,144.5,3.85,16.5,146.0,128.21,101.13
2017,6,27,8,0,5.0,173.0,3.8,17.0,176.0,154.74,122.2
2017,6,27,8,15,6.0,184.0,3.8,17.0,188.0,165.65,130.64
2017,6,27,8,30,7.0,195.0,3.8,17.0,200.0,176.66,139.16
2017,6,27,8,45,8.5,208.0,3.8,17.5,214.5,189.85,149.11
2017,6,27,9,0,10.0,221.0,3.8,18.0,229.0,203.21,159.11
2017,6,27,9,15,14.0,247.5,3.8,18.5,259.0,230.59,180.11
2017,6,27,9,30,18.0,274.0,3.8,19.0,289.0,258.42,201.2
2017,6,27,9,45,56.0,340.0,3.85,19.5,388.0,355.89,276.34
2017,6,27,10,0,94.0,406.0,3.9,20.0,487.0,451.57,347.99
2017,6,27,10,15,251.0,391.5,3.95,20.0,615.5,589.96,453.67
2017,6,27,10,30,408.0,377.0,4.0,20.0,744.0,728.4,556.15
2017,6,27,10,45,672.0,242.0,4.1,20.5,862.0,850.08,647.54
2017,6,27,11,0,936.0,107.0,4.2,21.0,980.0,961.31,723.09
2017,6,27,11,15,938.5,107.5,4.3,21.0,994.0,979.58,734.77
2017,6,27,11,30,941.0,108.0,4.4,21.0,1008.0,994.3,744.81
2017,6,27,11,45,942.0,108.0,4.5,21.0,1014.5,1003.5,751.44
2017,6,27,12,0,943.0,108.0,4.6,21.0,1021.0,1009.06,755.88
2017,6,27,12,15,943.0,108.0,4.7,21.0,1020.5,1009.99,757.32
2017,6,27,12,30,943.0,108.0,4.8,21.0,1020.0,1007.26,756.4
2017,6,27,12,45,935.5,112.0,4.9,21.0,1010.0,997.6,750.86
2017,6,27,13,0,928.0,116.0,5.0,21.0,1000.0,984.43,743.0
2017,6,27,13,15,925.5,115.0,5.1,21.0,984.5,967.67,732.71
2017,6,27,13,30,923.0,114.0,5.2,21.0,969.0,947.44,720.02
2017,6,27,13,45,919.5,112.5,5.3,21.0,947.0,922.45,703.99
2017,6,27,14,0,916.0,111.0,5.4,21.0,925.0,894.21,685.59
2017,6,27,14,15,910.0,110.0,5.45,20.5,896.5,861.28,664.77
2017,6,27,14,30,904.0,109.0,5.5,20.0,868.0,825.53,641.71
2017,6,27,14,45,897.5,106.0,5.55,20.0,833.5,784.87,613.58
2017,6,27,15,0,891.0,103.0,5.6,20.0,799.0,741.81,583.42
2017,6,27,15,15,880.5,101.0,5.6,19.5,759.0,694.83,549.15
2017,6,27,15,30,870.0,99.0,5.6,19.0,719.0,646.22,512.48
2017,6,27,15,45,859.0,95.5,5.6,19.0,675.0,594.52,471.49
2017,6,27,16,0,848.0,92.0,5.6,19.0,631.0,541.75,428.58
2017,6,27,16,15,830.0,89.0,5.55,18.5,583.5,484.88,381.94
2017,6,27,16,30,812.0,86.0,5.5,18.0,536.0,428.06,333.9
2017,6,27,16,45,791.0,82.0,5.45,17.5,486.0,369.71,283.3
2017,6,27,17,0,770.0,78.0,5.4,17.0,436.0,312.5,232.43
2017,6,27,17,15,532.5,106.0,5.3,16.5,340.0,228.55,166.49
2017,6,27,17,30,295.0,134.0,5.2,16.0,244.0,169.86,124.82
2017,6,27,17,45,273.5,117.0,5.15,15.5,207.5,132.34,94.26
2017,6,27,18,0,252.0,100.0,5.1,15.0,171.0,97.46,68.27
2017,6,27,18,15,375.0,73.0,4.95,14.0,154.0,57.0,45.23
2017,6,27,18,30,498.0,46.0,4.8,13.0,137.0,35.78,26.19
2017,6,27,18,45,398.5,37.0,4.7,12.5,96.0,29.39,20.08
2017,6,27,19,0,299.0,28.0,4.6,12.0,55.0,22.79,12.83
2017,6,27,19,15,149.5,14.0,4.5,12.0,27.5,11.2,0.0
2017,6,27,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,28,4,45,36.5,5.0,3.55,10.5,6.0,0.0,0.0
2017,6,28,5,0,73.0,10.0,3.7,11.0,12.0,9.1,0.0
2017,6,28,5,15,213.0,22.0,3.8,11.5,42.5,17.99,4.97
2017,6,28,5,30,353.0,34.0,3.9,12.0,73.0,27.55,18.0
2017,6,28,5,45,445.0,42.0,4.0,12.5,116.5,33.09,23.64
2017,6,28,6,0,537.0,50.0,4.1,13.0,160.0,38.49,28.79
2017,6,28,6,15,268.5,60.5,4.1,13.0,115.5,56.1,36.25
2017,6,28,6,30,0.0,71.0,4.1,13.0,71.0,62.23,47.94
2017,6,28,6,45,0.0,85.0,4.1,13.5,85.0,74.45,58.2
2017,6,28,7,0,0.0,99.0,4.1,14.0,99.0,86.77,68.35
2017,6,28,7,15,3.5,128.5,4.05,14.5,130.0,113.31,90.14
2017,6,28,7,30,7.0,158.0,4.0,15.0,161.0,140.53,112.16
2017,6,28,7,45,12.0,179.0,4.0,15.5,185.5,161.73,128.94
2017,6,28,8,0,17.0,200.0,4.0,16.0,210.0,183.61,146.11
2017,6,28,8,15,23.5,225.5,4.0,16.5,240.5,210.83,167.4
2017,6,28,8,30,30.0,251.0,4.0,17.0,271.0,241.77,191.4
2017,6,28,8,45,22.5,247.5,4.05,17.5,263.0,233.42,183.91
2017,6,28,9,0,15.0,244.0,4.1,18.0,255.0,227.03,178.05
2017,6,28,9,15,27.0,286.0,4.1,18.0,307.5,279.23,218.92
2017,6,28,9,30,39.0,328.0,4.1,18.0,360.0,329.0,257.25
2017,6,28,9,45,243.0,332.0,4.15,18.5,538.5,506.83,396.55
2017,6,28,10,0,447.0,336.0,4.2,19.0,717.0,692.9,535.71
2017,6,28,10,15,691.0,223.0,4.2,19.0,833.5,809.98,624.64
2017,6,28,10,30,935.0,110.0,4.2,19.0,950.0,921.67,702.84
2017,6,28,10,45,940.0,110.5,4.25,19.5,971.5,949.18,719.27
2017,6,28,11,0,945.0,111.0,4.3,20.0,993.0,973.4,733.96
2017,6,28,11,15,948.0,111.5,4.3,20.0,1007.5,992.33,746.2
2017,6,28,11,30,951.0,112.0,4.3,20.0,1022.0,1007.69,756.1
2017,6,28,11,45,953.0,112.0,4.35,20.5,1029.0,1017.99,761.52
2017,6,28,12,0,955.0,112.0,4.4,21.0,1036.0,1024.6,764.58
2017,6,28,12,15,955.5,111.5,4.4,21.0,1035.5,1025.6,765.17
2017,6,28,12,30,956.0,111.0,4.4,21.0,1035.0,1022.88,763.42
2017,6,28,12,45,945.0,117.0,4.45,21.0,1024.0,1011.76,756.45
2017,6,28,13,0,934.0,123.0,4.5,21.0,1013.0,997.12,747.41
2017,6,28,13,15,931.0,122.5,4.5,21.0,997.0,980.35,736.55
2017,6,28,13,30,928.0,122.0,4.5,21.0,981.0,960.09,723.39
2017,6,28,13,45,924.5,120.0,4.55,21.0,959.0,934.56,707.05
2017,6,28,14,0,921.0,118.0,4.6,21.0,937.0,905.76,688.41
2017,6,28,14,15,914.5,117.0,4.6,21.0,907.5,872.3,666.07
2017,6,28,14,30,908.0,116.0,4.6,21.0,878.0,836.03,641.66
2017,6,28,14,45,899.5,114.0,4.65,21.0,842.5,794.69,613.76
2017,6,28,15,0,891.0,112.0,4.7,21.0,807.0,751.08,583.92
2017,6,28,15,15,879.5,109.5,4.7,20.5,766.5,702.94,549.3
2017,6,28,15,30,868.0,107.0,4.7,20.0,726.0,653.25,512.56
2017,6,28,15,45,854.5,104.0,4.7,19.5,681.0,601.75,473.32
2017,6,28,16,0,841.0,101.0,4.7,19.0,636.0,547.67,430.88
2017,6,28,16,15,822.0,98.0,4.7,18.5,587.5,490.43,384.61
2017,6,28,16,30,803.0,95.0,4.7,18.0,539.0,433.52,337.1
2017,6,28,16,45,780.0,90.5,4.7,17.5,488.5,374.36,286.42
2017,6,28,17,0,757.0,86.0,4.7,17.0,438.0,316.6,235.62
2017,6,28,17,15,724.0,81.5,4.65,16.5,386.5,257.99,183.81
2017,6,28,17,30,691.0,77.0,4.6,16.0,335.0,199.59,132.84
2017,6,28,17,45,648.0,71.0,4.6,15.5,284.0,144.54,87.78
2017,6,28,18,0,605.0,65.0,4.6,15.0,233.0,94.34,52.83
2017,6,28,18,15,538.5,57.5,4.5,14.5,185.0,47.7,36.88
2017,6,28,18,30,472.0,50.0,4.4,14.0,137.0,39.16,29.07
2017,6,28,18,45,372.5,40.0,4.3,13.5,95.5,32.02,22.28
2017,6,28,19,0,273.0,30.0,4.2,13.0,54.0,24.62,14.25
2017,6,28,19,15,136.5,15.0,4.15,12.5,27.0,12.1,0.0
2017,6,28,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,29,4,45,29.5,5.0,3.5,10.5,5.5,0.0,0.0
2017,6,29,5,0,59.0,10.0,3.6,11.0,11.0,9.1,0.0
2017,6,29,5,15,198.5,22.0,3.65,11.0,41.5,18.02,4.57
2017,6,29,5,30,338.0,34.0,3.7,11.0,72.0,27.57,18.06
2017,6,29,5,45,431.5,43.0,3.8,11.5,115.5,33.98,24.52
2017,6,29,6,0,525.0,52.0,3.9,12.0,159.0,40.19,30.42
2017,6,29,6,15,262.5,72.5,3.85,12.5,126.0,64.78,44.01
2017,6,29,6,30,0.0,93.0,3.8,13.0,93.0,79.96,63.07
2017,6,29,6,45,2.0,111.0,3.75,13.5,112.0,96.11,76.47
2017,6,29,7,0,4.0,129.0,3.7,14.0,131.0,112.66,89.98
2017,6,29,7,15,11.5,151.0,3.65,14.5,156.5,134.44,107.47
2017,6,29,7,30,19.0,173.0,3.6,15.0,182.0,157.29,125.69
2017,6,29,7,45,241.5,183.0,3.55,15.5,320.5,259.66,205.77
2017,6,29,8,0,464.0,193.0,3.5,16.0,459.0,387.14,306.12
2017,6,29,8,15,667.0,143.0,3.5,16.5,560.5,474.21,375.02
2017,6,29,8,30,870.0,93.0,3.5,17.0,662.0,575.38,454.43
2017,6,29,8,45,663.0,180.0,3.5,17.5,631.0,577.64,454.63
2017,6,29,9,0,456.0,267.0,3.5,18.0,600.0,553.59,433.77
2017,6,29,9,15,686.5,183.5,3.5,18.5,714.5,661.64,517.28
2017,6,29,9,30,917.0,100.0,3.5,19.0,829.0,775.12,601.0
2017,6,29,9,45,915.5,106.5,3.55,19.5,860.5,815.2,626.71
2017,6,29,10,0,914.0,113.0,3.6,20.0,892.0,852.14,650.42
2017,6,29,10,15,920.0,114.5,3.7,20.0,920.0,887.34,674.28
2017,6,29,10,30,926.0,116.0,3.8,20.0,948.0,919.61,696.06
2017,6,29,10,45,930.5,117.0,3.9,20.5,969.0,947.0,713.11
2017,6,29,11,0,935.0,118.0,4.0,21.0,990.0,971.09,727.9
2017,6,29,11,15,937.5,118.5,4.05,21.0,1004.0,989.44,739.95
2017,6,29,11,30,940.0,119.0,4.1,21.0,1018.0,1004.24,749.71
2017,6,29,11,45,941.0,119.5,4.2,21.5,1024.5,1014.01,755.06
2017,6,29,12,0,942.0,120.0,4.3,22.0,1031.0,1020.12,758.09
2017,6,29,12,15,942.0,120.0,4.4,22.0,1030.5,1021.16,759.29
2017,6,29,12,30,942.0,120.0,4.5,22.0,1030.0,1018.53,758.28
2017,6,29,12,45,940.5,119.5,4.6,22.0,1021.5,1010.35,753.9
2017,6,29,13,0,939.0,119.0,4.7,22.0,1013.0,998.53,747.15
2017,6,29,13,15,936.0,118.5,4.8,21.5,997.5,981.72,738.52
2017,6,29,13,30,933.0,118.0,4.9,21.0,982.0,961.4,727.45
2017,6,29,13,45,929.5,116.0,5.0,21.0,959.5,935.79,711.22
2017,6,29,14,0,926.0,114.0,5.1,21.0,937.0,906.88,692.6
2017,6,29,14,15,919.5,113.0,5.1,20.5,907.5,873.3,671.27
2017,6,29,14,30,913.0,112.0,5.1,20.0,878.0,836.9,647.74
2017,6,29,14,45,905.5,109.5,5.2,20.0,843.0,795.67,619.76
2017,6,29,15,0,898.0,107.0,5.3,20.0,808.0,752.09,589.71
2017,6,29,15,15,887.0,105.0,5.3,19.5,767.5,704.49,555.21
2017,6,29,15,30,876.0,103.0,5.3,19.0,727.0,655.27,518.33
2017,6,29,15,45,863.5,99.5,5.35,19.0,682.5,602.41,476.83
2017,6,29,16,0,851.0,96.0,5.4,19.0,638.0,548.93,433.68
2017,6,29,16,15,833.0,93.0,5.35,18.5,589.5,491.67,386.92
2017,6,29,16,30,815.0,90.0,5.3,18.0,541.0,434.63,338.87
2017,6,29,16,45,793.0,86.0,5.3,17.5,490.5,375.66,288.0
2017,6,29,17,0,771.0,82.0,5.3,17.0,440.0,317.94,236.89
2017,6,29,17,15,738.5,77.5,5.25,16.0,388.5,258.64,184.56
2017,6,29,17,30,706.0,73.0,5.2,15.0,337.0,202.39,135.25
2017,6,29,17,45,663.5,67.5,5.2,14.5,286.0,144.17,87.17
2017,6,29,18,0,621.0,62.0,5.2,14.0,235.0,93.48,51.62
2017,6,29,18,15,555.5,55.0,5.05,13.5,186.5,46.26,35.76
2017,6,29,18,30,490.0,48.0,4.9,13.0,138.0,37.47,27.7
2017,6,29,18,45,387.0,38.5,4.8,12.5,96.5,30.7,21.22
2017,6,29,19,0,284.0,29.0,4.7,12.0,55.0,23.7,13.57
2017,6,29,19,15,142.0,14.5,4.65,11.5,27.5,11.65,0.0
2017,6,29,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,5,15,181.0,16.0,3.75,11.0,35.5,12.59,1.14
2017,6,30,5,30,362.0,32.0,3.8,11.0,71.0,25.84,16.53
2017,6,30,5,45,453.0,40.0,3.85,11.5,114.5,31.45,22.27
2017,6,30,6,0,544.0,48.0,3.9,12.0,158.0,36.92,27.49
2017,6,30,6,15,272.0,64.5,3.85,12.5,119.5,58.76,38.75
2017,6,30,6,30,0.0,81.0,3.8,13.0,81.0,70.35,54.88
2017,6,30,6,45,0.0,97.0,3.8,13.5,97.0,84.36,66.62
2017,6,30,7,0,0.0,113.0,3.8,14.0,113.0,98.5,78.24
2017,6,30,7,15,8.0,141.0,3.75,14.5,145.0,125.07,99.81
2017,6,30,7,30,16.0,169.0,3.7,15.0,177.0,152.88,122.15
2017,6,30,7,45,32.5,200.0,3.7,15.5,218.0,188.69,150.68
2017,6,30,8,0,49.0,231.0,3.7,16.0,259.0,226.35,180.43
2017,6,30,8,15,68.0,260.0,3.75,16.5,302.5,265.62,211.17
2017,6,30,8,30,87.0,289.0,3.8,17.0,346.0,307.08,243.28
2017,6,30,8,45,121.0,315.0,3.85,17.5,400.5,361.46,285.21
2017,6,30,9,0,155.0,341.0,3.9,18.0,455.0,415.07,325.93
2017,6,30,9,15,530.5,221.0,4.0,18.5,637.5,585.49,460.87
2017,6,30,9,30,906.0,101.0,4.1,19.0,820.0,767.84,598.68
2017,6,30,9,45,904.0,108.0,4.2,19.5,851.5,807.65,624.28
2017,6,30,10,0,902.0,115.0,4.3,20.0,883.0,844.31,648.28
2017,6,30,10,15,908.5,116.5,4.4,20.0,911.0,879.6,672.47
2017,6,30,10,30,915.0,118.0,4.5,20.0,939.0,912.05,694.82
2017,6,30,10,45,920.0,118.5,4.6,20.5,960.5,939.19,712.09
2017,6,30,11,0,925.0,119.0,4.7,21.0,982.0,963.1,727.13
2017,6,30,11,15,928.0,119.5,4.75,21.0,996.0,981.8,739.7
2017,6,30,11,30,931.0,120.0,4.8,21.0,1010.0,997.0,749.98
2017,6,30,11,45,933.0,120.0,4.9,21.0,1017.0,1007.21,757.4
2017,6,30,12,0,935.0,120.0,5.0,21.0,1024.0,1013.82,762.5
2017,6,30,12,15,934.5,120.0,5.05,21.0,1023.0,1014.42,763.24
2017,6,30,12,30,934.0,120.0,5.1,21.0,1022.0,1011.39,761.64
2017,6,30,12,45,931.5,120.5,5.2,21.0,1013.5,1003.3,757.09
2017,6,30,13,0,929.0,121.0,5.3,21.0,1005.0,991.63,750.16
2017,6,30,13,15,926.0,120.5,5.35,20.5,989.5,975.01,740.98
2017,6,30,13,30,923.0,120.0,5.4,20.0,974.0,954.91,729.39
2017,6,30,13,45,918.5,118.5,5.5,20.0,951.5,929.15,712.69
2017,6,30,14,0,914.0,117.0,5.6,20.0,929.0,900.19,693.64
2017,6,30,14,15,907.5,115.5,5.6,19.5,900.0,866.51,671.9
2017,6,30,14,30,901.0,114.0,5.6,19.0,871.0,830.04,647.94
2017,6,30,14,45,892.5,112.5,5.65,19.0,836.0,789.46,619.74
2017,6,30,15,0,884.0,111.0,5.7,19.0,801.0,746.63,589.62
2017,6,30,15,15,873.0,108.5,5.7,18.5,760.5,699.14,554.71
2017,6,30,15,30,862.0,106.0,5.7,18.0,720.0,650.07,517.59
2017,6,30,15,45,848.0,103.0,5.7,18.0,675.5,598.58,476.6
2017,6,30,16,0,834.0,100.0,5.7,18.0,631.0,544.55,432.64
2017,6,30,16,15,815.5,97.0,5.65,17.5,583.0,487.89,386.09
2017,6,30,16,30,797.0,94.0,5.6,17.0,535.0,431.52,338.36
2017,6,30,16,45,773.5,90.0,5.6,16.5,484.5,372.95,287.63
2017,6,30,17,0,750.0,86.0,5.6,16.0,434.0,315.81,236.89
2017,6,30,17,15,717.5,81.0,5.5,15.5,383.0,254.65,182.54
2017,6,30,17,30,685.0,76.0,5.4,15.0,332.0,198.82,133.25
2017,6,30,17,45,640.5,70.5,5.35,14.5,281.5,144.27,88.28
2017,6,30,18,0,596.0,65.0,5.3,14.0,231.0,94.75,53.48
2017,6,30,18,15,530.5,57.5,5.2,13.5,183.0,48.53,37.78
2017,6,30,18,30,465.0,50.0,5.1,13.0,135.0,39.14,29.17
2017,6,30,18,45,363.0,40.0,5.0,12.5,94.0,32.0,22.36
2017,6,30,19,0,261.0,30.0,4.9,12.0,53.0,24.61,14.29
2017,6,30,19,15,130.5,15.0,4.85,11.5,26.5,12.1,0.0
2017,6,30,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,7,1,5,15,147.0,17.5,4.25,10.5,33.0,13.91,1.41
2017,7,1,5,30,294.0,35.0,4.2,11.0,66.0,28.54,18.78
2017,7,1,5,45,386.0,44.5,4.2,11.5,108.5,35.3,25.65
2017,7,1,6,0,478.0,54.0,4.2,12.0,151.0,41.84,31.88
2017,7,1,6,15,239.0,54.0,4.1,12.0,102.5,49.32,31.57
2017,7,1,6,30,0.0,54.0,4.0,12.0,54.0,47.68,35.61
2017,7,1,6,45,0.0,64.5,3.95,12.5,64.5,57.0,43.51
2017,7,1,7,0,0.0,75.0,3.9,13.0,75.0,66.31,51.25
2017,7,1,7,15,0.0,91.0,3.8,13.5,91.0,80.29,62.81
2017,7,1,7,30,0.0,107.0,3.7,14.0,107.0,94.36,74.27
2017,7,1,7,45,0.0,119.5,3.65,14.5,119.5,105.48,83.11
2017,7,1,8,0,0.0,132.0,3.6,15.0,132.0,116.66,91.89
2017,7,1,8,15,1.5,152.5,3.55,15.0,153.5,135.69,107.21
2017,7,1,8,30,3.0,173.0,3.5,15.0,175.0,154.99,122.62
2017,7,1,8,45,9.5,210.5,3.5,15.5,217.5,192.68,152.56
2017,7,1,9,0,16.0,248.0,3.5,16.0,260.0,231.27,182.73
2017,7,1,9,15,24.5,282.5,3.5,16.5,301.5,269.38,212.13
2017,7,1,9,30,33.0,317.0,3.5,17.0,343.0,314.51,246.54
2017,7,1,9,45,449.5,225.5,3.55,17.5,606.5,573.67,452.74
2017,7,1,10,0,866.0,134.0,3.6,18.0,870.0,833.11,643.79
2017,7,1,10,15,872.5,135.5,3.65,18.0,898.0,867.34,665.36
2017,7,1,10,30,879.0,137.0,3.7,18.0,926.0,898.82,686.57
2017,7,1,10,45,886.5,136.5,3.75,18.5,947.5,926.44,703.74
2017,7,1,11,0,894.0,136.0,3.8,19.0,969.0,951.04,718.79
2017,7,1,11,15,897.0,136.5,3.85,19.0,983.0,969.26,730.86
2017,7,1,11,30,900.0,137.0,3.9,19.0,997.0,984.08,740.74
2017,7,1,11,45,904.0,135.5,3.95,19.5,1004.5,994.56,746.37
2017,7,1,12,0,908.0,134.0,4.0,20.0,1012.0,1001.58,749.77
2017,7,1,12,15,907.5,134.0,4.05,20.0,1011.0,1002.19,750.4
2017,7,1,12,30,907.0,134.0,4.1,20.0,1010.0,999.28,748.82
2017,7,1,12,45,916.0,126.5,4.15,20.5,1005.0,994.84,744.9
2017,7,1,13,0,925.0,119.0,4.2,21.0,1000.0,986.59,738.53
2017,7,1,13,15,922.0,118.5,4.25,21.0,984.0,970.06,728.07
2017,7,1,13,30,919.0,118.0,4.3,21.0,968.0,950.06,715.35
2017,7,1,13,45,914.0,116.5,4.35,21.5,945.5,923.98,697.13
2017,7,1,14,0,909.0,115.0,4.4,22.0,923.0,894.73,676.76
2017,7,1,14,15,902.5,114.0,4.4,21.5,894.0,861.69,656.04
2017,7,1,14,30,896.0,113.0,4.4,21.0,865.0,825.89,633.28
2017,7,1,14,45,886.0,111.5,4.45,21.0,829.5,784.37,605.29
2017,7,1,15,0,876.0,110.0,4.5,21.0,794.0,740.73,575.47
2017,7,1,15,15,865.0,107.5,4.55,20.5,754.0,693.59,541.96
2017,7,1,15,30,854.0,105.0,4.6,20.0,714.0,644.88,506.18
2017,7,1,15,45,838.5,103.0,4.7,20.0,669.0,593.84,466.7
2017,7,1,16,0,823.0,101.0,4.8,20.0,624.0,540.44,424.28
2017,7,1,16,15,804.0,97.5,4.9,19.5,576.5,483.62,378.69
2017,7,1,16,30,785.0,94.0,5.0,19.0,529.0,427.16,331.82
2017,7,1,16,45,760.0,90.5,5.1,18.5,479.0,369.14,282.3
2017,7,1,17,0,735.0,87.0,5.2,18.0,429.0,312.74,232.86
2017,7,1,17,15,702.0,82.5,5.25,17.0,378.0,252.71,180.45
2017,7,1,17,30,669.0,78.0,5.3,16.0,327.0,198.08,132.83
2017,7,1,17,45,621.5,72.5,5.4,15.5,276.5,144.01,88.56
2017,7,1,18,0,574.0,67.0,5.5,15.0,226.0,95.35,54.46
2017,7,1,18,15,507.5,59.0,5.45,14.5,179.0,49.95,38.88
2017,7,1,18,30,441.0,51.0,5.4,14.0,132.0,39.94,29.75
2017,7,1,18,45,338.0,40.5,5.35,13.5,91.5,32.4,22.6
2017,7,1,19,0,235.0,30.0,5.3,13.0,51.0,23.5,13.31
2017,7,1,19,15,117.5,15.0,5.2,12.5,25.5,11.83,0.0
2017,7,1,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,2,5,15,154.5,16.5,3.35,11.0,33.0,13.06,0.49
2017,7,2,5,30,309.0,33.0,3.4,11.0,66.0,26.76,17.22
2017,7,2,5,45,403.5,42.0,3.45,11.5,108.5,33.18,23.76
2017,7,2,6,0,498.0,51.0,3.5,12.0,151.0,39.39,29.69
2017,7,2,6,15,273.5,81.0,3.45,12.5,138.5,70.93,49.36
2017,7,2,6,30,49.0,111.0,3.4,13.0,126.0,97.05,75.53
2017,7,2,6,45,55.5,131.5,3.35,13.5,151.5,119.6,93.89
2017,7,2,7,0,62.0,152.0,3.3,14.0,177.0,143.18,113.21
2017,7,2,7,15,138.0,175.5,3.25,14.5,239.5,189.94,149.46
2017,7,2,7,30,214.0,199.0,3.2,15.0,302.0,245.78,193.68
2017,7,2,7,45,508.0,145.0,3.15,16.0,425.0,332.64,259.89
2017,7,2,8,0,802.0,91.0,3.1,17.0,548.0,448.6,350.47
2017,7,2,8,15,820.0,94.0,3.1,17.5,595.5,504.76,396.17
2017,7,2,8,30,838.0,97.0,3.1,18.0,643.0,561.06,440.69
2017,7,2,8,45,853.0,99.0,3.1,18.5,687.0,613.2,480.71
2017,7,2,9,0,868.0,101.0,3.1,19.0,731.0,665.14,519.33
2017,7,2,9,15,878.0,103.0,3.15,19.5,770.0,712.58,553.73
2017,7,2,9,30,888.0,105.0,3.2,20.0,809.0,758.25,585.04
2017,7,2,9,45,896.0,106.5,3.25,20.5,842.5,799.91,612.27
2017,7,2,10,0,904.0,108.0,3.3,21.0,876.0,839.21,637.53
2017,7,2,10,15,910.0,109.5,3.4,21.5,904.0,874.27,659.91
2017,7,2,10,30,916.0,111.0,3.5,22.0,932.0,906.44,680.18
2017,7,2,10,45,920.5,111.5,3.6,22.5,953.0,933.28,696.73
2017,7,2,11,0,925.0,112.0,3.7,23.0,974.0,956.86,711.09
2017,7,2,11,15,927.5,113.0,3.8,23.0,988.0,975.7,723.68
2017,7,2,11,30,930.0,114.0,3.9,23.0,1002.0,991.02,734.03
2017,7,2,11,45,931.5,114.0,4.05,23.5,1008.5,1000.87,739.72
2017,7,2,12,0,933.0,114.0,4.2,24.0,1015.0,1007.1,743.11
2017,7,2,12,15,933.0,114.0,4.25,24.0,1014.5,1008.27,744.1
2017,7,2,12,30,933.0,114.0,4.3,24.0,1014.0,1005.8,742.81
2017,7,2,12,45,922.5,119.0,4.4,24.0,1003.0,994.51,736.05
2017,7,2,13,0,912.0,124.0,4.5,24.0,992.0,979.77,727.05
2017,7,2,13,15,909.0,123.5,4.55,24.0,976.5,963.47,717.0
2017,7,2,13,30,906.0,123.0,4.6,24.0,961.0,943.75,704.67
2017,7,2,13,45,901.0,122.0,4.7,24.0,939.0,918.47,688.91
2017,7,2,14,0,896.0,121.0,4.8,24.0,917.0,890.05,670.92
2017,7,2,14,15,889.5,119.5,4.85,23.5,888.0,856.94,650.51
2017,7,2,14,30,883.0,118.0,4.9,23.0,859.0,821.1,627.94
2017,7,2,14,45,874.0,116.0,5.0,23.0,824.0,780.33,600.61
2017,7,2,15,0,865.0,114.0,5.1,23.0,789.0,737.41,571.35
2017,7,2,15,15,853.5,111.5,5.1,22.5,749.0,690.38,537.53
2017,7,2,15,30,842.0,109.0,5.1,22.0,709.0,643.8,503.09
2017,7,2,15,45,826.5,106.5,5.15,22.0,664.5,591.04,462.26
2017,7,2,16,0,811.0,104.0,5.2,22.0,620.0,537.71,419.91
2017,7,2,16,15,792.0,100.5,5.2,21.0,572.5,481.47,375.51
2017,7,2,16,30,773.0,97.0,5.2,20.0,525.0,425.61,329.8
2017,7,2,16,45,747.5,93.0,5.2,19.5,475.0,367.55,280.36
2017,7,2,17,0,722.0,89.0,5.2,19.0,425.0,308.89,229.32
2017,7,2,17,15,688.5,84.0,5.1,18.0,374.5,251.25,179.06
2017,7,2,17,30,655.0,79.0,5.0,17.0,324.0,196.82,131.85
2017,7,2,17,45,610.5,73.0,4.95,16.5,274.0,143.5,88.23
2017,7,2,18,0,566.0,67.0,4.9,16.0,224.0,95.24,54.32
2017,7,2,18,15,500.0,59.0,4.75,15.5,177.0,50.26,33.42
2017,7,2,18,30,434.0,51.0,4.6,15.0,130.0,39.93,29.62
2017,7,2,18,45,337.5,40.0,4.5,14.5,90.0,31.95,22.11
2017,7,2,19,0,241.0,29.0,4.4,14.0,50.0,23.65,13.34
2017,7,2,19,15,120.5,14.5,4.3,13.5,25.0,11.43,0.0
2017,7,2,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,3,5,15,147.0,16.5,2.5,10.5,32.0,13.09,0.0
2017,7,3,5,30,294.0,33.0,2.6,11.0,64.0,26.8,17.2
2017,7,3,5,45,387.0,42.5,2.75,11.5,106.0,33.63,24.16
2017,7,3,6,0,480.0,52.0,2.9,12.0,148.0,40.24,30.44
2017,7,3,6,15,540.5,59.5,2.9,12.5,196.0,63.68,37.55
2017,7,3,6,30,601.0,67.0,2.9,13.0,244.0,111.53,64.84
2017,7,3,6,45,355.5,111.5,2.9,14.0,221.5,148.52,104.56
2017,7,3,7,0,110.0,156.0,2.9,15.0,199.0,156.65,121.98
2017,7,3,7,15,224.5,167.5,2.8,15.5,270.5,207.64,160.6
2017,7,3,7,30,339.0,179.0,2.7,16.0,342.0,271.7,210.89
2017,7,3,7,45,568.0,136.5,2.65,16.5,444.5,350.9,272.42
2017,7,3,8,0,797.0,94.0,2.6,17.0,547.0,448.88,349.68
2017,7,3,8,15,815.0,97.0,2.6,17.5,594.0,504.84,395.0
2017,7,3,8,30,833.0,100.0,2.6,18.0,641.0,560.95,439.07
2017,7,3,8,45,847.0,102.5,2.6,19.0,685.0,612.67,477.57
2017,7,3,9,0,861.0,105.0,2.6,20.0,729.0,664.24,514.52
2017,7,3,9,15,871.5,107.0,2.6,20.5,768.0,711.78,548.35
2017,7,3,9,30,882.0,109.0,2.6,21.0,807.0,757.62,579.26
2017,7,3,9,45,882.0,115.0,2.65,22.0,838.5,797.23,603.53
2017,7,3,10,0,882.0,121.0,2.7,23.0,870.0,833.93,625.44
2017,7,3,10,15,888.5,122.5,2.75,23.5,897.5,868.77,647.04
2017,7,3,10,30,895.0,124.0,2.8,24.0,925.0,900.82,666.59
2017,7,3,10,45,900.5,124.5,2.9,24.5,946.5,928.09,683.23
2017,7,3,11,0,906.0,125.0,3.0,25.0,968.0,952.21,697.77
2017,7,3,11,15,908.5,125.5,3.1,25.0,982.0,970.29,709.74
2017,7,3,11,30,911.0,126.0,3.2,25.0,996.0,984.92,719.57
