Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,11,45,913.5,125.5,3.3,25.5,1003.0,995.11,725.19
2017,7,3,12,0,916.0,125.0,3.4,26.0,1010.0,1001.77,728.61
2017,7,3,12,15,916.0,125.0,3.5,26.0,1009.5,1002.96,730.01
2017,7,3,12,30,916.0,125.0,3.6,26.0,1009.0,1000.58,729.23
2017,7,3,12,45,918.0,122.5,3.75,26.0,1002.0,994.18,726.23
2017,7,3,13,0,920.0,120.0,3.9,26.0,995.0,984.14,720.91
2017,7,3,13,15,917.0,119.0,4.0,26.0,979.5,967.27,710.81
2017,7,3,13,30,914.0,118.0,4.1,26.0,964.0,946.95,698.45
2017,7,3,13,45,910.5,116.5,4.2,26.0,942.5,922.35,683.21
2017,7,3,14,0,907.0,115.0,4.3,26.0,921.0,894.52,665.72
2017,7,3,14,15,901.0,113.5,4.4,25.5,892.5,861.51,645.85
2017,7,3,14,30,895.0,112.0,4.5,25.0,864.0,825.7,623.82
2017,7,3,14,45,888.0,109.5,4.6,25.0,829.5,785.56,597.46
2017,7,3,15,0,881.0,107.0,4.7,25.0,795.0,743.06,569.08
2017,7,3,15,15,870.0,105.0,4.75,24.5,755.0,696.18,536.39
2017,7,3,15,30,859.0,103.0,4.8,24.0,715.0,647.72,501.28
2017,7,3,15,45,846.5,100.0,4.85,23.5,671.0,596.12,462.72
2017,7,3,16,0,834.0,97.0,4.9,23.0,627.0,544.02,422.48
2017,7,3,16,15,816.0,93.5,4.85,22.0,579.5,487.09,377.74
2017,7,3,16,30,798.0,90.0,4.8,21.0,532.0,430.4,331.57
2017,7,3,16,45,776.5,86.0,4.8,20.5,482.5,372.45,282.37
2017,7,3,17,0,755.0,82.0,4.8,20.0,433.0,315.71,232.88
2017,7,3,17,15,723.5,77.5,4.7,19.0,382.0,257.43,182.1
2017,7,3,17,30,692.0,73.0,4.6,18.0,331.0,199.36,131.87
2017,7,3,17,45,650.5,67.0,4.5,17.5,280.5,144.25,86.69
2017,7,3,18,0,609.0,61.0,4.4,17.0,230.0,93.81,51.2
2017,7,3,18,15,545.0,54.0,4.2,16.0,182.5,47.08,30.05
2017,7,3,18,30,481.0,47.0,4.0,15.0,135.0,36.61,26.7
2017,7,3,18,45,385.0,37.5,3.8,14.5,94.0,29.83,20.28
2017,7,3,19,0,289.0,28.0,3.6,14.0,53.0,22.81,12.64
2017,7,3,19,15,144.5,14.0,3.5,13.5,26.5,11.23,0.0
2017,7,3,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,4,5,15,169.5,15.0,2.65,10.5,32.5,11.82,0.0
2017,7,4,5,30,339.0,30.0,2.7,11.0,65.0,24.18,14.91
2017,7,4,5,45,433.0,38.5,2.8,11.5,108.5,30.29,21.18
2017,7,4,6,0,527.0,47.0,2.9,12.0,152.0,36.21,26.84
2017,7,4,6,15,286.0,78.0,2.9,12.5,137.0,68.56,47.3
2017,7,4,6,30,45.0,109.0,2.9,13.0,122.0,95.03,73.98
2017,7,4,6,45,51.5,129.5,2.9,14.0,147.5,117.3,91.94
2017,7,4,7,0,58.0,150.0,2.9,15.0,173.0,140.61,110.77
2017,7,4,7,15,150.0,172.0,2.8,15.5,241.5,190.21,148.65
2017,7,4,7,30,242.0,194.0,2.7,16.0,310.0,252.0,197.14
2017,7,4,7,45,540.0,138.0,2.65,16.5,433.5,341.11,265.16
2017,7,4,8,0,838.0,82.0,2.6,17.0,557.0,456.13,355.1
2017,7,4,8,15,854.5,84.5,2.55,17.5,604.5,512.45,400.64
2017,7,4,8,30,871.0,87.0,2.5,18.0,652.0,568.63,444.68
2017,7,4,8,45,885.5,88.0,2.45,19.0,696.5,621.76,484.0
2017,7,4,9,0,900.0,89.0,2.4,20.0,741.0,673.98,521.1
2017,7,4,9,15,909.5,91.0,2.4,20.5,780.5,722.55,555.49
2017,7,4,9,30,919.0,93.0,2.4,21.0,820.0,769.24,586.12
2017,7,4,9,45,929.0,93.0,2.4,22.0,854.5,812.26,612.15
2017,7,4,10,0,939.0,93.0,2.4,23.0,889.0,852.95,636.11
2017,7,4,10,15,944.0,94.0,2.45,23.5,916.5,887.91,657.48
2017,7,4,10,30,949.0,95.0,2.5,24.0,944.0,919.83,676.7
2017,7,4,10,45,953.5,95.5,2.6,24.5,965.5,947.6,693.52
2017,7,4,11,0,958.0,96.0,2.7,25.0,987.0,972.01,708.13
2017,7,4,11,15,960.0,96.5,2.8,25.0,1001.0,990.61,720.39
2017,7,4,11,30,962.0,97.0,2.9,25.0,1015.0,1005.55,730.4
2017,7,4,11,45,964.0,96.5,3.05,25.5,1021.5,1015.8,736.48
2017,7,4,12,0,966.0,96.0,3.2,26.0,1028.0,1022.3,740.22
2017,7,4,12,15,965.5,96.0,3.35,26.0,1027.5,1023.13,741.85
2017,7,4,12,30,965.0,96.0,3.5,26.0,1027.0,1020.18,741.13
2017,7,4,12,45,953.0,102.5,3.7,26.5,1015.5,1008.87,733.93
2017,7,4,13,0,941.0,109.0,3.9,27.0,1004.0,994.0,724.44
2017,7,4,13,15,938.0,108.0,4.05,26.5,988.0,976.84,715.97
2017,7,4,13,30,935.0,107.0,4.2,26.0,972.0,956.14,705.08
2017,7,4,13,45,932.0,105.0,4.35,26.0,950.0,931.03,689.75
2017,7,4,14,0,929.0,103.0,4.5,26.0,928.0,902.59,672.07
2017,7,4,14,15,922.5,102.0,4.6,25.5,899.0,869.02,652.03
2017,7,4,14,30,916.0,101.0,4.7,25.0,870.0,832.61,629.81
2017,7,4,14,45,910.5,98.0,4.85,25.0,835.5,792.36,603.57
2017,7,4,15,0,905.0,95.0,5.0,25.0,801.0,749.59,575.12
2017,7,4,15,15,894.5,93.0,5.05,24.5,760.5,702.06,542.33
2017,7,4,15,30,884.0,91.0,5.1,24.0,720.0,652.86,506.51
2017,7,4,15,45,873.0,87.5,5.15,23.5,676.5,600.5,467.21
2017,7,4,16,0,862.0,84.0,5.2,23.0,633.0,547.02,425.73
2017,7,4,16,15,845.0,81.5,5.15,22.0,585.0,490.74,381.22
2017,7,4,16,30,828.0,79.0,5.1,21.0,537.0,434.47,335.07
2017,7,4,16,45,808.5,75.0,5.1,20.5,487.0,374.67,284.08
2017,7,4,17,0,789.0,71.0,5.1,20.0,437.0,316.8,233.28
2017,7,4,17,15,758.5,67.0,5.0,19.0,385.5,257.33,181.11
2017,7,4,17,30,728.0,63.0,4.9,18.0,334.0,200.62,131.57
2017,7,4,17,45,689.0,58.0,4.8,17.5,284.0,144.89,85.56
2017,7,4,18,0,650.0,53.0,4.7,17.0,234.0,93.51,49.35
2017,7,4,18,15,588.0,47.5,4.5,16.0,185.5,45.92,28.47
2017,7,4,18,30,526.0,42.0,4.3,15.0,137.0,32.51,23.08
2017,7,4,18,45,430.0,33.5,4.1,14.5,96.0,26.43,17.32
2017,7,4,19,0,334.0,25.0,3.9,14.0,55.0,20.15,10.47
2017,7,4,19,15,167.0,12.5,3.8,13.5,27.5,9.92,0.0
2017,7,4,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,5,5,15,191.5,14.0,3.6,10.5,33.5,11.01,0.0
2017,7,5,5,30,383.0,28.0,3.7,11.0,67.0,22.51,13.42
2017,7,5,5,45,470.5,35.5,3.8,11.5,109.5,27.85,19.0
2017,7,5,6,0,558.0,43.0,3.9,12.0,152.0,36.04,26.66
2017,7,5,6,15,288.0,72.5,3.9,12.5,130.0,64.18,43.63
2017,7,5,6,30,18.0,102.0,3.9,13.0,108.0,88.47,69.56
2017,7,5,6,45,22.5,121.0,3.9,13.5,129.5,107.13,84.9
2017,7,5,7,0,27.0,140.0,3.9,14.0,151.0,125.94,100.25
2017,7,5,7,15,220.5,151.0,3.85,14.5,255.5,192.54,149.26
2017,7,5,7,30,414.0,162.0,3.8,15.0,360.0,283.61,220.33
2017,7,5,7,45,620.0,119.5,3.8,15.5,452.5,355.26,277.32
2017,7,5,8,0,826.0,77.0,3.8,16.0,545.0,445.77,350.44
2017,7,5,8,15,841.5,79.5,3.7,16.5,591.0,500.94,396.09
2017,7,5,8,30,857.0,82.0,3.6,17.0,637.0,555.92,440.08
2017,7,5,8,45,866.5,85.0,3.55,18.0,679.5,607.32,479.04
2017,7,5,9,0,876.0,88.0,3.5,19.0,722.0,657.41,515.55
2017,7,5,9,15,885.5,89.5,3.45,19.5,760.0,704.48,549.64
2017,7,5,9,30,895.0,91.0,3.4,20.0,798.0,749.74,580.02
2017,7,5,9,45,877.5,106.5,3.35,20.5,824.5,785.78,602.95
2017,7,5,10,0,860.0,122.0,3.3,21.0,851.0,817.41,622.53
2017,7,5,10,15,866.0,123.5,3.3,21.5,878.0,851.24,643.72
2017,7,5,10,30,872.0,125.0,3.3,22.0,905.0,882.34,662.79
2017,7,5,10,45,743.5,220.5,3.3,22.5,897.0,894.68,669.0
2017,7,5,11,0,615.0,316.0,3.3,23.0,889.0,883.19,655.91
2017,7,5,11,15,463.0,385.5,3.35,23.0,820.5,820.46,609.35
2017,7,5,11,30,311.0,455.0,3.4,23.0,752.0,743.04,552.26
2017,7,5,11,45,225.0,471.5,3.5,23.5,687.0,671.01,499.62
2017,7,5,12,0,139.0,488.0,3.6,24.0,622.0,606.48,451.26
2017,7,5,12,15,86.5,444.0,3.7,24.0,528.0,502.64,376.53
2017,7,5,12,30,34.0,400.0,3.8,24.0,434.0,409.47,307.75
2017,7,5,12,45,234.0,402.0,3.9,24.5,625.0,621.64,467.13
2017,7,5,13,0,434.0,404.0,4.0,25.0,816.0,816.06,605.28
2017,7,5,13,15,464.0,369.0,4.1,25.0,804.0,803.47,597.31
2017,7,5,13,30,494.0,334.0,4.2,25.0,792.0,787.57,588.32
2017,7,5,13,45,698.5,218.0,4.3,25.0,848.0,847.2,636.02
2017,7,5,14,0,903.0,102.0,4.4,25.0,904.0,880.16,659.47
2017,7,5,14,15,897.0,101.0,4.5,24.5,876.0,847.77,639.43
2017,7,5,14,30,891.0,100.0,4.6,24.0,848.0,812.6,617.83
2017,7,5,14,45,886.5,97.0,4.7,24.0,815.0,774.02,592.28
2017,7,5,15,0,882.0,94.0,4.8,24.0,782.0,732.9,564.59
2017,7,5,15,15,872.0,92.0,4.8,23.5,743.0,686.69,532.36
2017,7,5,15,30,862.0,90.0,4.8,23.0,704.0,638.81,497.21
2017,7,5,15,45,852.0,86.5,4.85,23.0,661.5,588.06,458.14
2017,7,5,16,0,842.0,83.0,4.9,23.0,619.0,536.15,417.04
2017,7,5,16,15,825.5,80.5,4.85,22.5,572.0,481.13,372.85
2017,7,5,16,30,809.0,78.0,4.8,22.0,525.0,426.12,327.24
2017,7,5,16,45,789.0,74.5,4.8,21.5,476.5,367.65,277.64
2017,7,5,17,0,769.0,71.0,4.8,21.0,428.0,311.18,228.33
2017,7,5,17,15,740.0,67.0,4.7,20.0,378.0,253.21,177.67
2017,7,5,17,30,711.0,63.0,4.6,19.0,328.0,197.85,129.48
2017,7,5,17,45,671.5,58.5,4.5,18.5,278.5,143.48,84.79
2017,7,5,18,0,632.0,54.0,4.4,18.0,229.0,93.51,49.7
2017,7,5,18,15,572.0,48.0,4.25,17.0,182.0,43.35,26.04
2017,7,5,18,30,512.0,42.0,4.1,16.0,135.0,32.48,22.95
2017,7,5,18,45,418.0,33.5,3.95,15.5,94.0,26.41,17.22
2017,7,5,19,0,324.0,25.0,3.8,15.0,53.0,20.15,10.37
2017,7,5,19,15,162.0,12.5,3.75,14.5,26.5,9.92,0.0
2017,7,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,5,15,151.0,15.0,3.4,12.5,30.0,11.87,0.0
2017,7,6,5,30,302.0,30.0,3.4,13.0,60.0,24.23,14.65
2017,7,6,5,45,393.0,39.0,3.4,13.5,101.0,30.73,21.33
2017,7,6,6,0,484.0,48.0,3.4,14.0,142.0,37.01,27.29
2017,7,6,6,15,543.5,54.5,3.35,14.5,189.0,58.33,33.3
2017,7,6,6,30,603.0,61.0,3.3,15.0,236.0,105.32,59.24
2017,7,6,6,45,647.0,66.0,3.25,15.5,286.0,155.64,97.05
2017,7,6,7,0,691.0,71.0,3.2,16.0,336.0,213.36,145.57
2017,7,6,7,15,721.0,75.0,3.25,16.5,386.5,268.18,194.02
2017,7,6,7,30,751.0,79.0,3.3,17.0,437.0,325.69,244.73
2017,7,6,7,45,775.0,81.5,3.35,18.0,486.0,381.83,293.1
2017,7,6,8,0,799.0,84.0,3.4,19.0,535.0,439.36,341.05
2017,7,6,8,15,816.5,87.0,3.45,19.5,582.0,495.22,386.84
2017,7,6,8,30,834.0,90.0,3.5,20.0,629.0,550.77,430.91
2017,7,6,8,45,848.0,92.0,3.55,21.0,672.5,602.86,470.16
2017,7,6,9,0,862.0,94.0,3.6,22.0,716.0,654.1,507.43
2017,7,6,9,15,872.0,96.0,3.6,22.5,754.5,701.47,541.54
2017,7,6,9,30,882.0,98.0,3.6,23.0,793.0,747.1,572.38
2017,7,6,9,45,889.0,100.0,3.65,23.5,826.5,788.47,599.32
2017,7,6,10,0,896.0,102.0,3.7,24.0,860.0,827.43,624.28
2017,7,6,10,15,902.0,103.0,3.7,24.5,887.5,861.99,645.71
2017,7,6,10,30,908.0,104.0,3.7,25.0,915.0,893.69,665.0
2017,7,6,10,45,912.5,104.5,3.75,25.5,936.0,920.57,681.18
2017,7,6,11,0,917.0,105.0,3.8,26.0,957.0,944.22,695.17
2017,7,6,11,15,919.5,105.5,3.85,26.0,970.5,962.67,707.09
2017,7,6,11,30,922.0,106.0,3.9,26.0,984.0,977.64,716.8
2017,7,6,11,45,923.5,106.0,3.95,26.5,991.0,987.62,721.91
2017,7,6,12,0,925.0,106.0,4.0,27.0,998.0,994.0,724.75
2017,7,6,12,15,925.0,106.0,4.05,27.0,997.5,995.34,725.84
2017,7,6,12,30,925.0,106.0,4.1,27.0,997.0,993.05,724.69
2017,7,6,12,45,922.0,106.5,4.15,27.0,988.5,984.77,719.72
2017,7,6,13,0,919.0,107.0,4.2,27.0,980.0,972.93,712.52
2017,7,6,13,15,916.5,106.5,4.25,27.0,965.5,957.07,702.74
2017,7,6,13,30,914.0,106.0,4.3,27.0,951.0,937.75,690.7
2017,7,6,13,45,910.5,104.5,4.4,27.0,929.0,913.18,675.41
2017,7,6,14,0,907.0,103.0,4.5,27.0,907.0,885.38,657.88
2017,7,6,14,15,901.0,101.5,4.55,26.5,879.0,852.4,637.8
2017,7,6,14,30,895.0,100.0,4.6,26.0,851.0,816.62,615.69
2017,7,6,14,45,888.0,98.0,4.65,26.0,817.0,776.97,589.37
2017,7,6,15,0,881.0,96.0,4.7,26.0,783.0,734.96,561.11
2017,7,6,15,15,871.0,94.0,4.75,25.5,744.0,688.77,529.44
2017,7,6,15,30,861.0,92.0,4.8,25.0,705.0,640.92,494.84
2017,7,6,15,45,849.0,89.0,4.85,25.0,662.0,589.51,455.6
2017,7,6,16,0,837.0,86.0,4.9,25.0,619.0,537.12,414.51
2017,7,6,16,15,820.0,83.5,4.9,24.0,572.0,482.07,371.53
2017,7,6,16,30,803.0,81.0,4.9,23.0,525.0,426.16,326.27
2017,7,6,16,45,782.0,77.5,4.95,22.5,476.0,368.58,277.64
2017,7,6,17,0,761.0,74.0,5.0,22.0,427.0,312.12,228.6
2017,7,6,17,15,731.0,70.0,5.0,21.0,376.5,254.28,178.35
2017,7,6,17,30,701.0,66.0,5.0,20.0,326.0,199.18,130.61
2017,7,6,17,45,661.0,61.0,5.05,19.5,276.5,144.8,86.06
2017,7,6,18,0,621.0,56.0,5.1,19.0,227.0,91.9,48.47
2017,7,6,18,15,559.5,49.5,5.05,18.0,180.0,44.76,26.98
2017,7,6,18,30,498.0,43.0,5.0,17.0,133.0,33.29,23.55
2017,7,6,18,45,402.5,34.5,4.95,16.5,92.5,27.27,17.85
2017,7,6,19,0,307.0,26.0,4.9,16.0,52.0,21.06,10.96
2017,7,6,19,15,153.5,13.0,4.85,15.5,26.0,10.37,0.0
2017,7,6,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,7,5,15,181.0,14.0,3.45,12.5,31.5,11.06,0.0
2017,7,7,5,30,362.0,28.0,3.4,13.0,63.0,22.58,13.19
2017,7,7,5,45,455.0,35.5,3.35,13.5,106.0,27.9,18.84
2017,7,7,6,0,548.0,43.0,3.3,14.0,149.0,33.1,23.8
2017,7,7,6,15,606.0,48.5,3.15,14.5,197.5,57.96,31.99
2017,7,7,6,30,664.0,54.0,3.0,15.0,246.0,107.38,58.56
2017,7,7,6,45,705.0,58.0,2.85,16.0,297.0,159.67,97.61
2017,7,7,7,0,746.0,62.0,2.7,17.0,348.0,216.46,145.22
2017,7,7,7,15,774.5,65.5,2.6,18.0,399.5,273.6,195.24
2017,7,7,7,30,803.0,69.0,2.5,19.0,451.0,333.18,246.93
2017,7,7,7,45,824.5,71.5,2.45,20.0,501.0,392.66,297.39
2017,7,7,8,0,846.0,74.0,2.4,21.0,551.0,451.26,345.4
2017,7,7,8,15,862.5,76.5,2.35,21.5,598.5,508.08,390.94
2017,7,7,8,30,879.0,79.0,2.3,22.0,646.0,564.78,434.67
2017,7,7,8,45,891.0,81.0,2.3,23.0,690.0,617.88,473.49
2017,7,7,9,0,903.0,83.0,2.3,24.0,734.0,669.86,510.01
2017,7,7,9,15,913.0,84.5,2.4,25.0,773.5,718.57,543.48
2017,7,7,9,30,923.0,86.0,2.5,26.0,813.0,765.45,573.01
2017,7,7,9,45,921.5,92.5,2.6,27.0,844.5,806.33,597.79
2017,7,7,10,0,920.0,99.0,2.7,28.0,876.0,844.05,620.11
2017,7,7,10,15,925.5,100.0,2.8,28.5,904.0,879.01,641.59
2017,7,7,10,30,931.0,101.0,2.9,29.0,932.0,911.01,660.98
2017,7,7,10,45,936.0,101.5,3.0,29.5,953.5,938.96,677.64
2017,7,7,11,0,941.0,102.0,3.1,30.0,975.0,963.62,692.15
2017,7,7,11,15,943.5,102.5,3.15,30.5,989.5,982.55,702.61
2017,7,7,11,30,946.0,103.0,3.2,31.0,1004.0,997.9,710.84
2017,7,7,11,45,948.0,103.0,3.3,31.5,1011.5,1008.63,716.59
2017,7,7,12,0,950.0,103.0,3.4,32.0,1019.0,1015.68,720.1
2017,7,7,12,15,950.0,103.0,3.5,32.0,1018.5,1017.09,721.62
2017,7,7,12,30,950.0,103.0,3.6,32.0,1018.0,1014.77,720.9
2017,7,7,12,45,947.5,103.5,3.7,32.5,1009.5,1006.84,715.26
2017,7,7,13,0,945.0,104.0,3.8,33.0,1001.0,995.22,707.39
2017,7,7,13,15,941.5,103.5,3.95,33.0,985.5,978.09,697.78
2017,7,7,13,30,938.0,103.0,4.1,33.0,970.0,957.42,685.89
2017,7,7,13,45,935.0,101.0,4.25,33.0,948.0,932.29,671.03
2017,7,7,14,0,932.0,99.0,4.4,33.0,926.0,903.8,653.88
2017,7,7,14,15,925.5,98.0,4.5,33.0,897.0,870.17,632.95
2017,7,7,14,30,919.0,97.0,4.6,33.0,868.0,833.67,609.93
2017,7,7,14,45,912.5,94.5,4.75,33.0,833.5,793.05,584.19
2017,7,7,15,0,906.0,92.0,4.9,33.0,799.0,749.95,556.55
2017,7,7,15,15,895.5,90.0,4.9,32.5,758.5,702.36,524.92
2017,7,7,15,30,885.0,88.0,4.9,32.0,718.0,653.09,490.19
2017,7,7,15,45,873.5,85.0,4.95,32.0,674.0,600.82,451.46
2017,7,7,16,0,862.0,82.0,5.0,32.0,630.0,547.47,410.81
2017,7,7,16,15,844.5,79.5,4.9,31.0,582.0,490.87,367.74
2017,7,7,16,30,827.0,77.0,4.8,30.0,534.0,434.34,323.14
2017,7,7,16,45,806.5,73.5,4.75,29.5,484.0,374.63,274.11
2017,7,7,17,0,786.0,70.0,4.7,29.0,434.0,316.92,225.33
2017,7,7,17,15,756.0,66.0,4.5,28.0,383.0,257.61,175.13
2017,7,7,17,30,726.0,62.0,4.3,27.0,332.0,201.01,127.37
2017,7,7,17,45,685.5,57.5,4.15,26.0,281.5,145.49,83.24
2017,7,7,18,0,645.0,53.0,4.0,25.0,231.0,94.48,48.39
2017,7,7,18,15,583.5,47.0,3.9,24.0,183.0,46.56,27.31
2017,7,7,18,30,522.0,41.0,3.8,23.0,135.0,31.71,21.55
2017,7,7,18,45,426.0,33.0,3.7,22.0,94.0,26.04,16.34
2017,7,7,19,0,330.0,25.0,3.6,21.0,53.0,20.21,9.94
2017,7,7,19,15,165.0,12.5,3.55,20.5,26.5,9.95,0.0
2017,7,7,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,8,5,15,163.0,14.0,2.9,15.5,30.0,11.07,0.0
2017,7,8,5,30,326.0,28.0,3.1,16.0,60.0,22.57,12.89
2017,7,8,5,45,417.5,37.0,3.3,16.5,101.5,29.16,19.64
2017,7,8,6,0,509.0,46.0,3.5,17.0,143.0,35.53,25.6
2017,7,8,6,15,569.0,52.0,3.45,17.5,191.0,56.26,31.08
2017,7,8,6,30,629.0,58.0,3.4,18.0,239.0,104.37,56.84
2017,7,8,6,45,671.0,63.0,3.4,18.5,289.5,158.62,97.35
2017,7,8,7,0,713.0,68.0,3.4,19.0,340.0,214.57,144.01
2017,7,8,7,15,742.5,71.5,3.35,20.0,390.5,270.13,192.32
2017,7,8,7,30,772.0,75.0,3.3,21.0,441.0,328.28,242.56
2017,7,8,7,45,794.5,78.5,3.25,22.0,491.0,386.03,291.49
2017,7,8,8,0,817.0,82.0,3.2,23.0,541.0,445.0,339.69
2017,7,8,8,15,834.0,84.5,3.2,23.5,588.0,501.39,385.04
2017,7,8,8,30,851.0,87.0,3.2,24.0,635.0,557.0,428.28
2017,7,8,8,45,863.5,89.0,3.2,25.0,678.5,609.13,466.63
2017,7,8,9,0,876.0,91.0,3.2,26.0,722.0,660.24,502.83
2017,7,8,9,15,886.0,93.0,3.3,26.5,761.0,708.33,537.08
2017,7,8,9,30,896.0,95.0,3.4,27.0,800.0,754.66,567.97
2017,7,8,9,45,892.5,102.5,3.5,28.0,830.5,793.94,591.94
2017,7,8,10,0,889.0,110.0,3.6,29.0,861.0,830.0,613.39
2017,7,8,10,15,895.0,111.5,3.7,29.5,888.5,864.93,635.09
2017,7,8,10,30,901.0,113.0,3.8,30.0,916.0,897.04,654.73
2017,7,8,10,45,904.0,114.5,3.9,30.5,936.5,923.48,670.53
2017,7,8,11,0,907.0,116.0,4.0,31.0,957.0,946.64,684.17
2017,7,8,11,15,909.0,116.5,4.15,31.0,971.0,964.55,696.06
2017,7,8,11,30,911.0,117.0,4.3,31.0,985.0,978.99,705.8
2017,7,8,11,45,911.0,118.0,4.45,31.0,991.0,988.48,712.43
2017,7,8,12,0,911.0,119.0,4.6,31.0,997.0,994.39,716.85
2017,7,8,12,15,910.5,119.0,4.75,31.0,996.0,995.3,718.3
2017,7,8,12,30,910.0,119.0,4.9,31.0,995.0,992.64,717.8
2017,7,8,12,45,909.5,118.0,5.05,31.0,987.5,985.47,714.42
2017,7,8,13,0,909.0,117.0,5.2,31.0,980.0,974.73,708.73
2017,7,8,13,15,905.5,116.5,5.25,30.5,965.0,958.15,699.96
2017,7,8,13,30,902.0,116.0,5.3,30.0,950.0,938.17,688.94
2017,7,8,13,45,897.5,114.5,5.4,30.0,927.5,913.03,673.3
2017,7,8,14,0,893.0,113.0,5.5,30.0,905.0,884.73,655.44
2017,7,8,14,15,886.5,112.0,5.55,29.5,877.0,852.24,635.64
2017,7,8,14,30,880.0,111.0,5.6,29.0,849.0,817.01,613.71
2017,7,8,14,45,873.0,108.5,5.65,28.5,815.0,777.41,588.42
2017,7,8,15,0,866.0,106.0,5.7,28.0,781.0,735.48,561.13
2017,7,8,15,15,855.0,103.5,5.65,27.5,741.5,688.7,528.2
2017,7,8,15,30,844.0,101.0,5.6,27.0,702.0,640.38,492.87
2017,7,8,15,45,832.0,98.0,5.6,26.5,658.5,589.7,454.93
2017,7,8,16,0,820.0,95.0,5.6,26.0,615.0,538.54,415.44
2017,7,8,16,15,802.0,92.0,5.55,25.0,568.0,482.69,371.79
2017,7,8,16,30,784.0,89.0,5.5,24.0,521.0,427.08,326.77
2017,7,8,16,45,762.0,85.0,5.5,23.5,472.0,369.55,278.29
2017,7,8,17,0,740.0,81.0,5.5,23.0,423.0,313.28,229.61
2017,7,8,17,15,708.0,76.5,5.4,22.0,372.5,255.52,179.69
2017,7,8,17,30,676.0,72.0,5.3,21.0,322.0,198.11,130.39
2017,7,8,17,45,633.5,66.5,5.25,20.0,272.5,143.99,86.43
2017,7,8,18,0,591.0,61.0,5.2,19.0,223.0,94.65,51.71
2017,7,8,18,15,526.5,53.5,5.15,18.0,176.5,48.24,29.79
2017,7,8,18,30,462.0,46.0,5.1,17.0,130.0,35.79,25.71
2017,7,8,18,45,363.5,36.5,5.05,16.5,89.5,29.0,19.31
2017,7,8,19,0,265.0,27.0,5.0,16.0,49.0,21.97,11.53
2017,7,8,19,15,132.5,13.5,4.95,15.5,24.5,12.28,0.0
2017,7,8,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,9,5,15,166.5,14.0,3.5,11.5,30.0,11.11,0.0
2017,7,9,5,30,333.0,28.0,3.5,12.0,60.0,22.65,13.12
2017,7,9,5,45,436.0,36.0,3.5,12.5,103.0,28.39,19.31
2017,7,9,6,0,539.0,44.0,3.5,13.0,146.0,34.0,24.69
2017,7,9,6,15,599.5,50.0,3.55,13.5,195.0,55.15,30.31
2017,7,9,6,30,660.0,56.0,3.6,14.0,244.0,108.0,59.65
2017,7,9,6,45,703.5,60.0,3.7,15.0,296.0,160.48,98.81
2017,7,9,7,0,747.0,64.0,3.8,16.0,348.0,217.78,147.04
2017,7,9,7,15,776.0,67.5,3.8,16.5,399.5,275.21,198.14
2017,7,9,7,30,805.0,71.0,3.8,17.0,451.0,335.15,251.36
2017,7,9,7,45,827.5,73.5,3.8,18.0,502.0,395.19,303.22
2017,7,9,8,0,850.0,76.0,3.8,19.0,553.0,454.53,352.89
2017,7,9,8,15,866.5,78.5,3.75,19.5,601.0,511.69,399.8
2017,7,9,8,30,883.0,81.0,3.7,20.0,649.0,568.72,444.95
2017,7,9,8,45,896.0,83.0,3.7,20.5,693.5,622.76,486.47
2017,7,9,9,0,909.0,85.0,3.7,21.0,738.0,675.75,525.88
2017,7,9,9,15,918.5,86.5,3.7,21.5,777.5,724.51,561.05
2017,7,9,9,30,928.0,88.0,3.7,22.0,817.0,771.39,592.23
2017,7,9,9,45,925.5,95.0,3.75,23.0,848.5,812.3,617.56
2017,7,9,10,0,923.0,102.0,3.8,24.0,880.0,849.96,640.26
2017,7,9,10,15,928.5,103.0,3.85,24.0,908.5,885.13,663.52
2017,7,9,10,30,934.0,104.0,3.9,24.0,937.0,917.34,684.67
2017,7,9,10,45,937.0,105.5,4.0,24.5,958.0,944.67,701.4
2017,7,9,11,0,940.0,107.0,4.1,25.0,979.0,968.61,715.83
2017,7,9,11,15,942.5,107.5,4.2,25.0,993.0,987.62,728.43
2017,7,9,11,30,945.0,108.0,4.3,25.0,1007.0,1003.05,738.74
2017,7,9,11,45,945.0,109.0,4.4,25.5,1014.0,1012.93,744.02
2017,7,9,12,0,945.0,110.0,4.5,26.0,1021.0,1019.09,746.97
2017,7,9,12,15,945.0,110.0,4.55,26.0,1020.5,1020.57,748.14
2017,7,9,12,30,945.0,110.0,4.6,26.0,1020.0,1018.33,747.09
2017,7,9,12,45,941.0,111.5,4.7,26.0,1011.0,1010.02,742.65
2017,7,9,13,0,937.0,113.0,4.8,26.0,1002.0,998.08,735.89
2017,7,9,13,15,934.0,112.5,4.85,25.5,986.5,981.57,727.19
2017,7,9,13,30,931.0,112.0,4.9,25.0,971.0,961.54,716.12
2017,7,9,13,45,926.5,110.5,5.0,25.0,949.0,935.76,700.04
2017,7,9,14,0,922.0,109.0,5.1,25.0,927.0,906.72,681.64
2017,7,9,14,15,916.0,108.0,5.1,24.5,898.0,873.8,661.14
2017,7,9,14,30,910.0,107.0,5.1,24.0,869.0,838.0,638.45
2017,7,9,14,45,903.0,104.5,5.2,24.0,834.5,797.31,611.3
2017,7,9,15,0,896.0,102.0,5.3,24.0,800.0,754.19,582.09
2017,7,9,15,15,885.0,100.0,5.3,23.5,759.5,706.62,548.79
2017,7,9,15,30,874.0,98.0,5.3,23.0,719.0,657.42,512.62
2017,7,9,15,45,863.0,94.5,5.3,23.0,675.0,605.4,472.37
2017,7,9,16,0,852.0,91.0,5.3,23.0,631.0,552.27,430.18
2017,7,9,16,15,834.5,88.0,5.25,22.0,583.0,495.37,385.33
2017,7,9,16,30,817.0,85.0,5.2,21.0,535.0,438.22,338.64
2017,7,9,16,45,797.5,80.5,5.2,20.5,485.5,379.29,288.45
2017,7,9,17,0,778.0,76.0,5.2,20.0,436.0,321.31,237.67
2017,7,9,17,15,747.5,72.0,5.1,19.5,384.5,262.16,185.47
2017,7,9,17,30,717.0,68.0,5.0,19.0,333.0,205.8,136.02
2017,7,9,17,45,678.5,62.0,4.9,18.5,282.5,149.56,89.54
2017,7,9,18,0,640.0,56.0,4.8,18.0,232.0,97.64,52.5
2017,7,9,18,15,576.5,50.0,4.65,17.0,184.0,46.52,27.76
2017,7,9,18,30,513.0,44.0,4.5,16.0,136.0,34.27,24.49
2017,7,9,18,45,415.5,35.0,4.35,15.5,94.5,27.82,18.38
2017,7,9,19,0,318.0,26.0,4.2,15.0,53.0,21.16,10.87
2017,7,9,19,15,159.0,13.0,4.2,14.5,26.5,11.82,0.0
2017,7,9,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,10,5,15,182.0,13.5,3.9,11.5,30.5,10.72,0.0
2017,7,10,5,30,364.0,27.0,3.9,12.0,61.0,21.85,12.35
2017,7,10,5,45,466.0,34.0,3.95,12.5,104.5,26.79,17.88
2017,7,10,6,0,568.0,41.0,4.0,13.0,148.0,34.51,25.12
2017,7,10,6,15,627.0,46.5,4.0,13.5,197.5,55.58,30.4
2017,7,10,6,30,686.0,52.0,4.0,14.0,247.0,106.37,57.3
2017,7,10,6,45,726.5,56.0,4.0,15.0,298.5,159.97,97.39
2017,7,10,7,0,767.0,60.0,4.0,16.0,350.0,218.0,146.45
2017,7,10,7,15,794.5,63.0,3.95,16.5,401.5,275.74,198.04
2017,7,10,7,30,822.0,66.0,3.9,17.0,453.0,337.64,253.02
2017,7,10,7,45,842.5,68.5,3.9,17.5,503.5,396.06,304.4
2017,7,10,8,0,863.0,71.0,3.9,18.0,554.0,455.35,354.97
2017,7,10,8,15,878.5,73.5,3.85,18.5,602.0,512.73,402.35
2017,7,10,8,30,894.0,76.0,3.8,19.0,650.0,569.86,447.85
2017,7,10,8,45,905.5,78.0,3.8,20.0,694.0,623.57,488.44
2017,7,10,9,0,917.0,80.0,3.8,21.0,738.0,676.08,526.64
2017,7,10,9,15,926.0,81.5,3.8,21.5,777.0,724.9,561.92
2017,7,10,9,30,935.0,83.0,3.8,22.0,816.0,771.77,592.95
2017,7,10,9,45,928.5,92.0,3.85,22.5,846.5,811.94,618.99
2017,7,10,10,0,922.0,101.0,3.9,23.0,877.0,848.53,642.27
2017,7,10,10,15,927.5,102.0,3.95,23.0,905.0,883.73,665.69
2017,7,10,10,30,933.0,103.0,4.0,23.0,933.0,915.97,686.98
2017,7,10,10,45,936.5,104.0,4.05,23.5,954.5,943.29,703.52
2017,7,10,11,0,940.0,105.0,4.1,24.0,976.0,967.25,717.77
2017,7,10,11,15,942.5,105.5,4.2,24.0,990.0,986.32,730.45
2017,7,10,11,30,945.0,106.0,4.3,24.0,1004.0,1001.8,740.84
2017,7,10,11,45,945.5,106.5,4.4,24.5,1010.5,1011.72,746.18
2017,7,10,12,0,946.0,107.0,4.5,25.0,1017.0,1017.93,749.17
2017,7,10,12,15,945.5,107.0,4.6,25.0,1016.5,1018.97,750.51
2017,7,10,12,30,945.0,107.0,4.7,25.0,1016.0,1016.28,749.66
2017,7,10,12,45,945.0,105.5,4.8,25.0,1008.0,1008.9,745.79
2017,7,10,13,0,945.0,104.0,4.9,25.0,1000.0,997.8,739.51
2017,7,10,13,15,942.0,103.5,4.95,24.5,985.0,981.18,730.66
2017,7,10,13,30,939.0,103.0,5.0,24.0,970.0,961.0,719.4
2017,7,10,13,45,935.0,102.0,5.1,24.0,947.5,935.97,703.7
2017,7,10,14,0,931.0,101.0,5.2,24.0,925.0,907.62,685.64
2017,7,10,14,15,924.5,99.5,5.25,23.5,896.0,873.53,664.48
2017,7,10,14,30,918.0,98.0,5.3,23.0,867.0,836.57,641.06
2017,7,10,14,45,910.0,96.5,5.35,23.0,832.0,795.78,613.37
2017,7,10,15,0,902.0,95.0,5.4,23.0,797.0,752.64,583.71
2017,7,10,15,15,891.0,93.0,5.45,22.0,756.5,704.81,551.57
2017,7,10,15,30,880.0,91.0,5.5,21.0,716.0,655.34,516.03
2017,7,10,15,45,866.5,89.0,5.55,20.5,671.5,603.01,476.09
2017,7,10,16,0,853.0,87.0,5.6,20.0,627.0,549.78,434.17
2017,7,10,16,15,835.0,84.0,5.6,19.5,579.0,492.78,387.86
2017,7,10,16,30,817.0,81.0,5.6,19.0,531.0,435.09,339.53
2017,7,10,16,45,793.5,78.0,5.6,18.5,481.0,376.08,288.73
2017,7,10,17,0,770.0,75.0,5.6,18.0,431.0,318.45,237.78
2017,7,10,17,15,739.0,71.0,5.55,17.5,380.0,259.59,185.37
2017,7,10,17,30,708.0,67.0,5.5,17.0,329.0,203.59,135.8
2017,7,10,17,45,662.0,62.5,5.45,16.5,278.0,148.15,89.86
2017,7,10,18,0,616.0,58.0,5.4,16.0,227.0,94.84,51.41
2017,7,10,18,15,551.0,51.5,5.3,15.5,179.5,47.64,28.97
2017,7,10,18,30,486.0,45.0,5.2,15.0,132.0,35.07,25.29
2017,7,10,18,45,380.0,36.0,5.1,14.5,90.5,28.66,19.17
2017,7,10,19,0,274.0,27.0,5.0,14.0,49.0,22.06,11.51
2017,7,10,19,15,137.0,13.5,4.9,13.5,24.5,12.28,0.0
2017,7,10,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,11,5,15,132.0,15.5,4.05,11.5,27.5,12.52,0.0
2017,7,11,5,30,264.0,31.0,4.1,12.0,55.0,25.48,15.18
2017,7,11,5,45,374.5,40.5,4.2,12.5,97.5,32.38,22.74
2017,7,11,6,0,485.0,50.0,4.3,13.0,140.0,39.08,29.16
2017,7,11,6,15,550.0,56.5,4.3,13.5,188.5,58.41,34.43
2017,7,11,6,30,615.0,63.0,4.3,14.0,237.0,106.31,60.2
2017,7,11,6,45,663.0,67.5,4.3,14.5,289.0,157.64,98.49
2017,7,11,7,0,711.0,72.0,4.3,15.0,341.0,216.9,148.37
2017,7,11,7,15,742.5,76.5,4.3,15.5,392.5,273.96,199.09
2017,7,11,7,30,774.0,81.0,4.3,16.0,444.0,333.89,252.29
2017,7,11,7,45,799.0,84.0,4.35,16.5,495.5,392.47,303.75
2017,7,11,8,0,824.0,87.0,4.4,17.0,547.0,452.53,355.05
2017,7,11,8,15,842.0,89.5,4.4,17.5,595.0,509.8,402.6
2017,7,11,8,30,860.0,92.0,4.4,18.0,643.0,566.62,448.24
2017,7,11,8,45,875.0,94.0,4.4,18.5,688.0,620.91,490.51
2017,7,11,9,0,890.0,96.0,4.4,19.0,733.0,674.38,530.86
2017,7,11,9,15,900.5,98.0,4.4,19.5,773.0,723.65,566.92
2017,7,11,9,30,911.0,100.0,4.4,20.0,813.0,771.16,599.48
2017,7,11,9,45,919.5,101.0,4.45,20.5,848.0,814.14,628.0
2017,7,11,10,0,928.0,102.0,4.5,21.0,883.0,854.73,654.51
2017,7,11,10,15,934.0,103.0,4.55,21.5,911.5,890.6,677.48
2017,7,11,10,30,940.0,104.0,4.6,22.0,940.0,923.52,698.23
2017,7,11,10,45,944.5,105.0,4.7,22.5,962.0,951.97,716.19
2017,7,11,11,0,949.0,106.0,4.8,23.0,984.0,977.07,731.84
2017,7,11,11,15,951.5,106.5,4.9,23.0,998.5,996.35,745.05
2017,7,11,11,30,954.0,107.0,5.0,23.0,1013.0,1012.0,755.93
2017,7,11,11,45,955.5,107.0,5.1,23.0,1020.0,1022.52,763.46
2017,7,11,12,0,957.0,107.0,5.2,23.0,1027.0,1029.3,768.6
2017,7,11,12,15,956.5,107.0,5.3,23.0,1026.0,1030.39,770.03
2017,7,11,12,30,956.0,107.0,5.4,23.0,1025.0,1027.71,769.04
2017,7,11,12,45,956.5,105.0,5.5,23.0,1017.5,1020.27,764.92
2017,7,11,13,0,957.0,103.0,5.6,23.0,1010.0,1009.05,758.3
2017,7,11,13,15,953.0,102.5,5.6,22.5,994.0,991.35,748.12
2017,7,11,13,30,949.0,102.0,5.6,22.0,978.0,970.06,735.5
2017,7,11,13,45,946.0,100.0,5.7,22.0,955.5,944.72,719.23
2017,7,11,14,0,943.0,98.0,5.8,22.0,933.0,915.98,700.49
2017,7,11,14,15,936.0,96.5,5.75,21.5,903.0,881.11,677.86
2017,7,11,14,30,929.0,95.0,5.7,21.0,873.0,843.36,653.01
2017,7,11,14,45,922.0,92.5,5.7,21.0,837.5,801.95,624.27
2017,7,11,15,0,915.0,90.0,5.7,21.0,802.0,758.06,593.5
2017,7,11,15,15,904.0,88.5,5.65,20.5,761.0,710.17,559.72
2017,7,11,15,30,893.0,87.0,5.6,20.0,720.0,660.59,522.48
2017,7,11,15,45,880.0,84.0,5.6,20.0,675.0,606.94,480.32
2017,7,11,16,0,867.0,81.0,5.6,20.0,630.0,552.33,436.31
2017,7,11,16,15,849.0,78.5,5.55,19.5,581.5,495.08,389.67
2017,7,11,16,30,831.0,76.0,5.5,19.0,533.0,437.94,341.64
2017,7,11,16,45,807.5,73.0,5.45,18.5,482.0,377.25,289.43
2017,7,11,17,0,784.0,70.0,5.4,18.0,431.0,318.81,237.73
2017,7,11,17,15,753.0,66.5,5.3,17.5,379.5,259.6,184.91
2017,7,11,17,30,722.0,63.0,5.2,17.0,328.0,203.21,134.91
2017,7,11,17,45,678.0,58.5,5.15,16.5,277.5,147.18,88.32
2017,7,11,18,0,634.0,54.0,5.1,16.0,227.0,96.11,51.73
2017,7,11,18,15,570.0,48.0,4.95,15.5,179.0,45.38,26.68
2017,7,11,18,30,506.0,42.0,4.8,15.0,131.0,32.61,23.12
2017,7,11,18,45,401.0,33.5,4.7,14.5,90.0,26.53,17.31
2017,7,11,19,0,296.0,25.0,4.6,14.0,49.0,20.28,10.01
2017,7,11,19,15,148.0,12.5,4.55,13.5,24.5,11.37,0.0
2017,7,11,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,12,5,15,158.5,13.5,3.05,11.5,27.5,10.78,0.0
2017,7,12,5,30,317.0,27.0,3.1,12.0,55.0,21.9,12.12
2017,7,12,5,45,419.0,35.0,3.15,12.5,97.0,27.66,18.59
2017,7,12,6,0,521.0,43.0,3.2,13.0,139.0,33.27,24.0
2017,7,12,6,15,582.0,49.0,3.1,13.5,187.0,52.72,29.21
2017,7,12,6,30,643.0,55.0,3.0,14.0,235.0,104.51,57.58
2017,7,12,6,45,686.0,59.0,2.95,14.5,286.0,155.94,95.91
2017,7,12,7,0,729.0,63.0,2.9,15.0,337.0,212.16,143.39
2017,7,12,7,15,758.5,67.0,2.85,15.5,388.5,269.23,194.09
2017,7,12,7,30,788.0,71.0,2.8,16.0,440.0,328.91,246.92
2017,7,12,7,45,811.0,73.5,2.75,17.0,490.0,386.97,297.01
2017,7,12,8,0,834.0,76.0,2.7,18.0,540.0,447.08,346.96
2017,7,12,8,15,850.5,78.5,2.65,18.5,587.5,503.56,393.01
2017,7,12,8,30,867.0,81.0,2.6,19.0,635.0,559.95,437.3
2017,7,12,8,45,880.5,83.0,2.55,19.5,679.5,613.67,478.02
2017,7,12,9,0,894.0,85.0,2.5,20.0,724.0,666.45,516.61
2017,7,12,9,15,904.0,86.5,2.55,20.5,763.5,715.08,551.5
2017,7,12,9,30,914.0,88.0,2.6,21.0,803.0,761.91,582.56
2017,7,12,9,45,911.0,95.5,2.7,22.0,834.5,802.58,607.81
2017,7,12,10,0,908.0,103.0,2.8,23.0,866.0,840.0,630.48
2017,7,12,10,15,914.5,104.0,2.9,23.5,894.5,875.72,652.99
2017,7,12,10,30,921.0,105.0,3.0,24.0,923.0,908.57,673.4
2017,7,12,10,45,926.5,105.5,3.1,24.5,945.0,937.0,690.78
2017,7,12,11,0,932.0,106.0,3.2,25.0,967.0,962.2,705.97
2017,7,12,11,15,935.0,106.5,3.3,25.0,982.0,981.7,718.84
2017,7,12,11,30,938.0,107.0,3.4,25.0,997.0,997.64,729.49
2017,7,12,11,45,940.5,107.0,3.5,25.5,1004.5,1009.01,735.81
2017,7,12,12,0,943.0,107.0,3.6,26.0,1012.0,1016.7,739.83
2017,7,12,12,15,943.0,107.0,3.7,26.0,1012.5,1018.28,741.46
2017,7,12,12,30,943.0,107.0,3.8,26.0,1013.0,1016.14,740.79
2017,7,12,12,45,937.5,109.5,3.9,26.0,1004.0,1007.45,735.95
2017,7,12,13,0,932.0,112.0,4.0,26.0,995.0,995.15,728.83
2017,7,12,13,15,930.0,111.0,4.1,26.0,980.5,979.2,719.36
2017,7,12,13,30,928.0,110.0,4.2,26.0,966.0,959.69,707.55
2017,7,12,13,45,924.5,109.0,4.3,26.0,944.0,935.36,692.51
2017,7,12,14,0,921.0,108.0,4.4,26.0,922.0,907.72,675.19
2017,7,12,14,15,915.0,106.5,4.45,25.5,894.0,874.32,654.91
2017,7,12,14,30,909.0,105.0,4.5,25.0,866.0,838.05,632.44
2017,7,12,14,45,902.0,103.0,4.6,25.0,831.5,797.83,606.15
2017,7,12,15,0,895.0,101.0,4.7,25.0,797.0,755.19,577.79
2017,7,12,15,15,884.5,99.0,4.7,24.5,757.0,707.93,545.36
2017,7,12,15,30,874.0,97.0,4.7,24.0,717.0,658.99,509.88
2017,7,12,15,45,861.5,94.0,4.75,24.0,672.5,606.47,469.93
2017,7,12,16,0,849.0,91.0,4.8,24.0,628.0,552.96,428.07
2017,7,12,16,15,831.5,88.0,4.75,23.5,580.0,496.18,383.01
2017,7,12,16,30,814.0,85.0,4.7,23.0,532.0,439.04,336.22
2017,7,12,16,45,791.5,81.5,4.7,22.5,482.0,379.95,286.57
2017,7,12,17,0,769.0,78.0,4.7,22.0,432.0,322.13,236.6
2017,7,12,17,15,737.0,74.0,4.6,21.0,380.5,262.92,185.33
2017,7,12,17,30,705.0,70.0,4.5,20.0,329.0,206.68,136.71
2017,7,12,17,45,661.0,64.5,4.45,19.0,278.0,147.83,88.65
2017,7,12,18,0,617.0,59.0,4.4,18.0,227.0,96.48,52.16
2017,7,12,18,15,550.5,52.0,4.25,17.0,178.5,48.62,29.28
2017,7,12,18,30,484.0,45.0,4.1,16.0,130.0,35.14,25.23
2017,7,12,18,45,378.5,35.5,3.95,15.5,89.0,28.29,18.74
2017,7,12,19,0,273.0,26.0,3.8,15.0,48.0,21.21,10.53
2017,7,12,19,15,136.5,13.0,3.8,14.5,24.0,11.82,0.0
2017,7,12,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,13,5,15,155.0,13.5,3.25,11.5,27.0,10.82,0.0
2017,7,13,5,30,310.0,27.0,3.3,12.0,54.0,21.96,12.0
2017,7,13,5,45,412.5,35.5,3.35,12.5,96.0,28.14,18.99
2017,7,13,6,0,515.0,44.0,3.4,13.0,138.0,34.16,24.77
2017,7,13,6,15,332.0,75.0,3.4,13.5,143.0,65.68,44.8
2017,7,13,6,30,149.0,106.0,3.4,14.0,148.0,100.26,73.96
2017,7,13,6,45,161.5,126.5,3.4,14.5,180.5,130.48,97.97
2017,7,13,7,0,174.0,147.0,3.4,15.0,213.0,162.43,124.38
2017,7,13,7,15,480.5,110.5,3.35,15.5,327.0,228.92,170.27
2017,7,13,7,30,787.0,74.0,3.3,16.0,441.0,331.28,249.36
2017,7,13,7,45,809.0,77.0,3.25,17.0,491.0,389.46,299.59
2017,7,13,8,0,831.0,80.0,3.2,18.0,541.0,449.5,349.68
2017,7,13,8,15,848.0,82.5,3.2,18.5,589.0,506.17,396.21
2017,7,13,8,30,865.0,85.0,3.2,19.0,637.0,562.79,441.1
2017,7,13,8,45,877.0,87.5,3.2,19.5,681.0,616.1,482.0
2017,7,13,9,0,889.0,90.0,3.2,20.0,725.0,668.31,520.77
2017,7,13,9,15,899.0,92.0,3.25,20.5,764.5,717.3,556.24
2017,7,13,9,30,909.0,94.0,3.3,21.0,804.0,764.49,588.05
2017,7,13,9,45,913.5,97.0,3.35,22.0,837.5,806.38,614.1
2017,7,13,10,0,918.0,100.0,3.4,23.0,871.0,845.61,637.89
2017,7,13,10,15,923.5,101.0,3.45,23.0,899.0,880.87,661.17
