Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,10,30,929.0,102.0,3.5,23.0,927.0,913.17,682.37
2017,7,13,10,45,931.5,104.0,3.6,23.5,948.0,940.65,699.24
2017,7,13,11,0,934.0,106.0,3.7,24.0,969.0,964.73,713.8
2017,7,13,11,15,936.5,106.5,3.8,24.0,983.0,983.84,726.49
2017,7,13,11,30,939.0,107.0,3.9,24.0,997.0,999.38,736.92
2017,7,13,11,45,938.5,108.0,4.05,24.5,1003.0,1008.91,742.33
2017,7,13,12,0,938.0,109.0,4.2,25.0,1009.0,1014.71,745.39
2017,7,13,12,15,937.5,109.0,4.3,25.0,1008.5,1015.83,746.64
2017,7,13,12,30,937.0,109.0,4.4,25.0,1008.0,1013.25,745.56
2017,7,13,12,45,932.5,110.5,4.55,25.5,999.0,1004.6,739.37
2017,7,13,13,0,928.0,112.0,4.7,26.0,990.0,992.34,731.36
2017,7,13,13,15,925.0,111.0,4.75,25.5,975.0,975.53,722.46
2017,7,13,13,30,922.0,110.0,4.8,25.0,960.0,955.2,711.2
2017,7,13,13,45,916.5,109.5,4.85,25.0,937.5,929.71,694.98
2017,7,13,14,0,911.0,109.0,4.9,25.0,915.0,901.02,676.53
2017,7,13,14,15,904.5,107.5,4.95,24.5,886.0,867.49,655.96
2017,7,13,14,30,898.0,106.0,5.0,24.0,857.0,831.14,633.17
2017,7,13,14,45,889.5,104.5,5.05,24.0,822.0,790.64,605.92
2017,7,13,15,0,881.0,103.0,5.1,24.0,787.0,747.85,576.75
2017,7,13,15,15,870.0,101.0,5.05,23.5,747.0,700.8,543.79
2017,7,13,15,30,859.0,99.0,5.0,23.0,707.0,652.15,507.98
2017,7,13,15,45,845.5,96.0,5.0,23.0,663.0,599.71,467.57
2017,7,13,16,0,832.0,93.0,5.0,23.0,619.0,546.97,425.84
2017,7,13,16,15,813.5,90.0,4.95,22.0,571.0,490.05,381.17
2017,7,13,16,30,795.0,87.0,4.9,21.0,523.0,433.39,335.07
2017,7,13,16,45,771.5,83.5,4.85,20.5,473.0,374.91,285.45
2017,7,13,17,0,748.0,80.0,4.8,20.0,423.0,317.84,235.71
2017,7,13,17,15,716.0,75.5,4.7,19.0,372.5,259.32,184.69
2017,7,13,17,30,684.0,71.0,4.6,18.0,322.0,201.24,134.25
2017,7,13,17,45,639.5,65.5,4.55,17.5,271.5,146.05,88.67
2017,7,13,18,0,595.0,60.0,4.5,17.0,221.0,95.9,52.68
2017,7,13,18,15,529.0,52.5,4.4,16.5,173.5,48.9,29.68
2017,7,13,18,30,463.0,45.0,4.3,16.0,126.0,35.12,25.2
2017,7,13,18,45,361.0,35.0,4.25,15.5,86.0,27.85,18.33
2017,7,13,19,0,259.0,25.0,4.2,15.0,46.0,20.31,9.67
2017,7,13,19,15,129.5,12.5,4.2,14.5,23.0,11.37,0.0
2017,7,13,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,14,5,15,125.0,13.5,3.3,11.5,24.5,12.28,0.0
2017,7,14,5,30,250.0,27.0,3.4,12.0,49.0,21.94,11.79
2017,7,14,5,45,350.0,37.5,3.5,12.5,89.5,29.85,20.44
2017,7,14,6,0,450.0,48.0,3.6,13.0,130.0,37.46,27.68
2017,7,14,6,15,515.0,56.0,3.65,13.5,177.0,56.18,33.68
2017,7,14,6,30,580.0,64.0,3.7,14.0,224.0,103.24,59.17
2017,7,14,6,45,625.5,69.5,3.8,14.5,274.5,153.02,96.23
2017,7,14,7,0,671.0,75.0,3.9,15.0,325.0,207.94,142.41
2017,7,14,7,15,703.5,80.0,3.9,15.5,376.0,263.79,191.83
2017,7,14,7,30,736.0,85.0,3.9,16.0,427.0,324.74,245.53
2017,7,14,7,45,761.0,88.5,3.9,17.0,477.0,381.81,294.88
2017,7,14,8,0,786.0,92.0,3.9,18.0,527.0,440.44,343.97
2017,7,14,8,15,804.5,95.5,3.95,18.5,575.0,497.11,390.7
2017,7,14,8,30,823.0,99.0,4.0,19.0,623.0,554.03,436.13
2017,7,14,8,45,839.5,100.5,4.05,19.5,667.5,606.3,476.75
2017,7,14,9,0,856.0,102.0,4.1,20.0,712.0,658.82,516.34
2017,7,14,9,15,867.0,104.0,4.1,20.5,752.0,707.13,551.58
2017,7,14,9,30,878.0,106.0,4.1,21.0,792.0,753.82,583.77
2017,7,14,9,45,885.0,109.0,4.2,21.5,826.0,796.5,612.16
2017,7,14,10,0,892.0,112.0,4.3,22.0,860.0,836.78,638.55
2017,7,14,10,15,898.5,113.5,4.35,22.0,888.5,872.59,662.64
2017,7,14,10,30,905.0,115.0,4.4,22.0,917.0,905.58,684.69
2017,7,14,10,45,738.0,226.5,4.45,22.5,891.0,900.5,679.18
2017,7,14,11,0,571.0,338.0,4.5,23.0,865.0,869.65,651.84
2017,7,14,11,15,749.5,226.5,4.55,23.0,929.5,942.38,706.44
2017,7,14,11,30,928.0,115.0,4.6,23.0,994.0,997.55,743.33
2017,7,14,11,45,933.0,113.0,4.7,23.5,1002.5,1009.36,749.96
2017,7,14,12,0,938.0,111.0,4.8,24.0,1011.0,1017.55,754.55
2017,7,14,12,15,938.5,111.0,4.85,24.0,1011.5,1019.67,756.28
2017,7,14,12,30,939.0,111.0,4.9,24.0,1012.0,1018.07,755.68
2017,7,14,12,45,938.0,111.0,5.0,24.0,1004.5,1011.31,752.14
2017,7,14,13,0,937.0,111.0,5.1,24.0,997.0,1000.87,746.21
2017,7,14,13,15,934.0,110.5,5.1,24.0,982.0,984.41,735.52
2017,7,14,13,30,931.0,110.0,5.1,24.0,967.0,964.41,722.51
2017,7,14,13,45,928.5,108.0,5.2,24.0,945.5,939.93,707.16
2017,7,14,14,0,926.0,106.0,5.3,24.0,924.0,912.06,689.41
2017,7,14,14,15,920.0,104.5,5.3,23.5,895.0,878.49,668.31
2017,7,14,14,30,914.0,103.0,5.3,23.0,866.0,842.02,644.99
2017,7,14,14,45,907.5,100.5,5.3,23.0,831.5,801.48,617.28
2017,7,14,15,0,901.0,98.0,5.3,23.0,797.0,758.45,587.56
2017,7,14,15,15,890.0,96.0,5.2,22.5,757.0,710.54,553.9
2017,7,14,15,30,879.0,94.0,5.1,22.0,717.0,660.97,517.08
2017,7,14,15,45,867.0,91.0,5.1,22.0,672.5,608.44,476.42
2017,7,14,16,0,855.0,88.0,5.1,22.0,628.0,554.86,433.86
2017,7,14,16,15,837.0,85.0,5.0,21.5,579.5,497.56,387.79
2017,7,14,16,30,819.0,82.0,4.9,21.0,531.0,439.69,339.86
2017,7,14,16,45,798.0,78.5,4.8,20.5,481.0,380.81,289.71
2017,7,14,17,0,777.0,75.0,4.7,20.0,431.0,323.01,239.15
2017,7,14,17,15,745.5,71.0,4.55,19.5,379.0,263.36,186.63
2017,7,14,17,30,714.0,67.0,4.4,19.0,327.0,206.62,136.91
2017,7,14,17,45,672.0,61.5,4.3,18.5,276.5,150.22,90.31
2017,7,14,18,0,630.0,56.0,4.2,18.0,226.0,95.6,50.82
2017,7,14,18,15,565.0,49.5,4.05,17.0,177.5,47.3,27.73
2017,7,14,18,30,500.0,43.0,3.9,16.0,129.0,33.56,23.83
2017,7,14,18,45,398.0,33.5,3.75,15.5,88.0,26.65,17.28
2017,7,14,19,0,296.0,24.0,3.6,15.0,47.0,19.49,8.87
2017,7,14,19,15,148.0,12.0,3.6,14.5,23.5,10.91,0.0
2017,7,14,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,15,5,15,159.0,12.5,3.4,11.5,25.5,11.37,0.0
2017,7,15,5,30,318.0,25.0,3.4,12.0,51.0,20.28,10.25
2017,7,15,5,45,419.5,33.0,3.4,13.0,92.5,26.1,17.1
2017,7,15,6,0,521.0,41.0,3.4,14.0,134.0,31.77,22.52
2017,7,15,6,15,582.5,47.0,3.4,14.5,182.0,53.15,30.02
2017,7,15,6,30,644.0,53.0,3.4,15.0,230.0,101.94,55.33
2017,7,15,6,45,686.5,57.0,3.4,16.0,280.5,153.43,93.29
2017,7,15,7,0,729.0,61.0,3.4,17.0,331.0,209.66,140.35
2017,7,15,7,15,758.5,64.5,3.3,17.5,382.0,266.38,190.55
2017,7,15,7,30,788.0,68.0,3.2,18.0,433.0,325.72,242.92
2017,7,15,7,45,810.0,71.0,3.15,18.5,483.0,385.29,294.63
2017,7,15,8,0,832.0,74.0,3.1,19.0,533.0,444.23,344.33
2017,7,15,8,15,849.0,76.5,3.05,19.5,581.0,501.02,390.73
2017,7,15,8,30,866.0,79.0,3.0,20.0,629.0,557.79,435.43
2017,7,15,8,45,878.5,81.0,3.0,21.0,673.0,611.05,475.22
2017,7,15,9,0,891.0,83.0,3.0,22.0,717.0,663.27,512.75
2017,7,15,9,15,901.0,84.5,3.0,22.5,756.5,711.96,547.49
2017,7,15,9,30,911.0,86.0,3.0,23.0,796.0,758.86,578.26
2017,7,15,9,45,910.5,92.0,3.05,24.0,828.0,800.07,603.55
2017,7,15,10,0,910.0,98.0,3.1,25.0,860.0,838.24,626.36
2017,7,15,10,15,916.0,99.5,3.1,25.5,888.5,874.27,648.35
2017,7,15,10,30,922.0,101.0,3.1,26.0,917.0,907.4,668.17
2017,7,15,10,45,926.5,102.0,3.15,26.5,939.0,935.62,684.92
2017,7,15,11,0,931.0,103.0,3.2,27.0,961.0,960.56,699.47
2017,7,15,11,15,933.5,103.5,3.2,27.0,975.5,979.72,711.28
2017,7,15,11,30,936.0,104.0,3.2,27.0,990.0,995.31,720.87
2017,7,15,11,45,937.5,104.0,3.2,27.5,997.0,1005.83,725.82
2017,7,15,12,0,939.0,104.0,3.2,28.0,1004.0,1012.65,728.52
2017,7,15,12,15,939.0,104.0,3.2,28.5,1004.0,1014.32,728.03
2017,7,15,12,30,939.0,104.0,3.2,29.0,1004.0,1012.25,725.3
2017,7,15,12,45,935.0,105.0,3.2,29.5,995.5,1003.62,718.52
2017,7,15,13,0,931.0,106.0,3.2,30.0,987.0,991.35,709.58
2017,7,15,13,15,928.0,105.5,3.25,30.0,971.5,974.97,699.92
2017,7,15,13,30,925.0,105.0,3.3,30.0,956.0,955.07,688.03
2017,7,15,13,45,920.0,104.5,3.35,30.0,934.0,929.94,672.76
2017,7,15,14,0,915.0,104.0,3.4,30.0,912.0,901.58,655.34
2017,7,15,14,15,909.0,102.5,3.45,30.0,883.0,868.32,634.58
2017,7,15,14,30,903.0,101.0,3.5,30.0,854.0,832.19,611.77
2017,7,15,14,45,720.0,182.5,3.6,30.0,767.5,744.98,552.64
2017,7,15,15,0,537.0,264.0,3.7,30.0,681.0,654.86,487.16
2017,7,15,15,15,700.0,179.5,3.8,29.5,693.0,665.59,499.36
2017,7,15,15,30,863.0,95.0,3.9,29.0,705.0,652.51,493.33
2017,7,15,15,45,848.0,93.0,4.05,29.0,660.5,599.87,454.39
2017,7,15,16,0,833.0,91.0,4.2,29.0,616.0,546.52,413.9
2017,7,15,16,15,815.0,88.0,4.3,28.0,568.5,490.26,371.38
2017,7,15,16,30,797.0,85.0,4.4,27.0,521.0,433.65,326.86
2017,7,15,16,45,773.0,81.5,4.55,26.5,471.0,374.77,278.54
2017,7,15,17,0,749.0,78.0,4.7,26.0,421.0,317.36,229.95
2017,7,15,17,15,717.0,74.0,4.75,25.0,370.0,259.13,180.4
2017,7,15,17,30,685.0,70.0,4.8,24.0,319.0,203.91,133.37
2017,7,15,17,45,640.5,64.5,4.9,23.0,269.0,146.03,86.73
2017,7,15,18,0,596.0,59.0,5.0,22.0,219.0,95.7,51.32
2017,7,15,18,15,528.5,52.0,4.9,21.0,171.5,48.91,28.89
2017,7,15,18,30,461.0,45.0,4.8,20.0,124.0,35.21,24.81
2017,7,15,18,45,356.5,35.0,4.7,19.5,84.0,27.94,18.0
2017,7,15,19,0,252.0,25.0,4.6,19.0,44.0,20.41,9.09
2017,7,15,19,15,126.0,12.5,4.5,18.5,22.0,11.37,0.0
2017,7,15,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,16,5,15,149.0,12.5,1.45,14.5,24.5,11.37,0.0
2017,7,16,5,30,298.0,25.0,1.7,15.0,49.0,20.32,9.89
2017,7,16,5,45,407.0,33.0,2.0,16.0,90.5,26.13,16.87
2017,7,16,6,0,516.0,41.0,2.3,17.0,132.0,31.81,22.25
2017,7,16,6,15,579.5,47.0,2.3,17.5,180.5,52.81,29.57
2017,7,16,6,30,643.0,53.0,2.3,18.0,229.0,101.6,54.45
2017,7,16,6,45,689.0,57.0,2.3,19.0,280.5,153.59,92.1
2017,7,16,7,0,735.0,61.0,2.3,20.0,332.0,210.75,139.05
2017,7,16,7,15,765.0,64.5,2.25,21.0,383.5,268.02,188.51
2017,7,16,7,30,795.0,68.0,2.2,22.0,435.0,327.96,239.87
2017,7,16,7,45,819.5,70.0,2.15,23.0,486.0,387.99,290.12
2017,7,16,8,0,844.0,72.0,2.1,24.0,537.0,447.67,338.32
2017,7,16,8,15,860.5,74.5,2.15,25.0,585.0,504.91,383.12
2017,7,16,8,30,877.0,77.0,2.2,26.0,633.0,562.05,426.06
2017,7,16,8,45,891.5,78.0,2.3,27.0,677.5,616.13,465.41
2017,7,16,9,0,906.0,79.0,2.4,28.0,722.0,669.33,502.74
2017,7,16,9,15,915.5,80.5,2.45,28.5,762.0,718.39,536.7
2017,7,16,9,30,925.0,82.0,2.5,29.0,802.0,765.59,566.68
2017,7,16,9,45,926.0,87.5,2.6,30.0,835.0,808.1,592.2
2017,7,16,10,0,927.0,93.0,2.7,31.0,868.0,847.63,615.36
2017,7,16,10,15,932.5,94.0,2.75,31.0,896.5,883.35,637.95
2017,7,16,10,30,938.0,95.0,2.8,31.0,925.0,916.09,658.51
2017,7,16,10,45,943.5,95.0,2.9,31.5,947.0,944.68,675.38
2017,7,16,11,0,949.0,95.0,3.0,32.0,969.0,969.97,690.1
2017,7,16,11,15,951.5,95.5,3.1,32.0,983.5,989.51,702.59
2017,7,16,11,30,954.0,96.0,3.2,32.0,998.0,1005.41,712.9
2017,7,16,11,45,956.0,95.5,3.3,32.5,1005.5,1016.13,718.58
2017,7,16,12,0,958.0,95.0,3.4,33.0,1013.0,1023.08,721.99
2017,7,16,12,15,958.0,95.0,3.55,33.0,1012.5,1024.81,724.06
2017,7,16,12,30,958.0,95.0,3.7,33.0,1012.0,1022.72,723.83
2017,7,16,12,45,956.0,95.0,3.85,33.0,1004.0,1014.91,720.05
2017,7,16,13,0,954.0,95.0,4.0,33.0,996.0,1003.34,713.94
2017,7,16,13,15,951.0,94.5,4.1,32.5,981.0,986.62,705.71
2017,7,16,13,30,948.0,94.0,4.2,32.0,966.0,966.29,695.12
2017,7,16,13,45,944.5,93.0,4.35,32.0,943.5,941.48,680.42
2017,7,16,14,0,941.0,92.0,4.5,32.0,921.0,913.28,663.4
2017,7,16,14,15,935.0,90.5,4.6,31.5,892.0,879.22,643.42
2017,7,16,14,30,929.0,89.0,4.7,31.0,863.0,842.22,621.33
2017,7,16,14,45,922.0,87.5,4.8,31.0,828.5,801.68,595.38
2017,7,16,15,0,915.0,86.0,4.9,31.0,794.0,758.65,567.37
2017,7,16,15,15,905.0,84.0,4.9,30.5,754.0,710.79,535.97
2017,7,16,15,30,895.0,82.0,4.9,30.0,714.0,661.15,500.79
2017,7,16,15,45,883.0,79.5,4.95,30.0,669.5,608.3,461.41
2017,7,16,16,0,871.0,77.0,5.0,30.0,625.0,554.37,420.07
2017,7,16,16,15,854.0,74.5,4.95,29.5,577.0,497.17,375.61
2017,7,16,16,30,837.0,72.0,4.9,29.0,529.0,439.96,329.66
2017,7,16,16,45,816.5,69.0,4.9,28.5,478.5,381.22,281.15
2017,7,16,17,0,796.0,66.0,4.9,28.0,428.0,321.66,230.66
2017,7,16,17,15,765.5,62.5,4.8,27.0,376.5,261.6,179.51
2017,7,16,17,30,735.0,59.0,4.7,26.0,325.0,204.3,130.7
2017,7,16,17,45,694.0,54.5,4.65,25.0,274.5,147.62,85.01
2017,7,16,18,0,653.0,50.0,4.6,24.0,224.0,95.52,48.58
2017,7,16,18,15,589.0,44.0,4.45,23.0,176.0,46.47,25.83
2017,7,16,18,30,525.0,38.0,4.3,22.0,128.0,32.14,21.94
2017,7,16,18,45,420.5,30.0,4.2,21.0,87.0,23.72,14.3
2017,7,16,19,0,316.0,22.0,4.1,20.0,46.0,17.79,6.92
2017,7,16,19,15,158.0,11.0,4.1,19.5,23.0,10.01,0.0
2017,7,16,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,17,5,15,149.0,12.0,4.1,12.5,24.0,10.91,0.0
2017,7,17,5,30,298.0,24.0,4.1,13.0,48.0,19.47,9.05
2017,7,17,5,45,407.0,32.5,4.2,13.5,89.5,25.76,16.69
2017,7,17,6,0,516.0,41.0,4.3,14.0,131.0,31.87,22.57
2017,7,17,6,15,580.0,47.5,4.25,14.5,179.5,50.0,27.7
2017,7,17,6,30,644.0,54.0,4.2,15.0,228.0,102.38,55.83
2017,7,17,6,45,690.5,58.0,4.2,16.0,280.0,154.55,94.13
2017,7,17,7,0,737.0,62.0,4.2,17.0,332.0,211.96,142.08
2017,7,17,7,15,767.5,65.5,4.2,17.5,384.0,269.55,193.19
2017,7,17,7,30,798.0,69.0,4.2,18.0,436.0,329.88,246.69
2017,7,17,7,45,821.0,72.0,4.2,19.0,487.0,390.49,299.05
2017,7,17,8,0,844.0,75.0,4.2,20.0,538.0,450.64,349.39
2017,7,17,8,15,861.0,77.5,4.2,20.5,586.5,508.22,396.78
2017,7,17,8,30,878.0,80.0,4.2,21.0,635.0,565.76,442.51
2017,7,17,8,45,891.5,82.0,4.25,21.5,680.0,620.37,484.67
2017,7,17,9,0,905.0,84.0,4.3,22.0,725.0,674.0,524.81
2017,7,17,9,15,915.0,85.5,4.35,22.5,765.0,723.45,560.78
2017,7,17,9,30,925.0,87.0,4.4,23.0,805.0,771.08,592.65
2017,7,17,9,45,923.0,94.0,4.45,23.5,837.5,812.79,619.9
2017,7,17,10,0,921.0,101.0,4.5,24.0,870.0,851.29,644.63
2017,7,17,10,15,927.0,102.5,4.6,24.0,899.0,887.8,669.44
2017,7,17,10,30,933.0,104.0,4.7,24.0,928.0,921.36,692.17
2017,7,17,10,45,938.0,104.5,4.8,24.5,950.5,949.93,710.07
2017,7,17,11,0,943.0,105.0,4.9,25.0,973.0,975.18,725.7
2017,7,17,11,15,946.0,106.0,5.0,25.0,988.0,995.6,739.57
2017,7,17,11,30,949.0,107.0,5.1,25.0,1003.0,1012.41,751.13
2017,7,17,11,45,951.0,106.5,5.25,25.0,1010.5,1023.12,759.09
2017,7,17,12,0,953.0,106.0,5.4,25.0,1018.0,1030.08,764.68
2017,7,17,12,15,953.5,106.0,5.45,25.0,1018.5,1032.3,766.45
2017,7,17,12,30,954.0,106.0,5.5,25.0,1019.0,1030.72,765.81
2017,7,17,12,45,955.5,104.0,5.55,25.0,1012.0,1024.35,762.06
2017,7,17,13,0,957.0,102.0,5.6,25.0,1005.0,1014.15,755.84
2017,7,17,13,15,954.5,101.5,5.6,25.0,990.0,997.87,745.24
2017,7,17,13,30,952.0,101.0,5.6,25.0,975.0,977.93,732.25
2017,7,17,13,45,950.5,98.5,5.7,25.0,953.5,953.34,716.73
2017,7,17,14,0,949.0,96.0,5.8,25.0,932.0,925.22,698.72
2017,7,17,14,15,943.5,94.5,5.8,24.5,903.0,891.34,677.4
2017,7,17,14,30,938.0,93.0,5.8,24.0,874.0,854.43,653.77
2017,7,17,14,45,933.0,90.5,5.8,24.0,839.5,814.08,626.18
2017,7,17,15,0,928.0,88.0,5.8,24.0,805.0,771.05,596.45
2017,7,17,15,15,918.0,86.0,5.8,23.5,764.5,722.59,563.33
2017,7,17,15,30,908.0,84.0,5.8,23.0,724.0,672.31,526.26
2017,7,17,15,45,897.0,81.0,5.8,22.5,679.5,618.88,485.72
2017,7,17,16,0,886.0,78.0,5.8,22.0,635.0,564.24,442.97
2017,7,17,16,15,869.5,76.0,5.7,21.5,586.5,506.92,396.53
2017,7,17,16,30,853.0,74.0,5.6,21.0,538.0,449.49,348.52
2017,7,17,16,45,833.0,70.0,5.6,20.5,487.0,389.0,296.79
2017,7,17,17,0,813.0,66.0,5.6,20.0,436.0,327.67,242.98
2017,7,17,17,15,783.0,62.5,5.5,19.5,384.0,266.67,188.78
2017,7,17,17,30,753.0,59.0,5.4,19.0,332.0,208.35,137.16
2017,7,17,17,45,712.0,54.5,5.3,18.5,280.5,150.5,88.91
2017,7,17,18,0,671.0,50.0,5.2,18.0,229.0,97.23,50.52
2017,7,17,18,15,607.0,44.5,5.05,17.0,180.0,47.46,27.05
2017,7,17,18,30,543.0,39.0,4.9,16.0,131.0,33.18,23.45
2017,7,17,18,45,436.5,30.5,4.8,15.5,89.0,24.23,15.11
2017,7,17,19,0,330.0,22.0,4.7,15.0,47.0,17.85,6.93
2017,7,17,19,15,165.0,11.0,4.65,14.5,23.5,10.01,0.0
2017,7,17,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,7,18,5,15,144.0,12.5,4.5,11.0,23.5,11.37,0.0
2017,7,18,5,30,288.0,25.0,4.6,11.0,47.0,20.46,9.57
2017,7,18,5,45,395.0,34.5,4.75,11.5,88.5,27.58,18.39
2017,7,18,6,0,502.0,44.0,4.9,12.0,130.0,34.46,25.05
2017,7,18,6,15,259.0,69.0,4.9,12.5,114.5,58.5,40.46
2017,7,18,6,30,16.0,94.0,4.9,13.0,99.0,81.44,63.65
2017,7,18,6,45,22.0,113.5,4.95,13.5,121.5,100.6,79.49
2017,7,18,7,0,28.0,133.0,5.0,14.0,144.0,120.35,95.71
2017,7,18,7,15,74.5,162.0,5.0,14.5,195.0,160.48,127.53
2017,7,18,7,30,121.0,191.0,5.0,15.0,246.0,208.19,165.87
2017,7,18,7,45,96.0,210.0,5.05,15.5,257.0,222.3,177.88
2017,7,18,8,0,71.0,229.0,5.1,16.0,268.0,235.08,188.17
2017,7,18,8,15,211.5,241.5,5.1,16.5,372.0,325.22,260.28
2017,7,18,8,30,352.0,254.0,5.1,17.0,476.0,431.28,344.29
2017,7,18,8,45,626.5,172.5,5.1,17.5,602.0,550.21,439.06
2017,7,18,9,0,901.0,91.0,5.1,18.0,728.0,678.69,539.8
2017,7,18,9,15,911.0,93.0,5.1,18.0,768.5,728.56,577.63
2017,7,18,9,30,921.0,95.0,5.1,18.0,809.0,776.59,612.01
2017,7,18,9,45,927.0,97.5,5.2,18.5,843.5,819.95,641.58
2017,7,18,10,0,933.0,100.0,5.3,19.0,878.0,860.69,669.01
2017,7,18,10,15,939.0,101.5,5.3,19.0,907.0,897.65,694.27
2017,7,18,10,30,945.0,103.0,5.3,19.0,936.0,931.62,717.29
2017,7,18,10,45,950.0,103.0,5.35,19.5,958.5,960.05,735.25
2017,7,18,11,0,955.0,103.0,5.4,20.0,981.0,985.12,750.82
2017,7,18,11,15,957.5,104.0,5.45,20.0,996.0,1005.34,764.52
2017,7,18,11,30,960.0,105.0,5.5,20.0,1011.0,1021.88,775.79
2017,7,18,11,45,962.0,104.5,5.55,20.5,1018.5,1032.73,781.7
2017,7,18,12,0,964.0,104.0,5.6,21.0,1026.0,1039.78,785.12
2017,7,18,12,15,964.0,104.0,5.6,21.0,1026.0,1041.56,786.24
2017,7,18,12,30,964.0,104.0,5.6,21.0,1026.0,1039.5,784.88
2017,7,18,12,45,962.0,104.0,5.7,21.0,1018.0,1031.67,780.43
2017,7,18,13,0,960.0,104.0,5.8,21.0,1010.0,1020.06,773.46
2017,7,18,13,15,957.5,103.5,5.8,20.5,994.5,1003.73,764.14
2017,7,18,13,30,955.0,103.0,5.8,20.0,979.0,983.73,752.3
2017,7,18,13,45,952.0,101.5,5.85,20.0,957.0,958.71,735.79
2017,7,18,14,0,949.0,100.0,5.9,20.0,935.0,930.23,716.83
2017,7,18,14,15,943.5,98.5,5.85,20.0,906.0,896.32,693.39
2017,7,18,14,30,938.0,97.0,5.8,20.0,877.0,859.38,667.74
2017,7,18,14,45,931.5,95.0,5.8,20.0,842.0,818.34,639.23
2017,7,18,15,0,925.0,93.0,5.8,20.0,807.0,774.72,608.62
2017,7,18,15,15,915.0,91.0,5.7,19.5,766.5,726.33,574.54
2017,7,18,15,30,905.0,89.0,5.6,19.0,726.0,676.12,536.68
2017,7,18,15,45,894.0,86.0,5.55,19.0,681.0,622.77,494.6
2017,7,18,16,0,883.0,83.0,5.5,19.0,636.0,568.2,450.49
2017,7,18,16,15,865.5,80.5,5.4,18.5,587.0,509.96,402.98
2017,7,18,16,30,848.0,78.0,5.3,18.0,538.0,451.72,353.97
2017,7,18,16,45,827.5,74.0,5.2,18.0,487.0,390.04,300.21
2017,7,18,17,0,807.0,70.0,5.1,18.0,436.0,330.03,246.59
2017,7,18,17,15,776.0,66.5,4.95,17.5,383.5,269.0,192.15
2017,7,18,17,30,745.0,63.0,4.8,17.0,331.0,210.77,140.42
2017,7,18,17,45,702.5,58.0,4.7,16.5,279.0,152.62,91.74
2017,7,18,18,0,660.0,53.0,4.6,16.0,227.0,99.28,53.03
2017,7,18,18,15,594.0,46.5,4.4,15.0,178.0,49.18,28.82
2017,7,18,18,30,528.0,40.0,4.2,14.0,129.0,31.28,21.97
2017,7,18,18,45,416.5,31.5,4.05,13.5,87.0,25.12,16.0
2017,7,18,19,0,305.0,23.0,3.9,13.0,45.0,18.79,7.35
2017,7,18,19,15,152.5,11.5,3.85,12.5,22.5,10.46,0.0
2017,7,18,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,19,5,15,155.0,11.5,3.55,11.5,23.5,10.46,0.0
2017,7,19,5,30,310.0,23.0,3.6,12.0,47.0,18.71,7.87
2017,7,19,5,45,418.5,32.0,3.65,12.5,89.0,25.48,16.45
2017,7,19,6,0,527.0,41.0,3.7,13.0,131.0,32.04,22.79
2017,7,19,6,15,592.5,47.5,3.6,13.5,180.5,52.94,30.44
2017,7,19,6,30,658.0,54.0,3.5,14.0,230.0,103.23,56.28
2017,7,19,6,45,433.5,97.0,3.45,14.5,223.0,145.93,98.82
2017,7,19,7,0,209.0,140.0,3.4,15.0,216.0,164.23,124.5
2017,7,19,7,15,508.0,105.0,3.4,15.5,327.5,233.64,173.32
2017,7,19,7,30,807.0,70.0,3.4,16.0,439.0,333.85,251.14
2017,7,19,7,45,829.5,73.5,3.4,16.5,490.5,394.19,303.95
2017,7,19,8,0,852.0,77.0,3.4,17.0,542.0,456.37,356.74
2017,7,19,8,15,869.0,79.5,3.4,17.5,591.0,514.56,404.78
2017,7,19,8,30,886.0,82.0,3.4,18.0,640.0,572.67,451.08
2017,7,19,8,45,899.0,84.0,3.4,18.5,685.0,627.54,493.38
2017,7,19,9,0,912.0,86.0,3.4,19.0,730.0,681.35,533.52
2017,7,19,9,15,922.0,88.0,3.4,19.5,770.5,731.77,569.95
2017,7,19,9,30,932.0,90.0,3.4,20.0,811.0,780.32,602.21
2017,7,19,9,45,931.5,96.0,3.45,20.5,844.0,822.6,629.69
2017,7,19,10,0,931.0,102.0,3.5,21.0,877.0,861.75,654.7
2017,7,19,10,15,937.0,103.0,3.55,21.5,906.5,898.21,677.62
2017,7,19,10,30,943.0,104.0,3.6,22.0,936.0,931.69,698.3
2017,7,19,10,45,948.0,105.0,3.7,22.5,958.0,961.11,716.44
2017,7,19,11,0,953.0,106.0,3.8,23.0,980.0,987.16,732.28
2017,7,19,11,15,956.0,106.5,3.85,23.0,995.0,1007.36,745.34
2017,7,19,11,30,959.0,107.0,3.9,23.0,1010.0,1023.9,756.09
2017,7,19,11,45,961.0,107.0,4.0,23.0,1018.0,1035.26,763.85
2017,7,19,12,0,963.0,107.0,4.1,23.0,1026.0,1042.83,769.25
2017,7,19,12,15,963.0,107.0,4.2,23.0,1026.0,1044.63,770.98
2017,7,19,12,30,963.0,107.0,4.3,23.0,1026.0,1042.58,770.3
2017,7,19,12,45,961.5,106.5,4.4,23.5,1018.0,1034.76,764.42
2017,7,19,13,0,960.0,106.0,4.5,24.0,1010.0,1023.13,756.15
2017,7,19,13,15,957.0,105.5,4.55,23.5,995.0,1006.33,747.31
2017,7,19,13,30,954.0,105.0,4.6,23.0,980.0,985.87,736.12
2017,7,19,13,45,950.5,103.5,4.7,23.0,957.5,960.41,720.44
2017,7,19,14,0,947.0,102.0,4.8,23.0,935.0,931.52,702.32
2017,7,19,14,15,941.0,101.0,4.8,23.0,905.5,897.71,680.0
2017,7,19,14,30,935.0,100.0,4.8,23.0,876.0,860.91,655.49
2017,7,19,14,45,928.5,97.5,4.85,23.0,841.0,819.45,627.81
2017,7,19,15,0,922.0,95.0,4.9,23.0,806.0,775.41,598.01
2017,7,19,15,15,911.5,93.0,4.95,22.5,765.5,726.75,565.19
2017,7,19,15,30,901.0,91.0,5.0,22.0,725.0,676.32,528.55
2017,7,19,15,45,889.5,88.0,5.05,22.0,680.0,622.79,487.47
2017,7,19,16,0,878.0,85.0,5.1,22.0,635.0,568.11,444.31
2017,7,19,16,15,860.5,82.5,5.1,21.0,585.5,510.05,398.69
2017,7,19,16,30,843.0,80.0,5.1,20.0,536.0,451.42,350.85
2017,7,19,16,45,822.0,76.0,5.1,19.5,485.0,390.41,298.83
2017,7,19,17,0,801.0,72.0,5.1,19.0,434.0,330.46,246.2
2017,7,19,17,15,769.0,68.0,5.05,18.5,381.0,268.95,191.71
2017,7,19,17,30,737.0,64.0,5.0,18.0,328.0,210.39,139.98
2017,7,19,17,45,694.5,58.5,4.95,17.5,276.5,152.19,91.41
2017,7,19,18,0,652.0,53.0,4.9,17.0,225.0,98.82,52.71
2017,7,19,18,15,584.5,46.5,4.8,16.0,175.5,49.12,28.71
2017,7,19,18,30,517.0,40.0,4.7,15.0,126.0,31.3,21.87
2017,7,19,18,45,406.0,31.0,4.6,14.5,84.5,24.71,15.53
2017,7,19,19,0,295.0,22.0,4.5,14.0,43.0,17.92,6.3
2017,7,19,19,15,147.5,11.0,4.45,13.5,21.5,10.01,0.0
2017,7,19,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,20,5,15,163.5,11.0,4.0,11.5,22.5,10.01,0.0
2017,7,20,5,30,327.0,22.0,4.0,12.0,45.0,17.89,6.86
2017,7,20,5,45,432.0,30.0,4.05,12.5,87.0,23.82,14.97
2017,7,20,6,0,537.0,38.0,4.1,13.0,129.0,32.26,22.96
2017,7,20,6,15,298.0,68.5,4.05,13.5,121.5,58.89,40.13
2017,7,20,6,30,59.0,99.0,4.0,14.0,114.0,87.72,66.99
2017,7,20,6,45,65.0,119.5,3.95,14.5,140.0,110.85,85.85
2017,7,20,7,0,71.0,140.0,3.9,15.0,166.0,134.96,105.76
2017,7,20,7,15,132.5,163.5,3.85,15.5,220.5,178.34,139.81
2017,7,20,7,30,194.0,187.0,3.8,16.0,275.0,228.95,180.24
2017,7,20,7,45,256.5,201.0,3.75,16.5,332.0,281.38,222.3
2017,7,20,8,0,319.0,215.0,3.7,17.0,389.0,338.83,268.24
2017,7,20,8,15,601.0,146.0,3.65,17.5,510.5,444.12,351.47
2017,7,20,8,30,883.0,77.0,3.6,18.0,632.0,566.47,447.46
2017,7,20,8,45,895.5,79.5,3.6,18.5,676.5,621.42,489.65
2017,7,20,9,0,908.0,82.0,3.6,19.0,721.0,675.29,529.99
2017,7,20,9,15,918.0,83.5,3.65,19.5,761.5,725.08,566.28
2017,7,20,9,30,928.0,85.0,3.7,20.0,802.0,773.02,598.42
2017,7,20,9,45,935.5,86.5,3.75,20.5,837.0,816.94,627.25
2017,7,20,10,0,943.0,88.0,3.8,21.0,872.0,858.34,653.98
2017,7,20,10,15,948.5,89.0,3.85,21.0,901.0,894.81,678.31
2017,7,20,10,30,954.0,90.0,3.9,21.0,930.0,928.24,700.47
2017,7,20,10,45,957.5,91.0,4.0,21.5,952.0,956.66,718.07
2017,7,20,11,0,961.0,92.0,4.1,22.0,974.0,981.6,733.3
2017,7,20,11,15,964.0,92.5,4.2,22.0,988.5,1002.0,746.92
2017,7,20,11,30,967.0,93.0,4.3,22.0,1003.0,1018.71,758.17
2017,7,20,11,45,968.0,93.5,4.45,22.5,1010.5,1029.73,764.54
2017,7,20,12,0,969.0,94.0,4.6,23.0,1018.0,1036.9,768.8
2017,7,20,12,15,968.5,94.0,4.7,23.0,1018.0,1038.24,770.51
2017,7,20,12,30,968.0,94.0,4.8,23.0,1018.0,1035.71,769.76
2017,7,20,12,45,958.0,99.5,4.95,23.0,1007.5,1025.64,764.48
2017,7,20,13,0,948.0,105.0,5.1,23.0,997.0,1011.87,756.76
2017,7,20,13,15,945.5,104.5,5.2,22.5,982.0,995.7,748.52
2017,7,20,13,30,943.0,104.0,5.3,22.0,967.0,975.89,737.75
2017,7,20,13,45,939.0,102.5,5.45,22.0,945.0,950.2,721.72
2017,7,20,14,0,935.0,101.0,5.6,22.0,923.0,921.14,703.21
2017,7,20,14,15,929.0,100.0,5.65,21.5,894.0,887.65,682.22
2017,7,20,14,30,923.0,99.0,5.7,21.0,865.0,851.22,658.89
2017,7,20,14,45,916.5,96.5,5.8,21.0,830.0,810.14,630.9
2017,7,20,15,0,910.0,94.0,5.9,21.0,795.0,766.54,600.75
2017,7,20,15,15,899.5,92.0,5.95,20.5,754.5,718.34,567.36
2017,7,20,15,30,889.0,90.0,6.0,20.0,714.0,668.41,530.16
2017,7,20,15,45,877.5,87.0,6.05,20.0,669.5,615.4,488.56
2017,7,20,16,0,866.0,84.0,6.1,20.0,625.0,561.27,444.95
2017,7,20,16,15,848.5,81.5,6.05,19.5,576.5,503.79,398.06
2017,7,20,16,30,831.0,79.0,6.0,19.0,528.0,445.77,349.27
2017,7,20,16,45,810.0,75.0,5.95,18.5,477.5,385.37,297.15
2017,7,20,17,0,789.0,71.0,5.9,18.0,427.0,326.06,244.55
2017,7,20,17,15,758.0,67.0,5.75,17.5,375.0,265.47,190.35
2017,7,20,17,30,727.0,63.0,5.6,17.0,323.0,207.72,138.91
2017,7,20,17,45,685.0,58.0,5.5,16.5,271.5,150.6,90.93
2017,7,20,18,0,643.0,53.0,5.4,16.0,220.0,98.25,52.79
2017,7,20,18,15,575.5,46.5,5.2,15.5,171.5,46.0,26.2
2017,7,20,18,30,508.0,40.0,5.0,15.0,123.0,31.33,21.88
2017,7,20,18,45,398.5,31.0,4.85,14.5,82.5,24.75,15.52
2017,7,20,19,0,289.0,22.0,4.7,14.0,42.0,17.97,5.86
2017,7,20,19,15,144.5,11.0,4.65,13.5,21.0,10.01,0.0
2017,7,20,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,21,5,15,165.5,10.5,3.5,11.5,22.5,9.55,0.0
2017,7,21,5,30,331.0,21.0,3.5,12.0,45.0,18.59,6.84
2017,7,21,5,45,439.0,29.5,3.5,12.5,87.0,25.57,16.44
2017,7,21,6,0,547.0,38.0,3.5,13.0,129.0,32.36,23.03
2017,7,21,6,15,611.5,43.5,3.4,13.5,178.0,49.41,27.41
2017,7,21,6,30,676.0,49.0,3.3,14.0,227.0,99.95,52.85
2017,7,21,6,45,718.5,53.5,3.25,14.5,279.0,154.09,92.97
2017,7,21,7,0,761.0,58.0,3.2,15.0,331.0,213.0,142.84
2017,7,21,7,15,791.0,61.5,3.15,15.5,383.5,272.09,195.59
2017,7,21,7,30,821.0,65.0,3.1,16.0,436.0,335.48,251.86
2017,7,21,7,45,842.5,67.5,3.05,16.5,487.5,394.92,304.06
2017,7,21,8,0,864.0,70.0,3.0,17.0,539.0,455.37,355.43
2017,7,21,8,15,880.5,72.5,2.95,17.5,588.0,514.03,403.63
2017,7,21,8,30,897.0,75.0,2.9,18.0,637.0,572.57,449.94
2017,7,21,8,45,909.5,77.0,2.9,19.0,682.0,627.79,491.33
2017,7,21,9,0,922.0,79.0,2.9,20.0,727.0,681.89,530.32
2017,7,21,9,15,931.5,81.0,2.95,20.5,768.0,732.53,566.51
2017,7,21,9,30,941.0,83.0,3.0,21.0,809.0,781.24,598.66
2017,7,21,9,45,938.0,90.5,3.05,21.5,841.5,823.6,625.9
2017,7,21,10,0,935.0,98.0,3.1,22.0,874.0,862.59,650.53
2017,7,21,10,15,941.0,99.0,3.2,22.5,903.0,899.3,673.69
2017,7,21,10,30,947.0,100.0,3.3,23.0,932.0,933.0,694.65
2017,7,21,10,45,951.5,100.5,3.4,23.5,954.5,961.68,712.15
2017,7,21,11,0,956.0,101.0,3.5,24.0,977.0,986.95,727.37
2017,7,21,11,15,958.5,102.0,3.6,24.0,992.0,1007.32,740.8
2017,7,21,11,30,961.0,103.0,3.7,24.0,1007.0,1023.99,751.91
2017,7,21,11,45,962.5,103.0,3.85,24.0,1014.5,1034.96,759.74
2017,7,21,12,0,964.0,103.0,4.0,24.0,1022.0,1042.1,765.19
2017,7,21,12,15,964.0,103.0,4.1,24.0,1022.0,1043.93,766.95
2017,7,21,12,30,964.0,103.0,4.2,24.0,1022.0,1041.9,766.31
2017,7,21,12,45,960.5,104.5,4.35,24.0,1013.5,1034.12,762.29
2017,7,21,13,0,957.0,106.0,4.5,24.0,1005.0,1022.56,755.84
2017,7,21,13,15,954.0,105.0,4.6,24.0,989.5,1005.29,745.63
2017,7,21,13,30,951.0,104.0,4.7,24.0,974.0,984.36,733.07
2017,7,21,13,45,947.5,103.0,4.85,24.0,952.0,959.41,718.12
2017,7,21,14,0,944.0,102.0,5.0,24.0,930.0,931.03,700.68
2017,7,21,14,15,938.0,101.0,5.1,23.5,900.5,897.25,680.35
2017,7,21,14,30,932.0,100.0,5.2,23.0,871.0,860.47,657.64
2017,7,21,14,45,924.5,98.0,5.3,23.0,836.0,818.75,629.79
2017,7,21,15,0,917.0,96.0,5.4,23.0,801.0,774.54,599.81
2017,7,21,15,15,906.5,94.0,5.4,22.5,760.5,725.99,566.6
2017,7,21,15,30,896.0,92.0,5.4,22.0,720.0,675.67,529.62
2017,7,21,15,45,883.5,89.0,5.4,21.5,674.5,621.66,488.78
2017,7,21,16,0,871.0,86.0,5.4,21.0,629.0,566.61,445.83
2017,7,21,16,15,853.0,83.5,5.3,20.5,580.0,508.53,398.92
2017,7,21,16,30,835.0,81.0,5.2,20.0,531.0,450.03,350.2
2017,7,21,16,45,812.0,77.5,5.15,19.5,479.5,389.03,298.14
2017,7,21,17,0,789.0,74.0,5.1,19.0,428.0,329.33,245.74
2017,7,21,17,15,756.5,70.0,5.0,18.0,375.5,268.23,192.0
2017,7,21,17,30,724.0,66.0,4.9,17.0,323.0,210.16,140.9
2017,7,21,17,45,678.5,60.5,4.8,16.5,271.0,152.17,92.46
2017,7,21,18,0,633.0,55.0,4.7,16.0,219.0,96.53,51.68
2017,7,21,18,15,562.5,48.5,4.6,15.5,170.0,47.5,27.61
2017,7,21,18,30,492.0,42.0,4.5,15.0,121.0,33.07,23.39
2017,7,21,18,45,373.5,32.0,4.45,14.5,80.0,25.66,16.25
2017,7,21,19,0,255.0,22.0,4.4,14.0,39.0,18.0,5.3
2017,7,21,19,15,127.5,11.0,4.35,13.5,19.5,10.01,0.0
2017,7,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,22,5,15,125.0,11.0,2.7,11.5,19.5,10.01,0.0
2017,7,22,5,30,250.0,22.0,2.8,12.0,39.0,17.93,5.83
2017,7,22,5,45,358.5,32.5,2.9,12.5,79.5,26.02,16.78
2017,7,22,6,0,467.0,43.0,3.0,13.0,120.0,33.81,24.29
2017,7,22,6,15,536.5,50.5,2.9,13.5,168.0,50.63,29.67
2017,7,22,6,30,606.0,58.0,2.8,14.0,216.0,99.1,54.93
2017,7,22,6,45,651.5,64.0,2.75,15.0,267.5,151.16,93.27
2017,7,22,7,0,697.0,70.0,2.7,16.0,319.0,210.83,142.92
2017,7,22,7,15,730.0,74.5,2.65,17.0,371.0,268.01,192.83
2017,7,22,7,30,763.0,79.0,2.6,18.0,423.0,328.32,245.14
2017,7,22,7,45,787.0,82.5,2.6,19.0,474.0,387.01,295.23
2017,7,22,8,0,811.0,86.0,2.6,20.0,525.0,447.14,344.74
2017,7,22,8,15,829.5,89.0,2.5,20.5,573.5,505.17,391.32
2017,7,22,8,30,848.0,92.0,2.4,21.0,622.0,562.57,435.64
2017,7,22,8,45,861.5,95.0,2.35,22.0,667.0,617.08,475.43
2017,7,22,9,0,875.0,98.0,2.3,23.0,712.0,670.67,512.94
2017,7,22,9,15,886.0,100.0,2.2,24.0,752.5,720.35,545.96
2017,7,22,9,30,897.0,102.0,2.1,25.0,793.0,768.36,575.22
2017,7,22,9,45,911.0,100.5,2.05,26.0,829.5,813.32,601.47
2017,7,22,10,0,925.0,99.0,2.0,27.0,866.0,856.28,625.77
2017,7,22,10,15,931.5,100.5,1.95,27.5,895.0,893.64,647.12
2017,7,22,10,30,938.0,102.0,1.9,28.0,924.0,928.04,666.27
2017,7,22,10,45,942.0,103.0,1.85,28.5,946.5,956.59,681.44
2017,7,22,11,0,946.0,104.0,1.8,29.0,969.0,981.73,694.35
2017,7,22,11,15,949.0,104.5,1.85,29.5,984.0,1001.93,705.37
2017,7,22,11,30,952.0,105.0,1.9,30.0,999.0,1018.49,714.21
2017,7,22,11,45,953.0,105.5,2.0,30.5,1006.5,1029.39,720.27
2017,7,22,12,0,954.0,106.0,2.1,31.0,1014.0,1036.5,724.12
2017,7,22,12,15,954.0,106.0,2.2,31.0,1014.0,1038.33,726.29
2017,7,22,12,30,954.0,106.0,2.3,31.0,1014.0,1036.33,726.22
2017,7,22,12,45,951.5,106.5,2.45,31.5,1006.0,1028.59,721.76
2017,7,22,13,0,949.0,107.0,2.6,32.0,998.0,1017.08,714.99
2017,7,22,13,15,946.0,106.5,2.7,32.0,982.5,1000.4,705.98
2017,7,22,13,30,943.0,106.0,2.8,32.0,967.0,980.08,694.7
2017,7,22,13,45,938.5,105.5,2.9,32.0,944.5,954.88,680.26
2017,7,22,14,0,934.0,105.0,3.0,32.0,922.0,926.33,663.59
2017,7,22,14,15,927.5,103.5,3.1,31.5,893.0,891.89,644.24
2017,7,22,14,30,921.0,102.0,3.2,31.0,864.0,854.52,622.67
2017,7,22,14,45,912.5,100.5,3.3,31.0,828.5,812.86,596.63
2017,7,22,15,0,904.0,99.0,3.4,31.0,793.0,768.83,568.62
2017,7,22,15,15,893.0,97.0,3.45,30.5,752.5,720.42,537.58
2017,7,22,15,30,882.0,95.0,3.5,30.0,712.0,670.32,503.03
2017,7,22,15,45,867.0,93.0,3.55,30.0,666.5,616.38,463.65
2017,7,22,16,0,852.0,91.0,3.6,30.0,621.0,561.66,422.53
2017,7,22,16,15,833.5,88.0,3.65,29.5,572.0,503.94,378.68
2017,7,22,16,30,815.0,85.0,3.7,29.0,523.0,445.65,332.81
2017,7,22,16,45,548.5,129.0,3.8,28.5,411.0,334.98,248.97
2017,7,22,17,0,282.0,173.0,3.9,28.0,299.0,246.89,183.79
2017,7,22,17,15,489.5,121.0,3.85,27.0,307.0,239.08,170.36
2017,7,22,17,30,697.0,69.0,3.8,26.0,315.0,207.65,134.84
2017,7,22,17,45,648.0,63.5,3.75,25.0,263.5,148.03,87.23
2017,7,22,18,0,599.0,58.0,3.7,24.0,212.0,96.44,51.16
2017,7,22,18,15,528.0,50.5,3.6,23.0,164.0,48.56,27.99
2017,7,22,18,30,457.0,43.0,3.5,22.0,116.0,33.92,23.36
2017,7,22,18,45,342.5,32.0,3.4,21.0,76.0,25.67,15.69
2017,7,22,19,0,228.0,21.0,3.3,20.0,36.0,17.11,3.87
2017,7,22,19,15,114.0,10.5,3.35,19.5,18.0,9.55,0.0
2017,7,22,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,23,5,15,106.0,11.0,2.6,13.5,18.0,10.01,0.0
2017,7,23,5,30,212.0,22.0,2.7,14.0,36.0,17.97,5.07
2017,7,23,5,45,323.0,32.5,2.8,15.0,75.0,26.03,16.53
2017,7,23,6,0,434.0,43.0,2.9,16.0,114.0,33.8,23.94
