Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,6,15,504.0,51.0,2.8,16.5,161.0,50.22,29.5
2017,7,23,6,30,574.0,59.0,2.7,17.0,208.0,97.2,53.94
2017,7,23,6,45,623.5,64.5,2.6,18.0,258.5,147.49,90.38
2017,7,23,7,0,673.0,70.0,2.5,19.0,309.0,203.48,136.23
2017,7,23,7,15,706.5,74.5,2.5,19.5,360.0,261.82,186.76
2017,7,23,7,30,740.0,79.0,2.5,20.0,411.0,320.96,238.01
2017,7,23,7,45,766.5,82.0,2.5,21.0,461.5,378.87,286.98
2017,7,23,8,0,793.0,85.0,2.5,22.0,512.0,438.53,335.69
2017,7,23,8,15,811.5,88.0,2.45,23.0,560.0,495.63,380.58
2017,7,23,8,30,830.0,91.0,2.4,24.0,608.0,552.98,423.8
2017,7,23,8,45,845.5,93.0,2.35,25.0,653.0,606.05,462.21
2017,7,23,9,0,861.0,95.0,2.3,26.0,698.0,659.25,499.16
2017,7,23,9,15,872.0,97.5,2.3,26.5,738.5,708.85,533.46
2017,7,23,9,30,883.0,100.0,2.3,27.0,779.0,756.81,564.34
2017,7,23,9,45,880.5,108.0,2.35,28.0,810.5,797.76,588.71
2017,7,23,10,0,878.0,116.0,2.4,29.0,842.0,835.56,610.6
2017,7,23,10,15,885.0,117.5,2.45,29.5,871.0,871.86,632.45
2017,7,23,10,30,892.0,119.0,2.5,30.0,900.0,905.4,652.29
2017,7,23,10,45,898.0,119.0,2.55,30.5,922.5,933.64,668.59
2017,7,23,11,0,904.0,119.0,2.6,31.0,945.0,958.73,682.84
2017,7,23,11,15,907.0,120.0,2.7,31.0,959.5,978.68,695.67
2017,7,23,11,30,910.0,121.0,2.8,31.0,974.0,995.14,706.39
2017,7,23,11,45,912.0,121.0,2.95,31.0,982.0,1006.12,714.18
2017,7,23,12,0,914.0,121.0,3.1,31.0,990.0,1013.47,719.8
2017,7,23,12,15,914.0,121.0,3.25,31.0,990.0,1015.23,721.98
2017,7,23,12,30,914.0,121.0,3.4,31.0,990.0,1013.32,721.93
2017,7,23,12,45,905.0,125.5,3.6,31.0,980.0,1003.4,717.19
2017,7,23,13,0,896.0,130.0,3.8,31.0,970.0,989.98,710.23
2017,7,23,13,15,892.5,129.5,3.95,30.5,955.0,973.59,702.43
2017,7,23,13,30,889.0,129.0,4.1,30.0,940.0,953.78,692.34
2017,7,23,13,45,883.0,128.5,4.25,30.0,917.5,928.39,677.1
2017,7,23,14,0,877.0,128.0,4.4,30.0,895.0,899.91,659.7
2017,7,23,14,15,870.0,126.5,4.55,29.5,866.5,866.68,640.25
2017,7,23,14,30,863.0,125.0,4.7,29.0,838.0,830.74,618.9
2017,7,23,14,45,852.5,123.5,4.85,29.0,803.0,789.55,592.43
2017,7,23,15,0,842.0,122.0,5.0,29.0,768.0,750.67,567.19
2017,7,23,15,15,830.0,119.5,5.1,28.0,728.0,702.84,535.69
2017,7,23,15,30,818.0,117.0,5.2,27.0,688.0,653.59,501.8
2017,7,23,15,45,801.0,114.0,5.35,26.5,643.0,599.68,462.38
2017,7,23,16,0,784.0,111.0,5.5,26.0,598.0,545.36,421.31
2017,7,23,16,15,763.0,107.5,5.5,25.0,550.0,488.48,377.35
2017,7,23,16,30,742.0,104.0,5.5,24.0,502.0,430.9,331.3
2017,7,23,16,45,714.5,99.0,5.5,23.5,451.5,371.31,281.63
2017,7,23,17,0,687.0,94.0,5.5,23.0,401.0,313.71,232.34
2017,7,23,17,15,649.5,88.5,5.35,22.0,349.5,255.28,182.3
2017,7,23,17,30,612.0,83.0,5.2,21.0,298.0,200.62,135.54
2017,7,23,17,45,562.0,75.5,5.05,20.0,248.5,146.45,91.61
2017,7,23,18,0,512.0,68.0,4.9,19.0,199.0,98.17,57.03
2017,7,23,18,15,436.5,58.5,4.75,18.0,152.5,53.77,34.11
2017,7,23,18,30,361.0,49.0,4.6,17.0,106.0,39.13,28.39
2017,7,23,18,45,252.5,35.5,4.5,16.5,68.5,27.62,17.61
2017,7,23,19,0,144.0,22.0,4.4,16.0,31.0,17.3,3.31
2017,7,23,19,15,72.0,11.0,4.3,15.5,15.5,10.01,0.0
2017,7,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,24,5,15,86.5,11.0,2.7,11.5,16.5,10.01,0.0
2017,7,24,5,30,173.0,22.0,2.9,12.0,33.0,17.32,3.95
2017,7,24,5,45,285.0,34.0,3.1,12.5,71.5,27.42,17.84
2017,7,24,6,0,397.0,46.0,3.3,13.0,110.0,36.45,26.57
2017,7,24,6,15,308.5,70.5,3.3,13.5,130.5,60.45,41.48
2017,7,24,6,30,220.0,95.0,3.3,14.0,151.0,96.32,67.86
2017,7,24,6,45,249.5,111.5,3.3,15.0,189.0,130.99,94.32
2017,7,24,7,0,279.0,128.0,3.3,16.0,227.0,169.27,125.48
2017,7,24,7,15,497.0,107.5,3.3,16.5,317.0,231.23,171.11
2017,7,24,7,30,715.0,87.0,3.3,17.0,407.0,318.59,240.2
2017,7,24,7,45,741.5,91.0,3.35,17.5,457.0,378.09,291.63
2017,7,24,8,0,768.0,95.0,3.4,18.0,507.0,437.47,341.71
2017,7,24,8,15,787.5,98.5,3.4,18.5,555.5,494.36,388.33
2017,7,24,8,30,807.0,102.0,3.4,19.0,604.0,551.66,433.71
2017,7,24,8,45,822.5,105.0,3.45,20.0,648.5,606.16,474.75
2017,7,24,9,0,838.0,108.0,3.5,21.0,693.0,660.06,513.93
2017,7,24,9,15,849.5,110.0,3.55,21.5,733.0,706.02,547.24
2017,7,24,9,30,861.0,112.0,3.6,22.0,773.0,753.0,579.52
2017,7,24,9,45,867.0,115.5,3.65,22.5,807.0,795.36,607.17
2017,7,24,10,0,873.0,119.0,3.7,23.0,841.0,835.27,632.81
2017,7,24,10,15,879.5,120.5,3.75,23.5,869.0,871.03,655.32
2017,7,24,10,30,886.0,122.0,3.8,24.0,897.0,904.02,675.75
2017,7,24,10,45,891.0,123.0,3.9,24.5,919.0,932.22,693.1
2017,7,24,11,0,896.0,124.0,4.0,25.0,941.0,957.24,708.28
2017,7,24,11,15,898.5,124.5,4.1,25.0,955.5,976.12,720.78
2017,7,24,11,30,901.0,125.0,4.2,25.0,970.0,991.53,731.09
2017,7,24,11,45,902.5,125.5,4.3,25.5,977.0,1002.43,737.07
2017,7,24,12,0,904.0,126.0,4.4,26.0,984.0,1009.74,740.77
2017,7,24,12,15,903.5,126.0,4.5,26.0,983.5,1011.0,742.06
2017,7,24,12,30,903.0,126.0,4.6,26.0,983.0,1008.63,741.19
2017,7,24,12,45,909.0,120.5,4.7,26.5,977.5,1003.6,737.4
2017,7,24,13,0,915.0,115.0,4.8,27.0,972.0,994.78,731.2
2017,7,24,13,15,912.0,114.0,4.9,26.5,956.5,978.07,722.76
2017,7,24,13,30,909.0,113.0,5.0,26.0,941.0,957.84,711.94
2017,7,24,13,45,905.5,111.0,5.1,26.0,919.0,932.77,696.33
2017,7,24,14,0,902.0,109.0,5.2,26.0,897.0,904.39,678.39
2017,7,24,14,15,895.0,107.5,5.3,25.5,868.0,870.39,657.74
2017,7,24,14,30,888.0,106.0,5.4,25.0,839.0,833.59,634.85
2017,7,24,14,45,881.0,103.5,5.5,25.0,804.5,793.21,607.84
2017,7,24,15,0,874.0,101.0,5.6,25.0,770.0,750.44,578.79
2017,7,24,15,15,863.0,99.0,5.6,24.5,730.0,703.18,546.27
2017,7,24,15,30,852.0,97.0,5.6,24.0,690.0,654.32,510.44
2017,7,24,15,45,838.5,93.5,5.65,23.5,645.5,601.13,470.48
2017,7,24,16,0,825.0,90.0,5.7,23.0,601.0,547.92,429.2
2017,7,24,16,15,806.0,87.0,5.65,22.5,553.0,490.47,383.13
2017,7,24,16,30,787.0,84.0,5.6,22.0,505.0,433.34,335.87
2017,7,24,16,45,763.0,80.0,5.6,21.5,455.0,373.95,285.51
2017,7,24,17,0,739.0,76.0,5.6,21.0,405.0,316.05,235.05
2017,7,24,17,15,705.0,71.5,5.45,20.0,353.5,256.82,183.34
2017,7,24,17,30,671.0,67.0,5.3,19.0,302.0,200.88,134.53
2017,7,24,17,45,623.5,61.5,5.2,18.5,252.0,143.06,86.66
2017,7,24,18,0,576.0,56.0,5.1,18.0,202.0,93.02,50.5
2017,7,24,18,15,505.0,48.5,4.85,17.5,155.5,46.48,27.26
2017,7,24,18,30,434.0,41.0,4.6,17.0,109.0,32.26,22.41
2017,7,24,18,45,321.0,30.5,4.45,16.5,70.5,24.43,14.86
2017,7,24,19,0,208.0,20.0,4.3,16.0,32.0,16.3,1.86
2017,7,24,19,15,104.0,10.0,4.1,15.5,16.0,9.1,0.0
2017,7,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,25,5,15,89.5,10.5,2.25,12.5,16.0,9.55,0.0
2017,7,25,5,30,179.0,21.0,2.4,13.0,32.0,17.16,2.87
2017,7,25,5,45,290.0,32.5,2.55,13.5,70.0,26.15,16.61
2017,7,25,6,0,401.0,44.0,2.7,14.0,108.0,34.77,24.96
2017,7,25,6,15,473.0,52.5,2.65,14.5,154.0,50.74,30.76
2017,7,25,6,30,545.0,61.0,2.6,15.0,200.0,96.5,54.95
2017,7,25,6,45,594.0,67.5,2.6,15.5,250.0,145.94,91.28
2017,7,25,7,0,643.0,74.0,2.6,16.0,300.0,201.08,137.1
2017,7,25,7,15,678.0,79.0,2.5,16.5,351.0,256.54,185.62
2017,7,25,7,30,713.0,84.0,2.4,17.0,402.0,317.3,238.46
2017,7,25,7,45,738.5,88.5,2.3,17.5,452.0,374.88,287.94
2017,7,25,8,0,764.0,93.0,2.2,18.0,502.0,434.18,337.2
2017,7,25,8,15,783.5,96.0,2.15,18.5,549.5,490.42,382.58
2017,7,25,8,30,803.0,99.0,2.1,19.0,597.0,547.07,426.59
2017,7,25,8,45,818.5,101.5,2.1,20.0,641.5,600.92,466.28
2017,7,25,9,0,834.0,104.0,2.1,21.0,686.0,651.7,502.34
2017,7,25,9,15,845.5,106.5,2.15,21.5,725.5,700.59,537.04
2017,7,25,9,30,857.0,109.0,2.2,22.0,765.0,747.94,568.77
2017,7,25,9,45,859.5,114.0,2.25,22.5,798.0,788.92,594.9
2017,7,25,10,0,862.0,119.0,2.3,23.0,831.0,827.21,618.91
2017,7,25,10,15,869.0,120.5,2.4,23.5,859.0,863.09,641.46
2017,7,25,10,30,876.0,122.0,2.5,24.0,887.0,896.26,662.04
2017,7,25,10,45,880.0,123.5,2.6,24.5,908.5,923.82,678.81
2017,7,25,11,0,884.0,125.0,2.7,25.0,930.0,948.2,693.48
2017,7,25,11,15,887.0,125.5,2.8,25.5,944.5,967.37,704.76
2017,7,25,11,30,890.0,126.0,2.9,26.0,959.0,983.12,713.88
2017,7,25,11,45,891.0,126.5,3.0,26.5,966.0,993.45,719.56
2017,7,25,12,0,892.0,127.0,3.1,27.0,973.0,1000.21,723.06
2017,7,25,12,15,892.0,127.0,3.2,27.0,973.0,1001.94,724.85
2017,7,25,12,30,892.0,127.0,3.3,27.0,973.0,1000.08,724.45
2017,7,25,12,45,896.5,122.5,3.45,27.5,967.0,994.63,720.77
2017,7,25,13,0,901.0,118.0,3.6,28.0,961.0,985.48,714.74
2017,7,25,13,15,898.0,117.5,3.75,27.5,946.0,969.44,707.08
2017,7,25,13,30,895.0,117.0,3.9,27.0,931.0,949.93,697.1
2017,7,25,13,45,892.0,115.0,4.05,27.0,909.5,925.58,682.44
2017,7,25,14,0,889.0,113.0,4.2,27.0,888.0,897.96,665.49
2017,7,25,14,15,882.5,111.5,4.35,26.5,859.5,864.72,645.84
2017,7,25,14,30,876.0,110.0,4.5,26.0,831.0,828.69,623.94
2017,7,25,14,45,868.0,107.5,4.7,26.0,796.5,787.92,597.83
2017,7,25,15,0,860.0,105.0,4.9,26.0,762.0,744.86,569.6
2017,7,25,15,15,848.5,103.0,5.0,25.5,722.0,697.78,537.9
2017,7,25,15,30,837.0,101.0,5.1,25.0,682.0,649.17,503.02
2017,7,25,15,45,822.5,98.0,5.2,24.5,638.0,598.17,465.18
2017,7,25,16,0,808.0,95.0,5.3,24.0,594.0,544.14,423.82
2017,7,25,16,15,789.0,92.0,5.3,23.0,546.5,487.46,379.57
2017,7,25,16,30,770.0,89.0,5.3,22.0,499.0,431.14,333.95
2017,7,25,16,45,745.0,85.0,5.35,21.5,449.0,372.2,284.21
2017,7,25,17,0,720.0,81.0,5.4,21.0,399.0,314.91,234.48
2017,7,25,17,15,685.0,76.0,5.3,20.0,348.5,253.82,181.53
2017,7,25,17,30,650.0,71.0,5.2,19.0,298.0,198.02,133.03
2017,7,25,17,45,601.5,65.0,5.1,18.5,248.0,143.09,87.66
2017,7,25,18,0,553.0,59.0,5.0,18.0,198.0,93.79,52.03
2017,7,25,18,15,480.5,50.5,4.8,17.0,151.5,47.72,28.7
2017,7,25,18,30,408.0,42.0,4.6,16.0,105.0,33.16,23.26
2017,7,25,18,45,295.5,31.0,4.4,15.5,67.5,24.92,15.27
2017,7,25,19,0,183.0,20.0,4.2,15.0,30.0,16.36,0.75
2017,7,25,19,15,91.5,10.0,4.05,14.5,15.0,9.1,0.0
2017,7,25,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,26,5,15,108.0,10.0,2.9,12.5,16.0,9.1,0.0
2017,7,26,5,30,216.0,20.0,3.0,13.0,32.0,16.35,1.36
2017,7,26,5,45,335.0,30.0,3.15,13.5,71.5,24.05,14.74
2017,7,26,6,0,454.0,40.0,3.3,14.0,111.0,31.49,22.04
2017,7,26,6,15,227.0,55.0,3.3,14.5,90.5,46.67,30.85
2017,7,26,6,30,0.0,70.0,3.3,15.0,70.0,60.83,46.28
2017,7,26,6,45,0.0,87.5,3.3,15.5,87.5,76.13,59.21
2017,7,26,7,0,0.0,105.0,3.3,16.0,105.0,91.6,72.02
2017,7,26,7,15,5.0,127.5,3.25,16.5,130.0,112.81,89.2
2017,7,26,7,30,10.0,150.0,3.2,17.0,155.0,134.84,106.84
2017,7,26,7,45,60.0,190.0,3.15,17.5,221.5,191.9,152.19
2017,7,26,8,0,110.0,230.0,3.1,18.0,288.0,257.69,204.14
2017,7,26,8,15,222.0,241.0,3.05,18.5,373.5,331.91,262.26
2017,7,26,8,30,334.0,252.0,3.0,19.0,459.0,422.51,332.4
2017,7,26,8,45,424.5,241.0,2.95,20.0,523.5,492.59,385.08
2017,7,26,9,0,515.0,230.0,2.9,21.0,588.0,564.96,438.41
2017,7,26,9,15,707.5,162.0,2.9,21.5,685.0,664.19,512.96
2017,7,26,9,30,900.0,94.0,2.9,22.0,782.0,765.82,585.77
2017,7,26,9,45,894.5,103.5,2.9,22.5,813.5,806.81,611.36
2017,7,26,10,0,889.0,113.0,2.9,23.0,845.0,844.34,634.66
2017,7,26,10,15,895.5,114.5,2.95,23.5,874.0,880.73,657.26
2017,7,26,10,30,902.0,116.0,3.0,24.0,903.0,914.28,677.75
2017,7,26,10,45,907.0,116.5,3.05,24.5,925.0,942.49,694.55
2017,7,26,11,0,912.0,117.0,3.1,25.0,947.0,967.45,709.18
2017,7,26,11,15,915.0,118.0,3.15,25.5,962.0,987.65,720.67
2017,7,26,11,30,918.0,119.0,3.2,26.0,977.0,1004.31,729.92
2017,7,26,11,45,920.0,119.0,3.3,26.5,985.0,1015.43,736.03
2017,7,26,12,0,922.0,119.0,3.4,27.0,993.0,1022.88,739.88
2017,7,26,12,15,922.0,119.0,3.5,27.0,993.0,1024.67,741.67
2017,7,26,12,30,922.0,119.0,3.6,27.0,993.0,1022.74,741.19
2017,7,26,12,45,925.0,116.0,3.7,27.0,986.5,1017.06,738.4
2017,7,26,13,0,928.0,113.0,3.8,27.0,980.0,1007.6,733.24
2017,7,26,13,15,925.5,112.5,3.85,27.0,965.0,991.61,723.57
2017,7,26,13,30,923.0,112.0,3.9,27.0,950.0,972.03,711.62
2017,7,26,13,45,919.0,110.5,4.0,27.0,928.0,946.6,696.1
2017,7,26,14,0,915.0,109.0,4.1,27.0,906.0,917.85,678.31
2017,7,26,14,15,908.5,107.5,4.2,27.0,877.0,883.79,656.81
2017,7,26,14,30,902.0,106.0,4.3,27.0,848.0,846.86,633.17
2017,7,26,14,45,894.0,104.0,4.4,27.0,813.0,805.57,606.27
2017,7,26,15,0,886.0,102.0,4.5,27.0,778.0,761.91,577.37
2017,7,26,15,15,874.5,100.0,4.5,26.5,737.0,713.67,545.21
2017,7,26,15,30,863.0,98.0,4.5,26.0,696.0,663.82,509.64
2017,7,26,15,45,849.0,95.0,4.55,25.5,651.0,610.14,470.37
2017,7,26,16,0,835.0,92.0,4.6,25.0,606.0,556.59,429.81
2017,7,26,16,15,815.5,88.5,4.6,24.5,557.0,497.69,383.71
2017,7,26,16,30,796.0,85.0,4.6,24.0,508.0,439.17,336.32
2017,7,26,16,45,771.0,81.0,4.6,23.5,457.0,378.71,285.95
2017,7,26,17,0,746.0,77.0,4.6,23.0,406.0,319.86,235.46
2017,7,26,17,15,711.0,72.5,4.5,22.0,354.0,259.79,183.75
2017,7,26,17,30,676.0,68.0,4.4,21.0,302.0,200.8,133.03
2017,7,26,17,45,627.5,62.0,4.35,20.5,251.0,144.26,86.71
2017,7,26,18,0,579.0,56.0,4.3,20.0,200.0,93.33,50.22
2017,7,26,18,15,504.5,48.5,4.15,19.0,153.0,46.44,27.16
2017,7,26,18,30,430.0,41.0,4.0,18.0,106.0,32.43,22.4
2017,7,26,18,45,312.0,30.0,3.9,17.5,67.5,24.14,14.37
2017,7,26,19,0,194.0,19.0,3.8,17.0,29.0,15.52,0.0
2017,7,26,19,15,97.0,9.5,3.75,16.5,14.5,8.64,0.0
2017,7,26,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,27,5,15,103.5,9.5,2.8,12.5,15.5,8.64,0.0
2017,7,27,5,30,207.0,19.0,2.9,13.0,31.0,15.49,0.0
2017,7,27,5,45,326.5,29.5,3.0,13.5,69.5,23.67,14.33
2017,7,27,6,0,446.0,40.0,3.1,14.0,108.0,31.55,22.07
2017,7,27,6,15,519.5,47.5,3.1,14.5,156.0,47.48,27.41
2017,7,27,6,30,593.0,55.0,3.1,15.0,204.0,95.43,52.18
2017,7,27,6,45,643.0,60.5,3.15,16.0,255.0,147.14,90.0
2017,7,27,7,0,693.0,66.0,3.2,17.0,306.0,206.86,139.54
2017,7,27,7,15,727.5,70.0,3.15,17.5,358.5,264.04,189.84
2017,7,27,7,30,762.0,74.0,3.1,18.0,411.0,324.53,242.96
2017,7,27,7,45,788.0,77.5,3.1,19.0,462.5,384.25,294.17
2017,7,27,8,0,814.0,81.0,3.1,20.0,514.0,445.65,345.0
2017,7,27,8,15,833.0,83.5,3.05,20.5,563.0,503.66,392.07
2017,7,27,8,30,852.0,86.0,3.0,21.0,612.0,561.61,437.4
2017,7,27,8,45,867.0,88.5,3.0,22.0,657.5,617.06,478.52
2017,7,27,9,0,882.0,91.0,3.0,23.0,703.0,671.73,517.51
2017,7,27,9,15,893.5,92.5,2.95,23.5,744.0,721.89,552.78
2017,7,27,9,30,905.0,94.0,2.9,24.0,785.0,770.39,584.06
2017,7,27,9,45,914.5,95.5,2.9,25.0,820.5,815.41,611.36
2017,7,27,10,0,924.0,97.0,2.9,26.0,856.0,858.09,636.55
2017,7,27,10,15,930.5,98.0,2.85,26.5,885.5,895.18,658.47
2017,7,27,10,30,937.0,99.0,2.8,27.0,915.0,929.31,678.18
2017,7,27,10,45,942.5,99.5,2.75,27.5,938.0,958.9,694.69
2017,7,27,11,0,948.0,100.0,2.7,28.0,961.0,985.14,708.91
2017,7,27,11,15,951.0,100.5,2.65,28.5,976.0,1005.54,719.31
2017,7,27,11,30,954.0,101.0,2.6,29.0,991.0,1022.27,727.38
2017,7,27,11,45,956.5,101.0,2.55,30.0,999.5,1034.26,731.04
2017,7,27,12,0,959.0,101.0,2.5,31.0,1008.0,1042.43,732.38
2017,7,27,12,15,959.0,101.0,2.55,31.0,1008.0,1044.29,733.92
2017,7,27,12,30,959.0,101.0,2.6,31.0,1008.0,1042.27,733.21
2017,7,27,12,45,952.5,104.0,2.7,31.5,998.5,1033.06,727.17
2017,7,27,13,0,946.0,107.0,2.8,32.0,989.0,1020.11,718.91
2017,7,27,13,15,943.0,106.5,2.9,32.0,974.0,1003.36,709.77
2017,7,27,13,30,940.0,106.0,3.0,32.0,959.0,982.96,698.33
2017,7,27,13,45,935.5,104.5,3.2,32.0,936.0,956.65,683.81
2017,7,27,14,0,931.0,103.0,3.4,32.0,913.0,926.99,666.89
2017,7,27,14,15,924.5,102.0,3.5,31.5,883.5,892.9,647.55
2017,7,27,14,30,918.0,101.0,3.6,31.0,854.0,855.88,625.98
2017,7,27,14,45,909.5,99.0,3.75,31.0,818.5,813.56,599.49
2017,7,27,15,0,901.0,97.0,3.9,31.0,783.0,768.86,570.97
2017,7,27,15,15,889.5,95.0,4.0,30.5,741.5,719.93,539.7
2017,7,27,15,30,878.0,93.0,4.1,30.0,700.0,669.34,504.68
2017,7,27,15,45,863.0,90.5,4.2,29.5,654.5,614.77,465.61
2017,7,27,16,0,848.0,88.0,4.3,29.0,609.0,559.44,424.6
2017,7,27,16,15,828.5,85.0,4.4,28.5,559.5,501.18,379.92
2017,7,27,16,30,809.0,82.0,4.5,28.0,510.0,442.38,333.27
2017,7,27,16,45,783.5,78.5,4.6,27.5,459.0,381.43,283.43
2017,7,27,17,0,758.0,75.0,4.7,27.0,408.0,322.12,233.39
2017,7,27,17,15,723.0,70.5,4.65,26.0,355.5,261.27,181.78
2017,7,27,17,30,688.0,66.0,4.6,25.0,303.0,203.83,132.96
2017,7,27,17,45,638.0,60.5,4.6,24.0,251.5,144.48,85.26
2017,7,27,18,0,588.0,55.0,4.6,23.0,200.0,93.18,49.16
2017,7,27,18,15,512.5,47.5,4.5,22.0,152.5,45.69,26.15
2017,7,27,18,30,437.0,40.0,4.4,21.0,105.0,31.65,21.4
2017,7,27,18,45,314.0,29.0,4.3,20.0,66.5,23.32,13.41
2017,7,27,19,0,191.0,18.0,4.2,19.0,28.0,14.66,0.0
2017,7,27,19,15,95.5,9.0,4.15,18.5,14.0,8.19,0.0
2017,7,27,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,28,5,15,116.0,9.0,3.8,12.5,15.5,8.19,0.0
2017,7,28,5,30,232.0,18.0,3.8,13.0,31.0,14.67,0.0
2017,7,28,5,45,353.0,28.0,3.85,13.5,70.0,22.45,13.2
2017,7,28,6,0,474.0,38.0,3.9,14.0,109.0,29.96,20.65
2017,7,28,6,15,546.5,45.0,3.95,14.5,157.0,45.98,25.77
2017,7,28,6,30,619.0,52.0,4.0,15.0,205.0,97.75,53.13
2017,7,28,6,45,667.0,57.0,4.05,16.0,257.0,150.05,91.45
2017,7,28,7,0,715.0,62.0,4.1,17.0,309.0,207.92,139.75
2017,7,28,7,15,748.0,66.0,4.1,17.5,361.5,266.06,191.28
2017,7,28,7,30,781.0,70.0,4.1,18.0,414.0,327.32,245.52
2017,7,28,7,45,805.5,73.5,4.1,18.5,465.0,387.59,298.22
2017,7,28,8,0,830.0,77.0,4.1,19.0,516.0,449.35,350.59
2017,7,28,8,15,848.0,79.5,4.05,19.5,565.5,507.84,398.72
2017,7,28,8,30,866.0,82.0,4.0,20.0,615.0,566.07,444.97
2017,7,28,8,45,879.5,84.5,4.0,21.0,660.0,621.37,486.63
2017,7,28,9,0,893.0,87.0,4.0,22.0,705.0,675.72,526.04
2017,7,28,9,15,904.0,89.0,4.05,22.5,746.0,726.58,562.72
2017,7,28,9,30,915.0,91.0,4.1,23.0,787.0,775.71,595.45
2017,7,28,9,45,912.0,98.5,4.15,23.5,819.5,817.41,622.48
2017,7,28,10,0,909.0,106.0,4.2,24.0,852.0,855.8,646.93
2017,7,28,10,15,915.5,107.5,4.25,24.0,881.5,892.94,671.59
2017,7,28,10,30,922.0,109.0,4.3,24.0,911.0,927.17,694.14
2017,7,28,10,45,926.5,110.0,4.4,24.5,933.5,956.01,711.85
2017,7,28,11,0,931.0,111.0,4.5,25.0,956.0,981.5,727.28
2017,7,28,11,15,934.5,112.0,4.6,25.0,971.5,1002.58,741.41
2017,7,28,11,30,938.0,113.0,4.7,25.0,987.0,1020.05,753.37
2017,7,28,11,45,939.5,113.0,4.85,25.0,994.5,1030.92,761.48
2017,7,28,12,0,941.0,113.0,5.0,25.0,1002.0,1038.01,767.23
2017,7,28,12,15,941.5,113.0,5.05,25.0,1002.5,1040.33,769.08
2017,7,28,12,30,942.0,113.0,5.1,25.0,1003.0,1038.83,768.54
2017,7,28,12,45,940.5,113.0,5.2,25.0,995.0,1031.56,764.68
2017,7,28,13,0,939.0,113.0,5.3,25.0,987.0,1020.53,758.38
2017,7,28,13,15,936.0,112.0,5.35,24.5,972.0,1003.35,749.14
2017,7,28,13,30,933.0,111.0,5.4,24.0,957.0,982.55,737.45
2017,7,28,13,45,929.5,109.5,5.5,24.0,934.5,957.27,721.52
2017,7,28,14,0,926.0,108.0,5.6,24.0,912.0,928.6,703.17
2017,7,28,14,15,920.0,107.0,5.6,23.5,883.0,895.02,682.09
2017,7,28,14,30,914.0,106.0,5.6,23.0,854.0,858.49,658.75
2017,7,28,14,45,907.0,103.5,5.65,23.0,819.0,816.93,630.53
2017,7,28,15,0,900.0,101.0,5.7,23.0,784.0,772.88,600.25
2017,7,28,15,15,888.5,98.5,5.65,22.5,743.0,723.41,566.07
2017,7,28,15,30,877.0,96.0,5.6,22.0,702.0,672.29,528.27
2017,7,28,15,45,864.0,93.0,5.55,21.5,656.5,618.4,487.31
2017,7,28,16,0,851.0,90.0,5.5,21.0,611.0,563.54,444.36
2017,7,28,16,15,832.0,87.0,5.4,20.5,562.0,505.36,397.39
2017,7,28,16,30,813.0,84.0,5.3,20.0,513.0,446.49,348.41
2017,7,28,16,45,789.0,80.0,5.25,19.5,461.5,385.3,296.23
2017,7,28,17,0,765.0,76.0,5.2,19.0,410.0,325.59,243.85
2017,7,28,17,15,729.5,71.5,5.05,18.5,357.0,264.1,189.49
2017,7,28,17,30,694.0,67.0,4.9,18.0,304.0,206.07,138.37
2017,7,28,17,45,644.5,61.5,4.8,17.5,252.5,146.34,88.77
2017,7,28,18,0,595.0,56.0,4.7,17.0,201.0,94.6,51.33
2017,7,28,18,15,517.0,48.0,4.6,16.0,153.0,46.14,27.27
2017,7,28,18,30,439.0,40.0,4.5,15.0,105.0,31.76,22.06
2017,7,28,18,45,311.5,29.0,4.45,14.5,66.5,23.41,13.74
2017,7,28,19,0,184.0,18.0,4.4,14.0,28.0,14.74,0.0
2017,7,28,19,15,92.0,9.0,4.4,13.5,14.0,8.19,0.0
2017,7,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,29,5,15,108.5,9.0,3.6,11.5,14.5,8.19,0.0
2017,7,29,5,30,217.0,18.0,3.7,12.0,29.0,14.73,0.0
2017,7,29,5,45,347.5,28.0,3.8,12.5,69.0,22.52,13.22
2017,7,29,6,0,478.0,38.0,3.9,13.0,109.0,30.05,20.79
2017,7,29,6,15,553.0,44.5,3.9,13.5,157.5,45.74,25.59
2017,7,29,6,30,628.0,51.0,3.9,14.0,206.0,97.69,52.93
2017,7,29,6,45,405.5,91.5,3.9,14.5,200.5,137.96,93.45
2017,7,29,7,0,183.0,132.0,3.9,15.0,195.0,152.74,116.19
2017,7,29,7,15,165.0,156.5,3.85,15.5,220.0,182.27,142.21
2017,7,29,7,30,147.0,181.0,3.8,16.0,245.0,209.82,165.95
2017,7,29,7,45,495.0,127.5,3.75,17.0,382.5,313.99,245.67
2017,7,29,8,0,843.0,74.0,3.7,18.0,520.0,453.1,354.64
2017,7,29,8,15,861.0,77.0,3.7,18.5,569.0,512.5,403.29
2017,7,29,8,30,879.0,80.0,3.7,19.0,618.0,571.98,450.59
2017,7,29,8,45,893.5,81.5,3.7,20.0,664.0,627.61,492.51
2017,7,29,9,0,908.0,83.0,3.7,21.0,710.0,682.34,532.21
2017,7,29,9,15,918.0,85.0,3.7,21.5,751.0,733.24,568.47
2017,7,29,9,30,928.0,87.0,3.7,22.0,792.0,782.28,600.85
2017,7,29,9,45,930.5,91.5,3.75,22.5,826.5,825.87,629.1
2017,7,29,10,0,933.0,96.0,3.8,23.0,861.0,866.53,655.01
2017,7,29,10,15,939.0,97.0,3.85,23.5,890.0,903.58,678.17
2017,7,29,10,30,945.0,98.0,3.9,24.0,919.0,937.61,699.08
2017,7,29,10,45,950.0,99.0,4.0,24.5,941.5,967.53,717.4
2017,7,29,11,0,955.0,100.0,4.1,25.0,964.0,994.04,733.4
2017,7,29,11,15,957.5,100.5,4.2,25.0,979.5,1014.14,746.61
2017,7,29,11,30,960.0,101.0,4.3,25.0,995.0,1030.52,757.48
2017,7,29,11,45,962.0,101.0,4.4,25.5,1002.5,1042.11,763.81
2017,7,29,12,0,964.0,101.0,4.5,26.0,1010.0,1049.83,767.71
2017,7,29,12,15,964.0,101.0,4.6,26.0,1010.0,1051.7,769.48
2017,7,29,12,30,964.0,101.0,4.7,26.0,1010.0,1049.65,769.11
2017,7,29,12,45,954.0,106.5,4.8,26.0,1000.0,1039.46,763.49
2017,7,29,13,0,944.0,112.0,4.9,26.0,990.0,1025.55,755.49
2017,7,29,13,15,941.0,111.0,4.95,26.0,974.5,1008.26,744.89
2017,7,29,13,30,938.0,110.0,5.0,26.0,959.0,987.33,731.9
2017,7,29,13,45,934.0,109.0,5.05,26.0,936.5,961.93,715.9
2017,7,29,14,0,930.0,108.0,5.1,26.0,914.0,933.14,697.57
2017,7,29,14,15,923.5,106.5,5.1,25.5,884.0,898.48,676.16
2017,7,29,14,30,917.0,105.0,5.1,25.0,854.0,860.87,652.52
2017,7,29,14,45,909.0,103.0,5.15,25.0,818.5,818.85,624.52
2017,7,29,15,0,901.0,101.0,5.2,25.0,783.0,774.4,594.5
2017,7,29,15,15,889.5,99.0,5.15,24.5,741.5,725.3,561.15
2017,7,29,15,30,878.0,97.0,5.1,24.0,700.0,674.55,524.17
2017,7,29,15,45,863.5,94.0,5.05,23.5,654.5,619.62,483.04
2017,7,29,16,0,849.0,91.0,5.0,23.0,609.0,564.91,440.79
2017,7,29,16,15,829.0,88.0,4.95,22.5,559.5,505.29,393.46
2017,7,29,16,30,809.0,85.0,4.9,22.0,510.0,446.05,344.87
2017,7,29,16,45,784.0,81.0,4.85,21.5,458.0,384.61,293.1
2017,7,29,17,0,759.0,77.0,4.8,21.0,406.0,324.77,241.21
2017,7,29,17,15,722.5,72.5,4.65,20.0,353.0,263.29,187.81
2017,7,29,17,30,686.0,68.0,4.5,19.0,300.0,203.13,135.64
2017,7,29,17,45,635.0,62.0,4.4,18.5,248.5,145.41,88.03
2017,7,29,18,0,584.0,56.0,4.3,18.0,197.0,93.65,50.76
2017,7,29,18,15,505.0,48.0,4.15,17.0,149.0,45.82,27.13
2017,7,29,18,30,426.0,40.0,4.0,16.0,101.0,31.82,21.98
2017,7,29,18,45,298.0,28.5,3.9,15.5,63.0,23.03,13.21
2017,7,29,19,0,170.0,17.0,3.8,15.0,25.0,13.88,0.0
2017,7,29,19,15,85.0,8.5,3.8,14.5,12.5,7.73,0.0
2017,7,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,30,5,15,95.0,8.5,2.25,11.5,13.0,7.73,0.0
2017,7,30,5,30,190.0,17.0,2.4,12.0,26.0,13.85,0.0
2017,7,30,5,45,314.5,27.5,2.6,12.5,64.0,22.09,12.75
2017,7,30,6,0,439.0,38.0,2.8,13.0,102.0,30.03,20.76
2017,7,30,6,15,514.5,45.5,2.75,13.5,149.5,45.83,26.21
2017,7,30,6,30,590.0,53.0,2.7,14.0,197.0,93.78,51.07
2017,7,30,6,45,296.0,82.5,2.7,15.0,155.0,114.52,78.43
2017,7,30,7,0,2.0,112.0,2.7,16.0,113.0,97.88,77.17
2017,7,30,7,15,27.5,141.5,2.65,16.5,154.0,131.41,103.93
2017,7,30,7,30,53.0,171.0,2.6,17.0,195.0,168.4,133.4
2017,7,30,7,45,138.5,196.5,2.55,18.0,267.5,231.43,182.61
2017,7,30,8,0,224.0,222.0,2.5,19.0,340.0,302.45,237.86
2017,7,30,8,15,534.0,154.0,2.5,19.5,471.0,419.26,328.96
2017,7,30,8,30,844.0,86.0,2.5,20.0,602.0,559.19,436.63
2017,7,30,8,45,858.0,88.5,2.55,21.0,646.5,613.84,476.68
2017,7,30,9,0,872.0,91.0,2.6,22.0,691.0,667.63,515.16
2017,7,30,9,15,882.5,93.0,2.65,22.5,731.5,717.32,550.48
2017,7,30,9,30,893.0,95.0,2.7,23.0,772.0,765.3,581.87
2017,7,30,9,45,884.0,106.0,2.8,24.0,802.5,804.96,606.17
2017,7,30,10,0,875.0,117.0,2.9,25.0,833.0,840.88,627.61
2017,7,30,10,15,881.5,118.5,2.95,25.5,861.5,877.0,649.88
2017,7,30,10,30,888.0,120.0,3.0,26.0,890.0,910.31,670.06
2017,7,30,10,45,894.0,120.5,3.15,26.5,912.0,939.21,687.91
2017,7,30,11,0,900.0,121.0,3.3,27.0,934.0,964.95,703.65
2017,7,30,11,15,902.5,121.5,3.4,27.0,949.0,984.07,716.14
2017,7,30,11,30,905.0,122.0,3.5,27.0,964.0,999.66,726.46
2017,7,30,11,45,907.5,121.5,3.6,27.5,971.5,1010.69,732.48
2017,7,30,12,0,910.0,121.0,3.7,28.0,979.0,1018.09,736.24
2017,7,30,12,15,910.5,121.0,3.75,28.0,979.0,1020.33,737.93
2017,7,30,12,30,911.0,121.0,3.8,28.0,979.0,1018.87,737.36
2017,7,30,12,45,906.0,123.0,3.85,28.5,970.0,1010.31,730.86
2017,7,30,13,0,901.0,125.0,3.9,29.0,961.0,998.16,722.18
2017,7,30,13,15,898.0,124.0,3.95,29.0,946.5,981.47,712.1
2017,7,30,13,30,895.0,123.0,4.0,29.0,932.0,961.3,699.79
2017,7,30,13,45,893.0,120.5,4.05,29.5,910.5,937.17,683.53
2017,7,30,14,0,891.0,118.0,4.1,30.0,889.0,909.69,665.09
2017,7,30,14,15,884.5,116.5,4.1,29.5,860.5,876.12,644.95
2017,7,30,14,30,878.0,115.0,4.1,29.0,832.0,839.73,622.73
2017,7,30,14,45,871.5,112.0,4.15,29.0,797.5,799.26,596.45
2017,7,30,15,0,865.0,109.0,4.2,29.0,763.0,756.35,568.23
2017,7,30,15,15,853.5,106.5,4.2,28.5,722.5,708.22,536.25
2017,7,30,15,30,842.0,104.0,4.2,28.0,682.0,661.16,503.0
2017,7,30,15,45,829.0,100.5,4.25,28.0,637.5,607.58,463.28
2017,7,30,16,0,816.0,97.0,4.3,28.0,593.0,553.16,421.8
2017,7,30,16,15,796.0,93.5,4.35,27.0,544.5,494.66,377.52
2017,7,30,16,30,776.0,90.0,4.4,26.0,496.0,436.63,331.85
2017,7,30,16,45,750.0,85.5,4.45,25.5,445.0,376.08,282.05
2017,7,30,17,0,724.0,81.0,4.5,25.0,394.0,317.31,232.23
2017,7,30,17,15,687.5,76.0,4.5,24.0,342.5,255.3,179.61
2017,7,30,17,30,651.0,71.0,4.5,23.0,291.0,198.71,131.36
2017,7,30,17,45,598.5,64.5,4.55,22.0,240.0,142.39,85.95
2017,7,30,18,0,546.0,58.0,4.6,21.0,189.0,92.25,50.46
2017,7,30,18,15,466.5,49.5,4.55,20.0,142.0,46.31,27.73
2017,7,30,18,30,387.0,41.0,4.5,19.0,95.0,32.74,22.42
2017,7,30,18,45,263.0,28.5,4.5,18.0,58.5,23.07,12.89
2017,7,30,19,0,139.0,16.0,4.5,17.0,22.0,13.01,0.0
2017,7,30,19,15,69.5,8.0,4.5,16.5,11.0,7.28,0.0
2017,7,30,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,31,5,15,64.0,8.5,3.3,12.0,11.5,7.73,0.0
2017,7,31,5,30,128.0,17.0,3.4,12.0,23.0,13.41,0.0
2017,7,31,5,45,247.5,29.5,3.5,12.5,59.0,23.9,14.09
2017,7,31,6,0,367.0,42.0,3.6,13.0,95.0,33.51,23.76
2017,7,31,6,15,445.5,51.5,3.55,13.5,141.0,49.65,30.39
2017,7,31,6,30,524.0,61.0,3.5,14.0,187.0,95.41,55.04
2017,7,31,6,45,579.5,67.5,3.5,15.0,238.0,144.86,91.31
2017,7,31,7,0,635.0,74.0,3.5,16.0,289.0,200.89,137.64
2017,7,31,7,15,673.0,79.0,3.4,16.5,340.5,257.09,186.98
2017,7,31,7,30,711.0,84.0,3.3,17.0,392.0,317.12,239.57
2017,7,31,7,45,741.0,87.5,3.25,18.0,444.0,377.6,291.25
2017,7,31,8,0,771.0,91.0,3.2,19.0,496.0,438.53,341.66
2017,7,31,8,15,791.5,94.5,3.15,19.5,544.5,496.57,388.82
2017,7,31,8,30,812.0,98.0,3.1,20.0,593.0,555.13,434.71
2017,7,31,8,45,830.0,100.0,3.1,21.0,639.0,610.87,476.19
2017,7,31,9,0,848.0,102.0,3.1,22.0,685.0,663.59,514.04
2017,7,31,9,15,860.5,104.5,3.15,22.5,726.5,714.19,550.26
2017,7,31,9,30,873.0,107.0,3.2,23.0,768.0,763.29,583.13
2017,7,31,9,45,882.0,109.0,3.25,24.0,803.5,807.4,610.43
2017,7,31,10,0,891.0,111.0,3.3,25.0,839.0,849.22,635.69
2017,7,31,10,15,898.0,112.5,3.35,25.5,868.5,886.33,658.66
2017,7,31,10,30,905.0,114.0,3.4,26.0,898.0,920.61,679.53
2017,7,31,10,45,912.5,114.0,3.5,26.5,921.0,950.84,697.91
2017,7,31,11,0,920.0,114.0,3.6,27.0,944.0,977.92,714.15
2017,7,31,11,15,923.0,114.5,3.65,27.5,959.5,997.9,725.4
2017,7,31,11,30,926.0,115.0,3.7,28.0,975.0,1014.28,734.39
2017,7,31,11,45,929.5,114.5,3.8,28.5,983.5,1026.5,741.09
2017,7,31,12,0,933.0,114.0,3.9,29.0,992.0,1035.0,745.49
2017,7,31,12,15,933.0,114.0,4.0,29.0,991.5,1036.79,747.19
2017,7,31,12,30,933.0,114.0,4.1,29.0,991.0,1034.78,746.57
2017,7,31,12,45,936.5,110.5,4.2,29.0,984.5,1028.9,743.58
2017,7,31,13,0,940.0,107.0,4.3,29.0,978.0,1019.14,738.18
2017,7,31,13,15,937.0,106.5,4.4,29.0,962.5,1002.33,728.25
2017,7,31,13,30,934.0,106.0,4.5,29.0,947.0,981.87,715.98
2017,7,31,13,45,930.5,104.0,4.6,29.0,924.5,955.92,700.07
2017,7,31,14,0,927.0,102.0,4.7,29.0,902.0,926.55,682.05
2017,7,31,14,15,920.0,101.0,4.75,28.5,872.5,891.92,661.45
2017,7,31,14,30,913.0,100.0,4.8,28.0,843.0,854.39,638.61
2017,7,31,14,45,905.5,97.5,4.9,28.0,807.5,812.28,611.29
2017,7,31,15,0,898.0,95.0,5.0,28.0,772.0,767.71,581.88
2017,7,31,15,15,886.5,93.0,5.05,27.5,731.0,718.61,549.65
2017,7,31,15,30,875.0,91.0,5.1,27.0,690.0,667.87,513.49
2017,7,31,15,45,861.0,88.5,5.15,26.5,644.5,613.75,473.68
2017,7,31,16,0,847.0,86.0,5.2,26.0,599.0,558.76,431.88
2017,7,31,16,15,827.0,83.0,5.15,25.5,549.5,500.09,385.63
2017,7,31,16,30,807.0,80.0,5.1,25.0,500.0,440.86,337.46
2017,7,31,16,45,781.5,76.5,5.1,24.5,448.5,379.73,286.42
2017,7,31,17,0,756.0,73.0,5.1,24.0,397.0,320.24,235.28
2017,7,31,17,15,720.0,68.5,5.0,23.0,344.5,258.98,182.51
2017,7,31,17,30,684.0,64.0,4.9,22.0,292.0,201.25,132.75
2017,7,31,17,45,631.0,58.5,4.85,21.0,241.0,141.63,84.28
2017,7,31,18,0,578.0,53.0,4.8,20.0,190.0,90.34,47.91
2017,7,31,18,15,499.5,45.0,4.65,19.0,142.5,42.87,24.77
2017,7,31,18,30,421.0,37.0,4.5,18.0,95.0,29.35,19.58
2017,7,31,18,45,291.0,26.0,4.4,17.5,58.5,20.93,11.01
2017,7,31,19,0,161.0,15.0,4.3,17.0,22.0,12.18,0.0
2017,7,31,19,15,80.5,7.5,4.3,16.5,11.0,6.82,0.0
2017,7,31,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,1,5,15,59.5,8.0,3.5,12.5,10.5,7.28,0.0
2017,8,1,5,30,119.0,16.0,3.5,13.0,21.0,12.62,0.0
2017,8,1,5,45,232.0,29.0,3.55,13.5,56.0,23.51,13.52
2017,8,1,6,0,345.0,42.0,3.6,14.0,91.0,33.56,23.66
2017,8,1,6,15,423.0,52.0,3.6,14.5,136.5,49.74,30.62
2017,8,1,6,30,501.0,62.0,3.6,15.0,182.0,94.56,54.98
2017,8,1,6,45,554.0,69.5,3.6,16.0,231.5,143.18,90.69
2017,8,1,7,0,607.0,77.0,3.6,17.0,281.0,198.11,136.0
2017,8,1,7,15,645.5,82.5,3.5,17.5,332.0,253.33,184.18
2017,8,1,7,30,684.0,88.0,3.4,18.0,383.0,312.47,235.71
2017,8,1,7,45,711.5,93.0,3.3,19.0,433.5,370.48,285.14
2017,8,1,8,0,739.0,98.0,3.2,20.0,484.0,431.63,335.37
2017,8,1,8,15,761.0,101.5,3.15,21.0,532.5,488.81,380.86
2017,8,1,8,30,783.0,105.0,3.1,22.0,581.0,546.71,425.14
2017,8,1,8,45,798.5,108.5,3.1,23.0,626.0,601.09,465.26
2017,8,1,9,0,814.0,112.0,3.1,24.0,671.0,654.91,503.53
2017,8,1,9,15,827.0,114.5,3.1,24.5,711.5,705.13,538.97
2017,8,1,9,30,840.0,117.0,3.1,25.0,752.0,754.0,571.76
2017,8,1,9,45,824.0,133.5,3.1,26.0,780.0,792.61,594.84
2017,8,1,10,0,808.0,150.0,3.1,27.0,808.0,827.07,614.73
2017,8,1,10,15,816.5,152.0,3.15,27.5,837.0,864.12,637.62
2017,8,1,10,30,825.0,154.0,3.2,28.0,866.0,898.66,658.6
2017,8,1,10,45,832.0,155.0,3.25,29.0,889.0,928.13,674.73
2017,8,1,11,0,839.0,156.0,3.3,30.0,912.0,954.64,688.79
2017,8,1,11,15,843.0,157.0,3.35,30.5,927.0,975.19,700.31
2017,8,1,11,30,847.0,158.0,3.4,31.0,942.0,992.38,709.73
2017,8,1,11,45,851.0,157.5,3.45,31.5,950.5,1004.62,716.05
2017,8,1,12,0,855.0,157.0,3.5,32.0,959.0,1001.18,712.49
2017,8,1,12,15,854.5,157.0,3.55,32.0,959.0,1002.31,713.54
2017,8,1,12,30,854.0,157.0,3.6,32.0,959.0,999.96,712.43
2017,8,1,12,45,865.5,148.0,3.7,32.0,955.0,997.36,711.62
2017,8,1,13,0,877.0,139.0,3.8,32.0,951.0,990.94,708.45
2017,8,1,13,15,873.0,138.0,3.9,32.0,935.0,973.58,698.31
2017,8,1,13,30,869.0,137.0,4.0,32.0,919.0,952.85,686.06
2017,8,1,13,45,863.0,136.0,4.15,32.0,896.5,927.03,670.72
2017,8,1,14,0,857.0,135.0,4.3,32.0,874.0,898.15,653.26
2017,8,1,14,15,849.0,133.0,4.35,31.5,844.0,863.71,632.78
2017,8,1,14,30,841.0,131.0,4.4,31.0,814.0,833.12,614.71
2017,8,1,14,45,830.0,129.0,4.5,31.0,778.5,790.53,587.16
2017,8,1,15,0,819.0,127.0,4.6,31.0,743.0,745.97,557.93
2017,8,1,15,15,805.0,124.0,4.6,30.5,702.0,696.59,524.37
2017,8,1,15,30,791.0,121.0,4.6,30.0,661.0,646.02,488.86
2017,8,1,15,45,772.5,117.5,4.7,29.5,615.5,591.32,449.62
2017,8,1,16,0,754.0,114.0,4.8,29.0,570.0,536.44,408.91
2017,8,1,16,15,730.5,110.0,4.8,28.0,521.0,478.0,364.68
2017,8,1,16,30,707.0,106.0,4.8,27.0,472.0,420.91,319.86
2017,8,1,16,45,676.0,101.0,4.8,26.5,421.5,361.26,271.08
2017,8,1,17,0,645.0,96.0,4.8,26.0,371.0,304.1,223.07
2017,8,1,17,15,603.5,89.5,4.65,25.0,320.0,245.55,173.89
2017,8,1,17,30,562.0,83.0,4.5,24.0,269.0,191.4,128.44
2017,8,1,17,45,503.5,75.0,4.4,23.5,220.0,138.15,86.07
2017,8,1,18,0,445.0,67.0,4.3,23.0,171.0,92.01,53.64
2017,8,1,18,15,365.0,55.5,4.2,22.0,126.5,48.26,30.38
2017,8,1,18,30,285.0,44.0,4.1,21.0,82.0,33.96,23.16
2017,8,1,18,45,176.5,28.5,4.0,20.5,49.0,22.25,11.61
2017,8,1,19,0,68.0,13.0,3.9,20.0,16.0,11.82,0.0
2017,8,1,19,15,34.0,6.5,3.9,19.5,8.0,5.91,0.0
2017,8,1,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
