Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,2,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,8.5,2.5,14.5,8.5,7.73,0.0
2017,8,2,5,30,0.0,17.0,2.6,15.0,17.0,14.69,0.0
2017,8,2,5,45,134.0,31.5,2.75,16.0,50.5,24.52,13.96
2017,8,2,6,0,268.0,46.0,2.9,17.0,84.0,35.43,24.92
2017,8,2,6,15,344.0,59.0,2.95,17.5,127.5,52.67,33.72
2017,8,2,6,30,420.0,72.0,3.0,18.0,171.0,94.93,57.74
2017,8,2,6,45,470.0,82.5,3.15,18.5,219.0,140.75,91.44
2017,8,2,7,0,520.0,93.0,3.3,19.0,267.0,194.77,135.6
2017,8,2,7,15,560.5,101.0,3.45,20.0,317.0,247.74,180.56
2017,8,2,7,30,601.0,109.0,3.6,21.0,367.0,305.07,229.1
2017,8,2,7,45,635.5,114.0,3.75,22.0,417.5,361.29,276.16
2017,8,2,8,0,670.0,119.0,3.9,23.0,468.0,420.45,324.29
2017,8,2,8,15,693.0,124.0,3.9,23.5,515.5,476.42,369.13
2017,8,2,8,30,716.0,129.0,3.9,24.0,563.0,533.4,413.35
2017,8,2,8,45,736.0,132.0,3.9,24.5,607.5,587.27,453.98
2017,8,2,9,0,756.0,135.0,3.9,25.0,652.0,640.35,492.86
2017,8,2,9,15,769.5,138.0,3.9,25.5,691.5,689.0,527.45
2017,8,2,9,30,783.0,141.0,3.9,26.0,731.0,736.49,560.33
2017,8,2,9,45,778.5,151.5,3.9,26.5,761.5,775.75,585.75
2017,8,2,10,0,774.0,162.0,3.9,27.0,792.0,811.99,608.49
2017,8,2,10,15,782.0,164.5,3.9,27.0,820.0,848.08,632.11
2017,8,2,10,30,790.0,167.0,3.9,27.0,848.0,881.73,653.94
2017,8,2,10,45,798.0,167.5,3.9,27.5,870.5,910.81,671.26
2017,8,2,11,0,806.0,168.0,3.9,28.0,893.0,937.08,686.62
2017,8,2,11,15,809.5,169.0,3.95,28.0,907.5,956.6,699.14
2017,8,2,11,30,813.0,170.0,4.0,28.0,922.0,972.87,709.62
2017,8,2,11,45,819.0,168.0,4.1,28.5,930.5,985.26,716.52
2017,8,2,12,0,825.0,166.0,4.2,29.0,939.0,994.25,721.3
2017,8,2,12,15,825.0,166.0,4.35,29.0,939.0,995.88,723.09
2017,8,2,12,30,825.0,166.0,4.5,29.0,939.0,993.98,722.71
2017,8,2,12,45,825.0,164.0,4.65,29.5,931.5,986.57,717.36
2017,8,2,13,0,825.0,162.0,4.8,30.0,924.0,975.66,710.23
2017,8,2,13,15,821.5,161.0,4.9,30.0,909.0,958.97,700.41
2017,8,2,13,30,818.0,160.0,5.0,30.0,894.0,939.0,688.42
2017,8,2,13,45,814.5,157.0,5.15,30.0,872.5,913.86,673.25
2017,8,2,14,0,811.0,154.0,5.3,30.0,851.0,885.67,655.9
2017,8,2,14,15,803.0,152.0,5.4,29.5,822.5,851.7,635.45
2017,8,2,14,30,795.0,150.0,5.5,29.0,794.0,815.26,613.0
2017,8,2,14,45,786.0,146.0,5.65,29.0,759.5,773.78,585.67
2017,8,2,15,0,777.0,142.0,5.8,29.0,725.0,730.32,556.05
2017,8,2,15,15,763.0,139.0,5.8,28.5,685.0,682.58,522.48
2017,8,2,15,30,749.0,136.0,5.8,28.0,645.0,634.59,487.87
2017,8,2,15,45,729.5,132.5,5.8,28.0,600.5,580.73,447.08
2017,8,2,16,0,710.0,129.0,5.8,28.0,556.0,526.89,405.37
2017,8,2,16,15,686.0,124.0,5.6,27.5,508.5,469.69,360.54
2017,8,2,16,30,662.0,119.0,5.4,27.0,461.0,413.64,315.41
2017,8,2,16,45,624.5,114.5,5.25,26.5,410.5,354.29,266.83
2017,8,2,17,0,587.0,110.0,5.1,26.0,360.0,298.26,219.97
2017,8,2,17,15,545.0,102.0,4.8,25.5,310.0,241.49,172.2
2017,8,2,17,30,503.0,94.0,4.5,25.0,260.0,189.29,128.53
2017,8,2,17,45,441.5,84.5,4.2,24.5,211.5,135.64,86.33
2017,8,2,18,0,380.0,75.0,3.9,24.0,163.0,91.66,55.54
2017,8,2,18,15,303.5,60.5,3.7,23.5,119.5,50.96,33.09
2017,8,2,18,30,227.0,46.0,3.5,23.0,76.0,35.43,24.12
2017,8,2,18,45,113.5,29.5,3.35,22.5,44.5,23.83,12.36
2017,8,2,19,0,0.0,13.0,3.2,22.0,13.0,11.82,0.0
2017,8,2,19,15,0.0,6.5,3.2,22.0,6.5,5.91,0.0
2017,8,2,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,4.5,4.35,20.0,4.5,4.09,0.0
2017,8,3,5,30,0.0,9.0,4.2,20.0,9.0,8.19,0.0
2017,8,3,5,45,42.5,30.0,4.05,20.0,35.5,24.93,13.73
2017,8,3,6,0,85.0,51.0,3.9,20.0,62.0,41.13,29.36
2017,8,3,6,15,128.0,73.0,3.8,20.0,98.5,61.12,43.27
2017,8,3,6,30,171.0,95.0,3.7,20.0,135.0,92.79,65.1
2017,8,3,6,45,232.5,106.0,3.6,20.0,175.0,125.28,88.57
2017,8,3,7,0,294.0,117.0,3.5,20.0,215.0,165.0,119.72
2017,8,3,7,15,289.0,140.0,3.35,20.0,250.0,204.32,153.9
2017,8,3,7,30,284.0,163.0,3.2,20.0,285.0,243.07,187.22
2017,8,3,7,45,142.5,158.5,3.05,20.5,219.5,200.38,156.36
2017,8,3,8,0,1.0,154.0,2.9,21.0,154.0,136.89,106.26
2017,8,3,8,15,0.5,131.5,2.85,21.5,131.5,116.93,89.76
2017,8,3,8,30,0.0,109.0,2.8,22.0,109.0,96.71,73.07
2017,8,3,8,45,5.5,163.0,2.75,22.5,167.0,148.57,114.13
2017,8,3,9,0,11.0,217.0,2.7,23.0,225.0,201.58,155.12
2017,8,3,9,15,80.0,287.0,3.15,23.0,347.5,322.16,249.09
2017,8,3,9,30,149.0,357.0,3.6,23.0,470.0,453.45,348.53
2017,8,3,9,45,156.5,375.5,4.05,23.5,499.0,485.1,371.02
2017,8,3,10,0,164.0,394.0,4.5,24.0,528.0,516.86,393.91
2017,8,3,10,15,152.0,408.5,4.25,24.0,536.0,528.0,400.58
2017,8,3,10,30,140.0,423.0,4.0,24.0,544.0,537.81,406.39
2017,8,3,10,45,187.0,432.5,3.8,24.5,598.5,595.28,447.33
2017,8,3,11,0,234.0,442.0,3.6,25.0,653.0,654.16,488.15
2017,8,3,11,15,306.0,424.5,3.5,25.0,704.5,723.04,537.2
2017,8,3,11,30,378.0,407.0,3.4,25.0,756.0,780.77,577.87
2017,8,3,11,45,399.0,390.5,3.3,25.0,761.5,800.42,590.85
2017,8,3,12,0,420.0,374.0,3.2,25.0,767.0,808.29,596.26
2017,8,3,12,15,317.0,421.5,3.35,25.0,718.5,743.61,549.7
2017,8,3,12,30,214.0,469.0,3.5,25.0,670.0,676.18,500.78
2017,8,3,12,45,153.0,459.0,3.65,25.5,602.0,604.75,449.1
2017,8,3,13,0,92.0,449.0,3.8,26.0,534.0,520.44,387.48
2017,8,3,13,15,175.0,442.5,3.85,26.0,600.5,603.6,449.88
2017,8,3,13,30,258.0,436.0,3.9,26.0,667.0,681.86,507.01
2017,8,3,13,45,157.0,410.0,3.95,26.0,549.5,545.26,408.2
2017,8,3,14,0,56.0,384.0,4.0,26.0,432.0,413.59,310.85
2017,8,3,14,15,103.5,388.0,3.5,26.0,473.0,455.5,343.11
2017,8,3,14,30,151.0,392.0,3.0,26.0,514.0,503.62,378.38
2017,8,3,14,45,240.5,359.5,2.55,26.0,544.0,543.85,408.49
2017,8,3,15,0,330.0,327.0,2.1,26.0,574.0,566.89,425.4
2017,8,3,15,15,371.5,295.5,2.1,25.5,559.0,548.99,414.52
2017,8,3,15,30,413.0,264.0,2.1,25.0,544.0,533.57,405.08
2017,8,3,15,45,395.5,248.0,2.1,25.0,501.0,478.23,364.74
2017,8,3,16,0,378.0,232.0,2.1,25.0,458.0,430.77,329.46
2017,8,3,16,15,308.5,222.5,2.4,24.5,397.0,364.41,280.15
2017,8,3,16,30,239.0,213.0,2.7,24.0,336.0,304.96,235.06
2017,8,3,16,45,179.0,193.0,3.0,24.0,279.5,244.09,187.82
2017,8,3,17,0,119.0,173.0,3.3,24.0,223.0,193.93,148.76
2017,8,3,17,15,99.0,153.5,3.35,23.5,191.0,162.0,123.54
2017,8,3,17,30,79.0,134.0,3.4,23.0,159.0,131.79,99.62
2017,8,3,17,45,61.0,110.5,3.45,22.5,128.0,102.72,76.63
2017,8,3,18,0,43.0,87.0,3.5,22.0,97.0,76.35,55.97
2017,8,3,18,15,23.5,64.5,3.45,21.5,69.5,53.58,38.27
2017,8,3,18,30,4.0,42.0,3.4,21.0,42.0,35.9,24.68
2017,8,3,18,45,2.0,23.0,3.35,20.5,23.0,20.17,9.36
2017,8,3,19,0,0.0,4.0,3.3,20.0,4.0,3.64,0.0
2017,8,3,19,15,0.0,2.0,3.25,19.5,2.0,0.0,0.0
2017,8,3,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.5,3.25,18.5,0.5,0.44,0.0
2017,8,4,6,0,0.0,1.0,3.7,19.0,1.0,0.88,0.0
2017,8,4,6,15,0.0,1.5,3.9,19.0,1.5,1.31,0.0
2017,8,4,6,30,0.0,2.0,4.1,19.0,2.0,1.75,0.0
2017,8,4,6,45,0.0,3.0,4.3,19.5,3.0,2.63,0.0
2017,8,4,7,0,0.0,4.0,4.5,20.0,4.0,3.51,0.0
2017,8,4,7,15,0.0,22.5,4.6,20.5,22.5,19.81,10.97
2017,8,4,7,30,0.0,41.0,4.7,21.0,41.0,36.17,24.51
2017,8,4,7,45,22.0,122.5,4.8,21.5,134.0,118.46,91.66
2017,8,4,8,0,44.0,204.0,4.9,22.0,227.0,203.5,159.49
2017,8,4,8,15,22.0,140.0,4.85,22.0,151.5,137.77,106.6
2017,8,4,8,30,0.0,76.0,4.8,22.0,76.0,67.31,49.35
2017,8,4,8,45,0.0,84.0,4.8,22.5,84.0,74.46,54.9
2017,8,4,9,0,0.0,92.0,4.8,23.0,92.0,81.62,60.38
2017,8,4,9,15,5.0,156.0,4.7,23.5,159.5,142.74,108.78
2017,8,4,9,30,10.0,220.0,4.6,24.0,227.0,205.11,157.09
2017,8,4,9,45,30.0,285.5,4.55,24.5,309.5,289.96,222.04
2017,8,4,10,0,50.0,351.0,4.5,25.0,392.0,371.62,282.92
2017,8,4,10,15,34.5,324.0,4.45,25.0,352.5,334.56,254.19
2017,8,4,10,30,19.0,297.0,4.4,25.0,313.0,286.68,217.47
2017,8,4,10,45,12.0,230.0,4.35,25.5,240.5,218.72,165.24
2017,8,4,11,0,5.0,163.0,4.3,26.0,168.0,151.05,112.8
2017,8,4,11,15,8.5,199.0,4.3,26.5,207.0,187.57,140.7
2017,8,4,11,30,12.0,235.0,4.3,27.0,246.0,224.42,168.38
2017,8,4,11,45,6.0,135.0,4.35,27.5,140.5,126.95,93.5
2017,8,4,12,0,0.0,35.0,4.4,28.0,35.0,31.15,18.81
2017,8,4,12,15,9.0,175.0,4.4,28.0,184.0,166.52,123.91
2017,8,4,12,30,18.0,315.0,4.4,28.0,333.0,305.44,228.35
2017,8,4,12,45,9.5,227.0,4.45,28.5,237.0,214.77,159.8
2017,8,4,13,0,1.0,139.0,4.5,29.0,141.0,125.63,91.75
2017,8,4,13,15,1.0,137.0,4.55,29.0,138.5,123.73,90.44
2017,8,4,13,30,1.0,135.0,4.6,29.0,136.0,121.81,89.05
2017,8,4,13,45,0.5,86.0,4.7,29.0,86.5,77.03,54.56
2017,8,4,14,0,0.0,37.0,4.8,29.0,37.0,32.85,20.16
2017,8,4,14,15,0.0,63.5,4.8,29.0,63.5,56.41,38.66
2017,8,4,14,30,0.0,90.0,4.8,29.0,90.0,80.0,57.12
2017,8,4,14,45,0.0,64.0,4.85,29.0,64.0,56.79,39.08
2017,8,4,15,0,0.0,38.0,4.9,29.0,38.0,33.66,20.97
2017,8,4,15,15,0.0,54.5,4.9,28.5,54.5,48.28,32.65
2017,8,4,15,30,0.0,71.0,4.9,28.0,71.0,62.92,44.41
2017,8,4,15,45,125.0,164.5,4.9,28.0,239.0,230.88,177.84
2017,8,4,16,0,250.0,258.0,4.9,28.0,407.0,384.54,295.03
2017,8,4,16,15,132.0,217.5,4.85,27.5,295.5,267.52,205.31
2017,8,4,16,30,14.0,177.0,4.8,27.0,184.0,163.07,124.56
2017,8,4,16,45,184.5,162.5,4.75,26.5,240.0,219.33,167.65
2017,8,4,17,0,355.0,148.0,4.7,26.0,296.0,251.27,188.21
2017,8,4,17,15,395.5,125.0,4.6,25.0,269.5,219.68,159.83
2017,8,4,17,30,436.0,102.0,4.5,24.0,243.0,180.2,124.37
2017,8,4,17,45,384.0,89.0,4.45,23.5,196.5,131.16,85.53
2017,8,4,18,0,332.0,76.0,4.4,23.0,150.0,88.48,55.01
2017,8,4,18,15,261.0,60.0,4.3,22.0,109.0,49.62,32.79
2017,8,4,18,30,190.0,44.0,4.2,21.0,68.0,33.89,22.91
2017,8,4,18,45,112.5,26.0,4.1,20.5,38.5,20.28,8.97
2017,8,4,19,0,35.0,8.0,4.0,20.0,9.0,7.28,0.0
2017,8,4,19,15,17.5,4.0,4.0,19.5,4.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,5,5,15,29.5,5.5,3.65,14.5,6.5,0.0,0.0
2017,8,5,5,30,59.0,11.0,3.7,15.0,13.0,10.01,0.0
2017,8,5,5,45,152.5,27.5,3.8,15.5,44.5,21.48,10.78
2017,8,5,6,0,246.0,44.0,3.9,16.0,76.0,33.94,23.6
2017,8,5,6,15,180.5,65.5,3.9,16.5,95.0,55.75,38.58
2017,8,5,6,30,115.0,87.0,3.9,17.0,114.0,82.63,59.54
2017,8,5,6,45,139.0,107.0,3.95,17.5,147.0,112.48,82.95
2017,8,5,7,0,163.0,127.0,4.0,18.0,180.0,145.53,109.85
2017,8,5,7,15,374.5,117.0,3.95,18.5,267.5,210.26,157.33
2017,8,5,7,30,586.0,107.0,3.9,19.0,355.0,299.96,227.68
2017,8,5,7,45,615.5,114.0,3.9,19.5,404.0,355.43,274.94
2017,8,5,8,0,645.0,121.0,3.9,20.0,453.0,413.33,323.06
2017,8,5,8,15,531.0,171.5,3.85,20.5,463.0,438.09,343.96
2017,8,5,8,30,417.0,222.0,3.8,21.0,473.0,452.61,354.92
2017,8,5,8,45,226.0,245.5,3.8,22.0,383.0,375.74,293.82
2017,8,5,9,0,35.0,269.0,3.8,23.0,293.0,271.42,209.6
2017,8,5,9,15,229.5,281.0,3.8,23.5,452.0,438.1,339.62
2017,8,5,9,30,424.0,293.0,3.8,24.0,611.0,615.99,471.98
2017,8,5,9,45,409.5,315.0,3.8,24.5,634.0,645.31,490.42
2017,8,5,10,0,395.0,337.0,3.8,25.0,657.0,663.22,501.32
2017,8,5,10,15,601.5,244.0,3.8,25.0,750.5,779.06,587.56
2017,8,5,10,30,808.0,151.0,3.8,25.0,844.0,885.63,661.92
2017,8,5,10,45,815.0,151.5,3.85,25.5,866.0,914.25,678.77
2017,8,5,11,0,822.0,152.0,3.9,26.0,888.0,939.95,694.14
2017,8,5,11,15,826.0,153.0,3.95,26.0,903.0,960.22,707.26
2017,8,5,11,30,830.0,154.0,4.0,26.0,918.0,977.19,718.28
2017,8,5,11,45,834.0,153.5,4.05,26.5,926.0,989.24,724.72
2017,8,5,12,0,838.0,153.0,4.1,27.0,934.0,985.84,721.08
2017,8,5,12,15,838.0,152.5,4.2,27.0,934.0,986.89,722.32
2017,8,5,12,30,838.0,152.0,4.3,27.0,934.0,984.49,721.36
2017,8,5,12,45,836.5,151.5,4.4,27.5,926.0,977.19,715.83
2017,8,5,13,0,835.0,151.0,4.5,28.0,918.0,977.75,715.65
2017,8,5,13,15,831.5,150.0,4.65,27.5,903.0,960.79,707.11
2017,8,5,13,30,828.0,149.0,4.8,27.0,888.0,940.5,696.7
2017,8,5,13,45,824.5,146.0,4.95,27.0,866.0,914.97,681.2
2017,8,5,14,0,821.0,143.0,5.1,27.0,844.0,886.34,663.45
2017,8,5,14,15,813.0,141.0,5.2,26.5,815.0,851.92,642.52
2017,8,5,14,30,805.0,139.0,5.3,26.0,786.0,814.99,619.53
2017,8,5,14,45,797.5,134.5,5.4,26.0,752.0,773.62,591.84
2017,8,5,15,0,790.0,130.0,5.5,26.0,718.0,730.14,562.3
2017,8,5,15,15,776.0,127.0,5.5,25.5,677.5,681.67,527.87
2017,8,5,15,30,762.0,124.0,5.5,25.0,637.0,632.09,491.75
2017,8,5,15,45,749.0,118.0,5.55,24.5,593.5,579.35,452.44
2017,8,5,16,0,736.0,112.0,5.6,24.0,550.0,525.97,411.41
2017,8,5,16,15,713.0,108.0,5.55,23.5,502.0,468.52,365.74
2017,8,5,16,30,690.0,104.0,5.5,23.0,454.0,412.34,319.71
2017,8,5,16,45,666.0,97.0,5.5,22.5,405.5,354.2,270.91
2017,8,5,17,0,642.0,90.0,5.5,22.0,357.0,297.8,222.29
2017,8,5,17,15,601.5,83.5,5.4,21.0,307.0,239.53,172.22
2017,8,5,17,30,561.0,77.0,5.3,20.0,257.0,185.56,125.92
2017,8,5,17,45,511.0,68.0,5.2,19.5,209.0,132.57,82.58
2017,8,5,18,0,461.0,59.0,5.1,19.0,161.0,85.63,48.81
2017,8,5,18,15,379.5,48.5,4.95,18.5,117.5,43.18,27.03
2017,8,5,18,30,298.0,38.0,4.8,18.0,74.0,30.6,20.36
2017,8,5,18,45,186.5,24.0,4.7,17.5,43.0,18.83,7.54
2017,8,5,19,0,75.0,10.0,4.6,17.0,12.0,9.1,0.0
2017,8,5,19,15,37.5,5.0,4.5,16.5,6.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,6,5,15,57.5,6.0,3.35,14.0,7.5,0.0,0.0
2017,8,6,5,30,115.0,12.0,3.5,14.0,15.0,10.91,0.0
2017,8,6,5,45,242.5,23.5,3.7,14.5,49.0,18.93,8.57
2017,8,6,6,0,370.0,35.0,3.9,15.0,83.0,27.82,18.38
2017,8,6,6,15,450.5,43.5,3.85,15.5,128.0,43.9,24.82
2017,8,6,6,30,531.0,52.0,3.8,16.0,173.0,89.62,49.24
2017,8,6,6,45,265.5,79.0,3.8,16.5,139.5,108.64,74.46
2017,8,6,7,0,0.0,106.0,3.8,17.0,106.0,92.5,72.53
2017,8,6,7,15,17.5,132.5,3.7,17.5,140.0,120.77,95.23
2017,8,6,7,30,35.0,159.0,3.6,18.0,174.0,152.96,121.0
2017,8,6,7,45,91.5,190.0,3.55,18.5,235.5,206.06,163.08
2017,8,6,8,0,148.0,221.0,3.5,19.0,297.0,270.03,213.68
2017,8,6,8,15,195.0,240.5,3.45,19.5,351.0,322.1,254.43
2017,8,6,8,30,242.0,260.0,3.4,20.0,405.0,384.71,302.78
2017,8,6,8,45,545.0,174.5,3.4,20.5,534.0,515.37,405.4
2017,8,6,9,0,848.0,89.0,3.4,21.0,663.0,656.55,513.61
2017,8,6,9,15,860.0,91.0,3.45,21.5,703.5,706.6,548.95
2017,8,6,9,30,872.0,93.0,3.5,22.0,744.0,755.11,581.34
2017,8,6,9,45,866.5,102.5,3.55,22.5,775.5,795.53,607.56
2017,8,6,10,0,861.0,112.0,3.6,23.0,807.0,832.53,631.14
2017,8,6,10,15,868.5,113.5,3.7,23.5,836.0,869.3,654.6
2017,8,6,10,30,876.0,115.0,3.8,24.0,865.0,903.35,676.01
2017,8,6,10,45,881.0,116.5,3.9,24.5,887.5,932.19,693.78
2017,8,6,11,0,886.0,118.0,4.0,25.0,910.0,957.84,709.37
2017,8,6,11,15,889.5,118.5,4.15,25.0,925.0,977.74,722.83
2017,8,6,11,30,893.0,119.0,4.3,25.0,940.0,994.16,734.08
2017,8,6,11,45,894.5,120.0,4.45,25.5,947.5,1005.57,740.66
2017,8,6,12,0,896.0,121.0,4.6,26.0,955.0,1013.32,745.01
2017,8,6,12,15,896.5,121.0,4.7,26.0,955.0,1015.42,747.17
2017,8,6,12,30,897.0,121.0,4.8,26.0,955.0,1013.82,747.01
2017,8,6,12,45,892.0,122.5,4.9,26.0,946.5,1004.62,741.9
2017,8,6,13,0,887.0,124.0,5.0,26.0,938.0,991.85,734.5
2017,8,6,13,15,884.0,123.5,5.05,26.0,923.0,975.52,724.38
2017,8,6,13,30,881.0,123.0,5.1,26.0,908.0,955.73,711.98
2017,8,6,13,45,875.0,122.5,5.2,26.0,885.0,929.82,695.75
2017,8,6,14,0,869.0,122.0,5.3,26.0,862.0,900.8,677.32
2017,8,6,14,15,862.0,120.0,5.35,25.5,833.0,866.5,656.13
2017,8,6,14,30,855.0,118.0,5.4,25.0,804.0,829.47,632.78
2017,8,6,14,45,844.0,117.0,5.45,25.0,768.5,787.75,604.57
2017,8,6,15,0,833.0,116.0,5.5,25.0,733.0,748.64,577.98
2017,8,6,15,15,820.0,113.0,5.5,24.5,692.5,699.01,543.37
2017,8,6,15,30,807.0,110.0,5.5,24.0,652.0,648.07,506.16
2017,8,6,15,45,787.5,108.0,5.5,23.5,606.0,593.14,464.85
2017,8,6,16,0,768.0,106.0,5.5,23.0,560.0,538.08,422.21
2017,8,6,16,15,746.0,102.0,5.45,22.0,512.0,480.01,376.61
2017,8,6,16,30,724.0,98.0,5.4,21.0,464.0,421.73,329.25
2017,8,6,16,45,688.5,94.5,5.35,20.5,412.5,360.54,277.62
2017,8,6,17,0,653.0,91.0,5.3,20.0,361.0,302.33,227.27
2017,8,6,17,15,612.0,84.5,5.2,19.0,310.0,243.18,176.1
2017,8,6,17,30,571.0,78.0,5.1,18.0,259.0,188.38,128.76
2017,8,6,17,45,506.0,70.5,5.0,17.5,209.0,133.97,84.6
2017,8,6,18,0,441.0,63.0,4.9,17.0,159.0,87.52,51.57
2017,8,6,18,15,359.5,50.5,4.8,16.5,115.5,44.54,28.74
2017,8,6,18,30,278.0,38.0,4.7,16.0,72.0,29.5,19.54
2017,8,6,18,45,165.0,23.0,4.6,15.5,40.5,18.04,6.4
2017,8,6,19,0,52.0,8.0,4.5,15.0,9.0,7.28,0.0
2017,8,6,19,15,26.0,4.0,4.45,14.5,4.5,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,7,5,15,24.5,4.5,2.55,13.5,5.0,0.0,0.0
2017,8,7,5,30,49.0,9.0,2.8,14.0,10.0,8.19,0.0
2017,8,7,5,45,141.5,26.0,3.05,14.5,41.0,20.33,9.22
2017,8,7,6,0,234.0,43.0,3.3,15.0,72.0,33.22,22.98
2017,8,7,6,15,310.0,57.5,3.3,15.0,115.5,51.52,33.24
2017,8,7,6,30,386.0,72.0,3.3,15.0,159.0,93.26,58.18
2017,8,7,6,45,193.0,74.0,3.3,15.5,117.5,93.65,65.34
2017,8,7,7,0,0.0,76.0,3.3,16.0,76.0,66.94,51.3
2017,8,7,7,15,0.0,88.0,3.25,16.5,88.0,77.61,60.08
2017,8,7,7,30,0.0,100.0,3.2,17.0,100.0,88.33,68.72
2017,8,7,7,45,12.5,144.5,3.2,17.5,151.0,132.72,104.84
2017,8,7,8,0,25.0,189.0,3.2,18.0,202.0,179.08,141.96
2017,8,7,8,15,17.0,190.0,3.25,18.5,199.5,177.81,140.25
2017,8,7,8,30,9.0,191.0,3.3,19.0,197.0,175.49,137.69
2017,8,7,8,45,16.5,220.5,3.35,19.5,231.5,207.64,162.74
2017,8,7,9,0,24.0,250.0,3.4,20.0,266.0,240.75,188.17
2017,8,7,9,15,32.0,278.5,3.45,20.5,301.5,281.35,219.07
2017,8,7,9,30,40.0,307.0,3.5,21.0,337.0,316.91,245.64
2017,8,7,9,45,239.0,311.5,3.6,21.5,502.5,500.03,387.75
2017,8,7,10,0,438.0,316.0,3.7,22.0,668.0,689.95,528.03
2017,8,7,10,15,643.5,226.5,3.8,22.0,765.0,800.85,610.77
2017,8,7,10,30,849.0,137.0,3.9,22.0,862.0,902.14,681.54
2017,8,7,10,45,855.0,138.0,4.0,22.5,884.5,930.73,698.83
2017,8,7,11,0,861.0,139.0,4.1,23.0,907.0,956.26,714.5
2017,8,7,11,15,864.5,140.0,4.2,23.0,922.0,976.2,727.82
2017,8,7,11,30,868.0,141.0,4.3,23.0,937.0,992.75,738.96
2017,8,7,11,45,870.0,141.0,4.45,23.5,944.5,1003.39,745.1
2017,8,7,12,0,872.0,141.0,4.6,24.0,952.0,1010.49,749.24
2017,8,7,12,15,872.0,141.0,4.6,24.0,951.5,1012.02,750.17
2017,8,7,12,30,872.0,141.0,4.6,24.0,951.0,1009.96,748.84
2017,8,7,12,45,874.0,138.5,4.7,24.0,944.0,1003.83,745.81
2017,8,7,13,0,876.0,136.0,4.8,24.0,937.0,994.08,740.44
2017,8,7,13,15,872.5,135.0,4.85,23.5,921.5,976.89,731.17
2017,8,7,13,30,869.0,134.0,4.9,23.0,906.0,956.3,719.61
2017,8,7,13,45,864.0,132.0,4.95,23.0,883.5,930.04,702.71
2017,8,7,14,0,859.0,130.0,5.0,23.0,861.0,900.65,683.6
2017,8,7,14,15,851.5,128.5,5.0,22.5,831.5,866.63,662.17
2017,8,7,14,30,844.0,127.0,5.0,22.0,802.0,829.94,638.66
2017,8,7,14,45,834.5,124.0,5.05,22.0,766.5,793.45,614.09
2017,8,7,15,0,825.0,121.0,5.1,22.0,731.0,748.36,583.04
2017,8,7,15,15,811.5,118.0,5.1,21.5,690.0,698.61,547.95
2017,8,7,15,30,798.0,115.0,5.1,21.0,649.0,647.61,510.46
2017,8,7,15,45,782.0,111.0,5.1,21.0,604.0,593.12,468.35
2017,8,7,16,0,766.0,107.0,5.1,21.0,559.0,538.21,424.81
2017,8,7,16,15,743.0,103.0,5.1,20.5,510.0,479.65,378.0
2017,8,7,16,30,720.0,99.0,5.1,20.0,461.0,421.05,329.68
2017,8,7,16,45,691.5,93.5,5.1,19.5,410.5,360.77,278.65
2017,8,7,17,0,663.0,88.0,5.1,19.0,360.0,302.72,228.14
2017,8,7,17,15,622.0,81.5,5.0,18.0,309.0,242.94,176.19
2017,8,7,17,30,581.0,75.0,4.9,17.0,258.0,187.52,128.09
2017,8,7,17,45,524.0,67.0,4.85,16.5,208.5,133.14,83.43
2017,8,7,18,0,467.0,59.0,4.8,16.0,159.0,85.71,49.34
2017,8,7,18,15,382.0,47.5,4.7,15.5,115.0,41.95,26.69
2017,8,7,18,30,297.0,36.0,4.6,15.0,71.0,29.05,19.16
2017,8,7,18,45,177.5,22.0,4.5,14.5,40.0,17.29,5.11
2017,8,7,19,0,58.0,8.0,4.4,14.0,9.0,7.28,0.0
2017,8,7,19,15,29.0,4.0,4.3,14.0,4.5,0.0,0.0
2017,8,7,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,8,5,15,45.0,5.0,3.1,12.5,6.0,0.0,0.0
2017,8,8,5,30,90.0,10.0,3.3,13.0,12.0,9.1,0.0
2017,8,8,5,45,216.0,23.0,3.55,13.5,45.5,18.61,7.57
2017,8,8,6,0,342.0,36.0,3.8,14.0,79.0,28.86,19.26
2017,8,8,6,15,425.5,46.0,3.8,14.5,124.0,46.07,26.9
2017,8,8,6,30,509.0,56.0,3.8,15.0,169.0,92.0,52.2
2017,8,8,6,45,254.5,67.5,3.8,15.5,124.0,97.7,66.03
2017,8,8,7,0,0.0,79.0,3.8,16.0,79.0,69.52,53.48
2017,8,8,7,15,2.0,108.0,3.75,16.5,109.0,95.51,75.04
2017,8,8,7,30,4.0,137.0,3.7,17.0,139.0,122.08,96.69
2017,8,8,7,45,7.5,154.0,3.65,17.5,158.0,139.19,110.21
2017,8,8,8,0,11.0,171.0,3.6,18.0,177.0,156.78,123.98
2017,8,8,8,15,21.0,199.5,3.55,18.5,211.5,188.49,148.98
2017,8,8,8,30,31.0,228.0,3.5,19.0,246.0,226.09,178.34
2017,8,8,8,45,81.5,269.0,3.45,19.5,322.5,298.06,234.77
2017,8,8,9,0,132.0,310.0,3.4,20.0,399.0,382.75,299.72
2017,8,8,9,15,287.0,296.5,3.45,20.5,505.5,495.81,387.02
2017,8,8,9,30,442.0,283.0,3.5,21.0,612.0,623.02,482.21
2017,8,8,9,45,650.5,203.0,3.55,21.5,712.5,735.46,566.19
2017,8,8,10,0,859.0,123.0,3.6,22.0,813.0,844.22,642.3
2017,8,8,10,15,866.5,125.0,3.65,22.5,842.5,881.49,665.32
2017,8,8,10,30,874.0,127.0,3.7,23.0,872.0,916.02,686.77
2017,8,8,10,45,880.5,127.5,3.8,23.5,894.5,945.24,704.78
2017,8,8,11,0,887.0,128.0,3.9,24.0,917.0,971.32,720.65
2017,8,8,11,15,890.5,129.0,3.95,24.0,932.5,991.74,733.86
2017,8,8,11,30,894.0,130.0,4.0,24.0,948.0,1008.66,744.86
2017,8,8,11,45,896.5,130.0,4.1,24.5,955.5,1020.04,751.14
2017,8,8,12,0,899.0,130.0,4.2,25.0,963.0,1027.76,755.13
2017,8,8,12,15,898.5,130.0,4.3,25.0,962.5,1028.82,756.33
2017,8,8,12,30,898.0,130.0,4.4,25.0,962.0,1026.16,755.23
2017,8,8,12,45,888.5,134.0,4.5,25.0,951.5,1014.87,748.53
2017,8,8,13,0,879.0,138.0,4.6,25.0,941.0,1000.07,739.8
2017,8,8,13,15,875.0,137.5,4.7,25.0,925.0,982.79,729.6
2017,8,8,13,30,871.0,137.0,4.8,25.0,909.0,962.1,717.09
2017,8,8,13,45,863.5,136.0,4.9,25.0,885.0,934.41,699.79
2017,8,8,14,0,856.0,135.0,5.0,25.0,861.0,903.72,680.33
2017,8,8,14,15,847.5,133.5,5.05,24.5,830.5,876.37,664.09
2017,8,8,14,30,839.0,132.0,5.1,24.0,800.0,838.17,640.01
2017,8,8,14,45,824.5,131.0,5.2,24.0,763.0,793.35,609.96
2017,8,8,15,0,810.0,130.0,5.3,24.0,726.0,746.82,578.29
2017,8,8,15,15,795.5,126.5,5.3,23.5,684.5,696.38,542.54
2017,8,8,15,30,781.0,123.0,5.3,23.0,643.0,644.82,504.86
2017,8,8,15,45,756.5,121.5,5.3,22.5,596.0,588.32,462.32
2017,8,8,16,0,732.0,120.0,5.3,22.0,549.0,532.26,418.89
2017,8,8,16,15,707.0,115.0,5.2,21.5,500.0,472.99,371.59
2017,8,8,16,30,682.0,110.0,5.1,21.0,451.0,414.97,323.91
2017,8,8,16,45,642.0,106.0,5.1,20.5,399.0,353.68,272.64
2017,8,8,17,0,602.0,102.0,5.1,20.0,347.0,295.99,223.22
2017,8,8,17,15,558.0,94.0,4.95,19.0,296.5,237.51,173.1
2017,8,8,17,30,514.0,86.0,4.8,18.0,246.0,183.89,127.25
2017,8,8,17,45,445.0,76.5,4.7,17.5,196.5,128.57,82.75
2017,8,8,18,0,376.0,67.0,4.6,17.0,147.0,83.83,50.98
2017,8,8,18,15,295.5,52.5,4.5,16.5,105.0,43.49,28.63
2017,8,8,18,30,215.0,38.0,4.4,16.0,63.0,29.46,19.31
2017,8,8,18,45,107.5,19.0,4.3,15.5,31.5,14.85,2.6
2017,8,8,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,5,15,20.5,4.0,2.45,13.0,4.5,0.0,0.0
2017,8,9,5,30,41.0,8.0,2.7,13.0,9.0,7.28,0.0
2017,8,9,5,45,141.5,24.5,3.0,13.5,39.5,19.19,7.43
2017,8,9,6,0,242.0,41.0,3.3,14.0,70.0,31.75,21.7
2017,8,9,6,15,321.5,55.0,3.3,14.5,113.5,50.24,31.86
2017,8,9,6,30,401.0,69.0,3.3,15.0,157.0,92.7,57.01
2017,8,9,6,45,200.5,54.0,3.35,15.5,98.0,78.16,51.94
2017,8,9,7,0,0.0,39.0,3.4,16.0,39.0,34.37,23.7
2017,8,9,7,15,0.0,47.0,3.4,16.5,47.0,41.46,29.63
2017,8,9,7,30,0.0,55.0,3.4,17.0,55.0,48.57,35.45
2017,8,9,7,45,0.0,69.0,3.45,17.5,69.0,61.01,45.64
2017,8,9,8,0,0.0,83.0,3.5,18.0,83.0,73.48,55.72
2017,8,9,8,15,0.0,104.5,3.5,18.5,104.5,92.66,71.17
2017,8,9,8,30,0.0,126.0,3.5,19.0,126.0,111.97,86.51
2017,8,9,8,45,0.0,138.0,3.55,19.5,138.0,122.85,94.85
2017,8,9,9,0,0.0,150.0,3.6,20.0,150.0,133.78,103.16
2017,8,9,9,15,2.0,162.5,3.65,20.5,164.5,146.65,113.0
2017,8,9,9,30,4.0,175.0,3.7,21.0,179.0,159.74,122.94
2017,8,9,9,45,5.5,185.0,3.75,21.5,190.0,170.35,130.85
2017,8,9,10,0,7.0,195.0,3.8,22.0,201.0,181.1,138.83
2017,8,9,10,15,11.0,234.0,3.85,22.0,243.5,220.9,169.68
2017,8,9,10,30,15.0,273.0,3.9,22.0,286.0,261.28,200.6
2017,8,9,10,45,23.0,314.0,4.0,22.5,334.5,307.74,235.56
2017,8,9,11,0,31.0,355.0,4.1,23.0,383.0,367.95,280.28
2017,8,9,11,15,43.0,384.5,4.15,23.0,423.5,409.96,311.54
2017,8,9,11,30,55.0,414.0,4.2,23.0,464.0,452.35,342.87
2017,8,9,11,45,83.5,437.0,4.3,23.5,513.5,504.57,381.11
2017,8,9,12,0,112.0,460.0,4.4,24.0,563.0,556.89,418.89
2017,8,9,12,15,300.0,421.0,4.45,24.0,698.0,731.91,549.01
2017,8,9,12,30,488.0,382.0,4.5,24.0,833.0,889.4,661.95
2017,8,9,12,45,647.0,278.5,4.6,24.0,871.5,941.75,702.7
2017,8,9,13,0,806.0,175.0,4.7,24.0,910.0,978.44,729.65
2017,8,9,13,15,801.5,174.0,4.75,23.5,894.0,960.68,719.62
2017,8,9,13,30,797.0,173.0,4.8,23.0,878.0,939.7,707.75
2017,8,9,13,45,788.5,172.0,4.9,23.0,854.5,911.97,690.13
2017,8,9,14,0,780.0,171.0,5.0,23.0,831.0,881.47,670.49
2017,8,9,14,15,770.5,168.5,5.0,22.5,801.5,846.08,647.95
2017,8,9,14,30,761.0,166.0,5.0,22.0,772.0,808.4,623.57
2017,8,9,14,45,745.5,164.5,5.05,22.0,735.5,768.14,595.92
2017,8,9,15,0,730.0,163.0,5.1,22.0,699.0,722.8,563.21
2017,8,9,15,15,714.0,159.0,5.1,21.5,658.0,673.51,527.88
2017,8,9,15,30,698.0,155.0,5.1,21.0,617.0,623.47,491.1
2017,8,9,15,45,672.5,151.5,5.1,20.5,571.5,567.69,448.93
2017,8,9,16,0,647.0,148.0,5.1,20.0,526.0,512.68,406.21
2017,8,9,16,15,488.5,169.0,5.05,19.5,440.0,411.74,326.36
2017,8,9,16,30,330.0,190.0,5.0,19.0,354.0,325.6,257.64
2017,8,9,16,45,253.0,176.5,5.0,18.5,294.5,261.91,206.42
2017,8,9,17,0,176.0,163.0,5.0,18.0,235.0,204.37,160.14
2017,8,9,17,15,153.5,144.0,4.9,17.5,200.0,168.71,130.61
2017,8,9,17,30,131.0,125.0,4.8,17.0,165.0,135.8,103.38
2017,8,9,17,45,213.5,100.0,4.7,16.5,151.0,115.68,82.57
2017,8,9,18,0,296.0,75.0,4.6,16.0,137.0,84.21,54.5
2017,8,9,18,15,225.0,56.5,4.5,15.5,96.0,45.59,34.21
2017,8,9,18,30,154.0,38.0,4.4,15.0,55.0,29.39,19.22
2017,8,9,18,45,77.0,19.0,4.3,15.0,27.5,15.63,1.73
2017,8,9,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,10,5,15,15.0,3.0,2.9,14.0,3.5,0.0,0.0
2017,8,10,5,30,30.0,6.0,3.0,14.0,7.0,5.46,0.0
2017,8,10,5,45,123.0,23.5,3.15,14.5,36.5,18.4,6.2
2017,8,10,6,0,216.0,41.0,3.3,15.0,66.0,31.74,21.51
2017,8,10,6,15,293.5,56.0,3.25,15.0,109.0,50.6,32.41
2017,8,10,6,30,371.0,71.0,3.2,15.0,152.0,92.08,57.62
2017,8,10,6,45,185.5,62.0,3.2,15.5,102.5,82.88,56.59
2017,8,10,7,0,0.0,53.0,3.2,16.0,53.0,46.78,34.25
2017,8,10,7,15,0.0,63.5,3.15,16.5,63.5,56.11,42.01
2017,8,10,7,30,0.0,74.0,3.1,17.0,74.0,65.45,49.63
2017,8,10,7,45,0.0,87.0,3.1,17.5,87.0,77.0,58.97
2017,8,10,8,0,0.0,100.0,3.1,18.0,100.0,88.6,68.21
2017,8,10,8,15,0.0,119.0,3.1,18.5,119.0,105.62,81.78
2017,8,10,8,30,0.0,138.0,3.1,19.0,138.0,122.77,95.25
2017,8,10,8,45,3.0,164.5,3.1,19.5,166.5,148.66,115.63
2017,8,10,9,0,6.0,191.0,3.1,20.0,195.0,175.06,136.13
2017,8,10,9,15,14.0,230.0,3.15,20.5,240.5,216.98,168.68
2017,8,10,9,30,22.0,269.0,3.2,21.0,286.0,259.97,201.51
2017,8,10,9,45,43.5,314.5,3.25,21.5,349.5,330.37,255.1
2017,8,10,10,0,65.0,360.0,3.3,22.0,413.0,395.24,303.34
2017,8,10,10,15,84.0,384.5,3.35,22.0,455.0,438.95,335.75
2017,8,10,10,30,103.0,409.0,3.4,22.0,497.0,483.73,368.71
2017,8,10,10,45,337.0,364.5,3.5,22.5,661.5,682.85,517.98
2017,8,10,11,0,571.0,320.0,3.6,23.0,826.0,880.53,658.36
2017,8,10,11,15,660.0,269.5,3.7,23.0,864.0,930.51,693.72
2017,8,10,11,30,749.0,219.0,3.8,23.0,902.0,977.79,726.49
2017,8,10,11,45,751.0,220.0,3.9,23.5,909.5,988.88,732.46
2017,8,10,12,0,753.0,221.0,4.0,24.0,917.0,996.63,736.56
2017,8,10,12,15,753.0,221.0,4.1,24.0,916.5,997.99,737.97
2017,8,10,12,30,753.0,221.0,4.2,24.0,916.0,995.93,737.25
2017,8,10,12,45,779.5,202.0,4.3,24.5,916.0,989.01,731.98
2017,8,10,13,0,806.0,183.0,4.4,25.0,916.0,987.49,730.45
2017,8,10,13,15,801.5,182.0,4.5,24.5,900.0,969.65,720.8
2017,8,10,13,30,797.0,181.0,4.6,24.0,884.0,948.57,709.48
2017,8,10,13,45,792.5,177.5,4.75,24.0,861.5,921.95,693.23
2017,8,10,14,0,788.0,174.0,4.9,24.0,839.0,892.37,674.79
2017,8,10,14,15,778.5,171.5,5.0,23.5,809.0,856.64,652.84
2017,8,10,14,30,769.0,169.0,5.1,23.0,779.0,818.58,628.92
2017,8,10,14,45,758.5,165.0,5.2,23.0,743.5,779.52,602.62
2017,8,10,15,0,748.0,161.0,5.3,23.0,708.0,734.79,570.79
2017,8,10,15,15,732.5,156.5,5.3,22.5,667.0,684.5,534.87
2017,8,10,15,30,717.0,152.0,5.3,22.0,626.0,633.36,497.42
2017,8,10,15,45,697.5,146.5,5.35,21.5,580.5,578.28,456.08
2017,8,10,16,0,678.0,141.0,5.4,21.0,535.0,523.34,413.63
2017,8,10,16,15,652.0,135.0,5.35,20.5,486.5,465.14,367.19
2017,8,10,16,30,626.0,129.0,5.3,20.0,438.0,408.42,320.62
2017,8,10,16,45,593.0,121.0,5.3,19.5,387.5,348.94,270.78
2017,8,10,17,0,560.0,113.0,5.3,19.0,337.0,292.43,222.27
2017,8,10,17,15,515.5,103.0,5.15,18.0,287.0,231.68,170.4
2017,8,10,17,30,471.0,93.0,5.0,17.0,237.0,178.82,125.28
2017,8,10,17,45,412.0,80.5,4.85,16.5,189.0,127.01,83.23
2017,8,10,18,0,353.0,68.0,4.7,16.0,141.0,82.48,50.99
2017,8,10,18,15,273.5,52.0,4.55,15.5,99.0,42.37,31.35
2017,8,10,18,30,194.0,36.0,4.4,15.0,57.0,27.95,17.86
2017,8,10,18,45,97.0,18.0,4.25,14.5,28.5,14.11,0.0
2017,8,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,11,5,45,130.0,19.0,2.85,12.5,34.0,14.87,3.37
2017,8,11,6,0,260.0,38.0,3.1,13.0,68.0,29.52,19.74
2017,8,11,6,15,342.5,51.0,3.1,13.5,112.0,48.07,29.6
2017,8,11,6,30,425.0,64.0,3.1,14.0,156.0,93.13,56.51
2017,8,11,6,45,212.5,72.0,3.1,14.5,118.0,95.74,66.48
2017,8,11,7,0,0.0,80.0,3.1,15.0,80.0,70.38,54.43
2017,8,11,7,15,0.0,96.5,3.05,15.5,96.5,85.03,66.6
2017,8,11,7,30,0.0,113.0,3.0,16.0,113.0,99.8,78.61
2017,8,11,7,45,5.5,141.5,3.0,17.0,144.5,127.5,100.85
2017,8,11,8,0,11.0,170.0,3.0,18.0,176.0,156.12,123.44
2017,8,11,8,15,14.0,188.0,3.05,18.5,196.0,174.84,137.94
2017,8,11,8,30,17.0,206.0,3.1,19.0,216.0,193.96,152.61
2017,8,11,8,45,30.5,240.0,3.15,19.5,260.0,240.23,188.71
2017,8,11,9,0,44.0,274.0,3.2,20.0,304.0,283.84,222.11
2017,8,11,9,15,230.5,283.0,3.25,20.5,452.0,444.84,348.23
2017,8,11,9,30,417.0,292.0,3.3,21.0,600.0,615.69,476.27
2017,8,11,9,45,611.5,223.0,3.35,22.0,698.5,727.3,557.85
2017,8,11,10,0,806.0,154.0,3.4,23.0,797.0,841.95,637.49
2017,8,11,10,15,814.5,156.5,3.45,23.5,826.0,879.79,660.69
2017,8,11,10,30,823.0,159.0,3.5,24.0,855.0,915.08,682.51
2017,8,11,10,45,831.5,159.0,3.55,24.5,878.5,945.11,700.63
2017,8,11,11,0,840.0,159.0,3.6,25.0,902.0,972.18,716.73
2017,8,11,11,15,844.0,160.0,3.6,25.0,917.0,992.8,729.63
2017,8,11,11,30,848.0,161.0,3.6,25.0,932.0,1010.01,740.38
2017,8,11,11,45,852.0,160.5,3.6,25.5,940.5,1022.17,746.46
2017,8,11,12,0,856.0,160.0,3.6,26.0,949.0,1030.74,750.3
2017,8,11,12,15,856.0,159.5,3.65,26.0,948.0,1031.66,751.14
2017,8,11,12,30,856.0,159.0,3.7,26.0,947.0,1028.87,749.75
2017,8,11,12,45,849.0,161.5,3.8,26.5,937.5,1018.56,742.46
2017,8,11,13,0,842.0,164.0,3.9,27.0,928.0,1004.71,732.99
2017,8,11,13,15,838.0,163.0,4.0,26.5,911.5,986.79,723.79
2017,8,11,13,30,834.0,162.0,4.1,26.0,895.0,965.48,712.34
2017,8,11,13,45,829.5,159.0,4.2,26.0,872.5,938.46,695.6
2017,8,11,14,0,825.0,156.0,4.3,26.0,850.0,908.34,676.7
2017,8,11,14,15,816.0,153.5,4.4,26.0,819.5,871.91,653.36
2017,8,11,14,30,807.0,151.0,4.5,26.0,789.0,832.99,628.08
2017,8,11,14,45,797.5,147.0,4.65,26.0,753.0,789.93,600.17
2017,8,11,15,0,788.0,143.0,4.8,26.0,717.0,744.88,570.03
2017,8,11,15,15,772.5,139.5,4.9,25.5,675.5,694.34,535.05
2017,8,11,15,30,757.0,136.0,5.0,25.0,634.0,644.01,499.14
2017,8,11,15,45,740.0,130.5,5.1,24.5,588.0,588.52,458.32
2017,8,11,16,0,723.0,125.0,5.2,24.0,542.0,532.84,415.99
2017,8,11,16,15,697.5,119.5,5.25,23.0,493.0,473.02,369.7
2017,8,11,16,30,672.0,114.0,5.3,22.0,444.0,414.53,322.77
2017,8,11,16,45,640.5,107.0,5.35,21.5,393.0,353.98,272.16
2017,8,11,17,0,609.0,100.0,5.4,21.0,342.0,296.13,222.53
2017,8,11,17,15,564.0,92.0,5.3,20.0,291.0,236.83,171.77
2017,8,11,17,30,519.0,84.0,5.2,19.0,240.0,182.53,125.44
2017,8,11,17,45,458.0,73.0,5.15,18.5,191.0,128.62,81.9
2017,8,11,18,0,397.0,62.0,5.1,18.0,142.0,80.5,47.39
2017,8,11,18,15,310.5,48.0,5.0,17.0,99.5,39.32,28.46
2017,8,11,18,30,224.0,34.0,4.9,16.0,57.0,26.48,16.39
2017,8,11,18,45,112.0,17.0,4.8,15.5,28.5,13.35,0.0
2017,8,11,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
