Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,12,5,45,142.5,18.0,3.75,13.5,34.0,14.11,2.15
2017,8,12,6,0,285.0,36.0,3.9,14.0,68.0,29.19,19.28
2017,8,12,6,15,371.5,48.0,3.9,14.5,112.5,47.91,28.73
2017,8,12,6,30,458.0,60.0,3.9,15.0,157.0,92.84,54.67
2017,8,12,6,45,229.0,71.0,3.9,15.5,119.5,98.12,67.5
2017,8,12,7,0,0.0,82.0,3.9,16.0,82.0,72.11,55.67
2017,8,12,7,15,0.0,98.5,3.9,16.5,98.5,86.79,67.83
2017,8,12,7,30,0.0,115.0,3.9,17.0,115.0,101.59,79.83
2017,8,12,7,45,4.5,140.5,3.9,17.5,142.5,126.26,99.73
2017,8,12,8,0,9.0,166.0,3.9,18.0,170.0,151.7,119.98
2017,8,12,8,15,18.0,193.0,3.95,18.5,203.0,181.51,143.54
2017,8,12,8,30,27.0,220.0,4.0,19.0,236.0,217.29,171.58
2017,8,12,8,45,27.5,237.0,4.05,19.5,255.0,235.79,185.46
2017,8,12,9,0,28.0,254.0,4.1,20.0,274.0,254.39,199.28
2017,8,12,9,15,437.0,187.5,4.2,20.5,508.5,509.1,403.19
2017,8,12,9,30,846.0,121.0,4.3,21.0,743.0,775.93,603.26
2017,8,12,9,45,689.5,201.0,4.4,21.5,724.0,769.53,593.57
2017,8,12,10,0,533.0,281.0,4.5,22.0,705.0,740.91,568.35
2017,8,12,10,15,708.0,205.0,4.6,22.0,790.5,842.02,644.83
2017,8,12,10,30,883.0,129.0,4.7,22.0,876.0,931.47,706.45
2017,8,12,10,45,889.0,130.5,4.85,22.5,898.5,961.49,725.45
2017,8,12,11,0,895.0,132.0,5.0,23.0,921.0,988.29,742.6
2017,8,12,11,15,898.5,133.0,5.1,23.0,936.5,1008.84,756.63
2017,8,12,11,30,902.0,134.0,5.2,23.0,952.0,1025.82,768.39
2017,8,12,11,45,903.5,134.0,5.35,23.0,959.5,1036.22,776.2
2017,8,12,12,0,905.0,134.0,5.5,23.0,967.0,1042.88,781.63
2017,8,12,12,15,905.0,134.0,5.55,23.0,966.0,1044.3,782.88
2017,8,12,12,30,905.0,134.0,5.6,23.0,965.0,1041.94,781.72
2017,8,12,12,45,905.0,132.5,5.7,23.0,957.0,1034.33,777.48
2017,8,12,13,0,905.0,131.0,5.8,23.0,949.0,1022.97,770.78
2017,8,12,13,15,900.5,130.0,5.8,22.5,932.5,1004.06,759.81
2017,8,12,13,30,896.0,129.0,5.8,22.0,916.0,981.64,746.46
2017,8,12,13,45,893.0,126.0,5.85,22.0,892.5,955.22,729.14
2017,8,12,14,0,890.0,123.0,5.9,22.0,869.0,925.44,709.44
2017,8,12,14,15,881.5,121.0,5.85,21.5,838.0,888.71,685.56
2017,8,12,14,30,873.0,119.0,5.8,21.0,807.0,849.27,659.56
2017,8,12,14,45,866.0,115.0,5.8,21.0,771.0,806.54,629.91
2017,8,12,15,0,859.0,111.0,5.8,21.0,735.0,761.41,598.25
2017,8,12,15,15,845.0,108.5,5.7,20.5,692.5,714.58,565.13
2017,8,12,15,30,831.0,106.0,5.6,20.0,650.0,661.81,525.58
2017,8,12,15,45,818.0,101.0,5.6,20.0,604.0,606.11,482.16
2017,8,12,16,0,805.0,96.0,5.6,20.0,558.0,549.61,436.96
2017,8,12,16,15,781.5,92.0,5.5,19.5,508.0,488.36,387.33
2017,8,12,16,30,758.0,88.0,5.4,19.0,458.0,428.03,336.92
2017,8,12,16,45,733.0,82.0,5.35,18.5,406.5,366.43,284.08
2017,8,12,17,0,708.0,76.0,5.3,18.0,355.0,306.6,231.3
2017,8,12,17,15,665.5,70.5,5.15,17.5,302.5,243.06,175.2
2017,8,12,17,30,623.0,65.0,5.0,17.0,250.0,185.48,124.56
2017,8,12,17,45,568.0,57.0,4.9,16.5,200.5,128.72,77.74
2017,8,12,18,0,513.0,49.0,4.8,16.0,151.0,78.65,42.1
2017,8,12,18,15,417.5,39.0,4.65,15.5,106.0,33.38,23.43
2017,8,12,18,30,322.0,29.0,4.5,15.0,61.0,23.41,13.73
2017,8,12,18,45,161.0,14.5,4.4,14.5,30.5,11.54,0.0
2017,8,12,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,13,5,45,187.5,15.5,3.85,13.5,36.0,12.2,0.32
2017,8,13,6,0,375.0,31.0,4.0,14.0,72.0,24.9,15.54
2017,8,13,6,15,464.0,39.5,4.0,14.0,118.0,42.99,23.0
2017,8,13,6,30,553.0,48.0,4.0,14.0,164.0,90.92,49.37
2017,8,13,6,45,607.5,54.5,4.0,14.5,215.0,142.95,88.71
2017,8,13,7,0,662.0,61.0,4.0,15.0,266.0,203.25,139.9
2017,8,13,7,15,700.5,65.5,4.0,15.5,318.0,261.45,191.89
2017,8,13,7,30,739.0,70.0,4.0,16.0,370.0,323.54,247.13
2017,8,13,7,45,766.5,73.5,4.05,17.0,421.5,383.82,299.59
2017,8,13,8,0,794.0,77.0,4.1,18.0,473.0,446.0,351.84
2017,8,13,8,15,814.0,80.0,4.15,18.0,522.0,505.39,401.61
2017,8,13,8,30,834.0,83.0,4.2,18.0,571.0,563.65,449.1
2017,8,13,8,45,850.5,85.5,4.3,18.5,617.0,620.21,493.21
2017,8,13,9,0,867.0,88.0,4.4,19.0,663.0,676.14,535.6
2017,8,13,9,15,878.5,89.5,4.4,19.5,703.5,726.54,571.53
2017,8,13,9,30,890.0,91.0,4.4,20.0,744.0,775.26,604.29
2017,8,13,9,45,891.0,97.0,4.45,20.5,777.5,818.27,632.76
2017,8,13,10,0,892.0,103.0,4.5,21.0,811.0,858.3,658.81
2017,8,13,10,15,899.0,104.5,4.6,21.0,840.0,895.83,684.57
2017,8,13,10,30,906.0,106.0,4.7,21.0,869.0,930.45,708.26
2017,8,13,10,45,912.0,106.0,4.8,21.5,891.5,959.54,726.69
2017,8,13,11,0,918.0,106.0,4.9,22.0,914.0,985.33,742.85
2017,8,13,11,15,920.5,106.5,5.05,22.0,928.5,1004.82,756.62
2017,8,13,11,30,923.0,107.0,5.2,22.0,943.0,1020.63,768.03
2017,8,13,11,45,926.0,106.5,5.35,22.5,950.5,1032.16,775.11
2017,8,13,12,0,929.0,106.0,5.5,23.0,958.0,1039.9,779.71
2017,8,13,12,15,928.5,106.0,5.55,23.0,957.0,1040.8,780.61
2017,8,13,12,30,928.0,106.0,5.6,23.0,956.0,1037.83,779.03
2017,8,13,12,45,922.0,108.0,5.7,23.0,946.0,1027.62,773.0
2017,8,13,13,0,916.0,110.0,5.8,23.0,936.0,1013.69,764.53
2017,8,13,13,15,912.5,109.0,5.85,22.5,920.0,995.48,754.34
2017,8,13,13,30,909.0,108.0,5.9,22.0,904.0,973.69,741.67
2017,8,13,13,45,725.5,205.5,5.95,22.0,830.0,897.41,689.04
2017,8,13,14,0,542.0,303.0,6.0,22.0,756.0,805.33,619.92
2017,8,13,14,15,713.5,202.5,6.0,21.5,776.5,838.87,651.15
2017,8,13,14,30,885.0,102.0,6.0,21.0,797.0,842.66,656.05
2017,8,13,14,45,877.0,99.5,6.0,21.0,761.0,800.1,626.18
2017,8,13,15,0,869.0,97.0,6.0,21.0,725.0,755.2,594.55
2017,8,13,15,15,856.0,94.5,5.9,20.5,683.5,704.67,559.16
2017,8,13,15,30,843.0,92.0,5.8,20.0,642.0,652.72,520.01
2017,8,13,15,45,829.5,88.0,5.75,20.0,596.5,597.82,476.79
2017,8,13,16,0,816.0,84.0,5.7,20.0,551.0,543.53,432.89
2017,8,13,16,15,604.5,128.0,5.65,19.5,456.5,435.07,345.94
2017,8,13,16,30,393.0,172.0,5.6,19.0,362.0,342.21,271.21
2017,8,13,16,45,368.5,154.5,5.55,18.5,317.0,290.53,228.4
2017,8,13,17,0,344.0,137.0,5.5,18.0,272.0,238.13,184.15
2017,8,13,17,15,323.5,119.5,5.4,17.5,231.5,193.55,145.7
2017,8,13,17,30,303.0,102.0,5.3,17.0,191.0,151.37,109.33
2017,8,13,17,45,408.0,74.0,5.25,16.5,168.0,120.2,77.71
2017,8,13,18,0,513.0,46.0,5.2,16.0,145.0,75.57,39.63
2017,8,13,18,15,414.5,37.0,5.1,15.5,101.5,31.23,21.51
2017,8,13,18,30,316.0,28.0,5.0,15.0,58.0,22.62,12.87
2017,8,13,18,45,158.0,14.0,4.9,14.5,29.0,11.18,0.0
2017,8,13,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,8,14,5,45,13.5,17.5,5.2,13.0,19.0,15.41,0.72
2017,8,14,6,0,27.0,35.0,5.3,13.0,38.0,29.77,19.65
2017,8,14,6,15,48.0,55.5,5.3,13.5,64.5,47.75,33.8
2017,8,14,6,30,69.0,76.0,5.3,14.0,91.0,70.91,51.93
2017,8,14,6,45,81.0,98.5,5.35,14.5,120.0,98.25,74.5
2017,8,14,7,0,93.0,121.0,5.4,15.0,149.0,127.5,99.06
2017,8,14,7,15,103.0,143.0,5.45,15.0,180.0,157.53,124.61
2017,8,14,7,30,113.0,165.0,5.5,15.0,211.0,188.95,151.2
2017,8,14,7,45,73.5,177.5,5.55,15.5,209.0,189.66,152.45
2017,8,14,8,0,34.0,190.0,5.6,16.0,207.0,188.33,151.21
2017,8,14,8,15,34.5,208.5,5.6,16.0,227.5,208.55,167.45
2017,8,14,8,30,35.0,227.0,5.6,16.0,248.0,228.89,183.58
2017,8,14,8,45,41.0,250.5,5.6,16.5,277.0,257.5,205.91
2017,8,14,9,0,47.0,274.0,5.6,17.0,306.0,286.83,228.54
2017,8,14,9,15,114.5,310.0,5.55,17.0,392.5,381.62,304.22
2017,8,14,9,30,182.0,346.0,5.5,17.0,479.0,474.73,377.17
2017,8,14,9,45,124.0,352.0,5.5,17.5,445.0,443.3,350.11
2017,8,14,10,0,66.0,358.0,5.5,18.0,411.0,395.92,310.95
2017,8,14,10,15,102.0,385.5,5.45,17.5,470.0,457.67,359.66
2017,8,14,10,30,138.0,413.0,5.4,17.0,529.0,533.79,418.41
2017,8,14,10,45,152.5,425.5,5.4,17.0,557.0,564.82,441.5
2017,8,14,11,0,167.0,438.0,5.4,17.0,585.0,595.85,464.63
2017,8,14,11,15,98.5,400.0,5.4,16.5,487.0,481.29,377.08
2017,8,14,11,30,30.0,362.0,5.4,16.0,389.0,377.63,296.04
2017,8,14,11,45,31.5,363.5,5.45,16.0,392.5,381.22,299.05
2017,8,14,12,0,33.0,365.0,5.5,16.0,396.0,384.58,301.68
2017,8,14,12,15,105.0,413.0,5.45,16.5,509.5,519.86,406.68
2017,8,14,12,30,177.0,461.0,5.4,17.0,623.0,639.96,496.94
2017,8,14,12,45,181.5,451.0,5.4,17.5,616.0,632.49,490.4
2017,8,14,13,0,186.0,441.0,5.4,18.0,609.0,623.96,483.63
2017,8,14,13,15,322.5,395.0,5.4,18.0,680.0,718.12,557.55
2017,8,14,13,30,459.0,349.0,5.4,18.0,751.0,804.56,624.08
2017,8,14,13,45,472.0,327.5,5.45,18.5,731.0,782.76,607.99
2017,8,14,14,0,485.0,306.0,5.5,19.0,711.0,758.26,590.42
2017,8,14,14,15,262.5,314.5,5.5,18.5,533.0,546.5,429.96
2017,8,14,14,30,40.0,323.0,5.5,18.0,355.0,338.94,266.07
2017,8,14,14,45,39.0,308.0,5.5,18.0,338.5,321.2,253.08
2017,8,14,15,0,38.0,293.0,5.5,18.0,322.0,303.49,239.66
2017,8,14,15,15,39.0,277.5,5.45,17.5,305.0,286.74,227.39
2017,8,14,15,30,40.0,262.0,5.4,17.0,288.0,269.87,214.91
2017,8,14,15,45,20.0,201.5,5.4,17.0,214.5,192.81,153.18
2017,8,14,16,0,0.0,141.0,5.4,17.0,141.0,125.55,98.53
2017,8,14,16,15,0.0,122.0,5.3,16.5,122.0,108.35,84.9
2017,8,14,16,30,0.0,103.0,5.2,16.0,103.0,91.28,71.15
2017,8,14,16,45,0.0,91.0,5.15,15.5,91.0,80.54,62.54
2017,8,14,17,0,0.0,79.0,5.1,15.0,79.0,69.85,53.84
2017,8,14,17,15,0.0,67.0,5.0,14.5,67.0,59.22,45.04
2017,8,14,17,30,0.0,55.0,4.9,14.0,55.0,48.57,36.07
2017,8,14,17,45,215.5,55.5,4.8,14.0,96.5,78.22,51.56
2017,8,14,18,0,431.0,56.0,4.7,14.0,138.0,78.47,45.45
2017,8,14,18,15,328.5,44.0,4.6,13.5,95.0,36.69,26.41
2017,8,14,18,30,226.0,32.0,4.5,13.0,52.0,25.05,14.71
2017,8,14,18,45,113.0,16.0,4.4,13.0,26.0,12.64,0.0
2017,8,14,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,15,5,45,134.0,18.0,3.0,12.5,32.0,14.15,0.0
2017,8,15,6,0,268.0,36.0,3.3,13.0,64.0,28.1,18.15
2017,8,15,6,15,364.5,47.5,3.35,13.5,109.0,48.44,28.95
2017,8,15,6,30,461.0,59.0,3.4,14.0,154.0,93.66,55.22
2017,8,15,6,45,232.5,81.0,3.45,14.5,129.0,107.59,75.58
2017,8,15,7,0,4.0,103.0,3.5,15.0,104.0,91.03,71.72
2017,8,15,7,15,9.5,122.0,3.5,15.5,125.5,109.99,87.3
2017,8,15,7,30,15.0,141.0,3.5,16.0,147.0,129.74,103.3
2017,8,15,7,45,74.0,176.0,3.5,16.5,212.0,188.75,150.81
2017,8,15,8,0,133.0,211.0,3.5,17.0,277.0,257.86,206.17
2017,8,15,8,15,187.5,231.0,3.5,17.0,334.0,314.01,251.15
2017,8,15,8,30,242.0,251.0,3.5,17.0,391.0,382.29,305.23
2017,8,15,8,45,221.5,276.0,3.55,17.5,412.5,401.38,319.09
2017,8,15,9,0,201.0,301.0,3.6,18.0,434.0,424.4,335.59
2017,8,15,9,15,528.0,206.5,3.65,18.5,585.0,596.02,470.95
2017,8,15,9,30,855.0,112.0,3.7,19.0,736.0,772.55,602.86
2017,8,15,9,45,846.5,124.0,3.8,19.5,767.0,818.64,632.7
2017,8,15,10,0,838.0,136.0,3.9,20.0,798.0,856.11,656.99
2017,8,15,10,15,846.5,138.0,4.0,20.0,827.5,894.49,683.06
2017,8,15,10,30,855.0,140.0,4.1,20.0,857.0,930.19,707.17
2017,8,15,10,45,862.5,140.0,4.2,20.5,880.0,950.45,719.24
2017,8,15,11,0,870.0,140.0,4.3,21.0,903.0,976.62,735.47
2017,8,15,11,15,873.5,141.0,4.4,21.0,918.0,996.67,748.93
2017,8,15,11,30,877.0,142.0,4.5,21.0,933.0,1013.25,760.35
2017,8,15,11,45,880.0,141.5,4.6,21.0,940.5,1024.3,768.32
2017,8,15,12,0,883.0,141.0,4.7,21.0,948.0,1031.73,773.99
2017,8,15,12,15,883.0,141.0,4.75,21.0,947.5,1032.98,775.19
2017,8,15,12,30,883.0,141.0,4.8,21.0,947.0,1030.52,774.05
2017,8,15,12,45,884.0,138.5,4.85,21.0,939.0,1022.9,769.55
2017,8,15,13,0,885.0,136.0,4.9,21.0,931.0,1011.57,762.65
2017,8,15,13,15,881.5,135.0,4.95,21.0,915.0,993.7,751.38
2017,8,15,13,30,878.0,134.0,5.0,21.0,899.0,972.35,737.78
2017,8,15,13,45,873.0,132.5,5.05,21.0,875.5,945.75,720.56
2017,8,15,14,0,868.0,131.0,5.1,21.0,852.0,915.96,701.08
2017,8,15,14,15,859.5,129.0,5.1,20.5,821.5,879.63,677.92
2017,8,15,14,30,851.0,127.0,5.1,20.0,791.0,847.44,657.53
2017,8,15,14,45,840.5,124.5,5.1,20.0,754.0,803.2,626.95
2017,8,15,15,0,830.0,122.0,5.1,20.0,717.0,756.9,594.65
2017,8,15,15,15,815.5,119.0,5.05,19.5,675.0,705.48,557.96
2017,8,15,15,30,801.0,116.0,5.0,19.0,633.0,652.9,518.87
2017,8,15,15,45,780.5,113.0,4.95,19.0,586.0,595.8,474.3
2017,8,15,16,0,760.0,110.0,4.9,19.0,539.0,538.73,428.66
2017,8,15,16,15,734.5,105.5,4.8,18.5,489.0,477.73,379.43
2017,8,15,16,30,709.0,101.0,4.7,18.0,439.0,418.0,329.73
2017,8,15,16,45,672.5,96.0,4.65,17.5,387.0,355.18,276.35
2017,8,15,17,0,636.0,91.0,4.6,17.0,335.0,295.59,224.4
2017,8,15,17,15,588.5,83.5,4.5,16.0,283.0,234.37,171.19
2017,8,15,17,30,541.0,76.0,4.4,15.0,231.0,178.45,122.77
2017,8,15,17,45,468.0,67.0,4.3,14.5,181.5,123.39,78.22
2017,8,15,18,0,395.0,58.0,4.2,14.0,132.0,77.5,45.96
2017,8,15,18,15,294.5,44.5,4.1,13.5,90.0,35.17,25.02
2017,8,15,18,30,194.0,31.0,4.0,13.0,48.0,24.26,13.69
2017,8,15,18,45,97.0,15.5,3.95,13.0,24.0,14.1,0.0
2017,8,15,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,16,5,45,92.0,18.0,2.35,12.5,27.5,14.13,0.0
2017,8,16,6,0,184.0,36.0,2.7,13.0,55.0,27.98,17.93
2017,8,16,6,15,269.0,51.5,2.7,13.5,96.5,48.03,30.09
2017,8,16,6,30,354.0,67.0,2.7,14.0,138.0,89.57,56.01
2017,8,16,6,45,204.5,92.0,2.75,14.5,135.5,112.94,81.28
2017,8,16,7,0,55.0,117.0,2.8,15.0,133.0,114.88,89.78
2017,8,16,7,15,65.5,138.5,2.7,15.5,161.5,141.51,111.87
2017,8,16,7,30,76.0,160.0,2.6,16.0,190.0,169.59,134.91
2017,8,16,7,45,132.0,184.0,2.55,16.5,245.5,223.34,178.03
2017,8,16,8,0,188.0,208.0,2.5,17.0,301.0,280.85,223.84
2017,8,16,8,15,441.0,169.0,2.45,17.5,416.0,398.86,317.25
2017,8,16,8,30,694.0,130.0,2.4,18.0,531.0,536.33,423.75
2017,8,16,8,45,717.0,133.0,2.35,18.5,576.5,591.84,464.89
2017,8,16,9,0,740.0,136.0,2.3,19.0,622.0,647.71,505.43
2017,8,16,9,15,755.0,139.5,2.3,19.5,662.5,696.46,539.85
2017,8,16,9,30,770.0,143.0,2.3,20.0,703.0,745.65,573.6
2017,8,16,9,45,791.5,140.0,2.3,21.0,740.5,792.23,602.38
2017,8,16,10,0,813.0,137.0,2.3,22.0,778.0,837.56,629.69
2017,8,16,10,15,821.5,139.0,2.35,22.5,806.5,875.12,652.91
2017,8,16,10,30,830.0,141.0,2.4,23.0,835.0,910.1,674.23
2017,8,16,10,45,838.5,140.5,2.45,23.5,858.0,939.68,691.85
2017,8,16,11,0,847.0,140.0,2.5,24.0,881.0,956.13,700.83
2017,8,16,11,15,851.0,141.0,2.6,24.0,896.0,976.24,714.21
2017,8,16,11,30,855.0,142.0,2.7,24.0,911.0,992.97,725.44
2017,8,16,11,45,859.5,140.5,2.8,24.5,918.5,1004.28,731.83
2017,8,16,12,0,864.0,139.0,2.9,25.0,926.0,1012.07,736.06
2017,8,16,12,15,864.0,139.0,2.95,25.0,925.5,1013.24,737.15
2017,8,16,12,30,864.0,139.0,3.0,25.0,925.0,1010.78,736.06
2017,8,16,12,45,863.5,137.5,3.15,25.5,917.0,1002.73,730.84
2017,8,16,13,0,863.0,136.0,3.3,26.0,909.0,991.07,723.36
2017,8,16,13,15,859.0,135.0,3.4,26.0,893.0,972.98,712.76
2017,8,16,13,30,855.0,134.0,3.5,26.0,877.0,951.52,699.96
2017,8,16,13,45,851.0,131.5,3.6,26.0,854.0,925.3,683.97
2017,8,16,14,0,847.0,129.0,3.7,26.0,831.0,895.92,665.77
2017,8,16,14,15,839.0,127.5,3.8,26.0,801.0,868.56,648.84
2017,8,16,14,30,831.0,126.0,3.9,26.0,771.0,830.41,624.33
2017,8,16,14,45,821.5,122.5,4.05,26.0,735.5,786.59,595.84
2017,8,16,15,0,812.0,119.0,4.2,26.0,700.0,740.72,565.49
2017,8,16,15,15,798.0,116.0,4.3,25.5,658.5,690.38,531.27
2017,8,16,15,30,784.0,113.0,4.4,25.0,617.0,638.89,494.59
2017,8,16,15,45,767.0,108.5,4.5,24.5,571.5,583.2,453.74
2017,8,16,16,0,750.0,104.0,4.6,24.0,526.0,527.26,411.29
2017,8,16,16,15,725.5,100.0,4.7,23.5,477.0,467.69,364.53
2017,8,16,16,30,701.0,96.0,4.8,23.0,428.0,409.41,317.13
2017,8,16,16,45,669.0,90.0,4.95,22.5,377.5,347.82,265.74
2017,8,16,17,0,637.0,84.0,5.1,22.0,327.0,288.97,215.19
2017,8,16,17,15,591.0,77.0,5.1,21.0,276.0,228.6,163.39
2017,8,16,17,30,545.0,70.0,5.1,20.0,225.0,173.34,116.16
2017,8,16,17,45,479.0,61.0,5.15,19.0,176.5,119.01,72.79
2017,8,16,18,0,413.0,52.0,5.2,18.0,128.0,72.92,40.88
2017,8,16,18,15,313.0,39.5,5.05,17.0,86.5,31.96,21.81
2017,8,16,18,30,213.0,27.0,4.9,16.0,45.0,21.16,10.61
2017,8,16,18,45,106.5,13.5,4.8,15.5,22.5,12.28,0.0
2017,8,16,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,17,5,45,98.5,17.0,2.15,14.5,27.0,13.36,0.0
2017,8,17,6,0,197.0,34.0,2.4,15.0,54.0,26.46,16.36
2017,8,17,6,15,284.0,48.5,2.35,15.5,95.5,46.34,28.03
2017,8,17,6,30,371.0,63.0,2.3,16.0,137.0,88.19,53.65
2017,8,17,6,45,436.5,73.0,2.3,16.5,185.0,133.91,87.89
2017,8,17,7,0,502.0,83.0,2.3,17.0,233.0,190.02,133.99
2017,8,17,7,15,309.0,122.0,2.25,17.5,220.5,200.0,151.68
2017,8,17,7,30,116.0,161.0,2.2,18.0,208.0,187.45,147.44
2017,8,17,7,45,390.0,135.0,2.15,18.5,321.5,290.93,227.9
2017,8,17,8,0,664.0,109.0,2.1,19.0,435.0,421.49,329.86
2017,8,17,8,15,689.5,114.0,2.1,19.5,483.0,479.38,375.58
2017,8,17,8,30,715.0,119.0,2.1,20.0,531.0,538.54,421.07
2017,8,17,8,45,735.5,122.5,2.1,21.0,576.5,594.0,461.47
2017,8,17,9,0,756.0,126.0,2.1,22.0,622.0,648.4,499.67
2017,8,17,9,15,771.0,129.0,2.15,22.5,662.5,698.83,535.03
2017,8,17,9,30,786.0,132.0,2.2,23.0,703.0,748.18,568.21
2017,8,17,9,45,762.5,153.5,2.25,23.5,729.5,783.74,590.47
2017,8,17,10,0,739.0,175.0,2.3,24.0,756.0,819.16,612.52
2017,8,17,10,15,748.5,178.0,2.4,24.5,785.0,856.84,636.26
2017,8,17,10,30,758.0,181.0,2.5,25.0,814.0,892.23,658.25
2017,8,17,10,45,767.5,181.5,2.6,25.5,836.5,916.49,672.77
2017,8,17,11,0,777.0,182.0,2.7,26.0,859.0,943.72,689.3
2017,8,17,11,15,781.5,183.0,2.8,26.0,874.0,963.69,702.42
2017,8,17,11,30,786.0,184.0,2.9,26.0,889.0,980.46,713.59
2017,8,17,11,45,791.0,183.0,3.05,26.5,897.0,992.42,720.74
2017,8,17,12,0,796.0,182.0,3.2,27.0,905.0,1000.98,725.78
2017,8,17,12,15,796.0,182.0,3.35,27.0,904.5,1002.06,727.52
2017,8,17,12,30,796.0,182.0,3.5,27.0,904.0,999.64,727.1
2017,8,17,12,45,808.5,172.0,3.65,27.5,899.5,996.05,724.58
2017,8,17,13,0,821.0,162.0,3.8,28.0,895.0,988.62,719.62
2017,8,17,13,15,817.0,161.0,3.9,27.5,879.0,970.58,710.31
2017,8,17,13,30,813.0,160.0,4.0,27.0,863.0,949.24,698.83
2017,8,17,13,45,808.0,157.0,4.15,27.0,840.0,921.75,682.06
2017,8,17,14,0,803.0,154.0,4.3,27.0,817.0,891.26,663.15
2017,8,17,14,15,794.0,151.5,4.4,27.0,787.0,854.99,639.9
2017,8,17,14,30,785.0,149.0,4.5,27.0,757.0,816.3,614.78
2017,8,17,14,45,774.5,145.5,4.6,27.0,721.0,773.24,586.48
2017,8,17,15,0,764.0,142.0,4.7,27.0,685.0,728.34,556.11
2017,8,17,15,15,748.5,138.0,4.75,26.5,643.5,679.61,522.26
2017,8,17,15,30,733.0,134.0,4.8,26.0,602.0,627.81,485.25
2017,8,17,15,45,714.0,129.0,4.9,25.5,557.0,572.3,444.51
2017,8,17,16,0,695.0,124.0,5.0,25.0,512.0,516.89,402.47
2017,8,17,16,15,668.0,118.0,5.0,24.0,463.0,456.91,356.08
2017,8,17,16,30,641.0,112.0,5.0,23.0,414.0,398.54,309.32
2017,8,17,16,45,606.0,105.0,5.05,22.5,363.5,338.1,259.03
2017,8,17,17,0,571.0,98.0,5.1,22.0,313.0,280.88,210.2
2017,8,17,17,15,522.5,89.0,5.0,21.0,263.0,221.86,160.07
2017,8,17,17,30,474.0,80.0,4.9,20.0,213.0,168.41,114.91
2017,8,17,17,45,406.0,68.5,4.85,19.5,165.5,113.99,71.63
2017,8,17,18,0,338.0,57.0,4.8,19.0,118.0,70.32,41.2
2017,8,17,18,15,244.5,42.0,4.65,18.5,78.0,32.42,21.97
2017,8,17,18,30,151.0,27.0,4.5,18.0,38.0,21.11,9.9
2017,8,17,18,45,75.5,13.5,4.4,17.5,19.0,12.28,0.0
2017,8,17,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,18,5,45,86.0,17.0,2.6,14.0,25.5,13.37,0.0
2017,8,18,6,0,172.0,34.0,2.9,15.0,51.0,26.46,16.2
2017,8,18,6,15,257.0,50.0,2.9,15.5,92.5,47.12,29.0
2017,8,18,6,30,342.0,66.0,2.9,16.0,134.0,88.51,55.02
2017,8,18,6,45,411.0,77.0,2.9,16.5,182.5,134.0,89.13
2017,8,18,7,0,480.0,88.0,2.9,17.0,231.0,188.0,133.38
2017,8,18,7,15,526.0,96.5,2.85,17.5,281.0,244.29,181.74
2017,8,18,7,30,572.0,105.0,2.8,18.0,331.0,303.24,232.21
2017,8,18,7,45,611.0,110.5,2.75,18.5,382.0,361.3,281.3
2017,8,18,8,0,650.0,116.0,2.7,19.0,433.0,422.9,331.87
2017,8,18,8,15,676.0,121.5,2.7,19.5,481.5,480.92,378.31
2017,8,18,8,30,702.0,127.0,2.7,20.0,530.0,540.3,424.28
2017,8,18,8,45,724.0,130.5,2.7,20.5,575.5,596.19,466.22
2017,8,18,9,0,746.0,134.0,2.7,21.0,621.0,652.31,507.05
2017,8,18,9,15,761.0,137.5,2.7,21.5,661.5,701.39,541.65
2017,8,18,9,30,776.0,141.0,2.7,22.0,702.0,750.9,575.4
2017,8,18,9,45,777.0,149.5,2.75,23.0,735.0,792.79,601.18
2017,8,18,10,0,778.0,158.0,2.8,24.0,768.0,832.02,624.74
2017,8,18,10,15,787.0,160.5,2.85,24.5,796.5,869.51,648.03
2017,8,18,10,30,796.0,163.0,2.9,25.0,825.0,904.53,669.45
2017,8,18,10,45,804.0,163.5,3.0,25.5,847.5,933.95,687.36
2017,8,18,11,0,812.0,164.0,3.1,26.0,870.0,960.44,703.33
2017,8,18,11,15,816.0,165.0,3.15,26.0,885.0,980.47,716.09
2017,8,18,11,30,820.0,166.0,3.2,26.0,900.0,997.15,726.79
2017,8,18,11,45,823.5,165.5,3.3,26.5,907.0,1008.36,732.99
2017,8,18,12,0,827.0,165.0,3.4,27.0,914.0,1016.02,737.01
2017,8,18,12,15,826.5,165.0,3.5,27.0,913.5,1016.58,738.01
2017,8,18,12,30,826.0,165.0,3.6,27.0,913.0,1013.52,736.82
2017,8,18,12,45,833.5,158.5,3.7,27.5,907.0,1008.1,732.76
2017,8,18,13,0,841.0,152.0,3.8,28.0,901.0,998.89,726.34
2017,8,18,13,15,837.0,151.0,3.95,27.5,884.5,980.49,717.17
2017,8,18,13,30,833.0,150.0,4.1,27.0,868.0,958.71,705.73
2017,8,18,13,45,828.0,147.5,4.25,27.0,845.0,931.2,688.96
2017,8,18,14,0,823.0,145.0,4.4,27.0,822.0,900.61,670.01
2017,8,18,14,15,814.0,142.5,4.5,26.5,791.5,863.67,647.6
2017,8,18,14,30,805.0,140.0,4.6,26.0,761.0,824.24,623.38
2017,8,18,14,45,794.0,136.5,4.75,26.0,724.5,779.98,594.47
2017,8,18,15,0,783.0,133.0,4.9,26.0,688.0,733.86,563.7
2017,8,18,15,15,767.5,130.0,4.95,25.5,646.5,683.46,528.41
2017,8,18,15,30,752.0,127.0,5.0,25.0,605.0,633.25,492.23
2017,8,18,15,45,732.0,122.5,5.1,24.5,559.0,576.68,450.37
2017,8,18,16,0,712.0,118.0,5.2,24.0,513.0,520.26,407.24
2017,8,18,16,15,685.0,112.5,5.15,23.0,464.0,459.83,360.06
2017,8,18,16,30,658.0,107.0,5.1,22.0,415.0,400.98,312.5
2017,8,18,16,45,622.0,101.0,5.1,21.5,364.0,340.12,261.48
2017,8,18,17,0,586.0,95.0,5.1,21.0,313.0,282.56,212.0
2017,8,18,17,15,537.0,86.5,5.0,20.0,262.5,222.95,161.05
2017,8,18,17,30,488.0,78.0,4.9,19.0,212.0,168.95,115.18
2017,8,18,17,45,417.5,67.0,4.8,18.5,164.5,113.83,71.26
2017,8,18,18,0,347.0,56.0,4.7,18.0,117.0,69.73,40.64
2017,8,18,18,15,250.0,41.0,4.55,17.5,77.0,31.71,21.38
2017,8,18,18,30,153.0,26.0,4.4,17.0,37.0,20.37,8.69
2017,8,18,18,45,76.5,13.0,4.25,16.5,18.5,11.82,0.0
2017,8,18,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,19,5,45,85.5,16.5,2.45,14.0,24.5,12.99,0.0
2017,8,19,6,0,171.0,33.0,2.8,15.0,49.0,25.7,15.4
2017,8,19,6,15,256.5,49.0,2.8,15.5,90.0,46.63,28.45
2017,8,19,6,30,342.0,65.0,2.8,16.0,131.0,88.13,54.62
2017,8,19,6,45,407.5,76.5,2.85,16.5,179.5,133.59,88.94
2017,8,19,7,0,473.0,88.0,2.9,17.0,228.0,187.15,133.0
2017,8,19,7,15,240.5,110.5,2.9,17.5,182.0,171.27,130.52
2017,8,19,7,30,8.0,133.0,2.9,18.0,136.0,120.57,95.0
2017,8,19,7,45,93.5,169.5,2.9,18.5,214.0,191.78,151.99
2017,8,19,8,0,179.0,206.0,2.9,19.0,292.0,276.4,219.23
2017,8,19,8,15,274.0,213.5,2.9,19.5,362.0,350.5,277.49
2017,8,19,8,30,369.0,221.0,2.9,20.0,432.0,429.42,338.74
2017,8,19,8,45,554.5,179.5,2.9,20.5,525.5,534.96,420.2
2017,8,19,9,0,740.0,138.0,2.9,21.0,619.0,653.66,509.23
2017,8,19,9,15,755.5,141.5,2.9,21.5,660.5,704.8,544.93
2017,8,19,9,30,771.0,145.0,2.9,22.0,702.0,752.39,577.57
2017,8,19,9,45,771.5,154.5,2.95,22.5,734.5,794.67,604.87
2017,8,19,10,0,772.0,164.0,3.0,23.0,767.0,834.26,630.01
2017,8,19,10,15,781.5,166.5,3.05,23.5,796.5,872.03,653.65
2017,8,19,10,30,791.0,169.0,3.1,24.0,826.0,907.37,675.43
2017,8,19,10,45,799.5,170.0,3.2,24.5,848.5,937.66,694.02
2017,8,19,11,0,808.0,171.0,3.3,25.0,871.0,965.05,710.65
2017,8,19,11,15,812.0,172.0,3.35,25.0,886.0,985.01,723.43
2017,8,19,11,30,816.0,173.0,3.4,25.0,901.0,1001.62,734.15
2017,8,19,11,45,819.5,173.0,3.45,25.5,909.0,1013.28,740.28
2017,8,19,12,0,823.0,173.0,3.5,26.0,917.0,1021.4,744.22
2017,8,19,12,15,823.0,172.5,3.6,26.0,916.0,1021.9,745.17
2017,8,19,12,30,823.0,172.0,3.7,26.0,915.0,1018.77,743.93
2017,8,19,12,45,812.5,176.5,3.85,26.5,904.0,1006.66,735.79
2017,8,19,13,0,802.0,181.0,4.0,27.0,893.0,991.15,725.51
2017,8,19,13,15,797.0,179.5,4.1,26.5,876.0,971.74,715.25
2017,8,19,13,30,792.0,178.0,4.2,26.0,859.0,949.11,702.8
2017,8,19,13,45,784.0,176.5,4.35,26.0,835.0,920.62,685.2
2017,8,19,14,0,776.0,175.0,4.5,26.0,811.0,889.35,665.59
2017,8,19,14,15,766.0,172.0,4.6,25.5,780.0,857.07,646.41
2017,8,19,14,30,756.0,169.0,4.7,25.0,749.0,817.27,621.74
2017,8,19,14,45,741.0,166.0,4.85,25.0,712.0,771.48,591.23
2017,8,19,15,0,726.0,163.0,5.0,25.0,675.0,724.31,558.25
2017,8,19,15,15,708.5,158.5,5.0,24.5,633.0,672.77,521.78
2017,8,19,15,30,691.0,154.0,5.0,24.0,591.0,620.65,483.95
2017,8,19,15,45,666.5,149.0,5.05,23.5,544.5,563.55,441.43
2017,8,19,16,0,642.0,144.0,5.1,23.0,498.0,507.2,398.23
2017,8,19,16,15,613.0,137.0,5.05,22.0,449.0,447.81,351.93
2017,8,19,16,30,584.0,130.0,5.0,21.0,400.0,390.38,305.68
2017,8,19,16,45,543.0,122.0,5.0,20.5,349.5,326.49,252.65
2017,8,19,17,0,502.0,114.0,5.0,20.0,299.0,270.27,204.78
2017,8,19,17,15,452.5,102.0,4.9,19.0,249.5,212.59,155.91
2017,8,19,17,30,403.0,90.0,4.8,18.0,200.0,160.68,112.2
2017,8,19,17,45,333.5,75.5,4.7,17.5,153.0,110.04,72.04
2017,8,19,18,0,264.0,61.0,4.6,17.0,106.0,68.21,42.4
2017,8,19,18,15,182.0,42.0,4.5,16.5,68.0,32.41,21.97
2017,8,19,18,30,100.0,23.0,4.4,16.0,30.0,17.96,6.17
2017,8,19,18,45,50.0,11.5,4.35,15.5,15.0,10.46,0.0
2017,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,20,5,45,58.0,16.0,2.4,13.5,21.5,13.17,0.0
2017,8,20,6,0,116.0,32.0,2.7,14.0,43.0,25.78,15.34
2017,8,20,6,15,190.5,52.0,2.75,14.5,83.0,48.04,30.84
2017,8,20,6,30,265.0,72.0,2.8,15.0,123.0,87.3,57.21
2017,8,20,6,45,170.5,94.5,2.85,15.5,131.5,111.12,80.91
2017,8,20,7,0,76.0,117.0,2.9,16.0,140.0,120.21,93.11
2017,8,20,7,15,95.0,137.5,2.85,16.5,171.5,152.27,119.61
2017,8,20,7,30,114.0,158.0,2.8,17.0,203.0,185.16,146.62
2017,8,20,7,45,201.5,174.5,2.75,17.5,267.0,244.53,194.08
2017,8,20,8,0,289.0,191.0,2.7,18.0,331.0,319.0,253.43
2017,8,20,8,15,448.0,176.5,2.7,18.5,419.5,413.25,327.75
2017,8,20,8,30,607.0,162.0,2.7,19.0,508.0,522.07,411.87
2017,8,20,8,45,629.0,168.0,2.7,19.5,552.0,576.06,452.09
2017,8,20,9,0,651.0,174.0,2.7,20.0,596.0,630.53,491.8
2017,8,20,9,15,667.5,179.0,2.75,20.5,636.0,680.2,527.15
2017,8,20,9,30,684.0,184.0,2.8,21.0,676.0,729.22,561.22
2017,8,20,9,45,672.0,201.5,2.9,22.0,704.5,766.65,584.9
2017,8,20,10,0,660.0,219.0,3.0,23.0,733.0,800.74,605.75
2017,8,20,10,15,669.5,222.5,3.1,23.0,761.0,836.68,630.55
2017,8,20,10,30,679.0,226.0,3.2,23.0,789.0,870.54,653.71
2017,8,20,10,45,687.5,227.5,3.35,23.5,810.5,899.2,672.17
2017,8,20,11,0,696.0,229.0,3.5,24.0,832.0,925.32,688.57
2017,8,20,11,15,700.5,230.5,3.6,24.0,846.0,944.83,701.59
2017,8,20,11,30,705.0,232.0,3.7,24.0,860.0,961.33,712.73
2017,8,20,11,45,709.5,231.5,3.85,24.5,867.0,972.71,719.45
2017,8,20,12,0,714.0,231.0,4.0,25.0,874.0,980.87,724.14
2017,8,20,12,15,713.5,230.5,4.1,25.0,873.0,980.73,724.55
2017,8,20,12,30,713.0,230.0,4.2,25.0,872.0,977.27,722.91
2017,8,20,12,45,710.0,229.5,4.3,25.5,863.0,968.04,716.11
2017,8,20,13,0,707.0,229.0,4.4,26.0,854.0,955.61,707.3
2017,8,20,13,15,701.5,227.0,4.5,25.5,838.0,936.14,696.59
2017,8,20,13,30,696.0,225.0,4.6,25.0,822.0,913.75,684.12
2017,8,20,13,45,692.0,220.0,4.7,25.0,799.5,886.98,667.28
2017,8,20,14,0,688.0,215.0,4.8,25.0,777.0,857.52,648.39
2017,8,20,14,15,677.5,211.0,4.85,24.5,747.0,820.93,624.88
2017,8,20,14,30,667.0,207.0,4.9,24.0,717.0,782.4,599.59
2017,8,20,14,45,655.5,201.0,5.0,24.0,682.0,739.4,569.7
2017,8,20,15,0,644.0,195.0,5.1,24.0,647.0,695.03,538.24
2017,8,20,15,15,626.0,188.5,5.1,23.5,606.0,644.47,502.16
2017,8,20,15,30,608.0,182.0,5.1,23.0,565.0,593.64,465.01
2017,8,20,15,45,587.5,173.5,5.15,23.0,520.5,539.42,423.64
2017,8,20,16,0,567.0,165.0,5.2,23.0,476.0,481.99,378.9
2017,8,20,16,15,537.5,156.0,5.15,22.0,428.0,424.64,334.22
2017,8,20,16,30,508.0,147.0,5.1,21.0,380.0,369.5,289.94
2017,8,20,16,45,473.0,135.0,5.1,20.5,331.5,312.01,242.21
2017,8,20,17,0,438.0,123.0,5.1,20.0,283.0,258.03,196.45
2017,8,20,17,15,389.5,109.5,4.95,19.0,235.0,203.06,150.17
2017,8,20,17,30,341.0,96.0,4.8,18.0,187.0,153.83,109.05
2017,8,20,17,45,279.0,78.5,4.65,17.5,142.0,105.41,70.54
2017,8,20,18,0,217.0,61.0,4.5,17.0,97.0,65.07,41.39
2017,8,20,18,15,145.0,40.5,4.35,16.5,61.0,32.34,21.79
2017,8,20,18,30,73.0,20.0,4.2,16.0,25.0,16.44,4.08
2017,8,20,18,45,36.5,10.0,4.05,15.5,12.5,9.1,0.0
2017,8,20,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,7.0,3.25,14.5,7.0,6.37,0.0
2017,8,21,6,0,0.0,14.0,3.5,15.0,14.0,12.31,4.22
2017,8,21,6,15,0.0,29.5,3.55,15.5,29.5,26.0,15.99
2017,8,21,6,30,0.0,45.0,3.6,16.0,45.0,39.64,27.85
2017,8,21,6,45,0.0,63.5,3.7,16.5,63.5,55.82,41.73
2017,8,21,7,0,0.0,82.0,3.8,17.0,82.0,72.2,55.56
2017,8,21,7,15,0.0,101.0,3.75,17.0,101.0,89.2,69.78
2017,8,21,7,30,0.0,120.0,3.7,17.0,120.0,106.35,83.9
2017,8,21,7,45,0.0,125.5,3.7,17.5,125.5,111.5,87.71
2017,8,21,8,0,0.0,131.0,3.7,18.0,131.0,116.58,91.41
2017,8,21,8,15,50.5,189.5,3.7,18.5,218.5,200.82,159.67
2017,8,21,8,30,101.0,248.0,3.7,19.0,306.0,289.14,229.64
2017,8,21,8,45,363.5,214.5,3.7,19.5,445.5,442.59,351.86
2017,8,21,9,0,626.0,181.0,3.7,20.0,585.0,621.59,489.0
2017,8,21,9,15,643.0,186.0,3.7,20.5,625.0,670.59,523.52
2017,8,21,9,30,660.0,191.0,3.7,21.0,665.0,719.02,557.51
2017,8,21,9,45,433.5,281.5,3.75,21.5,599.5,649.61,500.9
2017,8,21,10,0,207.0,372.0,3.8,22.0,534.0,544.4,417.54
2017,8,21,10,15,322.5,350.5,3.85,22.5,612.5,644.82,492.8
2017,8,21,10,30,438.0,329.0,3.9,23.0,691.0,751.38,569.44
2017,8,21,10,45,588.5,264.5,3.95,23.5,764.5,844.19,636.31
2017,8,21,11,0,739.0,200.0,4.0,24.0,838.0,938.14,700.64
2017,8,21,11,15,743.0,201.5,4.05,24.0,852.5,957.77,712.95
2017,8,21,11,30,747.0,203.0,4.1,24.0,867.0,974.24,723.77
2017,8,21,11,45,753.5,201.0,4.2,24.5,874.5,986.27,730.58
2017,8,21,12,0,760.0,199.0,4.3,25.0,882.0,994.96,735.28
2017,8,21,12,15,759.5,199.0,4.4,25.0,881.0,995.31,735.98
2017,8,21,12,30,759.0,199.0,4.5,25.0,880.0,992.19,734.53
2017,8,21,12,45,760.0,195.5,4.6,25.0,872.0,975.43,724.26
2017,8,21,13,0,761.0,192.0,4.7,25.0,864.0,963.66,717.59
2017,8,21,13,15,756.0,190.5,4.7,25.0,847.5,951.96,710.22
2017,8,21,13,30,751.0,189.0,4.7,25.0,831.0,929.59,695.67
2017,8,21,13,45,751.5,182.5,4.75,25.0,809.5,904.09,679.41
2017,8,21,14,0,752.0,176.0,4.8,25.0,788.0,875.5,660.99
2017,8,21,14,15,741.5,173.0,4.8,24.5,757.5,838.09,637.3
2017,8,21,14,30,731.0,170.0,4.8,24.0,727.0,798.54,611.87
2017,8,21,14,45,723.0,163.5,4.8,24.0,692.0,755.47,582.13
2017,8,21,15,0,715.0,157.0,4.8,24.0,657.0,710.56,550.06
2017,8,21,15,15,697.5,152.5,4.7,23.5,615.0,659.4,513.29
2017,8,21,15,30,680.0,148.0,4.6,23.0,573.0,607.71,475.3
2017,8,21,15,45,661.5,141.0,4.55,22.5,528.5,552.72,434.07
2017,8,21,16,0,643.0,134.0,4.5,22.0,484.0,497.93,391.81
2017,8,21,16,15,432.0,160.0,4.4,21.5,385.5,376.32,296.37
2017,8,21,16,30,221.0,186.0,4.3,21.0,287.0,275.62,216.87
2017,8,21,16,45,203.5,166.5,4.25,20.5,250.5,231.36,181.15
2017,8,21,17,0,186.0,147.0,4.2,20.0,214.0,193.74,150.07
2017,8,21,17,15,166.0,125.0,4.1,19.0,177.5,155.37,118.34
2017,8,21,17,30,146.0,103.0,4.0,18.0,141.0,119.61,88.67
2017,8,21,17,45,118.0,81.0,3.95,17.5,107.5,85.63,61.08
2017,8,21,18,0,90.0,59.0,3.9,17.0,74.0,55.67,37.78
2017,8,21,18,15,45.0,39.0,3.9,16.5,46.5,32.01,21.37
2017,8,21,18,30,0.0,19.0,3.9,16.0,19.0,16.66,2.68
2017,8,21,18,45,0.0,9.5,3.9,16.0,9.5,8.64,0.0
2017,8,21,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
