Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,22,5,45,78.5,15.0,2.9,13.5,22.0,13.64,0.0
2017,8,22,6,0,157.0,30.0,3.1,14.0,44.0,23.41,12.93
2017,8,22,6,15,244.5,46.5,3.05,14.5,84.5,45.28,27.2
2017,8,22,6,30,332.0,63.0,3.0,15.0,125.0,86.94,54.02
2017,8,22,6,45,249.0,88.5,3.0,15.5,143.5,119.24,84.25
2017,8,22,7,0,166.0,114.0,3.0,16.0,162.0,139.86,106.11
2017,8,22,7,15,193.0,132.5,2.9,16.5,199.0,176.52,136.9
2017,8,22,7,30,220.0,151.0,2.8,17.0,236.0,219.89,173.06
2017,8,22,7,45,251.5,170.5,2.75,17.5,280.5,266.55,211.34
2017,8,22,8,0,283.0,190.0,2.7,18.0,325.0,316.71,251.74
2017,8,22,8,15,475.0,164.0,2.7,18.5,419.5,417.36,331.4
2017,8,22,8,30,667.0,138.0,2.7,19.0,514.0,535.91,423.24
2017,8,22,8,45,684.5,144.5,2.7,20.0,558.5,590.51,462.97
2017,8,22,9,0,702.0,151.0,2.7,21.0,603.0,645.03,501.58
2017,8,22,9,15,717.5,155.0,2.75,21.5,643.0,695.17,537.1
2017,8,22,9,30,733.0,159.0,2.8,22.0,683.0,744.41,571.12
2017,8,22,9,45,747.5,161.0,2.9,22.5,718.0,789.58,601.35
2017,8,22,10,0,762.0,163.0,3.0,23.0,753.0,828.92,626.63
2017,8,22,10,15,770.5,165.5,3.1,23.0,781.5,865.49,651.07
2017,8,22,10,30,779.0,168.0,3.2,23.0,810.0,899.6,673.77
2017,8,22,10,45,784.0,170.5,3.35,23.5,831.5,927.76,691.42
2017,8,22,11,0,789.0,173.0,3.5,24.0,853.0,952.93,707.06
2017,8,22,11,15,793.0,174.5,3.65,24.0,867.0,972.98,720.71
2017,8,22,11,30,797.0,176.0,3.8,24.0,881.0,989.74,732.28
2017,8,22,11,45,798.5,176.0,3.95,24.5,887.5,999.1,737.61
2017,8,22,12,0,800.0,176.0,4.1,25.0,894.0,1004.96,740.76
2017,8,22,12,15,800.0,176.0,4.25,25.0,892.5,1005.77,742.12
2017,8,22,12,30,800.0,176.0,4.4,25.0,891.0,1003.03,741.25
2017,8,22,12,45,807.5,168.5,4.55,25.0,884.5,996.59,738.05
2017,8,22,13,0,815.0,161.0,4.7,25.0,878.0,986.42,732.9
2017,8,22,13,15,811.0,159.5,4.8,25.0,861.5,967.57,721.53
2017,8,22,13,30,807.0,158.0,4.9,25.0,845.0,945.42,707.94
2017,8,22,13,45,804.0,154.0,5.0,25.0,822.5,918.46,691.02
2017,8,22,14,0,801.0,150.0,5.1,25.0,800.0,888.4,671.86
2017,8,22,14,15,792.0,147.5,5.1,24.5,769.5,851.74,648.68
2017,8,22,14,30,783.0,145.0,5.1,24.0,739.0,812.68,623.57
2017,8,22,14,45,774.5,140.0,5.15,24.0,703.5,769.32,594.11
2017,8,22,15,0,766.0,135.0,5.2,24.0,668.0,723.97,562.66
2017,8,22,15,15,750.0,131.5,5.15,23.5,626.5,674.83,527.32
2017,8,22,15,30,734.0,128.0,5.1,23.0,585.0,622.77,488.99
2017,8,22,15,45,716.0,122.5,5.1,23.0,539.5,566.95,446.07
2017,8,22,16,0,698.0,117.0,5.1,23.0,494.0,511.15,402.06
2017,8,22,16,15,671.0,111.5,5.05,22.5,445.5,451.22,354.28
2017,8,22,16,30,644.0,106.0,5.0,22.0,397.0,392.92,306.35
2017,8,22,16,45,608.5,98.5,4.95,22.0,346.5,331.44,254.21
2017,8,22,17,0,573.0,91.0,4.9,22.0,296.0,273.28,203.86
2017,8,22,17,15,522.0,82.5,4.8,21.0,246.0,213.93,153.32
2017,8,22,17,30,471.0,74.0,4.7,20.0,196.0,160.49,108.2
2017,8,22,17,45,398.0,62.5,4.6,19.5,149.0,105.88,65.15
2017,8,22,18,0,325.0,51.0,4.5,19.0,102.0,62.66,35.66
2017,8,22,18,15,223.0,35.0,4.35,18.5,64.0,27.2,17.0
2017,8,22,18,30,121.0,19.0,4.2,18.0,26.0,14.92,0.0
2017,8,22,18,45,60.5,9.5,4.05,17.5,13.0,8.64,0.0
2017,8,22,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,23,5,45,96.5,14.0,3.25,14.5,22.5,12.73,0.0
2017,8,23,6,0,193.0,28.0,3.5,15.0,45.0,21.91,11.39
2017,8,23,6,15,289.0,42.5,3.55,15.5,86.5,43.8,24.79
2017,8,23,6,30,385.0,57.0,3.6,16.0,128.0,87.42,51.95
2017,8,23,6,45,192.5,66.0,3.65,16.5,101.5,90.96,62.78
2017,8,23,7,0,0.0,75.0,3.7,17.0,75.0,66.13,50.42
2017,8,23,7,15,0.0,92.0,3.7,17.5,92.0,81.32,63.06
2017,8,23,7,30,0.0,109.0,3.7,18.0,109.0,96.63,75.53
2017,8,23,7,45,19.0,146.5,3.7,18.5,156.0,138.34,109.34
2017,8,23,8,0,38.0,184.0,3.7,19.0,203.0,186.83,148.24
2017,8,23,8,15,35.5,200.5,3.65,19.5,219.5,203.93,161.32
2017,8,23,8,30,33.0,217.0,3.6,20.0,236.0,220.77,173.99
2017,8,23,8,45,163.5,247.0,3.6,20.5,351.0,342.13,270.45
2017,8,23,9,0,294.0,277.0,3.6,21.0,466.0,478.61,375.36
2017,8,23,9,15,552.5,201.5,3.6,21.5,584.5,617.87,482.51
2017,8,23,9,30,811.0,126.0,3.6,22.0,703.0,769.46,593.88
2017,8,23,9,45,812.0,133.5,3.6,22.5,736.0,811.83,620.44
2017,8,23,10,0,813.0,141.0,3.6,23.0,769.0,851.42,645.43
2017,8,23,10,15,821.5,143.0,3.6,23.5,798.0,889.04,668.77
2017,8,23,10,30,830.0,145.0,3.6,24.0,827.0,924.02,690.07
2017,8,23,10,45,839.0,145.0,3.6,24.5,849.5,954.55,708.19
2017,8,23,11,0,848.0,145.0,3.6,25.0,872.0,982.05,724.2
2017,8,23,11,15,851.5,146.0,3.7,25.0,887.0,1002.03,737.33
2017,8,23,11,30,855.0,147.0,3.8,25.0,902.0,1018.48,748.28
2017,8,23,11,45,859.0,146.0,3.9,25.5,909.0,1017.8,746.62
2017,8,23,12,0,863.0,145.0,4.0,26.0,916.0,1025.25,750.55
2017,8,23,12,15,863.0,145.0,4.15,26.0,915.0,1026.03,751.92
2017,8,23,12,30,863.0,145.0,4.3,26.0,914.0,1023.13,751.03
2017,8,23,12,45,856.5,147.0,4.45,26.0,904.0,1012.09,744.84
2017,8,23,13,0,850.0,149.0,4.6,26.0,894.0,1009.19,744.29
2017,8,23,13,15,845.5,148.0,4.75,26.0,877.0,989.76,733.1
2017,8,23,13,30,841.0,147.0,4.9,26.0,860.0,966.91,719.64
2017,8,23,13,45,837.0,144.0,5.05,26.0,836.5,939.16,702.74
2017,8,23,14,0,833.0,141.0,5.2,26.0,813.0,908.25,683.51
2017,8,23,14,15,824.0,139.0,5.3,25.5,782.5,871.04,660.74
2017,8,23,14,30,815.0,137.0,5.4,25.0,752.0,831.32,635.86
2017,8,23,14,45,806.0,132.5,5.5,24.5,715.5,786.76,607.1
2017,8,23,15,0,797.0,128.0,5.6,24.0,679.0,740.16,576.35
2017,8,23,15,15,781.5,124.5,5.6,23.5,637.0,688.2,539.24
2017,8,23,15,30,766.0,121.0,5.6,23.0,595.0,635.29,500.27
2017,8,23,15,45,750.0,115.0,5.6,22.5,549.0,579.63,458.12
2017,8,23,16,0,734.0,109.0,5.6,22.0,503.0,522.61,413.62
2017,8,23,16,15,706.5,104.0,5.55,21.5,453.0,460.96,364.02
2017,8,23,16,30,679.0,99.0,5.5,21.0,403.0,400.93,314.2
2017,8,23,16,45,649.0,91.5,5.45,20.5,352.5,339.46,261.87
2017,8,23,17,0,619.0,84.0,5.4,20.0,302.0,280.61,210.46
2017,8,23,17,15,567.0,76.0,5.25,19.0,250.5,218.69,156.95
2017,8,23,17,30,515.0,68.0,5.1,18.0,199.0,162.75,109.07
2017,8,23,17,45,446.0,57.0,4.95,17.5,151.5,108.24,65.54
2017,8,23,18,0,377.0,46.0,4.8,17.0,104.0,62.51,34.26
2017,8,23,18,15,262.0,32.5,4.65,16.5,65.0,26.35,16.26
2017,8,23,18,30,147.0,19.0,4.5,16.0,26.0,14.99,0.0
2017,8,23,18,45,73.5,9.5,4.4,15.5,13.0,8.64,0.0
2017,8,23,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,24,5,45,143.5,12.5,4.1,14.5,24.5,11.37,0.0
2017,8,24,6,0,287.0,25.0,4.3,15.0,49.0,20.31,9.82
2017,8,24,6,15,392.5,35.5,4.35,15.5,93.0,42.62,21.49
2017,8,24,6,30,498.0,46.0,4.4,16.0,137.0,90.66,49.93
2017,8,24,6,45,563.0,53.0,4.5,16.5,187.5,142.38,89.61
2017,8,24,7,0,628.0,60.0,4.6,17.0,238.0,202.05,140.2
2017,8,24,7,15,355.0,106.0,4.6,17.0,210.5,205.93,156.74
2017,8,24,7,30,82.0,152.0,4.6,17.0,183.0,166.62,132.4
2017,8,24,7,45,43.0,151.5,4.65,17.5,168.0,155.87,124.08
2017,8,24,8,0,4.0,151.0,4.7,18.0,153.0,136.78,108.1
2017,8,24,8,15,8.0,170.5,4.7,18.5,175.0,157.08,124.14
2017,8,24,8,30,12.0,190.0,4.7,19.0,197.0,177.92,140.41
2017,8,24,8,45,27.5,225.5,4.7,19.5,242.5,228.03,180.06
2017,8,24,9,0,43.0,261.0,4.7,20.0,288.0,275.09,216.64
2017,8,24,9,15,133.5,295.5,4.65,20.0,388.5,387.19,305.29
2017,8,24,9,30,224.0,330.0,4.6,20.0,489.0,498.79,391.36
2017,8,24,9,45,234.5,346.5,4.6,20.5,520.5,534.41,416.57
2017,8,24,10,0,245.0,363.0,4.6,21.0,552.0,582.03,450.39
2017,8,24,10,15,545.5,252.0,4.6,21.0,693.0,757.68,585.93
2017,8,24,10,30,846.0,141.0,4.6,21.0,834.0,935.84,713.15
2017,8,24,10,45,856.0,140.0,4.6,21.5,857.5,966.61,730.9
2017,8,24,11,0,866.0,139.0,4.6,22.0,881.0,983.89,740.35
2017,8,24,11,15,870.0,140.0,4.6,22.0,895.5,1004.12,753.41
2017,8,24,11,30,874.0,141.0,4.6,22.0,910.0,1020.85,764.15
2017,8,24,11,45,878.0,140.0,4.7,22.5,917.5,1031.99,770.61
2017,8,24,12,0,882.0,139.0,4.8,23.0,925.0,1039.47,774.74
2017,8,24,12,15,882.0,139.0,4.85,23.0,924.5,1040.19,775.59
2017,8,24,12,30,882.0,139.0,4.9,23.0,924.0,1037.16,774.1
2017,8,24,12,45,893.5,131.0,4.95,23.0,918.5,1033.77,772.5
2017,8,24,13,0,905.0,123.0,5.0,23.0,913.0,1026.3,768.28
2017,8,24,13,15,901.5,122.0,5.0,22.5,896.5,1007.35,757.5
2017,8,24,13,30,898.0,121.0,5.0,22.0,880.0,984.81,744.35
2017,8,24,13,45,895.5,118.0,5.0,22.0,856.5,957.68,726.57
2017,8,24,14,0,893.0,115.0,5.0,22.0,833.0,927.13,706.43
2017,8,24,14,15,885.5,113.0,5.0,21.5,802.0,890.01,682.99
2017,8,24,14,30,878.0,111.0,5.0,21.0,771.0,850.1,657.35
2017,8,24,14,45,871.0,107.0,5.05,21.0,734.5,805.97,627.37
2017,8,24,15,0,864.0,103.0,5.1,21.0,698.0,759.43,595.32
2017,8,24,15,15,850.0,100.5,5.1,20.5,655.0,711.4,562.23
2017,8,24,15,30,836.0,98.0,5.1,20.0,612.0,657.32,522.2
2017,8,24,15,45,819.0,94.5,5.2,20.0,565.0,599.42,477.41
2017,8,24,16,0,802.0,91.0,5.3,20.0,518.0,541.15,430.95
2017,8,24,16,15,776.5,87.0,5.2,19.5,467.0,478.14,379.72
2017,8,24,16,30,751.0,83.0,5.1,19.0,416.0,416.35,327.85
2017,8,24,16,45,714.5,78.5,5.1,18.5,363.0,350.67,271.58
2017,8,24,17,0,678.0,74.0,5.1,18.0,310.0,288.86,217.12
2017,8,24,17,15,626.5,67.5,5.0,17.0,257.5,224.95,161.13
2017,8,24,17,30,575.0,61.0,4.9,16.0,205.0,166.86,110.71
2017,8,24,17,45,490.5,52.5,4.8,15.5,155.0,109.03,64.75
2017,8,24,18,0,406.0,44.0,4.7,15.0,105.0,61.91,33.25
2017,8,24,18,15,278.0,31.0,4.6,14.5,65.0,25.18,15.22
2017,8,24,18,30,150.0,18.0,4.5,14.0,25.0,14.22,0.0
2017,8,24,18,45,75.0,9.0,4.45,14.0,12.5,8.19,0.0
2017,8,24,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,25,5,45,136.0,13.5,2.7,11.5,24.0,12.28,0.0
2017,8,25,6,0,272.0,27.0,3.0,12.0,48.0,22.27,11.1
2017,8,25,6,15,384.0,37.5,3.0,12.5,93.0,44.72,23.48
2017,8,25,6,30,496.0,48.0,3.0,13.0,138.0,93.02,52.48
2017,8,25,6,45,566.0,55.5,3.0,14.0,189.5,146.03,93.29
2017,8,25,7,0,636.0,63.0,3.0,15.0,241.0,207.67,145.33
2017,8,25,7,15,681.0,68.5,2.9,15.5,294.5,268.43,199.28
2017,8,25,7,30,726.0,74.0,2.8,16.0,348.0,334.87,257.52
2017,8,25,7,45,487.5,133.0,2.75,16.5,328.5,335.52,265.1
2017,8,25,8,0,249.0,192.0,2.7,17.0,309.0,304.85,243.36
2017,8,25,8,15,544.0,140.0,2.65,17.5,432.5,437.65,349.14
2017,8,25,8,30,839.0,88.0,2.6,18.0,556.0,588.52,466.0
2017,8,25,8,45,856.5,91.0,2.6,19.0,603.5,647.75,508.87
2017,8,25,9,0,874.0,94.0,2.6,20.0,651.0,702.74,547.7
2017,8,25,9,15,887.0,96.0,2.6,20.5,693.0,755.47,583.29
2017,8,25,9,30,900.0,98.0,2.6,21.0,735.0,806.55,616.3
2017,8,25,9,45,907.0,101.0,2.6,22.0,770.5,851.87,643.51
2017,8,25,10,0,914.0,104.0,2.6,23.0,806.0,894.55,668.41
2017,8,25,10,15,921.0,105.5,2.6,23.5,835.5,932.82,691.26
2017,8,25,10,30,928.0,107.0,2.6,24.0,865.0,968.04,711.87
2017,8,25,10,45,934.5,107.0,2.65,24.5,887.5,997.98,729.33
2017,8,25,11,0,941.0,107.0,2.7,25.0,910.0,1024.48,744.55
2017,8,25,11,15,944.0,108.0,2.7,25.5,924.5,1045.01,755.44
2017,8,25,11,30,947.0,109.0,2.7,26.0,939.0,1061.71,763.96
2017,8,25,11,45,949.5,108.5,2.75,26.5,946.0,1072.43,769.29
2017,8,25,12,0,952.0,108.0,2.8,27.0,953.0,1079.16,772.26
2017,8,25,12,15,951.5,108.0,2.85,27.0,951.5,1079.36,772.81
2017,8,25,12,30,951.0,108.0,2.9,27.0,950.0,1075.52,770.98
2017,8,25,12,45,952.0,105.5,2.95,27.5,941.5,1066.51,764.52
2017,8,25,13,0,953.0,103.0,3.0,28.0,933.0,1053.47,755.65
2017,8,25,13,15,949.0,102.5,3.05,28.0,915.5,1033.69,744.11
2017,8,25,13,30,945.0,102.0,3.1,28.0,898.0,1010.15,730.23
2017,8,25,13,45,940.0,100.5,3.2,28.5,873.0,981.0,711.68
2017,8,25,14,0,935.0,99.0,3.3,29.0,848.0,948.41,690.84
2017,8,25,14,15,927.5,97.5,3.35,28.5,816.0,910.38,668.66
2017,8,25,14,30,920.0,96.0,3.4,28.0,784.0,869.43,644.23
2017,8,25,14,45,909.5,94.5,3.45,28.0,745.5,823.39,614.73
2017,8,25,15,0,899.0,93.0,3.5,28.0,707.0,775.13,583.32
2017,8,25,15,15,885.0,90.5,3.5,27.5,663.5,721.38,548.48
2017,8,25,15,30,871.0,88.0,3.5,27.0,620.0,666.27,509.86
2017,8,25,15,45,852.0,85.5,3.55,27.0,571.5,609.52,467.72
2017,8,25,16,0,833.0,83.0,3.6,27.0,523.0,549.44,421.86
2017,8,25,16,15,808.0,79.0,3.65,26.0,471.5,484.96,372.68
2017,8,25,16,30,783.0,75.0,3.7,25.0,420.0,421.59,322.27
2017,8,25,16,45,747.5,71.0,3.75,24.5,366.0,355.78,267.55
2017,8,25,17,0,712.0,67.0,3.8,24.0,312.0,293.03,213.75
2017,8,25,17,15,661.5,61.0,3.8,23.0,258.5,226.75,157.2
2017,8,25,17,30,611.0,55.0,3.8,22.0,205.0,167.22,106.69
2017,8,25,17,45,530.0,47.5,3.8,21.0,155.0,108.58,61.21
2017,8,25,18,0,449.0,40.0,3.8,20.0,105.0,60.13,29.91
2017,8,25,18,15,314.5,28.0,3.8,19.0,64.5,22.65,12.57
2017,8,25,18,30,180.0,16.0,3.8,18.0,24.0,13.07,0.0
2017,8,25,18,45,90.0,8.0,3.8,17.0,12.0,7.28,0.0
2017,8,25,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,26,5,45,132.0,12.5,2.0,14.0,22.5,11.37,0.0
2017,8,26,6,0,264.0,25.0,2.3,15.0,45.0,20.48,9.13
2017,8,26,6,15,374.5,35.5,2.25,15.5,88.5,43.12,21.82
2017,8,26,6,30,485.0,46.0,2.2,16.0,132.0,90.79,50.33
2017,8,26,6,45,554.5,53.0,2.2,16.5,182.5,142.63,89.99
2017,8,26,7,0,624.0,60.0,2.2,17.0,233.0,203.02,140.72
2017,8,26,7,15,669.0,65.5,2.15,18.0,286.0,263.05,193.11
2017,8,26,7,30,714.0,71.0,2.1,19.0,339.0,328.77,249.48
2017,8,26,7,45,746.0,74.5,2.05,20.0,391.0,390.42,301.29
2017,8,26,8,0,778.0,78.0,2.0,21.0,443.0,454.49,352.97
2017,8,26,8,15,801.0,81.5,2.0,22.0,493.0,515.89,400.66
2017,8,26,8,30,824.0,85.0,2.0,23.0,543.0,577.99,446.85
2017,8,26,8,45,841.5,87.5,2.05,24.0,589.5,632.98,486.39
2017,8,26,9,0,859.0,90.0,2.1,25.0,636.0,689.7,525.66
2017,8,26,9,15,872.0,92.5,2.05,25.5,677.5,742.24,559.69
2017,8,26,9,30,885.0,95.0,2.0,26.0,719.0,793.2,591.29
2017,8,26,9,45,888.0,100.0,2.0,27.0,753.0,836.74,616.46
2017,8,26,10,0,891.0,105.0,2.0,28.0,787.0,877.39,639.27
2017,8,26,10,15,898.5,106.5,2.05,28.5,816.5,915.32,661.71
2017,8,26,10,30,906.0,108.0,2.1,29.0,846.0,950.31,682.08
2017,8,26,10,45,911.0,109.5,2.15,30.0,868.0,979.82,697.44
2017,8,26,11,0,916.0,111.0,2.2,31.0,890.0,1005.9,710.56
2017,8,26,11,15,920.0,111.5,2.2,31.5,905.0,1026.4,721.06
2017,8,26,11,30,924.0,112.0,2.2,32.0,920.0,1043.2,729.33
2017,8,26,11,45,926.0,112.0,2.25,33.0,927.0,1053.67,732.9
2017,8,26,12,0,928.0,112.0,2.3,34.0,934.0,1060.24,734.21
2017,8,26,12,15,928.0,112.0,2.4,34.0,932.5,1060.85,735.62
2017,8,26,12,30,928.0,112.0,2.5,34.0,931.0,1057.51,734.76
2017,8,26,12,45,925.5,112.0,2.65,34.0,922.0,1047.74,730.56
2017,8,26,13,0,923.0,112.0,2.8,34.0,913.0,1034.1,724.02
2017,8,26,13,15,919.5,111.0,2.9,34.0,895.5,1014.67,713.42
2017,8,26,13,30,916.0,110.0,3.0,34.0,878.0,991.58,700.53
2017,8,26,13,45,910.5,109.0,3.15,34.0,853.5,963.1,684.54
2017,8,26,14,0,905.0,108.0,3.3,34.0,829.0,931.3,666.25
2017,8,26,14,15,897.0,106.0,3.35,33.5,797.5,893.17,644.33
2017,8,26,14,30,889.0,104.0,3.4,33.0,766.0,852.25,620.28
2017,8,26,14,45,878.0,102.0,3.45,33.0,728.0,806.39,591.33
2017,8,26,15,0,867.0,100.0,3.5,33.0,690.0,758.44,560.59
2017,8,26,15,15,852.5,97.5,3.5,32.5,647.0,709.71,529.44
2017,8,26,15,30,838.0,95.0,3.5,32.0,604.0,655.03,491.66
2017,8,26,15,45,818.5,92.0,3.5,32.0,556.0,595.89,448.56
2017,8,26,16,0,799.0,89.0,3.5,32.0,508.0,536.66,404.1
2017,8,26,16,15,773.0,85.0,3.5,31.0,457.0,473.44,356.76
2017,8,26,16,30,747.0,81.0,3.5,30.0,406.0,411.53,308.47
2017,8,26,16,45,711.0,76.0,3.5,29.5,353.0,345.76,255.0
2017,8,26,17,0,675.0,71.0,3.5,29.0,300.0,283.79,203.08
2017,8,26,17,15,622.5,64.5,3.45,27.5,247.5,219.84,150.06
2017,8,26,17,30,570.0,58.0,3.4,26.0,195.0,161.87,102.22
2017,8,26,17,45,488.5,49.0,3.4,25.0,146.0,104.4,58.55
2017,8,26,18,0,407.0,40.0,3.4,24.0,97.0,57.29,28.48
2017,8,26,18,15,273.5,27.5,3.55,23.0,58.5,22.3,11.69
2017,8,26,18,30,140.0,15.0,3.7,22.0,20.0,13.64,0.0
2017,8,26,18,45,70.0,7.5,3.85,21.0,10.0,6.82,0.0
2017,8,26,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,27,5,45,110.5,12.0,3.1,16.5,20.5,10.91,0.0
2017,8,27,6,0,221.0,24.0,3.4,17.0,41.0,19.59,7.85
2017,8,27,6,15,329.5,36.0,3.35,17.5,83.0,42.55,21.88
2017,8,27,6,30,438.0,48.0,3.3,18.0,125.0,88.65,50.0
2017,8,27,6,45,507.0,56.5,3.25,18.5,174.5,138.93,88.4
2017,8,27,7,0,576.0,65.0,3.2,19.0,224.0,197.79,137.51
2017,8,27,7,15,622.5,71.5,3.05,20.0,275.5,256.41,188.25
2017,8,27,7,30,669.0,78.0,2.9,21.0,327.0,320.07,242.54
2017,8,27,7,45,702.0,82.5,2.75,22.0,378.5,380.8,293.32
2017,8,27,8,0,735.0,87.0,2.6,23.0,430.0,444.54,344.45
2017,8,27,8,15,759.5,91.0,2.45,24.0,479.5,504.98,390.98
2017,8,27,8,30,784.0,95.0,2.3,25.0,529.0,566.38,436.1
2017,8,27,8,45,802.5,98.0,2.15,26.0,574.5,623.52,476.11
2017,8,27,9,0,821.0,101.0,2.0,27.0,620.0,680.31,514.02
2017,8,27,9,15,834.5,103.5,1.9,28.0,661.0,732.23,546.48
2017,8,27,9,30,848.0,106.0,1.8,29.0,702.0,777.28,572.22
2017,8,27,9,45,855.5,109.5,1.75,30.0,736.5,821.43,597.1
2017,8,27,10,0,863.0,113.0,1.7,31.0,771.0,863.15,619.76
2017,8,27,10,15,870.5,114.5,1.7,32.0,800.0,900.15,639.43
2017,8,27,10,30,878.0,116.0,1.7,33.0,829.0,934.3,657.01
2017,8,27,10,45,884.5,117.0,1.7,34.0,851.0,963.96,671.55
2017,8,27,11,0,891.0,118.0,1.7,35.0,873.0,990.35,683.96
2017,8,27,11,15,894.5,118.5,1.65,35.0,887.5,1009.89,694.31
2017,8,27,11,30,898.0,119.0,1.6,35.0,902.0,1025.79,702.56
2017,8,27,11,45,900.5,119.0,1.6,35.5,909.0,1036.47,707.03
2017,8,27,12,0,903.0,119.0,1.6,36.0,916.0,1043.35,709.39
2017,8,27,12,15,903.0,119.0,1.7,36.0,914.5,1043.88,711.04
2017,8,27,12,30,903.0,119.0,1.8,36.0,913.0,1040.55,710.53
2017,8,27,12,45,902.0,117.5,1.95,36.0,904.0,1030.82,706.9
2017,8,27,13,0,901.0,116.0,2.1,36.0,895.0,1017.3,700.97
2017,8,27,13,15,897.5,115.5,2.25,36.0,878.0,998.65,691.85
2017,8,27,13,30,894.0,115.0,2.4,36.0,861.0,976.42,680.43
2017,8,27,13,45,889.0,113.0,2.55,36.0,837.0,947.8,664.86
2017,8,27,14,0,884.0,111.0,2.7,36.0,813.0,915.91,647.03
2017,8,27,14,15,875.5,109.5,2.8,35.5,781.5,878.44,626.29
2017,8,27,14,30,867.0,108.0,2.9,35.0,750.0,838.28,603.44
2017,8,27,14,45,856.5,105.5,3.05,35.0,713.0,793.06,575.86
2017,8,27,15,0,846.0,103.0,3.2,35.0,676.0,750.63,549.67
2017,8,27,15,15,831.5,100.0,3.25,34.5,633.0,697.49,515.79
2017,8,27,15,30,817.0,97.0,3.3,34.0,590.0,643.2,478.82
2017,8,27,15,45,797.5,93.5,3.4,34.0,542.5,584.51,436.68
2017,8,27,16,0,778.0,90.0,3.5,34.0,495.0,525.8,393.14
2017,8,27,16,15,751.5,86.0,3.55,33.0,444.5,463.43,346.81
2017,8,27,16,30,725.0,82.0,3.6,32.0,394.0,402.48,299.61
2017,8,27,16,45,688.0,77.0,3.7,31.0,342.0,337.65,247.84
2017,8,27,17,0,651.0,72.0,3.8,30.0,290.0,276.74,197.5
2017,8,27,17,15,597.5,65.0,3.9,28.5,238.5,213.54,145.37
2017,8,27,17,30,544.0,58.0,4.0,27.0,187.0,156.5,98.57
2017,8,27,17,45,461.0,49.0,4.15,26.0,139.0,100.59,56.4
2017,8,27,18,0,378.0,40.0,4.3,25.0,91.0,55.25,27.69
2017,8,27,18,15,247.0,26.5,4.35,24.0,54.0,21.51,10.59
2017,8,27,18,30,116.0,13.0,4.4,23.0,17.0,11.82,0.0
2017,8,27,18,45,58.0,6.5,4.45,22.0,8.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,5,45,134.0,11.0,2.7,16.5,20.5,10.01,0.0
2017,8,28,6,0,268.0,22.0,2.9,17.0,41.0,17.89,6.1
2017,8,28,6,15,380.0,32.5,2.8,17.5,84.0,41.72,19.85
2017,8,28,6,30,492.0,43.0,2.7,18.0,127.0,90.16,48.91
2017,8,28,6,45,562.0,49.5,2.6,18.5,178.0,142.24,88.71
2017,8,28,7,0,632.0,56.0,2.5,19.0,229.0,202.9,139.55
2017,8,28,7,15,676.0,61.5,2.35,19.5,281.5,264.29,193.25
2017,8,28,7,30,720.0,67.0,2.2,20.0,334.0,329.12,249.19
2017,8,28,7,45,752.0,70.5,2.1,21.0,386.0,391.2,301.2
2017,8,28,8,0,784.0,74.0,2.0,22.0,438.0,455.7,352.94
2017,8,28,8,15,806.5,77.0,1.95,23.0,487.5,516.69,399.98
2017,8,28,8,30,829.0,80.0,1.9,24.0,537.0,578.32,445.39
2017,8,28,8,45,846.0,83.0,1.9,25.0,583.0,633.81,484.76
2017,8,28,9,0,863.0,86.0,1.9,26.0,629.0,690.95,523.69
2017,8,28,9,15,875.5,88.0,1.9,26.5,670.5,742.8,556.99
2017,8,28,9,30,888.0,90.0,1.9,27.0,712.0,792.99,588.2
2017,8,28,9,45,897.5,92.0,1.9,28.0,747.5,838.8,614.69
2017,8,28,10,0,907.0,94.0,1.9,29.0,783.0,882.17,639.05
2017,8,28,10,15,914.0,95.0,1.9,29.5,812.0,919.61,660.44
2017,8,28,10,30,921.0,96.0,1.9,30.0,841.0,954.0,679.69
2017,8,28,10,45,925.0,97.5,1.95,31.0,862.5,982.88,694.5
2017,8,28,11,0,929.0,99.0,2.0,32.0,884.0,1008.22,707.03
2017,8,28,11,15,932.0,99.5,2.0,32.5,898.5,1027.86,716.88
2017,8,28,11,30,935.0,100.0,2.0,33.0,913.0,1043.71,724.48
2017,8,28,11,45,935.5,101.0,2.0,34.0,919.0,1053.71,727.12
2017,8,28,12,0,936.0,102.0,2.0,35.0,925.0,1059.73,727.51
2017,8,28,12,15,935.5,102.0,2.1,35.0,923.5,1059.69,728.65
2017,8,28,12,30,935.0,102.0,2.2,35.0,922.0,1055.66,727.53
2017,8,28,12,45,927.5,105.0,2.3,35.0,911.0,1043.85,721.8
2017,8,28,13,0,920.0,108.0,2.4,35.0,900.0,1028.26,713.84
2017,8,28,13,15,916.0,107.0,2.55,35.0,882.5,1008.2,703.62
2017,8,28,13,30,912.0,106.0,2.7,35.0,865.0,984.51,691.05
2017,8,28,13,45,905.0,105.5,2.85,35.0,840.0,955.06,674.71
2017,8,28,14,0,898.0,105.0,3.0,35.0,815.0,922.41,656.13
2017,8,28,14,15,889.5,103.0,3.1,34.5,783.0,883.87,634.45
2017,8,28,14,30,881.0,101.0,3.2,34.0,751.0,842.6,610.63
2017,8,28,14,45,868.5,99.5,3.3,33.5,713.0,796.21,582.91
2017,8,28,15,0,856.0,98.0,3.4,33.0,675.0,747.88,553.3
2017,8,28,15,15,841.0,95.5,3.5,32.5,631.5,699.12,522.4
2017,8,28,15,30,826.0,93.0,3.6,32.0,588.0,644.52,484.85
2017,8,28,15,45,804.0,90.5,3.75,31.5,540.0,584.88,442.45
2017,8,28,16,0,782.0,88.0,3.9,31.0,492.0,525.45,398.59
2017,8,28,16,15,754.5,84.0,4.0,30.0,441.0,462.33,350.94
2017,8,28,16,30,727.0,80.0,4.1,29.0,390.0,400.74,302.48
2017,8,28,16,45,686.0,75.5,4.25,28.5,337.0,334.82,248.56
2017,8,28,17,0,645.0,71.0,4.4,28.0,284.0,273.29,196.74
2017,8,28,17,15,589.5,64.0,4.5,26.5,232.5,209.99,144.05
2017,8,28,17,30,534.0,57.0,4.6,25.0,181.0,153.12,97.05
2017,8,28,17,45,445.0,48.0,4.75,23.5,133.0,97.24,54.96
2017,8,28,18,0,356.0,39.0,4.9,22.0,85.0,52.74,26.78
2017,8,28,18,15,225.5,25.0,4.85,21.0,49.5,20.27,9.27
2017,8,28,18,30,95.0,11.0,4.8,20.0,14.0,10.01,0.0
2017,8,28,18,45,47.5,5.5,4.8,19.5,7.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,29,5,45,97.0,11.5,4.0,14.5,18.0,10.46,0.0
2017,8,29,6,0,194.0,23.0,4.1,15.0,36.0,18.82,6.05
2017,8,29,6,15,302.0,35.5,4.1,15.5,77.0,42.16,21.91
2017,8,29,6,30,410.0,48.0,4.1,16.0,118.0,87.18,50.16
2017,8,29,6,45,205.0,68.0,4.2,16.5,103.0,97.05,67.3
2017,8,29,7,0,0.0,88.0,4.3,17.0,88.0,77.72,60.14
2017,8,29,7,15,4.5,107.0,4.3,17.5,109.0,96.27,75.48
2017,8,29,7,30,9.0,126.0,4.3,18.0,130.0,115.5,91.14
2017,8,29,7,45,11.0,143.0,4.3,18.5,148.0,132.51,104.76
2017,8,29,8,0,13.0,160.0,4.3,19.0,166.0,149.81,118.43
2017,8,29,8,15,40.0,195.5,4.25,19.5,217.0,203.31,161.3
2017,8,29,8,30,67.0,231.0,4.2,20.0,268.0,256.32,203.1
2017,8,29,8,45,203.0,245.5,4.2,20.5,370.5,369.61,293.16
2017,8,29,9,0,339.0,260.0,4.2,21.0,473.0,498.22,392.46
2017,8,29,9,15,397.5,259.5,4.25,21.5,525.0,558.45,437.35
2017,8,29,9,30,456.0,259.0,4.3,22.0,577.0,633.82,492.6
2017,8,29,9,45,653.0,186.5,4.35,23.0,667.5,748.23,577.43
2017,8,29,10,0,850.0,114.0,4.4,24.0,758.0,855.71,650.59
2017,8,29,10,15,858.0,115.5,4.45,24.0,787.0,892.69,674.77
2017,8,29,10,30,866.0,117.0,4.5,24.0,816.0,926.88,697.39
2017,8,29,10,45,874.0,117.0,4.55,24.5,838.0,956.54,715.55
2017,8,29,11,0,882.0,117.0,4.6,25.0,860.0,983.04,731.53
2017,8,29,11,15,886.0,117.5,4.65,25.0,874.5,1002.8,744.49
2017,8,29,11,30,890.0,118.0,4.7,25.0,889.0,1018.98,755.2
2017,8,29,11,45,894.5,117.0,4.8,25.5,896.5,1030.43,761.77
2017,8,29,12,0,899.0,116.0,4.9,26.0,904.0,1038.11,765.98
2017,8,29,12,15,899.5,116.0,4.95,26.0,903.0,1038.99,766.92
2017,8,29,12,30,900.0,116.0,5.0,26.0,902.0,1036.01,765.48
2017,8,29,12,45,901.0,113.5,5.05,26.0,893.5,1027.07,760.2
2017,8,29,13,0,902.0,111.0,5.1,26.0,885.0,1014.29,752.48
2017,8,29,13,15,898.5,110.5,5.1,26.0,868.5,995.43,740.4
2017,8,29,13,30,895.0,110.0,5.1,26.0,852.0,973.0,725.99
2017,8,29,13,45,890.5,108.0,5.15,26.0,828.0,944.6,707.9
2017,8,29,14,0,886.0,106.0,5.2,26.0,804.0,912.92,687.52
2017,8,29,14,15,878.5,104.5,5.2,25.5,773.0,876.05,664.48
2017,8,29,14,30,871.0,103.0,5.2,25.0,742.0,836.42,639.27
2017,8,29,14,45,862.5,100.0,5.2,25.0,705.5,791.9,609.03
2017,8,29,15,0,854.0,97.0,5.2,25.0,669.0,745.15,576.91
2017,8,29,15,15,840.0,94.5,5.2,24.0,626.0,697.09,545.3
2017,8,29,15,30,826.0,92.0,5.2,23.0,583.0,643.11,506.65
2017,8,29,15,45,810.0,88.0,5.25,22.5,536.5,585.42,463.04
2017,8,29,16,0,794.0,84.0,5.3,22.0,490.0,527.31,417.61
2017,8,29,16,15,768.0,80.0,5.25,21.5,439.5,464.24,366.51
2017,8,29,16,30,742.0,76.0,5.2,21.0,389.0,402.5,314.82
2017,8,29,16,45,708.5,70.5,5.2,20.5,337.5,338.18,259.62
2017,8,29,17,0,675.0,65.0,5.2,20.0,286.0,275.88,204.75
2017,8,29,17,15,621.5,59.0,5.1,19.0,234.0,212.27,149.19
2017,8,29,17,30,568.0,53.0,5.0,18.0,182.0,154.79,99.67
2017,8,29,17,45,485.0,44.0,4.95,17.5,134.0,97.54,54.84
2017,8,29,18,0,402.0,35.0,4.9,17.0,86.0,50.87,24.66
2017,8,29,18,15,258.0,23.0,4.8,16.5,49.5,18.64,7.59
2017,8,29,18,30,114.0,11.0,4.7,16.0,13.0,10.01,0.0
2017,8,29,18,45,57.0,5.5,4.65,15.5,6.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,30,5,45,124.0,11.0,3.85,12.5,19.0,10.01,0.0
2017,8,30,6,0,248.0,22.0,4.0,13.0,38.0,18.05,4.78
2017,8,30,6,15,365.0,32.5,3.95,13.5,81.0,42.35,20.55
2017,8,30,6,30,482.0,43.0,3.9,14.0,124.0,90.66,50.34
2017,8,30,6,45,271.5,72.5,3.85,14.5,121.0,114.46,79.55
2017,8,30,7,0,61.0,102.0,3.8,15.0,118.0,105.79,82.04
2017,8,30,7,15,69.5,123.5,3.75,15.5,146.0,132.59,104.76
2017,8,30,7,30,78.0,145.0,3.7,16.0,174.0,160.59,128.16
2017,8,30,7,45,176.0,163.5,3.7,17.0,241.0,228.95,183.22
2017,8,30,8,0,274.0,182.0,3.7,18.0,308.0,310.82,248.78
2017,8,30,8,15,546.0,135.0,3.7,18.5,421.0,439.34,351.51
2017,8,30,8,30,818.0,88.0,3.7,19.0,534.0,583.04,464.11
2017,8,30,8,45,832.5,92.0,3.7,20.0,580.0,640.48,506.25
2017,8,30,9,0,847.0,96.0,3.7,21.0,626.0,697.08,546.64
2017,8,30,9,15,861.0,98.5,3.75,21.5,667.5,745.86,580.15
2017,8,30,9,30,875.0,101.0,3.8,22.0,709.0,797.15,614.26
2017,8,30,9,45,892.0,99.5,3.85,22.5,746.5,844.92,645.33
2017,8,30,10,0,909.0,98.0,3.9,23.0,784.0,890.8,674.68
2017,8,30,10,15,916.5,99.5,3.95,23.5,813.5,929.23,698.59
2017,8,30,10,30,924.0,101.0,4.0,24.0,843.0,964.63,720.27
2017,8,30,10,45,931.0,101.0,4.1,24.5,866.0,994.73,738.58
2017,8,30,11,0,938.0,101.0,4.2,25.0,889.0,1021.41,754.57
2017,8,30,11,15,941.0,102.0,4.25,25.0,903.5,1041.63,767.51
2017,8,30,11,30,944.0,103.0,4.3,25.0,918.0,1058.0,778.05
2017,8,30,11,45,947.0,102.5,4.4,25.5,925.0,1068.85,783.87
2017,8,30,12,0,950.0,102.0,4.5,26.0,932.0,1075.71,787.21
2017,8,30,12,15,950.0,101.5,4.6,26.0,930.5,1075.48,787.65
2017,8,30,12,30,950.0,101.0,4.7,26.0,929.0,1071.18,785.94
2017,8,30,12,45,941.5,105.0,4.8,26.0,918.0,1059.15,779.25
2017,8,30,13,0,933.0,109.0,4.9,26.0,907.0,1043.28,770.12
2017,8,30,13,15,930.0,108.0,4.95,25.5,889.5,1023.77,759.73
2017,8,30,13,30,927.0,107.0,5.0,25.0,872.0,1000.53,746.83
2017,8,30,13,45,924.0,104.5,5.05,25.0,848.0,972.09,728.85
2017,8,30,14,0,921.0,102.0,5.1,25.0,824.0,940.16,708.45
2017,8,30,14,15,913.0,100.5,5.1,24.5,792.0,901.62,684.42
2017,8,30,14,30,905.0,99.0,5.1,24.0,760.0,860.25,658.15
2017,8,30,14,45,898.0,95.5,5.15,24.0,722.5,814.94,627.75
2017,8,30,15,0,891.0,92.0,5.2,24.0,685.0,767.15,595.23
2017,8,30,15,15,876.5,90.0,5.15,23.5,641.0,713.47,558.66
2017,8,30,15,30,862.0,88.0,5.1,23.0,597.0,658.51,518.17
2017,8,30,15,45,846.5,84.0,5.1,22.5,549.0,602.47,475.72
2017,8,30,16,0,831.0,80.0,5.1,22.0,501.0,542.62,428.95
2017,8,30,16,15,805.0,76.0,5.0,21.5,449.5,477.44,376.2
2017,8,30,16,30,779.0,72.0,4.9,21.0,398.0,413.54,322.72
2017,8,30,16,45,745.0,67.0,4.85,20.5,344.5,347.31,265.89
2017,8,30,17,0,711.0,62.0,4.8,20.0,291.0,284.05,210.06
2017,8,30,17,15,656.0,56.5,4.7,19.0,237.5,218.5,152.81
2017,8,30,17,30,601.0,51.0,4.6,18.0,184.0,158.03,100.77
2017,8,30,17,45,513.0,42.5,4.5,17.5,134.5,98.66,54.53
2017,8,30,18,0,425.0,34.0,4.4,17.0,85.0,50.49,23.85
2017,8,30,18,15,264.0,22.0,4.35,16.5,48.5,17.89,6.1
2017,8,30,18,30,103.0,10.0,4.3,16.0,12.0,9.1,0.0
2017,8,30,18,45,51.5,5.0,4.3,15.5,6.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,45,125.0,10.5,1.0,12.5,18.0,9.55,0.0
2017,8,31,6,0,250.0,21.0,1.0,13.0,36.0,17.22,3.3
2017,8,31,6,15,373.5,32.0,1.0,13.5,80.0,42.83,20.51
2017,8,31,6,30,497.0,43.0,1.0,14.0,124.0,93.0,51.5
2017,8,31,6,45,569.5,50.0,1.05,15.0,176.0,146.65,93.02
2017,8,31,7,0,642.0,57.0,1.1,16.0,228.0,209.24,145.58
2017,8,31,7,15,689.0,62.5,1.05,17.0,281.5,272.3,200.27
2017,8,31,7,30,736.0,68.0,1.0,18.0,335.0,339.29,257.12
2017,8,31,7,45,767.0,72.5,0.95,19.0,388.0,403.17,309.85
2017,8,31,8,0,798.0,77.0,0.9,20.0,441.0,469.34,361.92
2017,8,31,8,15,821.0,80.5,1.05,21.0,492.0,532.1,410.4
2017,8,31,8,30,844.0,84.0,1.2,22.0,543.0,595.5,457.51
2017,8,31,8,45,858.5,88.0,1.35,23.0,589.0,654.28,499.6
2017,8,31,9,0,873.0,92.0,1.5,24.0,635.0,708.21,537.03
2017,8,31,9,15,886.0,94.0,1.6,25.0,677.0,760.94,570.39
2017,8,31,9,30,899.0,96.0,1.7,26.0,719.0,811.99,601.65
2017,8,31,9,45,879.5,112.0,1.85,27.0,747.0,849.05,623.57
2017,8,31,10,0,860.0,128.0,2.0,28.0,775.0,889.1,647.3
2017,8,31,10,15,868.0,130.0,2.0,28.5,804.5,927.63,669.53
2017,8,31,10,30,876.0,132.0,2.0,29.0,834.0,953.97,683.74
2017,8,31,10,45,880.0,134.0,2.0,30.0,855.5,982.11,697.71
2017,8,31,11,0,884.0,136.0,2.0,31.0,877.0,1006.86,709.39
2017,8,31,11,15,887.5,137.0,1.9,31.5,890.5,1026.59,718.1
2017,8,31,11,30,891.0,138.0,1.8,32.0,904.0,1042.69,724.54
2017,8,31,11,45,891.5,138.5,1.75,33.0,910.0,1051.55,725.81
2017,8,31,12,0,892.0,139.0,1.7,34.0,916.0,1056.6,724.92
2017,8,31,12,15,891.5,138.5,1.65,34.0,913.5,1055.8,723.64
2017,8,31,12,30,891.0,138.0,1.6,34.0,911.0,1051.16,720.27
2017,8,31,12,45,876.5,144.0,1.55,34.5,897.5,1035.33,708.91
2017,8,31,13,0,862.0,150.0,1.5,35.0,884.0,1027.85,702.8
2017,8,31,13,15,856.5,148.5,1.55,35.0,865.5,1005.98,691.03
2017,8,31,13,30,851.0,147.0,1.6,35.0,847.0,980.67,677.29
2017,8,31,13,45,842.0,146.0,1.65,35.5,820.5,949.36,658.46
2017,8,31,14,0,833.0,145.0,1.7,36.0,794.0,915.11,637.78
2017,8,31,14,15,822.0,142.5,1.7,36.0,761.0,874.84,613.97
2017,8,31,14,30,811.0,140.0,1.7,36.0,728.0,832.22,588.47
2017,8,31,14,45,794.0,137.5,1.75,36.0,688.5,782.75,558.7
2017,8,31,15,0,777.0,135.0,1.8,36.0,649.0,731.92,527.25
2017,8,31,15,15,758.5,131.0,1.75,35.5,605.0,679.66,493.28
2017,8,31,15,30,740.0,127.0,1.7,35.0,561.0,624.3,456.27
2017,8,31,15,45,712.5,123.0,1.7,34.5,512.5,563.33,414.43
2017,8,31,16,0,685.0,119.0,1.7,34.0,464.0,503.39,371.85
2017,8,31,16,15,653.0,112.5,1.5,33.0,413.0,440.18,325.41
2017,8,31,16,30,621.0,106.0,1.3,32.0,362.0,379.27,279.07
2017,8,31,16,45,572.5,98.5,1.15,31.5,309.5,314.04,227.92
2017,8,31,17,0,524.0,91.0,1.0,31.0,257.0,253.84,179.59
2017,8,31,17,15,464.0,79.5,1.05,29.5,206.5,190.05,129.25
2017,8,31,17,30,404.0,68.0,1.1,28.0,156.0,136.45,87.03
2017,8,31,17,45,314.0,53.5,1.15,26.5,110.5,84.31,49.07
2017,8,31,18,0,224.0,39.0,1.2,25.0,65.0,43.83,23.07
2017,8,31,18,15,112.0,19.5,1.2,24.5,32.5,15.25,2.93
2017,8,31,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
