Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,5,45,49.0,9.0,1.55,20.5,12.0,8.19,0.0
2017,9,1,6,0,98.0,18.0,1.6,21.0,24.0,14.09,0.41
2017,9,1,6,15,187.0,36.0,1.95,22.0,61.0,38.32,20.24
2017,9,1,6,30,276.0,54.0,2.3,23.0,98.0,78.85,47.15
2017,9,1,6,45,338.0,69.0,2.7,24.0,143.5,123.79,81.29
2017,9,1,7,0,400.0,84.0,3.1,25.0,189.0,176.66,123.98
2017,9,1,7,15,450.5,95.5,3.05,25.5,238.0,230.49,168.91
2017,9,1,7,30,501.0,107.0,3.0,26.0,287.0,290.14,218.3
2017,9,1,7,45,534.0,117.0,3.0,27.0,336.0,346.49,264.03
2017,9,1,8,0,567.0,127.0,3.0,28.0,385.0,409.95,313.65
2017,9,1,8,15,596.0,134.5,3.0,28.5,432.5,467.88,358.24
2017,9,1,8,30,625.0,142.0,3.0,29.0,480.0,527.66,402.82
2017,9,1,8,45,644.5,149.5,3.05,30.0,524.0,582.82,441.92
2017,9,1,9,0,664.0,157.0,3.1,31.0,568.0,638.16,479.86
2017,9,1,9,15,681.5,161.5,3.05,32.0,608.5,688.85,513.05
2017,9,1,9,30,699.0,166.0,3.0,33.0,649.0,738.86,544.72
2017,9,1,9,45,701.5,175.5,2.95,34.0,680.5,780.73,569.65
2017,9,1,10,0,704.0,185.0,2.9,35.0,712.0,820.27,592.02
2017,9,1,10,15,714.5,188.0,2.75,35.5,740.5,857.73,613.09
2017,9,1,10,30,725.0,191.0,2.6,36.0,769.0,892.97,632.28
2017,9,1,10,45,734.0,192.5,2.5,36.5,791.0,922.77,648.03
2017,9,1,11,0,743.0,194.0,2.4,37.0,813.0,949.83,661.88
2017,9,1,11,15,747.5,195.0,2.35,37.5,827.5,969.02,671.16
2017,9,1,11,30,752.0,196.0,2.3,38.0,842.0,984.99,678.52
2017,9,1,11,45,757.0,195.5,2.25,38.5,849.0,996.53,683.21
2017,9,1,12,0,762.0,195.0,2.2,39.0,856.0,1004.66,685.93
2017,9,1,12,15,762.0,194.5,2.3,39.0,854.5,1004.24,686.63
2017,9,1,12,30,762.0,194.0,2.4,39.0,853.0,1000.31,685.37
2017,9,1,12,45,742.5,202.5,2.55,39.0,838.5,983.01,676.5
2017,9,1,13,0,723.0,211.0,2.7,39.0,824.0,962.56,665.72
2017,9,1,13,15,717.5,209.0,2.8,39.0,807.0,941.91,654.35
2017,9,1,13,30,712.0,207.0,2.9,39.0,790.0,918.29,641.06
2017,9,1,13,45,700.5,205.5,3.05,39.0,764.5,886.81,623.05
2017,9,1,14,0,689.0,204.0,3.2,39.0,739.0,852.98,603.34
2017,9,1,14,15,677.0,200.0,3.3,38.5,707.5,814.07,580.67
2017,9,1,14,30,665.0,196.0,3.4,38.0,676.0,773.35,556.12
2017,9,1,14,45,638.0,195.5,3.5,38.0,636.0,722.72,522.97
2017,9,1,15,0,611.0,195.0,3.6,38.0,596.0,671.93,489.06
2017,9,1,15,15,590.0,188.0,3.6,37.5,554.0,614.9,451.07
2017,9,1,15,30,569.0,181.0,3.6,37.0,512.0,562.85,415.45
2017,9,1,15,45,524.0,177.0,3.65,36.5,462.5,500.01,371.04
2017,9,1,16,0,479.0,173.0,3.7,36.0,413.0,440.49,327.88
2017,9,1,16,15,446.0,160.5,3.55,35.0,365.0,382.37,285.11
2017,9,1,16,30,413.0,148.0,3.4,34.0,317.0,327.21,243.31
2017,9,1,16,45,354.0,134.5,3.3,33.0,265.5,260.23,191.88
2017,9,1,17,0,295.0,121.0,3.2,32.0,214.0,205.69,149.28
2017,9,1,17,15,248.5,100.0,3.2,31.0,168.0,154.25,108.63
2017,9,1,17,30,202.0,79.0,3.2,30.0,122.0,108.77,73.0
2017,9,1,17,45,142.0,55.0,3.2,29.0,81.0,65.42,40.64
2017,9,1,18,0,82.0,31.0,3.2,28.0,40.0,30.6,16.01
2017,9,1,18,15,41.0,15.5,3.2,27.0,20.0,12.87,0.12
2017,9,1,18,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,2,5,45,21.0,5.5,1.05,22.5,7.0,5.0,0.0
2017,9,2,6,0,42.0,11.0,1.0,23.0,14.0,9.26,0.0
2017,9,2,6,15,96.0,32.0,1.15,23.5,45.5,31.71,16.93
2017,9,2,6,30,150.0,53.0,1.3,24.0,77.0,64.11,40.17
2017,9,2,6,45,203.0,75.0,1.45,24.5,120.5,104.8,71.34
2017,9,2,7,0,256.0,97.0,1.6,25.0,164.0,152.64,109.53
2017,9,2,7,15,299.5,115.5,1.65,25.5,210.5,201.18,149.12
2017,9,2,7,30,343.0,134.0,1.7,26.0,257.0,255.01,192.67
2017,9,2,7,45,381.5,149.0,1.8,27.0,305.0,313.97,239.11
2017,9,2,8,0,420.0,164.0,1.9,28.0,353.0,372.32,283.9
2017,9,2,8,15,449.0,176.0,1.95,29.0,399.5,426.38,324.17
2017,9,2,8,30,478.0,188.0,2.0,30.0,446.0,482.67,364.8
2017,9,2,8,45,504.0,197.0,2.1,31.0,490.0,536.01,402.25
2017,9,2,9,0,530.0,206.0,2.2,32.0,534.0,590.57,439.49
2017,9,2,9,15,548.5,214.0,2.1,32.5,573.0,639.47,471.75
2017,9,2,9,30,567.0,222.0,2.0,33.0,612.0,688.26,502.98
2017,9,2,9,45,566.5,235.5,1.95,34.0,642.0,726.6,525.23
2017,9,2,10,0,566.0,249.0,1.9,35.0,672.0,762.9,545.54
2017,9,2,10,15,577.0,254.0,1.65,35.5,699.5,798.57,564.69
2017,9,2,10,30,588.0,259.0,1.4,36.0,727.0,832.57,581.82
2017,9,2,10,45,602.0,259.5,1.2,37.0,750.0,866.57,597.42
2017,9,2,11,0,616.0,260.0,1.0,38.0,773.0,895.14,608.89
2017,9,2,11,15,621.0,262.5,0.85,38.5,786.5,914.45,616.1
2017,9,2,11,30,626.0,265.0,0.7,39.0,800.0,930.98,621.4
2017,9,2,11,45,638.0,260.5,0.55,39.5,809.0,944.77,625.1
2017,9,2,12,0,650.0,256.0,0.4,40.0,818.0,955.58,626.92
2017,9,2,12,15,649.5,255.5,0.6,40.0,816.5,954.61,630.29
2017,9,2,12,30,649.0,255.0,0.8,40.0,815.0,950.5,631.83
2017,9,2,12,45,645.5,254.0,1.05,40.5,805.0,939.78,628.69
2017,9,2,13,0,642.0,253.0,1.3,41.0,795.0,926.07,623.27
2017,9,2,13,15,636.0,250.0,1.5,41.0,778.0,905.04,613.69
2017,9,2,13,30,630.0,247.0,1.7,41.0,761.0,881.34,602.1
2017,9,2,13,45,633.0,237.0,1.95,41.0,740.0,856.55,590.16
2017,9,2,14,0,636.0,227.0,2.2,41.0,719.0,828.9,575.85
2017,9,2,14,15,624.0,222.0,2.35,40.5,688.0,790.47,554.34
2017,9,2,14,30,612.0,217.0,2.5,40.0,657.0,750.4,531.18
2017,9,2,14,45,607.0,206.5,2.65,40.0,623.0,709.12,505.66
2017,9,2,15,0,602.0,196.0,2.8,40.0,589.0,666.14,478.31
2017,9,2,15,15,581.5,188.5,2.85,39.5,547.0,609.41,441.36
2017,9,2,15,30,561.0,181.0,2.9,39.0,505.0,557.53,406.62
2017,9,2,15,45,545.5,168.5,3.0,38.5,461.5,504.16,369.97
2017,9,2,16,0,530.0,156.0,3.1,38.0,418.0,451.13,332.28
2017,9,2,16,15,497.0,145.0,2.85,37.0,370.0,391.73,288.77
2017,9,2,16,30,464.0,134.0,2.6,36.0,322.0,335.17,246.1
2017,9,2,16,45,432.0,119.0,2.35,35.0,274.5,278.33,202.06
2017,9,2,17,0,400.0,104.0,2.1,34.0,227.0,224.89,159.6
2017,9,2,17,15,344.0,88.5,2.0,32.5,180.0,168.96,115.79
2017,9,2,17,30,288.0,73.0,1.9,31.0,133.0,119.99,77.79
2017,9,2,17,45,224.0,53.5,1.8,30.0,92.0,73.79,43.64
2017,9,2,18,0,160.0,34.0,1.7,29.0,51.0,36.17,18.21
2017,9,2,18,15,80.0,17.0,1.75,28.0,25.5,13.3,0.0
2017,9,2,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,6.0,3.5,20.5,6.0,5.46,0.0
2017,9,3,6,0,0.0,12.0,3.6,21.0,12.0,10.55,0.0
2017,9,3,6,15,38.0,34.5,3.6,21.5,40.5,31.65,18.27
2017,9,3,6,30,76.0,57.0,3.6,22.0,69.0,59.21,39.52
2017,9,3,6,45,111.5,81.5,3.6,22.5,106.5,93.68,66.78
2017,9,3,7,0,147.0,106.0,3.6,23.0,144.0,133.18,98.79
2017,9,3,7,15,202.0,119.5,3.7,23.5,184.5,176.38,133.64
2017,9,3,7,30,257.0,133.0,3.8,24.0,225.0,223.66,172.06
2017,9,3,7,45,312.0,147.5,3.9,25.0,275.5,278.34,215.81
2017,9,3,8,0,367.0,162.0,4.0,26.0,326.0,339.13,263.63
2017,9,3,8,15,352.5,196.0,4.05,26.5,368.5,387.57,301.06
2017,9,3,8,30,338.0,230.0,4.1,27.0,411.0,433.98,335.7
2017,9,3,8,45,358.0,237.0,4.15,27.5,444.0,473.49,364.97
2017,9,3,9,0,378.0,244.0,4.2,28.0,477.0,514.0,394.42
2017,9,3,9,15,468.0,238.5,4.15,28.5,546.0,605.47,461.04
2017,9,3,9,30,558.0,233.0,4.1,29.0,615.0,693.55,523.47
2017,9,3,9,45,553.0,249.5,4.05,29.5,644.5,730.9,547.2
2017,9,3,10,0,548.0,266.0,4.0,30.0,674.0,765.89,569.07
2017,9,3,10,15,559.0,271.5,3.9,30.5,702.0,801.6,591.34
2017,9,3,10,30,570.0,277.0,3.8,31.0,730.0,835.68,612.1
2017,9,3,10,45,400.5,340.5,3.75,31.5,663.0,742.32,542.85
2017,9,3,11,0,231.0,404.0,3.7,32.0,596.0,639.16,466.4
2017,9,3,11,15,217.0,413.5,3.65,32.5,595.5,640.08,465.71
2017,9,3,11,30,203.0,423.0,3.6,33.0,595.0,639.56,463.53
2017,9,3,11,45,209.5,422.5,3.6,33.5,601.5,647.73,468.23
2017,9,3,12,0,216.0,422.0,3.6,34.0,608.0,654.88,472.22
2017,9,3,12,15,282.0,409.0,3.6,34.0,651.5,724.35,520.76
2017,9,3,12,30,348.0,396.0,3.6,34.0,695.0,775.55,556.39
2017,9,3,12,45,346.5,388.5,3.65,34.5,683.0,762.5,546.75
2017,9,3,13,0,345.0,381.0,3.7,35.0,671.0,747.76,536.43
2017,9,3,13,15,462.5,330.0,3.7,35.0,710.5,815.26,584.8
2017,9,3,13,30,580.0,279.0,3.7,35.0,750.0,863.07,619.4
2017,9,3,13,45,587.0,265.5,3.7,35.0,729.5,839.19,604.25
2017,9,3,14,0,594.0,252.0,3.7,35.0,709.0,812.48,587.61
2017,9,3,14,15,316.5,272.5,3.7,34.5,515.0,559.49,411.84
2017,9,3,14,30,39.0,293.0,3.7,34.0,321.0,314.7,231.72
2017,9,3,14,45,299.5,254.0,3.75,34.0,450.0,499.69,373.18
2017,9,3,15,0,560.0,215.0,3.8,34.0,579.0,649.64,482.82
2017,9,3,15,15,539.0,206.5,3.95,33.5,537.0,597.92,446.88
2017,9,3,15,30,518.0,198.0,4.1,33.0,495.0,546.58,411.24
2017,9,3,15,45,499.0,185.0,4.25,32.5,451.0,492.69,372.76
2017,9,3,16,0,480.0,172.0,4.4,32.0,407.0,439.63,333.68
2017,9,3,16,15,447.0,159.0,4.65,31.0,359.0,380.93,289.88
2017,9,3,16,30,414.0,146.0,4.9,30.0,311.0,325.21,246.92
2017,9,3,16,45,374.0,130.0,5.2,29.0,263.0,267.42,201.17
2017,9,3,17,0,334.0,114.0,5.5,28.0,215.0,210.34,154.96
2017,9,3,17,15,281.5,95.0,5.65,26.5,169.0,157.0,111.9
2017,9,3,17,30,229.0,76.0,5.8,25.0,123.0,110.32,74.63
2017,9,3,17,45,166.5,54.0,6.0,24.0,82.5,66.83,41.56
2017,9,3,18,0,104.0,32.0,6.2,23.0,42.0,32.03,16.73
2017,9,3,18,15,52.0,16.0,6.1,22.0,21.0,13.22,0.0
2017,9,3,18,30,0.0,0.0,6.0,21.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,5.9,20.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,6.0,2.2,17.5,6.0,5.46,0.0
2017,9,4,6,0,0.0,12.0,2.5,18.0,12.0,10.56,0.0
2017,9,4,6,15,67.0,32.5,2.6,18.5,43.0,31.39,17.46
2017,9,4,6,30,134.0,53.0,2.7,19.0,74.0,63.08,40.73
2017,9,4,6,45,181.0,76.0,2.8,19.5,115.5,102.87,72.19
2017,9,4,7,0,228.0,99.0,2.9,20.0,157.0,149.06,110.09
2017,9,4,7,15,173.5,120.0,2.95,20.5,170.0,165.41,126.89
2017,9,4,7,30,119.0,141.0,3.0,21.0,183.0,177.51,138.82
2017,9,4,7,45,191.5,159.5,3.15,21.5,239.0,234.44,184.49
2017,9,4,8,0,264.0,178.0,3.3,22.0,295.0,306.0,241.45
2017,9,4,8,15,179.0,204.0,3.35,22.5,288.0,295.61,232.93
2017,9,4,8,30,94.0,230.0,3.4,23.0,281.0,274.03,214.73
2017,9,4,8,45,158.0,252.0,3.5,24.0,345.5,351.26,274.22
2017,9,4,9,0,222.0,274.0,3.6,25.0,410.0,427.02,331.02
2017,9,4,9,15,162.0,294.0,3.7,25.5,397.0,414.28,318.99
2017,9,4,9,30,102.0,314.0,3.8,26.0,384.0,384.43,294.27
2017,9,4,9,45,55.0,259.0,3.95,26.5,297.0,293.72,224.37
2017,9,4,10,0,8.0,204.0,4.1,27.0,210.0,192.06,144.95
2017,9,4,10,15,5.5,181.0,4.2,27.5,185.0,168.5,126.45
2017,9,4,10,30,3.0,158.0,4.3,28.0,160.0,144.98,107.89
2017,9,4,10,45,9.0,213.0,4.4,28.5,220.5,202.3,151.63
2017,9,4,11,0,15.0,268.0,4.5,29.0,281.0,260.85,195.45
2017,9,4,11,15,48.0,335.5,4.5,29.0,376.5,375.79,281.53
2017,9,4,11,30,81.0,403.0,4.5,29.0,472.0,480.61,357.99
2017,9,4,11,45,47.0,329.5,4.55,29.0,370.0,369.9,276.44
2017,9,4,12,0,13.0,256.0,4.6,29.0,268.0,248.04,185.18
2017,9,4,12,15,8.5,208.0,4.6,29.0,216.0,197.83,147.42
2017,9,4,12,30,4.0,160.0,4.6,29.0,164.0,148.33,109.66
2017,9,4,12,45,200.5,259.0,4.65,29.0,427.5,479.51,363.87
2017,9,4,13,0,397.0,358.0,4.7,29.0,691.0,775.38,575.56
2017,9,4,13,15,267.0,376.5,4.7,28.5,598.5,661.08,492.35
2017,9,4,13,30,137.0,395.0,4.7,28.0,506.0,535.34,400.81
2017,9,4,13,45,145.5,379.0,4.75,28.0,493.5,521.88,392.49
2017,9,4,14,0,154.0,363.0,4.8,28.0,481.0,507.4,382.97
2017,9,4,14,15,262.0,331.0,4.85,27.5,521.5,573.86,435.72
2017,9,4,14,30,370.0,299.0,4.9,27.0,562.0,618.21,471.85
2017,9,4,14,45,473.0,245.5,4.95,27.0,562.5,639.09,489.89
2017,9,4,15,0,576.0,192.0,5.0,27.0,563.0,638.02,491.9
2017,9,4,15,15,319.5,216.0,5.0,26.5,419.5,444.65,345.69
2017,9,4,15,30,63.0,240.0,5.0,26.0,276.0,268.92,208.04
2017,9,4,15,45,68.5,221.0,5.05,25.5,257.5,249.71,194.32
2017,9,4,16,0,74.0,202.0,5.1,25.0,239.0,229.9,179.51
2017,9,4,16,15,100.5,182.0,5.0,24.5,225.5,218.53,171.03
2017,9,4,16,30,127.0,162.0,4.9,24.0,212.0,208.99,163.32
2017,9,4,16,45,100.0,141.0,4.85,23.5,177.0,170.19,132.11
2017,9,4,17,0,73.0,120.0,4.8,23.0,142.0,131.58,100.89
2017,9,4,17,15,55.0,96.5,4.7,22.5,111.0,100.33,75.34
2017,9,4,17,30,37.0,73.0,4.6,22.0,80.0,71.67,51.91
2017,9,4,17,45,18.5,48.0,4.5,21.5,51.5,44.47,29.84
2017,9,4,18,0,0.0,23.0,4.4,21.0,23.0,20.27,9.98
2017,9,4,18,15,0.0,11.5,4.35,21.0,11.5,10.12,0.0
2017,9,4,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,8.0,2.9,18.5,8.0,7.28,0.0
2017,9,5,6,0,0.0,16.0,3.1,19.0,16.0,14.06,0.0
2017,9,5,6,15,90.0,36.0,3.2,19.0,49.5,35.43,19.8
2017,9,5,6,30,180.0,56.0,3.3,19.0,83.0,71.17,45.34
2017,9,5,6,45,252.0,73.0,3.45,19.5,127.5,113.03,77.56
2017,9,5,7,0,324.0,90.0,3.6,20.0,172.0,167.28,121.75
2017,9,5,7,15,375.0,104.0,3.55,20.5,219.5,219.28,165.69
2017,9,5,7,30,426.0,118.0,3.5,21.0,267.0,277.33,214.4
2017,9,5,7,45,476.0,125.0,3.45,21.5,316.5,333.87,261.31
2017,9,5,8,0,526.0,132.0,3.4,22.0,366.0,395.45,311.17
2017,9,5,8,15,556.5,140.0,3.35,22.5,412.5,452.15,355.99
2017,9,5,8,30,587.0,148.0,3.3,23.0,459.0,515.77,404.58
2017,9,5,8,45,621.5,149.5,3.25,23.5,504.5,572.92,447.13
2017,9,5,9,0,656.0,151.0,3.2,24.0,550.0,631.61,489.63
2017,9,5,9,15,673.5,155.0,3.15,24.5,589.5,681.39,524.33
2017,9,5,9,30,691.0,159.0,3.1,25.0,629.0,730.49,557.66
2017,9,5,9,45,701.5,164.0,3.1,25.5,662.5,773.89,585.98
2017,9,5,10,0,712.0,169.0,3.1,26.0,696.0,815.51,612.2
2017,9,5,10,15,722.5,172.0,3.05,26.5,723.5,853.0,634.97
2017,9,5,10,30,733.0,175.0,3.0,27.0,751.0,888.25,655.93
2017,9,5,10,45,755.5,168.0,3.0,27.5,776.0,915.43,671.65
2017,9,5,11,0,778.0,161.0,3.0,28.0,801.0,946.7,690.03
2017,9,5,11,15,782.5,162.0,2.95,28.5,814.5,965.87,699.98
2017,9,5,11,30,787.0,163.0,2.9,29.0,828.0,981.73,707.88
2017,9,5,11,45,802.0,155.5,2.9,29.5,837.0,995.85,715.13
2017,9,5,12,0,817.0,148.0,2.9,30.0,846.0,1006.43,720.2
2017,9,5,12,15,816.5,148.0,2.9,30.0,844.5,1005.72,719.66
2017,9,5,12,30,816.0,148.0,2.9,30.0,843.0,1001.36,717.03
2017,9,5,12,45,818.5,144.5,2.9,30.5,834.0,992.62,710.33
2017,9,5,13,0,821.0,141.0,2.9,31.0,825.0,980.22,701.46
2017,9,5,13,15,816.0,139.5,2.9,31.0,807.5,959.07,688.54
2017,9,5,13,30,811.0,138.0,2.9,31.0,790.0,934.64,673.6
2017,9,5,13,45,806.5,135.0,2.95,31.0,766.0,905.92,656.24
2017,9,5,14,0,802.0,132.0,3.0,31.0,742.0,874.19,636.84
2017,9,5,14,15,791.5,129.5,3.0,30.5,710.5,834.97,613.26
2017,9,5,14,30,781.0,127.0,3.0,30.0,679.0,793.49,587.88
2017,9,5,14,45,766.0,124.5,3.0,30.0,641.0,746.46,557.2
2017,9,5,15,0,751.0,122.0,3.0,30.0,603.0,698.03,525.03
2017,9,5,15,15,732.0,118.5,3.0,29.5,560.5,646.5,489.68
2017,9,5,15,30,713.0,115.0,3.0,29.0,518.0,592.45,451.54
2017,9,5,15,45,682.0,112.0,3.0,29.0,470.5,531.75,406.47
2017,9,5,16,0,651.0,109.0,3.0,29.0,423.0,472.54,361.29
2017,9,5,16,15,617.5,103.0,3.15,28.5,374.0,410.97,313.96
2017,9,5,16,30,584.0,97.0,3.3,28.0,325.0,352.0,266.95
2017,9,5,16,45,530.0,90.5,3.45,27.5,274.5,288.11,215.02
2017,9,5,17,0,476.0,84.0,3.6,27.0,224.0,230.02,166.76
2017,9,5,17,15,412.0,73.0,3.75,26.0,176.5,169.16,116.79
2017,9,5,17,30,348.0,62.0,3.9,25.0,129.0,119.02,76.36
2017,9,5,17,45,258.0,47.0,4.05,24.5,88.0,70.66,40.69
2017,9,5,18,0,168.0,32.0,4.2,24.0,47.0,34.04,16.27
2017,9,5,18,15,84.0,16.0,4.2,23.0,23.5,12.62,0.0
2017,9,5,18,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,6,5,45,40.5,7.5,2.55,16.5,9.5,6.82,0.0
2017,9,6,6,0,81.0,15.0,2.7,17.0,19.0,11.78,0.0
2017,9,6,6,15,178.0,32.5,2.8,17.0,55.0,36.97,18.69
2017,9,6,6,30,275.0,50.0,2.9,17.0,91.0,78.05,47.29
2017,9,6,6,45,347.5,64.0,3.0,17.5,136.5,124.34,83.45
2017,9,6,7,0,420.0,78.0,3.1,18.0,182.0,179.89,129.66
2017,9,6,7,15,249.0,107.5,3.1,18.5,173.0,181.0,138.85
2017,9,6,7,30,78.0,137.0,3.1,19.0,164.0,155.36,122.48
2017,9,6,7,45,72.0,158.0,3.15,20.0,186.0,178.01,140.9
2017,9,6,8,0,66.0,179.0,3.2,21.0,208.0,200.0,158.09
2017,9,6,8,15,361.0,153.5,3.2,21.5,341.0,360.66,286.6
2017,9,6,8,30,656.0,128.0,3.2,22.0,474.0,538.26,424.21
2017,9,6,8,45,676.0,134.0,3.2,22.5,518.0,593.82,464.96
2017,9,6,9,0,696.0,140.0,3.2,23.0,562.0,649.49,505.19
2017,9,6,9,15,712.5,144.0,3.2,23.5,601.5,700.24,540.79
2017,9,6,9,30,729.0,148.0,3.2,24.0,641.0,750.11,574.68
2017,9,6,9,45,578.0,218.5,3.2,24.5,622.5,723.32,550.69
2017,9,6,10,0,427.0,289.0,3.2,25.0,604.0,687.97,520.4
2017,9,6,10,15,428.0,302.0,3.25,25.5,627.5,718.41,540.46
2017,9,6,10,30,429.0,315.0,3.3,26.0,651.0,747.13,558.67
2017,9,6,10,45,594.0,246.5,3.35,26.5,725.5,850.61,632.56
2017,9,6,11,0,759.0,178.0,3.4,27.0,800.0,953.76,700.89
2017,9,6,11,15,443.0,297.0,3.5,27.0,661.5,774.6,574.41
2017,9,6,11,30,127.0,416.0,3.6,27.0,523.0,558.47,414.95
2017,9,6,11,45,229.5,405.5,3.75,27.5,600.5,652.12,484.71
2017,9,6,12,0,332.0,395.0,3.9,28.0,678.0,762.69,562.71
2017,9,6,12,15,385.0,370.0,4.0,28.0,697.5,789.57,582.59
2017,9,6,12,30,438.0,345.0,4.1,28.0,717.0,829.36,611.4
2017,9,6,12,45,486.0,326.0,4.25,28.0,733.5,853.21,629.53
2017,9,6,13,0,534.0,307.0,4.4,28.0,750.0,873.47,645.35
2017,9,6,13,15,552.5,283.5,4.6,28.0,733.5,856.41,635.79
2017,9,6,13,30,571.0,260.0,4.8,28.0,717.0,836.0,624.46
2017,9,6,13,45,557.5,259.5,5.0,28.0,694.0,806.76,605.65
2017,9,6,14,0,544.0,259.0,5.2,28.0,671.0,775.82,585.36
2017,9,6,14,15,513.5,255.0,5.3,27.5,631.0,725.25,551.32
2017,9,6,14,30,483.0,251.0,5.4,27.0,591.0,674.75,516.72
2017,9,6,14,45,467.0,243.0,5.55,27.0,556.5,632.07,486.57
2017,9,6,15,0,451.0,235.0,5.7,27.0,522.0,589.09,455.6
2017,9,6,15,15,308.0,244.5,5.75,26.5,434.0,466.06,362.66
2017,9,6,15,30,165.0,254.0,5.8,26.0,346.0,357.84,278.93
2017,9,6,15,45,163.5,229.0,5.85,25.5,313.5,322.01,252.23
2017,9,6,16,0,162.0,204.0,5.9,25.0,281.0,286.18,224.79
2017,9,6,16,15,176.0,179.5,5.8,24.0,254.5,258.31,203.33
2017,9,6,16,30,190.0,155.0,5.7,23.0,228.0,228.72,179.6
2017,9,6,16,45,294.5,126.0,5.65,22.5,220.0,229.62,177.66
2017,9,6,17,0,399.0,97.0,5.6,22.0,212.0,216.42,161.76
2017,9,6,17,15,339.0,82.0,5.35,21.5,165.5,160.33,114.46
2017,9,6,17,30,279.0,67.0,5.1,21.0,119.0,111.74,74.54
2017,9,6,17,45,201.5,48.0,4.95,20.5,79.0,65.53,39.45
2017,9,6,18,0,124.0,29.0,4.8,20.0,39.0,29.64,13.82
2017,9,6,18,15,62.0,14.5,4.6,19.5,19.5,13.19,0.0
2017,9,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,5,45,26.5,7.0,1.95,15.5,8.0,6.37,0.0
2017,9,7,6,0,53.0,14.0,2.2,16.0,16.0,11.62,0.0
2017,9,7,6,15,138.5,33.0,2.35,16.5,50.5,35.95,18.67
2017,9,7,6,30,224.0,52.0,2.5,17.0,85.0,74.7,46.6
2017,9,7,6,45,282.0,70.0,2.7,17.5,128.5,118.97,81.74
2017,9,7,7,0,340.0,88.0,2.9,18.0,172.0,170.77,124.97
2017,9,7,7,15,170.0,72.5,2.9,18.0,114.5,123.55,93.84
2017,9,7,7,30,0.0,57.0,2.9,18.0,57.0,50.33,36.89
2017,9,7,7,45,0.0,73.0,2.95,18.5,73.0,64.56,48.66
2017,9,7,8,0,0.0,89.0,3.0,19.0,89.0,78.96,60.34
2017,9,7,8,15,3.5,129.5,3.0,19.5,131.5,117.96,92.03
2017,9,7,8,30,7.0,170.0,3.0,20.0,174.0,158.0,123.94
2017,9,7,8,45,3.5,138.5,3.05,20.5,140.5,126.48,97.88
2017,9,7,9,0,0.0,107.0,3.1,21.0,107.0,95.19,72.14
2017,9,7,9,15,0.0,109.5,3.1,21.0,109.5,97.47,73.82
2017,9,7,9,30,0.0,112.0,3.1,21.0,112.0,99.77,75.48
2017,9,7,9,45,2.0,146.5,3.15,21.5,148.0,133.18,101.9
2017,9,7,10,0,4.0,181.0,3.2,22.0,184.0,167.18,128.36
2017,9,7,10,15,25.0,258.5,3.25,22.0,278.0,271.63,209.98
2017,9,7,10,30,46.0,336.0,3.3,22.0,372.0,372.09,286.26
2017,9,7,10,45,23.5,241.5,3.4,22.5,260.5,254.81,195.75
2017,9,7,11,0,1.0,147.0,3.5,23.0,149.0,133.17,100.35
2017,9,7,11,15,15.0,240.0,3.55,23.0,253.5,234.62,179.84
2017,9,7,11,30,29.0,333.0,3.6,23.0,358.0,356.2,272.15
2017,9,7,11,45,30.5,334.5,3.7,23.5,361.0,359.65,273.86
2017,9,7,12,0,32.0,336.0,3.8,24.0,364.0,362.92,275.86
2017,9,7,12,15,45.5,360.0,3.85,24.0,399.0,401.83,305.26
2017,9,7,12,30,59.0,384.0,3.9,24.0,434.0,440.63,334.28
2017,9,7,12,45,73.5,389.0,4.0,24.0,450.5,459.8,348.99
2017,9,7,13,0,88.0,394.0,4.1,24.0,467.0,478.31,363.3
2017,9,7,13,15,134.0,392.0,4.1,23.5,500.0,534.86,407.04
2017,9,7,13,30,180.0,390.0,4.1,23.0,533.0,572.59,436.83
2017,9,7,13,45,328.0,335.0,4.15,23.0,585.5,659.93,504.95
2017,9,7,14,0,476.0,280.0,4.2,23.0,638.0,736.9,564.12
2017,9,7,14,15,465.5,272.0,4.2,23.0,610.0,701.49,538.78
2017,9,7,14,30,455.0,264.0,4.2,23.0,582.0,664.97,513.02
2017,9,7,14,45,463.0,244.0,4.25,23.0,552.0,630.01,488.76
2017,9,7,15,0,471.0,224.0,4.3,23.0,522.0,592.84,462.41
2017,9,7,15,15,380.5,228.0,4.25,22.5,458.0,499.33,392.3
2017,9,7,15,30,290.0,232.0,4.2,22.0,394.0,424.81,335.19
2017,9,7,15,45,273.5,216.5,4.2,21.5,358.5,382.37,303.03
2017,9,7,16,0,257.0,201.0,4.2,21.0,323.0,341.13,271.0
2017,9,7,16,15,144.0,171.5,4.1,20.5,238.5,235.29,186.83
2017,9,7,16,30,31.0,142.0,4.0,20.0,154.0,144.94,114.26
2017,9,7,16,45,23.0,122.0,3.95,20.0,130.0,117.8,92.15
2017,9,7,17,0,15.0,102.0,3.9,20.0,106.0,95.62,73.87
2017,9,7,17,15,7.5,80.5,3.8,19.5,82.5,73.3,55.42
2017,9,7,17,30,0.0,59.0,3.7,19.0,59.0,52.15,37.78
2017,9,7,17,45,0.0,39.0,3.6,18.5,39.0,34.31,22.43
2017,9,7,18,0,0.0,19.0,3.5,18.0,19.0,16.74,6.44
2017,9,7,18,15,0.0,9.5,3.4,17.5,9.5,8.64,0.0
2017,9,7,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,8,5,45,28.5,6.5,2.1,13.5,7.5,5.91,0.0
2017,9,8,6,0,57.0,13.0,2.3,14.0,15.0,11.82,0.0
2017,9,8,6,15,146.0,32.0,2.25,14.5,50.0,35.83,18.24
2017,9,8,6,30,235.0,51.0,2.2,15.0,85.0,75.6,47.16
2017,9,8,6,45,297.0,68.5,2.2,15.5,129.0,120.93,83.32
2017,9,8,7,0,359.0,86.0,2.2,16.0,173.0,174.29,128.07
2017,9,8,7,15,179.5,82.5,2.0,16.5,126.0,136.67,104.95
2017,9,8,7,30,0.0,79.0,1.8,17.0,79.0,70.08,53.64
2017,9,8,7,45,0.0,92.5,1.65,17.5,92.5,82.27,63.64
2017,9,8,8,0,0.0,106.0,1.5,18.0,106.0,94.53,73.43
2017,9,8,8,15,12.0,150.5,1.4,18.5,156.5,142.28,112.11
2017,9,8,8,30,24.0,195.0,1.3,19.0,207.0,192.12,151.51
2017,9,8,8,45,38.5,223.5,1.2,19.5,245.5,238.18,187.06
2017,9,8,9,0,53.0,252.0,1.1,20.0,284.0,279.22,217.95
2017,9,8,9,15,171.0,275.0,1.15,20.5,388.0,404.36,314.2
2017,9,8,9,30,289.0,298.0,1.2,21.0,492.0,541.71,414.89
2017,9,8,9,45,301.0,311.0,1.3,21.5,522.0,578.49,439.36
2017,9,8,10,0,313.0,324.0,1.4,22.0,552.0,615.12,464.27
2017,9,8,10,15,539.0,244.0,1.55,22.5,655.5,760.82,570.14
2017,9,8,10,30,765.0,164.0,1.7,23.0,759.0,903.53,666.4
2017,9,8,10,45,774.0,164.0,1.85,23.5,780.0,932.01,683.1
2017,9,8,11,0,783.0,164.0,2.0,24.0,801.0,957.58,699.14
2017,9,8,11,15,786.5,165.5,2.15,24.5,814.0,976.19,710.69
2017,9,8,11,30,790.0,167.0,2.3,25.0,827.0,991.43,720.15
2017,9,8,11,45,794.0,166.0,2.5,25.5,832.5,1001.12,726.62
2017,9,8,12,0,798.0,165.0,2.7,26.0,838.0,1007.28,730.87
2017,9,8,12,15,797.0,164.5,2.9,26.0,835.5,1005.29,731.35
2017,9,8,12,30,796.0,164.0,3.1,26.0,833.0,999.72,729.57
2017,9,8,12,45,785.5,167.5,3.3,26.5,821.0,985.24,720.56
2017,9,8,13,0,775.0,171.0,3.5,27.0,809.0,967.45,709.39
2017,9,8,13,15,769.0,169.5,3.65,26.5,791.0,945.76,698.05
2017,9,8,13,30,763.0,168.0,3.8,26.0,773.0,920.98,684.52
2017,9,8,13,45,757.5,164.5,3.95,26.0,748.0,897.53,670.43
2017,9,8,14,0,752.0,161.0,4.1,26.0,723.0,864.99,650.0
2017,9,8,14,15,740.0,158.0,4.2,25.5,691.5,824.79,625.09
2017,9,8,14,30,728.0,155.0,4.3,25.0,660.0,782.6,598.42
2017,9,8,14,45,716.5,149.0,4.4,25.0,622.5,735.89,566.78
2017,9,8,15,0,705.0,143.0,4.5,25.0,585.0,687.7,532.74
2017,9,8,15,15,685.0,138.5,4.45,24.5,542.5,634.0,494.21
2017,9,8,15,30,665.0,134.0,4.4,24.0,500.0,580.13,454.58
2017,9,8,15,45,644.0,126.0,4.4,24.0,454.5,522.28,410.2
2017,9,8,16,0,623.0,118.0,4.4,24.0,409.0,465.07,365.11
2017,9,8,16,15,587.5,110.5,4.25,23.5,360.0,402.42,314.99
2017,9,8,16,30,552.0,103.0,4.1,23.0,311.0,342.71,265.85
2017,9,8,16,45,510.0,92.5,4.0,22.5,262.0,281.11,214.15
2017,9,8,17,0,468.0,82.0,3.9,22.0,213.0,221.21,162.96
2017,9,8,17,15,401.0,70.5,3.75,21.0,165.5,162.79,113.93
2017,9,8,17,30,334.0,59.0,3.6,20.0,118.0,112.65,72.9
2017,9,8,17,45,242.5,42.5,3.5,19.5,78.0,64.08,36.59
2017,9,8,18,0,151.0,26.0,3.4,19.0,38.0,27.31,10.4
2017,9,8,18,15,75.5,13.0,3.35,18.5,19.0,11.82,0.0
2017,9,8,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,9,5,45,39.5,6.5,1.95,14.5,8.0,0.0,0.0
2017,9,9,6,0,79.0,13.0,2.1,15.0,16.0,11.82,0.0
2017,9,9,6,15,188.5,29.5,2.15,15.5,51.5,36.16,16.91
2017,9,9,6,30,298.0,46.0,2.2,16.0,87.0,78.86,46.87
2017,9,9,6,45,376.5,58.5,2.25,16.5,133.5,126.57,84.31
2017,9,9,7,0,455.0,71.0,2.3,17.0,180.0,186.74,134.56
2017,9,9,7,15,271.5,102.5,2.2,17.5,172.0,185.01,142.02
2017,9,9,7,30,88.0,134.0,2.1,18.0,164.0,157.23,124.23
2017,9,9,7,45,56.0,147.0,2.05,18.5,167.5,161.45,128.16
2017,9,9,8,0,24.0,160.0,2.0,19.0,171.0,156.85,124.07
2017,9,9,8,15,27.0,179.5,1.95,19.5,193.0,184.07,145.5
2017,9,9,8,30,30.0,199.0,1.9,20.0,215.0,206.78,162.9
2017,9,9,8,45,122.0,233.5,1.85,21.0,305.5,312.32,245.74
2017,9,9,9,0,214.0,268.0,1.8,22.0,396.0,419.21,326.39
2017,9,9,9,15,345.5,253.0,1.8,22.5,476.5,524.04,404.71
2017,9,9,9,30,477.0,238.0,1.8,23.0,557.0,641.56,489.41
2017,9,9,9,45,525.0,236.0,1.8,24.0,603.5,700.77,528.32
2017,9,9,10,0,573.0,234.0,1.8,25.0,650.0,761.45,567.62
2017,9,9,10,15,639.5,217.0,1.75,25.5,698.5,829.57,612.0
2017,9,9,10,30,706.0,200.0,1.7,26.0,747.0,894.13,651.9
2017,9,9,10,45,675.5,223.5,1.7,26.5,758.5,908.26,658.33
2017,9,9,11,0,645.0,247.0,1.7,27.0,770.0,917.64,661.6
2017,9,9,11,15,658.0,242.0,1.75,27.5,782.5,937.46,673.43
2017,9,9,11,30,671.0,237.0,1.8,28.0,795.0,954.44,683.14
2017,9,9,11,45,674.0,237.0,1.85,28.5,801.0,963.44,687.65
2017,9,9,12,0,677.0,237.0,1.9,29.0,807.0,969.24,690.33
2017,9,9,12,15,677.5,236.5,2.05,29.0,805.0,968.76,691.69
2017,9,9,12,30,678.0,236.0,2.2,29.0,803.0,965.02,691.06
2017,9,9,12,45,673.5,234.5,2.4,29.5,792.0,952.03,683.66
2017,9,9,13,0,669.0,233.0,2.6,30.0,781.0,935.96,674.26
2017,9,9,13,15,667.0,228.0,2.7,29.5,764.0,915.8,663.99
2017,9,9,13,30,665.0,223.0,2.8,29.0,747.0,892.71,651.72
2017,9,9,13,45,735.0,182.5,2.95,29.0,744.0,896.28,656.14
2017,9,9,14,0,805.0,142.0,3.1,29.0,741.0,887.13,651.98
2017,9,9,14,15,794.5,139.0,3.2,29.0,708.5,846.86,626.71
2017,9,9,14,30,784.0,136.0,3.3,29.0,676.0,804.31,599.8
2017,9,9,14,45,772.0,131.5,3.4,29.0,638.0,757.02,569.2
2017,9,9,15,0,760.0,127.0,3.5,29.0,600.0,710.72,538.37
2017,9,9,15,15,740.5,123.0,3.5,28.5,556.5,655.43,500.07
2017,9,9,15,30,721.0,119.0,3.5,28.0,513.0,599.79,460.41
2017,9,9,15,45,695.0,113.5,3.55,28.0,465.0,538.74,414.8
2017,9,9,16,0,669.0,108.0,3.6,28.0,417.0,478.72,368.61
2017,9,9,16,15,633.5,101.5,3.6,27.0,367.0,414.56,319.11
2017,9,9,16,30,598.0,95.0,3.6,26.0,317.0,353.24,270.02
2017,9,9,16,45,546.5,87.0,3.65,25.5,265.5,288.02,216.14
2017,9,9,17,0,495.0,79.0,3.7,25.0,214.0,228.33,165.76
2017,9,9,17,15,425.0,67.0,3.7,24.0,165.5,164.34,112.79
2017,9,9,17,30,355.0,55.0,3.7,23.0,117.0,111.86,70.37
2017,9,9,17,45,252.5,39.5,3.7,22.0,75.5,61.99,34.03
2017,9,9,18,0,150.0,24.0,3.7,21.0,34.0,25.19,7.87
2017,9,9,18,15,75.0,12.0,3.7,20.5,17.0,10.91,0.0
2017,9,9,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,23.0,5.0,1.1,15.5,6.0,0.0,0.0
2017,9,10,6,0,46.0,10.0,1.2,16.0,12.0,9.1,0.0
2017,9,10,6,15,133.0,29.0,1.2,16.5,45.5,33.33,15.78
2017,9,10,6,30,220.0,48.0,1.2,17.0,79.0,72.25,44.48
2017,9,10,6,45,290.5,64.5,1.3,17.5,123.5,117.39,79.9
2017,9,10,7,0,361.0,81.0,1.4,18.0,168.0,171.64,124.7
2017,9,10,7,15,415.0,94.0,1.2,19.0,216.0,226.27,170.56
2017,9,10,7,30,469.0,107.0,1.0,20.0,264.0,287.26,220.64
2017,9,10,7,45,508.5,117.0,0.8,21.0,313.0,345.01,266.69
2017,9,10,8,0,548.0,127.0,0.6,22.0,362.0,406.59,313.4
2017,9,10,8,15,579.0,134.5,0.7,23.0,409.5,468.97,360.19
2017,9,10,8,30,610.0,142.0,0.8,24.0,457.0,529.44,404.05
2017,9,10,8,45,634.5,147.5,0.95,25.0,501.5,585.33,443.67
2017,9,10,9,0,659.0,153.0,1.1,26.0,546.0,641.83,482.57
2017,9,10,9,15,677.0,158.0,1.25,27.0,585.5,693.2,516.85
2017,9,10,9,30,695.0,163.0,1.4,28.0,625.0,743.91,549.85
2017,9,10,9,45,748.5,147.0,1.55,29.0,668.5,800.77,585.73
2017,9,10,10,0,802.0,131.0,1.7,30.0,712.0,854.56,618.4
2017,9,10,10,15,760.5,162.0,1.8,30.5,730.0,882.12,634.45
2017,9,10,10,30,719.0,193.0,1.9,31.0,748.0,899.93,644.47
2017,9,10,10,45,779.0,163.5,2.05,31.5,779.5,938.17,668.12
2017,9,10,11,0,839.0,134.0,2.2,32.0,811.0,981.99,694.92
2017,9,10,11,15,843.0,135.0,2.2,32.5,824.5,1001.26,704.58
2017,9,10,11,30,847.0,136.0,2.2,33.0,838.0,1016.96,712.3
2017,9,10,11,45,852.0,134.0,2.25,33.5,844.0,1015.06,709.82
2017,9,10,12,0,857.0,132.0,2.3,34.0,850.0,1021.11,712.53
2017,9,10,12,15,857.0,132.0,2.3,34.0,847.5,1020.47,712.11
2017,9,10,12,30,857.0,132.0,2.3,34.0,845.0,1016.12,709.59
2017,9,10,12,45,851.5,132.5,2.35,34.5,834.0,1003.09,700.95
2017,9,10,13,0,846.0,133.0,2.4,35.0,823.0,997.54,697.12
2017,9,10,13,15,689.0,200.5,2.4,35.0,754.0,908.83,642.11
2017,9,10,13,30,532.0,268.0,2.4,35.0,685.0,808.71,576.24
2017,9,10,13,45,532.0,258.0,2.45,35.0,663.5,782.69,561.06
2017,9,10,14,0,532.0,248.0,2.5,35.0,642.0,754.44,543.64
2017,9,10,14,15,527.5,237.5,2.5,34.5,613.5,719.69,522.43
2017,9,10,14,30,523.0,227.0,2.5,34.0,585.0,683.26,499.74
2017,9,10,14,45,517.0,215.0,2.5,34.0,552.0,642.6,472.73
2017,9,10,15,0,511.0,203.0,2.5,34.0,519.0,600.72,444.4
2017,9,10,15,15,586.0,163.5,2.5,33.5,500.5,590.46,439.79
2017,9,10,15,30,661.0,124.0,2.5,33.0,482.0,566.25,424.49
2017,9,10,15,45,536.5,141.0,2.5,33.0,414.5,468.55,352.68
2017,9,10,16,0,412.0,158.0,2.5,33.0,347.0,387.88,292.17
2017,9,10,16,15,520.5,120.5,2.3,32.0,330.0,375.42,282.48
2017,9,10,16,30,629.0,83.0,2.1,31.0,313.0,353.23,262.81
2017,9,10,16,45,577.5,76.5,1.95,30.5,262.0,287.83,209.79
2017,9,10,17,0,526.0,70.0,1.8,30.0,211.0,227.91,160.28
2017,9,10,17,15,454.0,60.0,1.85,29.0,162.5,165.88,110.14
2017,9,10,17,30,382.0,50.0,1.9,28.0,114.0,112.77,68.25
2017,9,10,17,45,267.0,36.0,2.0,27.0,73.0,59.79,30.87
2017,9,10,18,0,152.0,22.0,2.1,26.0,32.0,23.18,5.0
2017,9,10,18,15,76.0,11.0,2.5,25.5,16.0,10.01,0.0
2017,9,10,18,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
