Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,4.5,2.2,18.5,4.5,0.0,0.0
2017,9,11,6,0,0.0,9.0,2.5,19.0,9.0,8.19,0.0
2017,9,11,6,15,31.5,27.5,2.7,19.0,32.0,26.28,12.63
2017,9,11,6,30,63.0,46.0,2.9,19.0,55.0,49.82,32.39
2017,9,11,6,45,84.5,67.5,3.15,19.5,84.5,78.72,56.17
2017,9,11,7,0,106.0,89.0,3.4,20.0,114.0,110.7,82.94
2017,9,11,7,15,121.5,110.5,3.45,20.5,146.0,143.74,110.83
2017,9,11,7,30,137.0,132.0,3.5,21.0,178.0,178.82,140.08
2017,9,11,7,45,139.0,155.5,3.55,21.5,208.5,211.95,167.36
2017,9,11,8,0,141.0,179.0,3.6,22.0,239.0,245.34,194.13
2017,9,11,8,15,248.0,188.5,3.65,22.5,309.5,329.99,261.33
2017,9,11,8,30,355.0,198.0,3.7,23.0,380.0,419.29,331.01
2017,9,11,8,45,339.0,222.0,3.75,24.0,409.0,453.42,355.24
2017,9,11,9,0,323.0,246.0,3.8,25.0,438.0,485.21,377.08
2017,9,11,9,15,363.5,255.0,3.8,25.5,485.0,541.49,418.25
2017,9,11,9,30,404.0,264.0,3.8,26.0,532.0,600.21,460.27
2017,9,11,9,45,466.5,254.5,3.85,26.5,579.5,673.1,512.2
2017,9,11,10,0,529.0,245.0,3.9,27.0,627.0,736.79,556.75
2017,9,11,10,15,546.5,244.0,3.9,27.0,652.0,770.61,579.87
2017,9,11,10,30,564.0,243.0,3.9,27.0,677.0,803.14,602.06
2017,9,11,10,45,566.0,251.0,3.9,27.5,696.0,828.89,617.73
2017,9,11,11,0,568.0,259.0,3.9,28.0,715.0,852.25,631.67
2017,9,11,11,15,568.0,264.5,3.85,28.5,727.0,868.46,640.5
2017,9,11,11,30,568.0,270.0,3.8,29.0,739.0,882.03,647.57
2017,9,11,11,45,520.0,289.0,3.75,29.5,720.5,858.66,628.82
2017,9,11,12,0,472.0,308.0,3.7,30.0,702.0,832.01,608.2
2017,9,11,12,15,471.5,307.5,3.6,30.0,699.5,830.52,606.92
2017,9,11,12,30,471.0,307.0,3.5,30.0,697.0,826.63,603.94
2017,9,11,12,45,447.5,320.0,3.4,30.5,687.0,811.35,591.45
2017,9,11,13,0,424.0,333.0,3.3,31.0,677.0,794.12,577.82
2017,9,11,13,15,377.0,343.0,3.15,31.0,644.0,735.94,537.49
2017,9,11,13,30,330.0,353.0,3.0,31.0,611.0,692.69,506.94
2017,9,11,13,45,338.5,333.5,2.95,31.0,590.0,669.75,492.3
2017,9,11,14,0,347.0,314.0,2.9,31.0,569.0,644.99,476.19
2017,9,11,14,15,173.5,191.5,2.85,31.0,319.0,353.49,267.02
2017,9,11,14,30,0.0,69.0,2.8,31.0,69.0,61.14,42.21
2017,9,11,14,45,7.5,141.0,2.75,31.0,146.0,132.39,98.02
2017,9,11,15,0,15.0,213.0,2.7,31.0,223.0,205.87,154.45
2017,9,11,15,15,7.5,139.5,2.7,30.5,144.5,130.43,96.97
2017,9,11,15,30,0.0,66.0,2.7,30.0,66.0,58.38,40.85
2017,9,11,15,45,0.0,67.5,2.75,30.0,67.5,59.69,42.09
2017,9,11,16,0,0.0,69.0,2.8,30.0,69.0,61.01,43.29
2017,9,11,16,15,0.0,74.0,2.9,29.5,74.0,65.45,47.08
2017,9,11,16,30,0.0,79.0,3.0,29.0,79.0,70.08,51.04
2017,9,11,16,45,0.0,65.0,3.1,28.5,65.0,57.48,41.07
2017,9,11,17,0,0.0,51.0,3.2,28.0,51.0,45.02,31.04
2017,9,11,17,15,0.0,38.5,3.75,26.5,38.5,33.94,22.06
2017,9,11,17,30,0.0,26.0,4.3,25.0,26.0,22.89,12.92
2017,9,11,17,45,0.0,16.0,4.85,24.0,16.0,14.06,5.42
2017,9,11,18,0,0.0,6.0,5.4,23.0,6.0,5.26,0.0
2017,9,11,18,15,0.0,3.0,5.6,22.0,3.0,2.73,0.0
2017,9,11,18,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,6.0,20.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,5.0,3.45,18.0,5.0,0.0,0.0
2017,9,12,6,0,0.0,10.0,3.5,18.0,10.0,9.1,0.0
2017,9,12,6,15,86.0,29.5,3.55,18.0,41.0,31.29,14.41
2017,9,12,6,30,172.0,49.0,3.6,18.0,72.0,67.01,41.84
2017,9,12,6,45,249.5,65.5,3.65,18.5,115.0,112.13,77.08
2017,9,12,7,0,327.0,82.0,3.7,19.0,158.0,165.73,121.12
2017,9,12,7,15,406.5,86.5,3.6,19.5,205.0,218.06,165.22
2017,9,12,7,30,486.0,91.0,3.5,20.0,252.0,283.17,219.97
2017,9,12,7,45,469.5,113.0,3.4,20.5,289.5,326.1,257.21
2017,9,12,8,0,453.0,135.0,3.3,21.0,327.0,369.92,293.43
2017,9,12,8,15,535.0,134.0,3.2,21.5,387.5,441.94,350.47
2017,9,12,8,30,617.0,133.0,3.1,22.0,448.0,526.95,415.68
2017,9,12,8,45,527.0,175.0,3.05,22.5,461.5,539.94,423.49
2017,9,12,9,0,437.0,217.0,3.0,23.0,475.0,547.41,426.42
2017,9,12,9,15,254.5,254.5,2.9,23.5,407.5,459.98,356.99
2017,9,12,9,30,72.0,292.0,2.8,24.0,340.0,342.42,263.47
2017,9,12,9,45,150.5,314.5,2.75,24.5,421.0,447.35,343.14
2017,9,12,10,0,229.0,337.0,2.7,25.0,502.0,545.76,414.87
2017,9,12,10,15,381.5,302.5,2.65,25.5,589.5,669.48,504.66
2017,9,12,10,30,534.0,268.0,2.6,26.0,677.0,802.46,597.06
2017,9,12,10,45,557.0,259.5,2.55,27.0,696.5,830.2,612.17
2017,9,12,11,0,580.0,251.0,2.5,28.0,716.0,860.82,629.62
2017,9,12,11,15,708.0,192.0,2.55,28.0,768.0,937.33,681.22
2017,9,12,11,30,836.0,133.0,2.6,28.0,820.0,1003.96,723.58
2017,9,12,11,45,838.5,132.5,2.65,28.5,825.5,1012.57,727.23
2017,9,12,12,0,841.0,132.0,2.7,29.0,831.0,1005.83,721.77
2017,9,12,12,15,840.5,132.0,2.9,29.0,828.0,1004.53,722.8
2017,9,12,12,30,840.0,132.0,3.1,29.0,825.0,1011.08,728.86
2017,9,12,12,45,829.0,136.0,3.3,29.5,812.0,996.21,719.63
2017,9,12,13,0,818.0,140.0,3.5,30.0,799.0,977.89,708.3
2017,9,12,13,15,812.5,138.5,3.7,29.5,781.0,955.65,697.16
2017,9,12,13,30,807.0,137.0,3.9,29.0,763.0,930.17,683.7
2017,9,12,13,45,797.0,136.0,4.1,29.0,737.0,897.98,664.18
2017,9,12,14,0,787.0,135.0,4.3,29.0,711.0,863.11,642.62
2017,9,12,14,15,776.0,132.5,4.45,28.5,679.0,823.32,618.42
2017,9,12,14,30,765.0,130.0,4.6,28.0,647.0,781.38,592.41
2017,9,12,14,45,749.0,127.5,4.75,28.0,609.0,736.58,562.94
2017,9,12,15,0,733.0,125.0,4.9,28.0,571.0,687.34,529.09
2017,9,12,15,15,713.0,120.5,5.0,27.5,528.0,632.29,490.21
2017,9,12,15,30,693.0,116.0,5.1,27.0,485.0,577.05,449.98
2017,9,12,15,45,668.5,110.0,5.2,26.5,439.0,517.74,405.36
2017,9,12,16,0,644.0,104.0,5.3,26.0,393.0,459.4,359.97
2017,9,12,16,15,607.5,97.5,5.3,25.0,344.0,396.22,309.83
2017,9,12,16,30,571.0,91.0,5.3,24.0,295.0,336.07,260.42
2017,9,12,16,45,524.0,82.0,5.35,23.5,245.5,273.21,207.21
2017,9,12,17,0,477.0,73.0,5.4,23.0,196.0,215.44,157.35
2017,9,12,17,15,401.5,62.0,5.25,22.0,149.0,152.69,104.84
2017,9,12,17,30,326.0,51.0,5.1,21.0,102.0,102.18,63.94
2017,9,12,17,45,219.5,35.5,4.95,20.5,64.0,54.35,28.93
2017,9,12,18,0,113.0,20.0,4.8,20.0,26.0,19.81,0.0
2017,9,12,18,15,56.5,10.0,4.65,19.5,13.0,9.1,0.0
2017,9,12,18,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.5,3.4,16.0,0.5,0.0,0.0
2017,9,13,6,0,0.0,1.0,3.5,16.0,1.0,0.91,0.0
2017,9,13,6,15,0.0,6.5,3.6,16.0,6.5,5.7,0.0
2017,9,13,6,30,0.0,12.0,3.7,16.0,12.0,10.54,3.04
2017,9,13,6,45,0.0,20.0,3.85,16.5,20.0,17.58,9.16
2017,9,13,7,0,0.0,28.0,4.0,17.0,28.0,24.65,15.27
2017,9,13,7,15,0.0,36.0,4.0,17.0,36.0,31.72,21.35
2017,9,13,7,30,0.0,44.0,4.0,17.0,44.0,38.8,27.35
2017,9,13,7,45,12.0,100.0,4.0,17.5,105.0,94.62,74.05
2017,9,13,8,0,24.0,156.0,4.0,18.0,166.0,153.81,122.64
2017,9,13,8,15,19.5,168.0,4.0,18.5,177.0,163.78,130.15
2017,9,13,8,30,15.0,180.0,4.0,19.0,188.0,173.25,137.16
2017,9,13,8,45,45.5,217.5,4.05,19.5,244.0,238.63,189.5
2017,9,13,9,0,76.0,255.0,4.1,20.0,300.0,300.96,238.38
2017,9,13,9,15,131.0,280.0,4.1,20.5,363.5,383.05,302.21
2017,9,13,9,30,186.0,305.0,4.1,21.0,427.0,459.52,360.38
2017,9,13,9,45,187.0,322.5,4.2,21.5,451.0,487.05,379.63
2017,9,13,10,0,188.0,340.0,4.3,22.0,475.0,514.08,398.48
2017,9,13,10,15,154.0,353.0,4.35,22.0,466.5,504.15,389.55
2017,9,13,10,30,120.0,366.0,4.4,22.0,458.0,491.59,378.77
2017,9,13,10,45,161.5,378.0,4.45,22.5,505.0,547.84,420.55
2017,9,13,11,0,203.0,390.0,4.5,23.0,552.0,605.25,462.28
2017,9,13,11,15,209.0,392.0,4.55,23.0,561.5,617.2,470.75
2017,9,13,11,30,215.0,394.0,4.6,23.0,571.0,628.3,478.86
2017,9,13,11,45,217.0,396.0,4.65,23.0,575.5,634.42,483.3
2017,9,13,12,0,219.0,398.0,4.7,23.0,580.0,639.46,487.06
2017,9,13,12,15,219.0,397.0,4.8,23.0,578.0,638.11,486.44
2017,9,13,12,30,219.0,396.0,4.9,23.0,576.0,635.65,485.1
2017,9,13,12,45,214.5,392.0,5.0,23.0,566.5,624.35,477.32
2017,9,13,13,0,210.0,388.0,5.1,23.0,557.0,612.11,468.89
2017,9,13,13,15,208.5,379.5,5.15,22.5,544.0,597.07,459.35
2017,9,13,13,30,207.0,371.0,5.2,22.0,531.0,581.15,449.12
2017,9,13,13,45,409.5,295.5,5.3,22.0,598.0,709.46,550.08
2017,9,13,14,0,612.0,220.0,5.4,22.0,665.0,801.44,622.47
2017,9,13,14,15,606.0,210.5,5.35,21.5,634.5,763.68,596.24
2017,9,13,14,30,600.0,201.0,5.3,21.0,604.0,723.99,568.85
2017,9,13,14,45,594.5,189.5,5.3,21.0,569.0,681.0,537.7
2017,9,13,15,0,589.0,178.0,5.3,21.0,534.0,636.43,504.84
2017,9,13,15,15,571.5,169.0,5.15,20.5,493.5,579.89,462.68
2017,9,13,15,30,554.0,160.0,5.0,20.0,453.0,528.56,423.5
2017,9,13,15,45,553.0,140.5,4.9,20.0,409.0,476.35,382.31
2017,9,13,16,0,552.0,121.0,4.8,20.0,365.0,427.66,342.66
2017,9,13,16,15,550.0,109.5,4.65,19.5,327.5,380.67,303.58
2017,9,13,16,30,548.0,98.0,4.5,19.0,290.0,332.88,262.4
2017,9,13,16,45,497.5,88.0,4.35,19.0,240.5,269.16,207.37
2017,9,13,17,0,447.0,78.0,4.2,19.0,191.0,208.5,154.45
2017,9,13,17,15,372.5,65.0,4.0,18.5,144.0,148.76,103.8
2017,9,13,17,30,298.0,52.0,3.8,18.0,97.0,98.42,62.62
2017,9,13,17,45,149.0,37.0,3.6,17.5,59.5,48.08,26.72
2017,9,13,18,0,0.0,22.0,3.4,17.0,22.0,18.88,0.0
2017,9,13,18,15,0.0,11.0,3.3,16.5,11.0,10.01,0.0
2017,9,13,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,5,45,10.5,4.5,3.1,14.0,5.0,0.0,0.0
2017,9,14,6,0,21.0,9.0,3.2,14.0,10.0,8.19,0.0
2017,9,14,6,15,122.5,28.5,3.35,14.0,43.0,33.34,13.82
2017,9,14,6,30,224.0,48.0,3.5,14.0,76.0,74.98,46.64
2017,9,14,6,45,306.5,63.0,3.7,14.5,121.0,121.66,83.79
2017,9,14,7,0,389.0,78.0,3.9,15.0,166.0,178.96,131.95
2017,9,14,7,15,224.5,102.0,3.95,15.0,155.5,173.13,135.34
2017,9,14,7,30,60.0,126.0,4.0,15.0,145.0,140.72,112.78
2017,9,14,7,45,219.0,136.5,4.05,15.5,225.0,235.34,190.56
2017,9,14,8,0,378.0,147.0,4.1,16.0,305.0,346.62,281.52
2017,9,14,8,15,539.5,124.0,4.1,16.5,380.0,441.11,358.28
2017,9,14,8,30,701.0,101.0,4.1,17.0,455.0,546.69,442.46
2017,9,14,8,45,606.0,145.0,4.15,17.5,471.5,568.57,457.45
2017,9,14,9,0,511.0,189.0,4.2,18.0,488.0,573.25,458.7
2017,9,14,9,15,509.5,207.5,4.2,18.5,523.0,617.02,490.39
2017,9,14,9,30,508.0,226.0,4.2,19.0,558.0,659.05,519.86
2017,9,14,9,45,678.5,171.0,4.2,19.5,639.0,772.39,604.92
2017,9,14,10,0,849.0,116.0,4.2,20.0,720.0,883.35,681.17
2017,9,14,10,15,857.0,117.5,4.2,20.0,747.5,920.29,705.18
2017,9,14,10,30,865.0,119.0,4.2,20.0,775.0,945.06,721.16
2017,9,14,10,45,872.5,119.0,4.25,20.5,796.0,973.34,738.52
2017,9,14,11,0,880.0,119.0,4.3,21.0,817.0,998.36,753.58
2017,9,14,11,15,882.5,119.5,4.35,21.0,829.0,1015.53,764.8
2017,9,14,11,30,885.0,120.0,4.4,21.0,841.0,1029.01,773.69
2017,9,14,11,45,680.5,215.0,4.45,21.0,771.0,950.45,720.08
2017,9,14,12,0,476.0,310.0,4.5,21.0,701.0,840.02,639.24
2017,9,14,12,15,474.5,309.0,4.55,21.0,698.0,836.81,638.02
2017,9,14,12,30,473.0,308.0,4.6,21.0,695.0,831.2,634.5
2017,9,14,12,45,474.5,302.5,4.65,21.0,686.0,821.51,628.38
2017,9,14,13,0,476.0,297.0,4.7,21.0,677.0,809.44,620.63
2017,9,14,13,15,463.0,298.5,4.7,21.0,661.0,788.3,605.7
2017,9,14,13,30,450.0,300.0,4.7,21.0,645.0,765.42,589.56
2017,9,14,13,45,453.5,285.5,4.75,21.0,623.0,739.8,572.37
2017,9,14,14,0,457.0,271.0,4.8,21.0,601.0,712.04,553.48
2017,9,14,14,15,448.0,262.5,4.8,20.5,574.0,677.69,530.02
2017,9,14,14,30,439.0,254.0,4.8,20.0,547.0,642.23,505.4
2017,9,14,14,45,622.5,177.0,4.85,20.0,565.0,689.91,545.95
2017,9,14,15,0,806.0,100.0,4.9,20.0,583.0,710.31,564.58
2017,9,14,15,15,787.0,97.0,4.95,19.5,539.5,654.53,523.96
2017,9,14,15,30,768.0,94.0,5.0,19.0,496.0,598.24,481.44
2017,9,14,15,45,738.5,91.5,5.05,19.0,447.5,536.2,432.16
2017,9,14,16,0,709.0,89.0,5.1,19.0,399.0,476.2,383.06
2017,9,14,16,15,672.0,83.5,5.1,18.5,348.5,410.3,328.5
2017,9,14,16,30,635.0,78.0,5.1,18.0,298.0,347.39,274.69
2017,9,14,16,45,574.0,72.5,5.15,17.5,246.0,279.57,215.94
2017,9,14,17,0,513.0,67.0,5.2,17.0,194.0,218.39,162.02
2017,9,14,17,15,430.0,57.0,5.15,16.5,146.0,155.18,107.68
2017,9,14,17,30,347.0,47.0,5.1,16.0,98.0,102.34,64.12
2017,9,14,17,45,213.5,32.5,5.05,15.5,59.5,50.54,26.1
2017,9,14,18,0,80.0,18.0,5.0,15.0,21.0,16.89,0.0
2017,9,14,18,15,40.0,9.0,4.9,14.5,10.5,8.19,0.0
2017,9,14,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,15,5,45,24.0,5.0,1.15,10.5,5.0,0.0,0.0
2017,9,15,6,0,48.0,10.0,1.2,11.0,10.0,9.1,0.0
2017,9,15,6,15,186.5,25.5,1.35,11.5,45.5,34.57,12.31
2017,9,15,6,30,325.0,41.0,1.5,12.0,81.0,82.76,48.95
2017,9,15,6,45,414.0,52.5,1.65,13.0,129.0,134.36,90.19
2017,9,15,7,0,503.0,64.0,1.8,14.0,177.0,197.32,143.34
2017,9,15,7,15,562.0,72.0,1.65,14.5,228.5,258.37,196.9
2017,9,15,7,30,621.0,80.0,1.5,15.0,280.0,326.07,255.08
2017,9,15,7,45,658.5,86.5,1.35,15.5,331.5,389.06,308.06
2017,9,15,8,0,696.0,93.0,1.2,16.0,383.0,455.27,361.28
2017,9,15,8,15,724.5,98.0,1.0,16.5,432.0,517.74,408.89
2017,9,15,8,30,753.0,103.0,0.8,17.0,481.0,581.61,454.89
2017,9,15,8,45,648.5,139.5,0.65,17.5,486.5,592.07,459.03
2017,9,15,9,0,544.0,176.0,0.5,18.0,492.0,584.13,449.52
2017,9,15,9,15,555.5,187.5,0.45,18.5,529.5,631.9,481.67
2017,9,15,9,30,567.0,199.0,0.4,19.0,567.0,678.91,511.57
2017,9,15,9,45,641.5,184.0,0.35,20.0,621.5,755.93,560.89
2017,9,15,10,0,716.0,169.0,0.3,21.0,676.0,830.08,604.95
2017,9,15,10,15,718.5,176.0,0.25,21.5,701.5,864.4,622.7
2017,9,15,10,30,721.0,183.0,0.2,22.0,727.0,895.96,639.06
2017,9,15,10,45,719.5,190.5,0.2,22.5,745.5,921.34,652.34
2017,9,15,11,0,718.0,198.0,0.2,23.0,764.0,943.52,663.68
2017,9,15,11,15,717.0,202.5,0.25,23.0,776.0,959.74,673.71
2017,9,15,11,30,716.0,207.0,0.3,23.0,788.0,972.64,681.99
2017,9,15,11,45,714.0,209.5,0.35,23.5,791.5,979.05,685.22
2017,9,15,12,0,712.0,212.0,0.4,24.0,795.0,982.08,686.65
2017,9,15,12,15,711.5,211.0,0.55,24.0,792.0,979.54,688.46
2017,9,15,12,30,711.0,210.0,0.7,24.0,789.0,973.64,688.31
2017,9,15,12,45,705.5,210.0,0.85,24.5,777.5,960.48,682.29
2017,9,15,13,0,700.0,210.0,1.0,25.0,766.0,944.16,674.19
2017,9,15,13,15,799.0,159.0,1.2,25.0,779.5,964.32,691.05
2017,9,15,13,30,898.0,108.0,1.4,25.0,793.0,974.37,701.03
2017,9,15,13,45,888.5,107.5,1.6,25.0,765.5,941.21,683.48
2017,9,15,14,0,879.0,107.0,1.8,25.0,738.0,905.07,663.85
2017,9,15,14,15,868.0,105.0,2.0,25.0,704.5,863.27,639.81
2017,9,15,14,30,857.0,103.0,2.2,25.0,671.0,825.67,617.92
2017,9,15,14,45,839.5,102.0,2.45,25.0,630.5,774.69,586.45
2017,9,15,15,0,822.0,101.0,2.7,25.0,590.0,722.32,553.06
2017,9,15,15,15,802.0,98.0,2.9,24.5,544.5,665.03,514.57
2017,9,15,15,30,782.0,95.0,3.1,24.0,499.0,607.28,473.54
2017,9,15,15,45,750.0,92.0,3.35,23.5,449.5,542.48,425.59
2017,9,15,16,0,718.0,89.0,3.6,23.0,400.0,480.05,377.43
2017,9,15,16,15,680.0,84.0,3.8,22.0,348.5,413.69,324.89
2017,9,15,16,30,642.0,79.0,4.0,21.0,297.0,350.4,272.65
2017,9,15,16,45,581.0,72.5,4.25,20.5,244.5,281.16,213.88
2017,9,15,17,0,520.0,66.0,4.5,20.0,192.0,218.61,159.7
2017,9,15,17,15,436.5,55.5,4.6,19.0,143.5,154.49,105.54
2017,9,15,17,30,353.0,45.0,4.7,18.0,95.0,100.83,61.91
2017,9,15,17,45,220.5,30.0,4.85,17.5,57.0,48.55,23.57
2017,9,15,18,0,88.0,15.0,5.0,17.0,19.0,15.33,0.0
2017,9,15,18,15,44.0,7.5,4.9,16.5,9.5,6.82,0.0
2017,9,15,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,16,6,15,119.5,21.0,1.85,13.5,35.5,26.86,7.96
2017,9,16,6,30,239.0,42.0,2.0,14.0,71.0,72.38,43.6
2017,9,16,6,45,319.5,57.0,2.2,14.5,116.0,119.78,81.54
2017,9,16,7,0,400.0,72.0,2.4,15.0,161.0,177.56,130.22
2017,9,16,7,15,459.0,83.0,2.35,15.5,210.5,234.62,179.91
2017,9,16,7,30,518.0,94.0,2.3,16.0,260.0,301.84,237.49
2017,9,16,7,45,559.5,103.0,2.25,16.5,310.0,363.2,289.35
2017,9,16,8,0,601.0,112.0,2.2,17.0,360.0,428.46,342.67
2017,9,16,8,15,654.5,104.5,2.15,17.5,405.0,486.94,389.38
2017,9,16,8,30,708.0,97.0,2.1,18.0,450.0,548.86,437.28
2017,9,16,8,45,691.5,115.0,2.05,18.5,486.5,595.82,471.41
2017,9,16,9,0,675.0,133.0,2.0,19.0,523.0,639.08,501.58
2017,9,16,9,15,707.0,134.5,2.0,19.5,568.5,697.7,542.96
2017,9,16,9,30,739.0,136.0,2.0,20.0,614.0,756.7,582.43
2017,9,16,9,45,743.0,145.5,2.0,21.0,647.5,801.04,609.27
2017,9,16,10,0,747.0,155.0,2.0,22.0,681.0,842.96,634.02
2017,9,16,10,15,743.0,168.0,2.05,22.0,708.5,878.85,657.27
2017,9,16,10,30,739.0,181.0,2.1,22.0,736.0,911.46,678.3
2017,9,16,10,45,706.0,203.0,2.2,22.5,745.0,922.47,684.18
2017,9,16,11,0,673.0,225.0,2.3,23.0,754.0,928.52,687.09
2017,9,16,11,15,675.5,228.5,2.35,23.0,766.5,946.41,698.83
2017,9,16,11,30,678.0,232.0,2.4,23.0,779.0,961.22,708.51
2017,9,16,11,45,678.5,233.5,2.5,23.5,783.5,968.77,712.67
2017,9,16,12,0,679.0,235.0,2.6,24.0,788.0,973.06,714.87
2017,9,16,12,15,650.5,248.0,2.7,24.0,776.0,956.37,704.4
2017,9,16,12,30,622.0,261.0,2.8,24.0,764.0,936.38,691.51
2017,9,16,12,45,610.5,262.5,2.9,24.0,750.5,919.25,681.07
2017,9,16,13,0,599.0,264.0,3.0,24.0,737.0,896.15,666.63
2017,9,16,13,15,574.5,262.5,3.05,24.0,707.5,858.61,641.79
2017,9,16,13,30,550.0,261.0,3.1,24.0,678.0,819.45,615.69
2017,9,16,13,45,329.5,298.5,3.15,24.0,546.0,625.75,476.03
2017,9,16,14,0,109.0,336.0,3.2,24.0,414.0,430.56,329.34
2017,9,16,14,15,89.5,313.5,3.25,23.5,375.5,386.16,297.68
2017,9,16,14,30,70.0,291.0,3.3,23.0,337.0,343.08,265.84
2017,9,16,14,45,35.0,208.0,3.35,23.0,231.0,226.76,176.14
2017,9,16,15,0,0.0,125.0,3.4,23.0,125.0,111.92,84.96
2017,9,16,15,15,0.0,115.0,3.45,22.5,115.0,102.72,78.11
2017,9,16,15,30,0.0,105.0,3.5,22.0,105.0,93.57,71.1
2017,9,16,15,45,278.5,109.5,3.55,22.0,228.5,284.4,228.15
2017,9,16,16,0,557.0,114.0,3.6,22.0,352.0,421.45,334.48
2017,9,16,16,15,526.5,110.0,3.55,21.5,312.0,364.32,287.35
2017,9,16,16,30,496.0,106.0,3.5,21.0,272.0,314.4,245.32
2017,9,16,16,45,441.0,93.5,3.5,20.5,222.5,250.47,191.5
2017,9,16,17,0,386.0,81.0,3.5,20.0,173.0,192.86,142.26
2017,9,16,17,15,311.0,65.0,3.5,19.0,127.0,134.28,93.48
2017,9,16,17,30,236.0,49.0,3.5,18.0,81.0,85.32,54.06
2017,9,16,17,45,118.0,30.5,3.5,17.5,46.5,39.07,19.36
2017,9,16,18,0,0.0,12.0,3.5,17.0,12.0,10.91,0.0
2017,9,16,18,15,0.0,6.0,3.55,16.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,17,6,15,122.0,20.5,2.9,12.5,35.0,26.77,6.83
2017,9,17,6,30,244.0,41.0,3.0,13.0,70.0,72.65,43.63
2017,9,17,6,45,333.5,55.5,3.15,13.5,116.5,121.7,82.9
2017,9,17,7,0,423.0,70.0,3.3,14.0,163.0,182.27,134.07
2017,9,17,7,15,483.5,81.0,3.3,14.5,213.5,244.05,188.25
2017,9,17,7,30,544.0,92.0,3.3,15.0,264.0,310.73,246.11
2017,9,17,7,45,307.0,129.0,3.3,15.5,229.5,268.42,216.72
2017,9,17,8,0,70.0,166.0,3.3,16.0,195.0,193.43,156.14
2017,9,17,8,15,209.0,178.5,3.3,16.5,279.0,294.6,239.32
2017,9,17,8,30,348.0,191.0,3.3,17.0,363.0,413.03,334.11
2017,9,17,8,45,455.0,179.5,3.3,17.5,427.0,502.06,403.7
2017,9,17,9,0,562.0,168.0,3.3,18.0,491.0,590.48,471.43
2017,9,17,9,15,675.5,150.0,3.3,18.5,565.0,691.44,546.67
2017,9,17,9,30,789.0,132.0,3.3,19.0,639.0,789.63,616.19
2017,9,17,9,45,830.5,121.0,3.3,19.5,680.5,844.93,652.25
2017,9,17,10,0,872.0,110.0,3.3,20.0,722.0,891.65,682.0
2017,9,17,10,15,880.0,112.0,3.3,20.5,750.0,929.02,704.97
2017,9,17,10,30,888.0,114.0,3.3,21.0,778.0,963.43,725.75
2017,9,17,10,45,895.0,114.0,3.35,21.5,799.0,991.55,742.53
2017,9,17,11,0,902.0,114.0,3.4,22.0,820.0,1016.29,757.05
2017,9,17,11,15,904.5,115.0,3.45,22.5,832.5,1034.1,767.02
2017,9,17,11,30,907.0,116.0,3.5,23.0,845.0,1048.12,774.62
2017,9,17,11,45,909.5,115.5,3.55,23.5,849.5,1056.65,778.73
2017,9,17,12,0,912.0,115.0,3.6,24.0,854.0,1061.26,780.45
2017,9,17,12,15,910.5,114.5,3.7,24.0,850.5,1057.85,779.0
2017,9,17,12,30,909.0,114.0,3.8,24.0,847.0,1050.51,775.15
2017,9,17,12,45,905.5,113.5,3.9,24.0,835.0,1037.27,767.52
2017,9,17,13,0,902.0,113.0,4.0,24.0,823.0,1020.24,757.49
2017,9,17,13,15,896.5,112.0,4.05,24.0,803.0,997.04,743.07
2017,9,17,13,30,891.0,111.0,4.1,24.0,783.0,970.35,726.35
2017,9,17,13,45,884.5,109.0,4.2,24.0,756.0,938.31,706.25
2017,9,17,14,0,878.0,107.0,4.3,24.0,729.0,903.15,683.88
2017,9,17,14,15,867.0,105.0,4.3,23.5,695.0,861.22,657.44
2017,9,17,14,30,856.0,103.0,4.3,23.0,661.0,823.54,633.72
2017,9,17,14,45,843.5,99.5,4.35,23.0,621.5,773.56,599.84
2017,9,17,15,0,831.0,96.0,4.4,23.0,582.0,721.81,564.26
2017,9,17,15,15,811.0,92.5,4.4,22.5,536.5,663.49,522.97
2017,9,17,15,30,791.0,89.0,4.4,22.0,491.0,604.73,479.31
2017,9,17,15,45,768.0,84.0,4.45,21.5,442.5,542.54,431.72
2017,9,17,16,0,745.0,79.0,4.5,21.0,394.0,480.92,382.81
2017,9,17,16,15,708.0,74.0,4.45,20.5,342.5,413.78,327.6
2017,9,17,16,30,671.0,69.0,4.4,20.0,291.0,349.83,273.17
2017,9,17,16,45,619.5,62.5,4.4,19.5,239.5,282.34,214.7
2017,9,17,17,0,568.0,56.0,4.4,19.0,188.0,220.37,159.87
2017,9,17,17,15,482.5,47.0,4.25,18.0,139.0,154.62,103.78
2017,9,17,17,30,397.0,38.0,4.1,17.0,90.0,99.57,58.79
2017,9,17,17,45,254.5,25.0,4.0,16.5,52.5,46.77,19.56
2017,9,17,18,0,112.0,12.0,3.9,16.0,15.0,12.72,0.0
2017,9,17,18,15,56.0,6.0,3.85,15.5,7.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,6,15,163.5,17.0,3.95,15.0,35.5,26.96,4.68
2017,9,18,6,30,327.0,34.0,4.1,15.0,71.0,78.39,44.23
2017,9,18,6,45,410.0,44.5,4.25,15.5,116.0,128.25,84.57
2017,9,18,7,0,493.0,55.0,4.4,16.0,161.0,188.67,136.29
2017,9,18,7,15,551.0,62.0,4.55,16.5,210.5,247.77,188.95
2017,9,18,7,30,609.0,69.0,4.7,17.0,260.0,313.38,246.75
2017,9,18,7,45,304.5,65.0,4.85,17.5,160.5,208.43,167.42
2017,9,18,8,0,0.0,61.0,5.0,18.0,61.0,53.89,39.71
2017,9,18,8,15,0.0,86.0,4.95,18.5,86.0,76.26,58.19
2017,9,18,8,30,0.0,111.0,4.9,19.0,111.0,99.23,76.81
2017,9,18,8,45,2.0,142.5,4.85,20.0,144.0,129.94,101.32
2017,9,18,9,0,4.0,174.0,4.8,21.0,177.0,161.25,125.85
2017,9,18,9,15,31.0,224.5,4.7,21.0,244.5,240.76,189.45
2017,9,18,9,30,58.0,275.0,4.6,21.0,312.0,316.48,248.79
2017,9,18,9,45,43.0,272.5,4.6,21.5,301.0,303.33,237.05
2017,9,18,10,0,28.0,270.0,4.6,22.0,290.0,289.04,224.67
2017,9,18,10,15,29.5,280.0,4.7,22.0,301.5,301.83,234.34
2017,9,18,10,30,31.0,290.0,4.8,22.0,313.0,314.66,243.99
2017,9,18,10,45,166.0,325.5,4.9,22.5,454.5,498.88,387.3
2017,9,18,11,0,301.0,361.0,5.0,23.0,596.0,690.11,529.14
2017,9,18,11,15,315.0,356.5,5.2,23.0,605.5,704.68,539.69
2017,9,18,11,30,329.0,352.0,5.4,23.0,615.0,718.04,550.27
2017,9,18,11,45,199.5,363.0,5.65,23.5,523.0,584.02,448.71
2017,9,18,12,0,70.0,374.0,5.9,24.0,431.0,447.45,342.87
2017,9,18,12,15,73.5,370.0,6.05,23.5,429.5,446.51,343.55
2017,9,18,12,30,77.0,366.0,6.2,23.0,428.0,445.22,343.67
2017,9,18,12,45,187.0,359.5,6.35,23.0,506.5,564.35,437.16
2017,9,18,13,0,297.0,353.0,6.5,23.0,585.0,679.21,525.4
2017,9,18,13,15,288.0,351.0,6.5,22.5,571.5,661.85,513.34
2017,9,18,13,30,279.0,349.0,6.5,22.0,558.0,643.5,500.94
2017,9,18,13,45,339.0,319.5,6.5,22.0,565.0,657.68,514.06
2017,9,18,14,0,399.0,290.0,6.5,22.0,572.0,667.15,523.49
2017,9,18,14,15,337.5,289.5,6.45,21.5,519.5,599.33,472.56
2017,9,18,14,30,276.0,289.0,6.4,21.0,467.0,534.64,423.45
2017,9,18,14,45,416.5,231.0,6.4,21.0,481.5,580.42,462.62
2017,9,18,15,0,557.0,173.0,6.4,21.0,496.0,600.99,481.66
2017,9,18,15,15,564.0,155.5,6.3,20.5,460.5,558.59,449.87
2017,9,18,15,30,571.0,138.0,6.2,20.0,425.0,519.35,419.75
2017,9,18,15,45,454.0,146.0,6.15,20.0,359.5,422.87,341.89
2017,9,18,16,0,337.0,154.0,6.1,20.0,294.0,334.74,269.89
2017,9,18,16,15,321.5,136.0,5.95,19.5,255.5,288.41,231.55
2017,9,18,16,30,306.0,118.0,5.8,19.0,217.0,243.47,193.33
2017,9,18,16,45,281.5,99.0,5.7,18.5,178.0,196.05,152.4
2017,9,18,17,0,257.0,80.0,5.6,18.0,139.0,151.52,113.34
2017,9,18,17,15,217.0,61.5,5.35,17.0,102.0,107.31,75.39
2017,9,18,17,30,177.0,43.0,5.1,16.0,65.0,70.59,44.63
2017,9,18,17,45,88.5,26.5,4.95,15.5,37.5,32.33,13.61
2017,9,18,18,0,0.0,10.0,4.8,15.0,10.0,9.1,0.0
2017,9,18,18,15,0.0,5.0,4.7,14.5,5.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,19,6,15,125.0,18.0,2.35,12.5,32.0,25.08,3.17
2017,9,19,6,30,250.0,36.0,2.6,13.0,64.0,69.79,40.69
2017,9,19,6,45,320.0,50.5,2.85,13.5,106.0,115.63,78.32
2017,9,19,7,0,390.0,65.0,3.1,14.0,148.0,170.5,125.42
2017,9,19,7,15,431.0,78.0,3.25,14.5,193.0,223.3,172.57
2017,9,19,7,30,472.0,91.0,3.4,15.0,238.0,280.81,223.17
2017,9,19,7,45,507.5,100.0,3.55,16.0,283.0,336.15,270.61
2017,9,19,8,0,543.0,109.0,3.7,17.0,328.0,399.44,322.9
2017,9,19,8,15,591.0,111.0,3.7,17.5,377.5,461.47,373.27
2017,9,19,8,30,639.0,113.0,3.7,18.0,427.0,527.14,425.06
2017,9,19,8,45,650.5,123.5,3.7,18.5,468.5,580.88,465.84
2017,9,19,9,0,662.0,134.0,3.7,19.0,510.0,633.94,504.93
2017,9,19,9,15,764.5,111.5,3.6,19.0,575.5,716.47,566.37
2017,9,19,9,30,867.0,89.0,3.5,19.0,641.0,800.86,625.33
2017,9,19,9,45,871.5,93.5,3.45,19.5,674.0,843.65,652.39
2017,9,19,10,0,876.0,98.0,3.4,20.0,707.0,883.62,677.34
2017,9,19,10,15,883.5,99.5,3.35,20.5,734.5,919.96,699.45
2017,9,19,10,30,891.0,101.0,3.3,21.0,762.0,953.3,719.27
2017,9,19,10,45,899.0,101.0,3.25,21.5,783.0,982.26,735.94
2017,9,19,11,0,907.0,101.0,3.2,22.0,804.0,1007.85,750.28
2017,9,19,11,15,910.0,101.5,3.1,22.0,816.5,1025.51,760.37
2017,9,19,11,30,913.0,102.0,3.0,22.0,829.0,1039.37,768.05
2017,9,19,11,45,741.5,185.0,2.95,22.5,777.0,982.1,728.03
2017,9,19,12,0,570.0,268.0,2.9,23.0,725.0,893.23,665.21
2017,9,19,12,15,570.0,266.0,2.9,23.0,722.0,890.01,663.89
2017,9,19,12,30,570.0,264.0,2.9,23.0,719.0,884.02,660.06
2017,9,19,12,45,575.0,257.0,2.9,23.0,710.0,874.87,654.43
2017,9,19,13,0,580.0,250.0,2.9,23.0,701.0,862.9,646.97
2017,9,19,13,15,571.0,250.0,2.9,23.0,684.5,842.17,633.15
2017,9,19,13,30,562.0,250.0,2.9,23.0,668.0,819.21,617.84
2017,9,19,13,45,574.5,230.5,2.9,23.5,645.0,793.04,600.0
2017,9,19,14,0,587.0,211.0,2.9,24.0,622.0,769.28,583.63
2017,9,19,14,15,586.0,199.5,2.9,23.5,593.0,734.22,561.11
2017,9,19,14,30,585.0,188.0,2.9,23.0,564.0,696.97,536.68
2017,9,19,14,45,723.0,133.0,2.95,23.0,568.5,718.9,556.11
2017,9,19,15,0,861.0,78.0,3.0,23.0,573.0,716.74,556.06
2017,9,19,15,15,843.0,75.5,3.0,22.5,528.0,660.15,517.03
2017,9,19,15,30,825.0,73.0,3.0,22.0,483.0,606.38,477.44
2017,9,19,15,45,800.0,70.0,3.05,22.0,434.5,543.54,428.97
2017,9,19,16,0,775.0,67.0,3.1,22.0,386.0,481.42,379.41
2017,9,19,16,15,739.0,62.5,2.95,21.5,334.5,413.73,324.15
2017,9,19,16,30,703.0,58.0,2.8,21.0,283.0,348.8,269.24
2017,9,19,16,45,648.5,53.0,2.7,21.0,231.5,280.28,209.86
2017,9,19,17,0,594.0,48.0,2.6,21.0,180.0,217.52,154.47
2017,9,19,17,15,506.0,40.5,2.45,20.0,131.5,151.53,98.8
2017,9,19,17,30,418.0,33.0,2.3,19.0,83.0,96.51,54.37
2017,9,19,17,45,209.0,16.5,2.15,18.0,41.5,33.62,9.28
2017,9,19,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,19,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,20,6,15,166.5,16.0,2.65,13.5,34.0,26.73,1.32
2017,9,20,6,30,333.0,32.0,2.9,14.0,68.0,78.56,43.87
2017,9,20,6,45,424.0,41.5,3.15,15.0,113.5,129.53,85.09
2017,9,20,7,0,515.0,51.0,3.4,16.0,159.0,192.07,138.24
2017,9,20,7,15,573.5,57.5,3.5,16.5,208.5,252.23,191.84
2017,9,20,7,30,632.0,64.0,3.6,17.0,258.0,318.93,250.4
2017,9,20,7,45,316.0,90.0,3.7,17.5,187.0,241.62,194.01
2017,9,20,8,0,0.0,116.0,3.8,18.0,116.0,104.6,81.91
2017,9,20,8,15,0.0,125.5,3.85,18.5,125.5,113.24,88.75
2017,9,20,8,30,0.0,135.0,3.9,19.0,135.0,121.93,95.39
2017,9,20,8,45,0.0,141.5,4.0,19.5,141.5,127.82,99.69
2017,9,20,9,0,0.0,148.0,4.1,20.0,148.0,133.76,104.01
2017,9,20,9,15,31.0,211.5,4.2,20.0,231.5,227.97,180.03
2017,9,20,9,30,62.0,275.0,4.3,20.0,315.0,320.73,253.1
2017,9,20,9,45,31.5,216.5,4.45,20.5,237.0,235.91,185.04
2017,9,20,10,0,1.0,158.0,4.6,21.0,159.0,143.65,110.49
2017,9,20,10,15,8.5,205.5,4.75,21.0,212.0,195.76,152.05
2017,9,20,10,30,16.0,253.0,4.9,21.0,265.0,249.25,194.03
2017,9,20,10,45,80.5,315.0,5.05,21.5,377.0,390.44,304.58
2017,9,20,11,0,145.0,377.0,5.2,22.0,489.0,539.72,417.31
2017,9,20,11,15,79.5,316.5,5.35,22.0,378.5,393.95,305.79
2017,9,20,11,30,14.0,256.0,5.5,22.0,268.0,251.0,193.87
2017,9,20,11,45,20.0,282.0,5.65,22.0,298.5,282.84,218.98
2017,9,20,12,0,26.0,308.0,5.8,22.0,329.0,332.33,257.26
2017,9,20,12,15,27.0,306.0,5.9,22.0,328.0,331.15,256.4
2017,9,20,12,30,28.0,304.0,6.0,22.0,327.0,329.83,255.57
2017,9,20,12,45,14.0,218.5,6.1,22.0,230.0,214.36,165.73
2017,9,20,13,0,0.0,133.0,6.2,22.0,133.0,119.41,90.37
2017,9,20,13,15,0.0,131.0,6.25,21.5,131.0,117.53,89.2
2017,9,20,13,30,0.0,129.0,6.3,21.0,129.0,115.65,87.98
2017,9,20,13,45,101.5,228.5,6.4,21.0,299.5,328.46,260.42
2017,9,20,14,0,203.0,328.0,6.5,21.0,470.0,521.18,411.19
2017,9,20,14,15,138.0,305.5,6.5,20.5,400.0,434.15,343.46
2017,9,20,14,30,73.0,283.0,6.5,20.0,330.0,338.7,268.56
2017,9,20,14,45,73.5,264.5,6.5,20.0,309.5,316.61,251.88
2017,9,20,15,0,74.0,246.0,6.5,20.0,289.0,294.41,234.85
2017,9,20,15,15,38.0,200.0,6.4,19.5,222.0,218.71,174.3
2017,9,20,15,30,2.0,154.0,6.3,19.0,155.0,141.33,111.37
2017,9,20,15,45,1.0,132.5,6.2,18.5,133.0,120.44,94.77
2017,9,20,16,0,0.0,111.0,6.1,18.0,111.0,99.82,78.11
2017,9,20,16,15,0.0,96.0,5.9,17.5,96.0,86.04,66.96
2017,9,20,16,30,0.0,81.0,5.7,17.0,81.0,72.34,55.67
2017,9,20,16,45,0.0,66.0,5.55,16.5,66.0,58.71,44.24
2017,9,20,17,0,0.0,51.0,5.4,16.0,51.0,45.16,32.66
2017,9,20,17,15,0.0,36.5,5.25,15.5,36.5,32.2,21.42
2017,9,20,17,30,0.0,22.0,5.1,15.0,22.0,19.37,10.18
2017,9,20,17,45,0.0,11.0,4.95,15.0,11.0,9.67,0.0
2017,9,20,18,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
