Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,21,6,15,173.5,16.0,2.65,11.5,34.5,27.46,0.0
2017,9,21,6,30,347.0,32.0,2.9,12.0,69.0,81.04,45.37
2017,9,21,6,45,452.5,40.5,3.15,12.5,116.5,134.87,89.13
2017,9,21,7,0,558.0,49.0,3.4,13.0,164.0,202.07,146.73
2017,9,21,7,15,617.5,55.5,3.4,13.5,216.0,265.27,203.76
2017,9,21,7,30,677.0,62.0,3.4,14.0,268.0,334.82,265.45
2017,9,21,7,45,719.5,65.5,3.4,14.5,320.0,399.99,322.39
2017,9,21,8,0,762.0,69.0,3.4,15.0,372.0,468.72,380.3
2017,9,21,8,15,789.5,72.5,3.3,15.5,421.5,532.2,431.9
2017,9,21,8,30,817.0,76.0,3.2,16.0,471.0,596.76,482.34
2017,9,21,8,45,837.5,78.5,3.1,16.5,517.0,656.23,527.05
2017,9,21,9,0,858.0,81.0,3.0,17.0,563.0,710.5,565.35
2017,9,21,9,15,873.0,83.5,2.95,17.0,604.0,764.02,602.36
2017,9,21,9,30,888.0,86.0,2.9,17.0,645.0,815.97,637.6
2017,9,21,9,45,896.5,88.5,2.85,17.5,679.5,860.6,665.85
2017,9,21,10,0,905.0,91.0,2.8,18.0,714.0,902.59,691.84
2017,9,21,10,15,913.5,92.5,2.8,18.0,742.5,940.61,716.48
2017,9,21,10,30,922.0,94.0,2.8,18.0,771.0,975.56,738.91
2017,9,21,10,45,808.0,150.5,2.8,18.5,755.0,960.31,726.01
2017,9,21,11,0,694.0,207.0,2.8,19.0,739.0,933.42,705.88
2017,9,21,11,15,702.5,207.5,2.85,19.0,753.5,954.05,720.02
2017,9,21,11,30,711.0,208.0,2.9,19.0,768.0,971.63,731.76
2017,9,21,11,45,722.5,200.5,3.0,19.5,772.5,980.48,736.77
2017,9,21,12,0,734.0,193.0,3.1,20.0,777.0,985.91,739.66
2017,9,21,12,15,734.5,192.0,3.15,20.0,773.5,983.84,738.69
2017,9,21,12,30,735.0,191.0,3.2,20.0,770.0,978.33,735.6
2017,9,21,12,45,827.5,148.0,3.3,20.0,791.0,1007.92,756.7
2017,9,21,13,0,920.0,105.0,3.4,20.0,812.0,1027.94,771.19
2017,9,21,13,15,914.5,104.0,3.45,20.0,792.0,1004.04,756.02
2017,9,21,13,30,909.0,103.0,3.5,20.0,772.0,976.59,738.83
2017,9,21,13,45,901.0,101.5,3.55,20.0,744.5,942.9,717.34
2017,9,21,14,0,893.0,100.0,3.6,20.0,717.0,906.13,693.62
2017,9,21,14,15,881.5,98.5,3.7,19.5,682.5,863.53,667.16
2017,9,21,14,30,870.0,97.0,3.8,19.0,648.0,818.53,638.54
2017,9,21,14,45,853.0,95.0,3.9,19.0,606.5,772.5,607.47
2017,9,21,15,0,836.0,93.0,4.0,19.0,565.0,718.54,570.07
2017,9,21,15,15,815.5,89.5,4.1,18.5,519.5,659.5,527.79
2017,9,21,15,30,795.0,86.0,4.2,18.0,474.0,600.07,483.08
2017,9,21,15,45,763.0,83.0,4.3,18.0,424.0,534.61,431.29
2017,9,21,16,0,731.0,80.0,4.4,18.0,374.0,471.53,379.7
2017,9,21,16,15,690.0,75.0,4.4,17.5,322.0,403.26,322.82
2017,9,21,16,30,649.0,70.0,4.4,17.0,270.0,338.46,266.93
2017,9,21,16,45,582.5,63.5,4.45,16.5,218.0,267.52,205.1
2017,9,21,17,0,516.0,57.0,4.5,16.0,166.0,204.01,148.86
2017,9,21,17,15,416.0,46.5,4.45,15.0,118.5,137.64,92.57
2017,9,21,17,30,316.0,36.0,4.4,14.0,71.0,83.97,49.02
2017,9,21,17,45,158.0,18.0,4.4,13.5,35.5,30.27,3.97
2017,9,21,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,6,15,130.0,18.0,1.05,10.5,31.5,26.04,0.0
2017,9,22,6,30,260.0,36.0,1.2,11.0,63.0,72.95,42.42
2017,9,22,6,45,371.0,46.5,1.4,11.5,109.0,125.53,84.81
2017,9,22,7,0,482.0,57.0,1.6,12.0,155.0,191.22,140.22
2017,9,22,7,15,546.0,65.0,1.5,12.5,206.0,252.94,194.82
2017,9,22,7,30,610.0,73.0,1.4,13.0,257.0,321.92,254.61
2017,9,22,7,45,661.0,76.5,1.3,13.5,309.0,387.19,309.92
2017,9,22,8,0,712.0,80.0,1.2,14.0,361.0,457.11,366.75
2017,9,22,8,15,741.5,84.5,1.05,14.5,410.0,519.26,414.92
2017,9,22,8,30,771.0,89.0,0.9,15.0,459.0,583.72,462.36
2017,9,22,8,45,795.5,91.0,0.75,15.5,505.0,643.14,503.71
2017,9,22,9,0,820.0,93.0,0.6,16.0,551.0,702.6,542.57
2017,9,22,9,15,835.5,95.5,0.6,16.5,591.0,755.48,575.89
2017,9,22,9,30,851.0,98.0,0.6,17.0,631.0,806.92,607.54
2017,9,22,9,45,877.0,93.5,0.65,17.5,669.0,850.51,634.26
2017,9,22,10,0,903.0,89.0,0.7,18.0,707.0,899.22,664.07
2017,9,22,10,15,911.0,90.0,0.65,18.5,734.5,936.08,683.74
2017,9,22,10,30,919.0,91.0,0.6,19.0,762.0,969.84,701.25
2017,9,22,10,45,924.5,92.0,0.55,19.5,782.0,997.92,714.96
2017,9,22,11,0,930.0,93.0,0.5,20.0,802.0,1022.42,726.38
2017,9,22,11,15,933.0,93.5,0.4,20.0,814.5,1040.16,733.82
2017,9,22,11,30,936.0,94.0,0.3,20.0,827.0,1054.01,739.06
2017,9,22,11,45,937.0,94.0,0.25,20.5,831.5,1061.28,740.35
2017,9,22,12,0,938.0,94.0,0.2,21.0,836.0,1064.51,739.53
2017,9,22,12,15,937.0,94.0,0.35,21.0,832.0,1061.64,741.35
2017,9,22,12,30,936.0,94.0,0.5,21.0,828.0,1054.72,741.22
2017,9,22,12,45,928.5,96.0,0.7,21.5,815.0,1039.58,735.98
2017,9,22,13,0,921.0,98.0,0.9,22.0,802.0,1020.66,728.17
2017,9,22,13,15,916.0,97.0,1.0,22.0,782.0,997.14,716.5
2017,9,22,13,30,911.0,96.0,1.1,22.0,762.0,970.04,702.43
2017,9,22,13,45,902.5,95.0,1.25,22.0,734.5,936.34,684.68
2017,9,22,14,0,894.0,94.0,1.4,22.0,707.0,899.58,664.45
2017,9,22,14,15,883.5,92.0,1.55,21.5,672.5,857.17,641.1
2017,9,22,14,30,873.0,90.0,1.7,21.0,638.0,812.3,615.31
2017,9,22,14,45,857.0,88.0,1.85,21.0,597.5,761.02,583.07
2017,9,22,15,0,841.0,86.0,2.0,21.0,557.0,713.32,552.49
2017,9,22,15,15,821.5,83.0,2.05,20.5,512.0,655.3,512.77
2017,9,22,15,30,802.0,80.0,2.1,20.0,467.0,596.79,470.35
2017,9,22,15,45,772.5,76.5,2.2,20.0,417.5,531.92,420.79
2017,9,22,16,0,743.0,73.0,2.3,20.0,368.0,468.34,370.36
2017,9,22,16,15,703.5,68.0,2.15,19.5,316.5,400.31,314.7
2017,9,22,16,30,664.0,63.0,2.0,19.0,265.0,335.95,260.12
2017,9,22,16,45,601.0,57.0,1.85,19.0,213.5,266.0,199.67
2017,9,22,17,0,538.0,51.0,1.7,19.0,162.0,203.06,144.46
2017,9,22,17,15,440.5,41.5,1.6,18.0,114.5,137.05,89.4
2017,9,22,17,30,343.0,32.0,1.5,17.0,67.0,83.41,46.3
2017,9,22,17,45,171.5,16.0,1.4,16.0,33.5,28.86,0.0
2017,9,22,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,9,23,6,15,177.0,15.0,2.25,10.0,32.5,27.27,0.0
2017,9,23,6,30,354.0,30.0,2.6,11.0,65.0,81.39,44.88
2017,9,23,6,45,460.0,39.0,3.0,12.0,113.5,136.45,90.18
2017,9,23,7,0,566.0,48.0,3.4,13.0,162.0,204.97,148.91
2017,9,23,7,15,627.0,54.5,3.5,13.5,214.0,269.26,207.02
2017,9,23,7,30,688.0,61.0,3.6,14.0,266.0,339.96,269.86
2017,9,23,7,45,732.0,64.5,3.75,15.0,319.0,406.49,327.59
2017,9,23,8,0,776.0,68.0,3.9,16.0,372.0,476.72,386.26
2017,9,23,8,15,803.5,71.5,3.95,16.5,422.0,540.95,438.78
2017,9,23,8,30,831.0,75.0,4.0,17.0,472.0,606.22,490.28
2017,9,23,8,45,853.5,77.0,4.1,18.0,518.5,662.85,532.84
2017,9,23,9,0,876.0,79.0,4.2,19.0,565.0,722.84,575.04
2017,9,23,9,15,890.0,81.0,4.2,19.5,605.5,775.74,610.93
2017,9,23,9,30,904.0,83.0,4.2,20.0,646.0,826.93,644.97
2017,9,23,9,45,914.5,84.5,4.25,20.5,681.0,872.58,674.75
2017,9,23,10,0,925.0,86.0,4.3,21.0,716.0,915.69,702.41
2017,9,23,10,15,932.5,87.5,4.25,21.0,743.5,953.27,726.81
2017,9,23,10,30,940.0,89.0,4.2,21.0,771.0,987.64,748.88
2017,9,23,10,45,943.0,90.5,4.2,21.5,791.0,1014.29,764.45
2017,9,23,11,0,946.0,92.0,4.2,22.0,811.0,1037.19,777.51
2017,9,23,11,15,949.0,92.5,4.15,22.0,823.0,1055.08,788.44
2017,9,23,11,30,952.0,93.0,4.1,22.0,835.0,1069.01,796.84
2017,9,23,11,45,951.0,94.0,4.1,22.5,838.5,1075.41,799.19
2017,9,23,12,0,950.0,95.0,4.1,23.0,842.0,1077.68,799.01
2017,9,23,12,15,948.5,95.0,4.05,23.0,837.5,1074.19,796.41
2017,9,23,12,30,947.0,95.0,4.0,23.0,833.0,1066.6,791.29
2017,9,23,12,45,934.5,98.5,4.0,23.5,818.0,1047.98,777.88
2017,9,23,13,0,922.0,102.0,4.0,24.0,803.0,1025.67,762.23
2017,9,23,13,15,916.5,101.0,3.9,24.0,782.5,1001.56,746.34
2017,9,23,13,30,911.0,100.0,3.8,24.0,762.0,973.9,728.14
2017,9,23,13,45,900.0,99.5,3.75,24.0,733.5,938.39,704.99
2017,9,23,14,0,889.0,99.0,3.7,24.0,705.0,899.99,679.83
2017,9,23,14,15,877.5,97.0,3.6,24.0,670.0,856.84,651.0
2017,9,23,14,30,866.0,95.0,3.5,24.0,635.0,811.32,620.35
2017,9,23,14,45,848.0,93.0,3.4,24.0,593.5,764.58,588.59
2017,9,23,15,0,830.0,91.0,3.3,24.0,552.0,710.06,550.92
2017,9,23,15,15,808.5,88.0,3.15,23.5,506.5,651.14,508.89
2017,9,23,15,30,787.0,85.0,3.0,23.0,461.0,591.95,464.86
2017,9,23,15,45,758.0,80.5,2.85,23.0,411.0,527.0,414.31
2017,9,23,16,0,729.0,76.0,2.7,23.0,361.0,463.33,363.29
2017,9,23,16,15,686.5,71.0,2.3,22.0,309.5,395.43,308.25
2017,9,23,16,30,644.0,66.0,1.9,21.0,258.0,330.41,253.75
2017,9,23,16,45,584.5,58.5,1.5,20.5,207.0,261.29,194.53
2017,9,23,17,0,525.0,51.0,1.1,20.0,156.0,198.81,140.2
2017,9,23,17,15,422.5,41.0,1.15,19.0,109.0,132.3,85.52
2017,9,23,17,30,320.0,31.0,1.2,18.0,62.0,78.85,42.9
2017,9,23,17,45,160.0,15.5,1.25,17.0,31.0,27.12,0.0
2017,9,23,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,24,6,15,180.0,14.5,2.4,11.5,31.5,27.25,0.0
2017,9,24,6,30,360.0,29.0,2.7,12.0,63.0,81.9,44.43
2017,9,24,6,45,462.0,38.0,3.0,13.0,110.5,136.63,89.84
2017,9,24,7,0,564.0,47.0,3.3,14.0,158.0,204.32,147.87
2017,9,24,7,15,625.5,53.5,3.35,14.5,210.0,268.68,205.8
2017,9,24,7,30,687.0,60.0,3.4,15.0,262.0,339.47,268.44
2017,9,24,7,45,723.5,65.5,3.45,16.0,313.5,404.72,324.79
2017,9,24,8,0,760.0,71.0,3.5,17.0,365.0,472.85,381.29
2017,9,24,8,15,788.0,74.5,3.45,17.5,415.0,536.51,432.76
2017,9,24,8,30,816.0,78.0,3.4,18.0,465.0,601.28,483.16
2017,9,24,8,45,833.0,82.0,3.4,19.0,510.0,659.98,526.32
2017,9,24,9,0,850.0,86.0,3.4,20.0,555.0,717.95,566.52
2017,9,24,9,15,865.0,88.5,3.35,20.5,596.0,765.9,598.14
2017,9,24,9,30,880.0,91.0,3.3,21.0,637.0,817.36,631.68
2017,9,24,9,45,896.0,90.5,3.3,21.5,672.5,864.43,661.76
2017,9,24,10,0,912.0,90.0,3.3,22.0,708.0,909.38,689.94
2017,9,24,10,15,920.0,91.5,3.25,22.5,735.5,946.94,712.36
2017,9,24,10,30,928.0,93.0,3.2,23.0,763.0,981.35,732.45
2017,9,24,10,45,931.5,94.5,3.2,23.5,783.0,1008.12,747.68
2017,9,24,11,0,935.0,96.0,3.2,24.0,803.0,1031.2,760.49
2017,9,24,11,15,938.0,97.0,3.15,24.0,815.5,1049.4,771.22
2017,9,24,11,30,941.0,98.0,3.1,24.0,828.0,1063.67,779.5
2017,9,24,11,45,937.5,100.5,3.05,24.5,831.0,1069.08,780.65
2017,9,24,12,0,934.0,103.0,3.0,25.0,834.0,1070.38,779.36
2017,9,24,12,15,745.0,186.5,2.95,25.0,768.0,988.6,725.83
2017,9,24,12,30,556.0,270.0,2.9,25.0,702.0,877.37,650.02
2017,9,24,12,45,745.0,183.5,2.9,25.0,752.0,971.42,716.45
2017,9,24,13,0,934.0,97.0,2.9,25.0,802.0,1031.26,755.31
2017,9,24,13,15,773.5,158.5,2.85,25.0,732.5,943.57,697.4
2017,9,24,13,30,613.0,220.0,2.8,25.0,663.0,839.75,627.93
2017,9,24,13,45,763.5,154.5,2.75,25.0,685.0,888.51,663.21
2017,9,24,14,0,914.0,89.0,2.7,25.0,707.0,909.84,677.84
2017,9,24,14,15,903.5,87.5,2.65,25.0,672.5,867.17,649.72
2017,9,24,14,30,893.0,86.0,2.6,25.0,638.0,821.98,620.22
2017,9,24,14,45,783.0,106.0,2.55,25.0,567.0,728.6,556.68
2017,9,24,15,0,673.0,126.0,2.5,25.0,496.0,637.59,491.94
2017,9,24,15,15,753.0,99.0,2.4,24.5,481.0,625.0,484.87
2017,9,24,15,30,833.0,72.0,2.3,24.0,466.0,604.77,470.62
2017,9,24,15,45,808.0,68.5,2.25,24.0,416.5,540.86,421.44
2017,9,24,16,0,783.0,65.0,2.2,24.0,367.0,477.7,371.44
2017,9,24,16,15,744.0,60.5,1.9,23.0,315.0,408.29,315.62
2017,9,24,16,30,705.0,56.0,1.6,22.0,263.0,342.01,260.27
2017,9,24,16,45,645.5,50.0,1.3,21.5,211.0,271.02,199.57
2017,9,24,17,0,586.0,44.0,1.0,21.0,159.0,206.53,143.45
2017,9,24,17,15,485.5,35.5,1.05,20.0,111.0,138.6,87.39
2017,9,24,17,30,385.0,27.0,1.1,19.0,63.0,83.18,42.65
2017,9,24,17,45,192.5,13.5,1.2,18.0,31.5,27.01,0.0
2017,9,24,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,25,6,15,182.0,13.5,1.85,12.5,30.5,26.67,0.0
2017,9,25,6,30,364.0,27.0,2.1,13.0,61.0,81.17,43.02
2017,9,25,6,45,463.5,35.5,2.35,14.0,107.5,135.17,88.1
2017,9,25,7,0,563.0,44.0,2.6,15.0,154.0,201.82,145.12
2017,9,25,7,15,623.5,50.0,2.5,15.5,205.0,264.96,201.68
2017,9,25,7,30,684.0,56.0,2.4,16.0,256.0,335.04,263.11
2017,9,25,7,45,722.0,61.0,2.35,17.0,307.0,400.16,318.59
2017,9,25,8,0,760.0,66.0,2.3,18.0,358.0,468.35,374.17
2017,9,25,8,15,788.0,69.5,2.35,18.5,407.5,531.9,424.96
2017,9,25,8,30,816.0,73.0,2.4,19.0,457.0,596.56,474.76
2017,9,25,8,45,834.0,76.5,2.5,20.0,502.0,655.27,517.65
2017,9,25,9,0,852.0,80.0,2.6,21.0,547.0,708.37,553.92
2017,9,25,9,15,867.0,82.0,2.6,21.5,587.0,760.83,588.54
2017,9,25,9,30,882.0,84.0,2.6,22.0,627.0,811.73,621.36
2017,9,25,9,45,892.0,86.0,2.65,23.0,661.5,856.55,648.5
2017,9,25,10,0,902.0,88.0,2.7,24.0,696.0,898.85,673.49
2017,9,25,10,15,909.5,89.5,2.7,24.5,723.0,935.56,695.31
2017,9,25,10,30,917.0,91.0,2.7,25.0,750.0,969.13,714.89
2017,9,25,10,45,923.5,91.5,2.75,25.5,770.5,997.3,731.24
2017,9,25,11,0,930.0,92.0,2.8,26.0,791.0,1021.92,745.3
2017,9,25,11,15,933.0,92.5,2.8,26.0,803.0,1039.39,755.81
2017,9,25,11,30,936.0,93.0,2.8,26.0,815.0,1052.95,763.98
2017,9,25,11,45,937.5,92.5,2.85,26.5,819.0,1059.87,767.03
2017,9,25,12,0,939.0,92.0,2.9,27.0,823.0,1062.75,767.69
2017,9,25,12,15,938.0,92.0,2.9,27.0,819.0,1059.6,765.74
2017,9,25,12,30,937.0,92.0,2.9,27.0,815.0,1052.39,761.4
2017,9,25,12,45,925.0,96.0,2.9,27.0,800.0,1034.82,750.58
2017,9,25,13,0,913.0,100.0,2.9,27.0,785.0,1013.58,737.57
2017,9,25,13,15,907.0,99.0,2.9,27.0,765.0,989.0,722.48
2017,9,25,13,30,901.0,98.0,2.9,27.0,745.0,960.93,705.16
2017,9,25,13,45,895.0,95.5,2.95,27.5,717.5,927.84,683.53
2017,9,25,14,0,889.0,93.0,3.0,28.0,690.0,891.6,659.78
2017,9,25,14,15,877.5,91.5,2.95,27.5,655.5,848.89,633.44
2017,9,25,14,30,866.0,90.0,2.9,27.0,621.0,803.84,605.2
2017,9,25,14,45,851.5,87.0,2.85,27.0,580.5,758.44,575.18
2017,9,25,15,0,837.0,84.0,2.8,27.0,540.0,705.13,539.22
2017,9,25,15,15,816.0,81.0,2.7,26.5,494.5,646.23,498.18
2017,9,25,15,30,795.0,78.0,2.6,26.0,449.0,587.02,454.91
2017,9,25,15,45,764.5,74.5,2.55,26.0,399.5,521.98,405.18
2017,9,25,16,0,734.0,71.0,2.5,26.0,350.0,458.37,354.95
2017,9,25,16,15,691.5,66.0,2.15,25.0,299.0,389.62,299.85
2017,9,25,16,30,649.0,61.0,1.8,24.0,248.0,325.1,246.22
2017,9,25,16,45,584.0,54.5,1.5,23.5,197.0,255.2,187.08
2017,9,25,17,0,519.0,48.0,1.2,23.0,146.0,192.61,133.38
2017,9,25,17,15,411.5,38.0,1.25,22.0,100.5,125.92,79.3
2017,9,25,17,30,304.0,28.0,1.3,21.0,55.0,72.99,36.9
2017,9,25,17,45,152.0,14.0,1.4,20.0,27.5,22.77,0.0
2017,9,25,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,26,6,15,164.0,13.5,2.35,14.5,28.5,23.86,0.0
2017,9,26,6,30,328.0,27.0,2.7,15.0,57.0,76.97,40.33
2017,9,26,6,45,433.0,36.5,3.1,16.0,103.0,130.87,85.1
2017,9,26,7,0,538.0,46.0,3.5,17.0,149.0,198.18,142.06
2017,9,26,7,15,601.5,52.5,3.45,17.5,200.0,261.62,198.49
2017,9,26,7,30,665.0,59.0,3.4,18.0,251.0,331.68,259.73
2017,9,26,7,45,707.0,63.5,3.35,19.0,302.5,397.01,315.38
2017,9,26,8,0,749.0,68.0,3.3,20.0,354.0,465.86,371.65
2017,9,26,8,15,778.0,72.0,3.25,20.5,403.5,529.94,422.81
2017,9,26,8,30,807.0,76.0,3.2,21.0,453.0,595.25,472.98
2017,9,26,8,45,828.5,78.5,3.15,22.0,498.5,654.7,516.03
2017,9,26,9,0,850.0,81.0,3.1,23.0,544.0,713.84,556.13
2017,9,26,9,15,865.5,83.0,3.05,23.5,584.5,761.49,587.03
2017,9,26,9,30,881.0,85.0,3.0,24.0,625.0,812.67,619.83
2017,9,26,9,45,891.5,87.5,2.95,25.0,659.5,858.37,646.9
2017,9,26,10,0,902.0,90.0,2.9,26.0,694.0,901.59,671.71
2017,9,26,10,15,910.5,91.0,2.9,26.5,721.5,938.55,693.59
2017,9,26,10,30,919.0,92.0,2.9,27.0,749.0,972.44,713.28
2017,9,26,10,45,924.5,93.0,2.9,27.5,769.5,1000.18,728.82
2017,9,26,11,0,930.0,94.0,2.9,28.0,790.0,1024.33,742.03
2017,9,26,11,15,933.5,94.5,2.85,28.0,802.5,1042.2,752.28
2017,9,26,11,30,937.0,95.0,2.8,28.0,815.0,1056.18,760.16
2017,9,26,11,45,939.5,95.0,2.8,28.5,819.0,1064.59,763.63
2017,9,26,12,0,942.0,95.0,2.8,29.0,823.0,1068.96,764.71
2017,9,26,12,15,941.0,94.5,2.8,29.0,819.0,1065.14,762.34
2017,9,26,12,30,940.0,94.0,2.8,29.0,815.0,1057.25,757.63
2017,9,26,12,45,941.5,91.5,2.85,29.5,803.5,1045.51,749.63
2017,9,26,13,0,943.0,89.0,2.9,30.0,792.0,1029.73,739.22
2017,9,26,13,15,938.0,88.0,2.9,30.0,772.0,1005.44,724.53
2017,9,26,13,30,933.0,87.0,2.9,30.0,752.0,977.5,707.59
2017,9,26,13,45,925.5,86.0,2.95,30.0,724.0,943.81,687.29
2017,9,26,14,0,918.0,85.0,3.0,30.0,696.0,906.94,664.8
2017,9,26,14,15,907.0,83.0,2.95,30.0,661.0,863.03,636.75
2017,9,26,14,30,896.0,81.0,2.9,30.0,626.0,816.63,606.83
2017,9,26,14,45,881.0,79.0,2.9,30.0,585.5,764.99,573.26
2017,9,26,15,0,866.0,77.0,2.9,30.0,545.0,711.76,538.1
2017,9,26,15,15,845.5,74.5,2.8,29.5,499.0,657.31,501.0
2017,9,26,15,30,825.0,72.0,2.7,29.0,453.0,597.54,457.77
2017,9,26,15,45,796.5,68.5,2.6,29.0,403.0,532.1,408.1
2017,9,26,16,0,768.0,65.0,2.5,29.0,353.0,467.82,357.72
2017,9,26,16,15,726.5,60.5,2.15,28.0,301.0,398.22,302.47
2017,9,26,16,30,685.0,56.0,1.8,27.0,249.0,332.09,247.99
2017,9,26,16,45,621.0,50.0,1.45,26.5,197.5,261.02,188.23
2017,9,26,17,0,557.0,44.0,1.1,26.0,146.0,197.52,134.02
2017,9,26,17,15,446.0,35.0,1.15,25.0,99.5,129.0,79.04
2017,9,26,17,30,335.0,26.0,1.2,24.0,53.0,74.48,35.03
2017,9,26,17,45,167.5,13.0,1.3,23.0,26.5,22.62,0.0
2017,9,26,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,6,15,170.0,13.0,0.55,17.5,28.0,24.04,0.0
2017,9,27,6,30,340.0,26.0,0.6,18.0,56.0,78.26,39.66
2017,9,27,6,45,446.0,35.0,0.65,18.5,102.0,132.69,84.78
2017,9,27,7,0,552.0,44.0,0.7,19.0,148.0,200.64,141.28
2017,9,27,7,15,615.5,50.5,0.8,19.5,199.5,264.52,196.73
2017,9,27,7,30,679.0,57.0,0.9,20.0,251.0,335.9,257.34
2017,9,27,7,45,719.5,61.5,1.0,21.0,302.5,401.36,311.42
2017,9,27,8,0,760.0,66.0,1.1,22.0,354.0,470.14,365.88
2017,9,27,8,15,788.5,69.5,1.2,23.0,403.0,533.93,414.49
2017,9,27,8,30,817.0,73.0,1.3,24.0,452.0,598.88,461.98
2017,9,27,8,45,837.0,76.0,1.45,25.0,497.5,658.32,504.13
2017,9,27,9,0,857.0,79.0,1.6,26.0,543.0,712.24,539.9
2017,9,27,9,15,872.0,81.5,1.55,26.5,583.5,765.38,572.91
2017,9,27,9,30,887.0,84.0,1.5,27.0,624.0,816.92,604.0
2017,9,27,9,45,887.5,90.0,1.5,27.5,656.0,858.34,628.27
2017,9,27,10,0,888.0,96.0,1.5,28.0,688.0,896.53,650.19
2017,9,27,10,15,896.5,97.5,1.4,28.5,715.5,933.56,669.74
2017,9,27,10,30,905.0,99.0,1.3,29.0,743.0,967.56,686.92
2017,9,27,10,45,910.5,100.0,1.2,29.5,763.0,994.89,699.6
2017,9,27,11,0,916.0,101.0,1.1,30.0,783.0,1018.69,709.92
2017,9,27,11,15,919.5,101.5,1.0,30.0,795.0,1036.26,717.77
2017,9,27,11,30,923.0,102.0,0.9,30.0,807.0,1050.0,723.31
2017,9,27,11,45,924.5,102.5,0.8,30.5,811.0,1057.81,723.89
2017,9,27,12,0,926.0,103.0,0.7,31.0,815.0,1061.61,722.21
2017,9,27,12,15,924.5,102.5,0.75,31.0,810.5,1057.23,720.83
2017,9,27,12,30,923.0,102.0,0.8,31.0,806.0,1048.86,717.33
2017,9,27,12,45,923.5,99.5,0.9,31.0,794.0,1036.26,712.52
2017,9,27,13,0,924.0,97.0,1.0,31.0,782.0,1019.7,705.35
2017,9,27,13,15,918.5,96.0,1.15,31.0,761.5,995.22,694.21
2017,9,27,13,30,913.0,95.0,1.3,31.0,741.0,967.19,680.61
2017,9,27,13,45,904.0,93.5,1.5,31.0,713.0,932.05,662.84
2017,9,27,14,0,895.0,92.0,1.7,31.0,685.0,893.9,642.51
2017,9,27,14,15,883.5,90.5,1.85,30.5,650.0,850.87,619.06
2017,9,27,14,30,872.0,89.0,2.0,30.0,615.0,805.49,593.31
2017,9,27,14,45,855.5,86.5,2.2,30.0,574.0,758.83,565.12
2017,9,27,15,0,839.0,84.0,2.4,30.0,533.0,704.4,530.68
2017,9,27,15,15,817.5,81.0,2.45,29.5,487.0,645.03,490.58
2017,9,27,15,30,796.0,78.0,2.5,29.0,441.0,585.4,448.17
2017,9,27,15,45,765.5,74.0,2.65,29.0,391.5,519.76,399.14
2017,9,27,16,0,735.0,70.0,2.8,29.0,342.0,455.57,349.3
2017,9,27,16,15,691.0,65.0,2.55,28.0,290.5,386.19,294.26
2017,9,27,16,30,647.0,60.0,2.3,27.0,239.0,321.35,240.83
2017,9,27,16,45,580.5,52.5,2.1,26.0,188.0,250.24,181.53
2017,9,27,17,0,514.0,45.0,1.9,25.0,137.0,186.71,127.64
2017,9,27,17,15,400.5,35.0,1.9,24.0,92.0,119.62,73.6
2017,9,27,17,30,287.0,25.0,1.9,23.0,47.0,66.33,29.59
2017,9,27,17,45,143.5,12.5,1.95,22.0,23.5,20.41,0.0
2017,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,6,15,158.0,13.5,1.35,15.5,26.5,23.84,0.0
2017,9,28,6,30,316.0,27.0,1.6,16.0,53.0,76.48,38.8
2017,9,28,6,45,422.5,37.0,1.85,16.5,99.0,130.71,84.89
2017,9,28,7,0,529.0,47.0,2.1,17.0,145.0,198.48,142.16
2017,9,28,7,15,593.5,53.5,1.95,17.5,195.5,261.82,198.01
2017,9,28,7,30,658.0,60.0,1.8,18.0,246.0,332.38,258.8
2017,9,28,7,45,699.5,65.5,1.7,19.0,297.5,397.46,313.19
2017,9,28,8,0,741.0,71.0,1.6,20.0,349.0,466.75,368.36
2017,9,28,8,15,770.5,75.0,1.45,21.0,398.0,530.68,416.68
2017,9,28,8,30,800.0,79.0,1.3,22.0,447.0,595.9,463.36
2017,9,28,8,45,820.0,82.0,1.15,23.0,492.0,654.52,502.81
2017,9,28,9,0,840.0,85.0,1.0,24.0,537.0,712.69,538.91
2017,9,28,9,15,855.0,87.5,1.0,24.5,577.0,765.68,571.77
2017,9,28,9,30,870.0,90.0,1.0,25.0,617.0,810.58,598.59
2017,9,28,9,45,880.5,92.5,1.05,26.0,651.0,855.73,624.65
2017,9,28,10,0,891.0,95.0,1.1,27.0,685.0,898.42,648.65
2017,9,28,10,15,899.0,96.0,1.25,27.5,712.0,934.43,670.93
2017,9,28,10,30,907.0,97.0,1.4,28.0,739.0,967.38,691.22
2017,9,28,10,45,912.0,98.0,1.6,28.5,758.5,994.19,708.33
2017,9,28,11,0,917.0,99.0,1.8,29.0,778.0,1017.44,723.2
2017,9,28,11,15,920.0,100.0,1.95,29.0,789.5,1035.01,735.35
2017,9,28,11,30,923.0,101.0,2.1,29.0,801.0,1048.74,745.24
2017,9,28,11,45,923.0,101.0,2.3,29.5,804.5,1054.37,749.29
2017,9,28,12,0,923.0,101.0,2.5,30.0,808.0,1055.99,750.92
2017,9,28,12,15,922.0,101.0,2.65,30.0,803.0,1052.61,750.44
2017,9,28,12,30,921.0,101.0,2.8,30.0,798.0,1045.24,747.54
2017,9,28,12,45,920.5,98.5,3.0,30.0,786.0,1031.57,741.15
2017,9,28,13,0,920.0,96.0,3.2,30.0,774.0,1013.99,732.22
2017,9,28,13,15,914.0,95.0,3.3,29.5,753.5,989.03,719.14
2017,9,28,13,30,908.0,94.0,3.4,29.0,733.0,960.57,703.68
2017,9,28,13,45,899.5,93.0,3.55,29.0,705.0,926.52,683.29
2017,9,28,14,0,891.0,92.0,3.7,29.0,677.0,889.46,660.64
2017,9,28,14,15,879.5,90.0,3.75,28.5,642.0,845.96,634.06
2017,9,28,14,30,868.0,88.0,3.8,28.0,607.0,800.12,605.46
2017,9,28,14,45,853.0,85.5,3.9,28.0,566.5,754.71,575.71
2017,9,28,15,0,838.0,83.0,4.0,28.0,526.0,701.45,539.82
2017,9,28,15,15,816.0,79.5,3.95,27.5,480.5,641.22,497.29
2017,9,28,15,30,794.0,76.0,3.9,27.0,435.0,580.82,452.66
2017,9,28,15,45,766.0,72.0,3.9,26.5,386.0,516.71,403.78
2017,9,28,16,0,738.0,68.0,3.9,26.0,337.0,453.8,353.99
2017,9,28,16,15,694.5,63.0,3.6,25.0,286.0,384.54,297.77
2017,9,28,16,30,651.0,58.0,3.3,24.0,235.0,319.75,243.2
2017,9,28,16,45,587.5,50.5,3.05,23.5,184.5,249.48,182.91
2017,9,28,17,0,524.0,43.0,2.8,23.0,134.0,186.43,128.11
2017,9,28,17,15,410.5,33.0,2.6,22.0,89.0,118.95,72.98
2017,9,28,17,30,297.0,23.0,2.4,21.0,44.0,64.72,26.17
2017,9,28,17,45,148.5,11.5,2.2,20.0,22.0,19.6,0.0
2017,9,28,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,29,6,15,145.5,13.0,2.55,13.5,24.5,22.66,0.0
2017,9,29,6,30,291.0,26.0,2.7,14.0,49.0,72.27,36.05
2017,9,29,6,45,397.5,36.0,2.85,14.5,93.5,125.33,82.12
2017,9,29,7,0,504.0,46.0,3.0,15.0,138.0,191.56,138.61
2017,9,29,7,15,268.0,75.0,3.0,15.5,125.5,174.39,135.35
2017,9,29,7,30,32.0,104.0,3.0,16.0,113.0,112.54,89.22
2017,9,29,7,45,37.5,124.0,3.0,16.5,136.5,136.74,109.56
2017,9,29,8,0,43.0,144.0,3.0,17.0,160.0,161.7,130.03
2017,9,29,8,15,253.5,147.0,3.0,17.0,261.0,302.22,246.48
2017,9,29,8,30,464.0,150.0,3.0,17.0,362.0,461.17,374.29
2017,9,29,8,45,544.0,143.0,3.05,17.5,415.5,532.74,429.71
2017,9,29,9,0,624.0,136.0,3.1,18.0,469.0,616.99,493.62
2017,9,29,9,15,496.5,190.0,3.15,18.0,467.5,601.26,478.63
2017,9,29,9,30,369.0,244.0,3.2,18.0,466.0,565.52,448.7
2017,9,29,9,45,494.0,216.0,3.3,18.5,531.0,670.55,528.55
2017,9,29,10,0,619.0,188.0,3.4,19.0,596.0,775.13,605.25
2017,9,29,10,15,573.0,214.5,3.4,19.0,604.0,776.35,603.56
2017,9,29,10,30,527.0,241.0,3.4,19.0,612.0,779.08,603.48
2017,9,29,10,45,502.0,258.5,3.45,19.5,619.5,787.5,607.15
2017,9,29,11,0,477.0,276.0,3.5,20.0,627.0,792.56,608.42
2017,9,29,11,15,681.5,190.5,3.55,20.0,700.5,917.24,699.68
2017,9,29,11,30,886.0,105.0,3.6,20.0,774.0,1016.04,766.14
2017,9,29,11,45,715.5,185.5,3.7,20.5,727.5,958.06,724.97
2017,9,29,12,0,545.0,266.0,3.8,21.0,681.0,868.21,660.1
2017,9,29,12,15,552.0,262.0,3.8,21.0,680.0,869.26,661.79
2017,9,29,12,30,559.0,258.0,3.8,21.0,679.0,867.58,661.01
2017,9,29,12,45,555.0,253.0,3.85,21.5,665.5,851.13,648.89
2017,9,29,13,0,551.0,248.0,3.9,22.0,652.0,832.19,635.19
2017,9,29,13,15,700.0,178.0,3.95,22.0,676.5,893.01,680.81
2017,9,29,13,30,849.0,108.0,4.0,22.0,701.0,929.87,707.01
2017,9,29,13,45,844.0,104.5,4.05,22.0,674.5,897.11,685.29
2017,9,29,14,0,839.0,101.0,4.1,22.0,648.0,861.31,661.83
2017,9,29,14,15,826.5,99.0,4.1,22.0,614.0,818.13,632.74
2017,9,29,14,30,814.0,97.0,4.1,22.0,580.0,772.83,601.88
2017,9,29,14,45,798.5,93.5,4.2,22.0,540.5,721.73,566.78
2017,9,29,15,0,783.0,90.0,4.3,22.0,501.0,669.34,530.15
2017,9,29,15,15,759.5,86.5,4.3,21.5,456.5,610.7,486.82
2017,9,29,15,30,736.0,83.0,4.3,21.0,412.0,552.17,442.2
2017,9,29,15,45,703.5,79.0,4.3,20.5,364.0,489.87,393.13
2017,9,29,16,0,671.0,75.0,4.3,20.0,316.0,428.06,342.77
2017,9,29,16,15,624.0,69.0,4.25,19.0,266.5,359.94,286.26
2017,9,29,16,30,577.0,63.0,4.2,18.0,217.0,296.22,231.47
2017,9,29,16,45,510.5,54.5,4.2,17.5,169.0,228.52,172.2
2017,9,29,17,0,444.0,46.0,4.2,17.0,121.0,168.52,119.16
2017,9,29,17,15,329.0,34.5,4.2,16.5,79.0,104.53,65.93
2017,9,29,17,30,214.0,23.0,4.2,16.0,37.0,53.51,19.48
2017,9,29,17,45,107.0,11.5,4.2,15.5,18.5,16.91,0.0
2017,9,29,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,30,6,15,115.0,14.0,1.9,11.5,23.0,21.45,0.0
2017,9,30,6,30,230.0,28.0,2.1,12.0,46.0,65.74,32.84
2017,9,30,6,45,342.0,40.0,2.3,12.5,90.0,118.54,79.19
2017,9,30,7,0,454.0,52.0,2.5,13.0,134.0,184.91,135.55
2017,9,30,7,15,240.5,77.5,2.4,13.5,122.0,162.72,127.1
2017,9,30,7,30,27.0,103.0,2.3,14.0,110.0,109.85,87.65
2017,9,30,7,45,34.5,122.5,2.2,14.5,134.0,134.16,108.16
2017,9,30,8,0,42.0,142.0,2.1,15.0,158.0,159.45,129.01
2017,9,30,8,15,397.0,116.0,2.05,15.5,294.5,360.99,295.56
2017,9,30,8,30,752.0,90.0,2.0,16.0,431.0,579.59,466.97
2017,9,30,8,45,776.0,93.0,2.0,17.0,476.0,638.57,508.72
2017,9,30,9,0,800.0,96.0,2.0,18.0,521.0,697.57,549.74
2017,9,30,9,15,816.5,99.0,2.05,18.5,560.5,750.49,585.12
2017,9,30,9,30,833.0,102.0,2.1,19.0,600.0,802.07,618.94
2017,9,30,9,45,849.0,102.5,2.2,19.5,634.5,848.74,649.23
2017,9,30,10,0,865.0,103.0,2.3,20.0,669.0,893.37,677.81
2017,9,30,10,15,874.0,104.5,2.4,20.5,696.0,921.81,695.16
2017,9,30,10,30,883.0,106.0,2.5,21.0,723.0,955.43,716.11
2017,9,30,10,45,888.5,107.0,2.6,21.5,742.5,982.01,732.22
2017,9,30,11,0,894.0,108.0,2.7,22.0,762.0,1005.14,746.12
2017,9,30,11,15,897.5,108.5,2.75,22.5,774.0,1022.13,755.57
2017,9,30,11,30,901.0,109.0,2.8,23.0,786.0,1035.38,762.71
2017,9,30,11,45,903.0,108.5,2.85,23.5,789.5,1042.16,765.78
2017,9,30,12,0,905.0,108.0,2.9,24.0,793.0,1045.03,766.51
2017,9,30,12,15,904.5,108.0,2.85,24.0,788.5,1042.02,764.16
2017,9,30,12,30,904.0,108.0,2.8,24.0,784.0,1035.09,759.47
2017,9,30,12,45,894.0,110.5,2.75,24.5,770.0,1017.72,746.69
2017,9,30,13,0,884.0,113.0,2.7,25.0,756.0,996.79,731.85
2017,9,30,13,15,878.0,111.5,2.7,25.0,735.5,971.82,716.39
2017,9,30,13,30,872.0,110.0,2.7,25.0,715.0,952.75,704.9
2017,9,30,13,45,863.5,108.0,2.75,25.0,687.0,917.85,683.25
2017,9,30,14,0,855.0,106.0,2.8,25.0,659.0,880.05,659.58
2017,9,30,14,15,842.0,104.0,2.85,25.0,624.0,835.78,631.25
2017,9,30,14,30,829.0,102.0,2.9,25.0,589.0,789.38,601.1
2017,9,30,14,45,812.0,98.5,2.95,25.0,548.5,736.44,565.86
2017,9,30,15,0,795.0,95.0,3.0,25.0,508.0,682.3,528.98
2017,9,30,15,15,771.0,91.5,2.95,24.5,462.5,622.65,486.07
2017,9,30,15,30,747.0,88.0,2.9,24.0,417.0,564.91,443.16
2017,9,30,15,45,715.0,82.5,2.85,24.0,368.0,499.16,392.02
2017,9,30,16,0,683.0,77.0,2.8,24.0,319.0,435.25,340.69
2017,9,30,16,15,634.0,71.0,2.6,23.0,268.5,365.57,284.26
2017,9,30,16,30,585.0,65.0,2.4,22.0,218.0,300.48,229.63
2017,9,30,16,45,511.0,56.5,2.25,21.5,168.5,229.97,169.59
2017,9,30,17,0,437.0,48.0,2.1,21.0,119.0,168.06,116.4
2017,9,30,17,15,314.5,35.5,2.4,20.0,77.0,102.32,63.26
2017,9,30,17,30,192.0,23.0,2.7,19.0,35.0,50.01,13.96
2017,9,30,17,45,96.0,11.5,3.05,18.0,17.5,16.12,0.0
2017,9,30,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
