Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,1,6,15,177.5,11.5,3.65,12.5,25.0,24.13,0.0
2017,10,1,6,30,355.0,23.0,3.9,13.0,50.0,78.74,35.77
2017,10,1,6,45,469.5,31.5,4.2,13.5,96.0,136.16,88.26
2017,10,1,7,0,584.0,40.0,4.5,14.0,142.0,207.67,150.15
2017,10,1,7,15,647.0,45.5,4.85,14.5,193.5,272.89,209.84
2017,10,1,7,30,710.0,51.0,5.2,15.0,245.0,344.95,274.81
2017,10,1,7,45,750.5,55.0,5.6,16.0,296.5,411.55,333.76
2017,10,1,8,0,791.0,59.0,6.0,17.0,348.0,481.39,393.46
2017,10,1,8,15,818.0,62.0,6.0,17.5,396.5,545.24,446.65
2017,10,1,8,30,845.0,65.0,6.0,18.0,445.0,606.13,495.82
2017,10,1,8,45,864.0,67.5,6.05,19.0,490.0,664.85,540.74
2017,10,1,9,0,883.0,70.0,6.1,20.0,535.0,722.92,581.69
2017,10,1,9,15,897.0,72.0,6.1,20.5,575.0,775.58,618.42
2017,10,1,9,30,911.0,74.0,6.1,21.0,615.0,826.48,653.24
2017,10,1,9,45,912.0,79.0,6.2,21.5,646.5,867.86,681.07
2017,10,1,10,0,913.0,84.0,6.3,22.0,678.0,905.97,706.33
2017,10,1,10,15,920.0,85.5,6.3,22.5,705.0,942.05,729.48
2017,10,1,10,30,927.0,87.0,6.3,23.0,732.0,974.93,750.17
2017,10,1,10,45,931.5,88.0,6.35,23.5,751.0,1001.45,766.59
2017,10,1,11,0,936.0,89.0,6.4,24.0,770.0,1024.3,780.47
2017,10,1,11,15,938.5,89.5,6.4,24.0,781.0,1040.8,791.28
2017,10,1,11,30,941.0,90.0,6.4,24.0,792.0,1053.37,799.51
2017,10,1,11,45,941.0,90.5,6.4,24.5,795.0,1059.41,801.79
2017,10,1,12,0,941.0,91.0,6.4,25.0,798.0,1061.38,801.45
2017,10,1,12,15,939.5,90.5,6.4,25.0,793.0,1056.61,798.26
2017,10,1,12,30,938.0,90.0,6.4,25.0,788.0,1047.78,792.48
2017,10,1,12,45,933.0,90.5,6.4,25.0,774.5,1032.67,782.53
2017,10,1,13,0,928.0,91.0,6.4,25.0,761.0,1013.74,770.07
2017,10,1,13,15,922.5,90.0,6.3,25.0,740.5,988.88,753.02
2017,10,1,13,30,917.0,89.0,6.2,25.0,720.0,960.48,733.61
2017,10,1,13,45,909.0,87.5,6.15,25.0,691.5,925.88,710.14
2017,10,1,14,0,901.0,86.0,6.1,25.0,663.0,888.22,684.48
2017,10,1,14,15,889.0,84.0,5.95,24.5,628.5,843.81,654.73
2017,10,1,14,30,877.0,82.0,5.8,24.0,594.0,797.1,623.05
2017,10,1,14,45,861.5,79.5,5.65,24.0,553.0,745.14,586.0
2017,10,1,15,0,846.0,77.0,5.5,24.0,512.0,696.74,551.28
2017,10,1,15,15,824.5,74.0,5.25,23.5,466.5,637.06,506.81
2017,10,1,15,30,803.0,71.0,5.0,23.0,421.0,577.15,460.34
2017,10,1,15,45,770.5,68.0,4.75,23.0,371.5,511.31,407.11
2017,10,1,16,0,738.0,65.0,4.5,23.0,322.0,447.13,353.8
2017,10,1,16,15,693.0,60.0,3.9,22.0,271.5,377.41,295.65
2017,10,1,16,30,648.0,55.0,3.3,21.0,221.0,311.66,239.03
2017,10,1,16,45,573.0,48.5,2.7,20.5,170.5,240.25,176.94
2017,10,1,17,0,498.0,42.0,2.1,20.0,120.0,176.63,121.35
2017,10,1,17,15,368.0,31.0,1.9,19.0,77.0,107.42,64.8
2017,10,1,17,30,238.0,20.0,1.7,18.0,34.0,52.02,8.26
2017,10,1,17,45,119.0,10.0,1.55,17.0,17.0,15.97,0.0
2017,10,1,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,2,6,15,189.0,11.0,4.25,11.5,24.5,24.8,0.0
2017,10,2,6,30,378.0,22.0,4.5,12.0,49.0,80.7,34.57
2017,10,2,6,45,492.5,31.0,4.75,13.0,96.5,141.03,91.35
2017,10,2,7,0,607.0,40.0,5.0,14.0,144.0,214.58,155.19
2017,10,2,7,15,671.5,45.5,5.2,14.5,196.5,281.79,216.79
2017,10,2,7,30,736.0,51.0,5.4,15.0,249.0,355.97,283.65
2017,10,2,7,45,776.5,55.0,5.6,15.5,302.0,424.12,344.46
2017,10,2,8,0,817.0,59.0,5.8,16.0,355.0,495.45,405.95
2017,10,2,8,15,844.5,62.0,5.8,16.5,405.0,557.67,458.02
2017,10,2,8,30,872.0,65.0,5.8,17.0,455.0,623.51,511.03
2017,10,2,8,45,891.5,67.5,5.8,18.0,501.0,683.87,556.98
2017,10,2,9,0,911.0,70.0,5.8,19.0,547.0,743.54,598.65
2017,10,2,9,15,925.0,72.0,5.75,19.5,587.5,797.38,635.8
2017,10,2,9,30,939.0,74.0,5.7,20.0,628.0,849.36,670.9
2017,10,2,9,45,943.5,77.5,5.7,20.5,661.0,892.92,699.57
2017,10,2,10,0,948.0,81.0,5.7,21.0,694.0,933.36,725.69
2017,10,2,10,15,955.0,82.5,5.65,21.0,721.5,970.42,750.32
2017,10,2,10,30,962.0,84.0,5.6,21.0,749.0,1004.14,772.47
2017,10,2,10,45,967.0,84.5,5.55,21.5,768.5,1031.24,788.37
2017,10,2,11,0,972.0,85.0,5.5,22.0,788.0,1054.56,801.62
2017,10,2,11,15,974.5,85.5,5.4,22.0,799.5,1071.49,811.72
2017,10,2,11,30,977.0,86.0,5.3,22.0,811.0,1084.33,819.12
2017,10,2,11,45,977.0,86.0,5.2,22.5,813.5,1089.9,820.07
2017,10,2,12,0,977.0,86.0,5.1,23.0,816.0,1091.25,818.35
2017,10,2,12,15,975.5,86.0,4.95,23.0,811.0,1086.87,814.11
2017,10,2,12,30,974.0,86.0,4.8,23.0,806.0,1078.28,807.24
2017,10,2,12,45,962.5,89.0,4.7,23.5,790.5,1059.21,792.4
2017,10,2,13,0,951.0,92.0,4.6,24.0,775.0,1036.35,775.28
2017,10,2,13,15,945.0,91.0,4.5,24.0,753.0,1010.49,757.87
2017,10,2,13,30,939.0,90.0,4.4,24.0,731.0,981.02,738.51
2017,10,2,13,45,928.5,89.0,4.3,24.0,701.5,944.08,713.99
2017,10,2,14,0,918.0,88.0,4.2,24.0,672.0,904.16,687.4
2017,10,2,14,15,906.0,86.0,4.1,23.5,636.5,859.1,658.39
2017,10,2,14,30,894.0,84.0,4.0,23.0,601.0,811.68,627.38
2017,10,2,14,45,876.0,82.0,3.95,23.0,559.0,757.68,590.24
2017,10,2,15,0,858.0,80.0,3.9,23.0,517.0,707.47,555.39
2017,10,2,15,15,835.5,77.0,3.8,22.5,470.5,646.5,511.14
2017,10,2,15,30,813.0,74.0,3.7,22.0,424.0,585.37,464.84
2017,10,2,15,45,780.0,70.0,3.65,21.5,373.5,517.57,411.92
2017,10,2,16,0,747.0,66.0,3.6,21.0,323.0,451.49,358.43
2017,10,2,16,15,699.0,61.0,3.25,20.0,271.0,379.97,298.99
2017,10,2,16,30,651.0,56.0,2.9,19.0,219.0,313.76,241.88
2017,10,2,16,45,571.0,49.0,2.55,18.5,168.0,239.34,177.19
2017,10,2,17,0,491.0,42.0,2.2,18.0,117.0,174.18,120.2
2017,10,2,17,15,352.0,31.0,2.3,17.0,73.5,104.01,62.59
2017,10,2,17,30,213.0,20.0,2.4,16.0,30.0,48.29,0.0
2017,10,2,17,45,106.5,10.0,2.55,15.0,15.0,15.13,0.0
2017,10,2,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,6,15,96.5,13.0,1.0,8.5,19.5,19.5,0.0
2017,10,3,6,30,193.0,26.0,1.1,9.0,39.0,58.05,24.58
2017,10,3,6,45,311.0,39.0,1.2,10.0,81.5,112.79,75.82
2017,10,3,7,0,429.0,52.0,1.3,11.0,124.0,180.03,132.73
2017,10,3,7,15,504.0,60.5,1.35,11.5,174.0,243.18,188.67
2017,10,3,7,30,579.0,69.0,1.4,12.0,224.0,314.88,251.17
2017,10,3,7,45,630.0,75.0,1.45,12.5,274.5,381.13,308.12
2017,10,3,8,0,681.0,81.0,1.5,13.0,325.0,452.06,366.91
2017,10,3,8,15,715.0,86.0,1.6,13.5,374.0,516.48,418.84
2017,10,3,8,30,749.0,91.0,1.7,14.0,423.0,582.79,470.48
2017,10,3,8,45,776.5,93.5,1.85,15.0,468.5,641.18,514.01
2017,10,3,9,0,804.0,96.0,2.0,16.0,514.0,702.03,557.57
2017,10,3,9,15,821.5,99.0,2.1,16.5,554.0,755.72,594.1
2017,10,3,9,30,839.0,102.0,2.2,17.0,594.0,808.11,629.16
2017,10,3,9,45,863.5,99.5,2.3,18.0,631.0,858.51,661.06
2017,10,3,10,0,888.0,97.0,2.4,19.0,668.0,899.32,685.81
2017,10,3,10,15,897.0,98.5,2.4,19.5,695.5,936.31,708.16
2017,10,3,10,30,906.0,100.0,2.4,20.0,723.0,970.28,728.27
2017,10,3,10,45,913.5,100.5,2.45,20.5,743.0,998.45,744.92
2017,10,3,11,0,921.0,101.0,2.5,21.0,763.0,1023.15,759.31
2017,10,3,11,15,924.5,101.5,2.55,21.0,775.0,1040.26,770.27
2017,10,3,11,30,928.0,102.0,2.6,21.0,787.0,1053.51,778.91
2017,10,3,11,45,930.5,101.5,2.65,21.5,790.5,1060.67,782.26
2017,10,3,12,0,933.0,101.0,2.7,22.0,794.0,1063.81,783.2
2017,10,3,12,15,932.0,101.0,2.75,22.0,789.5,1059.97,781.31
2017,10,3,12,30,931.0,101.0,2.8,22.0,785.0,1052.12,777.01
2017,10,3,12,45,929.0,99.5,2.9,22.5,772.0,1037.57,767.49
2017,10,3,13,0,927.0,98.0,3.0,23.0,759.0,1019.15,755.55
2017,10,3,13,15,921.0,97.0,2.95,23.0,738.0,993.7,739.2
2017,10,3,13,30,915.0,96.0,2.9,23.0,717.0,964.74,720.62
2017,10,3,13,45,907.5,94.0,2.9,23.0,689.0,929.95,698.53
2017,10,3,14,0,900.0,92.0,2.9,23.0,661.0,892.08,674.29
2017,10,3,14,15,887.5,90.0,2.85,23.0,625.0,847.21,644.69
2017,10,3,14,30,875.0,88.0,2.8,23.0,589.0,806.51,617.81
2017,10,3,14,45,859.5,84.5,2.75,23.0,548.0,752.77,581.39
2017,10,3,15,0,844.0,81.0,2.7,23.0,507.0,697.6,543.49
2017,10,3,15,15,820.5,78.0,2.6,22.5,460.5,636.65,499.6
2017,10,3,15,30,797.0,75.0,2.5,22.0,414.0,575.67,453.92
2017,10,3,15,45,765.0,70.5,2.4,22.0,364.0,508.73,401.35
2017,10,3,16,0,733.0,66.0,2.3,22.0,314.0,443.47,348.38
2017,10,3,16,15,683.0,60.5,2.1,21.0,262.5,371.43,289.47
2017,10,3,16,30,633.0,55.0,1.9,20.0,211.0,305.05,233.03
2017,10,3,16,45,555.0,47.5,1.7,19.0,160.5,231.98,170.47
2017,10,3,17,0,477.0,40.0,1.5,18.0,110.0,168.01,115.09
2017,10,3,17,15,338.5,28.5,1.8,17.0,68.0,98.65,58.04
2017,10,3,17,30,200.0,17.0,2.1,16.0,26.0,43.24,0.0
2017,10,3,17,45,100.0,8.5,2.4,15.5,13.0,13.29,0.0
2017,10,3,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,6,15,139.0,11.0,1.25,9.5,20.0,21.24,0.0
2017,10,4,6,30,278.0,22.0,1.4,10.0,40.0,67.32,24.92
2017,10,4,6,45,400.0,32.0,1.6,11.0,84.5,125.02,81.86
2017,10,4,7,0,522.0,42.0,1.8,12.0,129.0,195.91,142.56
2017,10,4,7,15,592.0,49.0,1.75,12.5,179.5,261.24,201.21
2017,10,4,7,30,662.0,56.0,1.7,13.0,230.0,333.46,264.73
2017,10,4,7,45,709.0,60.5,1.65,14.0,281.5,400.86,322.25
2017,10,4,8,0,756.0,65.0,1.6,15.0,333.0,472.27,380.43
2017,10,4,8,15,786.5,68.5,1.5,15.5,382.5,536.76,431.25
2017,10,4,8,30,817.0,72.0,1.4,16.0,432.0,602.55,480.74
2017,10,4,8,45,839.5,74.5,1.3,17.0,477.0,662.71,522.88
2017,10,4,9,0,862.0,77.0,1.2,18.0,522.0,717.28,557.62
2017,10,4,9,15,878.0,79.5,1.2,18.5,562.5,770.92,592.03
2017,10,4,9,30,894.0,82.0,1.2,19.0,603.0,823.0,624.6
2017,10,4,9,45,903.0,84.5,1.25,20.0,636.5,867.32,650.76
2017,10,4,10,0,912.0,87.0,1.3,21.0,670.0,908.98,674.78
2017,10,4,10,15,920.5,88.5,1.35,21.5,697.0,946.14,696.86
2017,10,4,10,30,929.0,90.0,1.4,22.0,724.0,980.17,716.8
2017,10,4,10,45,936.0,90.0,1.5,22.5,744.0,1007.69,733.3
2017,10,4,11,0,943.0,90.0,1.6,23.0,764.0,1031.62,747.59
2017,10,4,11,15,946.0,90.5,1.65,23.0,775.5,1048.45,758.17
2017,10,4,11,30,949.0,91.0,1.7,23.0,787.0,1061.32,766.48
2017,10,4,11,45,951.0,90.5,1.75,23.5,790.5,1067.99,769.58
2017,10,4,12,0,953.0,90.0,1.8,24.0,794.0,1070.55,770.33
2017,10,4,12,15,952.0,90.0,1.85,24.0,789.0,1066.57,768.65
2017,10,4,12,30,951.0,90.0,1.9,24.0,784.0,1058.5,764.61
2017,10,4,12,45,943.0,91.5,1.95,24.5,770.0,1041.24,753.43
2017,10,4,13,0,935.0,93.0,2.0,25.0,756.0,1020.2,740.03
2017,10,4,13,15,929.0,92.0,2.0,25.0,734.5,994.53,724.57
2017,10,4,13,30,923.0,91.0,2.0,25.0,713.0,965.33,706.87
2017,10,4,13,45,916.0,89.0,2.05,25.0,685.0,930.71,686.15
2017,10,4,14,0,909.0,87.0,2.1,25.0,657.0,892.96,663.2
2017,10,4,14,15,896.5,85.0,2.1,24.5,621.0,847.74,635.76
2017,10,4,14,30,884.0,83.0,2.1,24.0,585.0,800.24,606.33
2017,10,4,14,45,868.0,80.5,2.15,24.0,544.0,747.55,571.97
2017,10,4,15,0,852.0,78.0,2.2,24.0,503.0,698.51,539.55
2017,10,4,15,15,828.5,74.5,2.15,23.5,456.5,636.64,495.76
2017,10,4,15,30,805.0,71.0,2.1,23.0,410.0,574.76,450.06
2017,10,4,15,45,772.0,67.0,2.1,23.0,360.0,507.5,397.98
2017,10,4,16,0,739.0,63.0,2.1,23.0,310.0,442.0,345.37
2017,10,4,16,15,689.5,58.0,1.8,22.0,258.5,370.49,286.83
2017,10,4,16,30,640.0,53.0,1.5,21.0,207.0,303.49,229.95
2017,10,4,16,45,560.5,45.5,1.25,20.0,156.5,230.75,167.93
2017,10,4,17,0,481.0,38.0,1.0,19.0,106.0,166.27,112.45
2017,10,4,17,15,340.5,26.5,1.05,18.0,64.5,96.61,54.98
2017,10,4,17,30,200.0,15.0,1.1,17.0,23.0,40.68,0.0
2017,10,4,17,45,100.0,7.5,1.15,16.5,11.5,6.82,0.0
2017,10,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,6,15,153.5,10.0,1.15,10.5,19.5,21.68,0.0
2017,10,5,6,30,307.0,20.0,1.2,11.0,39.0,69.68,22.03
2017,10,5,6,45,428.0,30.0,1.3,11.5,84.0,129.42,83.85
2017,10,5,7,0,549.0,40.0,1.4,12.0,129.0,200.75,145.41
2017,10,5,7,15,618.5,46.0,1.45,12.5,180.0,266.67,204.72
2017,10,5,7,30,688.0,52.0,1.5,13.0,231.0,340.19,269.47
2017,10,5,7,45,731.0,57.0,1.55,14.0,282.5,407.72,327.32
2017,10,5,8,0,774.0,62.0,1.6,15.0,334.0,478.8,385.56
2017,10,5,8,15,803.5,65.5,1.55,15.5,383.5,543.6,436.88
2017,10,5,8,30,833.0,69.0,1.5,16.0,433.0,609.57,486.85
2017,10,5,8,45,854.0,72.0,1.45,17.0,478.0,670.01,529.67
2017,10,5,9,0,875.0,75.0,1.4,18.0,523.0,724.68,564.94
2017,10,5,9,15,890.0,77.0,1.5,19.0,563.5,777.46,598.83
2017,10,5,9,30,905.0,79.0,1.6,20.0,604.0,828.57,630.87
2017,10,5,9,45,913.5,82.0,1.7,21.0,637.0,873.38,658.05
2017,10,5,10,0,922.0,85.0,1.8,22.0,670.0,915.46,683.05
2017,10,5,10,15,930.0,86.5,1.95,22.5,697.0,952.38,706.28
2017,10,5,10,30,938.0,88.0,2.1,23.0,724.0,986.1,727.34
2017,10,5,10,45,943.0,88.5,2.3,23.5,743.5,1012.4,744.09
2017,10,5,11,0,948.0,89.0,2.5,24.0,763.0,1035.0,758.5
2017,10,5,11,15,951.5,89.5,2.5,24.0,774.5,1052.3,768.91
2017,10,5,11,30,955.0,90.0,2.5,24.0,786.0,1065.64,776.93
2017,10,5,11,45,955.5,90.5,2.55,24.5,789.0,1071.92,779.64
2017,10,5,12,0,956.0,91.0,2.6,25.0,792.0,1074.07,779.94
2017,10,5,12,15,955.0,90.5,2.6,25.0,787.0,1069.41,777.06
2017,10,5,12,30,954.0,90.0,2.6,25.0,782.0,1060.65,771.79
2017,10,5,12,45,953.0,88.5,2.6,25.5,769.5,1046.65,761.84
2017,10,5,13,0,952.0,87.0,2.6,26.0,757.0,1028.65,749.51
2017,10,5,13,15,946.5,86.0,2.6,26.0,735.5,1003.05,733.89
2017,10,5,13,30,941.0,85.0,2.6,26.0,714.0,973.84,715.99
2017,10,5,13,45,932.5,83.5,2.6,26.0,685.0,937.9,693.64
2017,10,5,14,0,924.0,82.0,2.6,26.0,656.0,898.87,669.14
2017,10,5,14,15,912.0,80.0,2.6,26.0,620.5,853.51,640.16
2017,10,5,14,30,900.0,78.0,2.6,26.0,585.0,805.78,609.25
2017,10,5,14,45,883.0,76.0,2.6,26.0,543.5,752.24,573.86
2017,10,5,15,0,866.0,74.0,2.6,26.0,502.0,697.35,536.92
2017,10,5,15,15,843.0,71.0,2.5,25.5,455.0,640.77,496.88
2017,10,5,15,30,820.0,68.0,2.4,25.0,408.0,579.08,451.13
2017,10,5,15,45,787.5,64.0,2.35,24.5,358.0,511.35,399.41
2017,10,5,16,0,755.0,60.0,2.3,24.0,308.0,445.33,346.95
2017,10,5,16,15,706.0,55.0,2.0,23.0,256.0,373.24,287.94
2017,10,5,16,30,657.0,50.0,1.7,22.0,204.0,305.6,230.48
2017,10,5,16,45,577.0,43.0,1.4,21.0,154.0,231.3,167.12
2017,10,5,17,0,497.0,36.0,1.1,20.0,104.0,167.41,111.99
2017,10,5,17,15,351.5,25.0,1.15,19.0,62.5,96.68,52.96
2017,10,5,17,30,206.0,14.0,1.2,18.0,21.0,36.13,0.0
2017,10,5,17,45,103.0,7.0,1.25,17.5,10.5,0.0,0.0
2017,10,5,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,6,6,15,154.0,10.0,1.6,11.5,19.0,21.91,0.0
2017,10,6,6,30,308.0,20.0,1.8,12.0,38.0,69.95,17.9
2017,10,6,6,45,434.0,29.5,2.05,13.0,83.0,130.78,83.98
2017,10,6,7,0,560.0,39.0,2.3,14.0,128.0,203.33,146.36
2017,10,6,7,15,630.0,45.5,2.35,14.5,179.5,270.61,206.91
2017,10,6,7,30,700.0,52.0,2.4,15.0,231.0,345.57,273.01
2017,10,6,7,45,745.0,56.5,2.45,15.5,283.0,414.17,332.59
2017,10,6,8,0,790.0,61.0,2.5,16.0,335.0,486.48,392.95
2017,10,6,8,15,819.5,64.5,2.45,17.0,385.0,552.11,444.76
2017,10,6,8,30,849.0,68.0,2.4,18.0,435.0,618.85,495.07
2017,10,6,8,45,870.0,70.5,2.35,19.0,480.5,674.73,535.31
2017,10,6,9,0,891.0,73.0,2.3,20.0,526.0,734.18,574.49
2017,10,6,9,15,906.0,75.0,2.25,20.5,566.5,787.58,609.02
2017,10,6,9,30,921.0,77.0,2.2,21.0,607.0,839.25,641.56
2017,10,6,9,45,926.0,81.5,2.2,22.0,640.0,883.39,667.42
2017,10,6,10,0,931.0,86.0,2.2,23.0,673.0,924.5,690.78
2017,10,6,10,15,939.0,87.0,2.2,23.5,700.0,961.02,712.09
2017,10,6,10,30,947.0,88.0,2.2,24.0,727.0,994.31,731.1
2017,10,6,10,45,951.5,89.5,2.2,25.0,746.5,1021.4,744.55
2017,10,6,11,0,956.0,91.0,2.2,26.0,766.0,1044.76,755.55
2017,10,6,11,15,959.0,91.5,2.2,26.0,777.5,1061.59,765.43
2017,10,6,11,30,962.0,92.0,2.2,26.0,789.0,1074.41,772.97
2017,10,6,11,45,963.0,92.0,2.25,26.5,792.0,1080.56,775.59
2017,10,6,12,0,964.0,92.0,2.3,27.0,795.0,1082.55,775.83
2017,10,6,12,15,962.5,92.0,2.25,27.5,790.0,1077.87,770.85
2017,10,6,12,30,961.0,92.0,2.2,28.0,785.0,1069.07,763.54
2017,10,6,12,45,959.0,90.5,2.2,28.5,771.5,1053.94,753.1
2017,10,6,13,0,957.0,89.0,2.2,29.0,758.0,1034.8,740.36
2017,10,6,13,15,951.0,88.0,2.1,29.0,736.0,1008.57,723.59
2017,10,6,13,30,945.0,87.0,2.0,29.0,714.0,978.73,704.67
2017,10,6,13,45,936.5,85.5,1.95,29.0,685.0,942.63,682.35
2017,10,6,14,0,928.0,84.0,1.9,29.0,656.0,903.44,658.0
2017,10,6,14,15,915.5,82.0,1.8,28.5,620.0,857.49,629.82
2017,10,6,14,30,903.0,80.0,1.7,28.0,584.0,809.2,599.78
2017,10,6,14,45,886.5,77.5,1.65,28.0,542.0,755.31,564.84
2017,10,6,15,0,870.0,75.0,1.6,28.0,500.0,705.06,531.9
2017,10,6,15,15,846.0,72.0,1.55,27.5,452.5,642.62,488.96
2017,10,6,15,30,822.0,69.0,1.5,27.0,405.0,580.17,444.05
2017,10,6,15,45,788.0,65.0,1.5,27.0,354.5,511.54,392.32
2017,10,6,16,0,754.0,61.0,1.5,27.0,304.0,444.77,339.99
2017,10,6,16,15,703.0,55.5,1.45,25.5,252.0,371.39,282.32
2017,10,6,16,30,652.0,50.0,1.4,24.0,200.0,302.72,225.76
2017,10,6,16,45,568.0,43.0,1.35,22.5,149.5,228.77,163.96
2017,10,6,17,0,484.0,36.0,1.3,21.0,99.0,163.63,108.65
2017,10,6,17,15,331.5,24.5,1.4,20.0,58.5,91.8,48.08
2017,10,6,17,30,179.0,13.0,1.5,19.0,18.0,31.9,0.0
2017,10,6,17,45,89.5,6.5,1.65,18.5,9.0,0.0,0.0
2017,10,6,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,7,6,15,132.5,9.5,0.8,13.5,17.0,19.82,0.0
2017,10,7,6,30,265.0,19.0,0.8,14.0,34.0,62.77,10.85
2017,10,7,6,45,390.0,29.5,0.8,14.5,77.0,122.13,77.72
2017,10,7,7,0,515.0,40.0,0.8,15.0,120.0,193.86,138.62
2017,10,7,7,15,587.0,47.0,0.9,15.5,170.5,259.42,196.45
2017,10,7,7,30,659.0,54.0,1.0,16.0,221.0,331.97,259.25
2017,10,7,7,45,703.5,59.0,1.15,16.5,271.5,398.51,316.16
2017,10,7,8,0,748.0,64.0,1.3,17.0,322.0,468.77,374.03
2017,10,7,8,15,779.0,68.0,1.3,18.0,370.5,533.52,424.11
2017,10,7,8,30,810.0,72.0,1.3,19.0,419.0,599.64,472.95
2017,10,7,8,45,832.5,74.5,1.35,20.0,464.0,659.27,515.39
2017,10,7,9,0,855.0,77.0,1.4,21.0,509.0,718.6,554.69
2017,10,7,9,15,871.0,79.5,1.4,21.5,549.0,766.29,584.81
2017,10,7,9,30,887.0,82.0,1.4,22.0,589.0,817.85,617.04
2017,10,7,9,45,894.0,85.5,1.45,23.0,621.5,861.14,642.42
2017,10,7,10,0,901.0,89.0,1.5,24.0,654.0,901.66,665.6
2017,10,7,10,15,909.5,90.5,1.5,24.5,680.5,938.23,686.55
2017,10,7,10,30,918.0,92.0,1.5,25.0,707.0,971.71,705.31
2017,10,7,10,45,923.0,93.0,1.55,25.5,726.5,997.97,720.12
2017,10,7,11,0,928.0,94.0,1.6,26.0,746.0,1020.62,732.74
2017,10,7,11,15,931.0,95.0,1.6,26.5,757.0,1037.57,741.1
2017,10,7,11,30,934.0,96.0,1.6,27.0,768.0,1050.62,747.19
2017,10,7,11,45,934.5,96.0,1.65,27.5,771.0,1056.03,749.48
2017,10,7,12,0,935.0,96.0,1.7,28.0,774.0,1057.42,749.51
2017,10,7,12,15,933.5,96.0,1.75,28.0,768.5,1052.76,747.48
2017,10,7,12,30,932.0,96.0,1.8,28.0,763.0,1044.1,743.16
2017,10,7,12,45,928.5,95.0,1.9,28.0,749.5,1028.36,735.24
2017,10,7,13,0,925.0,94.0,2.0,28.0,736.0,1008.8,724.96
2017,10,7,13,15,918.0,93.0,2.1,28.0,714.5,982.22,710.18
2017,10,7,13,30,911.0,92.0,2.2,28.0,693.0,952.21,693.1
2017,10,7,13,45,900.5,91.0,2.35,28.0,663.5,915.83,672.12
2017,10,7,14,0,890.0,90.0,2.5,28.0,634.0,876.61,648.9
2017,10,7,14,15,876.5,88.0,2.65,27.5,598.5,831.16,622.22
2017,10,7,14,30,863.0,86.0,2.8,27.0,563.0,790.01,597.85
2017,10,7,14,45,843.0,83.5,2.95,27.0,521.0,734.57,561.62
2017,10,7,15,0,823.0,81.0,3.1,27.0,479.0,678.15,523.86
2017,10,7,15,15,796.5,77.5,3.15,26.0,432.5,615.75,480.13
2017,10,7,15,30,770.0,74.0,3.2,25.0,386.0,553.73,434.87
2017,10,7,15,45,730.5,70.0,3.3,24.5,336.0,484.89,381.79
2017,10,7,16,0,691.0,66.0,3.4,24.0,286.0,420.03,329.67
2017,10,7,16,15,635.0,60.0,3.4,23.0,235.5,347.63,270.26
2017,10,7,16,30,579.0,54.0,3.4,22.0,185.0,280.73,213.28
2017,10,7,16,45,485.5,46.0,3.4,21.0,136.5,206.34,150.01
2017,10,7,17,0,392.0,38.0,3.4,20.0,88.0,143.05,95.96
2017,10,7,17,15,239.5,25.0,3.65,19.0,51.0,75.08,37.62
2017,10,7,17,30,87.0,12.0,3.9,18.0,14.0,20.56,0.0
2017,10,7,17,45,43.5,6.0,4.15,17.0,7.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,8,6,15,103.5,10.0,2.0,10.5,15.5,17.96,0.0
2017,10,8,6,30,207.0,20.0,2.3,11.0,31.0,55.22,4.04
2017,10,8,6,45,351.5,30.5,2.65,12.0,74.0,115.59,74.43
2017,10,8,7,0,496.0,41.0,3.0,13.0,117.0,190.3,138.13
2017,10,8,7,15,573.5,48.0,3.3,13.5,167.5,256.6,197.85
2017,10,8,7,30,651.0,55.0,3.6,14.0,218.0,330.35,263.51
2017,10,8,7,45,706.5,59.0,3.9,15.0,270.5,400.4,324.6
2017,10,8,8,0,762.0,63.0,4.2,16.0,323.0,475.36,387.69
2017,10,8,8,15,794.0,66.5,4.35,16.5,372.5,540.82,441.87
2017,10,8,8,30,826.0,70.0,4.5,17.0,422.0,607.7,495.42
2017,10,8,8,45,853.5,71.5,4.7,17.5,468.5,670.22,544.29
2017,10,8,9,0,881.0,73.0,4.9,18.0,515.0,727.46,586.19
2017,10,8,9,15,897.0,75.0,4.95,18.5,555.5,781.03,623.51
2017,10,8,9,30,913.0,77.0,5.0,19.0,596.0,832.96,659.02
2017,10,8,9,45,919.5,81.0,5.1,20.0,629.0,877.32,687.49
2017,10,8,10,0,926.0,85.0,5.2,21.0,662.0,918.78,713.5
2017,10,8,10,15,934.5,86.5,5.3,21.5,689.0,956.01,737.68
2017,10,8,10,30,943.0,88.0,5.4,22.0,716.0,990.04,759.52
2017,10,8,10,45,949.0,89.0,5.5,22.5,736.0,1017.72,776.89
2017,10,8,11,0,955.0,90.0,5.6,23.0,756.0,1041.72,791.77
2017,10,8,11,15,959.0,90.5,5.7,23.0,768.0,1059.35,803.96
2017,10,8,11,30,963.0,91.0,5.8,23.0,780.0,1073.0,813.59
2017,10,8,11,45,964.5,91.0,5.95,23.5,783.5,1079.48,817.24
2017,10,8,12,0,966.0,91.0,6.1,24.0,787.0,1081.81,818.21
2017,10,8,12,15,965.5,91.0,6.2,24.0,782.0,1077.98,816.41
2017,10,8,12,30,965.0,91.0,6.3,24.0,777.0,1069.99,811.94
2017,10,8,12,45,953.0,94.5,6.4,24.5,762.0,1050.76,798.22
2017,10,8,13,0,941.0,98.0,6.5,25.0,747.0,1027.81,782.06
2017,10,8,13,15,935.0,97.0,6.55,25.0,725.5,1001.79,765.12
2017,10,8,13,30,929.0,96.0,6.6,25.0,704.0,972.23,745.7
2017,10,8,13,45,920.5,94.0,6.65,25.0,675.0,935.92,721.46
2017,10,8,14,0,912.0,92.0,6.7,25.0,646.0,896.57,694.93
2017,10,8,14,15,899.0,90.0,6.7,25.0,609.5,850.73,663.29
2017,10,8,14,30,886.0,88.0,6.7,25.0,573.0,809.1,634.51
2017,10,8,14,45,873.5,84.0,6.7,25.0,532.0,756.45,597.26
2017,10,8,15,0,861.0,80.0,6.7,25.0,491.0,702.09,558.27
2017,10,8,15,15,835.5,76.5,6.55,24.5,443.5,638.51,510.06
2017,10,8,15,30,810.0,73.0,6.4,24.0,396.0,575.1,460.49
2017,10,8,15,45,728.5,76.5,6.25,24.0,339.0,491.6,392.69
2017,10,8,16,0,647.0,80.0,6.1,24.0,282.0,413.25,327.66
2017,10,8,16,15,587.0,71.5,5.75,23.0,230.5,338.81,265.48
2017,10,8,16,30,527.0,63.0,5.4,22.0,179.0,270.43,206.69
2017,10,8,16,45,363.0,53.5,5.1,21.5,123.5,174.41,127.31
2017,10,8,17,0,199.0,44.0,4.8,21.0,68.0,101.78,69.06
2017,10,8,17,15,112.0,24.5,4.9,20.5,37.0,50.41,22.87
2017,10,8,17,30,25.0,5.0,5.0,20.0,6.0,7.29,0.0
2017,10,8,17,45,12.5,2.5,5.1,19.5,3.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,9,6,15,29.5,7.0,2.15,10.5,8.5,8.93,0.0
2017,10,9,6,30,59.0,14.0,2.2,11.0,17.0,23.9,0.0
2017,10,9,6,45,139.0,34.5,2.3,12.0,52.5,69.53,45.11
2017,10,9,7,0,219.0,55.0,2.4,13.0,88.0,127.44,94.47
2017,10,9,7,15,286.5,73.5,2.45,13.5,133.5,184.68,144.15
2017,10,9,7,30,354.0,92.0,2.5,14.0,179.0,250.07,200.64
2017,10,9,7,45,412.0,104.5,2.65,15.0,227.5,312.54,253.72
2017,10,9,8,0,470.0,117.0,2.8,16.0,276.0,381.09,310.35
2017,10,9,8,15,509.0,127.5,2.8,17.0,323.0,442.26,359.21
2017,10,9,8,30,548.0,138.0,2.8,18.0,370.0,506.45,408.74
2017,10,9,8,45,585.0,144.0,2.85,19.0,415.0,566.96,454.02
2017,10,9,9,0,622.0,150.0,2.9,20.0,460.0,634.45,502.94
2017,10,9,9,15,643.0,156.0,2.9,20.5,498.5,686.73,539.95
2017,10,9,9,30,664.0,162.0,2.9,21.0,537.0,738.49,575.76
2017,10,9,9,45,667.5,171.5,2.95,21.5,567.0,778.32,602.25
2017,10,9,10,0,671.0,181.0,3.0,22.0,597.0,815.84,626.46
2017,10,9,10,15,682.0,184.5,2.85,22.5,622.5,851.45,647.76
2017,10,9,10,30,693.0,188.0,2.7,23.0,648.0,884.76,667.08
2017,10,9,10,45,686.0,197.0,2.6,23.5,662.5,904.22,677.12
2017,10,9,11,0,679.0,206.0,2.5,24.0,677.0,920.31,684.95
2017,10,9,11,15,682.5,207.5,2.4,24.0,687.0,935.58,693.58
2017,10,9,11,30,686.0,209.0,2.3,24.0,697.0,947.72,700.17
2017,10,9,11,45,666.0,219.0,2.2,24.5,694.0,942.01,693.76
2017,10,9,12,0,646.0,229.0,2.1,25.0,691.0,932.78,685.27
2017,10,9,12,15,643.0,228.0,2.15,25.0,685.0,926.2,681.64
2017,10,9,12,30,640.0,227.0,2.2,25.0,679.0,916.53,676.01
2017,10,9,12,45,625.5,228.5,2.25,25.5,663.5,890.67,658.33
2017,10,9,13,0,611.0,230.0,2.3,26.0,648.0,867.34,642.31
2017,10,9,13,15,601.0,226.5,2.4,25.5,627.5,840.46,626.93
2017,10,9,13,30,591.0,223.0,2.5,25.0,607.0,811.41,609.81
2017,10,9,13,45,570.0,220.5,2.65,25.0,577.5,771.72,583.96
2017,10,9,14,0,549.0,218.0,2.8,25.0,548.0,730.94,556.9
2017,10,9,14,15,529.0,210.5,2.9,25.0,514.0,684.83,525.4
2017,10,9,14,30,509.0,203.0,3.0,25.0,480.0,638.26,492.96
2017,10,9,14,45,490.0,192.0,3.15,25.0,442.0,588.58,457.78
2017,10,9,15,0,471.0,181.0,3.3,25.0,404.0,539.02,421.8
2017,10,9,15,15,437.0,169.5,3.3,24.5,360.5,479.72,377.84
2017,10,9,15,30,403.0,158.0,3.3,24.0,317.0,422.64,334.42
2017,10,9,15,45,376.0,140.5,3.35,23.5,274.0,357.42,283.72
2017,10,9,16,0,349.0,123.0,3.4,23.0,231.0,303.77,240.5
2017,10,9,16,15,292.0,105.5,3.1,22.0,185.0,240.14,188.42
2017,10,9,16,30,235.0,88.0,2.8,21.0,139.0,183.01,140.78
2017,10,9,16,45,176.5,66.0,2.55,20.5,98.5,127.16,93.82
2017,10,9,17,0,118.0,44.0,2.3,20.0,58.0,78.49,53.12
2017,10,9,17,15,59.0,22.0,2.3,19.0,29.0,34.98,12.74
2017,10,9,17,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,10,6,15,6.5,3.5,0.6,11.5,3.5,3.76,0.0
2017,10,10,6,30,13.0,7.0,0.6,12.0,7.0,8.66,0.0
2017,10,10,6,45,45.0,26.5,0.65,12.5,32.5,37.19,22.45
2017,10,10,7,0,77.0,46.0,0.7,13.0,58.0,69.23,50.28
2017,10,10,7,15,114.0,73.0,0.75,13.5,97.5,115.33,89.69
2017,10,10,7,30,151.0,100.0,0.8,14.0,137.0,165.87,132.73
2017,10,10,7,45,188.0,125.0,0.85,15.0,181.5,218.44,176.47
2017,10,10,8,0,225.0,150.0,0.9,16.0,226.0,283.15,228.74
2017,10,10,8,15,255.0,171.0,1.0,16.5,268.5,336.16,270.89
2017,10,10,8,30,285.0,192.0,1.1,17.0,311.0,391.98,314.27
2017,10,10,8,45,313.0,208.0,1.25,18.0,352.0,443.35,352.82
2017,10,10,9,0,341.0,224.0,1.4,19.0,393.0,496.69,391.91
2017,10,10,9,15,361.5,237.5,1.6,19.5,429.0,543.12,425.97
2017,10,10,9,30,382.0,251.0,1.8,20.0,465.0,590.19,460.0
2017,10,10,9,45,511.0,218.5,2.05,21.0,522.0,692.05,534.79
2017,10,10,10,0,640.0,186.0,2.3,22.0,579.0,793.84,607.2
2017,10,10,10,15,652.0,189.5,2.4,22.5,604.5,829.43,629.76
2017,10,10,10,30,664.0,193.0,2.5,23.0,630.0,862.88,651.03
2017,10,10,10,45,669.5,196.5,2.7,23.5,647.5,887.79,667.17
2017,10,10,11,0,675.0,200.0,2.9,24.0,665.0,909.91,681.49
2017,10,10,11,15,701.0,185.5,2.95,24.0,674.5,929.98,694.73
2017,10,10,11,30,727.0,171.0,3.0,24.0,684.0,946.74,705.85
2017,10,10,11,45,697.0,191.5,3.15,24.5,685.5,943.45,703.06
2017,10,10,12,0,667.0,212.0,3.3,25.0,687.0,935.85,697.64
2017,10,10,12,15,656.5,207.0,3.35,25.0,671.5,917.51,685.79
2017,10,10,12,30,646.0,202.0,3.4,25.0,656.0,896.13,672.01
2017,10,10,12,45,667.5,196.5,3.5,25.0,657.5,902.57,677.59
2017,10,10,13,0,689.0,191.0,3.6,25.0,659.0,905.31,680.59
2017,10,10,13,15,655.5,187.5,3.65,25.0,622.0,854.72,646.79
2017,10,10,13,30,622.0,184.0,3.7,25.0,585.0,802.74,611.99
2017,10,10,13,45,553.5,197.0,3.8,25.0,542.5,730.66,561.25
2017,10,10,14,0,485.0,210.0,3.9,25.0,500.0,667.18,515.46
2017,10,10,14,15,529.0,182.5,4.0,24.5,481.5,653.8,509.24
2017,10,10,14,30,573.0,155.0,4.1,24.0,463.0,641.15,502.82
2017,10,10,14,45,521.0,155.0,4.25,23.5,419.0,570.78,451.45
2017,10,10,15,0,469.0,155.0,4.4,23.0,375.0,509.37,405.68
2017,10,10,15,15,385.0,151.5,4.45,22.5,320.5,427.04,342.08
2017,10,10,15,30,301.0,148.0,4.5,22.0,266.0,342.02,275.01
2017,10,10,15,45,252.0,138.5,4.55,21.5,228.0,288.87,232.2
2017,10,10,16,0,203.0,129.0,4.6,21.0,190.0,240.81,192.66
2017,10,10,16,15,169.5,107.5,4.45,20.0,152.0,184.69,146.28
2017,10,10,16,30,136.0,86.0,4.3,19.0,114.0,139.91,108.46
2017,10,10,16,45,93.5,62.5,4.2,18.5,79.5,94.15,69.69
2017,10,10,17,0,51.0,39.0,4.1,18.0,45.0,53.48,35.55
2017,10,10,17,15,25.5,19.5,3.85,17.0,22.5,24.23,5.45
2017,10,10,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
