Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,6,15,8.0,4.0,2.25,10.0,4.5,4.35,0.0
2017,10,11,6,30,16.0,8.0,2.4,10.0,9.0,10.12,0.0
2017,10,11,6,45,58.5,30.5,2.55,10.5,38.0,45.05,28.04
2017,10,11,7,0,101.0,53.0,2.7,11.0,67.0,84.35,62.53
2017,10,11,7,15,145.5,79.5,2.8,11.5,109.0,134.03,105.64
2017,10,11,7,30,190.0,106.0,2.9,12.0,151.0,195.01,158.33
2017,10,11,7,45,241.0,127.5,3.05,12.5,198.0,253.25,208.2
2017,10,11,8,0,292.0,149.0,3.2,13.0,245.0,317.18,261.94
2017,10,11,8,15,270.5,158.0,3.5,13.5,258.0,330.97,273.76
2017,10,11,8,30,249.0,167.0,3.8,14.0,271.0,342.02,282.71
2017,10,11,8,45,325.5,173.5,4.1,14.5,324.0,413.47,341.2
2017,10,11,9,0,402.0,180.0,4.4,15.0,377.0,504.35,413.77
2017,10,11,9,15,431.5,208.0,4.5,15.5,434.5,576.41,468.62
2017,10,11,9,30,461.0,236.0,4.6,16.0,492.0,649.35,522.97
2017,10,11,9,45,590.5,186.0,4.75,17.0,533.5,723.56,580.07
2017,10,11,10,0,720.0,136.0,4.9,18.0,575.0,809.66,642.18
2017,10,11,10,15,546.5,205.0,4.9,18.0,546.5,745.04,591.4
2017,10,11,10,30,373.0,274.0,4.9,18.0,518.0,659.26,522.58
2017,10,11,10,45,505.0,235.5,4.95,18.5,575.5,767.86,605.53
2017,10,11,11,0,637.0,197.0,5.0,19.0,633.0,869.65,680.22
2017,10,11,11,15,620.0,225.0,4.95,19.0,654.5,886.55,690.62
2017,10,11,11,30,603.0,253.0,4.9,19.0,676.0,907.14,703.41
2017,10,11,11,45,560.5,272.5,4.9,19.5,667.0,889.43,687.89
2017,10,11,12,0,518.0,292.0,4.9,20.0,658.0,868.46,670.39
2017,10,11,12,15,516.5,290.5,4.8,20.0,652.5,863.18,666.25
2017,10,11,12,30,515.0,289.0,4.7,20.0,647.0,855.36,660.3
2017,10,11,12,45,464.5,282.0,4.65,20.0,600.5,791.51,613.92
2017,10,11,13,0,414.0,275.0,4.6,20.0,554.0,710.61,555.27
2017,10,11,13,15,476.5,242.5,4.5,20.0,554.0,740.45,579.14
2017,10,11,13,30,539.0,210.0,4.4,20.0,554.0,748.55,586.88
2017,10,11,13,45,436.0,249.5,4.35,20.0,520.0,683.5,536.53
2017,10,11,14,0,333.0,289.0,4.3,20.0,486.0,611.2,480.84
2017,10,11,14,15,351.5,267.0,4.05,20.0,464.0,588.58,465.07
2017,10,11,14,30,370.0,245.0,3.8,20.0,442.0,563.45,446.96
2017,10,11,14,45,329.5,231.0,3.6,20.0,396.5,501.52,399.57
2017,10,11,15,0,289.0,217.0,3.4,20.0,351.0,442.28,353.73
2017,10,11,15,15,265.0,195.5,2.9,19.0,309.0,388.26,312.39
2017,10,11,15,30,241.0,174.0,2.4,18.0,267.0,336.13,271.6
2017,10,11,15,45,206.0,148.0,1.95,17.5,220.0,266.75,215.72
2017,10,11,16,0,171.0,122.0,1.5,17.0,173.0,210.35,169.31
2017,10,11,16,15,141.0,95.0,1.45,16.0,132.0,158.77,126.53
2017,10,11,16,30,111.0,68.0,1.4,15.0,91.0,110.65,85.79
2017,10,11,16,45,80.0,45.5,1.35,14.5,59.5,70.9,51.66
2017,10,11,17,0,49.0,23.0,1.3,14.0,28.0,38.1,23.55
2017,10,11,17,15,24.5,11.5,1.3,13.5,14.0,15.46,0.0
2017,10,11,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,10,12,6,15,56.0,8.5,3.1,7.5,10.5,7.73,0.0
2017,10,12,6,30,112.0,17.0,3.3,8.0,21.0,37.21,0.0
2017,10,12,6,45,249.0,32.5,3.5,8.5,61.5,96.66,61.47
2017,10,12,7,0,386.0,48.0,3.7,9.0,102.0,168.44,124.76
2017,10,12,7,15,472.0,58.5,3.9,9.5,151.5,234.97,184.7
2017,10,12,7,30,558.0,69.0,4.1,10.0,201.0,311.36,252.98
2017,10,12,7,45,614.0,76.5,4.3,11.0,252.0,380.3,313.89
2017,10,12,8,0,670.0,84.0,4.5,12.0,303.0,454.43,377.22
2017,10,12,8,15,708.0,90.0,4.5,12.5,352.5,521.4,433.14
2017,10,12,8,30,746.0,96.0,4.5,13.0,402.0,590.63,488.96
2017,10,12,8,45,773.5,100.0,4.5,13.5,447.5,652.38,537.16
2017,10,12,9,0,801.0,104.0,4.5,14.0,493.0,714.43,584.14
2017,10,12,9,15,820.5,107.5,4.45,14.5,533.5,765.96,619.94
2017,10,12,9,30,840.0,111.0,4.4,15.0,574.0,819.95,656.84
2017,10,12,9,45,817.0,128.0,4.4,16.0,600.0,856.62,679.4
2017,10,12,10,0,794.0,145.0,4.4,17.0,626.0,884.44,695.34
2017,10,12,10,15,805.5,147.5,4.4,17.5,653.0,922.44,719.78
2017,10,12,10,30,817.0,150.0,4.4,18.0,680.0,957.78,742.02
2017,10,12,10,45,814.5,155.5,4.4,18.5,696.5,980.35,755.21
2017,10,12,11,0,812.0,161.0,4.4,19.0,713.0,999.32,766.0
2017,10,12,11,15,816.0,162.0,4.4,19.0,724.0,1015.89,776.75
2017,10,12,11,30,820.0,163.0,4.4,19.0,735.0,1028.89,785.18
2017,10,12,11,45,807.0,169.5,4.4,19.5,734.0,1027.58,782.45
2017,10,12,12,0,794.0,176.0,4.4,20.0,733.0,1022.44,777.48
2017,10,12,12,15,792.0,175.5,4.4,20.0,727.0,1016.72,773.75
2017,10,12,12,30,790.0,175.0,4.4,20.0,721.0,1007.39,767.63
2017,10,12,12,45,793.5,169.0,4.4,20.5,709.0,993.73,757.41
2017,10,12,13,0,797.0,163.0,4.4,21.0,697.0,976.43,744.78
2017,10,12,13,15,787.5,160.5,4.35,21.0,674.5,947.3,725.26
2017,10,12,13,30,778.0,158.0,4.3,21.0,652.0,915.23,703.79
2017,10,12,13,45,743.5,162.5,4.3,21.0,617.5,866.03,670.39
2017,10,12,14,0,709.0,167.0,4.3,21.0,583.0,815.56,635.84
2017,10,12,14,15,689.5,162.0,4.2,21.0,546.5,766.7,601.56
2017,10,12,14,30,670.0,157.0,4.1,21.0,510.0,716.7,565.26
2017,10,12,14,45,623.5,155.5,4.0,21.0,464.5,649.57,515.25
2017,10,12,15,0,577.0,154.0,3.9,21.0,419.0,581.31,463.57
2017,10,12,15,15,542.0,144.5,3.45,20.5,373.0,518.68,415.38
2017,10,12,15,30,507.0,135.0,3.0,20.0,327.0,458.11,367.65
2017,10,12,15,45,451.0,123.5,2.65,19.5,277.5,386.76,310.49
2017,10,12,16,0,395.0,112.0,2.3,19.0,228.0,320.66,256.26
2017,10,12,16,15,336.5,95.0,2.05,18.0,180.5,253.54,200.67
2017,10,12,16,30,278.0,78.0,1.8,17.0,133.0,192.98,149.37
2017,10,12,16,45,206.5,56.5,1.55,16.0,91.0,125.62,92.57
2017,10,12,17,0,135.0,35.0,1.3,15.0,49.0,72.64,47.55
2017,10,12,17,15,67.5,17.5,1.3,14.0,24.5,30.83,0.0
2017,10,12,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,13,6,15,31.5,7.0,1.6,7.5,8.0,6.37,0.0
2017,10,13,6,30,63.0,14.0,1.8,8.0,16.0,22.23,0.0
2017,10,13,6,45,175.0,32.0,2.0,9.0,52.5,80.83,50.78
2017,10,13,7,0,287.0,50.0,2.2,10.0,89.0,142.87,105.7
2017,10,13,7,15,368.5,63.5,2.5,10.5,135.5,203.74,159.65
2017,10,13,7,30,450.0,77.0,2.8,11.0,182.0,274.38,221.96
2017,10,13,7,45,516.0,85.5,3.15,11.5,232.0,344.68,283.49
2017,10,13,8,0,582.0,94.0,3.5,12.0,282.0,419.69,347.59
2017,10,13,8,15,622.0,101.0,3.55,12.5,329.5,484.31,401.26
2017,10,13,8,30,662.0,108.0,3.6,13.0,377.0,551.56,455.35
2017,10,13,8,45,701.5,110.0,3.7,14.0,423.0,615.27,504.39
2017,10,13,9,0,741.0,112.0,3.8,15.0,469.0,680.48,553.04
2017,10,13,9,15,762.0,116.0,3.75,15.5,508.5,734.94,591.71
2017,10,13,9,30,783.0,120.0,3.7,16.0,548.0,788.54,628.32
2017,10,13,9,45,787.0,127.0,3.7,17.0,579.5,830.16,654.52
2017,10,13,10,0,791.0,134.0,3.7,18.0,611.0,869.14,678.43
2017,10,13,10,15,802.0,136.5,3.7,18.5,637.0,906.42,702.1
2017,10,13,10,30,813.0,139.0,3.7,19.0,663.0,941.04,723.69
2017,10,13,10,45,821.5,140.0,3.7,20.0,682.0,962.16,734.41
2017,10,13,11,0,830.0,141.0,3.7,21.0,701.0,986.49,747.38
2017,10,13,11,15,834.0,141.5,3.65,21.5,712.0,1002.49,755.73
2017,10,13,11,30,838.0,142.0,3.6,22.0,723.0,1014.89,761.78
2017,10,13,11,45,833.5,144.5,3.6,22.5,724.0,1017.33,761.66
2017,10,13,12,0,829.0,147.0,3.6,23.0,725.0,1015.99,759.25
2017,10,13,12,15,827.0,147.0,3.6,23.0,719.0,1010.7,755.87
2017,10,13,12,30,825.0,147.0,3.6,23.0,713.0,1001.72,750.21
2017,10,13,12,45,783.0,161.5,3.6,23.0,691.0,974.23,732.22
2017,10,13,13,0,741.0,176.0,3.6,23.0,669.0,936.52,707.44
2017,10,13,13,15,731.5,173.0,3.6,23.0,647.0,907.89,688.86
2017,10,13,13,30,722.0,170.0,3.6,23.0,625.0,876.53,668.3
2017,10,13,13,45,696.0,171.0,3.65,23.0,593.0,832.35,638.93
2017,10,13,14,0,670.0,172.0,3.7,23.0,561.0,786.73,608.29
2017,10,13,14,15,650.5,166.5,3.65,22.5,525.5,738.69,575.55
2017,10,13,14,30,631.0,161.0,3.6,22.0,490.0,689.65,541.37
2017,10,13,14,45,593.0,157.0,3.55,22.0,447.0,623.86,492.91
2017,10,13,15,0,555.0,153.0,3.5,22.0,404.0,564.53,448.25
2017,10,13,15,15,520.5,143.0,3.1,21.5,359.5,502.82,400.95
2017,10,13,15,30,486.0,133.0,2.7,21.0,315.0,443.2,354.18
2017,10,13,15,45,434.5,121.0,2.35,21.0,267.5,374.94,299.04
2017,10,13,16,0,383.0,109.0,2.0,21.0,220.0,311.49,246.71
2017,10,13,16,15,324.5,92.0,1.8,19.5,173.5,245.18,192.62
2017,10,13,16,30,266.0,75.0,1.6,18.0,127.0,185.46,142.63
2017,10,13,16,45,196.0,54.0,1.45,17.0,86.0,119.8,87.5
2017,10,13,17,0,126.0,33.0,1.3,16.0,45.0,68.46,43.74
2017,10,13,17,15,63.0,16.5,1.3,15.5,22.5,28.81,0.0
2017,10,13,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,14,6,15,87.5,7.0,2.5,8.5,10.0,0.0,0.0
2017,10,14,6,30,175.0,14.0,2.8,9.0,20.0,39.23,0.0
2017,10,14,6,45,325.5,26.0,3.1,10.0,60.5,108.14,64.8
2017,10,14,7,0,476.0,38.0,3.4,11.0,101.0,184.63,133.99
2017,10,14,7,15,559.0,45.5,3.6,11.5,150.5,252.03,195.34
2017,10,14,7,30,642.0,53.0,3.8,12.0,200.0,328.86,264.22
2017,10,14,7,45,693.5,59.0,4.0,12.5,251.5,396.69,324.85
2017,10,14,8,0,745.0,65.0,4.2,13.0,303.0,470.85,388.82
2017,10,14,8,15,779.5,69.0,4.15,13.5,352.0,537.13,443.9
2017,10,14,8,30,814.0,73.0,4.1,14.0,401.0,605.06,498.26
2017,10,14,8,45,839.0,76.0,4.1,15.0,446.5,666.7,545.01
2017,10,14,9,0,864.0,79.0,4.1,16.0,492.0,728.22,588.6
2017,10,14,9,15,881.5,81.5,4.0,16.5,532.5,782.94,626.0
2017,10,14,9,30,899.0,84.0,3.9,17.0,573.0,829.3,656.49
2017,10,14,9,45,891.0,94.0,3.85,17.5,602.5,875.07,686.25
2017,10,14,10,0,883.0,104.0,3.8,18.0,632.0,910.03,707.89
2017,10,14,10,15,892.5,106.0,3.7,18.5,659.0,947.57,730.83
2017,10,14,10,30,902.0,108.0,3.6,19.0,686.0,982.06,751.31
2017,10,14,10,45,901.0,112.5,3.55,19.5,703.5,1006.26,764.91
2017,10,14,11,0,900.0,117.0,3.5,20.0,721.0,1026.63,775.95
2017,10,14,11,15,904.0,117.5,3.4,20.5,732.0,1043.36,784.19
2017,10,14,11,30,908.0,118.0,3.3,21.0,743.0,1056.25,789.92
2017,10,14,11,45,900.5,122.0,3.25,21.5,743.5,1057.85,788.71
2017,10,14,12,0,893.0,126.0,3.2,22.0,744.0,1055.39,785.1
2017,10,14,12,15,891.0,125.5,3.05,22.0,738.5,1049.27,779.89
2017,10,14,12,30,889.0,125.0,2.9,22.0,733.0,1039.24,772.27
2017,10,14,12,45,878.0,127.0,2.8,22.5,717.5,1019.47,757.39
2017,10,14,13,0,867.0,129.0,2.7,23.0,702.0,996.16,740.44
2017,10,14,13,15,859.0,127.5,2.6,23.0,679.5,968.42,722.14
2017,10,14,13,30,851.0,126.0,2.5,23.0,657.0,937.45,701.76
2017,10,14,13,45,829.5,127.5,2.45,23.5,625.5,894.8,672.64
2017,10,14,14,0,808.0,129.0,2.4,24.0,594.0,855.75,646.01
2017,10,14,14,15,790.5,125.5,2.3,23.5,558.0,807.05,614.6
2017,10,14,14,30,773.0,122.0,2.2,23.0,522.0,756.79,581.73
2017,10,14,14,45,745.0,118.5,2.15,23.0,479.0,697.63,540.64
2017,10,14,15,0,717.0,115.0,2.1,23.0,436.0,638.46,497.76
2017,10,14,15,15,683.5,109.0,1.85,22.5,389.5,573.52,449.43
2017,10,14,15,30,650.0,103.0,1.6,22.0,343.0,509.96,400.81
2017,10,14,15,45,602.5,95.0,1.4,22.0,293.5,438.75,344.49
2017,10,14,16,0,555.0,87.0,1.2,22.0,244.0,371.3,289.61
2017,10,14,16,15,485.5,76.5,1.1,21.0,194.5,296.6,229.05
2017,10,14,16,30,416.0,66.0,1.0,20.0,145.0,228.39,172.09
2017,10,14,16,45,312.0,51.0,0.95,19.0,100.0,155.5,111.62
2017,10,14,17,0,208.0,36.0,0.9,18.0,55.0,95.67,60.34
2017,10,14,17,15,104.0,18.0,0.9,17.5,27.5,39.21,0.0
2017,10,14,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,15,6,15,36.0,6.0,2.85,9.5,7.0,0.0,0.0
2017,10,15,6,30,72.0,12.0,3.2,10.0,14.0,21.87,0.0
2017,10,15,6,45,194.5,28.5,3.55,10.5,50.0,81.17,47.65
2017,10,15,7,0,317.0,45.0,3.9,11.0,86.0,146.65,107.27
2017,10,15,7,15,403.0,57.5,3.85,11.5,133.0,211.46,164.89
2017,10,15,7,30,489.0,70.0,3.8,12.0,180.0,285.62,230.38
2017,10,15,7,45,543.0,79.5,3.8,12.5,228.5,351.66,288.59
2017,10,15,8,0,597.0,89.0,3.8,13.0,277.0,422.82,349.33
2017,10,15,8,15,637.0,95.5,3.7,14.0,325.0,487.52,402.16
2017,10,15,8,30,677.0,102.0,3.6,15.0,373.0,554.81,454.95
2017,10,15,8,45,705.0,107.5,3.5,16.0,417.0,615.1,500.28
2017,10,15,9,0,733.0,113.0,3.4,17.0,461.0,675.95,544.32
2017,10,15,9,15,754.0,117.0,3.2,18.0,500.0,729.93,580.58
2017,10,15,9,30,775.0,121.0,3.0,19.0,539.0,783.09,614.26
2017,10,15,9,45,788.0,125.0,2.85,20.0,572.0,828.36,641.53
2017,10,15,10,0,801.0,129.0,2.7,21.0,605.0,871.6,666.61
2017,10,15,10,15,811.5,131.5,2.5,21.5,631.0,908.52,687.56
2017,10,15,10,30,822.0,134.0,2.3,22.0,657.0,936.65,702.05
2017,10,15,10,45,822.5,138.0,2.15,23.0,674.0,959.86,712.11
2017,10,15,11,0,823.0,142.0,2.0,24.0,691.0,979.57,719.64
2017,10,15,11,15,789.0,146.5,1.85,24.5,679.0,969.82,709.39
2017,10,15,11,30,755.0,151.0,1.7,25.0,667.0,948.96,692.43
2017,10,15,11,45,785.5,151.5,1.6,25.5,689.5,983.49,711.95
2017,10,15,12,0,816.0,152.0,1.5,26.0,712.0,1014.63,728.33
2017,10,15,12,15,813.5,151.5,1.5,26.5,706.5,1008.2,722.63
2017,10,15,12,30,811.0,151.0,1.5,27.0,701.0,998.14,715.29
2017,10,15,12,45,805.5,149.5,1.5,27.5,686.5,980.46,703.35
2017,10,15,13,0,800.0,148.0,1.5,28.0,672.0,959.4,689.48
2017,10,15,13,15,791.0,146.0,1.5,28.0,650.5,931.25,672.58
2017,10,15,13,30,782.0,144.0,1.5,28.0,629.0,900.18,653.83
2017,10,15,13,45,757.5,145.0,1.55,28.0,597.0,856.16,627.13
2017,10,15,14,0,733.0,146.0,1.6,28.0,565.0,810.47,599.04
2017,10,15,14,15,714.0,142.0,1.65,28.0,529.5,762.49,568.9
2017,10,15,14,30,695.0,138.0,1.7,28.0,494.0,713.3,537.0
2017,10,15,14,45,659.0,135.0,1.8,28.0,451.0,651.87,495.2
2017,10,15,15,0,623.0,132.0,1.9,28.0,408.0,591.28,452.74
2017,10,15,15,15,588.0,124.0,1.7,27.0,362.5,527.63,407.1
2017,10,15,15,30,553.0,116.0,1.5,26.0,317.0,462.47,358.96
2017,10,15,15,45,498.0,107.0,1.3,25.5,268.5,392.34,304.74
2017,10,15,16,0,443.0,98.0,1.1,25.0,220.0,327.23,252.93
2017,10,15,16,15,377.5,83.5,1.15,24.0,173.5,257.43,197.22
2017,10,15,16,30,312.0,69.0,1.2,23.0,127.0,194.96,145.82
2017,10,15,16,45,222.5,50.0,1.25,22.0,85.0,128.51,91.32
2017,10,15,17,0,133.0,31.0,1.3,21.0,43.0,73.15,44.21
2017,10,15,17,15,66.5,15.5,1.3,20.0,21.5,24.9,0.0
2017,10,15,17,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,5.5,1.7,10.5,5.5,0.0,0.0
2017,10,16,6,30,0.0,11.0,1.8,11.0,11.0,10.01,0.0
2017,10,16,6,45,150.5,28.0,1.9,11.5,47.0,70.97,40.02
2017,10,16,7,0,301.0,45.0,2.0,12.0,83.0,142.7,103.66
2017,10,16,7,15,386.5,58.0,2.2,12.5,129.5,205.15,158.78
2017,10,16,7,30,472.0,71.0,2.4,13.0,176.0,279.95,224.13
2017,10,16,7,45,539.5,78.5,2.6,14.0,226.0,349.26,283.88
2017,10,16,8,0,607.0,86.0,2.8,15.0,276.0,425.07,347.19
2017,10,16,8,15,647.0,93.0,2.65,15.5,324.0,490.72,400.41
2017,10,16,8,30,687.0,100.0,2.5,16.0,372.0,558.96,453.55
2017,10,16,8,45,721.5,103.5,2.4,17.0,417.0,621.8,499.84
2017,10,16,9,0,756.0,107.0,2.3,18.0,462.0,685.68,545.02
2017,10,16,9,15,776.5,110.5,2.35,18.5,501.5,739.53,582.07
2017,10,16,9,30,797.0,114.0,2.4,19.0,541.0,792.45,617.36
2017,10,16,9,45,812.5,117.0,2.45,20.0,574.5,834.58,643.23
2017,10,16,10,0,828.0,120.0,2.5,21.0,608.0,879.29,670.52
2017,10,16,10,15,825.5,114.0,2.45,21.5,618.0,895.47,678.37
2017,10,16,10,30,823.0,108.0,2.4,22.0,628.0,907.82,683.91
2017,10,16,10,45,819.0,114.0,2.4,23.0,643.5,929.1,694.65
2017,10,16,11,0,815.0,120.0,2.4,24.0,659.0,946.74,702.85
2017,10,16,11,15,610.5,200.0,2.35,24.5,607.5,854.36,638.59
2017,10,16,11,30,406.0,280.0,2.3,25.0,556.0,724.09,543.46
2017,10,16,11,45,532.0,234.5,2.25,25.5,597.5,817.82,610.35
2017,10,16,12,0,658.0,189.0,2.2,26.0,639.0,899.02,664.13
2017,10,16,12,15,636.5,201.5,2.15,26.5,633.5,888.25,654.58
2017,10,16,12,30,615.0,214.0,2.1,27.0,628.0,868.84,640.28
2017,10,16,12,45,667.0,183.0,2.1,27.5,624.0,883.38,649.34
2017,10,16,13,0,719.0,152.0,2.1,28.0,620.0,886.18,650.34
2017,10,16,13,15,685.5,165.0,2.1,28.0,599.5,853.75,629.56
2017,10,16,13,30,652.0,178.0,2.1,28.0,579.0,818.99,607.47
2017,10,16,13,45,652.5,160.0,2.1,28.0,545.5,779.81,582.23
2017,10,16,14,0,653.0,142.0,2.1,28.0,512.0,737.68,554.76
2017,10,16,14,15,698.0,132.5,2.05,28.0,506.0,738.19,556.29
2017,10,16,14,30,743.0,123.0,2.0,28.0,500.0,732.78,553.48
2017,10,16,14,45,722.5,104.0,2.0,28.0,446.5,662.96,505.68
2017,10,16,15,0,702.0,85.0,2.0,28.0,393.0,592.27,455.9
2017,10,16,15,15,656.0,94.5,1.75,27.0,358.0,538.58,416.51
2017,10,16,15,30,610.0,104.0,1.5,26.0,323.0,486.0,376.68
2017,10,16,15,45,554.5,96.0,1.25,25.5,273.5,412.85,319.94
2017,10,16,16,0,499.0,88.0,1.0,25.0,224.0,342.03,263.58
2017,10,16,16,15,431.0,75.5,1.05,24.0,176.5,270.27,206.28
2017,10,16,16,30,363.0,63.0,1.1,23.0,129.0,206.05,153.24
2017,10,16,16,45,261.5,46.5,1.15,22.0,86.0,135.85,95.66
2017,10,16,17,0,160.0,30.0,1.2,21.0,43.0,77.89,45.25
2017,10,16,17,15,80.0,15.0,1.2,20.5,21.5,26.54,0.0
2017,10,16,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,6,15,12.0,2.5,0.75,13.0,3.0,0.0,0.0
2017,10,17,6,30,24.0,5.0,0.7,13.0,6.0,8.23,0.0
2017,10,17,6,45,89.5,24.0,0.65,13.5,34.0,48.51,24.59
2017,10,17,7,0,155.0,43.0,0.6,14.0,62.0,94.73,67.81
2017,10,17,7,15,218.0,63.5,0.65,14.5,104.0,148.31,113.79
2017,10,17,7,30,281.0,84.0,0.7,15.0,146.0,209.29,165.77
2017,10,17,7,45,327.0,102.0,0.75,15.5,190.5,274.35,220.31
2017,10,17,8,0,373.0,120.0,0.8,16.0,235.0,337.52,271.93
2017,10,17,8,15,412.0,133.5,0.75,16.5,279.5,396.36,318.26
2017,10,17,8,30,451.0,147.0,0.7,17.0,324.0,458.44,365.36
2017,10,17,8,45,403.0,174.0,0.7,17.5,345.5,468.53,371.42
2017,10,17,9,0,355.0,201.0,0.7,18.0,367.0,483.94,380.99
2017,10,17,9,15,412.0,193.5,0.75,19.0,401.0,547.52,427.03
2017,10,17,9,30,469.0,186.0,0.8,20.0,435.0,603.39,466.05
2017,10,17,9,45,512.5,183.5,0.9,21.0,470.5,655.72,501.88
2017,10,17,10,0,556.0,181.0,1.0,22.0,506.0,708.92,537.58
2017,10,17,10,15,602.5,174.5,1.15,22.5,541.0,767.76,578.01
2017,10,17,10,30,649.0,168.0,1.3,23.0,576.0,820.52,612.78
2017,10,17,10,45,612.0,187.5,1.45,23.5,580.5,821.58,612.75
2017,10,17,11,0,575.0,207.0,1.6,24.0,585.0,812.38,605.89
2017,10,17,11,15,538.0,224.0,1.7,24.5,582.0,803.71,598.58
2017,10,17,11,30,501.0,241.0,1.8,25.0,579.0,791.59,588.93
2017,10,17,11,45,445.5,263.0,1.9,25.5,564.0,763.57,568.06
2017,10,17,12,0,390.0,285.0,2.0,26.0,549.0,716.17,534.3
2017,10,17,12,15,300.5,300.5,1.95,26.0,503.0,644.37,482.43
2017,10,17,12,30,211.0,316.0,1.9,26.0,457.0,553.95,416.95
2017,10,17,12,45,285.5,295.0,1.85,26.5,482.0,616.73,463.04
2017,10,17,13,0,360.0,274.0,1.8,27.0,507.0,657.78,492.38
2017,10,17,13,15,328.0,271.0,1.7,27.0,478.0,616.72,462.63
2017,10,17,13,30,296.0,268.0,1.6,27.0,449.0,575.76,433.41
2017,10,17,13,45,358.5,240.5,1.55,27.0,449.5,589.55,445.52
2017,10,17,14,0,421.0,213.0,1.5,27.0,450.0,613.53,463.88
2017,10,17,14,15,372.0,221.0,1.5,26.5,420.5,552.45,420.94
2017,10,17,14,30,323.0,229.0,1.5,26.0,391.0,509.1,390.26
2017,10,17,14,45,315.5,210.5,1.55,26.0,358.0,468.27,361.46
2017,10,17,15,0,308.0,192.0,1.6,26.0,325.0,427.29,331.83
2017,10,17,15,15,291.5,172.5,1.45,25.0,287.5,379.51,296.84
2017,10,17,15,30,275.0,153.0,1.3,24.0,250.0,332.78,261.67
2017,10,17,15,45,254.0,132.5,1.15,23.0,212.0,283.82,223.66
2017,10,17,16,0,233.0,112.0,1.0,22.0,174.0,236.82,186.02
2017,10,17,16,15,194.0,90.5,1.05,21.0,135.0,183.47,142.53
2017,10,17,16,30,155.0,69.0,1.1,20.0,96.0,134.54,101.71
2017,10,17,16,45,102.0,47.5,1.2,19.0,63.0,86.18,61.32
2017,10,17,17,0,49.0,26.0,1.3,18.0,30.0,39.43,20.49
2017,10,17,17,15,24.5,13.0,1.35,17.0,15.0,15.75,0.0
2017,10,17,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,18,6,15,20.5,3.5,1.05,8.5,4.0,0.0,0.0
2017,10,18,6,30,41.0,7.0,1.0,9.0,8.0,12.68,0.0
2017,10,18,6,45,147.5,25.5,0.95,9.5,41.0,67.07,33.7
2017,10,18,7,0,254.0,44.0,0.9,10.0,74.0,129.45,94.18
2017,10,18,7,15,336.0,59.0,0.95,10.5,119.0,189.95,147.48
2017,10,18,7,30,418.0,74.0,1.0,11.0,164.0,260.33,208.65
2017,10,18,7,45,480.0,84.5,1.1,11.5,212.0,325.81,265.2
2017,10,18,8,0,542.0,95.0,1.2,12.0,260.0,400.78,327.78
2017,10,18,8,15,583.5,103.5,1.2,12.5,307.0,465.53,379.96
2017,10,18,8,30,625.0,112.0,1.2,13.0,354.0,533.12,432.45
2017,10,18,8,45,661.5,116.5,1.2,14.0,398.5,595.6,478.39
2017,10,18,9,0,698.0,121.0,1.2,15.0,443.0,659.43,523.58
2017,10,18,9,15,719.5,125.5,1.15,15.5,482.0,712.79,559.98
2017,10,18,9,30,741.0,130.0,1.1,16.0,521.0,765.44,593.66
2017,10,18,9,45,752.5,135.0,1.1,17.0,552.5,809.24,619.86
2017,10,18,10,0,764.0,140.0,1.1,18.0,584.0,851.01,644.2
2017,10,18,10,15,775.5,142.5,1.05,19.0,610.0,887.65,663.85
2017,10,18,10,30,787.0,145.0,1.0,20.0,636.0,921.74,681.43
2017,10,18,10,45,795.5,146.5,1.0,21.0,654.5,949.08,695.23
2017,10,18,11,0,804.0,148.0,1.0,22.0,673.0,973.32,707.0
2017,10,18,11,15,808.0,148.5,1.1,22.5,683.0,988.74,716.43
2017,10,18,11,30,812.0,149.0,1.2,23.0,693.0,1000.67,723.84
2017,10,18,11,45,814.0,149.0,1.3,23.5,695.5,1006.46,727.5
2017,10,18,12,0,816.0,149.0,1.4,24.0,698.0,1008.59,729.02
2017,10,18,12,15,813.0,148.0,1.55,24.0,691.5,1000.96,726.66
2017,10,18,12,30,810.0,147.0,1.7,24.0,685.0,989.73,722.05
2017,10,18,12,45,771.0,159.5,1.9,24.0,663.0,955.9,703.31
2017,10,18,13,0,732.0,172.0,2.1,24.0,641.0,919.15,682.33
2017,10,18,13,15,721.5,169.0,2.25,23.5,618.5,889.7,666.54
2017,10,18,13,30,711.0,166.0,2.4,23.0,596.0,857.63,648.52
2017,10,18,13,45,696.0,162.5,2.6,23.0,567.0,818.68,624.48
2017,10,18,14,0,681.0,159.0,2.8,23.0,538.0,777.8,598.57
2017,10,18,14,15,661.0,153.5,2.9,22.5,502.5,729.16,566.75
2017,10,18,14,30,641.0,148.0,3.0,22.0,467.0,679.56,532.97
2017,10,18,14,45,614.0,141.0,3.1,21.5,426.5,622.72,492.8
2017,10,18,15,0,587.0,134.0,3.2,21.0,386.0,562.07,448.6
2017,10,18,15,15,551.5,125.0,3.3,20.5,341.5,499.71,401.5
2017,10,18,15,30,516.0,116.0,3.4,20.0,297.0,439.49,354.48
2017,10,18,15,45,471.0,104.5,3.5,19.5,251.0,374.12,301.8
2017,10,18,16,0,426.0,93.0,3.6,19.0,205.0,312.79,250.71
2017,10,18,16,15,361.5,78.0,3.65,18.0,159.0,244.22,192.91
2017,10,18,16,30,297.0,63.0,3.7,17.0,113.0,182.91,140.06
2017,10,18,16,45,213.5,44.0,3.75,16.0,73.5,119.48,85.76
2017,10,18,17,0,130.0,25.0,3.8,15.0,34.0,63.97,33.26
2017,10,18,17,15,65.0,12.5,3.9,14.0,17.0,21.73,0.0
2017,10,18,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,19,6,45,196.5,16.5,3.05,10.5,39.5,68.7,30.35
2017,10,19,7,0,393.0,33.0,3.2,11.0,79.0,158.09,113.07
2017,10,19,7,15,479.0,41.0,3.25,11.0,123.5,221.61,171.29
2017,10,19,7,30,565.0,49.0,3.3,11.0,168.0,295.07,237.57
2017,10,19,7,45,282.5,73.5,3.35,11.5,133.0,223.13,183.91
2017,10,19,8,0,0.0,98.0,3.4,12.0,98.0,90.87,72.49
2017,10,19,8,15,1.5,114.5,3.4,12.0,115.0,107.36,86.61
2017,10,19,8,30,3.0,131.0,3.4,12.0,132.0,124.1,100.61
2017,10,19,8,45,1.5,121.5,3.4,12.5,122.0,112.41,90.28
2017,10,19,9,0,0.0,112.0,3.4,13.0,112.0,101.36,80.55
2017,10,19,9,15,4.0,143.5,3.4,13.5,146.0,135.1,108.51
2017,10,19,9,30,8.0,175.0,3.4,14.0,180.0,169.79,136.76
2017,10,19,9,45,14.0,194.5,3.45,14.5,203.0,194.44,156.53
2017,10,19,10,0,20.0,214.0,3.5,15.0,226.0,219.66,176.56
2017,10,19,10,15,33.0,237.0,3.55,15.0,257.5,270.94,217.89
2017,10,19,10,30,46.0,260.0,3.6,15.0,289.0,309.48,248.58
2017,10,19,10,45,65.0,278.5,3.65,15.5,320.5,349.22,279.73
2017,10,19,11,0,84.0,297.0,3.7,16.0,352.0,389.71,311.08
2017,10,19,11,15,46.0,251.5,3.9,16.0,281.5,300.87,240.19
2017,10,19,11,30,8.0,206.0,4.1,16.0,211.0,199.79,158.36
2017,10,19,11,45,8.0,206.5,4.3,16.5,212.0,200.28,158.66
2017,10,19,12,0,8.0,207.0,4.5,17.0,213.0,200.79,158.82
2017,10,19,12,15,72.0,260.0,4.65,17.0,308.0,336.32,269.22
2017,10,19,12,30,136.0,313.0,4.8,17.0,403.0,478.14,381.19
2017,10,19,12,45,139.5,306.0,5.0,17.0,396.5,471.61,376.44
2017,10,19,13,0,143.0,299.0,5.2,17.0,390.0,464.46,371.74
2017,10,19,13,15,143.0,289.0,5.25,16.5,377.5,449.9,361.65
2017,10,19,13,30,143.0,279.0,5.3,16.0,365.0,434.87,351.16
2017,10,19,13,45,76.0,233.0,5.4,16.0,278.5,303.7,245.89
2017,10,19,14,0,9.0,187.0,5.5,16.0,192.0,182.52,146.04
2017,10,19,14,15,7.5,176.0,5.45,15.5,180.0,170.42,136.77
2017,10,19,14,30,6.0,165.0,5.4,15.0,168.0,158.52,127.46
2017,10,19,14,45,3.0,139.5,5.4,15.0,141.0,130.91,104.75
2017,10,19,15,0,0.0,114.0,5.4,15.0,114.0,103.88,82.33
2017,10,19,15,15,0.0,101.5,5.25,15.0,101.5,92.17,72.69
2017,10,19,15,30,0.0,89.0,5.1,15.0,89.0,80.52,63.0
2017,10,19,15,45,311.5,73.0,5.0,15.0,154.0,255.11,211.73
2017,10,19,16,0,623.0,57.0,4.9,15.0,219.0,367.5,300.03
2017,10,19,16,15,555.0,50.5,4.6,14.5,171.5,295.05,235.44
2017,10,19,16,30,487.0,44.0,4.3,14.0,124.0,229.68,176.27
2017,10,19,16,45,369.0,34.0,4.0,13.5,82.5,154.12,109.8
2017,10,19,17,0,251.0,24.0,3.7,13.0,41.0,90.02,43.1
2017,10,19,17,15,125.5,12.0,3.55,12.5,20.5,30.8,0.0
2017,10,19,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,20,6,45,11.5,19.5,1.7,9.5,20.5,20.83,5.43
2017,10,20,7,0,23.0,39.0,1.9,10.0,41.0,45.59,31.51
2017,10,20,7,15,40.0,59.0,2.05,10.5,66.0,73.24,56.0
2017,10,20,7,30,57.0,79.0,2.2,11.0,91.0,102.74,81.98
2017,10,20,7,45,69.0,100.0,2.4,11.5,118.0,133.09,108.51
2017,10,20,8,0,81.0,121.0,2.6,12.0,145.0,164.79,135.75
2017,10,20,8,15,91.5,139.5,2.65,12.5,171.0,193.99,160.37
2017,10,20,8,30,102.0,158.0,2.7,13.0,197.0,234.26,193.59
2017,10,20,8,45,159.5,175.5,2.8,13.5,244.5,296.83,245.34
2017,10,20,9,0,217.0,193.0,2.9,14.0,292.0,364.62,300.27
2017,10,20,9,15,207.5,211.5,2.9,14.0,312.5,387.42,317.5
2017,10,20,9,30,198.0,230.0,2.9,14.0,333.0,408.95,333.61
2017,10,20,9,45,311.0,224.0,2.95,14.5,397.0,517.93,420.05
2017,10,20,10,0,424.0,218.0,3.0,15.0,461.0,635.31,509.65
2017,10,20,10,15,264.5,250.5,3.0,15.0,404.5,527.04,422.64
2017,10,20,10,30,105.0,283.0,3.0,15.0,348.0,391.28,313.4
2017,10,20,10,45,212.0,283.5,3.05,15.5,418.5,511.42,408.93
2017,10,20,11,0,319.0,284.0,3.1,16.0,489.0,636.22,503.63
2017,10,20,11,15,170.5,266.0,3.15,16.0,376.0,456.76,364.08
2017,10,20,11,30,22.0,248.0,3.2,16.0,263.0,257.09,203.95
2017,10,20,11,45,285.5,233.5,3.25,16.0,423.5,552.98,443.16
2017,10,20,12,0,549.0,219.0,3.3,16.0,584.0,815.62,640.99
2017,10,20,12,15,470.0,245.0,3.4,16.0,555.5,764.92,600.74
2017,10,20,12,30,391.0,271.0,3.5,16.0,527.0,695.53,549.05
2017,10,20,12,45,388.0,267.5,3.65,16.5,517.0,683.36,540.32
2017,10,20,13,0,385.0,264.0,3.8,17.0,507.0,669.6,530.05
2017,10,20,13,15,443.5,234.5,3.85,16.5,505.5,697.78,554.23
2017,10,20,13,30,502.0,205.0,3.9,16.0,504.0,705.19,563.18
2017,10,20,13,45,559.0,176.0,4.0,16.0,494.0,706.19,566.54
2017,10,20,14,0,616.0,147.0,4.1,16.0,484.0,708.81,570.75
2017,10,20,14,15,487.0,168.5,4.15,15.5,424.0,599.22,486.88
2017,10,20,14,30,358.0,190.0,4.2,15.0,364.0,490.64,401.93
2017,10,20,14,45,361.5,171.5,4.3,15.0,335.0,456.24,376.0
2017,10,20,15,0,365.0,153.0,4.4,15.0,306.0,420.54,348.07
2017,10,20,15,15,339.0,141.5,4.35,14.5,271.5,373.36,309.99
2017,10,20,15,30,313.0,130.0,4.3,14.0,237.0,328.07,272.59
2017,10,20,15,45,288.0,113.0,4.3,14.0,200.0,279.07,230.9
2017,10,20,16,0,263.0,96.0,4.3,14.0,163.0,232.39,190.22
2017,10,20,16,15,227.0,78.0,4.05,13.5,127.0,182.66,146.51
2017,10,20,16,30,191.0,60.0,3.8,13.0,91.0,136.98,105.78
2017,10,20,16,45,128.5,42.0,3.55,12.5,59.5,88.1,62.91
2017,10,20,17,0,66.0,24.0,3.3,12.0,28.0,43.83,16.83
2017,10,20,17,15,33.0,12.0,3.3,11.5,14.0,16.12,0.0
2017,10,20,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
