Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,21,6,45,195.5,16.0,1.4,8.5,37.0,67.47,21.85
2017,10,21,7,0,391.0,32.0,1.5,9.0,74.0,157.02,111.79
2017,10,21,7,15,482.0,40.0,1.5,9.5,119.0,222.0,171.23
2017,10,21,7,30,573.0,48.0,1.5,10.0,164.0,297.51,238.32
2017,10,21,7,45,630.0,53.0,1.5,10.5,211.5,361.97,295.51
2017,10,21,8,0,687.0,58.0,1.5,11.0,259.0,433.74,356.55
2017,10,21,8,15,723.0,62.0,1.7,11.5,305.0,497.09,409.54
2017,10,21,8,30,759.0,66.0,1.9,12.0,351.0,562.38,462.32
2017,10,21,8,45,785.0,68.5,2.15,13.0,393.5,620.73,507.5
2017,10,21,9,0,811.0,71.0,2.4,14.0,436.0,679.18,550.16
2017,10,21,9,15,829.0,73.0,2.45,14.5,473.5,730.7,585.91
2017,10,21,9,30,847.0,75.0,2.5,15.0,511.0,774.13,615.14
2017,10,21,9,45,860.5,76.5,2.6,15.5,542.5,817.87,644.57
2017,10,21,10,0,874.0,78.0,2.7,16.0,574.0,859.42,672.09
2017,10,21,10,15,882.5,79.0,2.65,16.5,599.0,893.43,692.9
2017,10,21,10,30,891.0,80.0,2.6,17.0,624.0,924.47,711.45
2017,10,21,10,45,897.0,81.0,2.55,17.5,641.5,950.0,726.06
2017,10,21,11,0,903.0,82.0,2.5,18.0,659.0,972.1,738.3
2017,10,21,11,15,906.0,82.5,2.45,18.0,669.0,987.11,747.2
2017,10,21,11,30,909.0,83.0,2.4,18.0,679.0,998.38,753.74
2017,10,21,11,45,909.5,83.0,2.4,18.5,681.0,1002.78,754.96
2017,10,21,12,0,910.0,83.0,2.4,19.0,683.0,1003.31,753.84
2017,10,21,12,15,908.5,82.5,2.45,19.0,677.0,997.39,750.59
2017,10,21,12,30,907.0,82.0,2.5,19.0,671.0,987.65,744.98
2017,10,21,12,45,906.5,79.5,2.55,19.0,658.0,972.64,735.98
2017,10,21,13,0,906.0,77.0,2.6,19.0,645.0,953.88,724.57
2017,10,21,13,15,899.5,76.0,2.6,19.0,623.5,927.77,707.77
2017,10,21,13,30,893.0,75.0,2.6,19.0,602.0,898.37,688.77
2017,10,21,13,45,883.5,73.5,2.6,19.5,574.0,862.65,664.06
2017,10,21,14,0,874.0,72.0,2.6,20.0,546.0,824.19,637.41
2017,10,21,14,15,859.5,70.0,2.55,19.5,511.0,778.61,607.56
2017,10,21,14,30,845.0,68.0,2.5,19.0,476.0,731.15,575.92
2017,10,21,14,45,827.0,65.0,2.5,19.0,436.5,678.37,539.02
2017,10,21,15,0,809.0,62.0,2.5,19.0,397.0,629.68,504.12
2017,10,21,15,15,781.0,59.0,2.3,18.5,352.5,568.49,457.01
2017,10,21,15,30,753.0,56.0,2.1,18.0,308.0,507.96,408.94
2017,10,21,15,45,710.0,52.0,1.95,18.0,261.0,439.55,352.55
2017,10,21,16,0,667.0,48.0,1.8,18.0,214.0,374.24,296.82
2017,10,21,16,15,600.0,42.5,1.65,17.0,167.0,301.12,234.41
2017,10,21,16,30,533.0,37.0,1.5,16.0,120.0,234.77,175.87
2017,10,21,16,45,409.5,28.5,1.35,15.5,78.0,159.04,109.68
2017,10,21,17,0,286.0,20.0,1.2,15.0,36.0,91.87,29.24
2017,10,21,17,15,143.0,10.0,1.35,14.5,18.0,31.53,0.0
2017,10,21,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,22,6,45,219.0,14.5,1.55,9.5,37.5,70.53,16.6
2017,10,22,7,0,438.0,29.0,1.7,10.0,75.0,164.73,115.58
2017,10,22,7,15,528.5,36.5,1.9,10.5,121.5,232.05,177.87
2017,10,22,7,30,619.0,44.0,2.1,11.0,168.0,309.55,247.27
2017,10,22,7,45,675.0,48.5,2.35,12.0,216.5,377.6,307.73
2017,10,22,8,0,731.0,53.0,2.6,13.0,265.0,450.58,370.14
2017,10,22,8,15,766.5,56.5,2.7,13.5,312.0,515.22,424.15
2017,10,22,8,30,802.0,60.0,2.8,14.0,359.0,581.65,477.61
2017,10,22,8,45,828.0,62.5,2.95,15.0,402.5,641.88,523.73
2017,10,22,9,0,854.0,65.0,3.1,16.0,446.0,696.5,562.39
2017,10,22,9,15,871.5,67.0,3.1,16.5,484.5,748.78,598.43
2017,10,22,9,30,889.0,69.0,3.1,17.0,523.0,799.64,632.7
2017,10,22,9,45,896.5,72.5,3.1,17.5,554.5,842.27,660.44
2017,10,22,10,0,904.0,76.0,3.1,18.0,586.0,882.18,685.89
2017,10,22,10,15,913.0,77.5,3.05,18.5,611.5,918.03,707.87
2017,10,22,10,30,922.0,79.0,3.0,19.0,637.0,950.83,727.49
2017,10,22,10,45,930.0,79.0,3.0,19.5,655.5,977.59,743.24
2017,10,22,11,0,938.0,79.0,3.0,20.0,674.0,1000.87,756.64
2017,10,22,11,15,941.5,79.5,3.0,20.0,684.5,1016.75,766.59
2017,10,22,11,30,945.0,80.0,3.0,20.0,695.0,1028.77,774.14
2017,10,22,11,45,947.0,79.5,3.0,20.5,697.5,1034.12,775.94
2017,10,22,12,0,949.0,79.0,3.0,21.0,700.0,1035.47,775.29
2017,10,22,12,15,947.5,78.5,3.0,21.0,694.0,1029.35,771.39
2017,10,22,12,30,946.0,78.0,3.0,21.0,688.0,1019.25,765.06
2017,10,22,12,45,939.5,79.0,3.05,21.5,673.5,1002.29,753.3
2017,10,22,13,0,933.0,80.0,3.1,22.0,659.0,981.62,739.22
2017,10,22,13,15,926.5,78.5,3.15,22.0,637.5,954.33,722.16
2017,10,22,13,30,920.0,77.0,3.2,22.0,616.0,923.65,702.78
2017,10,22,13,45,910.5,75.5,3.25,22.5,587.0,887.16,677.99
2017,10,22,14,0,901.0,74.0,3.3,23.0,558.0,847.84,651.13
2017,10,22,14,15,886.5,72.0,3.3,22.5,523.0,801.32,621.13
2017,10,22,14,30,872.0,70.0,3.3,22.0,488.0,752.83,589.22
2017,10,22,14,45,852.5,67.5,3.35,22.0,447.0,698.49,551.52
2017,10,22,15,0,833.0,65.0,3.4,22.0,406.0,648.28,515.64
2017,10,22,15,15,803.5,62.0,3.05,21.5,360.5,585.0,466.77
2017,10,22,15,30,774.0,59.0,2.7,21.0,315.0,522.44,417.03
2017,10,22,15,45,731.0,54.5,2.35,21.0,266.5,452.34,359.14
2017,10,22,16,0,688.0,50.0,2.0,21.0,218.0,385.26,301.96
2017,10,22,16,15,617.5,44.0,1.8,19.5,169.5,309.0,237.99
2017,10,22,16,30,547.0,38.0,1.6,18.0,121.0,239.84,177.87
2017,10,22,16,45,420.5,28.5,1.45,17.0,78.0,161.87,110.01
2017,10,22,17,0,294.0,19.0,1.3,16.0,35.0,91.71,18.31
2017,10,22,17,15,147.0,9.5,1.3,15.5,17.5,31.6,0.0
2017,10,22,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,6,45,218.0,13.5,1.8,12.5,36.0,68.29,7.96
2017,10,23,7,0,436.0,27.0,2.0,13.0,72.0,162.4,111.76
2017,10,23,7,15,526.5,34.5,2.2,13.5,117.5,229.36,173.67
2017,10,23,7,30,617.0,42.0,2.4,14.0,163.0,306.6,242.32
2017,10,23,7,45,672.0,46.5,2.6,15.0,211.0,373.91,301.69
2017,10,23,8,0,727.0,51.0,2.8,16.0,259.0,446.06,362.89
2017,10,23,8,15,762.5,54.5,2.85,16.5,305.5,510.35,416.13
2017,10,23,8,30,798.0,58.0,2.9,17.0,352.0,576.45,468.78
2017,10,23,8,45,823.0,60.5,3.0,18.0,395.0,630.62,509.9
2017,10,23,9,0,848.0,63.0,3.1,19.0,438.0,689.26,550.93
2017,10,23,9,15,865.5,65.0,3.1,19.5,476.0,741.19,586.38
2017,10,23,9,30,883.0,67.0,3.1,20.0,514.0,791.72,620.12
2017,10,23,9,45,891.0,70.0,3.1,20.5,545.5,833.87,647.28
2017,10,23,10,0,899.0,73.0,3.1,21.0,577.0,873.35,672.22
2017,10,23,10,15,908.0,74.5,3.15,21.5,602.0,908.99,694.56
2017,10,23,10,30,917.0,76.0,3.2,22.0,627.0,941.59,714.68
2017,10,23,10,45,923.5,76.5,3.25,23.0,645.0,967.38,728.67
2017,10,23,11,0,930.0,77.0,3.3,24.0,663.0,989.67,740.29
2017,10,23,11,15,933.0,77.5,3.35,24.5,673.0,1004.91,748.7
2017,10,23,11,30,936.0,78.0,3.4,25.0,683.0,1016.31,754.72
2017,10,23,11,45,937.0,78.0,3.45,25.5,685.5,1021.22,756.6
2017,10,23,12,0,938.0,78.0,3.5,26.0,688.0,1022.16,756.08
2017,10,23,12,15,936.5,77.5,3.5,26.0,681.5,1016.07,752.21
2017,10,23,12,30,935.0,77.0,3.5,26.0,675.0,1006.04,745.96
2017,10,23,12,45,926.0,78.5,3.55,26.5,660.5,987.44,733.08
2017,10,23,13,0,917.0,80.0,3.6,27.0,646.0,965.27,718.0
2017,10,23,13,15,909.5,79.0,3.5,27.0,624.0,938.01,700.04
2017,10,23,13,30,902.0,78.0,3.4,27.0,602.0,907.49,679.94
2017,10,23,13,45,892.0,76.5,3.35,27.0,573.5,871.1,656.16
2017,10,23,14,0,882.0,75.0,3.3,27.0,545.0,831.99,630.4
2017,10,23,14,15,866.5,73.0,3.15,27.0,509.5,785.39,598.72
2017,10,23,14,30,851.0,71.0,3.0,27.0,474.0,736.98,565.5
2017,10,23,14,45,830.5,68.0,2.95,27.0,433.5,687.92,531.9
2017,10,23,15,0,810.0,65.0,2.9,27.0,393.0,631.84,491.96
2017,10,23,15,15,779.5,61.5,2.45,26.5,348.0,568.53,443.69
2017,10,23,15,30,749.0,58.0,2.0,26.0,303.0,506.14,394.7
2017,10,23,15,45,704.5,53.5,1.55,25.5,255.5,436.72,338.88
2017,10,23,16,0,660.0,49.0,1.1,25.0,208.0,370.56,283.83
2017,10,23,16,15,587.5,43.0,1.05,24.0,160.5,295.28,222.09
2017,10,23,16,30,515.0,37.0,1.0,23.0,113.0,229.72,166.19
2017,10,23,16,45,386.0,27.5,0.95,22.5,72.0,150.96,99.05
2017,10,23,17,0,257.0,18.0,0.9,22.0,31.0,81.84,2.42
2017,10,23,17,15,128.5,9.0,0.85,21.5,15.5,28.17,0.0
2017,10,23,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,24,6,45,204.0,14.0,1.5,13.5,34.0,66.21,0.0
2017,10,24,7,0,408.0,28.0,1.6,14.0,68.0,158.19,107.78
2017,10,24,7,15,503.5,36.0,1.9,15.0,114.0,223.05,167.62
2017,10,24,7,30,599.0,44.0,2.2,16.0,160.0,301.46,236.21
2017,10,24,7,45,654.0,49.5,2.55,17.0,207.5,368.92,295.35
2017,10,24,8,0,709.0,55.0,2.9,18.0,255.0,441.24,356.48
2017,10,24,8,15,746.0,59.0,2.9,18.5,301.5,506.06,409.68
2017,10,24,8,30,783.0,63.0,2.9,19.0,348.0,572.85,462.37
2017,10,24,8,45,807.5,66.0,2.9,20.0,391.0,631.66,506.15
2017,10,24,9,0,832.0,69.0,2.9,21.0,434.0,690.39,546.87
2017,10,24,9,15,850.0,71.5,2.85,21.5,472.0,743.16,582.27
2017,10,24,9,30,868.0,74.0,2.8,22.0,510.0,787.74,611.03
2017,10,24,9,45,884.5,74.5,2.8,23.0,542.5,833.25,639.02
2017,10,24,10,0,901.0,75.0,2.8,24.0,575.0,876.69,664.97
2017,10,24,10,15,909.5,76.0,2.8,24.5,600.0,911.25,685.75
2017,10,24,10,30,918.0,77.0,2.8,25.0,625.0,942.75,704.34
2017,10,24,10,45,923.0,78.0,2.8,25.5,642.5,967.71,718.49
2017,10,24,11,0,928.0,79.0,2.8,26.0,660.0,989.11,730.31
2017,10,24,11,15,931.0,79.5,2.75,26.5,670.0,1004.28,737.66
2017,10,24,11,30,934.0,80.0,2.7,27.0,680.0,1015.62,742.63
2017,10,24,11,45,933.5,80.5,2.7,27.5,681.5,1019.63,743.48
2017,10,24,12,0,933.0,81.0,2.7,28.0,683.0,1019.69,742.0
2017,10,24,12,15,931.0,81.0,2.65,28.5,677.0,1013.72,736.38
2017,10,24,12,30,929.0,81.0,2.6,29.0,671.0,1003.85,728.47
2017,10,24,12,45,924.0,80.5,2.55,29.5,656.5,986.66,716.07
2017,10,24,13,0,919.0,80.0,2.5,30.0,642.0,965.81,701.52
2017,10,24,13,15,911.5,79.0,2.4,30.0,620.5,938.52,683.88
2017,10,24,13,30,904.0,78.0,2.3,30.0,599.0,907.95,664.2
2017,10,24,13,45,892.5,76.5,2.25,30.0,570.0,870.24,640.25
2017,10,24,14,0,881.0,75.0,2.2,30.0,541.0,829.89,614.46
2017,10,24,14,15,865.5,73.0,2.1,29.5,505.5,783.38,585.07
2017,10,24,14,30,850.0,71.0,2.0,29.0,470.0,741.3,558.34
2017,10,24,14,45,827.5,68.5,1.9,29.0,429.0,685.28,520.36
2017,10,24,15,0,805.0,66.0,1.8,29.0,388.0,628.65,480.64
2017,10,24,15,15,774.0,62.5,1.55,28.0,343.0,565.34,434.66
2017,10,24,15,30,743.0,59.0,1.3,27.0,298.0,502.99,387.73
2017,10,24,15,45,697.0,54.5,1.1,26.5,250.5,433.19,333.02
2017,10,24,16,0,651.0,50.0,0.9,26.0,203.0,366.78,279.0
2017,10,24,16,15,577.5,43.5,0.95,25.5,156.0,291.15,217.23
2017,10,24,16,30,504.0,37.0,1.0,25.0,109.0,225.61,161.53
2017,10,24,16,45,374.0,27.0,1.05,24.5,68.5,146.92,94.39
2017,10,24,17,0,244.0,17.0,1.1,24.0,28.0,77.26,0.0
2017,10,24,17,15,122.0,8.5,1.05,23.5,14.0,26.63,0.0
2017,10,24,17,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,45,203.0,13.5,1.45,14.5,33.0,65.14,0.0
2017,10,25,7,0,406.0,27.0,1.5,15.0,66.0,156.75,105.16
2017,10,25,7,15,503.5,35.0,1.75,15.5,111.5,222.01,166.07
2017,10,25,7,30,601.0,43.0,2.0,16.0,157.0,301.11,235.48
2017,10,25,7,45,658.0,48.5,2.3,17.0,205.0,369.49,295.29
2017,10,25,8,0,715.0,54.0,2.6,18.0,253.0,442.96,357.19
2017,10,25,8,15,752.5,58.0,2.55,18.5,300.0,508.28,410.52
2017,10,25,8,30,790.0,62.0,2.5,19.0,347.0,575.6,463.22
2017,10,25,8,45,816.0,65.0,2.45,20.0,390.0,635.65,507.42
2017,10,25,9,0,842.0,68.0,2.4,21.0,433.0,695.74,548.45
2017,10,25,9,15,860.0,70.0,2.4,21.5,471.0,741.95,578.98
2017,10,25,9,30,878.0,72.0,2.4,22.0,509.0,792.5,612.04
2017,10,25,9,45,889.0,74.5,2.4,23.0,541.0,836.18,638.4
2017,10,25,10,0,900.0,77.0,2.4,24.0,573.0,877.41,662.57
2017,10,25,10,15,909.5,78.0,2.35,24.5,598.5,912.76,683.24
2017,10,25,10,30,919.0,79.0,2.3,25.0,624.0,945.1,701.67
2017,10,25,10,45,925.0,80.0,2.3,25.5,641.5,970.96,716.17
2017,10,25,11,0,931.0,81.0,2.3,26.0,659.0,993.29,728.4
2017,10,25,11,15,934.0,81.5,2.25,26.5,669.0,1008.45,735.49
2017,10,25,11,30,937.0,82.0,2.2,27.0,679.0,1019.77,740.25
2017,10,25,11,45,938.5,81.5,2.15,28.0,681.5,1024.48,739.45
2017,10,25,12,0,940.0,81.0,2.1,29.0,684.0,1025.22,736.34
2017,10,25,12,15,938.0,81.0,2.1,29.0,677.5,1019.2,732.7
2017,10,25,12,30,936.0,81.0,2.1,29.0,671.0,1009.26,726.8
2017,10,25,12,45,921.0,84.5,2.1,29.5,655.0,987.38,712.04
2017,10,25,13,0,906.0,88.0,2.1,30.0,639.0,962.11,695.35
2017,10,25,13,15,898.5,87.0,2.1,30.0,617.0,935.09,679.0
2017,10,25,13,30,891.0,86.0,2.1,30.0,595.0,904.86,660.56
2017,10,25,13,45,880.5,84.0,2.1,30.0,566.0,867.79,637.56
2017,10,25,14,0,870.0,82.0,2.1,30.0,537.0,835.52,617.64
2017,10,25,14,15,853.5,79.5,2.1,29.5,501.5,787.47,588.0
2017,10,25,14,30,837.0,77.0,2.1,29.0,466.0,737.67,556.7
2017,10,25,14,45,815.0,74.0,2.1,29.0,425.0,681.94,519.46
2017,10,25,15,0,793.0,71.0,2.1,29.0,384.0,625.57,479.96
2017,10,25,15,15,760.0,67.0,1.8,28.0,339.0,561.0,432.68
2017,10,25,15,30,727.0,63.0,1.5,27.0,294.0,497.62,384.62
2017,10,25,15,45,678.5,58.0,1.25,26.5,246.5,426.8,328.78
2017,10,25,16,0,630.0,53.0,1.0,26.0,199.0,362.16,275.75
2017,10,25,16,15,550.5,46.0,1.0,25.0,151.5,285.0,213.05
2017,10,25,16,30,471.0,39.0,1.0,24.0,104.0,216.3,155.24
2017,10,25,16,45,332.0,28.0,1.05,23.0,64.5,136.26,86.77
2017,10,25,17,0,193.0,17.0,1.1,22.0,25.0,65.62,0.0
2017,10,25,17,15,96.5,8.5,1.1,21.5,12.5,22.65,0.0
2017,10,25,17,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,26,6,45,198.0,13.5,1.8,13.5,31.5,63.79,0.0
2017,10,26,7,0,396.0,27.0,1.9,14.0,63.0,154.15,102.56
2017,10,26,7,15,496.0,35.0,2.15,14.5,108.0,219.38,164.61
2017,10,26,7,30,596.0,43.0,2.4,15.0,153.0,298.97,234.88
2017,10,26,7,45,656.5,48.0,2.65,16.0,201.5,368.07,295.63
2017,10,26,8,0,717.0,53.0,2.9,17.0,250.0,442.58,358.76
2017,10,26,8,15,754.5,56.5,2.7,17.5,296.5,507.31,411.76
2017,10,26,8,30,792.0,60.0,2.5,18.0,343.0,574.02,463.88
2017,10,26,8,45,819.0,63.0,2.4,19.0,386.0,634.71,508.6
2017,10,26,9,0,846.0,66.0,2.3,20.0,429.0,695.53,550.0
2017,10,26,9,15,864.0,68.0,2.25,21.0,467.0,741.81,579.21
2017,10,26,9,30,882.0,70.0,2.2,22.0,505.0,792.42,610.73
2017,10,26,9,45,893.5,72.0,2.2,23.0,537.0,835.96,636.86
2017,10,26,10,0,905.0,74.0,2.2,24.0,569.0,877.08,660.84
2017,10,26,10,15,913.5,75.5,2.15,24.5,594.0,912.23,681.22
2017,10,26,10,30,922.0,77.0,2.1,25.0,619.0,944.31,699.33
2017,10,26,10,45,927.5,78.0,2.1,26.0,637.0,969.7,712.05
2017,10,26,11,0,933.0,79.0,2.1,27.0,655.0,991.54,722.45
2017,10,26,11,15,936.0,79.5,2.05,27.0,664.5,1006.68,730.85
2017,10,26,11,30,939.0,80.0,2.0,27.0,674.0,1017.97,736.95
2017,10,26,11,45,939.5,80.0,1.95,27.5,676.0,1022.3,737.32
2017,10,26,12,0,940.0,80.0,1.9,28.0,678.0,1022.66,735.39
2017,10,26,12,15,938.0,80.0,1.85,28.5,671.5,1016.62,729.64
2017,10,26,12,30,936.0,80.0,1.8,29.0,665.0,1006.66,721.67
2017,10,26,12,45,932.5,78.5,1.75,29.5,651.0,989.56,709.41
2017,10,26,13,0,929.0,77.0,1.7,30.0,637.0,968.73,695.04
2017,10,26,13,15,921.5,76.0,1.65,30.0,615.5,941.26,677.98
2017,10,26,13,30,914.0,75.0,1.6,30.0,594.0,910.48,658.89
2017,10,26,13,45,903.5,73.5,1.6,30.0,565.0,873.4,636.29
2017,10,26,14,0,893.0,72.0,1.6,30.0,536.0,833.59,611.76
2017,10,26,14,15,877.5,70.0,1.6,29.5,500.5,786.74,583.41
2017,10,26,14,30,862.0,68.0,1.6,29.0,465.0,738.05,553.27
2017,10,26,14,45,840.5,65.5,1.6,29.0,424.0,688.61,520.88
2017,10,26,15,0,819.0,63.0,1.6,29.0,383.0,632.22,482.16
2017,10,26,15,15,787.5,60.0,1.4,28.5,338.0,568.72,435.44
2017,10,26,15,30,756.0,57.0,1.2,28.0,293.0,506.19,387.9
2017,10,26,15,45,709.0,52.5,1.05,27.5,245.5,435.41,332.82
2017,10,26,16,0,662.0,48.0,0.9,27.0,198.0,368.12,278.36
2017,10,26,16,15,585.0,41.5,0.95,25.5,150.5,290.78,216.19
2017,10,26,16,30,508.0,35.0,1.0,24.0,103.0,221.34,157.91
2017,10,26,16,45,254.0,29.0,1.1,23.0,63.0,115.68,72.21
2017,10,26,17,0,0.0,23.0,1.2,22.0,23.0,20.92,0.0
2017,10,26,17,15,0.0,11.5,1.2,21.5,11.5,10.46,0.0
2017,10,26,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,6,45,196.0,13.0,1.15,14.5,30.0,62.49,0.0
2017,10,27,7,0,392.0,26.0,1.1,15.0,60.0,152.13,98.93
2017,10,27,7,15,493.0,34.0,1.3,15.5,105.0,217.28,161.5
2017,10,27,7,30,594.0,42.0,1.5,16.0,150.0,296.96,231.16
2017,10,27,7,45,654.0,47.5,1.7,16.5,198.0,366.15,291.85
2017,10,27,8,0,714.0,53.0,1.9,17.0,246.0,440.74,355.01
2017,10,27,8,15,752.0,57.0,1.8,17.5,292.5,506.1,407.92
2017,10,27,8,30,790.0,61.0,1.7,18.0,339.0,573.52,460.01
2017,10,27,8,45,817.0,63.5,1.65,19.0,382.0,633.44,503.59
2017,10,27,9,0,844.0,66.0,1.6,20.0,425.0,693.47,543.97
2017,10,27,9,15,862.0,68.5,1.6,21.0,463.5,740.19,573.3
2017,10,27,9,30,880.0,71.0,1.6,22.0,502.0,791.25,604.96
2017,10,27,9,45,884.0,75.5,1.6,23.0,532.0,831.54,628.4
2017,10,27,10,0,888.0,80.0,1.6,24.0,562.0,868.91,649.5
2017,10,27,10,15,897.0,81.5,1.6,24.5,587.0,903.96,669.99
2017,10,27,10,30,906.0,83.0,1.6,25.0,612.0,936.02,688.34
2017,10,27,10,45,912.5,84.0,1.65,25.5,630.0,961.96,703.28
2017,10,27,11,0,919.0,85.0,1.7,26.0,648.0,984.45,716.07
2017,10,27,11,15,922.0,85.5,1.75,26.5,657.5,999.37,724.1
2017,10,27,11,30,925.0,86.0,1.8,27.0,667.0,1010.51,729.93
2017,10,27,11,45,925.5,86.0,1.9,27.5,669.0,1014.75,732.2
2017,10,27,12,0,926.0,86.0,2.0,28.0,671.0,1015.09,732.19
2017,10,27,12,15,924.0,85.5,2.0,28.0,665.0,1008.48,728.17
2017,10,27,12,30,922.0,85.0,2.0,28.0,659.0,998.02,721.92
2017,10,27,12,45,906.5,88.5,2.05,28.5,642.0,975.86,707.51
2017,10,27,13,0,891.0,92.0,2.1,29.0,625.0,950.38,691.14
2017,10,27,13,15,882.5,91.0,2.05,29.0,603.0,931.75,679.61
2017,10,27,13,30,874.0,90.0,2.0,29.0,581.0,900.63,659.91
2017,10,27,13,45,863.0,88.0,2.0,29.0,552.5,863.17,636.59
2017,10,27,14,0,852.0,86.0,2.0,29.0,524.0,823.11,611.37
2017,10,27,14,15,835.0,83.5,1.9,29.0,488.5,775.35,579.84
2017,10,27,14,30,818.0,81.0,1.8,29.0,453.0,725.95,546.88
2017,10,27,14,45,795.0,77.5,1.7,29.0,412.5,669.79,508.74
2017,10,27,15,0,772.0,74.0,1.6,29.0,372.0,613.14,468.29
2017,10,27,15,15,737.5,69.5,1.35,28.0,327.0,548.19,420.96
2017,10,27,15,30,703.0,65.0,1.1,27.0,282.0,484.62,372.98
2017,10,27,15,45,653.0,59.5,0.9,26.5,235.0,416.59,319.43
2017,10,27,16,0,603.0,54.0,0.7,26.0,188.0,349.99,265.23
2017,10,27,16,15,519.0,46.0,0.8,25.0,141.5,271.72,202.28
2017,10,27,16,30,435.0,38.0,0.9,24.0,95.0,202.53,144.42
2017,10,27,16,45,290.0,26.0,1.0,23.0,57.0,122.12,73.91
2017,10,27,17,0,145.0,14.0,1.1,22.0,19.0,43.42,0.0
2017,10,27,17,15,72.5,7.0,1.15,21.0,9.5,0.0,0.0
2017,10,27,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,6,45,159.5,13.5,1.4,11.5,27.0,46.73,0.0
2017,10,28,7,0,319.0,27.0,1.5,12.0,54.0,133.02,85.94
2017,10,28,7,15,426.0,36.5,1.55,12.5,97.5,199.95,150.55
2017,10,28,7,30,533.0,46.0,1.6,13.0,141.0,279.55,220.41
2017,10,28,7,45,597.0,52.0,1.65,13.5,188.0,347.43,280.25
2017,10,28,8,0,661.0,58.0,1.7,14.0,235.0,421.39,343.14
2017,10,28,8,15,702.0,62.5,1.55,14.5,280.5,483.77,394.09
2017,10,28,8,30,743.0,67.0,1.4,15.0,326.0,551.12,446.38
2017,10,28,8,45,772.0,70.5,1.25,16.0,369.0,611.36,489.85
2017,10,28,9,0,801.0,74.0,1.1,17.0,412.0,672.01,530.5
2017,10,28,9,15,821.0,76.5,1.0,18.0,449.5,724.72,563.07
2017,10,28,9,30,841.0,79.0,0.9,19.0,487.0,776.32,593.59
2017,10,28,9,45,848.5,83.0,0.85,20.0,517.5,817.98,616.99
2017,10,28,10,0,856.0,87.0,0.8,21.0,548.0,857.06,638.12
2017,10,28,10,15,866.0,88.5,0.8,21.5,573.0,892.52,658.52
2017,10,28,10,30,876.0,90.0,0.8,22.0,598.0,925.11,676.87
2017,10,28,10,45,883.0,91.0,0.85,22.5,615.5,941.9,686.0
2017,10,28,11,0,890.0,92.0,0.9,23.0,633.0,964.33,699.01
2017,10,28,11,15,893.5,92.5,0.95,23.5,643.0,979.33,707.29
2017,10,28,11,30,897.0,93.0,1.0,24.0,653.0,990.68,713.49
2017,10,28,11,45,898.5,93.0,1.05,25.0,655.0,995.76,714.53
2017,10,28,12,0,900.0,93.0,1.1,26.0,657.0,997.05,713.42
2017,10,28,12,15,898.0,92.5,1.15,26.0,651.0,990.55,710.41
2017,10,28,12,30,896.0,92.0,1.2,26.0,645.0,980.3,705.27
2017,10,28,12,45,897.0,89.0,1.25,26.5,632.0,966.17,696.44
2017,10,28,13,0,898.0,86.0,1.3,27.0,619.0,948.31,685.37
2017,10,28,13,15,890.0,85.0,1.3,27.0,597.5,921.06,668.97
2017,10,28,13,30,882.0,84.0,1.3,27.0,576.0,890.66,650.62
2017,10,28,13,45,870.5,82.0,1.35,27.0,547.0,861.02,633.35
2017,10,28,14,0,859.0,80.0,1.4,27.0,518.0,820.4,608.58
2017,10,28,14,15,842.0,78.0,1.4,26.5,483.0,773.11,579.6
2017,10,28,14,30,825.0,76.0,1.4,26.0,448.0,724.16,548.91
2017,10,28,14,45,800.5,73.0,1.45,26.0,407.0,667.37,511.36
2017,10,28,15,0,776.0,70.0,1.5,26.0,366.0,610.22,471.33
2017,10,28,15,15,742.0,66.0,1.35,25.0,321.5,546.11,424.56
2017,10,28,15,30,708.0,62.0,1.2,24.0,277.0,483.32,376.98
2017,10,28,15,45,655.5,57.0,1.05,23.5,230.0,414.3,322.08
2017,10,28,16,0,603.0,52.0,0.9,23.0,183.0,347.2,266.82
2017,10,28,16,15,519.5,44.0,0.95,21.5,137.0,269.32,203.25
2017,10,28,16,30,436.0,36.0,1.0,20.0,91.0,200.5,144.74
2017,10,28,16,45,288.5,24.5,1.1,19.0,54.0,119.16,70.58
2017,10,28,17,0,141.0,13.0,1.2,18.0,17.0,41.58,0.0
2017,10,28,17,15,70.5,6.5,1.4,17.5,8.5,0.0,0.0
2017,10,28,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,9.0,1.3,9.5,9.0,8.19,0.0
2017,10,29,7,0,0.0,18.0,1.4,10.0,18.0,15.85,6.17
2017,10,29,7,15,0.0,33.5,1.5,10.5,33.5,29.97,19.59
2017,10,29,7,30,0.0,49.0,1.6,11.0,49.0,44.69,32.66
2017,10,29,7,45,0.0,65.5,1.75,11.5,65.5,60.43,46.44
2017,10,29,8,0,0.0,82.0,1.9,12.0,82.0,76.16,60.01
2017,10,29,8,15,0.0,98.5,1.85,12.5,98.5,91.95,73.36
2017,10,29,8,30,0.0,115.0,1.8,13.0,115.0,107.81,86.53
2017,10,29,8,45,32.0,144.0,1.8,14.0,157.5,167.81,136.81
2017,10,29,9,0,64.0,173.0,1.8,15.0,200.0,224.07,182.73
2017,10,29,9,15,125.5,192.0,1.8,15.5,250.5,306.22,249.41
2017,10,29,9,30,187.0,211.0,1.8,16.0,301.0,381.24,308.7
2017,10,29,9,45,161.5,226.5,1.8,16.5,308.0,384.54,309.04
2017,10,29,10,0,136.0,242.0,1.8,17.0,315.0,385.71,308.06
2017,10,29,10,15,392.5,195.5,1.9,17.5,419.0,594.51,471.92
2017,10,29,10,30,649.0,149.0,2.0,18.0,523.0,792.62,616.38
2017,10,29,10,45,471.0,208.5,2.1,18.5,484.0,701.92,546.28
2017,10,29,11,0,293.0,268.0,2.2,19.0,445.0,593.77,462.99
2017,10,29,11,15,321.5,266.5,2.3,19.0,463.5,623.07,486.14
2017,10,29,11,30,350.0,265.0,2.4,19.0,482.0,651.56,507.66
2017,10,29,11,45,471.5,226.5,2.55,19.5,519.5,744.26,576.96
2017,10,29,12,0,593.0,188.0,2.7,20.0,557.0,817.55,630.74
2017,10,29,12,15,587.0,187.5,2.8,20.0,550.0,808.39,624.45
2017,10,29,12,30,581.0,187.0,2.9,20.0,543.0,796.68,617.15
2017,10,29,12,45,599.5,176.0,3.0,20.0,536.0,800.63,621.08
2017,10,29,13,0,618.0,165.0,3.1,20.0,529.0,794.76,618.02
2017,10,29,13,15,451.0,202.5,3.15,20.0,463.5,665.26,522.3
2017,10,29,13,30,284.0,240.0,3.2,20.0,398.0,533.18,421.5
2017,10,29,13,45,392.0,204.5,3.3,20.0,410.0,574.78,457.31
2017,10,29,14,0,500.0,169.0,3.4,20.0,422.0,625.12,497.89
2017,10,29,14,15,482.5,159.0,3.4,19.5,389.5,580.77,465.5
2017,10,29,14,30,465.0,149.0,3.4,19.0,357.0,536.08,432.72
2017,10,29,14,45,487.5,129.5,3.45,19.0,330.0,508.58,412.55
2017,10,29,15,0,510.0,110.0,3.5,19.0,303.0,477.51,388.79
2017,10,29,15,15,468.0,105.0,3.5,18.5,265.0,420.57,343.48
2017,10,29,15,30,426.0,100.0,3.5,18.0,227.0,366.6,299.36
2017,10,29,15,45,486.0,79.0,3.55,17.5,200.5,352.17,286.09
2017,10,29,16,0,546.0,58.0,3.6,17.0,174.0,327.81,262.44
2017,10,29,16,15,457.0,48.5,3.6,16.0,129.5,249.36,194.63
2017,10,29,16,30,368.0,39.0,3.6,15.0,85.0,180.66,133.84
2017,10,29,16,45,184.0,26.5,3.6,14.5,49.5,90.75,52.18
2017,10,29,17,0,0.0,14.0,3.6,14.0,14.0,12.73,0.0
2017,10,29,17,15,0.0,7.0,3.65,13.5,7.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,8.0,5.35,10.0,8.0,7.28,0.0
2017,10,30,7,0,0.0,16.0,5.5,10.0,16.0,14.08,4.48
2017,10,30,7,15,0.0,30.0,5.55,10.0,30.0,26.46,16.56
2017,10,30,7,30,0.0,44.0,5.6,10.0,44.0,39.54,28.29
2017,10,30,7,45,0.0,60.0,5.65,10.5,60.0,54.76,41.7
2017,10,30,8,0,0.0,76.0,5.7,11.0,76.0,69.99,54.95
2017,10,30,8,15,0.0,91.5,5.7,11.5,91.5,84.73,67.57
2017,10,30,8,30,0.0,107.0,5.7,12.0,107.0,99.55,80.03
2017,10,30,8,45,15.5,133.5,5.7,12.5,140.0,136.44,111.42
2017,10,30,9,0,31.0,160.0,5.7,13.0,173.0,185.72,152.79
2017,10,30,9,15,23.5,167.0,5.7,13.0,177.5,176.65,144.66
2017,10,30,9,30,16.0,174.0,5.7,13.0,182.0,177.8,145.07
2017,10,30,9,45,159.5,199.0,5.75,13.5,283.0,350.27,290.97
2017,10,30,10,0,303.0,224.0,5.8,14.0,384.0,522.97,431.55
2017,10,30,10,15,218.0,243.5,5.8,14.0,361.5,463.43,381.02
2017,10,30,10,30,133.0,263.0,5.8,14.0,339.0,414.68,339.02
2017,10,30,10,45,151.0,271.5,5.85,14.5,360.5,443.92,362.02
2017,10,30,11,0,169.0,280.0,5.9,15.0,382.0,473.35,384.79
2017,10,30,11,15,167.5,285.0,5.9,15.0,387.5,479.82,389.48
2017,10,30,11,30,166.0,290.0,5.9,15.0,393.0,485.66,393.79
2017,10,30,11,45,166.0,291.0,5.9,15.5,394.0,487.46,394.37
2017,10,30,12,0,166.0,292.0,5.9,16.0,395.0,488.65,394.54
2017,10,30,12,15,171.0,289.0,5.85,16.0,394.0,489.18,395.16
2017,10,30,12,30,176.0,286.0,5.8,16.0,393.0,489.03,395.31
2017,10,30,12,45,175.0,278.5,5.75,16.0,383.0,477.0,386.12
2017,10,30,13,0,174.0,271.0,5.7,16.0,373.0,464.41,376.53
2017,10,30,13,15,172.0,262.0,5.6,15.5,360.0,448.56,365.01
2017,10,30,13,30,170.0,253.0,5.5,15.0,347.0,432.26,353.1
2017,10,30,13,45,240.5,230.0,5.45,15.0,355.0,460.33,378.13
2017,10,30,14,0,311.0,207.0,5.4,15.0,363.0,498.54,410.52
2017,10,30,14,15,552.5,144.0,5.3,14.5,397.5,617.86,510.97
2017,10,30,14,30,794.0,81.0,5.2,14.0,432.0,704.92,581.85
2017,10,30,14,45,772.0,77.0,5.15,14.0,392.5,650.09,539.66
2017,10,30,15,0,750.0,73.0,5.1,14.0,353.0,594.78,495.39
2017,10,30,15,15,714.5,69.0,4.95,13.5,309.5,531.09,443.45
2017,10,30,15,30,679.0,65.0,4.8,13.0,266.0,471.87,393.47
2017,10,30,15,45,621.5,60.0,4.7,13.0,219.5,399.62,330.73
2017,10,30,16,0,564.0,55.0,4.6,13.0,173.0,332.18,270.4
2017,10,30,16,15,475.5,46.5,4.45,12.5,128.5,254.17,200.99
2017,10,30,16,30,387.0,38.0,4.3,12.0,84.0,185.72,138.65
2017,10,30,16,45,236.0,25.0,4.2,11.5,49.0,103.45,56.68
2017,10,30,17,0,85.0,12.0,4.1,11.0,14.0,28.77,0.0
2017,10,30,17,15,42.5,6.0,3.95,11.0,7.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
