Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.05,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,10,31,6,45,106.0,14.0,0.15,10.0,22.0,35.58,0.0
2017,10,31,7,0,212.0,28.0,0.2,10.0,44.0,101.52,58.94
2017,10,31,7,15,320.0,40.5,0.3,10.5,84.5,167.95,125.88
2017,10,31,7,30,428.0,53.0,0.4,11.0,125.0,244.66,192.44
2017,10,31,7,45,495.5,62.0,0.5,11.5,170.0,311.68,250.7
2017,10,31,8,0,563.0,71.0,0.6,12.0,215.0,385.26,312.69
2017,10,31,8,15,608.5,77.0,0.75,12.5,259.5,449.32,365.68
2017,10,31,8,30,654.0,83.0,0.9,13.0,304.0,516.49,419.42
2017,10,31,8,45,689.5,87.0,1.1,13.5,346.0,577.45,467.21
2017,10,31,9,0,725.0,91.0,1.3,14.0,388.0,639.63,514.66
2017,10,31,9,15,747.5,94.0,1.3,14.5,424.5,691.7,550.69
2017,10,31,9,30,770.0,97.0,1.3,15.0,461.0,743.07,584.94
2017,10,31,9,45,791.5,97.5,1.3,15.5,493.5,785.41,612.05
2017,10,31,10,0,813.0,98.0,1.3,16.0,526.0,830.45,640.65
2017,10,31,10,15,824.0,100.0,1.15,16.0,550.0,866.12,661.4
2017,10,31,10,30,835.0,102.0,1.0,16.0,574.0,899.11,679.83
2017,10,31,10,45,846.0,101.5,0.9,16.5,592.0,926.25,693.49
2017,10,31,11,0,857.0,101.0,0.8,17.0,610.0,950.25,704.88
2017,10,31,11,15,860.5,101.5,0.7,17.5,619.5,965.01,710.12
2017,10,31,11,30,864.0,102.0,0.6,18.0,629.0,976.18,713.15
2017,10,31,11,45,866.5,101.0,0.5,18.5,631.0,980.9,712.17
2017,10,31,12,0,869.0,100.0,0.4,19.0,633.0,981.89,709.06
2017,10,31,12,15,867.0,99.5,0.5,19.0,627.0,975.42,707.46
2017,10,31,12,30,865.0,99.0,0.6,19.0,621.0,965.27,703.76
2017,10,31,12,45,857.0,99.0,0.75,19.0,606.5,946.46,695.62
2017,10,31,13,0,849.0,99.0,0.9,19.0,592.0,924.28,685.14
2017,10,31,13,15,840.0,97.5,1.0,19.0,570.5,896.2,669.61
2017,10,31,13,30,831.0,96.0,1.1,19.0,549.0,865.14,651.87
2017,10,31,13,45,818.5,94.0,1.2,19.5,520.5,827.73,628.29
2017,10,31,14,0,806.0,92.0,1.3,20.0,492.0,787.96,602.73
2017,10,31,14,15,787.5,89.0,1.35,19.5,457.5,740.23,572.77
2017,10,31,14,30,769.0,86.0,1.4,19.0,423.0,691.11,541.1
2017,10,31,14,45,743.0,82.5,1.5,19.0,383.0,638.52,505.16
2017,10,31,15,0,717.0,79.0,1.6,19.0,343.0,582.46,463.97
2017,10,31,15,15,679.5,74.0,1.55,18.5,299.5,517.99,414.87
2017,10,31,15,30,642.0,69.0,1.5,18.0,256.0,455.4,365.46
2017,10,31,15,45,586.0,62.5,1.5,18.0,210.5,384.14,306.95
2017,10,31,16,0,530.0,56.0,1.5,18.0,165.0,317.65,250.35
2017,10,31,16,15,443.0,46.5,1.4,17.0,121.5,241.2,185.39
2017,10,31,16,30,356.0,37.0,1.3,16.0,78.0,174.28,126.62
2017,10,31,16,45,216.0,23.5,1.2,15.0,44.5,95.72,46.94
2017,10,31,17,0,76.0,10.0,1.1,14.0,11.0,25.02,0.0
2017,10,31,17,15,38.0,5.0,1.15,13.5,5.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,1,6,45,102.5,13.0,0.95,8.5,20.5,33.9,0.0
2017,11,1,7,0,205.0,26.0,0.9,9.0,41.0,96.57,52.59
2017,11,1,7,15,312.5,38.5,1.0,9.5,80.5,163.47,122.94
2017,11,1,7,30,420.0,51.0,1.1,10.0,120.0,239.35,189.92
2017,11,1,7,45,490.0,59.5,1.2,11.0,164.5,306.35,248.71
2017,11,1,8,0,560.0,68.0,1.3,12.0,209.0,380.18,311.41
2017,11,1,8,15,606.0,74.0,1.25,12.5,253.0,444.17,364.3
2017,11,1,8,30,652.0,80.0,1.2,13.0,297.0,511.36,417.55
2017,11,1,8,45,686.0,84.0,1.2,14.0,338.5,571.07,462.46
2017,11,1,9,0,720.0,88.0,1.2,15.0,380.0,631.88,506.43
2017,11,1,9,15,742.5,91.5,1.2,15.5,417.0,684.22,542.5
2017,11,1,9,30,765.0,95.0,1.2,16.0,454.0,735.9,576.83
2017,11,1,9,45,788.0,95.0,1.2,16.5,486.0,778.72,604.17
2017,11,1,10,0,811.0,95.0,1.2,17.0,518.0,824.22,632.95
2017,11,1,10,15,822.0,97.0,1.2,17.0,542.5,859.76,655.64
2017,11,1,10,30,833.0,99.0,1.2,17.0,567.0,892.63,676.48
2017,11,1,10,45,839.5,100.0,1.25,17.5,584.0,917.28,691.24
2017,11,1,11,0,846.0,101.0,1.3,18.0,601.0,938.7,703.97
2017,11,1,11,15,849.5,102.0,1.35,18.0,610.5,953.9,714.03
2017,11,1,11,30,853.0,103.0,1.4,18.0,620.0,965.57,721.97
2017,11,1,11,45,853.0,103.0,1.5,18.5,621.5,969.03,724.11
2017,11,1,12,0,853.0,103.0,1.6,19.0,623.0,968.83,724.04
2017,11,1,12,15,850.5,102.5,1.7,19.0,616.5,961.95,721.06
2017,11,1,12,30,848.0,102.0,1.8,19.0,610.0,951.47,715.82
2017,11,1,12,45,832.0,105.0,1.9,19.5,594.0,928.93,701.23
2017,11,1,13,0,816.0,108.0,2.0,20.0,578.0,903.27,684.6
2017,11,1,13,15,806.5,106.5,2.1,20.0,556.5,875.39,667.67
2017,11,1,13,30,797.0,105.0,2.2,20.0,535.0,844.67,648.59
2017,11,1,13,45,785.5,101.5,2.3,20.0,507.5,807.32,624.63
2017,11,1,14,0,774.0,98.0,2.4,20.0,480.0,767.67,598.71
2017,11,1,14,15,754.5,95.0,2.45,19.5,445.5,724.48,570.56
2017,11,1,14,30,735.0,92.0,2.5,19.0,411.0,675.85,537.81
2017,11,1,14,45,710.5,87.5,2.65,19.0,372.0,621.08,498.46
2017,11,1,15,0,686.0,83.0,2.8,19.0,333.0,566.26,456.95
2017,11,1,15,15,647.0,77.5,2.8,18.5,290.0,501.79,406.82
2017,11,1,15,30,608.0,72.0,2.8,18.0,247.0,439.43,356.6
2017,11,1,15,45,554.0,64.5,2.85,17.5,202.5,369.88,298.9
2017,11,1,16,0,500.0,57.0,2.9,17.0,158.0,304.95,243.03
2017,11,1,16,15,411.5,47.0,2.65,16.0,115.5,229.19,177.59
2017,11,1,16,30,323.0,37.0,2.4,15.0,73.0,163.18,118.83
2017,11,1,16,45,161.5,18.5,2.15,14.5,36.5,75.06,31.73
2017,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,45,91.5,12.5,1.1,9.5,19.0,31.05,0.0
2017,11,2,7,0,183.0,25.0,1.1,10.0,38.0,88.76,43.81
2017,11,2,7,15,290.0,38.0,1.3,10.5,76.5,155.31,115.95
2017,11,2,7,30,397.0,51.0,1.5,11.0,115.0,230.01,182.02
2017,11,2,7,45,466.5,60.0,1.7,11.5,158.5,295.95,240.61
2017,11,2,8,0,536.0,69.0,1.9,12.0,202.0,368.71,303.58
2017,11,2,8,15,582.5,75.5,2.0,12.5,245.0,432.25,357.29
2017,11,2,8,30,629.0,82.0,2.1,13.0,288.0,499.08,411.87
2017,11,2,8,45,663.0,86.0,2.25,13.5,329.0,557.68,458.54
2017,11,2,9,0,697.0,90.0,2.4,14.0,370.0,617.43,504.8
2017,11,2,9,15,720.0,93.5,2.6,14.5,406.5,669.13,543.23
2017,11,2,9,30,743.0,97.0,2.8,15.0,443.0,720.29,579.96
2017,11,2,9,45,754.0,102.0,3.0,15.5,472.5,762.58,609.62
2017,11,2,10,0,765.0,107.0,3.2,16.0,502.0,802.88,637.58
2017,11,2,10,15,776.5,109.0,3.2,16.0,526.0,837.7,661.44
2017,11,2,10,30,788.0,111.0,3.2,16.0,550.0,864.83,679.7
2017,11,2,10,45,794.5,112.5,3.25,16.5,567.0,889.21,695.08
2017,11,2,11,0,801.0,114.0,3.3,17.0,584.0,910.52,708.3
2017,11,2,11,15,805.0,115.0,3.25,17.0,593.5,925.67,717.93
2017,11,2,11,30,809.0,116.0,3.2,17.0,603.0,937.44,725.35
2017,11,2,11,45,813.0,114.5,3.2,17.5,605.0,942.88,727.5
2017,11,2,12,0,817.0,113.0,3.2,18.0,607.0,944.78,727.41
2017,11,2,12,15,814.5,112.5,3.15,18.0,601.0,938.07,722.54
2017,11,2,12,30,812.0,112.0,3.1,18.0,595.0,927.87,715.49
2017,11,2,12,45,803.0,112.5,3.05,18.0,580.5,909.31,702.79
2017,11,2,13,0,794.0,113.0,3.0,18.0,566.0,887.59,688.05
2017,11,2,13,15,784.0,111.0,2.95,18.0,545.0,859.15,668.65
2017,11,2,13,30,774.0,109.0,2.9,18.0,524.0,833.14,651.04
2017,11,2,13,45,762.5,105.5,2.85,18.5,496.5,796.26,624.4
2017,11,2,14,0,751.0,102.0,2.8,19.0,469.0,757.2,596.2
2017,11,2,14,15,731.0,99.0,2.75,18.5,435.0,710.18,564.18
2017,11,2,14,30,711.0,96.0,2.7,18.0,401.0,662.09,530.84
2017,11,2,14,45,683.5,91.5,2.65,18.0,362.5,606.26,489.0
2017,11,2,15,0,656.0,87.0,2.6,18.0,324.0,550.69,445.91
2017,11,2,15,15,616.0,81.5,2.45,17.5,281.5,487.05,395.77
2017,11,2,15,30,576.0,76.0,2.3,17.0,239.0,425.64,345.84
2017,11,2,15,45,511.0,69.0,2.15,17.0,194.5,352.75,284.65
2017,11,2,16,0,446.0,62.0,2.0,17.0,150.0,285.57,226.72
2017,11,2,16,15,358.0,50.5,1.8,16.5,109.0,210.22,161.95
2017,11,2,16,30,270.0,39.0,1.6,16.0,68.0,147.4,106.18
2017,11,2,16,45,135.0,19.5,1.4,15.5,34.0,66.55,22.7
2017,11,2,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,6.0,2.0,10.5,6.0,5.46,0.0
2017,11,3,7,0,0.0,12.0,2.2,11.0,12.0,10.55,0.02
2017,11,3,7,15,0.0,25.0,2.4,11.5,25.0,22.03,12.5
2017,11,3,7,30,0.0,38.0,2.6,12.0,38.0,33.76,23.02
2017,11,3,7,45,0.0,53.0,2.8,12.5,53.0,48.01,35.51
2017,11,3,8,0,0.0,68.0,3.0,13.0,68.0,62.26,47.86
2017,11,3,8,15,0.0,82.5,3.1,13.5,82.5,76.01,59.58
2017,11,3,8,30,0.0,97.0,3.2,14.0,97.0,89.82,71.16
2017,11,3,8,45,0.0,110.5,3.35,14.5,110.5,102.66,81.73
2017,11,3,9,0,0.0,124.0,3.5,15.0,124.0,115.59,92.22
2017,11,3,9,15,78.0,163.0,3.6,15.0,199.0,225.19,185.09
2017,11,3,9,30,156.0,202.0,3.7,15.0,274.0,347.81,285.85
2017,11,3,9,45,82.0,188.5,3.8,15.5,226.5,261.12,213.04
2017,11,3,10,0,8.0,175.0,3.9,16.0,179.0,172.04,137.58
2017,11,3,10,15,17.0,195.0,3.9,16.0,204.5,200.64,161.15
2017,11,3,10,30,26.0,215.0,3.9,16.0,230.0,229.95,184.91
2017,11,3,10,45,50.5,237.0,3.95,16.5,266.5,293.94,236.4
2017,11,3,11,0,75.0,259.0,4.0,17.0,303.0,343.55,275.63
2017,11,3,11,15,140.5,268.0,4.0,17.0,352.0,434.89,348.79
2017,11,3,11,30,206.0,277.0,4.0,17.0,401.0,509.56,407.78
2017,11,3,11,45,205.5,278.0,4.0,17.5,402.0,511.03,407.71
2017,11,3,12,0,205.0,279.0,4.0,18.0,403.0,511.74,407.45
2017,11,3,12,15,134.0,269.0,4.0,18.0,350.0,430.78,343.33
2017,11,3,12,30,63.0,259.0,4.0,18.0,297.0,332.5,264.91
2017,11,3,12,45,31.5,144.5,4.0,18.0,163.5,171.51,136.48
2017,11,3,13,0,0.0,30.0,4.0,18.0,30.0,26.49,16.44
2017,11,3,13,15,0.0,74.0,3.95,17.5,74.0,65.49,49.04
2017,11,3,13,30,0.0,118.0,3.9,17.0,118.0,106.74,83.35
2017,11,3,13,45,0.0,68.5,3.9,17.0,68.5,60.58,45.17
2017,11,3,14,0,0.0,19.0,3.9,17.0,19.0,16.74,8.48
2017,11,3,14,15,0.0,17.0,3.85,16.5,17.0,14.97,7.04
2017,11,3,14,30,0.0,15.0,3.8,16.0,15.0,13.2,5.59
2017,11,3,14,45,0.0,13.5,3.75,16.0,13.5,11.88,4.48
2017,11,3,15,0,0.0,12.0,3.7,16.0,12.0,10.55,3.36
2017,11,3,15,15,0.0,10.5,3.5,15.5,10.5,9.23,2.26
2017,11,3,15,30,0.0,9.0,3.3,15.0,9.0,7.9,1.13
2017,11,3,15,45,0.0,7.0,3.15,15.0,7.0,6.14,0.0
2017,11,3,16,0,0.0,5.0,3.0,15.0,5.0,4.38,0.0
2017,11,3,16,15,0.0,3.5,2.7,14.5,3.5,3.07,0.0
2017,11,3,16,30,0.0,2.0,2.4,14.0,2.0,1.75,0.0
2017,11,3,16,45,0.0,1.0,2.15,13.5,1.0,0.87,0.0
2017,11,3,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,2.5,2.35,10.0,2.5,2.27,0.0
2017,11,4,7,0,0.0,5.0,2.5,10.0,5.0,4.38,0.0
2017,11,4,7,15,0.0,11.5,2.6,10.0,11.5,10.1,2.67
2017,11,4,7,30,0.0,18.0,2.7,10.0,18.0,15.82,7.88
2017,11,4,7,45,0.0,25.0,2.85,10.5,25.0,22.0,13.38
2017,11,4,8,0,0.0,32.0,3.0,11.0,32.0,28.18,18.83
2017,11,4,8,15,0.0,39.5,3.0,11.0,39.5,34.82,24.64
2017,11,4,8,30,0.0,47.0,3.0,11.0,47.0,41.46,30.4
2017,11,4,8,45,0.0,53.5,3.05,11.5,53.5,47.23,35.26
2017,11,4,9,0,0.0,60.0,3.1,12.0,60.0,53.0,40.06
2017,11,4,9,15,0.0,93.0,3.1,12.5,93.0,83.49,65.84
2017,11,4,9,30,0.0,126.0,3.1,13.0,126.0,115.98,92.88
2017,11,4,9,45,0.0,116.5,3.1,13.5,116.5,105.89,84.02
2017,11,4,10,0,0.0,107.0,3.1,14.0,107.0,96.25,75.66
2017,11,4,10,15,15.0,161.5,3.15,14.5,170.0,163.75,131.86
2017,11,4,10,30,30.0,216.0,3.2,15.0,233.0,250.72,202.42
2017,11,4,10,45,99.0,242.0,3.25,15.5,299.0,345.0,279.24
2017,11,4,11,0,168.0,268.0,3.3,16.0,365.0,459.59,369.45
2017,11,4,11,15,151.5,272.5,3.4,16.0,361.0,451.21,361.83
2017,11,4,11,30,135.0,277.0,3.5,16.0,357.0,442.0,354.16
2017,11,4,11,45,135.5,278.5,3.6,16.0,359.0,444.76,356.42
2017,11,4,12,0,136.0,280.0,3.7,16.0,361.0,447.06,358.33
2017,11,4,12,15,136.0,277.0,3.8,16.0,357.5,442.89,355.34
2017,11,4,12,30,136.0,274.0,3.9,16.0,354.0,438.27,352.08
2017,11,4,12,45,503.0,180.0,4.0,16.0,465.0,703.71,566.05
2017,11,4,13,0,870.0,86.0,4.1,16.0,576.0,922.73,727.13
2017,11,4,13,15,862.0,85.0,4.2,16.0,555.5,895.95,707.61
2017,11,4,13,30,854.0,84.0,4.3,16.0,535.0,866.11,687.72
2017,11,4,13,45,844.5,81.5,4.4,16.0,507.5,830.26,663.52
2017,11,4,14,0,835.0,79.0,4.5,16.0,480.0,791.84,637.14
2017,11,4,14,15,817.5,76.5,4.5,15.5,445.5,744.85,604.53
2017,11,4,14,30,800.0,74.0,4.5,15.0,411.0,696.34,570.2
2017,11,4,14,45,778.5,70.0,4.55,14.5,372.5,642.05,530.82
2017,11,4,15,0,757.0,66.0,4.6,14.0,334.0,587.23,488.33
2017,11,4,15,15,720.0,62.0,4.45,13.5,290.5,522.89,435.73
2017,11,4,15,30,683.0,58.0,4.3,13.0,247.0,460.19,382.79
2017,11,4,15,45,631.5,52.0,4.2,13.0,202.0,390.15,321.59
2017,11,4,16,0,580.0,46.0,4.1,13.0,157.0,327.31,264.58
2017,11,4,16,15,486.5,38.0,3.7,12.0,113.5,247.95,194.01
2017,11,4,16,30,393.0,30.0,3.3,11.0,70.0,178.93,129.31
2017,11,4,16,45,196.5,15.0,2.9,10.5,35.0,78.64,11.7
2017,11,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,6,45,129.0,10.5,1.4,5.5,17.5,37.19,0.0
2017,11,5,7,0,258.0,21.0,1.4,6.0,35.0,103.74,28.08
2017,11,5,7,15,381.0,30.5,1.7,6.5,75.5,177.93,131.94
2017,11,5,7,30,504.0,40.0,2.0,7.0,116.0,259.88,207.28
2017,11,5,7,45,573.5,47.0,2.4,8.0,161.0,328.77,270.15
2017,11,5,8,0,643.0,54.0,2.8,9.0,206.0,404.42,337.02
2017,11,5,8,15,688.0,58.5,2.85,9.5,251.0,466.82,391.31
2017,11,5,8,30,733.0,63.0,2.9,10.0,296.0,535.11,448.29
2017,11,5,8,45,763.5,66.5,3.0,10.5,338.0,595.15,496.89
2017,11,5,9,0,794.0,70.0,3.1,11.0,380.0,655.74,543.87
2017,11,5,9,15,815.0,73.0,3.05,11.0,417.0,708.86,582.96
2017,11,5,9,30,836.0,76.0,3.0,11.0,454.0,760.98,620.53
2017,11,5,9,45,851.5,77.5,3.0,11.5,485.5,805.44,650.84
2017,11,5,10,0,867.0,79.0,3.0,12.0,517.0,847.85,679.2
2017,11,5,10,15,877.5,80.5,2.95,12.5,541.5,875.24,695.98
2017,11,5,10,30,888.0,82.0,2.9,13.0,566.0,907.71,716.36
2017,11,5,10,45,895.0,83.0,2.85,13.5,583.5,933.35,731.65
2017,11,5,11,0,902.0,84.0,2.8,14.0,601.0,955.68,744.59
2017,11,5,11,15,905.5,84.5,2.75,14.0,610.5,970.61,753.8
2017,11,5,11,30,909.0,85.0,2.7,14.0,620.0,981.89,760.65
2017,11,5,11,45,909.5,85.0,2.7,14.0,621.5,985.95,763.17
2017,11,5,12,0,910.0,85.0,2.7,14.0,623.0,986.22,763.33
2017,11,5,12,15,907.5,84.5,2.65,14.0,617.0,979.23,758.21
2017,11,5,12,30,905.0,84.0,2.6,14.0,611.0,968.51,750.74
2017,11,5,12,45,897.0,84.5,2.6,14.5,596.0,950.24,737.34
2017,11,5,13,0,889.0,85.0,2.6,15.0,581.0,928.57,721.77
2017,11,5,13,15,879.5,83.5,2.55,15.0,559.5,908.55,708.39
2017,11,5,13,30,870.0,82.0,2.5,15.0,538.0,876.41,686.49
2017,11,5,13,45,858.0,80.0,2.5,15.0,509.5,838.69,661.06
2017,11,5,14,0,846.0,78.0,2.5,15.0,481.0,798.5,633.65
2017,11,5,14,15,827.0,75.5,2.45,14.5,446.0,750.04,600.66
2017,11,5,14,30,808.0,73.0,2.4,14.0,411.0,700.15,566.03
2017,11,5,14,45,782.0,70.0,2.4,14.0,371.0,643.68,524.95
2017,11,5,15,0,756.0,67.0,2.4,14.0,331.0,587.02,481.06
2017,11,5,15,15,717.5,63.0,2.25,13.5,287.5,521.88,429.07
2017,11,5,15,30,679.0,59.0,2.1,13.0,244.0,458.51,376.72
2017,11,5,15,45,621.0,53.0,2.0,13.0,198.5,388.61,316.77
2017,11,5,16,0,563.0,47.0,1.9,13.0,153.0,320.7,256.79
2017,11,5,16,15,467.0,38.5,1.75,12.0,109.5,240.87,186.97
2017,11,5,16,30,371.0,30.0,1.6,11.0,66.0,171.7,122.44
2017,11,5,16,45,185.5,15.0,1.5,10.5,33.0,75.25,0.05
2017,11,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,6,6,45,112.0,10.0,0.8,8.0,16.0,33.04,0.0
2017,11,6,7,0,224.0,20.0,0.8,8.0,32.0,92.69,12.56
2017,11,6,7,15,350.0,30.0,0.9,8.5,70.5,166.97,121.53
2017,11,6,7,30,476.0,40.0,1.0,9.0,109.0,248.64,195.61
2017,11,6,7,45,554.0,46.5,1.15,9.5,154.5,319.07,258.68
2017,11,6,8,0,632.0,53.0,1.3,10.0,200.0,397.18,326.49
2017,11,6,8,15,678.0,57.5,1.3,10.5,244.5,459.43,379.21
2017,11,6,8,30,724.0,62.0,1.3,11.0,289.0,527.7,434.47
2017,11,6,8,45,760.0,64.5,1.35,11.5,331.0,589.61,483.03
2017,11,6,9,0,796.0,67.0,1.4,12.0,373.0,652.54,530.1
2017,11,6,9,15,817.5,69.5,1.4,12.0,410.0,705.38,567.59
2017,11,6,9,30,839.0,72.0,1.4,12.0,447.0,757.26,603.67
2017,11,6,9,45,848.5,75.5,1.4,12.5,477.5,799.34,630.94
2017,11,6,10,0,858.0,79.0,1.4,13.0,508.0,839.02,656.13
2017,11,6,10,15,869.0,80.5,1.4,13.5,533.0,874.88,678.31
2017,11,6,10,30,880.0,82.0,1.4,14.0,558.0,899.24,692.4
2017,11,6,10,45,885.5,84.0,1.45,14.5,575.5,924.56,707.96
2017,11,6,11,0,891.0,86.0,1.5,15.0,593.0,946.55,721.24
2017,11,6,11,15,895.0,86.5,1.55,15.0,603.0,961.81,731.45
2017,11,6,11,30,899.0,87.0,1.6,15.0,613.0,973.47,739.48
2017,11,6,11,45,902.5,86.0,1.7,15.0,615.5,979.12,744.39
2017,11,6,12,0,906.0,85.0,1.8,15.0,618.0,981.03,747.0
2017,11,6,12,15,904.5,84.5,1.8,15.0,612.0,975.03,743.12
2017,11,6,12,30,903.0,84.0,1.8,15.0,606.0,965.3,736.99
2017,11,6,12,45,907.5,80.0,1.85,15.5,594.0,953.11,728.66
2017,11,6,13,0,912.0,76.0,1.9,16.0,582.0,937.09,717.87
2017,11,6,13,15,904.5,75.0,1.85,16.0,561.0,910.35,700.01
2017,11,6,13,30,897.0,74.0,1.8,16.0,540.0,880.43,680.1
2017,11,6,13,45,887.0,72.0,1.8,16.0,512.0,844.16,656.27
2017,11,6,14,0,877.0,70.0,1.8,16.0,484.0,805.26,630.42
2017,11,6,14,15,860.0,68.0,1.75,15.5,449.5,758.55,599.33
2017,11,6,14,30,843.0,66.0,1.7,15.0,415.0,716.39,571.07
2017,11,6,14,45,819.5,63.0,1.7,15.0,375.0,660.38,531.26
2017,11,6,15,0,796.0,60.0,1.7,15.0,335.0,603.89,488.83
2017,11,6,15,15,760.0,56.5,1.5,14.5,291.0,539.2,437.6
2017,11,6,15,30,724.0,53.0,1.3,14.0,247.0,475.97,385.78
2017,11,6,15,45,667.5,48.0,1.15,14.0,201.0,402.74,323.88
2017,11,6,16,0,611.0,43.0,1.0,14.0,155.0,334.0,263.74
2017,11,6,16,15,516.5,35.5,1.0,13.0,111.0,253.13,193.98
2017,11,6,16,30,422.0,28.0,1.0,12.0,67.0,186.21,130.26
2017,11,6,16,45,211.0,14.0,1.05,11.0,33.5,80.4,0.0
2017,11,6,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,6,45,101.0,9.5,1.3,4.5,14.0,30.21,0.0
2017,11,7,7,0,202.0,19.0,1.3,5.0,28.0,84.98,0.0
2017,11,7,7,15,323.0,31.0,1.55,5.5,67.0,158.86,115.99
2017,11,7,7,30,444.0,43.0,1.8,6.0,106.0,238.95,190.6
2017,11,7,7,45,512.0,52.0,2.1,7.0,150.0,306.03,251.83
2017,11,7,8,0,580.0,61.0,2.4,8.0,194.0,379.78,317.07
2017,11,7,8,15,629.0,67.5,2.4,8.5,238.5,446.34,374.61
2017,11,7,8,30,678.0,74.0,2.4,9.0,283.0,516.37,432.86
2017,11,7,8,45,709.5,79.0,2.4,10.0,325.0,576.26,480.1
2017,11,7,9,0,741.0,84.0,2.4,11.0,367.0,637.0,526.18
2017,11,7,9,15,764.5,87.5,2.3,11.5,404.0,690.47,564.47
2017,11,7,9,30,788.0,91.0,2.2,12.0,441.0,739.03,597.51
2017,11,7,9,45,804.5,94.0,2.1,12.5,472.5,784.54,627.46
2017,11,7,10,0,821.0,97.0,2.0,13.0,504.0,828.2,655.34
2017,11,7,10,15,832.5,99.0,1.8,13.0,529.0,864.22,677.34
2017,11,7,10,30,844.0,101.0,1.6,13.0,554.0,897.57,696.87
2017,11,7,10,45,854.5,101.0,1.45,13.5,572.0,924.77,710.97
2017,11,7,11,0,865.0,101.0,1.3,14.0,590.0,948.83,722.58
2017,11,7,11,15,869.0,102.0,1.15,14.0,600.0,964.64,729.74
2017,11,7,11,30,873.0,103.0,1.0,14.0,610.0,976.88,734.43
2017,11,7,11,45,878.0,101.5,0.9,14.5,612.5,983.39,734.97
2017,11,7,12,0,883.0,100.0,0.8,15.0,615.0,986.17,733.2
2017,11,7,12,15,881.0,99.5,0.75,15.0,609.0,979.72,728.07
2017,11,7,12,30,879.0,99.0,0.7,15.0,603.0,969.57,720.85
2017,11,7,12,45,895.0,90.5,0.7,15.5,593.5,962.69,715.74
2017,11,7,13,0,911.0,82.0,0.7,16.0,584.0,942.46,702.06
2017,11,7,13,15,903.5,80.5,0.65,16.0,562.5,915.16,684.29
2017,11,7,13,30,896.0,79.0,0.6,16.0,541.0,884.7,664.56
2017,11,7,13,45,887.0,76.5,0.55,16.5,513.0,848.74,639.98
2017,11,7,14,0,878.0,74.0,0.5,17.0,485.0,817.36,618.51
2017,11,7,14,15,860.5,72.0,0.55,17.0,450.0,769.75,588.67
2017,11,7,14,30,843.0,70.0,0.6,17.0,415.0,720.47,557.16
2017,11,7,14,45,821.0,66.0,0.65,17.0,375.5,664.31,519.84
2017,11,7,15,0,799.0,62.0,0.7,17.0,336.0,607.55,479.44
2017,11,7,15,15,761.5,58.0,0.65,16.5,291.0,541.27,429.49
2017,11,7,15,30,724.0,54.0,0.6,16.0,246.0,476.59,378.75
2017,11,7,15,45,668.5,48.5,0.6,15.5,200.0,403.35,319.58
2017,11,7,16,0,613.0,43.0,0.6,15.0,154.0,334.5,261.35
2017,11,7,16,15,514.5,35.0,0.6,14.5,109.5,251.59,190.44
2017,11,7,16,30,416.0,27.0,0.6,14.0,65.0,179.2,122.16
2017,11,7,16,45,208.0,13.5,0.65,14.0,32.5,78.58,0.0
2017,11,7,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,5.0,0.95,9.5,5.0,4.55,0.0
2017,11,8,7,0,0.0,10.0,0.9,10.0,10.0,8.79,0.0
2017,11,8,7,15,0.0,24.5,0.9,10.5,24.5,21.7,11.59
2017,11,8,7,30,0.0,39.0,0.9,11.0,39.0,35.71,24.56
2017,11,8,7,45,0.0,55.0,0.9,11.5,55.0,51.19,38.23
2017,11,8,8,0,0.0,71.0,0.9,12.0,71.0,66.59,51.65
2017,11,8,8,15,0.0,87.5,1.0,12.0,87.5,82.56,65.44
2017,11,8,8,30,0.0,104.0,1.1,12.0,104.0,98.58,79.08
2017,11,8,8,45,3.0,118.0,1.25,12.0,119.5,113.88,92.0
2017,11,8,9,0,6.0,132.0,1.4,12.0,135.0,129.58,105.13
2017,11,8,9,15,3.0,127.0,1.55,12.0,128.5,120.8,97.47
2017,11,8,9,30,0.0,122.0,1.7,12.0,122.0,112.45,90.2
2017,11,8,9,45,16.0,158.0,1.85,12.5,166.0,162.28,131.97
2017,11,8,10,0,32.0,194.0,2.0,13.0,210.0,228.54,186.23
2017,11,8,10,15,32.5,203.5,2.1,13.0,220.5,239.97,195.06
2017,11,8,10,30,33.0,213.0,2.2,13.0,231.0,251.52,204.16
2017,11,8,10,45,18.5,194.5,2.35,13.5,204.5,202.06,163.1
2017,11,8,11,0,4.0,176.0,2.5,14.0,178.0,168.86,135.16
2017,11,8,11,15,12.0,196.0,2.45,14.0,203.0,197.23,158.58
2017,11,8,11,30,20.0,216.0,2.4,14.0,228.0,226.18,182.15
2017,11,8,11,45,10.0,186.0,2.4,14.5,192.0,184.6,147.7
2017,11,8,12,0,0.0,156.0,2.4,15.0,156.0,144.12,114.13
2017,11,8,12,15,27.0,200.0,2.55,15.0,215.5,230.36,185.42
2017,11,8,12,30,54.0,244.0,2.7,15.0,275.0,308.13,248.34
2017,11,8,12,45,27.0,194.0,2.9,15.5,209.5,223.45,179.45
2017,11,8,13,0,0.0,144.0,3.1,16.0,144.0,132.56,104.58
2017,11,8,13,15,0.0,108.0,3.25,16.0,108.0,97.08,75.6
2017,11,8,13,30,0.0,72.0,3.4,16.0,72.0,63.7,47.95
2017,11,8,13,45,0.0,68.0,3.6,16.0,68.0,60.13,45.07
2017,11,8,14,0,0.0,64.0,3.8,16.0,64.0,56.57,42.18
2017,11,8,14,15,1.5,101.5,3.75,16.0,102.0,92.94,72.85
2017,11,8,14,30,3.0,139.0,3.7,16.0,140.0,133.79,107.06
2017,11,8,14,45,1.5,125.5,3.7,16.0,126.0,119.56,95.33
2017,11,8,15,0,0.0,112.0,3.7,16.0,112.0,105.59,83.77
2017,11,8,15,15,0.0,96.5,3.4,15.5,96.5,90.57,71.37
2017,11,8,15,30,0.0,81.0,3.1,15.0,81.0,75.64,58.84
2017,11,8,15,45,0.0,65.5,2.8,15.0,65.5,60.75,46.04
2017,11,8,16,0,0.0,50.0,2.5,15.0,50.0,45.87,33.1
2017,11,8,16,15,0.0,35.0,2.45,14.5,35.0,31.47,20.53
2017,11,8,16,30,0.0,20.0,2.4,14.0,20.0,17.62,7.84
2017,11,8,16,45,0.0,10.0,2.35,14.0,10.0,8.79,0.0
2017,11,8,17,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,6.0,1.2,10.5,6.0,5.46,0.0
2017,11,9,7,0,0.0,12.0,1.2,11.0,12.0,10.56,0.0
2017,11,9,7,15,7.5,29.0,1.4,11.5,30.0,29.92,17.5
2017,11,9,7,30,15.0,46.0,1.6,12.0,48.0,53.73,39.27
2017,11,9,7,45,24.5,64.0,1.85,13.0,69.0,77.66,60.23
2017,11,9,8,0,34.0,82.0,2.1,14.0,90.0,102.49,81.71
2017,11,9,8,15,39.5,100.0,2.15,14.0,110.5,126.12,102.16
2017,11,9,8,30,45.0,118.0,2.2,14.0,131.0,150.34,122.8
2017,11,9,8,45,48.5,134.5,2.25,14.5,150.5,171.98,140.69
2017,11,9,9,0,52.0,151.0,2.3,15.0,170.0,194.03,158.58
2017,11,9,9,15,54.0,165.5,2.4,15.5,187.5,212.89,173.56
2017,11,9,9,30,56.0,180.0,2.5,16.0,205.0,231.98,188.51
2017,11,9,9,45,56.0,192.5,2.6,16.5,218.5,247.21,200.12
2017,11,9,10,0,56.0,205.0,2.7,17.0,232.0,262.48,211.66
2017,11,9,10,15,197.0,211.5,2.75,17.0,314.5,408.3,330.93
2017,11,9,10,30,338.0,218.0,2.8,17.0,397.0,562.81,451.83
2017,11,9,10,45,217.0,235.0,2.9,17.5,351.0,462.78,370.83
2017,11,9,11,0,96.0,252.0,3.0,18.0,305.0,357.38,285.2
2017,11,9,11,15,118.0,258.5,3.05,18.0,325.5,404.22,322.41
2017,11,9,11,30,140.0,265.0,3.1,18.0,346.0,433.83,345.64
2017,11,9,11,45,138.5,266.5,3.15,18.0,346.5,434.71,346.13
2017,11,9,12,0,137.0,268.0,3.2,18.0,347.0,435.14,346.47
2017,11,9,12,15,279.5,243.5,3.25,18.0,402.5,557.67,444.41
2017,11,9,12,30,422.0,219.0,3.3,18.0,458.0,676.89,536.54
2017,11,9,12,45,416.0,214.5,3.4,18.0,445.5,660.31,524.12
2017,11,9,13,0,410.0,210.0,3.5,18.0,433.0,642.05,511.29
2017,11,9,13,15,408.5,201.0,3.5,18.0,416.0,621.14,496.32
2017,11,9,13,30,407.0,192.0,3.5,18.0,399.0,598.57,480.04
2017,11,9,13,45,417.0,178.5,3.55,18.0,380.5,578.96,466.35
2017,11,9,14,0,427.0,165.0,3.6,18.0,362.0,557.13,450.76
2017,11,9,14,15,341.0,164.5,3.55,17.5,314.5,459.74,375.12
2017,11,9,14,30,255.0,164.0,3.5,17.0,267.0,383.7,314.49
2017,11,9,14,45,243.0,150.0,3.45,17.0,240.0,348.36,286.37
2017,11,9,15,0,231.0,136.0,3.4,17.0,213.0,313.53,257.99
2017,11,9,15,15,219.5,118.5,3.1,16.5,184.0,275.31,226.59
2017,11,9,15,30,208.0,101.0,2.8,16.0,155.0,237.81,195.02
2017,11,9,15,45,187.5,83.0,2.5,15.5,124.5,196.09,159.12
2017,11,9,16,0,167.0,65.0,2.2,15.0,94.0,156.29,124.11
2017,11,9,16,15,130.0,47.5,2.0,14.0,66.0,112.88,85.91
2017,11,9,16,30,93.0,30.0,1.8,13.0,38.0,73.36,47.79
2017,11,9,16,45,46.5,15.0,1.65,12.5,19.0,25.96,0.0
2017,11,9,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,4.5,1.1,10.5,4.5,4.09,0.0
2017,11,10,7,0,0.0,9.0,1.1,11.0,9.0,8.19,0.0
2017,11,10,7,15,0.0,23.0,1.4,11.5,23.0,20.35,9.91
2017,11,10,7,30,0.0,37.0,1.7,12.0,37.0,33.88,22.76
2017,11,10,7,45,0.0,54.0,2.0,12.5,54.0,50.58,37.44
2017,11,10,8,0,0.0,71.0,2.3,13.0,71.0,67.15,51.86
2017,11,10,8,15,1.0,87.5,2.4,13.5,88.0,83.69,66.05
2017,11,10,8,30,2.0,104.0,2.5,14.0,105.0,100.39,80.13
2017,11,10,8,45,6.5,118.5,2.65,14.5,121.0,117.29,94.24
2017,11,10,9,0,11.0,133.0,2.8,15.0,137.0,134.72,108.61
2017,11,10,9,15,72.5,160.0,2.85,15.0,191.0,220.08,180.74
2017,11,10,9,30,134.0,187.0,2.9,15.0,245.0,314.68,258.62
