Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,9,45,478.5,133.0,3.0,15.5,361.5,561.64,460.36
2017,11,10,10,0,823.0,79.0,3.1,16.0,478.0,804.6,641.46
2017,11,10,10,15,666.5,127.5,3.2,16.0,460.5,755.95,603.37
2017,11,10,10,30,510.0,176.0,3.3,16.0,443.0,682.84,547.68
2017,11,10,10,45,396.0,209.0,3.4,16.5,420.5,611.2,490.76
2017,11,10,11,0,282.0,242.0,3.5,17.0,398.0,552.51,442.35
2017,11,10,11,15,187.0,249.5,3.55,17.0,354.0,458.07,367.72
2017,11,10,11,30,92.0,257.0,3.6,17.0,310.0,361.02,289.44
2017,11,10,11,45,63.5,244.5,3.7,17.0,281.5,318.7,255.53
2017,11,10,12,0,35.0,232.0,3.8,17.0,253.0,276.46,221.15
2017,11,10,12,15,20.5,207.0,3.8,17.0,219.0,217.42,173.6
2017,11,10,12,30,6.0,182.0,3.8,17.0,185.0,177.2,140.71
2017,11,10,12,45,135.0,209.5,3.85,17.0,282.0,359.0,291.3
2017,11,10,13,0,264.0,237.0,3.9,17.0,379.0,525.21,423.5
2017,11,10,13,15,179.0,230.0,3.85,17.0,324.5,419.13,338.78
2017,11,10,13,30,94.0,223.0,3.8,17.0,270.0,317.96,257.12
2017,11,10,13,45,47.0,120.5,3.75,17.0,144.0,157.35,126.93
2017,11,10,14,0,0.0,18.0,3.7,17.0,18.0,15.85,7.74
2017,11,10,14,15,0.0,16.5,3.6,16.5,16.5,14.53,6.69
2017,11,10,14,30,0.0,15.0,3.5,16.0,15.0,13.2,5.6
2017,11,10,14,45,0.0,13.5,3.4,16.0,13.5,11.87,4.49
2017,11,10,15,0,0.0,12.0,3.3,16.0,12.0,10.55,3.37
2017,11,10,15,15,319.5,35.0,2.95,15.5,116.5,247.5,207.77
2017,11,10,15,30,639.0,58.0,2.6,15.0,221.0,436.69,358.82
2017,11,10,15,45,584.0,51.0,2.3,15.0,178.0,366.73,296.94
2017,11,10,16,0,529.0,44.0,2.0,15.0,135.0,301.51,238.77
2017,11,10,16,15,425.0,35.5,1.8,14.0,94.0,221.19,168.64
2017,11,10,16,30,321.0,27.0,1.6,13.0,53.0,151.68,99.03
2017,11,10,16,45,160.5,13.5,1.4,12.5,26.5,54.77,0.0
2017,11,10,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,6,45,113.5,7.0,0.85,8.5,11.0,6.37,0.0
2017,11,11,7,0,227.0,14.0,0.8,9.0,22.0,73.36,0.0
2017,11,11,7,15,364.0,23.5,0.85,9.5,59.5,159.38,105.51
2017,11,11,7,30,501.0,33.0,0.9,10.0,97.0,245.03,189.08
2017,11,11,7,45,574.0,39.5,1.0,10.5,140.5,314.17,251.72
2017,11,11,8,0,647.0,46.0,1.1,11.0,184.0,390.2,317.99
2017,11,11,8,15,694.0,50.0,1.1,11.5,228.0,455.54,373.31
2017,11,11,8,30,741.0,54.0,1.1,12.0,272.0,523.9,428.69
2017,11,11,8,45,770.5,57.5,1.15,12.5,313.0,582.96,475.04
2017,11,11,9,0,800.0,61.0,1.2,13.0,354.0,642.52,519.59
2017,11,11,9,15,821.5,63.5,1.15,13.5,390.5,695.09,555.29
2017,11,11,9,30,843.0,66.0,1.1,14.0,427.0,746.71,589.25
2017,11,11,9,45,657.5,115.0,1.1,14.5,409.0,691.26,546.61
2017,11,11,10,0,472.0,164.0,1.1,15.0,391.0,608.2,482.65
2017,11,11,10,15,357.5,196.5,1.05,15.0,373.5,544.99,433.56
2017,11,11,10,30,243.0,229.0,1.0,15.0,356.0,491.78,390.46
2017,11,11,10,45,559.5,157.0,0.95,15.5,461.0,715.47,560.03
2017,11,11,11,0,876.0,85.0,0.9,16.0,566.0,933.87,704.3
2017,11,11,11,15,672.0,146.0,0.9,16.0,518.5,833.2,633.19
2017,11,11,11,30,468.0,207.0,0.9,16.0,471.0,709.84,546.61
2017,11,11,11,45,547.5,181.0,0.95,16.5,491.0,756.85,582.61
2017,11,11,12,0,627.0,155.0,1.0,17.0,511.0,809.51,618.19
2017,11,11,12,15,585.5,167.0,1.05,17.0,496.5,773.44,593.52
2017,11,11,12,30,544.0,179.0,1.1,17.0,482.0,743.84,573.87
2017,11,11,12,45,558.5,169.0,1.2,17.0,474.0,738.16,572.19
2017,11,11,13,0,573.0,159.0,1.3,17.0,466.0,729.64,567.87
2017,11,11,13,15,573.5,152.0,1.35,17.0,449.5,709.44,554.74
2017,11,11,13,30,574.0,145.0,1.4,17.0,433.0,693.81,544.99
2017,11,11,13,45,698.0,111.0,1.5,17.0,441.5,741.34,581.1
2017,11,11,14,0,822.0,77.0,1.6,17.0,450.0,772.39,604.75
2017,11,11,14,15,802.0,74.5,1.65,16.5,416.0,724.5,572.75
2017,11,11,14,30,782.0,72.0,1.7,16.0,382.0,675.33,539.82
2017,11,11,14,45,753.5,68.5,1.8,16.0,343.0,618.17,499.22
2017,11,11,15,0,725.0,65.0,1.9,16.0,304.0,561.12,455.62
2017,11,11,15,15,684.0,61.0,1.75,15.5,261.5,496.53,404.19
2017,11,11,15,30,643.0,57.0,1.6,15.0,219.0,437.42,355.24
2017,11,11,15,45,580.5,50.5,1.45,14.5,175.0,364.27,293.54
2017,11,11,16,0,518.0,44.0,1.3,14.0,131.0,296.63,234.49
2017,11,11,16,15,413.5,35.0,1.3,13.0,90.5,216.28,164.69
2017,11,11,16,30,309.0,26.0,1.3,12.0,50.0,146.08,93.12
2017,11,11,16,45,154.5,13.0,1.3,11.5,25.0,52.73,0.0
2017,11,11,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,6,45,90.5,7.0,0.95,8.5,9.5,0.0,0.0
2017,11,12,7,0,181.0,14.0,0.9,9.0,19.0,60.91,0.0
2017,11,12,7,15,321.0,24.0,1.0,9.5,55.0,148.29,95.15
2017,11,12,7,30,461.0,34.0,1.1,10.0,91.0,233.94,180.41
2017,11,12,7,45,541.5,40.5,1.25,10.5,134.5,303.51,243.57
2017,11,12,8,0,622.0,47.0,1.4,11.0,178.0,378.09,309.13
2017,11,12,8,15,670.5,51.5,1.4,11.5,221.0,443.51,365.03
2017,11,12,8,30,719.0,56.0,1.4,12.0,264.0,512.15,421.22
2017,11,12,8,45,753.5,58.5,1.4,12.5,305.5,572.16,468.55
2017,11,12,9,0,788.0,61.0,1.4,13.0,347.0,633.1,514.4
2017,11,12,9,15,810.0,63.5,1.35,13.5,383.0,685.48,550.43
2017,11,12,9,30,832.0,66.0,1.3,14.0,419.0,736.99,584.8
2017,11,12,9,45,843.5,69.0,1.3,14.5,449.0,779.52,612.42
2017,11,12,10,0,855.0,72.0,1.3,15.0,479.0,819.84,638.06
2017,11,12,10,15,865.5,73.5,1.3,15.0,503.0,846.78,655.26
2017,11,12,10,30,876.0,75.0,1.3,15.0,527.0,878.74,676.01
2017,11,12,10,45,638.5,144.0,1.35,15.5,479.5,778.91,605.01
2017,11,12,11,0,401.0,213.0,1.4,16.0,432.0,626.54,492.4
2017,11,12,11,15,458.5,201.0,1.5,16.0,455.5,689.29,540.89
2017,11,12,11,30,516.0,189.0,1.6,16.0,479.0,733.57,574.04
2017,11,12,11,45,450.5,208.0,1.7,16.5,462.0,695.97,544.61
2017,11,12,12,0,385.0,227.0,1.8,17.0,445.0,638.39,501.6
2017,11,12,12,15,382.5,225.5,1.85,17.0,440.0,632.58,498.24
2017,11,12,12,30,380.0,224.0,1.9,17.0,435.0,625.24,493.34
2017,11,12,12,45,611.5,156.0,2.0,17.0,486.0,778.33,609.62
2017,11,12,13,0,843.0,88.0,2.1,17.0,537.0,891.44,689.16
2017,11,12,13,15,833.0,87.0,2.15,17.0,515.5,863.87,670.05
2017,11,12,13,30,823.0,86.0,2.2,17.0,494.0,833.45,650.31
2017,11,12,13,45,811.5,83.0,2.25,17.0,467.0,796.7,625.89
2017,11,12,14,0,800.0,80.0,2.3,17.0,440.0,757.62,599.53
2017,11,12,14,15,779.5,77.5,2.3,16.5,406.0,710.17,567.35
2017,11,12,14,30,759.0,75.0,2.3,16.0,372.0,661.52,533.64
2017,11,12,14,45,733.5,70.5,2.3,16.0,334.0,606.24,492.85
2017,11,12,15,0,708.0,66.0,2.3,16.0,296.0,550.89,449.5
2017,11,12,15,15,665.5,61.5,2.05,15.5,254.0,489.01,399.37
2017,11,12,15,30,623.0,57.0,1.8,15.0,212.0,426.35,347.14
2017,11,12,15,45,564.0,50.0,1.6,15.0,169.5,355.47,286.36
2017,11,12,16,0,505.0,43.0,1.4,15.0,127.0,289.77,228.28
2017,11,12,16,15,399.0,34.0,1.3,14.0,87.0,209.72,158.7
2017,11,12,16,30,293.0,25.0,1.2,13.0,47.0,139.24,85.59
2017,11,12,16,45,146.5,12.5,1.15,12.5,23.5,50.16,0.0
2017,11,12,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,13,6,45,62.5,6.5,1.45,9.5,8.0,0.0,0.0
2017,11,13,7,0,125.0,13.0,1.5,10.0,16.0,44.97,0.0
2017,11,13,7,15,261.0,24.0,1.8,10.5,49.5,127.66,77.99
2017,11,13,7,30,397.0,35.0,2.1,11.0,83.0,210.19,161.7
2017,11,13,7,45,476.0,43.0,2.4,11.5,124.0,277.22,223.02
2017,11,13,8,0,555.0,51.0,2.7,12.0,165.0,352.3,289.5
2017,11,13,8,15,605.5,56.0,2.75,12.5,207.0,415.64,344.7
2017,11,13,8,30,656.0,61.0,2.8,13.0,249.0,482.69,401.02
2017,11,13,8,45,471.0,99.5,2.85,13.5,244.5,436.2,362.94
2017,11,13,9,0,286.0,138.0,2.9,14.0,240.0,363.76,302.3
2017,11,13,9,15,304.5,151.0,2.95,14.5,270.0,404.3,334.99
2017,11,13,9,30,323.0,164.0,3.0,15.0,300.0,445.51,367.06
2017,11,13,9,45,559.0,122.5,3.05,15.5,378.0,618.83,505.17
2017,11,13,10,0,795.0,81.0,3.1,16.0,456.0,779.89,623.44
2017,11,13,10,15,536.0,150.5,3.1,16.0,409.0,660.01,531.66
2017,11,13,10,30,277.0,220.0,3.1,16.0,362.0,510.81,412.1
2017,11,13,10,45,264.5,230.0,3.15,16.5,369.0,517.34,416.42
2017,11,13,11,0,252.0,240.0,3.2,17.0,376.0,522.41,418.79
2017,11,13,11,15,252.5,244.5,3.25,17.0,383.0,531.48,425.52
2017,11,13,11,30,253.0,249.0,3.3,17.0,390.0,539.56,431.51
2017,11,13,11,45,254.0,249.5,3.35,17.5,391.5,542.16,432.7
2017,11,13,12,0,255.0,250.0,3.4,18.0,393.0,543.72,433.19
2017,11,13,12,15,254.5,247.5,3.45,18.0,389.0,539.12,429.93
2017,11,13,12,30,254.0,245.0,3.5,18.0,385.0,533.5,425.97
2017,11,13,12,45,155.5,235.0,3.55,18.0,320.5,409.85,328.86
2017,11,13,13,0,57.0,225.0,3.6,18.0,256.0,289.75,232.06
2017,11,13,13,15,56.5,216.5,3.6,18.0,246.0,278.83,223.97
2017,11,13,13,30,56.0,208.0,3.6,18.0,236.0,267.95,215.6
2017,11,13,13,45,55.0,196.5,3.65,18.0,222.5,253.01,203.97
2017,11,13,14,0,54.0,185.0,3.7,18.0,209.0,238.19,192.38
2017,11,13,14,15,39.0,166.5,3.6,17.5,183.0,204.12,164.93
2017,11,13,14,30,24.0,148.0,3.5,17.0,157.0,160.38,129.21
2017,11,13,14,45,20.0,133.5,3.45,17.0,140.5,142.46,114.51
2017,11,13,15,0,16.0,119.0,3.4,17.0,124.0,124.99,100.0
2017,11,13,15,15,10.5,103.0,3.05,16.5,106.5,105.38,83.65
2017,11,13,15,30,5.0,87.0,2.7,16.0,89.0,86.38,67.61
2017,11,13,15,45,2.5,69.5,2.4,15.5,70.5,67.7,51.67
2017,11,13,16,0,0.0,52.0,2.1,15.0,52.0,49.24,35.73
2017,11,13,16,15,0.0,35.5,1.9,14.5,35.5,33.0,21.48
2017,11,13,16,30,0.0,19.0,1.7,14.0,19.0,16.74,5.68
2017,11,13,16,45,0.0,9.5,1.5,13.5,9.5,8.64,0.0
2017,11,13,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,6,45,63.0,6.5,1.0,8.0,8.0,0.0,0.0
2017,11,14,7,0,126.0,13.0,1.0,8.0,16.0,45.11,0.0
2017,11,14,7,15,277.0,24.0,1.2,8.5,50.5,131.63,76.49
2017,11,14,7,30,428.0,35.0,1.4,9.0,85.0,221.51,170.47
2017,11,14,7,45,518.0,41.5,1.65,9.5,128.5,293.26,236.21
2017,11,14,8,0,608.0,48.0,1.9,10.0,172.0,374.01,307.54
2017,11,14,8,15,659.5,53.0,1.85,10.5,215.5,437.27,362.48
2017,11,14,8,30,711.0,58.0,1.8,11.0,259.0,507.59,420.74
2017,11,14,8,45,751.0,60.5,1.8,11.5,301.0,570.7,471.3
2017,11,14,9,0,791.0,63.0,1.8,12.0,343.0,635.2,520.86
2017,11,14,9,15,814.0,65.5,1.8,12.5,379.5,688.36,558.51
2017,11,14,9,30,837.0,68.0,1.8,13.0,416.0,740.7,594.65
2017,11,14,9,45,855.0,69.0,1.8,14.0,447.5,786.0,623.69
2017,11,14,10,0,873.0,70.0,1.8,15.0,479.0,821.76,645.32
2017,11,14,10,15,884.0,71.5,1.85,15.0,503.5,857.29,669.49
2017,11,14,10,30,895.0,73.0,1.9,15.0,528.0,890.1,691.63
2017,11,14,10,45,815.0,92.0,1.95,15.5,517.0,868.82,674.88
2017,11,14,11,0,735.0,111.0,2.0,16.0,506.0,837.45,651.75
2017,11,14,11,15,825.5,93.5,2.05,16.0,544.0,904.3,698.75
2017,11,14,11,30,916.0,76.0,2.1,16.0,582.0,964.5,739.56
2017,11,14,11,45,917.5,75.5,2.15,16.5,584.0,969.04,740.98
2017,11,14,12,0,919.0,75.0,2.2,17.0,586.0,969.84,740.65
2017,11,14,12,15,916.5,75.0,2.15,17.0,580.0,963.76,736.12
2017,11,14,12,30,914.0,75.0,2.1,17.0,574.0,953.96,729.31
2017,11,14,12,45,908.0,74.5,2.1,17.0,560.5,936.68,718.14
2017,11,14,13,0,902.0,74.0,2.1,17.0,547.0,915.94,704.77
2017,11,14,13,15,780.5,95.5,2.05,17.0,493.5,825.9,642.56
2017,11,14,13,30,659.0,117.0,2.0,17.0,440.0,733.4,577.83
2017,11,14,13,45,758.5,92.5,1.95,17.0,444.0,762.32,600.11
2017,11,14,14,0,858.0,68.0,1.9,17.0,448.0,787.5,618.52
2017,11,14,14,15,839.0,66.0,1.8,16.5,414.0,740.13,585.58
2017,11,14,14,30,820.0,64.0,1.7,16.0,380.0,691.3,551.73
2017,11,14,14,45,792.5,61.0,1.65,16.0,341.0,634.27,510.44
2017,11,14,15,0,765.0,58.0,1.6,16.0,302.0,577.17,466.45
2017,11,14,15,15,724.5,54.0,1.4,15.5,259.5,511.48,414.05
2017,11,14,15,30,684.0,50.0,1.2,15.0,217.0,447.75,361.42
2017,11,14,15,45,620.0,45.0,1.0,14.5,173.0,373.73,298.91
2017,11,14,16,0,556.0,40.0,0.8,14.0,129.0,304.91,238.76
2017,11,14,16,15,448.0,31.5,0.85,13.5,88.0,225.76,169.38
2017,11,14,16,30,340.0,23.0,0.9,13.0,47.0,151.24,85.69
2017,11,14,16,45,170.0,11.5,0.95,12.5,23.5,55.53,0.0
2017,11,14,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,2.0,0.7,9.0,2.0,0.0,0.0
2017,11,15,7,0,0.0,4.0,0.7,9.0,4.0,3.64,0.0
2017,11,15,7,15,0.0,16.5,0.9,9.0,16.5,14.53,3.37
2017,11,15,7,30,0.0,29.0,1.1,9.0,29.0,25.78,15.88
2017,11,15,7,45,0.0,45.0,1.35,9.5,45.0,41.55,29.97
2017,11,15,8,0,0.0,61.0,1.6,10.0,61.0,57.17,43.75
2017,11,15,8,15,0.0,78.0,1.65,10.0,78.0,73.87,58.41
2017,11,15,8,30,0.0,95.0,1.7,10.0,95.0,90.59,72.89
2017,11,15,8,45,4.0,110.0,1.75,10.5,111.5,107.67,87.42
2017,11,15,9,0,8.0,125.0,1.8,11.0,128.0,125.22,102.14
2017,11,15,9,15,4.0,83.0,1.8,11.5,84.5,77.24,60.98
2017,11,15,9,30,0.0,41.0,1.8,12.0,41.0,36.16,25.55
2017,11,15,9,45,0.0,47.0,1.8,12.5,47.0,41.48,30.02
2017,11,15,10,0,0.0,53.0,1.8,13.0,53.0,46.81,34.43
2017,11,15,10,15,24.5,132.0,1.95,13.5,144.5,152.04,123.48
2017,11,15,10,30,49.0,211.0,2.1,14.0,236.0,266.22,216.53
2017,11,15,10,45,183.0,218.0,2.25,14.5,315.5,411.89,335.45
2017,11,15,11,0,317.0,225.0,2.4,15.0,395.0,563.45,453.83
2017,11,15,11,15,314.0,231.5,2.6,15.5,402.0,572.56,459.11
2017,11,15,11,30,311.0,238.0,2.8,16.0,409.0,580.35,464.37
2017,11,15,11,45,285.5,242.0,3.05,16.5,399.5,562.6,450.04
2017,11,15,12,0,260.0,246.0,3.3,17.0,390.0,543.58,434.79
2017,11,15,12,15,130.0,203.0,3.55,17.0,275.0,349.66,282.48
2017,11,15,12,30,0.0,160.0,3.8,17.0,160.0,149.37,117.83
2017,11,15,12,45,161.5,189.0,4.05,17.5,273.0,359.34,292.81
2017,11,15,13,0,323.0,218.0,4.3,18.0,386.0,555.35,448.22
2017,11,15,13,15,171.5,200.5,4.4,18.0,289.5,377.22,305.95
2017,11,15,13,30,20.0,183.0,4.5,18.0,193.0,193.44,154.64
2017,11,15,13,45,216.0,171.0,4.6,18.0,266.5,386.16,316.42
2017,11,15,14,0,412.0,159.0,4.7,18.0,340.0,536.91,439.04
2017,11,15,14,15,507.0,127.5,4.65,17.5,333.5,557.09,457.34
2017,11,15,14,30,602.0,96.0,4.6,17.0,327.0,575.16,473.85
2017,11,15,14,45,571.5,91.5,4.6,16.5,293.0,522.76,432.61
2017,11,15,15,0,541.0,87.0,4.6,16.0,259.0,471.09,391.1
2017,11,15,15,15,506.0,78.5,4.35,15.5,221.5,413.56,343.23
2017,11,15,15,30,471.0,70.0,4.1,15.0,184.0,358.06,295.72
2017,11,15,15,45,422.0,59.0,3.9,15.0,145.5,295.57,240.88
2017,11,15,16,0,373.0,48.0,3.7,15.0,107.0,237.5,188.63
2017,11,15,16,15,285.5,36.0,3.45,14.5,72.5,168.83,127.24
2017,11,15,16,30,198.0,24.0,3.2,14.0,38.0,105.79,56.3
2017,11,15,16,45,99.0,12.0,2.95,13.5,19.0,37.18,0.0
2017,11,15,17,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,3.0,1.55,12.0,3.0,0.0,0.0
2017,11,16,7,0,0.0,6.0,1.7,12.0,6.0,5.46,0.0
2017,11,16,7,15,0.0,21.0,1.75,12.0,21.0,19.27,5.03
2017,11,16,7,30,0.0,36.0,1.8,12.0,36.0,34.53,22.68
2017,11,16,7,45,13.0,53.5,1.9,12.0,56.0,57.67,43.13
2017,11,16,8,0,26.0,71.0,2.0,12.0,76.0,87.54,69.27
2017,11,16,8,15,33.5,88.5,2.05,12.0,96.5,111.35,90.17
2017,11,16,8,30,41.0,106.0,2.1,12.0,117.0,135.93,111.47
2017,11,16,8,45,46.0,122.0,2.15,12.0,136.5,157.78,130.14
2017,11,16,9,0,51.0,138.0,2.2,12.0,156.0,180.17,149.0
2017,11,16,9,15,25.5,127.5,2.3,12.0,136.5,148.55,121.74
2017,11,16,9,30,0.0,117.0,2.4,12.0,117.0,108.47,87.07
2017,11,16,9,45,0.0,102.5,2.55,12.0,102.5,92.93,73.85
2017,11,16,10,0,0.0,88.0,2.7,12.0,88.0,78.35,61.38
2017,11,16,10,15,0.0,55.0,2.75,12.0,55.0,48.59,36.0
2017,11,16,10,30,0.0,22.0,2.8,12.0,22.0,19.39,11.01
2017,11,16,10,45,0.0,76.5,2.9,12.5,76.5,67.7,52.06
2017,11,16,11,0,0.0,131.0,3.0,13.0,131.0,119.98,95.69
2017,11,16,11,15,0.0,119.0,3.0,13.0,119.0,107.88,85.46
2017,11,16,11,30,0.0,107.0,3.0,13.0,107.0,96.07,75.57
2017,11,16,11,45,0.0,107.5,3.05,13.0,107.5,96.53,75.95
2017,11,16,12,0,0.0,108.0,3.1,13.0,108.0,97.02,76.35
2017,11,16,12,15,0.0,104.5,3.1,13.0,104.5,93.65,73.55
2017,11,16,12,30,0.0,101.0,3.1,13.0,101.0,90.31,70.8
2017,11,16,12,45,0.0,56.5,3.1,13.0,56.5,49.94,36.84
2017,11,16,13,0,0.0,12.0,3.1,13.0,12.0,10.57,3.39
2017,11,16,13,15,0.0,32.0,3.1,13.0,32.0,28.23,18.5
2017,11,16,13,30,0.0,52.0,3.1,13.0,52.0,45.93,33.61
2017,11,16,13,45,0.0,72.0,3.1,13.0,72.0,63.68,48.76
2017,11,16,14,0,0.0,92.0,3.1,13.0,92.0,82.49,64.79
2017,11,16,14,15,0.0,84.5,3.0,13.0,84.5,75.46,58.94
2017,11,16,14,30,0.0,77.0,2.9,13.0,77.0,68.48,53.12
2017,11,16,14,45,0.0,69.0,2.8,13.0,69.0,61.05,46.87
2017,11,16,15,0,0.0,61.0,2.7,13.0,61.0,53.89,40.8
2017,11,16,15,15,0.0,52.0,2.45,12.5,52.0,45.9,34.02
2017,11,16,15,30,0.0,43.0,2.2,12.0,43.0,37.93,27.14
2017,11,16,15,45,0.0,33.5,2.0,12.0,33.5,29.52,19.74
2017,11,16,16,0,0.0,24.0,1.8,12.0,24.0,21.12,12.31
2017,11,16,16,15,0.0,16.0,1.75,11.5,16.0,14.06,5.96
2017,11,16,16,30,0.0,8.0,1.7,11.0,8.0,7.02,0.0
2017,11,16,16,45,0.0,4.0,1.65,11.0,4.0,3.64,0.0
2017,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,7,15,245.5,14.5,1.5,7.5,40.5,105.8,42.74
2017,11,17,7,30,491.0,29.0,1.7,8.0,81.0,233.16,176.94
2017,11,17,7,45,579.0,35.0,1.95,9.0,125.0,306.76,246.12
2017,11,17,8,0,667.0,41.0,2.2,10.0,169.0,388.8,318.87
2017,11,17,8,15,717.5,45.0,2.25,10.0,213.0,456.27,378.81
2017,11,17,8,30,768.0,49.0,2.3,10.0,257.0,527.08,439.38
2017,11,17,8,45,803.0,51.5,2.4,10.5,299.0,589.08,490.28
2017,11,17,9,0,838.0,54.0,2.5,11.0,341.0,646.35,535.25
2017,11,17,9,15,860.0,56.0,2.55,11.5,378.0,699.17,573.71
2017,11,17,9,30,882.0,58.0,2.6,12.0,415.0,751.08,610.59
2017,11,17,9,45,890.0,62.0,2.7,12.5,445.5,793.26,639.84
2017,11,17,10,0,898.0,66.0,2.8,13.0,476.0,832.88,666.9
2017,11,17,10,15,909.0,67.0,2.75,13.0,501.0,868.4,690.89
2017,11,17,10,30,920.0,68.0,2.7,13.0,526.0,901.14,712.67
2017,11,17,10,45,926.5,69.0,2.65,13.5,543.5,926.83,727.98
2017,11,17,11,0,933.0,70.0,2.6,14.0,561.0,949.15,740.89
2017,11,17,11,15,936.5,70.5,2.55,14.0,571.0,964.53,750.37
2017,11,17,11,30,940.0,71.0,2.5,14.0,581.0,976.22,757.45
2017,11,17,11,45,941.0,71.0,2.45,14.5,583.0,981.16,758.62
2017,11,17,12,0,942.0,71.0,2.4,15.0,585.0,982.26,757.38
2017,11,17,12,15,940.0,71.0,2.45,15.0,579.0,976.73,754.27
2017,11,17,12,30,938.0,71.0,2.5,15.0,573.0,967.4,748.76
2017,11,17,12,45,926.5,72.5,2.55,15.0,558.5,947.61,736.14
2017,11,17,13,0,915.0,74.0,2.6,15.0,544.0,924.44,721.31
2017,11,17,13,15,906.5,73.0,2.65,15.0,523.5,897.53,703.83
2017,11,17,13,30,898.0,72.0,2.7,15.0,503.0,867.54,684.11
2017,11,17,13,45,886.0,70.0,2.8,15.0,475.0,830.46,659.49
2017,11,17,14,0,874.0,68.0,2.9,15.0,447.0,790.92,632.73
2017,11,17,14,15,855.5,66.0,2.95,14.5,413.0,750.85,605.98
2017,11,17,14,30,837.0,64.0,3.0,14.0,379.0,702.04,572.01
2017,11,17,14,45,810.5,60.5,3.1,14.0,340.0,644.67,529.8
2017,11,17,15,0,784.0,57.0,3.2,14.0,301.0,587.1,484.49
2017,11,17,15,15,743.5,53.5,2.9,13.5,258.0,521.41,430.46
2017,11,17,15,30,703.0,50.0,2.6,13.0,215.0,457.55,376.09
2017,11,17,15,45,639.5,44.0,2.3,12.5,170.5,381.92,310.51
2017,11,17,16,0,576.0,38.0,2.0,12.0,126.0,311.51,247.33
2017,11,17,16,15,461.5,30.0,1.95,11.0,85.0,225.59,170.2
2017,11,17,16,30,347.0,22.0,1.9,10.0,44.0,151.14,72.22
2017,11,17,16,45,173.5,11.0,1.85,9.5,22.0,56.17,0.0
2017,11,17,17,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,7,15,234.0,14.5,1.55,3.5,38.5,101.31,32.37
2017,11,18,7,30,468.0,29.0,1.8,4.0,77.0,223.7,171.06
2017,11,18,7,45,555.0,36.0,2.1,5.0,120.5,296.54,241.19
2017,11,18,8,0,642.0,43.0,2.4,6.0,164.0,377.83,314.6
2017,11,18,8,15,694.5,48.0,2.35,6.5,208.5,446.3,375.5
2017,11,18,8,30,747.0,53.0,2.3,7.0,253.0,518.36,436.89
2017,11,18,8,45,779.0,56.5,2.25,8.0,294.0,578.79,485.68
2017,11,18,9,0,811.0,60.0,2.2,9.0,335.0,639.9,532.77
2017,11,18,9,15,834.0,63.0,2.15,9.5,372.0,694.24,571.93
2017,11,18,9,30,857.0,66.0,2.1,10.0,409.0,747.74,609.35
2017,11,18,9,45,875.5,67.0,2.05,10.5,441.0,786.82,635.15
2017,11,18,10,0,894.0,68.0,2.0,11.0,473.0,830.69,664.0
2017,11,18,10,15,904.5,69.5,1.9,11.5,497.5,866.31,685.79
2017,11,18,10,30,915.0,71.0,1.8,12.0,522.0,899.14,705.21
2017,11,18,10,45,920.5,72.0,1.75,12.5,539.5,923.85,719.29
2017,11,18,11,0,926.0,73.0,1.7,13.0,557.0,945.17,731.01
2017,11,18,11,15,929.0,73.5,1.65,13.0,566.5,960.04,739.69
2017,11,18,11,30,932.0,74.0,1.6,13.0,576.0,971.24,746.03
2017,11,18,11,45,932.0,74.5,1.55,13.5,578.0,975.9,746.72
2017,11,18,12,0,932.0,75.0,1.5,14.0,580.0,976.76,745.08
2017,11,18,12,15,929.5,74.5,1.45,14.0,574.0,970.21,740.06
2017,11,18,12,30,927.0,74.0,1.4,14.0,568.0,959.93,732.77
2017,11,18,12,45,921.0,73.5,1.4,14.5,554.0,942.78,720.51
2017,11,18,13,0,915.0,73.0,1.4,15.0,540.0,922.14,706.11
2017,11,18,13,15,905.5,72.0,1.4,15.0,519.0,894.44,688.29
2017,11,18,13,30,896.0,71.0,1.4,15.0,498.0,863.71,668.4
2017,11,18,13,45,881.5,69.5,1.4,15.0,470.0,825.37,643.1
2017,11,18,14,0,867.0,68.0,1.4,15.0,442.0,791.91,621.04
2017,11,18,14,15,787.0,69.5,1.35,15.0,389.0,702.66,557.86
2017,11,18,14,30,707.0,71.0,1.3,15.0,336.0,616.26,495.63
2017,11,18,14,45,669.5,70.5,1.3,15.0,300.5,563.82,456.87
2017,11,18,15,0,632.0,70.0,1.3,15.0,265.0,509.1,413.97
2017,11,18,15,15,597.0,64.0,1.15,14.0,226.5,450.66,367.59
2017,11,18,15,30,562.0,58.0,1.0,13.0,188.0,394.05,320.87
2017,11,18,15,45,494.5,51.5,0.9,12.5,148.5,323.14,260.7
2017,11,18,16,0,427.0,45.0,0.8,12.0,109.0,258.17,203.77
2017,11,18,16,15,337.5,33.0,0.9,11.5,73.0,186.0,139.17
2017,11,18,16,30,248.0,21.0,1.0,11.0,37.0,117.76,50.45
2017,11,18,16,45,124.0,10.5,1.1,10.5,18.5,42.59,0.0
2017,11,18,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,19,7,15,213.0,14.5,1.05,5.5,36.0,95.29,18.91
2017,11,19,7,30,426.0,29.0,1.1,6.0,72.0,211.84,159.16
2017,11,19,7,45,514.5,37.0,1.15,6.5,114.0,283.25,227.63
2017,11,19,8,0,603.0,45.0,1.2,7.0,156.0,359.99,296.25
2017,11,19,8,15,657.0,50.0,1.2,7.0,199.5,427.34,355.74
2017,11,19,8,30,711.0,55.0,1.2,7.0,243.0,498.41,416.08
2017,11,19,8,45,746.5,58.5,1.25,7.5,284.0,559.38,465.79
2017,11,19,9,0,782.0,62.0,1.3,8.0,325.0,621.41,514.51
2017,11,19,9,15,806.0,65.0,1.25,9.0,361.5,675.26,551.84
2017,11,19,9,30,830.0,68.0,1.2,10.0,398.0,728.43,587.15
2017,11,19,9,45,743.0,86.5,1.15,11.0,399.0,716.1,573.79
2017,11,19,10,0,656.0,105.0,1.1,12.0,400.0,691.75,552.59
2017,11,19,10,15,748.5,97.0,0.95,12.5,450.5,779.37,612.02
2017,11,19,10,30,841.0,89.0,0.8,13.0,501.0,864.17,665.25
2017,11,19,10,45,698.5,124.5,0.7,13.5,474.5,802.95,618.32
2017,11,19,11,0,556.0,160.0,0.6,14.0,448.0,719.4,557.81
2017,11,19,11,15,600.5,149.0,0.65,14.0,465.5,762.2,589.26
2017,11,19,11,30,645.0,138.0,0.7,14.0,483.0,796.71,613.03
2017,11,19,11,45,631.5,146.0,0.75,14.0,485.0,796.26,612.89
2017,11,19,12,0,618.0,154.0,0.8,14.0,487.0,792.73,611.25
2017,11,19,12,15,555.0,169.0,0.65,14.0,466.0,742.09,573.89
2017,11,19,12,30,492.0,184.0,0.5,14.0,445.0,697.17,539.62
2017,11,19,12,45,684.0,132.0,0.4,14.5,485.0,812.25,618.97
2017,11,19,13,0,876.0,80.0,0.3,15.0,525.0,904.06,675.71
2017,11,19,13,15,866.0,78.5,0.45,15.0,504.0,875.81,659.36
2017,11,19,13,30,856.0,77.0,0.6,15.0,483.0,844.63,642.78
2017,11,19,13,45,666.0,109.0,0.75,15.0,413.5,707.76,551.91
2017,11,19,14,0,476.0,141.0,0.9,15.0,344.0,566.07,451.34
2017,11,19,14,15,394.0,141.5,1.05,15.0,301.0,487.19,393.53
2017,11,19,14,30,312.0,142.0,1.2,15.0,258.0,399.33,326.05
2017,11,19,14,45,295.5,129.5,1.4,15.0,230.5,360.7,296.51
2017,11,19,15,0,279.0,117.0,1.6,15.0,203.0,322.79,266.18
2017,11,19,15,15,459.0,84.5,1.4,14.0,201.5,388.53,320.02
2017,11,19,15,30,639.0,52.0,1.2,13.0,200.0,424.95,346.64
2017,11,19,15,45,573.0,45.5,1.0,12.5,157.0,354.66,285.52
2017,11,19,16,0,507.0,39.0,0.8,12.0,114.0,286.67,225.42
2017,11,19,16,15,391.0,30.0,0.8,11.5,75.5,203.37,151.25
2017,11,19,16,30,275.0,21.0,0.8,11.0,37.0,126.16,48.58
2017,11,19,16,45,137.5,10.5,0.8,11.0,18.5,46.26,0.0
2017,11,19,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,7,15,86.0,16.0,0.85,11.0,24.0,54.17,0.12
2017,11,20,7,30,172.0,32.0,0.9,11.0,48.0,118.93,86.37
2017,11,20,7,45,217.0,46.5,0.95,11.5,78.5,164.61,129.94
2017,11,20,8,0,262.0,61.0,1.0,12.0,109.0,215.16,174.82
2017,11,20,8,15,287.0,76.0,1.1,12.0,140.5,260.1,214.59
2017,11,20,8,30,312.0,91.0,1.2,12.0,172.0,307.03,255.04
2017,11,20,8,45,325.5,105.0,1.3,12.5,202.0,347.27,288.46
2017,11,20,9,0,339.0,119.0,1.4,13.0,232.0,387.94,321.29
2017,11,20,9,15,298.5,139.5,1.35,13.0,247.0,384.62,317.88
2017,11,20,9,30,258.0,160.0,1.3,13.0,262.0,390.42,321.28
2017,11,20,9,45,146.0,168.5,1.3,13.5,227.0,306.59,251.55
2017,11,20,10,0,34.0,177.0,1.3,14.0,192.0,214.28,173.6
2017,11,20,10,15,17.0,135.5,1.3,14.0,143.0,140.54,112.97
2017,11,20,10,30,0.0,94.0,1.3,14.0,94.0,83.95,65.35
2017,11,20,10,45,1.5,130.0,1.35,14.5,131.0,120.92,96.0
2017,11,20,11,0,3.0,166.0,1.4,15.0,168.0,159.57,127.36
2017,11,20,11,15,12.0,184.0,1.45,15.0,191.0,186.91,149.76
2017,11,20,11,30,21.0,202.0,1.5,15.0,214.0,214.84,172.51
2017,11,20,11,45,23.0,204.5,1.6,15.5,217.0,219.39,175.84
2017,11,20,12,0,25.0,207.0,1.7,16.0,220.0,224.03,179.36
2017,11,20,12,15,107.0,223.0,1.7,16.0,279.5,353.93,284.95
