Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,12,30,189.0,239.0,1.7,16.0,339.0,449.12,360.17
2017,11,20,12,45,115.0,223.0,1.75,16.5,283.0,359.84,288.39
2017,11,20,13,0,41.0,207.0,1.8,17.0,227.0,255.88,204.57
2017,11,20,13,15,154.0,203.5,1.75,17.0,276.0,366.71,296.18
2017,11,20,13,30,267.0,200.0,1.7,17.0,325.0,471.84,379.53
2017,11,20,13,45,166.0,189.0,1.7,17.5,265.5,352.68,284.4
2017,11,20,14,0,65.0,178.0,1.7,18.0,206.0,241.0,193.78
2017,11,20,14,15,62.5,164.5,1.45,17.5,189.5,222.26,179.49
2017,11,20,14,30,60.0,151.0,1.2,17.0,173.0,203.77,164.88
2017,11,20,14,45,56.5,135.5,0.95,17.0,154.5,182.31,147.33
2017,11,20,15,0,53.0,120.0,0.7,17.0,136.0,161.23,129.88
2017,11,20,15,15,46.5,103.0,0.7,16.5,115.5,136.8,109.8
2017,11,20,15,30,40.0,86.0,0.7,16.0,95.0,113.04,89.85
2017,11,20,15,45,30.5,68.5,0.75,16.0,74.5,87.78,68.12
2017,11,20,16,0,21.0,51.0,0.8,16.0,54.0,63.37,46.91
2017,11,20,16,15,10.5,34.0,0.85,15.5,35.5,39.91,26.19
2017,11,20,16,30,0.0,17.0,0.9,15.0,17.0,14.98,0.37
2017,11,20,16,45,0.0,8.5,0.95,14.5,8.5,7.73,0.0
2017,11,20,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,21,7,15,181.5,14.0,1.75,10.0,30.5,83.19,0.0
2017,11,21,7,30,363.0,28.0,2.0,10.0,61.0,186.44,135.22
2017,11,21,7,45,451.0,35.5,2.3,10.5,100.0,253.12,200.94
2017,11,21,8,0,539.0,43.0,2.6,11.0,139.0,329.05,269.12
2017,11,21,8,15,594.5,48.5,2.6,11.0,180.0,393.7,326.95
2017,11,21,8,30,650.0,54.0,2.6,11.0,221.0,459.47,384.06
2017,11,21,8,45,685.0,58.0,2.6,11.5,260.0,517.7,432.45
2017,11,21,9,0,720.0,62.0,2.6,12.0,299.0,577.13,480.05
2017,11,21,9,15,690.5,74.0,2.55,12.5,321.5,604.81,500.17
2017,11,21,9,30,661.0,86.0,2.5,13.0,344.0,624.84,513.5
2017,11,21,9,45,508.0,128.5,2.45,13.5,336.0,572.39,469.71
2017,11,21,10,0,355.0,171.0,2.4,14.0,328.0,499.1,408.82
2017,11,21,10,15,343.0,183.5,2.3,14.0,342.0,514.08,419.77
2017,11,21,10,30,331.0,196.0,2.2,14.0,356.0,527.26,428.62
2017,11,21,10,45,585.0,138.0,2.15,14.5,432.5,715.22,573.31
2017,11,21,11,0,839.0,80.0,2.1,15.0,509.0,880.06,688.05
2017,11,21,11,15,843.5,80.5,2.0,15.5,519.0,895.54,694.28
2017,11,21,11,30,848.0,81.0,1.9,16.0,529.0,907.68,699.76
2017,11,21,11,45,851.5,80.5,1.8,16.5,532.0,914.16,701.42
2017,11,21,12,0,855.0,80.0,1.7,17.0,535.0,917.15,700.82
2017,11,21,12,15,853.0,79.5,1.65,17.0,529.5,911.49,696.45
2017,11,21,12,30,851.0,79.0,1.6,17.0,524.0,902.35,689.96
2017,11,21,12,45,847.5,78.0,1.55,17.5,512.0,887.77,678.67
2017,11,21,13,0,844.0,77.0,1.5,18.0,500.0,869.87,665.34
2017,11,21,13,15,740.5,97.0,1.45,18.0,457.5,792.22,611.99
2017,11,21,13,30,637.0,117.0,1.4,18.0,415.0,710.73,555.51
2017,11,21,13,45,543.0,130.5,1.35,18.5,374.5,623.47,492.39
2017,11,21,14,0,449.0,144.0,1.3,19.0,334.0,547.96,434.86
2017,11,21,14,15,517.0,119.0,1.3,18.5,321.5,553.46,442.16
2017,11,21,14,30,585.0,94.0,1.3,18.0,309.0,559.06,448.2
2017,11,21,14,45,557.5,88.5,1.3,18.0,276.0,508.74,409.47
2017,11,21,15,0,530.0,83.0,1.3,18.0,243.0,458.95,370.53
2017,11,21,15,15,574.0,66.5,1.15,17.5,216.5,440.04,354.78
2017,11,21,15,30,618.0,50.0,1.0,17.0,190.0,411.44,329.7
2017,11,21,15,45,551.5,44.0,0.9,17.0,149.0,342.65,271.01
2017,11,21,16,0,485.0,38.0,0.8,17.0,108.0,276.35,213.09
2017,11,21,16,15,371.5,29.0,0.85,16.0,71.0,195.36,141.8
2017,11,21,16,30,258.0,20.0,0.9,15.0,34.0,119.12,32.82
2017,11,21,16,45,129.0,10.0,0.95,14.5,17.0,43.68,0.0
2017,11,21,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,7,15,170.0,14.5,1.7,9.5,29.5,79.47,0.0
2017,11,22,7,30,340.0,29.0,1.9,10.0,59.0,178.49,127.46
2017,11,22,7,45,435.5,37.5,2.15,11.0,98.5,248.18,196.07
2017,11,22,8,0,531.0,46.0,2.4,12.0,138.0,327.94,266.62
2017,11,22,8,15,589.5,51.5,2.35,12.5,180.0,393.83,324.47
2017,11,22,8,30,648.0,57.0,2.3,13.0,222.0,464.27,383.96
2017,11,22,8,45,687.5,61.0,2.3,13.5,262.0,521.47,431.08
2017,11,22,9,0,727.0,65.0,2.3,14.0,302.0,584.05,480.57
2017,11,22,9,15,753.5,68.0,2.25,14.5,337.5,637.38,520.08
2017,11,22,9,30,780.0,71.0,2.2,15.0,373.0,690.36,557.47
2017,11,22,9,45,797.5,73.5,2.15,15.5,403.5,735.0,587.71
2017,11,22,10,0,815.0,76.0,2.1,16.0,434.0,777.99,616.12
2017,11,22,10,15,780.0,84.0,2.05,16.5,441.5,781.6,615.8
2017,11,22,10,30,745.0,92.0,2.0,17.0,449.0,780.32,612.44
2017,11,22,10,45,740.5,99.5,1.95,17.5,465.5,806.25,628.57
2017,11,22,11,0,736.0,107.0,1.9,18.0,482.0,824.38,638.8
2017,11,22,11,15,524.0,164.5,1.85,18.5,434.0,700.62,548.3
2017,11,22,11,30,312.0,222.0,1.8,19.0,386.0,560.64,440.67
2017,11,22,11,45,457.5,185.5,1.75,19.5,427.0,671.18,524.75
2017,11,22,12,0,603.0,149.0,1.7,20.0,468.0,770.76,595.14
2017,11,22,12,15,374.5,193.0,1.65,20.0,390.5,582.9,456.09
2017,11,22,12,30,146.0,237.0,1.6,20.0,313.0,407.54,320.49
2017,11,22,12,45,232.0,222.0,1.55,20.0,339.5,465.26,367.87
2017,11,22,13,0,318.0,207.0,1.5,20.0,366.0,537.18,423.07
2017,11,22,13,15,283.5,203.0,1.45,20.0,340.5,496.13,391.38
2017,11,22,13,30,249.0,199.0,1.4,20.0,315.0,455.58,360.66
2017,11,22,13,45,124.5,107.0,1.4,20.0,165.0,219.15,176.69
2017,11,22,14,0,0.0,15.0,1.4,20.0,15.0,13.2,5.4
2017,11,22,14,15,146.5,78.0,1.25,19.5,131.5,205.82,168.83
2017,11,22,14,30,293.0,141.0,1.1,19.0,248.0,384.92,311.53
2017,11,22,14,45,279.0,128.0,0.95,19.0,221.0,348.24,280.91
2017,11,22,15,0,265.0,115.0,0.8,19.0,194.0,312.11,251.74
2017,11,22,15,15,249.5,99.5,0.8,18.0,165.0,272.6,220.53
2017,11,22,15,30,234.0,84.0,0.8,17.0,136.0,234.11,189.0
2017,11,22,15,45,208.0,67.5,0.8,16.5,106.5,190.3,151.72
2017,11,22,16,0,182.0,51.0,0.8,16.0,77.0,148.85,115.44
2017,11,22,16,15,128.0,35.5,0.85,15.5,50.5,100.7,72.17
2017,11,22,16,30,74.0,20.0,0.9,15.0,24.0,52.25,8.74
2017,11,22,16,45,37.0,10.0,0.95,15.0,12.0,19.04,0.0
2017,11,22,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,7,15,60.0,15.0,0.95,11.5,20.0,38.98,0.0
2017,11,23,7,30,120.0,30.0,1.0,12.0,40.0,89.26,60.61
2017,11,23,7,45,160.0,46.0,1.1,12.5,68.5,131.18,101.88
2017,11,23,8,0,200.0,62.0,1.2,13.0,97.0,177.1,142.77
2017,11,23,8,15,223.0,78.0,1.15,13.5,126.5,217.98,178.61
2017,11,23,8,30,246.0,94.0,1.1,14.0,156.0,260.83,215.05
2017,11,23,8,45,259.0,109.5,1.1,14.5,184.5,298.55,246.26
2017,11,23,9,0,272.0,125.0,1.1,15.0,213.0,336.93,277.05
2017,11,23,9,15,283.5,137.5,1.15,15.5,238.0,370.91,303.71
2017,11,23,9,30,295.0,150.0,1.2,16.0,263.0,405.11,329.95
2017,11,23,9,45,518.5,115.0,1.3,16.5,333.0,562.54,453.95
2017,11,23,10,0,742.0,80.0,1.4,17.0,403.0,722.17,569.61
2017,11,23,10,15,375.5,123.5,1.5,17.5,287.0,484.56,389.29
2017,11,23,10,30,9.0,167.0,1.6,18.0,171.0,167.59,132.08
2017,11,23,10,45,49.5,195.5,1.7,18.5,220.5,250.22,200.15
2017,11,23,11,0,90.0,224.0,1.8,19.0,270.0,322.34,257.21
2017,11,23,11,15,115.5,231.0,1.8,19.0,291.0,371.95,295.75
2017,11,23,11,30,141.0,238.0,1.8,19.0,312.0,405.04,321.45
2017,11,23,11,45,140.5,239.5,1.85,19.5,313.5,406.94,322.12
2017,11,23,12,0,140.0,241.0,1.9,20.0,315.0,408.46,322.72
2017,11,23,12,15,70.0,179.0,1.9,20.0,216.0,249.38,198.23
2017,11,23,12,30,0.0,117.0,1.9,20.0,117.0,106.27,81.69
2017,11,23,12,45,4.0,144.5,1.9,20.0,146.5,138.12,107.97
2017,11,23,13,0,8.0,172.0,1.9,20.0,176.0,171.45,134.97
2017,11,23,13,15,6.5,165.5,1.85,20.0,169.0,163.6,128.66
2017,11,23,13,30,5.0,159.0,1.8,20.0,162.0,155.94,122.61
2017,11,23,13,45,12.0,158.0,1.8,20.0,163.0,161.57,127.63
2017,11,23,14,0,19.0,157.0,1.8,20.0,164.0,167.09,132.52
2017,11,23,14,15,64.0,154.5,1.6,20.0,177.5,211.75,169.95
2017,11,23,14,30,109.0,152.0,1.4,20.0,191.0,253.83,204.4
2017,11,23,14,45,103.5,136.0,1.25,20.0,170.5,227.49,182.99
2017,11,23,15,0,98.0,120.0,1.1,20.0,150.0,201.53,161.86
2017,11,23,15,15,89.5,103.0,1.0,19.5,127.0,172.91,138.48
2017,11,23,15,30,81.0,86.0,0.9,19.0,104.0,145.02,115.21
2017,11,23,15,45,69.0,68.0,0.8,18.5,81.0,114.79,89.51
2017,11,23,16,0,57.0,50.0,0.7,18.0,58.0,85.56,64.26
2017,11,23,16,15,28.5,34.0,0.75,17.5,38.0,47.76,31.48
2017,11,23,16,30,0.0,18.0,0.8,17.0,18.0,16.35,0.0
2017,11,23,16,45,0.0,9.0,0.9,16.5,9.0,8.19,0.0
2017,11,23,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,24,7,15,147.0,13.0,1.6,10.5,25.0,56.92,0.0
2017,11,24,7,30,294.0,26.0,1.8,11.0,50.0,157.04,106.88
2017,11,24,7,45,357.5,37.0,2.05,12.0,84.5,213.57,167.12
2017,11,24,8,0,421.0,48.0,2.3,13.0,119.0,276.38,223.64
2017,11,24,8,15,465.5,56.5,2.15,13.0,155.0,332.63,273.82
2017,11,24,8,30,510.0,65.0,2.0,13.0,191.0,392.39,325.23
2017,11,24,8,45,530.0,74.5,1.95,13.5,225.5,441.12,365.54
2017,11,24,9,0,550.0,84.0,1.9,14.0,260.0,490.26,404.65
2017,11,24,9,15,564.5,92.5,1.7,14.0,290.5,534.47,438.67
2017,11,24,9,30,579.0,101.0,1.5,14.0,321.0,578.05,470.87
2017,11,24,9,45,705.5,84.0,1.35,14.5,374.0,677.51,542.69
2017,11,24,10,0,832.0,67.0,1.2,15.0,427.0,777.57,610.26
2017,11,24,10,15,573.0,130.5,1.3,15.5,385.0,665.16,527.39
2017,11,24,10,30,314.0,194.0,1.4,16.0,343.0,509.38,407.14
2017,11,24,10,45,593.5,132.5,1.5,16.5,426.0,713.72,563.84
2017,11,24,11,0,873.0,71.0,1.6,17.0,509.0,886.2,682.37
2017,11,24,11,15,877.5,71.5,1.65,17.5,519.5,902.01,689.95
2017,11,24,11,30,882.0,72.0,1.7,18.0,530.0,914.44,697.19
2017,11,24,11,45,884.0,72.0,1.8,18.5,532.5,920.42,700.82
2017,11,24,12,0,886.0,72.0,1.9,19.0,535.0,922.85,702.22
2017,11,24,12,15,884.5,71.5,1.9,19.0,530.5,917.83,698.92
2017,11,24,12,30,883.0,71.0,1.9,19.0,526.0,909.26,693.45
2017,11,24,12,45,698.0,117.0,1.95,19.5,471.5,803.67,620.28
2017,11,24,13,0,513.0,163.0,2.0,20.0,417.0,674.68,528.3
2017,11,24,13,15,515.0,154.5,2.0,20.0,400.5,655.8,516.31
2017,11,24,13,30,517.0,146.0,2.0,20.0,384.0,634.79,501.73
2017,11,24,13,45,258.5,132.0,2.0,20.5,251.0,373.57,300.58
2017,11,24,14,0,0.0,118.0,2.0,21.0,118.0,109.55,84.5
2017,11,24,14,15,0.0,109.0,1.9,20.5,109.0,100.94,78.18
2017,11,24,14,30,0.0,100.0,1.8,20.0,100.0,92.43,71.46
2017,11,24,14,45,0.0,89.0,1.7,20.0,89.0,81.9,62.84
2017,11,24,15,0,0.0,78.0,1.6,20.0,78.0,71.44,54.21
2017,11,24,15,15,0.0,66.5,1.4,19.0,66.5,60.52,45.28
2017,11,24,15,30,0.0,55.0,1.2,18.0,55.0,49.66,36.21
2017,11,24,15,45,0.0,43.0,1.05,17.5,43.0,38.28,26.48
2017,11,24,16,0,0.0,31.0,0.9,17.0,31.0,27.34,17.0
2017,11,24,16,15,0.0,20.0,0.95,16.0,20.0,17.61,8.22
2017,11,24,16,30,0.0,9.0,1.0,15.0,9.0,7.9,0.0
2017,11,24,16,45,0.0,4.5,1.1,14.5,4.5,4.09,0.0
2017,11,24,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,7,15,95.0,13.5,1.45,9.5,21.0,41.28,0.0
2017,11,25,7,30,190.0,27.0,1.7,10.0,42.0,117.56,77.42
2017,11,25,7,45,243.5,41.5,1.95,11.0,73.5,169.0,132.11
2017,11,25,8,0,297.0,56.0,2.2,12.0,105.0,224.43,182.03
2017,11,25,8,15,331.0,69.0,2.15,12.5,138.0,273.11,225.35
2017,11,25,8,30,365.0,82.0,2.1,13.0,171.0,324.7,269.79
2017,11,25,8,45,388.0,94.0,2.1,13.5,203.5,370.8,308.43
2017,11,25,9,0,411.0,106.0,2.1,14.0,236.0,418.06,346.79
2017,11,25,9,15,429.0,115.0,2.0,14.5,264.5,459.07,378.82
2017,11,25,9,30,447.0,124.0,1.9,15.0,293.0,500.26,410.0
2017,11,25,9,45,330.0,154.0,1.85,16.0,284.0,446.44,364.07
2017,11,25,10,0,213.0,184.0,1.8,17.0,275.0,384.4,311.65
2017,11,25,10,15,301.5,181.5,1.9,17.5,318.5,475.74,383.95
2017,11,25,10,30,390.0,179.0,2.0,18.0,362.0,555.8,445.26
2017,11,25,10,45,344.0,195.0,2.15,19.0,361.0,543.07,432.45
2017,11,25,11,0,298.0,211.0,2.3,20.0,360.0,527.37,418.03
2017,11,25,11,15,298.5,215.5,2.4,20.0,367.0,537.14,425.5
2017,11,25,11,30,299.0,220.0,2.5,20.0,374.0,545.79,432.0
2017,11,25,11,45,362.0,208.5,2.6,20.5,396.0,591.04,466.78
2017,11,25,12,0,425.0,197.0,2.7,21.0,418.0,653.39,513.0
2017,11,25,12,15,352.0,209.0,2.7,21.0,391.0,581.55,458.34
2017,11,25,12,30,279.0,221.0,2.7,21.0,364.0,527.28,416.46
2017,11,25,12,45,236.5,220.0,2.75,21.0,339.5,467.23,371.02
2017,11,25,13,0,194.0,219.0,2.8,21.0,315.0,425.32,338.5
2017,11,25,13,15,156.0,210.5,2.65,21.0,285.5,378.63,301.79
2017,11,25,13,30,118.0,202.0,2.5,21.0,256.0,333.18,265.7
2017,11,25,13,45,106.5,189.5,2.45,21.0,236.0,291.24,233.12
2017,11,25,14,0,95.0,177.0,2.4,21.0,216.0,265.25,212.66
2017,11,25,14,15,47.5,128.5,2.05,20.5,148.0,167.7,133.83
2017,11,25,14,30,0.0,80.0,1.7,20.0,80.0,71.84,54.36
2017,11,25,14,45,0.0,71.5,1.4,19.5,71.5,63.89,48.02
2017,11,25,15,0,0.0,63.0,1.1,19.0,63.0,55.98,41.55
2017,11,25,15,15,0.0,53.5,1.05,18.0,53.5,47.25,34.34
2017,11,25,15,30,0.0,44.0,1.0,17.0,44.0,38.82,27.25
2017,11,25,15,45,0.0,34.0,1.0,16.5,34.0,29.97,19.62
2017,11,25,16,0,0.0,24.0,1.0,16.0,24.0,21.13,11.92
2017,11,25,16,15,0.0,15.5,1.0,15.5,15.5,13.63,5.06
2017,11,25,16,30,0.0,7.0,1.0,15.0,7.0,6.14,0.0
2017,11,25,16,45,0.0,3.5,1.0,15.0,3.5,3.18,0.0
2017,11,25,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,7.0,2.8,13.0,7.0,6.37,0.0
2017,11,26,7,30,0.0,14.0,3.0,13.0,14.0,12.31,2.98
2017,11,26,7,45,0.0,25.5,3.2,13.5,25.5,22.47,12.91
2017,11,26,8,0,0.0,37.0,3.4,14.0,37.0,32.65,21.92
2017,11,26,8,15,0.0,49.0,3.3,14.0,49.0,43.95,31.84
2017,11,26,8,30,0.0,61.0,3.2,14.0,61.0,55.35,41.77
2017,11,26,8,45,0.0,72.5,3.15,14.0,72.5,66.26,51.16
2017,11,26,9,0,0.0,84.0,3.1,14.0,84.0,77.23,60.5
2017,11,26,9,15,0.0,94.5,3.1,14.0,94.5,87.21,68.9
2017,11,26,9,30,0.0,105.0,3.1,14.0,105.0,97.29,77.3
2017,11,26,9,45,0.0,66.5,3.1,14.5,66.5,58.78,44.49
2017,11,26,10,0,0.0,28.0,3.1,15.0,28.0,24.67,15.41
2017,11,26,10,15,0.0,30.0,3.3,15.0,30.0,26.45,16.89
2017,11,26,10,30,0.0,32.0,3.5,15.0,32.0,28.22,18.37
2017,11,26,10,45,0.0,53.5,3.7,15.5,53.5,47.26,34.38
2017,11,26,11,0,0.0,75.0,3.9,16.0,75.0,66.36,50.27
2017,11,26,11,15,0.0,79.0,4.15,16.0,79.0,69.92,53.2
2017,11,26,11,30,0.0,83.0,4.4,16.0,83.0,73.48,56.14
2017,11,26,11,45,0.0,46.5,4.7,16.0,46.5,41.07,28.98
2017,11,26,12,0,0.0,10.0,5.0,16.0,10.0,8.81,1.79
2017,11,26,12,15,0.0,61.5,4.95,16.0,61.5,54.37,40.17
2017,11,26,12,30,0.0,113.0,4.9,16.0,113.0,102.43,80.3
2017,11,26,12,45,0.0,86.0,4.85,16.0,86.0,76.17,58.43
2017,11,26,13,0,0.0,59.0,4.8,16.0,59.0,52.14,38.36
2017,11,26,13,15,0.0,36.5,4.55,15.5,36.5,32.2,21.66
2017,11,26,13,30,0.0,14.0,4.3,15.0,14.0,12.33,4.85
2017,11,26,13,45,0.0,51.5,4.1,15.0,51.5,45.47,33.07
2017,11,26,14,0,0.0,89.0,3.9,15.0,89.0,79.95,62.29
2017,11,26,14,15,0.0,60.5,3.75,14.5,60.5,53.44,40.02
2017,11,26,14,30,0.0,32.0,3.6,14.0,32.0,28.19,18.59
2017,11,26,14,45,0.0,28.5,3.45,14.0,28.5,25.09,15.96
2017,11,26,15,0,0.0,25.0,3.3,14.0,25.0,22.0,13.31
2017,11,26,15,15,0.0,21.0,3.25,14.0,21.0,18.47,10.25
2017,11,26,15,30,0.0,17.0,3.2,14.0,17.0,14.94,7.16
2017,11,26,15,45,0.0,13.0,3.15,14.0,13.0,11.41,4.05
2017,11,26,16,0,0.0,9.0,3.1,14.0,9.0,7.9,0.95
2017,11,26,16,15,0.0,5.5,3.05,13.5,5.5,4.82,0.0
2017,11,26,16,30,0.0,2.0,3.0,13.0,2.0,1.75,0.0
2017,11,26,16,45,0.0,1.0,2.95,13.0,1.0,0.91,0.0
2017,11,26,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,7,15,79.0,15.5,1.3,7.5,21.5,37.96,0.0
2017,11,27,7,30,158.0,31.0,1.4,8.0,43.0,109.89,67.1
2017,11,27,7,45,279.5,42.5,1.5,8.5,80.5,185.06,144.92
2017,11,27,8,0,401.0,54.0,1.6,9.0,118.0,270.16,220.2
2017,11,27,8,15,472.0,62.0,1.65,9.5,158.5,339.0,280.85
2017,11,27,8,30,543.0,70.0,1.7,10.0,199.0,413.62,344.59
2017,11,27,8,45,598.0,74.0,1.75,10.5,239.5,479.43,399.36
2017,11,27,9,0,653.0,78.0,1.8,11.0,280.0,548.28,454.75
2017,11,27,9,15,684.5,82.0,1.85,11.0,315.5,603.31,498.47
2017,11,27,9,30,716.0,86.0,1.9,11.0,351.0,658.64,540.56
2017,11,27,9,45,759.5,83.0,2.0,11.5,385.0,714.43,580.92
2017,11,27,10,0,803.0,80.0,2.1,12.0,419.0,766.15,617.48
2017,11,27,10,15,816.5,81.5,2.15,12.0,443.5,802.39,642.99
2017,11,27,10,30,830.0,83.0,2.2,12.0,468.0,836.27,666.75
2017,11,27,10,45,841.5,83.5,2.25,12.5,486.5,864.57,685.16
2017,11,27,11,0,853.0,84.0,2.3,13.0,505.0,889.98,701.48
2017,11,27,11,15,857.5,85.0,2.25,13.0,515.0,906.58,711.94
2017,11,27,11,30,862.0,86.0,2.2,13.0,525.0,919.8,720.18
2017,11,27,11,45,865.0,85.0,2.2,13.5,528.0,925.65,722.6
2017,11,27,12,0,868.0,84.0,2.2,14.0,531.0,927.96,722.77
2017,11,27,12,15,865.5,84.0,2.15,14.0,526.0,922.9,718.82
2017,11,27,12,30,863.0,84.0,2.1,14.0,521.0,914.32,712.66
2017,11,27,12,45,863.0,81.0,2.1,14.0,509.5,900.73,703.7
2017,11,27,13,0,863.0,78.0,2.1,14.0,498.0,883.66,692.47
2017,11,27,13,15,853.5,77.0,2.1,14.0,478.0,857.51,674.9
2017,11,27,13,30,844.0,76.0,2.1,14.0,458.0,828.46,655.29
2017,11,27,13,45,831.0,73.5,2.15,14.0,432.0,791.94,630.61
2017,11,27,14,0,818.0,71.0,2.2,14.0,406.0,753.13,603.95
2017,11,27,14,15,796.5,68.5,2.25,13.5,373.5,705.85,571.6
2017,11,27,14,30,775.0,66.0,2.3,13.0,341.0,657.38,537.56
2017,11,27,14,45,746.5,62.5,2.4,13.0,304.0,602.08,496.36
2017,11,27,15,0,718.0,59.0,2.5,13.0,267.0,546.83,452.26
2017,11,27,15,15,672.5,54.5,2.2,12.5,226.0,480.82,397.46
2017,11,27,15,30,627.0,50.0,1.9,12.0,185.0,417.17,342.88
2017,11,27,15,45,560.5,43.5,1.65,11.5,144.0,348.18,282.4
2017,11,27,16,0,494.0,37.0,1.4,11.0,103.0,281.05,221.76
2017,11,27,16,15,369.0,27.5,1.35,10.5,66.0,194.77,141.11
2017,11,27,16,30,244.0,18.0,1.3,10.0,29.0,112.0,0.0
2017,11,27,16,45,122.0,9.0,1.3,9.5,14.5,41.48,0.0
2017,11,27,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,28,7,15,154.5,11.5,1.1,6.5,22.5,56.89,0.0
2017,11,28,7,30,309.0,23.0,1.2,7.0,45.0,153.61,89.41
2017,11,28,7,45,413.5,31.5,1.35,7.5,83.0,228.29,178.23
2017,11,28,8,0,518.0,40.0,1.5,8.0,121.0,309.62,252.09
2017,11,28,8,15,580.5,46.0,1.6,8.5,161.5,376.53,311.99
2017,11,28,8,30,643.0,52.0,1.7,9.0,202.0,444.84,371.26
2017,11,28,8,45,684.5,55.5,1.8,10.0,241.5,505.74,421.83
2017,11,28,9,0,726.0,59.0,1.9,11.0,281.0,568.38,471.81
2017,11,28,9,15,753.0,62.0,1.9,11.5,316.5,621.65,512.38
2017,11,28,9,30,780.0,65.0,1.9,12.0,352.0,674.69,550.65
2017,11,28,9,45,800.5,66.5,1.95,12.5,382.5,720.24,582.72
2017,11,28,10,0,821.0,68.0,2.0,13.0,413.0,764.37,613.19
2017,11,28,10,15,834.0,69.5,1.95,13.0,437.5,800.55,637.72
2017,11,28,10,30,847.0,71.0,1.9,13.0,462.0,834.33,660.28
2017,11,28,10,45,853.5,72.5,1.85,13.5,479.0,859.79,675.48
2017,11,28,11,0,860.0,74.0,1.8,14.0,496.0,873.35,682.28
2017,11,28,11,15,864.5,75.0,1.75,14.0,506.5,889.86,692.56
2017,11,28,11,30,869.0,76.0,1.7,14.0,517.0,903.05,700.55
2017,11,28,11,45,869.5,76.0,1.7,14.0,519.5,907.86,703.51
2017,11,28,12,0,870.0,76.0,1.7,14.0,522.0,909.19,704.34
2017,11,28,12,15,867.5,76.0,1.7,14.0,517.0,904.28,701.05
2017,11,28,12,30,865.0,76.0,1.7,14.0,512.0,895.92,695.6
2017,11,28,12,45,846.0,79.5,1.75,14.5,497.5,882.8,686.35
2017,11,28,13,0,827.0,83.0,1.8,15.0,483.0,857.49,668.71
2017,11,28,13,15,816.5,81.5,1.85,15.0,463.5,830.59,651.27
2017,11,28,13,30,806.0,80.0,1.9,15.0,444.0,800.96,631.75
2017,11,28,13,45,663.5,101.5,1.95,15.0,389.5,693.77,555.36
2017,11,28,14,0,521.0,123.0,2.0,15.0,335.0,579.11,470.45
2017,11,28,14,15,624.5,97.0,1.85,14.5,331.5,614.8,500.2
2017,11,28,14,30,728.0,71.0,1.7,14.0,328.0,629.54,511.76
2017,11,28,14,45,694.5,67.5,1.6,14.0,291.0,576.68,470.57
2017,11,28,15,0,661.0,64.0,1.5,14.0,254.0,520.62,425.61
2017,11,28,15,15,613.5,59.0,1.3,13.5,215.0,455.53,372.49
2017,11,28,15,30,566.0,54.0,1.1,13.0,176.0,393.29,320.0
2017,11,28,15,45,490.0,47.0,0.95,12.5,136.0,318.05,255.82
2017,11,28,16,0,414.0,40.0,0.8,12.0,96.0,249.62,195.52
2017,11,28,16,15,207.0,33.5,0.85,11.5,61.5,138.96,99.39
2017,11,28,16,30,0.0,27.0,0.9,11.0,27.0,29.93,0.0
2017,11,28,16,45,0.0,13.5,0.95,10.5,13.5,12.28,0.0
2017,11,28,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,11,29,7,15,185.5,10.5,2.1,4.5,23.0,65.0,0.0
2017,11,29,7,30,371.0,21.0,2.4,5.0,46.0,168.42,91.89
2017,11,29,7,45,477.0,29.0,2.75,6.0,85.5,246.53,193.27
2017,11,29,8,0,583.0,37.0,3.1,7.0,125.0,331.3,271.82
2017,11,29,8,15,644.5,42.0,3.1,7.5,167.5,400.11,334.68
2017,11,29,8,30,706.0,47.0,3.1,8.0,210.0,473.51,399.17
2017,11,29,8,45,746.0,50.5,3.15,8.5,251.0,536.1,452.77
2017,11,29,9,0,786.0,54.0,3.2,9.0,292.0,600.25,505.67
2017,11,29,9,15,813.0,56.5,3.1,9.5,328.5,655.21,547.76
2017,11,29,9,30,840.0,59.0,3.0,10.0,365.0,709.79,587.52
2017,11,29,9,45,861.5,60.0,2.9,10.5,397.0,750.46,615.61
2017,11,29,10,0,883.0,61.0,2.8,11.0,429.0,796.1,646.81
2017,11,29,10,15,895.5,62.5,2.75,11.5,454.5,833.17,671.28
2017,11,29,10,30,908.0,64.0,2.7,12.0,480.0,867.68,693.56
2017,11,29,10,45,916.0,65.0,2.65,12.5,498.0,894.78,710.24
2017,11,29,11,0,924.0,66.0,2.6,13.0,516.0,918.71,724.58
2017,11,29,11,15,928.5,66.5,2.6,13.0,527.0,935.46,735.64
2017,11,29,11,30,933.0,67.0,2.6,13.0,538.0,948.65,744.37
2017,11,29,11,45,933.5,67.5,2.65,13.5,541.0,954.52,747.22
2017,11,29,12,0,934.0,68.0,2.7,14.0,544.0,956.67,747.7
2017,11,29,12,15,932.5,67.5,2.7,14.0,539.0,951.91,744.47
2017,11,29,12,30,931.0,67.0,2.7,14.0,534.0,943.45,738.88
2017,11,29,12,45,928.0,66.0,2.7,14.0,522.0,929.31,729.47
2017,11,29,13,0,925.0,65.0,2.7,14.0,510.0,911.62,717.72
2017,11,29,13,15,916.0,64.0,2.65,14.0,490.0,885.28,699.48
2017,11,29,13,30,907.0,63.0,2.6,14.0,470.0,855.87,679.11
2017,11,29,13,45,893.0,61.5,2.55,14.0,443.5,818.82,653.15
2017,11,29,14,0,879.0,60.0,2.5,14.0,417.0,779.4,625.29
2017,11,29,14,15,859.5,58.0,2.35,14.0,384.0,733.04,591.32
2017,11,29,14,30,840.0,56.0,2.2,14.0,351.0,685.26,555.88
2017,11,29,14,45,811.5,53.5,2.1,14.0,313.0,635.23,518.39
2017,11,29,15,0,783.0,51.0,2.0,14.0,275.0,578.87,473.56
2017,11,29,15,15,741.0,47.5,1.75,13.0,233.5,513.57,420.75
2017,11,29,15,30,699.0,44.0,1.5,12.0,192.0,450.18,367.43
2017,11,29,15,45,631.5,38.5,1.25,11.5,149.5,374.33,301.65
2017,11,29,16,0,564.0,33.0,1.0,11.0,107.0,303.97,238.22
2017,11,29,16,15,442.0,24.5,1.05,10.5,69.0,216.05,154.7
2017,11,29,16,30,320.0,16.0,1.1,10.0,31.0,132.72,0.0
2017,11,29,16,45,160.0,8.0,1.2,9.5,15.5,51.26,0.0
2017,11,29,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,7,15,126.0,11.5,1.2,4.5,19.5,47.92,0.0
2017,11,30,7,30,252.0,23.0,1.3,5.0,39.0,130.63,63.9
2017,11,30,7,45,359.5,33.0,1.45,6.0,76.0,206.47,160.6
2017,11,30,8,0,467.0,43.0,1.6,7.0,113.0,287.61,234.64
2017,11,30,8,15,533.5,50.0,1.55,7.5,153.5,355.14,295.05
2017,11,30,8,30,600.0,57.0,1.5,8.0,194.0,428.23,357.94
2017,11,30,8,45,646.5,61.5,1.5,8.5,233.5,491.09,410.57
2017,11,30,9,0,693.0,66.0,1.5,9.0,273.0,556.41,463.17
2017,11,30,9,15,722.5,69.5,1.6,9.5,309.0,606.53,502.78
2017,11,30,9,30,752.0,73.0,1.7,10.0,345.0,660.97,543.14
2017,11,30,9,45,786.5,72.0,1.8,11.0,378.0,713.52,580.09
2017,11,30,10,0,821.0,71.0,1.9,12.0,411.0,765.41,615.69
2017,11,30,10,15,834.0,72.5,1.95,12.5,435.5,801.68,639.96
2017,11,30,10,30,847.0,74.0,2.0,13.0,460.0,835.55,662.38
2017,11,30,10,45,854.5,75.5,2.05,13.5,477.5,862.0,679.35
2017,11,30,11,0,862.0,77.0,2.1,14.0,495.0,885.41,694.19
2017,11,30,11,15,866.5,78.0,2.1,14.0,505.5,902.29,705.26
2017,11,30,11,30,871.0,79.0,2.1,14.0,516.0,915.79,714.14
2017,11,30,11,45,873.0,78.5,2.1,14.5,519.0,921.59,716.49
2017,11,30,12,0,875.0,78.0,2.1,15.0,522.0,923.84,716.61
2017,11,30,12,15,872.5,77.5,2.1,15.0,517.0,918.39,712.92
2017,11,30,12,30,870.0,77.0,2.1,15.0,512.0,909.41,707.02
2017,11,30,12,45,866.0,76.0,2.15,15.5,500.0,894.97,696.69
2017,11,30,13,0,862.0,75.0,2.2,16.0,488.0,877.18,684.16
2017,11,30,13,15,851.5,73.5,2.15,16.0,468.5,849.88,665.34
2017,11,30,13,30,841.0,72.0,2.1,16.0,449.0,819.73,644.57
2017,11,30,13,45,685.0,96.0,2.1,16.0,391.5,704.32,562.08
2017,11,30,14,0,529.0,120.0,2.1,16.0,334.0,581.75,471.41
2017,11,30,14,15,648.5,92.0,1.95,15.5,333.5,627.05,508.23
2017,11,30,14,30,768.0,64.0,1.8,15.0,333.0,650.01,525.85
2017,11,30,14,45,737.5,61.0,1.65,15.0,296.0,594.55,483.14
2017,11,30,15,0,707.0,58.0,1.5,15.0,259.0,539.28,438.7
2017,11,30,15,15,662.5,53.5,1.35,14.5,219.5,474.59,386.35
2017,11,30,15,30,618.0,49.0,1.2,14.0,180.0,412.17,334.02
2017,11,30,15,45,550.5,42.0,1.05,13.5,139.5,342.68,274.29
