Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,16,0,483.0,35.0,0.9,13.0,99.0,275.21,214.37
2017,11,30,16,15,363.0,25.5,0.9,12.5,63.0,191.44,135.62
2017,11,30,16,30,243.0,16.0,0.9,12.0,27.0,109.83,0.0
2017,11,30,16,45,121.5,8.0,0.95,11.5,13.5,40.8,0.0
2017,11,30,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,1,7,15,124.0,11.0,0.35,6.5,18.5,46.67,0.0
2017,12,1,7,30,248.0,22.0,0.3,7.0,37.0,126.98,53.36
2017,12,1,7,45,355.0,32.0,0.25,7.5,73.5,202.96,154.78
2017,12,1,8,0,462.0,42.0,0.2,8.0,110.0,283.35,226.76
2017,12,1,8,15,529.5,49.0,0.25,8.0,150.5,350.97,286.13
2017,12,1,8,30,597.0,56.0,0.3,8.0,191.0,424.26,348.3
2017,12,1,8,45,643.5,60.5,0.35,8.5,230.5,486.87,399.46
2017,12,1,9,0,690.0,65.0,0.4,9.0,270.0,551.97,450.68
2017,12,1,9,15,517.0,98.5,0.35,9.5,262.5,495.97,405.14
2017,12,1,9,30,344.0,132.0,0.3,10.0,255.0,416.13,341.01
2017,12,1,9,45,419.5,131.0,0.25,11.0,294.5,499.88,405.38
2017,12,1,10,0,495.0,130.0,0.2,12.0,334.0,572.86,457.65
2017,12,1,10,15,605.0,111.0,0.2,12.5,375.0,662.99,521.66
2017,12,1,10,30,715.0,92.0,0.2,13.0,416.0,749.02,579.12
2017,12,1,10,45,782.0,86.0,0.25,13.5,453.0,810.67,619.01
2017,12,1,11,0,849.0,80.0,0.3,14.0,490.0,876.5,661.28
2017,12,1,11,15,854.0,81.0,0.4,14.0,500.5,893.73,673.11
2017,12,1,11,30,859.0,82.0,0.5,14.0,511.0,907.65,683.78
2017,12,1,11,45,763.0,102.0,0.6,14.5,485.0,854.49,648.7
2017,12,1,12,0,667.0,122.0,0.7,15.0,459.0,792.26,607.77
2017,12,1,12,15,761.0,102.0,0.7,15.0,483.5,851.54,649.21
2017,12,1,12,30,855.0,82.0,0.7,15.0,508.0,901.52,682.12
2017,12,1,12,45,855.5,79.5,0.75,15.0,497.0,889.46,674.69
2017,12,1,13,0,856.0,77.0,0.8,15.0,486.0,873.97,665.96
2017,12,1,13,15,847.0,76.0,0.8,15.0,467.0,848.81,649.83
2017,12,1,13,30,838.0,75.0,0.8,15.0,448.0,820.74,631.79
2017,12,1,13,45,824.5,73.0,0.8,15.0,422.5,785.02,608.34
2017,12,1,14,0,811.0,71.0,0.8,15.0,397.0,747.05,583.12
2017,12,1,14,15,631.5,91.0,0.75,15.0,332.5,613.1,487.41
2017,12,1,14,30,452.0,111.0,0.7,15.0,268.0,477.96,385.39
2017,12,1,14,45,427.0,103.0,0.65,15.0,238.5,433.01,351.27
2017,12,1,15,0,402.0,95.0,0.6,15.0,209.0,388.92,316.03
2017,12,1,15,15,510.5,72.5,0.5,14.5,195.0,410.96,332.53
2017,12,1,15,30,619.0,50.0,0.4,14.0,181.0,418.37,334.82
2017,12,1,15,45,548.5,43.5,0.35,13.5,140.0,343.98,272.14
2017,12,1,16,0,478.0,37.0,0.3,13.0,99.0,275.76,212.83
2017,12,1,16,15,354.5,27.0,0.25,12.5,63.0,190.3,133.39
2017,12,1,16,30,231.0,17.0,0.2,12.0,27.0,107.05,0.0
2017,12,1,16,45,115.5,8.5,0.2,11.5,13.5,39.73,0.0
2017,12,1,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,2,7,15,62.5,11.0,0.6,6.0,14.5,28.38,0.0
2017,12,2,7,30,125.0,22.0,0.5,6.0,29.0,81.99,26.95
2017,12,2,7,45,192.5,36.5,0.45,6.5,58.5,141.04,107.43
2017,12,2,8,0,260.0,51.0,0.4,7.0,88.0,199.08,160.97
2017,12,2,8,15,299.0,65.0,0.4,7.0,121.0,248.97,205.78
2017,12,2,8,30,338.0,79.0,0.4,7.0,154.0,302.4,252.32
2017,12,2,8,45,362.0,91.5,0.45,7.5,185.5,348.05,290.9
2017,12,2,9,0,386.0,104.0,0.5,8.0,217.0,395.06,329.37
2017,12,2,9,15,418.0,109.5,0.5,8.0,246.0,440.28,365.85
2017,12,2,9,30,450.0,115.0,0.5,8.0,275.0,486.82,402.43
2017,12,2,9,45,440.5,131.5,0.55,8.5,299.5,515.9,423.55
2017,12,2,10,0,431.0,148.0,0.6,9.0,324.0,542.7,442.65
2017,12,2,10,15,469.0,146.5,0.6,9.5,348.5,585.25,473.97
2017,12,2,10,30,507.0,145.0,0.6,10.0,373.0,627.93,504.55
2017,12,2,10,45,509.5,151.0,0.6,10.5,388.0,648.54,517.71
2017,12,2,11,0,512.0,157.0,0.6,11.0,403.0,667.24,529.62
2017,12,2,11,15,575.5,142.5,0.6,11.0,424.5,720.97,568.2
2017,12,2,11,30,639.0,128.0,0.6,11.0,446.0,768.39,600.65
2017,12,2,11,45,741.5,109.0,0.6,11.5,480.0,842.91,650.26
2017,12,2,12,0,844.0,90.0,0.6,12.0,514.0,908.86,692.44
2017,12,2,12,15,639.0,136.5,0.55,12.0,456.0,781.01,603.44
2017,12,2,12,30,434.0,183.0,0.5,12.0,398.0,638.41,501.31
2017,12,2,12,45,466.5,171.0,0.45,12.0,397.0,648.44,510.92
2017,12,2,13,0,499.0,159.0,0.4,12.0,396.0,655.58,516.37
2017,12,2,13,15,481.5,158.5,0.35,12.0,380.0,630.15,497.3
2017,12,2,13,30,464.0,158.0,0.3,12.0,364.0,603.48,477.7
2017,12,2,13,45,504.0,137.0,0.3,12.0,349.0,598.35,475.83
2017,12,2,14,0,544.0,116.0,0.3,12.0,334.0,588.72,470.2
2017,12,2,14,15,521.0,109.5,0.3,12.0,305.0,545.06,437.93
2017,12,2,14,30,498.0,103.0,0.3,12.0,276.0,501.31,405.28
2017,12,2,14,45,462.0,98.5,0.3,12.0,245.0,451.47,366.9
2017,12,2,15,0,426.0,94.0,0.3,12.0,214.0,403.27,328.76
2017,12,2,15,15,393.0,83.0,0.35,11.5,181.0,350.95,287.21
2017,12,2,15,30,360.0,72.0,0.4,11.0,148.0,300.88,245.81
2017,12,2,15,45,316.5,58.5,0.5,11.0,114.0,245.11,198.03
2017,12,2,16,0,273.0,45.0,0.6,11.0,80.0,193.42,151.96
2017,12,2,16,15,136.5,33.5,0.7,10.5,51.0,104.88,73.47
2017,12,2,16,30,0.0,22.0,0.8,10.0,22.0,22.64,0.0
2017,12,2,16,45,0.0,11.0,0.9,10.0,11.0,10.01,0.0
2017,12,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,3,7,15,140.0,10.0,1.6,5.5,18.0,50.03,0.0
2017,12,3,7,30,280.0,20.0,1.7,6.0,36.0,133.72,34.3
2017,12,3,7,45,401.0,29.0,1.8,7.0,73.5,217.0,164.8
2017,12,3,8,0,522.0,38.0,1.9,8.0,111.0,304.49,246.16
2017,12,3,8,15,591.0,43.5,2.05,8.0,152.5,369.46,306.16
2017,12,3,8,30,660.0,49.0,2.2,8.0,194.0,444.73,372.82
2017,12,3,8,45,704.5,53.0,2.4,8.5,234.5,508.43,427.7
2017,12,3,9,0,749.0,57.0,2.6,9.0,275.0,574.16,482.43
2017,12,3,9,15,778.0,60.0,2.55,9.5,311.5,629.61,525.79
2017,12,3,9,30,807.0,63.0,2.5,10.0,348.0,684.95,566.42
2017,12,3,9,45,827.5,64.5,2.45,10.5,379.0,731.43,599.19
2017,12,3,10,0,848.0,66.0,2.4,11.0,410.0,776.43,630.12
2017,12,3,10,15,861.5,67.5,2.3,11.0,435.5,813.91,655.66
2017,12,3,10,30,875.0,69.0,2.2,11.0,461.0,840.84,673.18
2017,12,3,10,45,884.5,70.0,2.15,11.5,479.5,868.76,690.5
2017,12,3,11,0,894.0,71.0,2.1,12.0,498.0,893.7,705.51
2017,12,3,11,15,898.5,71.5,2.05,12.0,509.0,910.33,715.91
2017,12,3,11,30,903.0,72.0,2.0,12.0,520.0,923.55,724.05
2017,12,3,11,45,905.0,72.0,2.0,12.5,523.0,930.32,727.06
2017,12,3,12,0,907.0,72.0,2.0,13.0,526.0,933.5,727.8
2017,12,3,12,15,905.5,72.0,2.05,13.0,522.0,929.87,725.91
2017,12,3,12,30,904.0,72.0,2.1,13.0,518.0,922.65,721.74
2017,12,3,12,45,884.5,75.5,2.15,13.0,503.5,900.33,707.11
2017,12,3,13,0,865.0,79.0,2.2,13.0,489.0,883.6,696.6
2017,12,3,13,15,855.5,78.0,2.25,13.0,470.0,858.04,679.74
2017,12,3,13,30,846.0,77.0,2.3,13.0,451.0,829.55,660.75
2017,12,3,13,45,832.0,74.5,2.35,13.0,425.0,792.79,635.57
2017,12,3,14,0,818.0,72.0,2.4,13.0,399.0,753.77,608.44
2017,12,3,14,15,796.5,69.5,2.4,12.5,367.0,707.07,575.84
2017,12,3,14,30,775.0,67.0,2.4,12.0,335.0,659.13,541.6
2017,12,3,14,45,747.0,63.0,2.45,12.0,298.5,604.08,500.03
2017,12,3,15,0,719.0,59.0,2.5,12.0,262.0,549.0,455.64
2017,12,3,15,15,672.5,54.5,2.2,11.5,221.5,482.72,400.33
2017,12,3,15,30,626.0,50.0,1.9,11.0,181.0,423.15,348.61
2017,12,3,15,45,557.5,43.0,1.65,10.5,140.0,348.85,283.66
2017,12,3,16,0,489.0,36.0,1.4,10.0,99.0,280.52,221.67
2017,12,3,16,15,244.5,31.5,1.45,9.0,63.0,152.67,108.8
2017,12,3,16,30,0.0,27.0,1.5,8.0,27.0,30.67,0.0
2017,12,3,16,45,0.0,13.5,1.55,7.5,13.5,12.28,0.0
2017,12,3,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,4,7,15,193.0,9.0,3.75,2.5,19.0,64.32,0.0
2017,12,4,7,30,386.0,18.0,4.0,3.0,38.0,164.05,25.65
2017,12,4,7,45,503.5,25.0,4.3,3.5,78.0,248.59,190.37
2017,12,4,8,0,621.0,32.0,4.6,4.0,118.0,337.58,278.37
2017,12,4,8,15,685.0,37.0,4.8,4.5,161.0,408.69,345.83
2017,12,4,8,30,749.0,42.0,5.0,5.0,204.0,484.73,415.29
2017,12,4,8,45,790.5,45.0,5.2,6.0,246.0,544.54,468.52
2017,12,4,9,0,832.0,48.0,5.4,7.0,288.0,609.86,524.14
2017,12,4,9,15,858.5,50.5,5.6,7.5,325.5,665.51,569.55
2017,12,4,9,30,885.0,53.0,5.8,8.0,363.0,720.78,612.97
2017,12,4,9,45,899.0,56.0,6.0,8.5,395.5,766.42,647.93
2017,12,4,10,0,913.0,59.0,6.2,9.0,428.0,810.04,680.84
2017,12,4,10,15,925.5,60.5,6.3,9.5,453.5,848.13,708.62
2017,12,4,10,30,938.0,62.0,6.4,10.0,479.0,883.58,734.12
2017,12,4,10,45,945.5,63.0,6.55,10.5,498.0,911.15,753.65
2017,12,4,11,0,953.0,64.0,6.7,11.0,517.0,935.46,770.68
2017,12,4,11,15,957.0,64.5,6.8,11.5,528.0,952.51,782.0
2017,12,4,11,30,961.0,65.0,6.9,12.0,539.0,965.92,790.68
2017,12,4,11,45,959.5,66.0,7.05,12.5,542.0,971.24,793.64
2017,12,4,12,0,958.0,67.0,7.2,13.0,545.0,972.73,793.9
2017,12,4,12,15,956.0,67.0,7.2,13.0,540.5,968.63,790.89
2017,12,4,12,30,954.0,67.0,7.2,13.0,536.0,960.74,785.23
2017,12,4,12,45,945.0,67.5,7.25,13.5,523.0,943.52,771.42
2017,12,4,13,0,936.0,68.0,7.3,14.0,510.0,922.84,755.15
2017,12,4,13,15,927.0,67.0,7.25,14.0,490.5,896.87,735.95
2017,12,4,13,30,918.0,66.0,7.2,14.0,471.0,867.78,714.4
2017,12,4,13,45,901.0,65.5,7.2,14.0,444.0,829.91,686.17
2017,12,4,14,0,884.0,65.0,7.2,14.0,417.0,796.91,661.57
2017,12,4,14,15,864.0,62.5,7.05,14.0,384.0,749.38,624.81
2017,12,4,14,30,844.0,60.0,6.9,14.0,351.0,700.34,586.45
2017,12,4,14,45,814.0,57.5,6.75,14.0,313.0,643.28,541.06
2017,12,4,15,0,784.0,55.0,6.6,14.0,275.0,586.13,492.98
2017,12,4,15,15,740.0,50.5,6.35,13.5,233.5,518.63,435.41
2017,12,4,15,30,696.0,46.0,6.1,13.0,192.0,453.16,377.71
2017,12,4,15,45,629.0,40.0,5.9,12.5,149.0,377.18,309.67
2017,12,4,16,0,562.0,34.0,5.7,12.0,106.0,306.49,243.92
2017,12,4,16,15,430.5,25.5,5.65,11.0,67.5,214.57,153.33
2017,12,4,16,30,299.0,17.0,5.6,10.0,29.0,127.46,0.0
2017,12,4,16,45,149.5,8.5,5.55,9.5,14.5,49.68,0.0
2017,12,4,17,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,5,7,15,192.0,8.5,2.0,2.5,18.0,63.26,0.0
2017,12,5,7,30,384.0,17.0,2.2,3.0,36.0,161.23,3.56
2017,12,5,7,45,500.5,24.5,2.4,4.0,75.5,245.9,185.26
2017,12,5,8,0,617.0,32.0,2.6,5.0,115.0,334.53,272.45
2017,12,5,8,15,681.5,36.5,2.6,5.5,158.0,405.03,337.98
2017,12,5,8,30,746.0,41.0,2.6,6.0,201.0,480.44,404.98
2017,12,5,8,45,785.5,44.5,2.65,7.0,242.0,539.46,455.74
2017,12,5,9,0,825.0,48.0,2.7,8.0,283.0,603.9,508.48
2017,12,5,9,15,851.5,50.5,2.65,8.5,320.5,659.23,551.13
2017,12,5,9,30,878.0,53.0,2.6,9.0,358.0,714.22,591.38
2017,12,5,9,45,885.0,58.0,2.6,10.0,389.0,757.03,620.46
2017,12,5,10,0,892.0,63.0,2.6,11.0,420.0,797.35,647.01
2017,12,5,10,15,905.0,64.0,2.5,11.5,446.0,834.61,671.19
2017,12,5,10,30,918.0,65.0,2.4,12.0,472.0,869.35,693.06
2017,12,5,10,45,926.0,66.5,2.35,12.5,490.5,897.67,710.41
2017,12,5,11,0,934.0,68.0,2.3,13.0,509.0,922.8,725.4
2017,12,5,11,15,938.5,68.5,2.2,13.5,520.5,940.13,734.32
2017,12,5,11,30,943.0,69.0,2.1,14.0,532.0,953.9,740.8
2017,12,5,11,45,944.5,69.0,2.05,14.5,535.5,960.62,743.07
2017,12,5,12,0,946.0,69.0,2.0,15.0,539.0,963.6,742.98
2017,12,5,12,15,943.5,69.0,1.95,15.0,534.5,959.18,739.4
2017,12,5,12,30,941.0,69.0,1.9,15.0,530.0,951.03,733.52
2017,12,5,12,45,909.5,75.5,1.9,15.0,513.0,921.79,713.92
2017,12,5,13,0,878.0,82.0,1.9,15.0,496.0,898.12,698.42
2017,12,5,13,15,868.0,81.0,1.85,15.0,476.5,872.09,680.64
2017,12,5,13,30,858.0,80.0,1.8,15.0,457.0,843.08,660.79
2017,12,5,13,45,843.0,77.5,1.8,15.0,430.5,805.39,635.2
2017,12,5,14,0,828.0,75.0,1.8,15.0,404.0,765.43,607.75
2017,12,5,14,15,805.5,72.5,1.6,14.5,371.5,717.79,573.63
2017,12,5,14,30,783.0,70.0,1.4,14.0,339.0,668.91,538.07
2017,12,5,14,45,752.0,66.0,1.25,14.0,301.5,611.61,494.73
2017,12,5,15,0,721.0,62.0,1.1,14.0,264.0,554.44,449.07
2017,12,5,15,15,672.5,57.0,1.05,13.5,223.0,490.8,398.31
2017,12,5,15,30,624.0,52.0,1.0,13.0,182.0,425.59,344.47
2017,12,5,15,45,548.5,45.0,0.95,12.5,140.5,347.86,278.8
2017,12,5,16,0,473.0,38.0,0.9,12.0,99.0,276.71,216.11
2017,12,5,16,15,338.5,27.5,0.9,11.5,62.5,186.43,131.04
2017,12,5,16,30,204.0,17.0,0.9,11.0,26.0,98.88,0.0
2017,12,5,16,45,102.0,8.5,0.9,10.5,13.0,36.48,0.0
2017,12,5,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,7,15,102.0,9.0,1.4,2.5,14.0,37.52,0.0
2017,12,6,7,30,204.0,18.0,1.5,3.0,28.0,102.18,0.0
2017,12,6,7,45,329.0,29.0,1.65,4.0,64.0,186.3,138.69
2017,12,6,8,0,454.0,40.0,1.8,5.0,100.0,273.08,222.0
2017,12,6,8,15,527.5,47.5,2.0,5.5,141.0,343.22,286.33
2017,12,6,8,30,601.0,55.0,2.2,6.0,182.0,419.7,354.11
2017,12,6,8,45,650.0,60.0,2.4,7.0,222.0,484.27,409.61
2017,12,6,9,0,699.0,65.0,2.6,8.0,262.0,551.57,465.37
2017,12,6,9,15,731.0,68.5,2.6,8.5,299.0,603.15,507.05
2017,12,6,9,30,763.0,72.0,2.6,9.0,336.0,659.66,549.82
2017,12,6,9,45,810.0,69.0,2.6,9.5,372.0,719.62,593.75
2017,12,6,10,0,857.0,66.0,2.6,10.0,408.0,779.47,636.45
2017,12,6,10,15,871.0,67.5,2.55,10.5,433.5,817.74,661.89
2017,12,6,10,30,885.0,69.0,2.5,11.0,459.0,845.55,679.42
2017,12,6,10,45,895.5,70.0,2.5,11.5,478.0,874.72,698.24
2017,12,6,11,0,906.0,71.0,2.5,12.0,497.0,900.93,714.77
2017,12,6,11,15,911.5,71.5,2.5,12.5,508.5,918.85,725.38
2017,12,6,11,30,917.0,72.0,2.5,13.0,520.0,933.36,733.69
2017,12,6,11,45,919.5,72.0,2.5,13.5,524.0,940.94,737.27
2017,12,6,12,0,922.0,72.0,2.5,14.0,528.0,944.89,738.52
2017,12,6,12,15,920.5,72.0,2.5,14.0,524.0,941.54,736.22
2017,12,6,12,30,919.0,72.0,2.5,14.0,520.0,934.55,731.62
2017,12,6,12,45,916.5,70.5,2.55,14.0,509.0,921.09,723.11
2017,12,6,13,0,914.0,69.0,2.6,14.0,498.0,904.12,712.25
2017,12,6,13,15,905.0,68.0,2.55,14.0,479.0,878.78,694.66
2017,12,6,13,30,896.0,67.0,2.5,14.0,460.0,850.41,674.96
2017,12,6,13,45,882.0,65.5,2.5,14.0,434.0,814.45,650.09
2017,12,6,14,0,868.0,64.0,2.5,14.0,408.0,783.28,628.55
2017,12,6,14,15,848.0,62.0,2.3,13.5,376.0,737.14,595.37
2017,12,6,14,30,828.0,60.0,2.1,13.0,344.0,689.51,560.62
2017,12,6,14,45,796.5,57.5,1.95,13.0,306.5,632.23,517.17
2017,12,6,15,0,765.0,55.0,1.8,13.0,269.0,575.02,471.19
2017,12,6,15,15,721.0,50.5,1.6,12.0,228.0,508.48,417.54
2017,12,6,15,30,677.0,46.0,1.4,11.0,187.0,444.01,363.44
2017,12,6,15,45,601.0,40.5,1.2,10.5,144.5,365.03,295.23
2017,12,6,16,0,525.0,35.0,1.0,10.0,102.0,292.1,229.77
2017,12,6,16,15,400.0,25.5,1.0,9.5,65.0,203.69,144.11
2017,12,6,16,30,275.0,16.0,1.0,9.0,28.0,119.49,0.0
2017,12,6,16,45,137.5,8.0,1.05,8.5,14.0,46.21,0.0
2017,12,6,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,7,7,15,147.0,8.5,2.15,3.5,15.0,49.76,0.0
2017,12,7,7,30,294.0,17.0,2.2,4.0,30.0,127.78,0.0
2017,12,7,7,45,407.5,27.0,2.25,5.0,67.0,214.56,157.29
2017,12,7,8,0,521.0,37.0,2.3,6.0,104.0,298.97,241.72
2017,12,7,8,15,593.0,43.5,2.4,6.5,146.5,365.47,303.65
2017,12,7,8,30,665.0,50.0,2.5,7.0,189.0,443.21,372.51
2017,12,7,8,45,698.5,56.5,2.7,8.0,229.0,503.25,424.29
2017,12,7,9,0,732.0,63.0,2.9,9.0,269.0,564.44,475.01
2017,12,7,9,15,763.0,67.0,2.8,9.5,306.0,621.94,520.85
2017,12,7,9,30,794.0,71.0,2.7,10.0,343.0,679.5,563.54
2017,12,7,9,45,809.0,75.0,2.6,11.0,374.5,724.66,594.24
2017,12,7,10,0,824.0,79.0,2.5,12.0,406.0,768.06,622.73
2017,12,7,10,15,839.0,81.0,2.4,12.5,432.0,807.1,648.35
2017,12,7,10,30,854.0,83.0,2.3,13.0,458.0,843.82,671.77
2017,12,7,10,45,854.0,87.5,2.25,14.0,475.0,868.06,685.02
2017,12,7,11,0,854.0,92.0,2.2,15.0,492.0,888.97,695.85
2017,12,7,11,15,859.5,92.5,2.05,15.0,503.5,906.66,705.94
2017,12,7,11,30,865.0,93.0,1.9,15.0,515.0,920.99,713.62
2017,12,7,11,45,858.0,96.0,1.8,15.5,517.0,923.48,712.4
2017,12,7,12,0,851.0,99.0,1.7,16.0,519.0,922.35,708.93
2017,12,7,12,15,849.0,99.0,1.65,16.0,515.0,918.71,705.89
2017,12,7,12,30,847.0,99.0,1.6,16.0,511.0,911.59,700.65
2017,12,7,12,45,812.5,105.5,1.55,16.5,494.0,886.08,681.71
2017,12,7,13,0,778.0,112.0,1.5,17.0,477.0,851.95,657.14
2017,12,7,13,15,766.5,110.0,1.5,17.0,457.5,825.15,639.57
2017,12,7,13,30,755.0,108.0,1.5,17.0,438.0,795.76,620.02
2017,12,7,13,45,733.5,106.0,1.5,17.0,411.5,755.83,592.84
2017,12,7,14,0,712.0,104.0,1.5,17.0,385.0,714.24,564.21
2017,12,7,14,15,687.0,99.5,1.3,16.5,353.5,665.84,529.4
2017,12,7,14,30,662.0,95.0,1.1,16.0,322.0,616.7,492.97
2017,12,7,14,45,624.0,89.5,0.95,15.5,285.0,557.22,447.74
2017,12,7,15,0,586.0,84.0,0.8,15.0,248.0,498.72,402.08
2017,12,7,15,15,535.5,76.0,0.85,14.0,208.5,431.66,350.33
2017,12,7,15,30,485.0,68.0,0.9,13.0,169.0,367.61,298.64
2017,12,7,15,45,408.0,57.0,0.95,12.5,128.5,291.21,234.48
2017,12,7,16,0,331.0,46.0,1.0,12.0,88.0,222.64,174.69
2017,12,7,16,15,165.5,33.5,1.05,11.5,54.5,126.21,88.33
2017,12,7,16,30,0.0,21.0,1.1,11.0,21.0,21.38,0.0
2017,12,7,16,45,0.0,10.5,1.15,10.5,10.5,9.55,0.0
2017,12,7,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,8,7,15,90.0,8.5,1.4,4.5,12.0,33.31,0.0
2017,12,8,7,30,180.0,17.0,1.3,5.0,24.0,91.07,0.0
2017,12,8,7,45,313.5,28.5,1.25,5.5,60.5,178.42,128.21
2017,12,8,8,0,447.0,40.0,1.2,6.0,97.0,268.05,215.45
2017,12,8,8,15,522.0,48.0,1.55,7.0,138.0,338.94,279.83
2017,12,8,8,30,597.0,56.0,1.9,8.0,179.0,416.33,347.59
2017,12,8,8,45,468.5,78.5,2.25,9.0,187.5,391.92,330.0
2017,12,8,9,0,340.0,101.0,2.6,10.0,196.0,358.48,302.72
2017,12,8,9,15,369.0,108.5,2.7,10.5,224.0,401.85,339.31
2017,12,8,9,30,398.0,116.0,2.8,11.0,252.0,446.54,375.75
2017,12,8,9,45,463.0,116.0,2.95,11.5,288.0,510.16,427.36
2017,12,8,10,0,528.0,116.0,3.1,12.0,324.0,576.56,479.99
2017,12,8,10,15,627.5,100.5,3.1,12.0,363.0,662.44,546.28
2017,12,8,10,30,727.0,85.0,3.1,12.0,402.0,742.97,606.29
2017,12,8,10,45,723.5,90.0,3.1,12.5,417.0,762.54,618.51
2017,12,8,11,0,720.0,95.0,3.1,13.0,432.0,779.16,628.97
2017,12,8,11,15,701.5,103.0,3.1,13.0,437.5,783.2,631.34
2017,12,8,11,30,683.0,111.0,3.1,13.0,443.0,783.79,631.38
2017,12,8,11,45,527.0,152.5,3.15,13.5,410.0,688.05,558.64
2017,12,8,12,0,371.0,194.0,3.2,14.0,377.0,579.32,471.93
2017,12,8,12,15,443.0,176.5,3.15,14.0,393.0,640.66,520.88
2017,12,8,12,30,515.0,159.0,3.1,14.0,409.0,681.94,553.48
2017,12,8,12,45,499.0,158.5,3.1,14.5,396.5,661.68,536.82
2017,12,8,13,0,483.0,158.0,3.1,15.0,384.0,639.73,519.32
2017,12,8,13,15,513.5,144.5,3.05,15.0,376.0,640.7,521.22
2017,12,8,13,30,544.0,131.0,3.0,15.0,368.0,638.33,520.31
2017,12,8,13,45,669.0,106.5,2.95,15.0,382.0,703.94,570.58
2017,12,8,14,0,794.0,82.0,2.9,15.0,396.0,747.43,603.2
2017,12,8,14,15,771.5,79.0,2.65,14.5,364.0,700.46,568.26
2017,12,8,14,30,749.0,76.0,2.4,14.0,332.0,657.37,536.42
2017,12,8,14,45,723.5,71.0,2.15,14.0,296.0,604.07,494.51
2017,12,8,15,0,698.0,66.0,1.9,14.0,260.0,550.65,450.74
2017,12,8,15,15,650.5,60.5,1.7,13.0,220.0,483.76,396.85
2017,12,8,15,30,603.0,55.0,1.5,12.0,180.0,419.47,343.1
2017,12,8,15,45,536.0,47.0,1.3,11.0,139.5,345.75,279.91
2017,12,8,16,0,469.0,39.0,1.1,10.0,99.0,277.74,219.1
2017,12,8,16,15,342.5,28.0,1.15,9.5,62.5,189.98,134.79
2017,12,8,16,30,216.0,17.0,1.2,9.0,26.0,103.9,0.0
2017,12,8,16,45,108.0,8.5,1.25,8.5,13.0,38.6,0.0
2017,12,8,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,11.0,1.95,2.5,11.0,10.01,0.0
2017,12,9,7,30,0.0,22.0,2.2,3.0,22.0,23.29,0.0
2017,12,9,7,45,182.5,31.0,2.45,4.0,53.5,128.69,91.09
2017,12,9,8,0,365.0,40.0,2.7,5.0,85.0,230.75,187.04
2017,12,9,8,15,431.0,48.0,2.9,5.5,121.5,292.88,244.98
2017,12,9,8,30,497.0,56.0,3.1,6.0,158.0,360.76,306.26
2017,12,9,8,45,539.5,62.0,3.3,7.0,193.5,417.69,356.3
2017,12,9,9,0,582.0,68.0,3.5,8.0,229.0,477.06,406.68
2017,12,9,9,15,614.0,71.0,3.55,8.5,261.0,527.68,448.89
2017,12,9,9,30,646.0,74.0,3.6,9.0,293.0,578.92,490.27
2017,12,9,9,45,693.5,72.0,3.65,10.0,327.0,635.61,532.76
2017,12,9,10,0,741.0,70.0,3.7,11.0,361.0,689.57,571.99
2017,12,9,10,15,710.0,83.0,3.65,11.5,376.0,706.76,582.86
2017,12,9,10,30,679.0,96.0,3.6,12.0,391.0,715.87,587.68
2017,12,9,10,45,717.0,91.0,3.55,12.5,414.0,757.37,617.1
2017,12,9,11,0,755.0,86.0,3.5,13.0,437.0,792.85,641.36
2017,12,9,11,15,764.5,86.5,3.45,13.5,449.0,812.83,653.95
2017,12,9,11,30,774.0,87.0,3.4,14.0,461.0,829.96,664.53
2017,12,9,11,45,774.5,87.5,3.35,14.5,464.5,835.93,667.0
2017,12,9,12,0,775.0,88.0,3.3,15.0,468.0,838.73,667.38
2017,12,9,12,15,671.0,116.0,3.25,15.0,443.5,783.06,626.4
2017,12,9,12,30,567.0,144.0,3.2,15.0,419.0,710.34,572.74
2017,12,9,12,45,660.5,115.5,3.15,15.5,428.5,762.07,610.78
2017,12,9,13,0,754.0,87.0,3.1,16.0,438.0,794.3,633.14
2017,12,9,13,15,732.5,88.0,3.0,16.0,418.0,768.13,613.74
2017,12,9,13,30,711.0,89.0,2.9,16.0,398.0,735.37,589.92
2017,12,9,13,45,783.5,79.5,2.85,16.0,402.5,759.69,608.68
2017,12,9,14,0,856.0,70.0,2.8,16.0,407.0,782.2,625.6
2017,12,9,14,15,835.0,67.5,2.55,15.5,375.0,735.27,591.26
2017,12,9,14,30,814.0,65.0,2.3,15.0,343.0,686.91,555.85
2017,12,9,14,45,786.0,61.5,2.1,14.5,306.0,631.47,514.64
2017,12,9,15,0,758.0,58.0,1.9,14.0,269.0,575.82,470.57
2017,12,9,15,15,713.0,53.5,1.7,13.0,228.0,509.03,416.89
2017,12,9,15,30,668.0,49.0,1.5,12.0,187.0,444.29,362.8
2017,12,9,15,45,598.0,42.5,1.35,11.0,145.0,367.51,297.25
2017,12,9,16,0,528.0,36.0,1.2,10.0,103.0,296.2,233.6
2017,12,9,16,15,264.0,32.0,1.2,9.5,65.5,162.82,115.5
2017,12,9,16,30,0.0,28.0,1.2,9.0,28.0,32.71,0.0
2017,12,9,16,45,0.0,14.0,1.3,8.5,14.0,12.73,0.0
2017,12,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,10,7,15,140.5,7.5,2.65,2.5,12.5,46.3,0.0
2017,12,10,7,30,281.0,15.0,3.0,3.0,25.0,107.27,0.0
2017,12,10,7,45,411.5,24.0,3.4,4.0,62.0,204.32,142.79
2017,12,10,8,0,542.0,33.0,3.8,5.0,99.0,295.88,239.3
2017,12,10,8,15,614.5,39.0,3.8,5.5,141.0,368.0,307.33
2017,12,10,8,30,687.0,45.0,3.8,6.0,183.0,445.94,377.59
2017,12,10,8,45,729.5,49.0,3.85,6.5,223.5,509.23,433.7
2017,12,10,9,0,772.0,53.0,3.9,7.0,264.0,574.39,489.27
2017,12,10,9,15,802.0,56.5,3.85,8.0,301.5,631.94,535.3
2017,12,10,9,30,832.0,60.0,3.8,9.0,339.0,689.48,577.96
2017,12,10,9,45,852.0,62.0,3.8,10.0,371.5,737.2,611.86
2017,12,10,10,0,872.0,64.0,3.8,11.0,404.0,783.42,643.77
2017,12,10,10,15,885.5,65.5,3.65,11.5,430.0,814.34,663.94
2017,12,10,10,30,899.0,67.0,3.5,12.0,456.0,849.96,687.28
2017,12,10,10,45,905.0,69.5,3.4,12.5,475.0,877.82,704.78
2017,12,10,11,0,911.0,72.0,3.3,13.0,494.0,902.53,719.84
2017,12,10,11,15,916.5,72.5,3.25,13.5,505.5,920.88,730.57
2017,12,10,11,30,922.0,73.0,3.2,14.0,517.0,935.81,738.92
2017,12,10,11,45,920.5,74.0,3.15,14.5,521.0,941.51,740.81
2017,12,10,12,0,919.0,75.0,3.1,15.0,525.0,943.55,740.35
2017,12,10,12,15,917.5,75.0,3.05,15.0,521.0,940.65,737.96
2017,12,10,12,30,916.0,75.0,3.0,15.0,517.0,934.12,733.22
2017,12,10,12,45,912.5,74.0,3.0,15.5,506.0,920.92,722.98
2017,12,10,13,0,909.0,73.0,3.0,16.0,495.0,904.25,710.48
2017,12,10,13,15,900.0,71.5,2.95,16.0,476.5,878.82,692.82
2017,12,10,13,30,891.0,70.0,2.9,16.0,458.0,858.35,678.81
2017,12,10,13,45,877.0,68.5,2.85,16.0,432.0,822.53,653.65
2017,12,10,14,0,863.0,67.0,2.8,16.0,406.0,784.27,626.62
2017,12,10,14,15,842.5,65.0,2.55,15.5,374.5,738.27,593.47
2017,12,10,14,30,822.0,63.0,2.3,15.0,343.0,690.77,558.72
2017,12,10,14,45,793.5,59.5,2.05,15.0,306.0,634.8,515.9
2017,12,10,15,0,765.0,56.0,1.8,15.0,269.0,578.66,470.58
2017,12,10,15,15,721.0,51.5,1.65,14.0,228.5,512.29,417.76
2017,12,10,15,30,677.0,47.0,1.5,13.0,188.0,447.9,364.38
2017,12,10,15,45,609.0,41.0,1.4,12.0,146.0,372.32,300.17
2017,12,10,16,0,541.0,35.0,1.3,11.0,104.0,301.97,237.51
2017,12,10,16,15,270.5,32.0,1.3,10.0,66.5,165.85,117.73
2017,12,10,16,30,0.0,29.0,1.3,9.0,29.0,34.47,0.0
2017,12,10,16,45,0.0,14.5,1.35,8.5,14.5,13.19,0.0
2017,12,10,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
