Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,11,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,2.6,3.5,8.0,7.28,0.0
2017,12,11,7,30,0.0,16.0,2.9,4.0,16.0,14.55,0.0
2017,12,11,7,45,145.5,29.0,3.2,4.5,46.5,109.75,73.72
2017,12,11,8,0,291.0,42.0,3.5,5.0,77.0,198.39,160.03
2017,12,11,8,15,354.0,55.0,3.55,5.5,114.0,259.65,217.05
2017,12,11,8,30,417.0,68.0,3.6,6.0,151.0,326.92,277.69
2017,12,11,8,45,466.0,77.0,3.65,6.5,188.5,386.3,330.41
2017,12,11,9,0,515.0,86.0,3.7,7.0,226.0,451.93,386.75
2017,12,11,9,15,596.5,77.0,3.65,7.5,260.0,520.98,444.93
2017,12,11,9,30,678.0,68.0,3.6,8.0,294.0,591.97,502.64
2017,12,11,9,45,753.0,71.5,3.55,8.5,345.0,673.41,565.18
2017,12,11,10,0,828.0,75.0,3.5,9.0,396.0,761.43,630.82
2017,12,11,10,15,843.0,77.0,3.5,9.5,422.0,800.73,658.0
2017,12,11,10,30,858.0,79.0,3.5,10.0,448.0,837.76,683.43
2017,12,11,10,45,868.0,80.5,3.5,11.0,467.5,867.37,701.77
2017,12,11,11,0,878.0,82.0,3.5,12.0,487.0,894.03,717.78
2017,12,11,11,15,883.5,82.5,3.45,12.5,499.0,912.32,728.62
2017,12,11,11,30,889.0,83.0,3.4,13.0,511.0,927.22,737.09
2017,12,11,11,45,891.0,83.5,3.35,13.5,515.0,935.46,740.88
2017,12,11,12,0,893.0,84.0,3.3,14.0,519.0,940.11,742.29
2017,12,11,12,15,891.0,83.5,3.25,14.0,515.5,936.24,739.19
2017,12,11,12,30,889.0,83.0,3.2,14.0,512.0,928.76,733.76
2017,12,11,12,45,874.5,85.0,3.15,14.5,499.0,909.69,718.89
2017,12,11,13,0,860.0,87.0,3.1,15.0,486.0,887.36,701.92
2017,12,11,13,15,850.0,85.5,3.0,15.0,467.5,861.66,683.61
2017,12,11,13,30,840.0,84.0,2.9,15.0,449.0,833.04,663.21
2017,12,11,13,45,826.0,81.5,2.8,15.0,423.5,797.23,637.52
2017,12,11,14,0,812.0,79.0,2.7,15.0,398.0,759.09,610.01
2017,12,11,14,15,790.0,76.0,2.3,14.5,366.5,712.26,574.99
2017,12,11,14,30,768.0,73.0,1.9,14.0,335.0,664.14,538.48
2017,12,11,14,45,739.0,69.0,1.55,13.5,298.5,609.15,496.09
2017,12,11,15,0,710.0,65.0,1.2,13.0,262.0,559.06,454.9
2017,12,11,15,15,663.5,59.5,1.2,12.0,222.0,492.37,402.69
2017,12,11,15,30,617.0,54.0,1.2,11.0,182.0,428.14,350.15
2017,12,11,15,45,549.5,46.0,1.2,10.5,141.0,353.48,286.44
2017,12,11,16,0,482.0,38.0,1.2,10.0,100.0,284.57,224.91
2017,12,11,16,15,241.0,32.5,1.2,9.5,63.5,155.93,111.07
2017,12,11,16,30,0.0,27.0,1.2,9.0,27.0,30.89,0.0
2017,12,11,16,45,0.0,13.5,1.25,9.0,13.5,12.28,0.0
2017,12,11,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,12,7,15,119.5,7.0,1.65,1.5,10.5,6.37,0.0
2017,12,12,7,30,239.0,14.0,1.9,2.0,21.0,91.48,0.0
2017,12,12,7,45,371.0,24.0,2.15,3.0,57.5,190.58,127.03
2017,12,12,8,0,503.0,34.0,2.4,4.0,94.0,277.12,222.96
2017,12,12,8,15,579.5,41.0,2.45,4.5,136.0,350.25,291.66
2017,12,12,8,30,656.0,48.0,2.5,5.0,178.0,429.66,362.78
2017,12,12,8,45,699.5,53.5,2.65,6.0,218.5,493.93,418.82
2017,12,12,9,0,743.0,59.0,2.8,7.0,259.0,560.25,474.36
2017,12,12,9,15,775.5,63.0,2.8,7.5,297.0,619.09,522.26
2017,12,12,9,30,808.0,67.0,2.8,8.0,335.0,678.15,567.28
2017,12,12,9,45,828.0,70.0,2.8,9.0,367.5,726.51,601.42
2017,12,12,10,0,848.0,73.0,2.8,10.0,400.0,773.43,633.58
2017,12,12,10,15,863.5,75.0,2.85,10.5,427.0,813.74,661.57
2017,12,12,10,30,879.0,77.0,2.9,11.0,454.0,851.76,687.52
2017,12,12,10,45,887.5,79.0,2.95,11.5,473.5,881.22,706.98
2017,12,12,11,0,896.0,81.0,3.0,12.0,493.0,907.63,724.17
2017,12,12,11,15,902.0,82.0,2.95,12.5,505.5,927.34,735.76
2017,12,12,11,30,908.0,83.0,2.9,13.0,518.0,943.62,744.94
2017,12,12,11,45,909.5,83.5,2.9,13.5,522.5,951.63,748.8
2017,12,12,12,0,911.0,84.0,2.9,14.0,527.0,955.98,750.29
2017,12,12,12,15,910.0,83.5,2.85,14.0,524.0,953.11,747.86
2017,12,12,12,30,909.0,83.0,2.8,14.0,521.0,946.55,743.06
2017,12,12,12,45,895.5,85.0,2.75,14.5,508.0,928.3,728.85
2017,12,12,13,0,882.0,87.0,2.7,15.0,495.0,906.68,712.51
2017,12,12,13,15,872.5,85.5,2.65,15.0,476.5,881.15,694.84
2017,12,12,13,30,863.0,84.0,2.6,15.0,458.0,852.59,675.02
2017,12,12,13,45,846.5,82.0,2.55,15.0,432.0,814.86,648.51
2017,12,12,14,0,830.0,80.0,2.5,15.0,406.0,774.86,620.18
2017,12,12,14,15,808.5,77.0,2.15,14.5,374.0,727.9,585.46
2017,12,12,14,30,787.0,74.0,1.8,14.0,342.0,679.54,549.16
2017,12,12,14,45,754.5,70.5,1.5,13.5,304.5,622.01,505.37
2017,12,12,15,0,722.0,67.0,1.2,13.0,267.0,569.93,463.06
2017,12,12,15,15,675.5,61.0,1.2,12.0,226.5,502.1,410.17
2017,12,12,15,30,629.0,55.0,1.2,11.0,186.0,436.69,356.85
2017,12,12,15,45,555.5,47.5,1.2,10.5,144.0,358.92,290.76
2017,12,12,16,0,482.0,40.0,1.2,10.0,102.0,287.32,227.17
2017,12,12,16,15,359.5,28.5,1.2,9.5,65.0,199.44,142.8
2017,12,12,16,30,237.0,17.0,1.2,9.0,28.0,112.93,0.0
2017,12,12,16,45,118.5,8.5,1.2,9.0,14.0,42.28,0.0
2017,12,12,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,7,15,88.0,6.5,1.7,0.5,9.0,0.0,0.0
2017,12,13,7,30,176.0,13.0,1.8,1.0,18.0,69.49,0.0
2017,12,13,7,45,311.0,24.5,1.95,2.0,53.0,166.73,108.01
2017,12,13,8,0,446.0,36.0,2.1,3.0,88.0,259.04,208.54
2017,12,13,8,15,524.0,44.5,2.1,3.5,129.0,330.99,276.05
2017,12,13,8,30,602.0,53.0,2.1,4.0,170.0,409.95,346.61
2017,12,13,8,45,656.0,58.0,2.15,5.0,211.5,477.09,404.76
2017,12,13,9,0,710.0,63.0,2.2,6.0,253.0,547.43,463.21
2017,12,13,9,15,743.0,67.5,2.1,6.5,290.5,600.96,506.36
2017,12,13,9,30,776.0,72.0,2.0,7.0,328.0,659.81,550.88
2017,12,13,9,45,791.5,76.5,1.9,8.0,359.5,705.55,582.09
2017,12,13,10,0,807.0,81.0,1.8,9.0,391.0,749.66,611.06
2017,12,13,10,15,822.5,83.0,1.9,9.5,417.0,789.01,638.63
2017,12,13,10,30,838.0,85.0,2.0,10.0,443.0,826.16,664.3
2017,12,13,10,45,851.0,86.0,2.1,11.0,463.0,857.54,684.32
2017,12,13,11,0,864.0,87.0,2.2,12.0,483.0,886.14,702.21
2017,12,13,11,15,869.0,87.5,2.25,12.0,494.5,904.03,714.54
2017,12,13,11,30,874.0,88.0,2.3,12.0,506.0,918.57,724.72
2017,12,13,11,45,877.5,87.5,2.4,12.5,510.5,927.07,729.95
2017,12,13,12,0,881.0,87.0,2.5,13.0,515.0,932.03,732.86
2017,12,13,12,15,878.0,87.0,2.55,13.0,511.0,928.12,730.57
2017,12,13,12,30,875.0,87.0,2.6,13.0,507.0,920.66,726.01
2017,12,13,12,45,855.5,89.5,2.65,13.5,493.0,898.01,709.46
2017,12,13,13,0,836.0,92.0,2.7,14.0,479.0,872.23,690.87
2017,12,13,13,15,691.5,111.0,2.6,14.0,423.0,761.95,610.83
2017,12,13,13,30,547.0,130.0,2.5,14.0,367.0,640.41,520.89
2017,12,13,13,45,669.0,106.0,2.4,14.0,379.5,704.56,570.4
2017,12,13,14,0,791.0,82.0,2.3,14.0,392.0,746.85,601.47
2017,12,13,14,15,768.5,79.0,1.95,13.5,360.5,700.42,566.03
2017,12,13,14,30,746.0,76.0,1.6,13.0,329.0,657.94,533.75
2017,12,13,14,45,719.0,70.5,1.3,13.0,293.5,603.46,490.68
2017,12,13,15,0,692.0,65.0,1.0,13.0,258.0,548.96,445.78
2017,12,13,15,15,645.0,59.5,0.95,12.0,218.5,482.83,393.92
2017,12,13,15,30,598.0,54.0,0.9,11.0,179.0,419.22,341.92
2017,12,13,15,45,531.5,46.0,0.85,10.5,138.5,345.95,279.58
2017,12,13,16,0,465.0,38.0,0.8,10.0,98.0,278.33,219.52
2017,12,13,16,15,344.5,27.5,0.75,10.0,62.5,193.04,137.97
2017,12,13,16,30,224.0,17.0,0.7,10.0,27.0,108.98,0.0
2017,12,13,16,45,112.0,8.5,0.65,10.0,13.5,40.55,0.0
2017,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,14,7,15,117.0,6.0,1.4,3.5,9.5,0.0,0.0
2017,12,14,7,30,234.0,12.0,1.5,4.0,19.0,87.15,0.0
2017,12,14,7,45,373.5,21.5,1.6,4.5,54.0,181.96,112.67
2017,12,14,8,0,513.0,31.0,1.7,5.0,89.0,276.89,220.0
2017,12,14,8,15,588.5,37.0,1.8,5.5,130.5,348.42,287.42
2017,12,14,8,30,664.0,43.0,1.9,6.0,172.0,426.2,356.84
2017,12,14,8,45,712.5,47.0,2.05,6.5,212.5,491.68,414.31
2017,12,14,9,0,761.0,51.0,2.2,7.0,253.0,559.69,471.82
2017,12,14,9,15,792.0,54.0,2.15,7.5,290.5,616.8,517.8
2017,12,14,9,30,823.0,57.0,2.1,8.0,328.0,674.04,560.37
2017,12,14,9,45,841.5,60.0,2.05,9.0,360.0,721.72,593.22
2017,12,14,10,0,860.0,63.0,2.0,10.0,392.0,767.9,623.96
2017,12,14,10,15,875.0,64.5,1.95,10.5,418.5,800.0,644.69
2017,12,14,10,30,890.0,66.0,1.9,11.0,445.0,836.87,668.61
2017,12,14,10,45,901.0,66.5,1.9,11.5,464.5,866.5,687.41
2017,12,14,11,0,912.0,67.0,1.9,12.0,484.0,893.24,704.07
2017,12,14,11,15,917.5,68.0,1.95,12.5,496.5,912.65,716.1
2017,12,14,11,30,923.0,69.0,2.0,13.0,509.0,928.67,725.89
2017,12,14,11,45,926.0,69.0,2.05,13.5,514.0,937.58,730.86
2017,12,14,12,0,929.0,69.0,2.1,14.0,519.0,942.87,733.53
2017,12,14,12,15,928.0,68.5,2.15,14.0,516.0,940.2,732.22
2017,12,14,12,30,927.0,68.0,2.2,14.0,513.0,933.88,728.61
2017,12,14,12,45,912.0,70.5,2.3,14.5,500.5,915.43,715.84
2017,12,14,13,0,897.0,73.0,2.4,15.0,488.0,893.74,700.92
2017,12,14,13,15,888.5,72.0,2.35,15.0,470.0,878.41,690.49
2017,12,14,13,30,880.0,71.0,2.3,15.0,452.0,851.35,671.72
2017,12,14,13,45,866.5,69.0,2.3,15.5,427.0,816.0,646.24
2017,12,14,14,0,853.0,67.0,2.3,16.0,402.0,778.2,618.9
2017,12,14,14,15,832.5,65.0,2.05,15.5,370.5,732.9,586.22
2017,12,14,14,30,812.0,63.0,1.8,15.0,339.0,686.1,551.95
2017,12,14,14,45,782.5,60.0,1.6,14.5,302.5,630.73,510.93
2017,12,14,15,0,753.0,57.0,1.4,14.0,266.0,575.22,467.42
2017,12,14,15,15,708.0,52.5,1.3,13.0,226.0,508.89,415.07
2017,12,14,15,30,663.0,48.0,1.2,12.0,186.0,444.6,362.19
2017,12,14,15,45,592.0,42.0,1.15,11.0,144.5,368.06,297.62
2017,12,14,16,0,521.0,36.0,1.1,10.0,103.0,296.97,234.81
2017,12,14,16,15,395.0,26.5,1.15,9.5,66.0,212.83,153.44
2017,12,14,16,30,269.0,17.0,1.2,9.0,29.0,125.23,0.0
2017,12,14,16,45,134.5,8.5,1.3,8.5,14.5,47.36,0.0
2017,12,14,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,8.0,1.25,2.5,8.0,0.0,0.0
2017,12,15,7,30,0.0,16.0,1.2,3.0,16.0,14.55,0.0
2017,12,15,7,45,205.5,25.0,1.2,4.0,48.0,124.62,73.65
2017,12,15,8,0,411.0,34.0,1.2,5.0,80.0,240.11,190.22
2017,12,15,8,15,490.0,42.0,1.3,5.5,119.5,309.78,255.04
2017,12,15,8,30,569.0,50.0,1.4,6.0,159.0,386.7,323.17
2017,12,15,8,45,612.5,57.0,1.5,7.0,198.0,448.32,376.25
2017,12,15,9,0,656.0,64.0,1.6,8.0,237.0,512.46,429.32
2017,12,15,9,15,690.0,68.0,1.5,8.5,273.0,568.61,473.88
2017,12,15,9,30,724.0,72.0,1.4,9.0,309.0,625.45,516.77
2017,12,15,9,45,687.5,79.5,1.3,9.5,322.0,634.63,520.93
2017,12,15,10,0,651.0,87.0,1.2,10.0,335.0,639.01,521.66
2017,12,15,10,15,528.0,120.5,1.2,10.5,330.5,593.12,484.96
2017,12,15,10,30,405.0,154.0,1.2,11.0,326.0,545.79,445.47
2017,12,15,10,45,391.5,164.5,1.25,11.5,337.0,556.37,452.74
2017,12,15,11,0,378.0,175.0,1.3,12.0,348.0,548.04,445.46
2017,12,15,11,15,357.5,184.0,1.3,12.0,351.0,546.64,443.61
2017,12,15,11,30,337.0,193.0,1.3,12.0,354.0,543.41,440.32
2017,12,15,11,45,325.0,200.5,1.3,12.0,357.0,544.33,440.47
2017,12,15,12,0,313.0,208.0,1.3,12.0,360.0,543.92,439.61
2017,12,15,12,15,358.5,199.0,1.15,12.0,371.5,573.35,462.03
2017,12,15,12,30,404.0,190.0,1.0,12.0,383.0,601.15,482.49
2017,12,15,12,45,415.0,179.5,0.85,12.0,374.5,611.52,488.64
2017,12,15,13,0,426.0,169.0,0.7,12.0,366.0,603.04,481.41
2017,12,15,13,15,418.5,163.0,0.6,11.5,350.5,581.79,465.87
2017,12,15,13,30,411.0,157.0,0.5,11.0,335.0,559.13,449.33
2017,12,15,13,45,323.5,160.0,0.4,11.0,295.0,464.98,376.63
2017,12,15,14,0,236.0,163.0,0.3,11.0,255.0,391.51,318.65
2017,12,15,14,15,220.5,153.5,0.35,11.0,234.5,361.12,295.92
2017,12,15,14,30,205.0,144.0,0.4,11.0,214.0,318.15,262.45
2017,12,15,14,45,197.5,129.0,0.5,11.0,190.5,300.35,248.6
2017,12,15,15,0,190.0,114.0,0.6,11.0,167.0,269.62,223.72
2017,12,15,15,15,173.5,98.0,0.7,10.5,141.0,232.42,193.06
2017,12,15,15,30,157.0,82.0,0.8,10.0,115.0,196.41,162.42
2017,12,15,15,45,133.5,65.0,0.9,9.5,88.5,156.76,127.8
2017,12,15,16,0,110.0,48.0,1.0,9.0,62.0,119.1,94.06
2017,12,15,16,15,55.0,32.5,1.0,8.5,39.5,65.57,45.39
2017,12,15,16,30,0.0,17.0,1.0,8.0,17.0,15.6,0.0
2017,12,15,16,45,0.0,8.5,1.05,8.0,8.5,7.73,0.0
2017,12,15,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,16,7,15,114.0,5.5,5.3,6.5,8.5,0.0,0.0
2017,12,16,7,30,228.0,11.0,5.6,7.0,17.0,83.44,0.0
2017,12,16,7,45,370.5,20.0,5.9,7.5,51.0,177.01,99.96
2017,12,16,8,0,513.0,29.0,6.2,8.0,85.0,273.0,215.65
2017,12,16,8,15,589.0,34.5,6.5,8.5,125.5,343.76,284.44
2017,12,16,8,30,665.0,40.0,6.8,9.0,166.0,420.9,355.47
2017,12,16,8,45,713.0,44.0,7.1,9.5,206.5,485.88,414.7
2017,12,16,9,0,761.0,48.0,7.4,10.0,247.0,553.44,474.31
2017,12,16,9,15,791.0,50.5,7.5,10.0,284.0,609.17,523.13
2017,12,16,9,30,821.0,53.0,7.6,10.0,321.0,658.9,563.96
2017,12,16,9,45,838.0,56.0,7.7,10.5,352.5,704.93,599.94
2017,12,16,10,0,855.0,59.0,7.8,11.0,384.0,749.46,634.07
2017,12,16,10,15,869.5,60.5,7.9,11.5,410.0,788.15,663.06
2017,12,16,10,30,884.0,62.0,8.0,12.0,436.0,824.63,689.98
2017,12,16,10,45,894.0,63.0,8.1,12.5,455.5,854.12,711.21
2017,12,16,11,0,904.0,64.0,8.2,13.0,475.0,880.7,730.1
2017,12,16,11,15,910.0,64.5,8.25,13.0,487.5,899.99,744.55
2017,12,16,11,30,916.0,65.0,8.3,13.0,500.0,915.92,756.53
2017,12,16,11,45,919.0,65.0,8.35,13.5,505.0,925.01,761.93
2017,12,16,12,0,922.0,65.0,8.4,14.0,510.0,930.51,764.73
2017,12,16,12,15,921.0,64.5,8.3,14.0,507.5,928.08,762.53
2017,12,16,12,30,920.0,64.0,8.2,14.0,505.0,922.03,757.75
2017,12,16,12,45,796.5,85.5,8.15,14.0,461.5,840.52,694.89
2017,12,16,13,0,673.0,107.0,8.1,14.0,418.0,753.55,627.22
2017,12,16,13,15,662.0,106.0,7.95,14.0,402.5,731.11,609.91
2017,12,16,13,30,651.0,105.0,7.8,14.0,387.0,706.42,590.67
2017,12,16,13,45,751.0,84.0,7.7,14.0,392.0,745.7,622.48
2017,12,16,14,0,851.0,63.0,7.6,14.0,397.0,772.64,644.23
2017,12,16,14,15,830.5,61.0,7.35,14.0,366.0,727.64,608.67
2017,12,16,14,30,810.0,59.0,7.1,14.0,335.0,681.17,571.81
2017,12,16,14,45,781.0,56.0,6.9,14.0,299.0,626.44,527.9
2017,12,16,15,0,752.0,53.0,6.7,14.0,263.0,571.57,481.9
2017,12,16,15,15,708.5,49.0,6.45,13.5,223.5,506.97,426.74
2017,12,16,15,30,665.0,45.0,6.2,13.0,184.0,444.31,371.52
2017,12,16,15,45,598.0,39.0,6.0,12.5,143.5,369.85,305.01
2017,12,16,16,0,531.0,33.0,5.8,12.0,103.0,300.68,241.01
2017,12,16,16,15,412.0,25.0,5.65,11.5,66.5,214.6,156.83
2017,12,16,16,30,293.0,17.0,5.5,11.0,30.0,132.07,0.0
2017,12,16,16,45,146.5,8.5,5.4,10.5,15.0,51.36,0.0
2017,12,16,17,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,17,7,15,122.0,5.0,2.7,3.5,8.0,0.0,0.0
2017,12,17,7,30,244.0,10.0,3.0,4.0,16.0,87.26,0.0
2017,12,17,7,45,382.5,18.5,3.3,4.5,49.5,179.01,96.87
2017,12,17,8,0,521.0,27.0,3.6,5.0,83.0,273.54,216.44
2017,12,17,8,15,595.5,32.5,3.55,5.5,123.0,343.57,284.57
2017,12,17,8,30,670.0,38.0,3.5,6.0,163.0,420.02,354.15
2017,12,17,8,45,715.5,41.5,3.5,7.0,203.0,483.02,409.81
2017,12,17,9,0,761.0,45.0,3.5,8.0,243.0,548.38,465.06
2017,12,17,9,15,791.0,47.5,3.65,8.5,279.5,598.39,507.11
2017,12,17,9,30,821.0,50.0,3.8,9.0,316.0,653.62,550.12
2017,12,17,9,45,830.5,54.5,3.95,9.5,346.5,696.23,582.23
2017,12,17,10,0,840.0,59.0,4.1,10.0,377.0,736.82,612.24
2017,12,17,10,15,854.0,61.0,4.05,10.5,403.0,775.41,639.45
2017,12,17,10,30,868.0,63.0,4.0,11.0,429.0,811.82,664.56
2017,12,17,10,45,877.0,64.0,3.95,11.5,448.0,840.18,683.32
2017,12,17,11,0,886.0,65.0,3.9,12.0,467.0,865.68,699.82
2017,12,17,11,15,891.5,65.5,3.75,12.5,479.5,884.35,710.67
2017,12,17,11,30,897.0,66.0,3.6,13.0,492.0,899.74,719.09
2017,12,17,11,45,897.5,66.5,3.45,13.5,496.5,907.22,721.8
2017,12,17,12,0,898.0,67.0,3.3,14.0,501.0,911.17,722.11
2017,12,17,12,15,896.5,67.0,3.1,14.0,498.0,909.11,719.21
2017,12,17,12,30,895.0,67.0,2.9,14.0,495.0,903.51,713.93
2017,12,17,12,45,892.5,66.0,2.75,14.0,485.0,892.2,705.08
2017,12,17,13,0,890.0,65.0,2.6,14.0,475.0,877.48,693.95
2017,12,17,13,15,882.0,64.0,2.5,14.0,458.0,854.68,677.56
2017,12,17,13,30,874.0,63.0,2.4,14.0,441.0,828.86,659.11
2017,12,17,13,45,858.0,62.5,2.35,14.0,416.5,794.32,634.7
2017,12,17,14,0,842.0,62.0,2.3,14.0,392.0,764.86,613.91
2017,12,17,14,15,823.0,60.0,2.05,13.5,362.0,721.37,582.14
2017,12,17,14,30,804.0,58.0,1.8,13.0,332.0,676.35,548.83
2017,12,17,14,45,773.5,55.5,1.55,13.0,296.5,621.52,506.52
2017,12,17,15,0,743.0,53.0,1.3,13.0,261.0,566.67,462.32
2017,12,17,15,15,700.5,49.0,1.15,12.5,222.0,503.09,410.9
2017,12,17,15,30,658.0,45.0,1.0,12.0,183.0,441.37,359.16
2017,12,17,15,45,587.0,39.5,0.9,11.5,143.0,365.72,294.87
2017,12,17,16,0,516.0,34.0,0.8,11.0,103.0,295.63,232.88
2017,12,17,16,15,258.0,32.5,0.7,11.0,67.0,164.87,119.27
2017,12,17,16,30,0.0,31.0,0.6,11.0,31.0,37.31,0.0
2017,12,17,16,45,0.0,15.5,0.55,11.0,15.5,14.1,0.0
2017,12,17,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,7,15,65.0,5.0,1.2,3.5,6.5,0.0,0.0
2017,12,18,7,30,130.0,10.0,1.2,4.0,13.0,50.51,0.0
2017,12,18,7,45,269.5,20.5,1.2,4.5,44.0,141.1,71.22
2017,12,18,8,0,409.0,31.0,1.2,5.0,75.0,233.69,183.15
2017,12,18,8,15,490.5,38.5,1.35,5.5,114.0,303.26,248.99
2017,12,18,8,30,572.0,46.0,1.5,6.0,153.0,380.48,317.83
2017,12,18,8,45,622.0,51.5,1.7,6.5,192.0,443.91,373.81
2017,12,18,9,0,672.0,57.0,1.9,7.0,231.0,506.31,427.36
2017,12,18,9,15,706.5,60.5,1.9,7.5,267.5,562.94,473.65
2017,12,18,9,30,741.0,64.0,1.9,8.0,304.0,620.17,518.02
2017,12,18,9,45,766.0,66.5,1.9,8.5,335.5,669.42,554.08
2017,12,18,10,0,791.0,69.0,1.9,9.0,367.0,717.82,588.63
2017,12,18,10,15,807.5,71.0,1.9,9.5,393.5,757.61,616.01
2017,12,18,10,30,824.0,73.0,1.9,10.0,420.0,795.41,641.51
2017,12,18,10,45,837.5,73.5,1.95,11.0,440.0,826.51,661.07
2017,12,18,11,0,851.0,74.0,2.0,12.0,460.0,854.97,678.57
2017,12,18,11,15,857.5,75.0,1.95,12.5,472.5,875.03,690.2
2017,12,18,11,30,864.0,76.0,1.9,13.0,485.0,891.9,699.61
2017,12,18,11,45,867.5,76.0,1.9,13.5,490.5,901.43,704.51
2017,12,18,12,0,871.0,76.0,1.9,14.0,496.0,907.51,707.21
2017,12,18,12,15,870.5,75.5,1.85,14.0,493.5,905.82,705.41
2017,12,18,12,30,870.0,75.0,1.8,14.0,491.0,900.62,701.41
2017,12,18,12,45,866.0,74.5,1.75,14.5,481.5,888.83,691.72
2017,12,18,13,0,862.0,74.0,1.7,15.0,472.0,873.68,679.92
2017,12,18,13,15,853.0,73.0,1.65,15.0,454.5,850.31,663.78
2017,12,18,13,30,844.0,72.0,1.6,15.0,437.0,823.98,645.66
2017,12,18,13,45,829.0,70.5,1.6,15.0,413.0,789.31,622.11
2017,12,18,14,0,814.0,69.0,1.6,15.0,389.0,752.37,596.76
2017,12,18,14,15,794.0,66.5,1.4,14.5,359.0,708.34,565.08
2017,12,18,14,30,774.0,64.0,1.2,14.0,329.0,662.91,531.91
2017,12,18,14,45,742.5,61.0,1.05,14.0,293.5,607.81,490.44
2017,12,18,15,0,711.0,58.0,0.9,14.0,258.0,552.8,446.92
2017,12,18,15,15,667.0,53.5,0.9,13.0,219.5,488.97,397.62
2017,12,18,15,30,623.0,49.0,0.9,12.0,181.0,427.13,347.64
2017,12,18,15,45,553.0,43.0,0.9,11.5,141.0,357.47,288.57
2017,12,18,16,0,483.0,37.0,0.9,11.0,101.0,289.36,228.58
2017,12,18,16,15,366.0,27.5,0.9,10.5,65.5,204.79,149.64
2017,12,18,16,30,249.0,18.0,0.9,10.0,30.0,122.07,0.73
2017,12,18,16,45,124.5,9.0,0.9,10.0,15.0,45.67,0.0
2017,12,18,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,19,7,15,63.0,4.5,0.8,5.0,6.0,0.0,0.0
2017,12,19,7,30,126.0,9.0,0.8,5.0,12.0,48.1,0.0
2017,12,19,7,45,266.5,20.0,0.8,5.5,43.0,138.45,64.84
2017,12,19,8,0,407.0,31.0,0.8,6.0,74.0,232.07,180.13
2017,12,19,8,15,490.0,38.5,1.0,6.5,113.0,302.14,246.2
2017,12,19,8,30,573.0,46.0,1.2,7.0,152.0,380.01,315.22
2017,12,19,8,45,330.0,75.0,1.4,7.5,139.0,299.82,252.31
2017,12,19,9,0,87.0,104.0,1.6,8.0,126.0,178.18,149.37
2017,12,19,9,15,92.5,119.0,1.6,8.5,146.0,202.37,170.45
2017,12,19,9,30,98.0,134.0,1.6,9.0,166.0,226.98,190.97
2017,12,19,9,45,103.0,147.0,1.65,10.0,183.5,248.9,208.52
2017,12,19,10,0,108.0,160.0,1.7,11.0,201.0,271.11,225.95
2017,12,19,10,15,109.5,171.5,1.7,11.5,215.0,288.74,239.62
2017,12,19,10,30,111.0,183.0,1.7,12.0,229.0,306.33,253.08
2017,12,19,10,45,173.5,189.0,1.75,12.5,265.5,368.43,303.98
2017,12,19,11,0,236.0,195.0,1.8,13.0,302.0,449.34,368.04
2017,12,19,11,15,342.0,182.5,1.8,13.0,342.0,530.32,432.81
2017,12,19,11,30,448.0,170.0,1.8,13.0,382.0,631.43,510.7
2017,12,19,11,45,484.0,163.5,1.85,13.0,395.0,659.7,531.94
2017,12,19,12,0,520.0,157.0,1.9,13.0,408.0,686.21,552.46
2017,12,19,12,15,690.0,118.0,1.95,13.0,449.5,800.9,636.97
2017,12,19,12,30,860.0,79.0,2.0,13.0,491.0,896.87,704.84
2017,12,19,12,45,854.0,78.5,2.15,13.0,480.5,883.48,696.19
2017,12,19,13,0,848.0,78.0,2.3,13.0,470.0,866.81,686.37
2017,12,19,13,15,839.0,77.0,2.4,13.0,453.0,843.74,671.45
2017,12,19,13,30,830.0,76.0,2.5,13.0,436.0,817.76,654.33
2017,12,19,13,45,815.0,74.5,2.65,13.0,411.5,783.47,631.27
2017,12,19,14,0,800.0,73.0,2.8,13.0,387.0,746.93,606.14
2017,12,19,14,15,778.5,70.5,2.6,12.5,357.0,702.21,573.53
2017,12,19,14,30,757.0,68.0,2.4,12.0,327.0,656.19,539.45
2017,12,19,14,45,723.0,65.0,2.2,12.0,291.5,599.94,495.86
2017,12,19,15,0,689.0,62.0,2.0,12.0,256.0,548.35,453.45
2017,12,19,15,15,643.0,57.0,1.9,11.0,217.5,483.72,401.42
2017,12,19,15,30,597.0,52.0,1.8,10.0,179.0,421.49,349.36
2017,12,19,15,45,530.5,45.0,1.7,9.5,139.5,349.25,286.68
2017,12,19,16,0,464.0,38.0,1.6,9.0,100.0,282.54,226.58
2017,12,19,16,15,232.0,34.0,1.65,8.5,65.0,157.05,116.45
2017,12,19,16,30,0.0,30.0,1.7,8.0,30.0,35.04,0.0
2017,12,19,16,45,0.0,15.0,1.75,8.0,15.0,13.64,0.0
2017,12,19,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,20,7,45,229.5,15.0,2.2,5.0,39.0,117.36,50.35
2017,12,20,8,0,459.0,30.0,2.4,6.0,78.0,246.66,192.06
2017,12,20,8,15,542.0,36.5,2.55,6.0,118.0,318.99,262.22
2017,12,20,8,30,625.0,43.0,2.7,6.0,158.0,398.45,334.53
2017,12,20,8,45,673.5,47.5,2.85,6.5,197.5,462.58,391.87
2017,12,20,9,0,722.0,52.0,3.0,7.0,237.0,529.36,449.44
2017,12,20,9,15,754.5,55.5,3.05,7.0,274.0,586.61,498.0
2017,12,20,9,30,787.0,59.0,3.1,7.0,311.0,644.27,544.36
2017,12,20,9,45,808.5,61.5,3.15,7.5,343.0,692.58,580.64
2017,12,20,10,0,830.0,64.0,3.2,8.0,375.0,739.74,615.27
2017,12,20,10,15,845.5,65.5,3.1,8.5,401.5,779.32,642.66
2017,12,20,10,30,861.0,67.0,3.0,9.0,428.0,816.75,667.9
2017,12,20,10,45,871.5,68.0,2.95,9.5,448.0,838.73,681.58
2017,12,20,11,0,882.0,69.0,2.9,10.0,468.0,865.71,698.95
2017,12,20,11,15,888.5,69.5,2.85,10.0,481.0,885.54,712.21
2017,12,20,11,30,895.0,70.0,2.8,10.0,494.0,902.12,723.2
2017,12,20,11,45,895.5,71.0,2.75,10.0,499.0,910.58,728.44
2017,12,20,12,0,896.0,72.0,2.7,10.0,504.0,915.54,731.35
2017,12,20,12,15,895.5,72.0,2.7,10.0,502.0,914.73,730.73
2017,12,20,12,30,895.0,72.0,2.7,10.0,500.0,910.39,727.8
2017,12,20,12,45,887.5,72.5,2.7,10.5,489.5,896.96,717.17
2017,12,20,13,0,880.0,73.0,2.7,11.0,479.0,888.89,710.67
2017,12,20,13,15,871.5,72.0,2.7,11.0,462.0,865.88,694.69
2017,12,20,13,30,863.0,71.0,2.7,11.0,445.0,839.83,676.62
2017,12,20,13,45,846.5,70.0,2.75,11.0,420.5,804.32,651.85
2017,12,20,14,0,830.0,69.0,2.8,11.0,396.0,766.53,625.14
2017,12,20,14,15,810.0,67.0,2.65,10.5,366.0,722.79,593.49
2017,12,20,14,30,790.0,65.0,2.5,10.0,336.0,677.55,560.18
2017,12,20,14,45,758.5,62.0,2.45,10.0,300.5,621.93,517.67
2017,12,20,15,0,727.0,59.0,2.4,10.0,265.0,566.32,472.93
2017,12,20,15,15,682.5,54.5,2.05,9.5,225.5,501.49,418.61
2017,12,20,15,30,638.0,50.0,1.7,9.0,186.0,438.61,364.26
2017,12,20,15,45,569.0,44.0,1.4,8.5,146.0,368.73,302.71
2017,12,20,16,0,500.0,38.0,1.1,8.0,106.0,300.06,240.51
2017,12,20,16,15,379.5,29.0,1.15,7.5,69.5,213.3,159.5
2017,12,20,16,30,259.0,20.0,1.2,7.0,33.0,129.22,17.85
2017,12,20,16,45,129.5,10.0,1.25,6.5,16.5,48.53,0.0
2017,12,20,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
