Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,21,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,21,7,45,253.0,14.0,3.0,2.0,40.0,122.19,48.68
2017,12,21,8,0,506.0,28.0,3.2,3.0,80.0,264.0,207.32
2017,12,21,8,15,587.5,34.5,3.2,3.5,121.5,337.56,279.98
2017,12,21,8,30,669.0,41.0,3.2,4.0,163.0,418.25,353.71
2017,12,21,8,45,719.5,45.5,3.2,4.5,204.5,485.45,414.02
2017,12,21,9,0,770.0,50.0,3.2,5.0,246.0,555.46,474.36
2017,12,21,9,15,802.0,53.0,3.3,5.5,284.5,613.76,523.38
2017,12,21,9,30,834.0,56.0,3.4,6.0,323.0,672.3,569.52
2017,12,21,9,45,855.5,58.5,3.55,7.0,356.0,722.33,606.46
2017,12,21,10,0,877.0,61.0,3.7,8.0,389.0,764.17,636.22
2017,12,21,10,15,892.0,62.5,3.75,8.5,416.5,804.3,664.86
2017,12,21,10,30,907.0,64.0,3.8,9.0,444.0,842.21,691.39
2017,12,21,10,45,916.5,65.5,3.85,9.5,464.5,872.94,712.27
2017,12,21,11,0,926.0,67.0,3.9,10.0,485.0,900.7,730.85
2017,12,21,11,15,931.5,67.5,3.95,10.0,498.0,920.43,744.83
2017,12,21,11,30,937.0,68.0,4.0,10.0,511.0,936.73,756.44
2017,12,21,11,45,938.5,68.5,4.05,10.5,516.5,945.87,761.58
2017,12,21,12,0,940.0,69.0,4.1,11.0,522.0,951.35,764.24
2017,12,21,12,15,939.0,69.0,4.0,11.0,520.0,950.19,762.77
2017,12,21,12,30,938.0,69.0,3.9,11.0,518.0,945.34,758.81
2017,12,21,12,45,918.0,73.0,3.85,11.0,505.0,925.14,744.17
2017,12,21,13,0,898.0,77.0,3.8,11.0,492.0,910.33,733.69
2017,12,21,13,15,889.5,76.0,3.65,11.0,474.5,887.11,716.51
2017,12,21,13,30,881.0,75.0,3.5,11.0,457.0,860.77,697.13
2017,12,21,13,45,868.5,73.0,3.35,11.5,433.0,826.91,670.94
2017,12,21,14,0,856.0,71.0,3.2,12.0,409.0,790.49,642.87
2017,12,21,14,15,836.0,68.5,2.85,11.5,378.0,745.39,609.31
2017,12,21,14,30,816.0,66.0,2.5,11.0,347.0,698.69,574.08
2017,12,21,14,45,787.5,63.0,2.15,11.0,311.0,644.21,531.24
2017,12,21,15,0,759.0,60.0,1.8,11.0,275.0,589.39,486.27
2017,12,21,15,15,715.0,55.5,1.6,10.0,235.0,523.46,433.16
2017,12,21,15,30,671.0,51.0,1.4,9.0,195.0,459.31,379.52
2017,12,21,15,45,600.5,45.0,1.2,8.5,153.0,382.17,312.88
2017,12,21,16,0,530.0,39.0,1.0,8.0,111.0,316.04,253.01
2017,12,21,16,15,407.0,29.5,1.0,7.5,73.0,225.9,169.5
2017,12,21,16,30,284.0,20.0,1.0,7.0,35.0,139.13,27.96
2017,12,21,16,45,142.0,10.0,1.05,7.0,17.5,52.58,0.0
2017,12,21,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,22,7,45,212.0,15.0,1.25,2.5,36.5,109.57,38.83
2017,12,22,8,0,424.0,30.0,1.4,3.0,73.0,235.86,183.76
2017,12,22,8,15,509.5,37.5,1.7,3.5,113.0,307.56,253.62
2017,12,22,8,30,595.0,45.0,2.0,4.0,153.0,387.37,326.03
2017,12,22,8,45,647.5,50.0,2.3,4.5,193.0,448.32,381.32
2017,12,22,9,0,700.0,55.0,2.6,5.0,233.0,517.08,441.22
2017,12,22,9,15,734.5,58.5,2.55,5.5,270.0,574.91,489.24
2017,12,22,9,30,769.0,62.0,2.5,6.0,307.0,633.32,535.19
2017,12,22,9,45,795.0,64.0,2.5,7.0,340.0,683.87,571.86
2017,12,22,10,0,821.0,66.0,2.5,8.0,373.0,733.58,606.84
2017,12,22,10,15,645.5,102.5,2.35,8.5,354.5,668.36,553.73
2017,12,22,10,30,470.0,139.0,2.2,9.0,336.0,578.71,480.86
2017,12,22,10,45,518.5,135.5,2.1,9.5,362.0,626.86,518.08
2017,12,22,11,0,567.0,132.0,2.0,10.0,388.0,674.94,552.58
2017,12,22,11,15,518.5,148.0,1.75,10.0,387.5,661.07,539.17
2017,12,22,11,30,470.0,164.0,1.5,10.0,387.0,643.47,522.68
2017,12,22,11,45,452.0,170.5,1.25,10.5,386.5,638.9,515.79
2017,12,22,12,0,434.0,177.0,1.0,11.0,386.0,632.17,506.99
2017,12,22,12,15,656.0,127.0,1.05,11.0,441.5,780.81,618.11
2017,12,22,12,30,878.0,77.0,1.1,11.0,497.0,911.02,708.1
2017,12,22,12,45,725.5,106.0,1.15,11.0,448.5,809.27,636.44
2017,12,22,13,0,573.0,135.0,1.2,11.0,400.0,699.38,559.65
2017,12,22,13,15,580.5,127.5,1.2,11.0,388.0,687.63,552.79
2017,12,22,13,30,588.0,120.0,1.2,11.0,376.0,673.14,542.82
2017,12,22,13,45,478.5,133.0,1.25,11.0,334.5,577.56,471.16
2017,12,22,14,0,369.0,146.0,1.3,11.0,293.0,492.53,405.1
2017,12,22,14,15,358.0,137.5,1.2,10.5,271.0,447.06,370.88
2017,12,22,14,30,347.0,129.0,1.1,10.0,249.0,416.97,347.46
2017,12,22,14,45,535.5,94.5,1.05,10.0,257.5,511.22,423.78
2017,12,22,15,0,724.0,60.0,1.0,10.0,266.0,567.61,466.99
2017,12,22,15,15,680.5,55.5,1.0,9.0,227.0,503.5,415.72
2017,12,22,15,30,637.0,51.0,1.0,8.0,188.0,445.75,368.33
2017,12,22,15,45,563.5,45.0,1.0,7.5,147.5,369.02,303.02
2017,12,22,16,0,490.0,39.0,1.0,7.0,107.0,298.31,240.36
2017,12,22,16,15,376.0,29.5,1.05,6.5,70.5,213.79,161.98
2017,12,22,16,30,262.0,20.0,1.1,6.0,34.0,132.17,34.2
2017,12,22,16,45,131.0,10.0,1.15,6.0,17.0,49.44,0.0
2017,12,22,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,23,7,45,106.0,17.0,1.35,3.5,27.5,70.11,20.17
2017,12,23,8,0,212.0,34.0,1.5,4.0,55.0,149.78,115.57
2017,12,23,8,15,255.5,48.0,1.65,4.0,85.5,197.8,163.02
2017,12,23,8,30,299.0,62.0,1.8,4.0,116.0,250.08,211.4
2017,12,23,8,45,330.5,74.5,1.95,4.5,147.0,297.49,254.26
2017,12,23,9,0,362.0,87.0,2.1,5.0,178.0,347.21,297.95
2017,12,23,9,15,378.5,98.5,2.05,5.5,207.0,387.81,332.38
2017,12,23,9,30,395.0,110.0,2.0,6.0,236.0,428.78,366.04
2017,12,23,9,45,413.5,118.0,2.0,7.0,261.5,467.11,396.16
2017,12,23,10,0,432.0,126.0,2.0,8.0,287.0,505.46,425.44
2017,12,23,10,15,506.0,121.0,1.95,8.5,322.5,571.87,477.77
2017,12,23,10,30,580.0,116.0,1.9,9.0,358.0,647.72,534.93
2017,12,23,10,45,564.5,126.5,1.85,9.5,371.5,660.92,542.34
2017,12,23,11,0,549.0,137.0,1.8,10.0,385.0,665.27,543.6
2017,12,23,11,15,498.0,153.5,1.75,10.0,383.0,649.48,530.01
2017,12,23,11,30,447.0,170.0,1.7,10.0,381.0,629.93,513.45
2017,12,23,11,45,323.5,192.5,1.65,10.5,346.0,532.23,435.16
2017,12,23,12,0,200.0,215.0,1.6,11.0,311.0,432.96,354.54
2017,12,23,12,15,313.0,196.0,1.5,11.0,346.0,528.41,431.91
2017,12,23,12,30,426.0,177.0,1.4,11.0,381.0,623.08,504.78
2017,12,23,12,45,372.0,183.5,1.35,11.0,359.0,561.68,456.53
2017,12,23,13,0,318.0,190.0,1.3,11.0,337.0,518.14,422.41
2017,12,23,13,15,212.0,190.5,1.25,11.0,287.0,405.68,333.21
2017,12,23,13,30,106.0,191.0,1.2,11.0,237.0,298.13,245.55
2017,12,23,13,45,122.5,181.0,1.2,11.0,231.5,313.0,258.81
2017,12,23,14,0,139.0,171.0,1.2,11.0,226.0,311.42,258.21
2017,12,23,14,15,134.0,159.0,1.15,11.0,209.0,289.55,240.53
2017,12,23,14,30,129.0,147.0,1.1,11.0,192.0,267.82,222.88
2017,12,23,14,45,125.0,132.5,1.05,11.0,172.0,243.64,203.01
2017,12,23,15,0,121.0,118.0,1.0,11.0,152.0,219.65,182.96
2017,12,23,15,15,112.0,101.5,0.95,10.0,130.0,190.06,158.35
2017,12,23,15,30,103.0,85.0,0.9,9.0,108.0,161.13,133.65
2017,12,23,15,45,89.5,68.0,0.9,8.5,85.0,129.82,106.07
2017,12,23,16,0,76.0,51.0,0.9,8.0,62.0,99.55,78.87
2017,12,23,16,15,38.0,35.5,0.95,7.5,41.0,62.35,44.93
2017,12,23,16,30,0.0,20.0,1.0,7.0,20.0,18.73,1.31
2017,12,23,16,45,0.0,10.0,1.05,7.0,10.0,9.1,0.0
2017,12,23,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,7,45,102.5,16.5,1.0,4.0,26.5,67.7,16.44
2017,12,24,8,0,205.0,33.0,1.1,4.0,53.0,145.15,111.41
2017,12,24,8,15,248.0,47.0,1.35,4.5,83.0,192.57,158.08
2017,12,24,8,30,291.0,61.0,1.6,5.0,113.0,244.2,205.43
2017,12,24,8,45,321.5,73.5,1.85,6.0,144.0,290.65,246.96
2017,12,24,9,0,352.0,86.0,2.1,7.0,175.0,339.34,289.2
2017,12,24,9,15,366.5,98.5,1.85,7.5,203.5,379.44,322.58
2017,12,24,9,30,381.0,111.0,1.6,8.0,232.0,419.76,354.78
2017,12,24,9,45,395.0,120.0,1.35,8.5,257.0,455.52,382.07
2017,12,24,10,0,409.0,129.0,1.1,9.0,282.0,491.03,407.96
2017,12,24,10,15,247.5,154.0,0.9,9.0,248.5,390.46,324.07
2017,12,24,10,30,86.0,179.0,0.7,9.0,215.0,265.39,219.24
2017,12,24,10,45,48.5,171.0,0.5,9.5,191.5,223.43,183.71
2017,12,24,11,0,11.0,163.0,0.3,10.0,168.0,167.24,135.76
2017,12,24,11,15,184.5,175.5,0.45,10.0,262.5,364.63,301.04
2017,12,24,11,30,358.0,188.0,0.6,10.0,357.0,554.81,449.39
2017,12,24,11,45,196.0,191.0,0.75,10.5,283.5,397.63,324.03
2017,12,24,12,0,34.0,194.0,0.9,11.0,210.0,238.42,193.71
2017,12,24,12,15,17.0,118.5,0.8,10.5,126.5,124.01,100.35
2017,12,24,12,30,0.0,43.0,0.7,10.0,43.0,37.95,27.15
2017,12,24,12,45,0.0,79.5,0.65,10.0,79.5,70.35,55.05
2017,12,24,13,0,0.0,116.0,0.6,10.0,116.0,106.44,85.6
2017,12,24,13,15,0.0,74.5,0.65,10.0,74.5,65.9,51.19
2017,12,24,13,30,0.0,33.0,0.7,10.0,33.0,29.09,19.65
2017,12,24,13,45,1.5,85.5,0.75,10.0,86.0,77.66,61.62
2017,12,24,14,0,3.0,138.0,0.8,10.0,139.0,135.17,110.38
2017,12,24,14,15,1.5,128.0,0.85,9.5,128.5,124.09,101.17
2017,12,24,14,30,0.0,118.0,0.9,9.0,118.0,113.27,92.3
2017,12,24,14,45,0.0,105.5,0.95,9.0,105.5,100.91,81.88
2017,12,24,15,0,0.0,93.0,1.0,9.0,93.0,88.68,71.45
2017,12,24,15,15,0.0,79.0,0.95,8.5,79.0,74.84,59.6
2017,12,24,15,30,0.0,65.0,0.9,8.0,65.0,61.06,47.61
2017,12,24,15,45,0.0,51.0,0.85,8.0,51.0,47.29,35.38
2017,12,24,16,0,0.0,37.0,0.8,8.0,37.0,33.47,23.02
2017,12,24,16,15,0.0,24.5,0.8,7.5,24.5,21.6,12.12
2017,12,24,16,30,0.0,12.0,0.8,7.0,12.0,10.55,0.0
2017,12,24,16,45,0.0,6.0,0.85,7.0,6.0,5.46,0.0
2017,12,24,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,7,45,32.5,17.0,1.15,5.5,20.0,31.95,3.49
2017,12,25,8,0,65.0,34.0,1.2,6.0,40.0,71.3,52.08
2017,12,25,8,15,83.5,50.5,1.3,6.5,63.0,102.36,81.75
2017,12,25,8,30,102.0,67.0,1.4,7.0,86.0,134.79,111.22
2017,12,25,8,45,113.0,83.5,1.55,7.5,109.0,164.55,137.9
2017,12,25,9,0,124.0,100.0,1.7,8.0,132.0,195.16,164.77
2017,12,25,9,15,129.5,116.0,1.6,8.0,153.0,222.3,188.21
2017,12,25,9,30,135.0,132.0,1.5,8.0,174.0,249.72,211.36
2017,12,25,9,45,138.0,145.5,1.45,8.5,193.0,272.19,229.56
2017,12,25,10,0,141.0,159.0,1.4,9.0,212.0,294.7,247.4
2017,12,25,10,15,144.0,170.5,1.45,9.5,227.5,314.54,262.95
2017,12,25,10,30,147.0,182.0,1.5,10.0,243.0,334.31,278.23
2017,12,25,10,45,367.0,154.5,1.6,10.5,317.5,520.75,430.76
2017,12,25,11,0,587.0,127.0,1.7,11.0,392.0,692.6,562.8
2017,12,25,11,15,514.5,149.0,1.7,11.0,386.0,658.2,534.43
2017,12,25,11,30,442.0,171.0,1.7,11.0,380.0,626.45,508.76
2017,12,25,11,45,376.0,186.0,1.75,11.0,365.5,571.22,466.06
2017,12,25,12,0,310.0,201.0,1.8,11.0,351.0,532.06,434.81
2017,12,25,12,15,251.5,207.5,1.8,11.0,329.0,487.42,398.99
2017,12,25,12,30,193.0,214.0,1.8,11.0,307.0,424.78,348.93
2017,12,25,12,45,193.5,210.0,1.85,11.5,302.0,418.94,344.43
2017,12,25,13,0,194.0,206.0,1.9,12.0,297.0,412.58,339.18
2017,12,25,13,15,304.0,183.0,1.8,12.0,319.5,492.73,404.9
2017,12,25,13,30,414.0,160.0,1.7,12.0,342.0,568.27,464.76
2017,12,25,13,45,414.5,150.5,1.65,12.0,324.0,547.23,448.23
2017,12,25,14,0,415.0,141.0,1.6,12.0,306.0,524.59,431.13
2017,12,25,14,15,406.5,131.5,1.35,11.5,283.5,493.51,406.87
2017,12,25,14,30,398.0,122.0,1.1,11.0,261.0,461.6,381.57
2017,12,25,14,45,388.0,110.5,0.85,11.0,234.5,425.58,351.89
2017,12,25,15,0,378.0,99.0,0.6,11.0,208.0,389.18,321.33
2017,12,25,15,15,359.0,86.5,0.6,10.5,178.5,345.82,286.33
2017,12,25,15,30,340.0,74.0,0.6,10.0,149.0,303.28,250.77
2017,12,25,15,45,307.0,61.0,0.6,10.0,118.0,253.87,207.87
2017,12,25,16,0,274.0,48.0,0.6,10.0,87.0,207.22,166.05
2017,12,25,16,15,213.5,34.5,0.6,9.5,58.5,151.53,114.76
2017,12,25,16,30,153.0,21.0,0.6,9.0,30.0,94.44,37.19
2017,12,25,16,45,76.5,10.5,0.6,9.0,15.0,33.51,0.0
2017,12,25,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,26,7,45,222.5,13.5,0.3,6.5,35.0,107.17,19.76
2017,12,26,8,0,445.0,27.0,0.2,7.0,70.0,233.23,174.81
2017,12,26,8,15,530.0,33.5,0.2,7.5,109.5,304.74,242.9
2017,12,26,8,30,615.0,40.0,0.2,8.0,149.0,383.92,311.19
2017,12,26,8,45,665.0,44.5,0.25,8.5,189.0,448.15,365.64
2017,12,26,9,0,715.0,49.0,0.3,9.0,229.0,515.34,420.31
2017,12,26,9,15,749.0,52.5,0.4,9.5,266.0,573.37,466.45
2017,12,26,9,30,783.0,56.0,0.5,10.0,303.0,632.03,510.74
2017,12,26,9,45,797.5,60.5,0.65,10.5,334.5,677.97,544.38
2017,12,26,10,0,812.0,65.0,0.8,11.0,366.0,722.37,576.43
2017,12,26,10,15,828.5,66.5,0.85,11.5,393.5,762.73,603.68
2017,12,26,10,30,845.0,68.0,0.9,12.0,421.0,801.11,629.13
2017,12,26,10,45,856.5,69.5,0.95,13.0,441.5,833.0,648.57
2017,12,26,11,0,868.0,71.0,1.0,14.0,462.0,862.18,665.96
2017,12,26,11,15,874.5,71.5,1.0,14.0,475.5,874.03,673.06
2017,12,26,11,30,881.0,72.0,1.0,14.0,489.0,891.12,684.08
2017,12,26,11,45,884.5,72.5,1.05,14.5,495.5,902.22,690.63
2017,12,26,12,0,888.0,73.0,1.1,15.0,502.0,909.89,695.05
2017,12,26,12,15,887.5,73.0,1.1,15.0,500.5,909.78,694.86
2017,12,26,12,30,887.0,73.0,1.1,15.0,499.0,906.18,692.56
2017,12,26,12,45,886.0,71.5,1.15,15.5,490.5,896.66,686.01
2017,12,26,13,0,885.0,70.0,1.2,16.0,482.0,883.7,677.29
2017,12,26,13,15,877.5,69.0,1.15,15.5,465.5,862.38,663.94
2017,12,26,13,30,870.0,68.0,1.1,15.0,449.0,838.0,648.58
2017,12,26,13,45,856.0,67.0,1.1,15.0,425.5,813.15,632.4
2017,12,26,14,0,842.0,66.0,1.1,15.0,402.0,777.66,608.62
2017,12,26,14,15,823.0,64.0,0.95,14.5,372.5,734.81,578.55
2017,12,26,14,30,804.0,62.0,0.8,14.0,343.0,690.32,546.91
2017,12,26,14,45,770.5,60.0,0.7,14.0,307.5,634.33,505.95
2017,12,26,15,0,737.0,58.0,0.6,14.0,272.0,578.39,463.5
2017,12,26,15,15,695.5,54.0,0.65,13.0,233.5,515.61,416.65
2017,12,26,15,30,654.0,50.0,0.7,12.0,195.0,454.43,368.63
2017,12,26,15,45,589.5,44.0,0.75,11.5,155.0,381.07,307.99
2017,12,26,16,0,525.0,38.0,0.8,11.0,115.0,317.37,252.43
2017,12,26,16,15,415.5,29.5,0.8,10.5,77.5,233.27,176.91
2017,12,26,16,30,306.0,21.0,0.8,10.0,40.0,153.46,69.11
2017,12,26,16,45,153.0,10.5,0.85,9.5,20.0,57.75,0.0
2017,12,26,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,27,7,45,205.5,14.0,0.75,5.0,33.5,102.82,15.01
2017,12,27,8,0,411.0,28.0,0.8,5.0,67.0,224.62,170.17
2017,12,27,8,15,496.0,35.0,0.7,5.5,106.0,294.09,237.91
2017,12,27,8,30,581.0,42.0,0.6,6.0,145.0,367.62,302.76
2017,12,27,8,45,625.0,48.0,0.5,6.5,183.5,428.67,354.85
2017,12,27,9,0,669.0,54.0,0.4,7.0,222.0,492.26,406.36
2017,12,27,9,15,703.0,58.0,0.4,7.5,258.0,549.14,451.26
2017,12,27,9,30,737.0,62.0,0.4,8.0,294.0,606.74,494.57
2017,12,27,9,45,748.5,67.5,0.45,8.5,324.5,650.08,525.34
2017,12,27,10,0,760.0,73.0,0.5,9.0,355.0,691.79,554.4
2017,12,27,10,15,675.5,93.0,0.6,9.5,357.0,678.21,543.62
2017,12,27,10,30,591.0,113.0,0.7,10.0,359.0,651.79,524.09
2017,12,27,10,45,615.0,113.0,0.85,10.5,380.0,687.22,550.69
2017,12,27,11,0,639.0,113.0,1.0,11.0,401.0,721.15,575.16
2017,12,27,11,15,521.0,146.0,1.15,11.5,385.5,660.0,529.97
2017,12,27,11,30,403.0,179.0,1.3,12.0,370.0,600.89,483.89
2017,12,27,11,45,428.0,176.5,1.5,12.5,381.5,624.24,502.9
2017,12,27,12,0,453.0,174.0,1.7,13.0,393.0,646.04,519.83
2017,12,27,12,15,656.0,123.5,1.8,13.0,440.0,777.63,619.13
2017,12,27,12,30,859.0,73.0,1.9,13.0,487.0,890.36,699.27
2017,12,27,12,45,693.0,111.0,2.0,13.5,441.0,788.25,625.29
2017,12,27,13,0,527.0,149.0,2.1,14.0,395.0,670.96,540.01
2017,12,27,13,15,593.5,126.0,2.1,14.0,394.5,699.7,563.09
2017,12,27,13,30,660.0,103.0,2.1,14.0,394.0,717.29,576.46
2017,12,27,13,45,740.0,84.0,2.15,14.5,394.0,743.92,595.92
2017,12,27,14,0,820.0,65.0,2.2,15.0,394.0,759.76,607.32
2017,12,27,14,15,802.0,63.0,2.05,14.5,365.5,718.41,577.56
2017,12,27,14,30,784.0,61.0,1.9,14.0,337.0,675.44,546.66
2017,12,27,14,45,757.5,58.5,1.75,14.0,303.0,624.53,508.22
2017,12,27,15,0,731.0,56.0,1.6,14.0,269.0,573.22,468.13
2017,12,27,15,15,691.5,52.0,1.45,13.0,231.5,512.01,419.74
2017,12,27,15,30,652.0,48.0,1.3,12.0,194.0,452.27,370.7
2017,12,27,15,45,592.0,42.5,1.15,11.5,154.5,381.97,310.75
2017,12,27,16,0,532.0,37.0,1.0,11.0,115.0,316.0,252.39
2017,12,27,16,15,426.0,29.0,1.0,10.5,78.0,237.89,181.52
2017,12,27,16,30,320.0,21.0,1.0,10.0,41.0,159.83,78.45
2017,12,27,16,45,160.0,10.5,1.05,9.5,20.5,60.25,0.0
2017,12,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,7,45,194.5,15.0,1.0,5.5,33.5,99.78,10.68
2017,12,28,8,0,389.0,30.0,1.1,6.0,67.0,217.03,163.66
2017,12,28,8,15,479.5,37.5,1.1,6.0,106.0,288.65,233.92
2017,12,28,8,30,570.0,45.0,1.1,6.0,145.0,369.02,305.62
2017,12,28,8,45,638.5,48.5,1.1,6.5,187.0,435.91,363.93
2017,12,28,9,0,707.0,52.0,1.1,7.0,229.0,512.21,427.41
2017,12,28,9,15,742.0,55.5,1.2,7.5,266.5,570.75,475.21
2017,12,28,9,30,777.0,59.0,1.3,8.0,304.0,630.0,521.42
2017,12,28,9,45,800.0,62.0,1.4,8.5,337.0,680.21,558.42
2017,12,28,10,0,823.0,65.0,1.5,9.0,370.0,729.47,593.97
2017,12,28,10,15,839.5,66.5,1.55,9.5,397.5,770.36,622.2
2017,12,28,10,30,856.0,68.0,1.6,10.0,425.0,809.23,648.59
2017,12,28,10,45,865.0,70.0,1.7,11.0,446.0,840.14,668.29
2017,12,28,11,0,874.0,72.0,1.8,12.0,467.0,868.2,685.83
2017,12,28,11,15,881.0,73.0,1.85,12.5,481.0,890.17,699.69
2017,12,28,11,30,888.0,74.0,1.9,13.0,495.0,900.0,705.13
2017,12,28,11,45,891.0,74.5,1.95,13.5,501.5,910.94,711.58
2017,12,28,12,0,894.0,75.0,2.0,14.0,508.0,918.42,715.73
2017,12,28,12,15,893.5,75.0,2.0,14.0,507.0,918.55,715.71
2017,12,28,12,30,893.0,75.0,2.0,14.0,506.0,915.14,713.47
2017,12,28,12,45,869.0,80.0,2.05,14.0,493.5,902.53,705.54
2017,12,28,13,0,845.0,85.0,2.1,14.0,481.0,877.57,689.08
2017,12,28,13,15,837.0,84.0,2.1,14.0,465.0,856.29,674.83
2017,12,28,13,30,829.0,83.0,2.1,14.0,449.0,831.99,658.4
2017,12,28,13,45,717.5,94.0,2.1,14.5,399.0,738.92,590.75
2017,12,28,14,0,606.0,105.0,2.1,15.0,349.0,642.87,519.91
2017,12,28,14,15,572.0,106.0,1.95,14.5,323.5,598.21,487.46
2017,12,28,14,30,538.0,107.0,1.8,14.0,298.0,548.42,449.34
2017,12,28,14,45,516.5,99.5,1.65,13.5,267.5,504.08,414.94
2017,12,28,15,0,495.0,92.0,1.5,13.0,237.0,459.88,379.7
2017,12,28,15,15,462.0,82.5,1.35,12.0,203.5,406.47,336.73
2017,12,28,15,30,429.0,73.0,1.2,11.0,170.0,354.87,293.81
2017,12,28,15,45,377.5,62.5,1.1,10.5,135.0,294.45,241.91
2017,12,28,16,0,326.0,52.0,1.0,10.0,100.0,238.56,192.42
2017,12,28,16,15,244.5,38.5,1.0,9.5,68.0,171.04,131.72
2017,12,28,16,30,163.0,25.0,1.0,9.0,36.0,105.98,55.05
2017,12,28,16,45,81.5,12.5,1.05,9.0,18.0,37.34,0.0
2017,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,29,7,45,113.5,16.5,1.6,4.5,27.0,70.05,3.6
2017,12,29,8,0,227.0,33.0,1.6,5.0,54.0,152.74,115.2
2017,12,29,8,15,283.0,46.5,1.6,5.5,87.0,206.13,168.15
2017,12,29,8,30,339.0,60.0,1.6,6.0,120.0,265.25,221.79
2017,12,29,8,45,382.0,70.5,1.6,6.5,153.5,318.39,269.13
2017,12,29,9,0,425.0,81.0,1.6,7.0,187.0,374.94,317.88
2017,12,29,9,15,448.0,91.0,1.65,7.5,218.0,420.8,356.42
2017,12,29,9,30,471.0,101.0,1.7,8.0,249.0,467.43,394.44
2017,12,29,9,45,500.0,106.5,1.8,8.5,278.5,513.32,431.23
2017,12,29,10,0,529.0,112.0,1.9,9.0,308.0,559.77,467.62
2017,12,29,10,15,543.5,116.5,1.95,9.5,331.0,593.64,493.1
2017,12,29,10,30,558.0,121.0,2.0,10.0,354.0,632.89,522.06
2017,12,29,10,45,562.0,127.0,2.05,11.0,371.5,651.08,533.33
2017,12,29,11,0,566.0,133.0,2.1,12.0,389.0,673.75,548.06
2017,12,29,11,15,600.0,127.5,2.1,12.5,406.0,714.49,576.8
2017,12,29,11,30,634.0,122.0,2.1,13.0,423.0,746.79,598.79
2017,12,29,11,45,560.5,144.5,2.15,13.5,413.0,705.21,566.77
2017,12,29,12,0,487.0,167.0,2.2,14.0,403.0,668.75,537.99
2017,12,29,12,15,592.5,137.5,2.15,14.0,424.0,736.51,589.34
2017,12,29,12,30,698.0,108.0,2.1,14.0,445.0,795.23,631.21
2017,12,29,12,45,587.0,135.0,2.1,14.0,415.0,722.05,577.53
2017,12,29,13,0,476.0,162.0,2.1,14.0,385.0,642.3,517.86
2017,12,29,13,15,564.0,134.5,2.05,14.0,390.0,677.92,546.71
2017,12,29,13,30,652.0,107.0,2.0,14.0,395.0,716.73,575.45
2017,12,29,13,45,551.5,122.0,1.95,14.5,357.0,634.69,513.26
2017,12,29,14,0,451.0,137.0,1.9,15.0,319.0,550.73,447.76
2017,12,29,14,15,436.5,130.5,1.75,14.5,296.5,517.65,423.16
2017,12,29,14,30,422.0,124.0,1.6,14.0,274.0,484.0,397.28
2017,12,29,14,45,586.0,92.5,1.45,14.0,278.5,550.75,450.43
2017,12,29,15,0,750.0,61.0,1.3,14.0,283.0,594.23,482.85
2017,12,29,15,15,709.0,57.0,1.2,13.0,244.0,531.08,432.91
2017,12,29,15,30,668.0,53.0,1.1,12.0,205.0,469.37,383.12
2017,12,29,15,45,605.5,47.0,1.05,11.5,164.0,400.77,325.33
2017,12,29,16,0,543.0,41.0,1.0,11.0,123.0,332.49,265.81
2017,12,29,16,15,434.0,32.5,1.0,10.5,84.5,246.92,189.82
2017,12,29,16,30,325.0,24.0,1.0,10.0,46.0,167.22,93.48
2017,12,29,16,45,162.5,12.0,1.05,9.5,23.0,63.0,0.0
2017,12,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,7,45,128.0,16.0,1.2,5.5,28.0,74.09,1.73
2017,12,30,8,0,256.0,32.0,1.4,6.0,56.0,163.49,122.63
2017,12,30,8,15,312.0,45.0,1.4,6.0,89.5,216.98,176.44
2017,12,30,8,30,368.0,58.0,1.4,6.0,123.0,276.95,231.17
2017,12,30,8,45,413.5,67.0,1.4,6.5,157.0,330.99,279.24
2017,12,30,9,0,459.0,76.0,1.4,7.0,191.0,388.65,328.77
2017,12,30,9,15,483.0,85.5,1.4,7.5,222.5,436.07,368.24
2017,12,30,9,30,507.0,95.0,1.4,8.0,254.0,484.28,407.03
2017,12,30,9,45,537.0,98.0,1.45,8.5,283.0,534.97,446.96
2017,12,30,10,0,567.0,101.0,1.5,9.0,312.0,581.43,482.7
2017,12,30,10,15,545.5,114.5,1.5,9.5,329.5,598.57,493.93
2017,12,30,10,30,524.0,128.0,1.5,10.0,347.0,607.04,498.63
2017,12,30,10,45,525.5,135.5,1.55,10.5,364.0,630.61,515.42
2017,12,30,11,0,527.0,143.0,1.6,11.0,381.0,652.26,530.4
2017,12,30,11,15,553.5,140.5,1.65,11.5,397.5,681.63,551.31
2017,12,30,11,30,580.0,138.0,1.7,12.0,414.0,716.61,575.89
2017,12,30,11,45,591.0,137.0,1.75,12.5,421.5,731.14,585.27
2017,12,30,12,0,602.0,136.0,1.8,13.0,429.0,743.2,593.11
2017,12,30,12,15,661.5,119.0,1.8,13.0,440.0,778.21,618.39
2017,12,30,12,30,721.0,102.0,1.8,13.0,451.0,808.92,640.23
2017,12,30,12,45,670.0,113.5,1.85,13.5,434.0,772.14,612.99
2017,12,30,13,0,619.0,125.0,1.9,14.0,417.0,732.62,584.31
2017,12,30,13,15,605.5,125.5,1.85,14.0,403.0,711.44,569.25
2017,12,30,13,30,592.0,126.0,1.8,14.0,389.0,688.09,552.44
2017,12,30,13,45,593.5,117.5,1.8,14.0,369.5,665.39,536.45
2017,12,30,14,0,595.0,109.0,1.8,14.0,350.0,640.25,518.53
2017,12,30,14,15,567.0,105.0,1.65,13.5,322.0,594.95,485.02
2017,12,30,14,30,539.0,101.0,1.5,13.0,294.0,549.29,450.16
2017,12,30,14,45,510.5,96.0,1.35,13.0,264.5,496.99,408.83
2017,12,30,15,0,482.0,91.0,1.2,13.0,235.0,451.5,371.88
2017,12,30,15,15,455.5,81.5,1.1,12.5,202.5,402.62,332.33
2017,12,30,15,30,429.0,72.0,1.0,12.0,170.0,354.98,292.51
2017,12,30,15,45,382.5,61.5,0.95,11.5,136.0,297.0,243.15
2017,12,30,16,0,336.0,51.0,0.9,11.0,102.0,243.01,195.65
2017,12,30,16,15,268.5,38.0,0.9,10.5,70.5,181.15,140.01
2017,12,30,16,30,201.0,25.0,0.9,10.0,39.0,121.74,70.87
2017,12,30,16,45,100.5,12.5,0.95,10.0,19.5,43.77,0.0
2017,12,30,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,7,45,86.5,16.5,0.65,6.5,24.5,60.01,0.0
2017,12,31,8,0,173.0,33.0,0.8,7.0,49.0,130.19,96.52
2017,12,31,8,15,220.5,47.5,0.9,7.0,79.0,178.01,143.68
2017,12,31,8,30,268.0,62.0,1.0,7.0,109.0,230.72,191.5
2017,12,31,8,45,300.5,75.0,1.1,7.5,140.0,277.59,233.14
2017,12,31,9,0,333.0,88.0,1.2,8.0,171.0,327.02,275.81
2017,12,31,9,15,349.5,101.0,1.35,8.0,200.5,368.27,311.2
2017,12,31,9,30,366.0,114.0,1.5,8.0,230.0,410.0,346.2
2017,12,31,9,45,387.0,121.5,1.65,8.5,255.5,448.7,377.61
2017,12,31,10,0,408.0,129.0,1.8,9.0,281.0,487.73,408.66
2017,12,31,10,15,288.5,155.5,1.85,9.5,267.0,423.39,354.11
2017,12,31,10,30,169.0,182.0,1.9,10.0,253.0,351.49,292.91
2017,12,31,10,45,171.0,191.5,1.95,10.5,266.0,368.23,306.07
2017,12,31,11,0,173.0,201.0,2.0,11.0,279.0,384.69,318.39
2017,12,31,11,15,300.0,188.5,1.9,11.0,329.5,499.5,411.77
2017,12,31,11,30,427.0,176.0,1.8,11.0,380.0,618.8,504.5
2017,12,31,11,45,507.5,158.0,1.7,11.5,403.5,674.13,545.15
2017,12,31,12,0,588.0,140.0,1.6,12.0,427.0,735.17,588.22
2017,12,31,12,15,553.5,150.5,1.35,12.0,420.0,710.02,566.76
2017,12,31,12,30,519.0,161.0,1.1,12.0,413.0,689.86,549.35
2017,12,31,12,45,330.0,186.5,0.9,12.0,345.5,529.07,425.16
2017,12,31,13,0,141.0,212.0,0.7,12.0,278.0,373.38,301.44
2017,12,31,13,15,219.0,198.0,0.7,12.0,297.0,422.02,343.1
2017,12,31,13,30,297.0,184.0,0.7,12.0,316.0,483.87,392.06
2017,12,31,13,45,335.5,168.0,0.75,12.5,310.5,489.34,396.64
2017,12,31,14,0,374.0,152.0,0.8,13.0,305.0,507.59,411.04
2017,12,31,14,15,235.5,151.5,0.85,13.0,245.5,373.24,305.29
2017,12,31,14,30,97.0,151.0,0.9,13.0,186.0,236.24,194.02
2017,12,31,14,45,92.5,137.0,1.0,13.0,168.0,214.34,176.95
2017,12,31,15,0,88.0,123.0,1.1,13.0,150.0,204.11,168.48
2017,12,31,15,15,81.0,107.0,1.1,13.0,129.0,177.78,146.29
2017,12,31,15,30,74.0,91.0,1.1,13.0,108.0,152.02,124.23
2017,12,31,15,45,288.5,67.5,0.9,10.0,115.0,255.07,211.27
2017,12,31,16,0,503.0,44.0,0.7,7.0,122.0,318.62,259.49
2017,12,31,16,15,400.5,35.0,0.8,6.5,84.5,236.82,185.86
2017,12,31,16,30,298.0,26.0,0.9,6.0,47.0,161.63,100.57
2017,12,31,16,45,149.0,13.0,1.0,5.5,23.5,60.15,0.0
2017,12,31,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
